Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
531903,Barratts Cock-Y-North,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
531903,Barratts Cock-Y-North,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
531903,Barratts Cock-Y-North,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
531903,Barratts Cock-Y-North,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
531903,Barratts Cock-Y-North,2023-06-08T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
531903,Barratts Cock-Y-North,2023-06-08T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.19
531903,Barratts Cock-Y-North,2023-06-08T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.82
531903,Barratts Cock-Y-North,2023-06-08T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.74
531903,Barratts Cock-Y-North,2023-06-08T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.23
531903,Barratts Cock-Y-North,2023-06-08T01:10:00.000+00:00,busbar,,L1 Active Power,kW,30.74
531903,Barratts Cock-Y-North,2023-06-08T01:10:00.000+00:00,busbar,,N Current (RMS),A,96.1
531903,Barratts Cock-Y-North,2023-06-08T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
531903,Barratts Cock-Y-North,2023-06-08T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
531903,Barratts Cock-Y-North,2023-06-08T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
531903,Barratts Cock-Y-North,2023-06-08T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.78
531903,Barratts Cock-Y-North,2023-06-08T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.09
531903,Barratts Cock-Y-North,2023-06-08T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.75
531903,Barratts Cock-Y-North,2023-06-08T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.51
531903,Barratts Cock-Y-North,2023-06-08T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.1
531903,Barratts Cock-Y-North,2023-06-08T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.53
531903,Barratts Cock-Y-North,2023-06-08T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
531903,Barratts Cock-Y-North,2023-06-08T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
531903,Barratts Cock-Y-North,2023-06-08T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
531903,Barratts Cock-Y-North,2023-06-08T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.3
531903,Barratts Cock-Y-North,2023-06-08T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
531903,Barratts Cock-Y-North,2023-06-08T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
531903,Barratts Cock-Y-North,2023-06-08T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
531903,Barratts Cock-Y-North,2023-06-08T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.37
531903,Barratts Cock-Y-North,2023-06-08T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.32
531903,Barratts Cock-Y-North,2023-06-08T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
531903,Barratts Cock-Y-North,2023-06-08T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
531903,Barratts Cock-Y-North,2023-06-08T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
531903,Barratts Cock-Y-North,2023-06-08T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
531903,Barratts Cock-Y-North,2023-06-08T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
531903,Barratts Cock-Y-North,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
531903,Barratts Cock-Y-North,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
531903,Barratts Cock-Y-North,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
531903,Barratts Cock-Y-North,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.38
531903,Barratts Cock-Y-North,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
531903,Barratts Cock-Y-North,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.94
531903,Barratts Cock-Y-North,2023-06-08T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
531903,Barratts Cock-Y-North,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
531903,Barratts Cock-Y-North,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
531903,Barratts Cock-Y-North,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
531903,Barratts Cock-Y-North,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
531903,Barratts Cock-Y-North,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.9
531903,Barratts Cock-Y-North,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.92
531903,Barratts Cock-Y-North,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
531903,Barratts Cock-Y-North,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.08
531903,Barratts Cock-Y-North,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.03
531903,Barratts Cock-Y-North,2023-06-08T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,71.3
531903,Barratts Cock-Y-North,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
531903,Barratts Cock-Y-North,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
531903,Barratts Cock-Y-North,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.8
531903,Barratts Cock-Y-North,2023-06-08T01:00:00.000+00:00,transformer,,Temperature,C,28.5
531903,Barratts Cock-Y-North,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
531903,Barratts Cock-Y-North,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
531903,Barratts Cock-Y-North,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
531903,Barratts Cock-Y-North,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
531903,Barratts Cock-Y-North,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
531903,Barratts Cock-Y-North,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
531903,Barratts Cock-Y-North,2023-06-08T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
531903,Barratts Cock-Y-North,2023-06-08T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
531903,Barratts Cock-Y-North,2023-06-08T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.12
531903,Barratts Cock-Y-North,2023-06-08T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.74
531903,Barratts Cock-Y-North,2023-06-08T01:00:00.000+00:00,busbar,,L2 Active Power,kW,20.26
531903,Barratts Cock-Y-North,2023-06-08T01:00:00.000+00:00,busbar,,L1 Active Power,kW,31.75
531903,Barratts Cock-Y-North,2023-06-08T01:00:00.000+00:00,busbar,,N Current (RMS),A,94.4
531903,Barratts Cock-Y-North,2023-06-08T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
531903,Barratts Cock-Y-North,2023-06-08T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
531903,Barratts Cock-Y-North,2023-06-08T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
531903,Barratts Cock-Y-North,2023-06-08T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.86
531903,Barratts Cock-Y-North,2023-06-08T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.11
531903,Barratts Cock-Y-North,2023-06-08T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.99
531903,Barratts Cock-Y-North,2023-06-08T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.45
531903,Barratts Cock-Y-North,2023-06-08T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.8
531903,Barratts Cock-Y-North,2023-06-08T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.6
531903,Barratts Cock-Y-North,2023-06-08T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
531903,Barratts Cock-Y-North,2023-06-08T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
531903,Barratts Cock-Y-North,2023-06-08T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
531903,Barratts Cock-Y-North,2023-06-08T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.3
531903,Barratts Cock-Y-North,2023-06-08T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
531903,Barratts Cock-Y-North,2023-06-08T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
531903,Barratts Cock-Y-North,2023-06-08T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
531903,Barratts Cock-Y-North,2023-06-08T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
531903,Barratts Cock-Y-North,2023-06-08T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.77
531903,Barratts Cock-Y-North,2023-06-08T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
531903,Barratts Cock-Y-North,2023-06-08T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
531903,Barratts Cock-Y-North,2023-06-08T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
531903,Barratts Cock-Y-North,2023-06-08T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
531903,Barratts Cock-Y-North,2023-06-08T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
531903,Barratts Cock-Y-North,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
531903,Barratts Cock-Y-North,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
531903,Barratts Cock-Y-North,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
531903,Barratts Cock-Y-North,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.38
531903,Barratts Cock-Y-North,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
531903,Barratts Cock-Y-North,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.02
531903,Barratts Cock-Y-North,2023-06-08T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
531903,Barratts Cock-Y-North,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
531903,Barratts Cock-Y-North,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
531903,Barratts Cock-Y-North,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
531903,Barratts Cock-Y-North,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
531903,Barratts Cock-Y-North,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.84
531903,Barratts Cock-Y-North,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.57
531903,Barratts Cock-Y-North,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
531903,Barratts Cock-Y-North,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.51
531903,Barratts Cock-Y-North,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.66
531903,Barratts Cock-Y-North,2023-06-08T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,69.1
531903,Barratts Cock-Y-North,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
531903,Barratts Cock-Y-North,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.3
531903,Barratts Cock-Y-North,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.2
531903,Barratts Cock-Y-North,2023-06-08T00:50:00.000+00:00,transformer,,Temperature,C,28.6
531903,Barratts Cock-Y-North,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
531903,Barratts Cock-Y-North,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
531903,Barratts Cock-Y-North,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
531903,Barratts Cock-Y-North,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
531903,Barratts Cock-Y-North,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
531903,Barratts Cock-Y-North,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
531903,Barratts Cock-Y-North,2023-06-08T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
531903,Barratts Cock-Y-North,2023-06-08T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
531903,Barratts Cock-Y-North,2023-06-08T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
531903,Barratts Cock-Y-North,2023-06-08T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.59
531903,Barratts Cock-Y-North,2023-06-08T00:50:00.000+00:00,busbar,,L2 Active Power,kW,20.93
531903,Barratts Cock-Y-North,2023-06-08T00:50:00.000+00:00,busbar,,L1 Active Power,kW,30.5
531903,Barratts Cock-Y-North,2023-06-08T00:50:00.000+00:00,busbar,,N Current (RMS),A,90.0
531903,Barratts Cock-Y-North,2023-06-08T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
531903,Barratts Cock-Y-North,2023-06-08T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
531903,Barratts Cock-Y-North,2023-06-08T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
531903,Barratts Cock-Y-North,2023-06-08T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.07
531903,Barratts Cock-Y-North,2023-06-08T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.02
531903,Barratts Cock-Y-North,2023-06-08T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.06
531903,Barratts Cock-Y-North,2023-06-08T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.34
531903,Barratts Cock-Y-North,2023-06-08T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.44
531903,Barratts Cock-Y-North,2023-06-08T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.99
531903,Barratts Cock-Y-North,2023-06-08T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
531903,Barratts Cock-Y-North,2023-06-08T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
531903,Barratts Cock-Y-North,2023-06-08T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
531903,Barratts Cock-Y-North,2023-06-08T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.8
531903,Barratts Cock-Y-North,2023-06-08T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
531903,Barratts Cock-Y-North,2023-06-08T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
531903,Barratts Cock-Y-North,2023-06-08T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
531903,Barratts Cock-Y-North,2023-06-08T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.22
531903,Barratts Cock-Y-North,2023-06-08T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.16
531903,Barratts Cock-Y-North,2023-06-08T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.23
531903,Barratts Cock-Y-North,2023-06-08T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
531903,Barratts Cock-Y-North,2023-06-08T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
531903,Barratts Cock-Y-North,2023-06-08T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
531903,Barratts Cock-Y-North,2023-06-08T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
531903,Barratts Cock-Y-North,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
531903,Barratts Cock-Y-North,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
531903,Barratts Cock-Y-North,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
531903,Barratts Cock-Y-North,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.33
531903,Barratts Cock-Y-North,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
531903,Barratts Cock-Y-North,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.14
531903,Barratts Cock-Y-North,2023-06-08T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
531903,Barratts Cock-Y-North,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
531903,Barratts Cock-Y-North,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
531903,Barratts Cock-Y-North,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
531903,Barratts Cock-Y-North,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
531903,Barratts Cock-Y-North,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.79
531903,Barratts Cock-Y-North,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.68
531903,Barratts Cock-Y-North,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
531903,Barratts Cock-Y-North,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.69
531903,Barratts Cock-Y-North,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.57
531903,Barratts Cock-Y-North,2023-06-08T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,67.4
531903,Barratts Cock-Y-North,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
531903,Barratts Cock-Y-North,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.5
531903,Barratts Cock-Y-North,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.8
531903,Barratts Cock-Y-North,2023-06-08T00:40:00.000+00:00,transformer,,Temperature,C,28.8
531903,Barratts Cock-Y-North,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
531903,Barratts Cock-Y-North,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
531903,Barratts Cock-Y-North,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
531903,Barratts Cock-Y-North,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
531903,Barratts Cock-Y-North,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
531903,Barratts Cock-Y-North,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
531903,Barratts Cock-Y-North,2023-06-08T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
531903,Barratts Cock-Y-North,2023-06-08T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
531903,Barratts Cock-Y-North,2023-06-08T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.34
531903,Barratts Cock-Y-North,2023-06-08T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.21
531903,Barratts Cock-Y-North,2023-06-08T00:40:00.000+00:00,busbar,,L2 Active Power,kW,22.16
531903,Barratts Cock-Y-North,2023-06-08T00:40:00.000+00:00,busbar,,L1 Active Power,kW,31.93
531903,Barratts Cock-Y-North,2023-06-08T00:40:00.000+00:00,busbar,,N Current (RMS),A,90.0
531903,Barratts Cock-Y-North,2023-06-08T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
531903,Barratts Cock-Y-North,2023-06-08T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
531903,Barratts Cock-Y-North,2023-06-08T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
531903,Barratts Cock-Y-North,2023-06-08T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.24
531903,Barratts Cock-Y-North,2023-06-08T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.02
531903,Barratts Cock-Y-North,2023-06-08T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.29
531903,Barratts Cock-Y-North,2023-06-08T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.5
531903,Barratts Cock-Y-North,2023-06-08T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.49
531903,Barratts Cock-Y-North,2023-06-08T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.24
531903,Barratts Cock-Y-North,2023-06-08T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
531903,Barratts Cock-Y-North,2023-06-08T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
531903,Barratts Cock-Y-North,2023-06-08T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.7
531903,Barratts Cock-Y-North,2023-06-08T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.1
531903,Barratts Cock-Y-North,2023-06-08T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
531903,Barratts Cock-Y-North,2023-06-08T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
531903,Barratts Cock-Y-North,2023-06-08T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
531903,Barratts Cock-Y-North,2023-06-08T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.27
531903,Barratts Cock-Y-North,2023-06-08T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.49
531903,Barratts Cock-Y-North,2023-06-08T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.03
531903,Barratts Cock-Y-North,2023-06-08T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
531903,Barratts Cock-Y-North,2023-06-08T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
531903,Barratts Cock-Y-North,2023-06-08T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
531903,Barratts Cock-Y-North,2023-06-08T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
531903,Barratts Cock-Y-North,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
531903,Barratts Cock-Y-North,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
531903,Barratts Cock-Y-North,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
531903,Barratts Cock-Y-North,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.41
531903,Barratts Cock-Y-North,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
531903,Barratts Cock-Y-North,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.93
531903,Barratts Cock-Y-North,2023-06-08T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
531903,Barratts Cock-Y-North,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
531903,Barratts Cock-Y-North,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
531903,Barratts Cock-Y-North,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
531903,Barratts Cock-Y-North,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
531903,Barratts Cock-Y-North,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.85
531903,Barratts Cock-Y-North,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.19
531903,Barratts Cock-Y-North,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.74
531903,Barratts Cock-Y-North,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.7
531903,Barratts Cock-Y-North,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.46
531903,Barratts Cock-Y-North,2023-06-08T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,66.0
531903,Barratts Cock-Y-North,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
531903,Barratts Cock-Y-North,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.6
531903,Barratts Cock-Y-North,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.0
531903,Barratts Cock-Y-North,2023-06-08T00:30:00.000+00:00,transformer,,Temperature,C,29.0
531903,Barratts Cock-Y-North,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
531903,Barratts Cock-Y-North,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
531903,Barratts Cock-Y-North,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
531903,Barratts Cock-Y-North,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
531903,Barratts Cock-Y-North,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
531903,Barratts Cock-Y-North,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
531903,Barratts Cock-Y-North,2023-06-08T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
531903,Barratts Cock-Y-North,2023-06-08T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
531903,Barratts Cock-Y-North,2023-06-08T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.36
531903,Barratts Cock-Y-North,2023-06-08T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.92
531903,Barratts Cock-Y-North,2023-06-08T00:30:00.000+00:00,busbar,,L2 Active Power,kW,28.02
531903,Barratts Cock-Y-North,2023-06-08T00:30:00.000+00:00,busbar,,L1 Active Power,kW,32.66
531903,Barratts Cock-Y-North,2023-06-08T00:30:00.000+00:00,busbar,,N Current (RMS),A,90.1
531903,Barratts Cock-Y-North,2023-06-08T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
531903,Barratts Cock-Y-North,2023-06-08T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
531903,Barratts Cock-Y-North,2023-06-08T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
531903,Barratts Cock-Y-North,2023-06-08T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.93
531903,Barratts Cock-Y-North,2023-06-08T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.08
531903,Barratts Cock-Y-North,2023-06-08T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.28
531903,Barratts Cock-Y-North,2023-06-08T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.04
531903,Barratts Cock-Y-North,2023-06-08T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.16
531903,Barratts Cock-Y-North,2023-06-08T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.88
531903,Barratts Cock-Y-North,2023-06-08T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
531903,Barratts Cock-Y-North,2023-06-08T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.7
531903,Barratts Cock-Y-North,2023-06-08T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.6
531903,Barratts Cock-Y-North,2023-06-08T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.9
531903,Barratts Cock-Y-North,2023-06-08T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
531903,Barratts Cock-Y-North,2023-06-08T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
531903,Barratts Cock-Y-North,2023-06-08T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
531903,Barratts Cock-Y-North,2023-06-08T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.15
531903,Barratts Cock-Y-North,2023-06-08T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.1
531903,Barratts Cock-Y-North,2023-06-08T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.16
531903,Barratts Cock-Y-North,2023-06-08T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
531903,Barratts Cock-Y-North,2023-06-08T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
531903,Barratts Cock-Y-North,2023-06-08T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
531903,Barratts Cock-Y-North,2023-06-08T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
531903,Barratts Cock-Y-North,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
531903,Barratts Cock-Y-North,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
531903,Barratts Cock-Y-North,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
531903,Barratts Cock-Y-North,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.37
531903,Barratts Cock-Y-North,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
531903,Barratts Cock-Y-North,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.87
531903,Barratts Cock-Y-North,2023-06-08T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
531903,Barratts Cock-Y-North,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
531903,Barratts Cock-Y-North,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
531903,Barratts Cock-Y-North,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
531903,Barratts Cock-Y-North,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
531903,Barratts Cock-Y-North,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.74
531903,Barratts Cock-Y-North,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.47
531903,Barratts Cock-Y-North,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.39
531903,Barratts Cock-Y-North,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.31
531903,Barratts Cock-Y-North,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.43
531903,Barratts Cock-Y-North,2023-06-08T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,70.8
531903,Barratts Cock-Y-North,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
531903,Barratts Cock-Y-North,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.6
531903,Barratts Cock-Y-North,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.6
531903,Barratts Cock-Y-North,2023-06-08T00:20:00.000+00:00,transformer,,Temperature,C,29.2
531903,Barratts Cock-Y-North,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
531903,Barratts Cock-Y-North,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
531903,Barratts Cock-Y-North,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
531903,Barratts Cock-Y-North,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
531903,Barratts Cock-Y-North,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
531903,Barratts Cock-Y-North,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
531903,Barratts Cock-Y-North,2023-06-08T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
531903,Barratts Cock-Y-North,2023-06-08T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
531903,Barratts Cock-Y-North,2023-06-08T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.52
531903,Barratts Cock-Y-North,2023-06-08T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.94
531903,Barratts Cock-Y-North,2023-06-08T00:20:00.000+00:00,busbar,,L2 Active Power,kW,26.42
531903,Barratts Cock-Y-North,2023-06-08T00:20:00.000+00:00,busbar,,L1 Active Power,kW,33.34
531903,Barratts Cock-Y-North,2023-06-08T00:20:00.000+00:00,busbar,,N Current (RMS),A,91.6
531903,Barratts Cock-Y-North,2023-06-08T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
531903,Barratts Cock-Y-North,2023-06-08T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
531903,Barratts Cock-Y-North,2023-06-08T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
531903,Barratts Cock-Y-North,2023-06-08T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.75
531903,Barratts Cock-Y-North,2023-06-08T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.13
531903,Barratts Cock-Y-North,2023-06-08T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.23
531903,Barratts Cock-Y-North,2023-06-08T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.53
531903,Barratts Cock-Y-North,2023-06-08T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.45
531903,Barratts Cock-Y-North,2023-06-08T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.77
531903,Barratts Cock-Y-North,2023-06-08T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
531903,Barratts Cock-Y-North,2023-06-08T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.2
531903,Barratts Cock-Y-North,2023-06-08T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.8
531903,Barratts Cock-Y-North,2023-06-08T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.5
531903,Barratts Cock-Y-North,2023-06-08T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
531903,Barratts Cock-Y-North,2023-06-08T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
531903,Barratts Cock-Y-North,2023-06-08T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
531903,Barratts Cock-Y-North,2023-06-08T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.0
531903,Barratts Cock-Y-North,2023-06-08T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.11
531903,Barratts Cock-Y-North,2023-06-08T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.43
531903,Barratts Cock-Y-North,2023-06-08T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
531903,Barratts Cock-Y-North,2023-06-08T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
531903,Barratts Cock-Y-North,2023-06-08T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
531903,Barratts Cock-Y-North,2023-06-08T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
531903,Barratts Cock-Y-North,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
531903,Barratts Cock-Y-North,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
531903,Barratts Cock-Y-North,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
531903,Barratts Cock-Y-North,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.28
531903,Barratts Cock-Y-North,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
531903,Barratts Cock-Y-North,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.86
531903,Barratts Cock-Y-North,2023-06-08T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
531903,Barratts Cock-Y-North,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
531903,Barratts Cock-Y-North,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
531903,Barratts Cock-Y-North,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
531903,Barratts Cock-Y-North,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
531903,Barratts Cock-Y-North,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.78
531903,Barratts Cock-Y-North,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.96
531903,Barratts Cock-Y-North,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.2
531903,Barratts Cock-Y-North,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.91
531903,Barratts Cock-Y-North,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.38
531903,Barratts Cock-Y-North,2023-06-08T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,77.3
531903,Barratts Cock-Y-North,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
531903,Barratts Cock-Y-North,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.4
531903,Barratts Cock-Y-North,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.4
531903,Barratts Cock-Y-North,2023-06-08T00:10:00.000+00:00,transformer,,Temperature,C,29.4
531903,Barratts Cock-Y-North,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
531903,Barratts Cock-Y-North,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
531903,Barratts Cock-Y-North,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
531903,Barratts Cock-Y-North,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
531903,Barratts Cock-Y-North,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
531903,Barratts Cock-Y-North,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
531903,Barratts Cock-Y-North,2023-06-08T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
531903,Barratts Cock-Y-North,2023-06-08T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
531903,Barratts Cock-Y-North,2023-06-08T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.58
531903,Barratts Cock-Y-North,2023-06-08T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.02
531903,Barratts Cock-Y-North,2023-06-08T00:10:00.000+00:00,busbar,,L2 Active Power,kW,23.28
531903,Barratts Cock-Y-North,2023-06-08T00:10:00.000+00:00,busbar,,L1 Active Power,kW,36.43
531903,Barratts Cock-Y-North,2023-06-08T00:10:00.000+00:00,busbar,,N Current (RMS),A,104.8
531903,Barratts Cock-Y-North,2023-06-08T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
531903,Barratts Cock-Y-North,2023-06-08T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
531903,Barratts Cock-Y-North,2023-06-08T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
531903,Barratts Cock-Y-North,2023-06-08T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.67
531903,Barratts Cock-Y-North,2023-06-08T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.03
531903,Barratts Cock-Y-North,2023-06-08T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.96
531903,Barratts Cock-Y-North,2023-06-08T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.29
531903,Barratts Cock-Y-North,2023-06-08T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.52
531903,Barratts Cock-Y-North,2023-06-08T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.57
531903,Barratts Cock-Y-North,2023-06-08T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
531903,Barratts Cock-Y-North,2023-06-08T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
531903,Barratts Cock-Y-North,2023-06-08T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.2
531903,Barratts Cock-Y-North,2023-06-08T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.9
531903,Barratts Cock-Y-North,2023-06-08T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
531903,Barratts Cock-Y-North,2023-06-08T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
531903,Barratts Cock-Y-North,2023-06-08T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
531903,Barratts Cock-Y-North,2023-06-08T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.39
531903,Barratts Cock-Y-North,2023-06-08T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.7
531903,Barratts Cock-Y-North,2023-06-08T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.51
531903,Barratts Cock-Y-North,2023-06-08T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
531903,Barratts Cock-Y-North,2023-06-08T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
531903,Barratts Cock-Y-North,2023-06-08T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
531903,Barratts Cock-Y-North,2023-06-08T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
531903,Barratts Cock-Y-North,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
531903,Barratts Cock-Y-North,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
531903,Barratts Cock-Y-North,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
531903,Barratts Cock-Y-North,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.6
531903,Barratts Cock-Y-North,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.7
531903,Barratts Cock-Y-North,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.66
531903,Barratts Cock-Y-North,2023-06-08T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
531903,Barratts Cock-Y-North,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
531903,Barratts Cock-Y-North,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
531903,Barratts Cock-Y-North,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
531903,Barratts Cock-Y-North,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
531903,Barratts Cock-Y-North,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.31
531903,Barratts Cock-Y-North,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.09
531903,Barratts Cock-Y-North,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.96
531903,Barratts Cock-Y-North,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.38
531903,Barratts Cock-Y-North,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.19
531903,Barratts Cock-Y-North,2023-06-08T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,103.3
531903,Barratts Cock-Y-North,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
531903,Barratts Cock-Y-North,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.9
531903,Barratts Cock-Y-North,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,109.3
531903,Barratts Cock-Y-North,2023-06-08T00:00:00.000+00:00,transformer,,Temperature,C,29.6
531903,Barratts Cock-Y-North,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
531903,Barratts Cock-Y-North,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
531903,Barratts Cock-Y-North,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
531903,Barratts Cock-Y-North,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
531903,Barratts Cock-Y-North,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
531903,Barratts Cock-Y-North,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
531903,Barratts Cock-Y-North,2023-06-08T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
531903,Barratts Cock-Y-North,2023-06-08T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.49
531903,Barratts Cock-Y-North,2023-06-08T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.43
531903,Barratts Cock-Y-North,2023-06-08T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.25
531903,Barratts Cock-Y-North,2023-06-08T00:00:00.000+00:00,busbar,,L2 Active Power,kW,23.3
531903,Barratts Cock-Y-North,2023-06-08T00:00:00.000+00:00,busbar,,L1 Active Power,kW,43.93
531903,Barratts Cock-Y-North,2023-06-08T00:00:00.000+00:00,busbar,,N Current (RMS),A,133.9
531903,Barratts Cock-Y-North,2023-06-08T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
531903,Barratts Cock-Y-North,2023-06-08T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
531903,Barratts Cock-Y-North,2023-06-08T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
531903,Barratts Cock-Y-North,2023-06-11T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.6
531903,Barratts Cock-Y-North,2023-06-11T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.66
531903,Barratts Cock-Y-North,2023-06-11T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.95
531903,Barratts Cock-Y-North,2023-06-11T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.39
531903,Barratts Cock-Y-North,2023-06-11T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.42
531903,Barratts Cock-Y-North,2023-06-11T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.07
531903,Barratts Cock-Y-North,2023-06-11T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
531903,Barratts Cock-Y-North,2023-06-11T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.4
531903,Barratts Cock-Y-North,2023-06-11T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.7
531903,Barratts Cock-Y-North,2023-06-11T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.3
531903,Barratts Cock-Y-North,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
531903,Barratts Cock-Y-North,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
531903,Barratts Cock-Y-North,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
531903,Barratts Cock-Y-North,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.74
531903,Barratts Cock-Y-North,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.88
531903,Barratts Cock-Y-North,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.08
531903,Barratts Cock-Y-North,2023-06-11T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
531903,Barratts Cock-Y-North,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
531903,Barratts Cock-Y-North,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
531903,Barratts Cock-Y-North,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
531903,Barratts Cock-Y-North,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
531903,Barratts Cock-Y-North,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
531903,Barratts Cock-Y-North,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
531903,Barratts Cock-Y-North,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.92
531903,Barratts Cock-Y-North,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.7
531903,Barratts Cock-Y-North,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.82
531903,Barratts Cock-Y-North,2023-06-11T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
531903,Barratts Cock-Y-North,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
531903,Barratts Cock-Y-North,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
531903,Barratts Cock-Y-North,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
531903,Barratts Cock-Y-North,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
531903,Barratts Cock-Y-North,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.28
531903,Barratts Cock-Y-North,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.23
531903,Barratts Cock-Y-North,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
531903,Barratts Cock-Y-North,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.29
531903,Barratts Cock-Y-North,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.53
531903,Barratts Cock-Y-North,2023-06-11T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,49.4
531903,Barratts Cock-Y-North,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
531903,Barratts Cock-Y-North,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.0
531903,Barratts Cock-Y-North,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.2
531903,Barratts Cock-Y-North,2023-06-11T23:50:00.000+00:00,transformer,,Temperature,C,34.7
531903,Barratts Cock-Y-North,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
531903,Barratts Cock-Y-North,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
531903,Barratts Cock-Y-North,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
531903,Barratts Cock-Y-North,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
531903,Barratts Cock-Y-North,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
531903,Barratts Cock-Y-North,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
531903,Barratts Cock-Y-North,2023-06-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
531903,Barratts Cock-Y-North,2023-06-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
531903,Barratts Cock-Y-North,2023-06-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.83
531903,Barratts Cock-Y-North,2023-06-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.06
531903,Barratts Cock-Y-North,2023-06-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,25.3
531903,Barratts Cock-Y-North,2023-06-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,27.5
531903,Barratts Cock-Y-North,2023-06-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,80.6
531903,Barratts Cock-Y-North,2023-06-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
531903,Barratts Cock-Y-North,2023-06-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
531903,Barratts Cock-Y-North,2023-06-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
531903,Barratts Cock-Y-North,2023-06-11T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.89
531903,Barratts Cock-Y-North,2023-06-11T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.14
531903,Barratts Cock-Y-North,2023-06-11T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.81
531903,Barratts Cock-Y-North,2023-06-11T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.31
531903,Barratts Cock-Y-North,2023-06-11T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.8
531903,Barratts Cock-Y-North,2023-06-11T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.5
531903,Barratts Cock-Y-North,2023-06-11T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
531903,Barratts Cock-Y-North,2023-06-11T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.5
531903,Barratts Cock-Y-North,2023-06-11T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.1
531903,Barratts Cock-Y-North,2023-06-11T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.4
531903,Barratts Cock-Y-North,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
531903,Barratts Cock-Y-North,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
531903,Barratts Cock-Y-North,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
531903,Barratts Cock-Y-North,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.78
531903,Barratts Cock-Y-North,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.6
531903,Barratts Cock-Y-North,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.15
531903,Barratts Cock-Y-North,2023-06-11T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
531903,Barratts Cock-Y-North,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
531903,Barratts Cock-Y-North,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
531903,Barratts Cock-Y-North,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
531903,Barratts Cock-Y-North,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
531903,Barratts Cock-Y-North,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
531903,Barratts Cock-Y-North,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
531903,Barratts Cock-Y-North,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.72
531903,Barratts Cock-Y-North,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
531903,Barratts Cock-Y-North,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.93
531903,Barratts Cock-Y-North,2023-06-11T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
531903,Barratts Cock-Y-North,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
