Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
531903,Barratts Cock-Y-North,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
531903,Barratts Cock-Y-North,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
531903,Barratts Cock-Y-North,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.69
531903,Barratts Cock-Y-North,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.74
531903,Barratts Cock-Y-North,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.36
531903,Barratts Cock-Y-North,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.11
531903,Barratts Cock-Y-North,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.06
531903,Barratts Cock-Y-North,2023-06-11T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.7
531903,Barratts Cock-Y-North,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
531903,Barratts Cock-Y-North,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.6
531903,Barratts Cock-Y-North,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.3
531903,Barratts Cock-Y-North,2023-06-11T23:40:00.000+00:00,transformer,,Temperature,C,34.8
531903,Barratts Cock-Y-North,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
531903,Barratts Cock-Y-North,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
531903,Barratts Cock-Y-North,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
531903,Barratts Cock-Y-North,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
531903,Barratts Cock-Y-North,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
531903,Barratts Cock-Y-North,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
531903,Barratts Cock-Y-North,2023-06-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
531903,Barratts Cock-Y-North,2023-06-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
531903,Barratts Cock-Y-North,2023-06-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.39
531903,Barratts Cock-Y-North,2023-06-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.18
531903,Barratts Cock-Y-North,2023-06-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,24.09
531903,Barratts Cock-Y-North,2023-06-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,26.65
531903,Barratts Cock-Y-North,2023-06-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,81.9
531903,Barratts Cock-Y-North,2023-06-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
531903,Barratts Cock-Y-North,2023-06-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
531903,Barratts Cock-Y-North,2023-06-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
531903,Barratts Cock-Y-North,2023-06-11T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.09
531903,Barratts Cock-Y-North,2023-06-11T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.04
531903,Barratts Cock-Y-North,2023-06-11T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.52
531903,Barratts Cock-Y-North,2023-06-11T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.09
531903,Barratts Cock-Y-North,2023-06-11T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.1
531903,Barratts Cock-Y-North,2023-06-11T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.98
531903,Barratts Cock-Y-North,2023-06-11T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
531903,Barratts Cock-Y-North,2023-06-11T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
531903,Barratts Cock-Y-North,2023-06-11T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
531903,Barratts Cock-Y-North,2023-06-11T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.8
531903,Barratts Cock-Y-North,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
531903,Barratts Cock-Y-North,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
531903,Barratts Cock-Y-North,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
531903,Barratts Cock-Y-North,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.28
531903,Barratts Cock-Y-North,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.75
531903,Barratts Cock-Y-North,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.27
531903,Barratts Cock-Y-North,2023-06-11T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
531903,Barratts Cock-Y-North,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
531903,Barratts Cock-Y-North,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
531903,Barratts Cock-Y-North,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
531903,Barratts Cock-Y-North,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
531903,Barratts Cock-Y-North,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
531903,Barratts Cock-Y-North,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
531903,Barratts Cock-Y-North,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.4
531903,Barratts Cock-Y-North,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
531903,Barratts Cock-Y-North,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.73
531903,Barratts Cock-Y-North,2023-06-11T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
531903,Barratts Cock-Y-North,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
531903,Barratts Cock-Y-North,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
531903,Barratts Cock-Y-North,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.6
531903,Barratts Cock-Y-North,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
531903,Barratts Cock-Y-North,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.99
531903,Barratts Cock-Y-North,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.02
531903,Barratts Cock-Y-North,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.92
531903,Barratts Cock-Y-North,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.67
531903,Barratts Cock-Y-North,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.52
531903,Barratts Cock-Y-North,2023-06-11T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.2
531903,Barratts Cock-Y-North,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
531903,Barratts Cock-Y-North,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.6
531903,Barratts Cock-Y-North,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.8
531903,Barratts Cock-Y-North,2023-06-11T23:30:00.000+00:00,transformer,,Temperature,C,35.0
531903,Barratts Cock-Y-North,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
531903,Barratts Cock-Y-North,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
531903,Barratts Cock-Y-North,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
531903,Barratts Cock-Y-North,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
531903,Barratts Cock-Y-North,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
531903,Barratts Cock-Y-North,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
531903,Barratts Cock-Y-North,2023-06-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
531903,Barratts Cock-Y-North,2023-06-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
531903,Barratts Cock-Y-North,2023-06-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.45
531903,Barratts Cock-Y-North,2023-06-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.69
531903,Barratts Cock-Y-North,2023-06-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,26.46
531903,Barratts Cock-Y-North,2023-06-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,31.5
531903,Barratts Cock-Y-North,2023-06-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,92.9
531903,Barratts Cock-Y-North,2023-06-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
531903,Barratts Cock-Y-North,2023-06-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
531903,Barratts Cock-Y-North,2023-06-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
531903,Barratts Cock-Y-North,2023-06-11T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.14
531903,Barratts Cock-Y-North,2023-06-11T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.17
531903,Barratts Cock-Y-North,2023-06-11T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.68
531903,Barratts Cock-Y-North,2023-06-11T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.14
531903,Barratts Cock-Y-North,2023-06-11T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.02
531903,Barratts Cock-Y-North,2023-06-11T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.14
531903,Barratts Cock-Y-North,2023-06-11T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
531903,Barratts Cock-Y-North,2023-06-11T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.5
531903,Barratts Cock-Y-North,2023-06-11T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
531903,Barratts Cock-Y-North,2023-06-11T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.6
531903,Barratts Cock-Y-North,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
531903,Barratts Cock-Y-North,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
531903,Barratts Cock-Y-North,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
531903,Barratts Cock-Y-North,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.63
531903,Barratts Cock-Y-North,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.14
531903,Barratts Cock-Y-North,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.17
531903,Barratts Cock-Y-North,2023-06-11T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
531903,Barratts Cock-Y-North,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
531903,Barratts Cock-Y-North,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
531903,Barratts Cock-Y-North,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
531903,Barratts Cock-Y-North,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
531903,Barratts Cock-Y-North,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
531903,Barratts Cock-Y-North,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
531903,Barratts Cock-Y-North,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.48
531903,Barratts Cock-Y-North,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
531903,Barratts Cock-Y-North,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.1
531903,Barratts Cock-Y-North,2023-06-11T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
531903,Barratts Cock-Y-North,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
531903,Barratts Cock-Y-North,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
531903,Barratts Cock-Y-North,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.2
531903,Barratts Cock-Y-North,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
531903,Barratts Cock-Y-North,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.03
531903,Barratts Cock-Y-North,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.22
531903,Barratts Cock-Y-North,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.7
531903,Barratts Cock-Y-North,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.15
531903,Barratts Cock-Y-North,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.02
531903,Barratts Cock-Y-North,2023-06-11T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,51.8
531903,Barratts Cock-Y-North,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
531903,Barratts Cock-Y-North,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.4
531903,Barratts Cock-Y-North,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.5
531903,Barratts Cock-Y-North,2023-06-11T23:20:00.000+00:00,transformer,,Temperature,C,35.1
531903,Barratts Cock-Y-North,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
531903,Barratts Cock-Y-North,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
531903,Barratts Cock-Y-North,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531903,Barratts Cock-Y-North,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
531903,Barratts Cock-Y-North,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
531903,Barratts Cock-Y-North,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
531903,Barratts Cock-Y-North,2023-06-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
531903,Barratts Cock-Y-North,2023-06-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.82
531903,Barratts Cock-Y-North,2023-06-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.71
531903,Barratts Cock-Y-North,2023-06-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.94
531903,Barratts Cock-Y-North,2023-06-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,27.4
531903,Barratts Cock-Y-North,2023-06-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,33.43
531903,Barratts Cock-Y-North,2023-06-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,97.4
531903,Barratts Cock-Y-North,2023-06-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
531903,Barratts Cock-Y-North,2023-06-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
531903,Barratts Cock-Y-North,2023-06-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
531903,Barratts Cock-Y-North,2023-06-11T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.16
531903,Barratts Cock-Y-North,2023-06-11T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.97
531903,Barratts Cock-Y-North,2023-06-11T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.5
531903,Barratts Cock-Y-North,2023-06-11T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.3
531903,Barratts Cock-Y-North,2023-06-11T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.66
531903,Barratts Cock-Y-North,2023-06-11T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.96
531903,Barratts Cock-Y-North,2023-06-11T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
531903,Barratts Cock-Y-North,2023-06-11T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.1
531903,Barratts Cock-Y-North,2023-06-11T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.3
531903,Barratts Cock-Y-North,2023-06-11T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.6
531903,Barratts Cock-Y-North,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
531903,Barratts Cock-Y-North,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
531903,Barratts Cock-Y-North,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
531903,Barratts Cock-Y-North,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.06
531903,Barratts Cock-Y-North,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.11
531903,Barratts Cock-Y-North,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.26
531903,Barratts Cock-Y-North,2023-06-11T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
531903,Barratts Cock-Y-North,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
531903,Barratts Cock-Y-North,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
531903,Barratts Cock-Y-North,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
531903,Barratts Cock-Y-North,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
531903,Barratts Cock-Y-North,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
531903,Barratts Cock-Y-North,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
531903,Barratts Cock-Y-North,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.25
531903,Barratts Cock-Y-North,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
531903,Barratts Cock-Y-North,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.93
531903,Barratts Cock-Y-North,2023-06-11T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
531903,Barratts Cock-Y-North,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
531903,Barratts Cock-Y-North,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
531903,Barratts Cock-Y-North,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.7
531903,Barratts Cock-Y-North,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
531903,Barratts Cock-Y-North,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.07
531903,Barratts Cock-Y-North,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.03
531903,Barratts Cock-Y-North,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.83
531903,Barratts Cock-Y-North,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.47
531903,Barratts Cock-Y-North,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.71
531903,Barratts Cock-Y-North,2023-06-11T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,53.1
531903,Barratts Cock-Y-North,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
531903,Barratts Cock-Y-North,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.4
531903,Barratts Cock-Y-North,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.2
531903,Barratts Cock-Y-North,2023-06-11T23:10:00.000+00:00,transformer,,Temperature,C,35.2
531903,Barratts Cock-Y-North,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
531903,Barratts Cock-Y-North,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
531903,Barratts Cock-Y-North,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
531903,Barratts Cock-Y-North,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
531903,Barratts Cock-Y-North,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
531903,Barratts Cock-Y-North,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
531903,Barratts Cock-Y-North,2023-06-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
531903,Barratts Cock-Y-North,2023-06-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
531903,Barratts Cock-Y-North,2023-06-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.95
531903,Barratts Cock-Y-North,2023-06-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.44
531903,Barratts Cock-Y-North,2023-06-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,29.34
531903,Barratts Cock-Y-North,2023-06-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,31.85
531903,Barratts Cock-Y-North,2023-06-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,91.0
531903,Barratts Cock-Y-North,2023-06-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
531903,Barratts Cock-Y-North,2023-06-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
531903,Barratts Cock-Y-North,2023-06-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
531903,Barratts Cock-Y-North,2023-06-11T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.76
531903,Barratts Cock-Y-North,2023-06-11T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.71
531903,Barratts Cock-Y-North,2023-06-11T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.35
531903,Barratts Cock-Y-North,2023-06-11T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.71
531903,Barratts Cock-Y-North,2023-06-11T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.81
531903,Barratts Cock-Y-North,2023-06-11T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.22
531903,Barratts Cock-Y-North,2023-06-11T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
531903,Barratts Cock-Y-North,2023-06-11T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.9
531903,Barratts Cock-Y-North,2023-06-11T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.6
531903,Barratts Cock-Y-North,2023-06-11T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.3
531903,Barratts Cock-Y-North,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
531903,Barratts Cock-Y-North,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
531903,Barratts Cock-Y-North,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
531903,Barratts Cock-Y-North,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.61
531903,Barratts Cock-Y-North,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.39
531903,Barratts Cock-Y-North,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.54
531903,Barratts Cock-Y-North,2023-06-11T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
531903,Barratts Cock-Y-North,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
531903,Barratts Cock-Y-North,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
531903,Barratts Cock-Y-North,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
531903,Barratts Cock-Y-North,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
531903,Barratts Cock-Y-North,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
531903,Barratts Cock-Y-North,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
531903,Barratts Cock-Y-North,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.03
531903,Barratts Cock-Y-North,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
531903,Barratts Cock-Y-North,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.43
531903,Barratts Cock-Y-North,2023-06-11T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
531903,Barratts Cock-Y-North,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
531903,Barratts Cock-Y-North,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
531903,Barratts Cock-Y-North,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.9
531903,Barratts Cock-Y-North,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
531903,Barratts Cock-Y-North,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.54
531903,Barratts Cock-Y-North,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.09
531903,Barratts Cock-Y-North,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.41
531903,Barratts Cock-Y-North,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.76
531903,Barratts Cock-Y-North,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.2
531903,Barratts Cock-Y-North,2023-06-11T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,58.1
531903,Barratts Cock-Y-North,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
531903,Barratts Cock-Y-North,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.2
531903,Barratts Cock-Y-North,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.2
531903,Barratts Cock-Y-North,2023-06-11T23:00:00.000+00:00,transformer,,Temperature,C,35.3
531903,Barratts Cock-Y-North,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
531903,Barratts Cock-Y-North,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
531903,Barratts Cock-Y-North,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
531903,Barratts Cock-Y-North,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
531903,Barratts Cock-Y-North,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
531903,Barratts Cock-Y-North,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
531903,Barratts Cock-Y-North,2023-06-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
531903,Barratts Cock-Y-North,2023-06-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
531903,Barratts Cock-Y-North,2023-06-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.76
531903,Barratts Cock-Y-North,2023-06-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.75
531903,Barratts Cock-Y-North,2023-06-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,37.67
531903,Barratts Cock-Y-North,2023-06-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,32.39
531903,Barratts Cock-Y-North,2023-06-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,97.1
531903,Barratts Cock-Y-North,2023-06-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
531903,Barratts Cock-Y-North,2023-06-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
531903,Barratts Cock-Y-North,2023-06-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
531903,Barratts Cock-Y-North,2023-06-11T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
531903,Barratts Cock-Y-North,2023-06-11T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.73
531903,Barratts Cock-Y-North,2023-06-11T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.49
531903,Barratts Cock-Y-North,2023-06-11T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.71
531903,Barratts Cock-Y-North,2023-06-11T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.46
531903,Barratts Cock-Y-North,2023-06-11T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.44
531903,Barratts Cock-Y-North,2023-06-11T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
531903,Barratts Cock-Y-North,2023-06-11T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.9
531903,Barratts Cock-Y-North,2023-06-11T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.3
531903,Barratts Cock-Y-North,2023-06-11T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.6
531903,Barratts Cock-Y-North,2023-06-11T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
531903,Barratts Cock-Y-North,2023-06-11T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
531903,Barratts Cock-Y-North,2023-06-11T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
531903,Barratts Cock-Y-North,2023-06-11T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.82
531903,Barratts Cock-Y-North,2023-06-11T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.81
531903,Barratts Cock-Y-North,2023-06-11T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.5
531903,Barratts Cock-Y-North,2023-06-11T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
531903,Barratts Cock-Y-North,2023-06-11T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
531903,Barratts Cock-Y-North,2023-06-11T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
531903,Barratts Cock-Y-North,2023-06-11T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
531903,Barratts Cock-Y-North,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
531903,Barratts Cock-Y-North,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
531903,Barratts Cock-Y-North,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
531903,Barratts Cock-Y-North,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.87
531903,Barratts Cock-Y-North,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
531903,Barratts Cock-Y-North,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.95
531903,Barratts Cock-Y-North,2023-06-11T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
531903,Barratts Cock-Y-North,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
531903,Barratts Cock-Y-North,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
531903,Barratts Cock-Y-North,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.1
531903,Barratts Cock-Y-North,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
531903,Barratts Cock-Y-North,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.46
531903,Barratts Cock-Y-North,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.65
531903,Barratts Cock-Y-North,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.22
531903,Barratts Cock-Y-North,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.12
531903,Barratts Cock-Y-North,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.6
531903,Barratts Cock-Y-North,2023-06-11T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,54.9
531903,Barratts Cock-Y-North,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
531903,Barratts Cock-Y-North,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.4
531903,Barratts Cock-Y-North,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.6
531903,Barratts Cock-Y-North,2023-06-11T22:50:00.000+00:00,transformer,,Temperature,C,35.4
531903,Barratts Cock-Y-North,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
531903,Barratts Cock-Y-North,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
531903,Barratts Cock-Y-North,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
531903,Barratts Cock-Y-North,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
531903,Barratts Cock-Y-North,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
531903,Barratts Cock-Y-North,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
531903,Barratts Cock-Y-North,2023-06-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
531903,Barratts Cock-Y-North,2023-06-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
531903,Barratts Cock-Y-North,2023-06-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.74
531903,Barratts Cock-Y-North,2023-06-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.63
531903,Barratts Cock-Y-North,2023-06-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,30.26
531903,Barratts Cock-Y-North,2023-06-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,35.47
531903,Barratts Cock-Y-North,2023-06-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,99.3
531903,Barratts Cock-Y-North,2023-06-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
531903,Barratts Cock-Y-North,2023-06-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
531903,Barratts Cock-Y-North,2023-06-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
531903,Barratts Cock-Y-North,2023-06-11T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.78
531903,Barratts Cock-Y-North,2023-06-11T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.83
531903,Barratts Cock-Y-North,2023-06-11T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.57
531903,Barratts Cock-Y-North,2023-06-11T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.66
531903,Barratts Cock-Y-North,2023-06-11T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.81
531903,Barratts Cock-Y-North,2023-06-11T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.54
531903,Barratts Cock-Y-North,2023-06-11T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
531903,Barratts Cock-Y-North,2023-06-11T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.0
531903,Barratts Cock-Y-North,2023-06-11T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.0
531903,Barratts Cock-Y-North,2023-06-11T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.4
531903,Barratts Cock-Y-North,2023-06-11T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
531903,Barratts Cock-Y-North,2023-06-11T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
531903,Barratts Cock-Y-North,2023-06-11T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
531903,Barratts Cock-Y-North,2023-06-11T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.23
531903,Barratts Cock-Y-North,2023-06-11T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.49
531903,Barratts Cock-Y-North,2023-06-11T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.52
531903,Barratts Cock-Y-North,2023-06-11T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
531903,Barratts Cock-Y-North,2023-06-11T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
531903,Barratts Cock-Y-North,2023-06-11T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.3
531903,Barratts Cock-Y-North,2023-06-11T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
531903,Barratts Cock-Y-North,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
531903,Barratts Cock-Y-North,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
531903,Barratts Cock-Y-North,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
531903,Barratts Cock-Y-North,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.12
531903,Barratts Cock-Y-North,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
531903,Barratts Cock-Y-North,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.27
531903,Barratts Cock-Y-North,2023-06-11T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
531903,Barratts Cock-Y-North,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
531903,Barratts Cock-Y-North,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
531903,Barratts Cock-Y-North,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.8
531903,Barratts Cock-Y-North,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
531903,Barratts Cock-Y-North,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.69
531903,Barratts Cock-Y-North,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.13
531903,Barratts Cock-Y-North,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.13
531903,Barratts Cock-Y-North,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.68
531903,Barratts Cock-Y-North,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.69
531903,Barratts Cock-Y-North,2023-06-11T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.8
531903,Barratts Cock-Y-North,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
531903,Barratts Cock-Y-North,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.3
531903,Barratts Cock-Y-North,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.0
531903,Barratts Cock-Y-North,2023-06-11T22:40:00.000+00:00,transformer,,Temperature,C,35.5
531903,Barratts Cock-Y-North,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
531903,Barratts Cock-Y-North,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
531903,Barratts Cock-Y-North,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
531903,Barratts Cock-Y-North,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
531903,Barratts Cock-Y-North,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
531903,Barratts Cock-Y-North,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
531903,Barratts Cock-Y-North,2023-06-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
531903,Barratts Cock-Y-North,2023-06-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
531903,Barratts Cock-Y-North,2023-06-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.32
531903,Barratts Cock-Y-North,2023-06-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,22.14
531903,Barratts Cock-Y-North,2023-06-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,29.93
531903,Barratts Cock-Y-North,2023-06-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,32.03
531903,Barratts Cock-Y-North,2023-06-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,91.5
531903,Barratts Cock-Y-North,2023-06-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
531903,Barratts Cock-Y-North,2023-06-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
531903,Barratts Cock-Y-North,2023-06-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
531903,Barratts Cock-Y-North,2023-06-11T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.78
531903,Barratts Cock-Y-North,2023-06-11T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.97
531903,Barratts Cock-Y-North,2023-06-11T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.28
531903,Barratts Cock-Y-North,2023-06-11T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.56
531903,Barratts Cock-Y-North,2023-06-11T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.61
531903,Barratts Cock-Y-North,2023-06-11T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.23
531903,Barratts Cock-Y-North,2023-06-11T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.3
531903,Barratts Cock-Y-North,2023-06-11T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.4
531903,Barratts Cock-Y-North,2023-06-11T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.2
531903,Barratts Cock-Y-North,2023-06-11T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.2
531903,Barratts Cock-Y-North,2023-06-11T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
531903,Barratts Cock-Y-North,2023-06-11T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
531903,Barratts Cock-Y-North,2023-06-11T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
531903,Barratts Cock-Y-North,2023-06-11T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.8
531903,Barratts Cock-Y-North,2023-06-11T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.56
531903,Barratts Cock-Y-North,2023-06-11T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
531903,Barratts Cock-Y-North,2023-06-11T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
531903,Barratts Cock-Y-North,2023-06-11T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
531903,Barratts Cock-Y-North,2023-06-11T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.2
531903,Barratts Cock-Y-North,2023-06-11T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
531903,Barratts Cock-Y-North,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
531903,Barratts Cock-Y-North,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
531903,Barratts Cock-Y-North,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
531903,Barratts Cock-Y-North,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.97
531903,Barratts Cock-Y-North,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.18
531903,Barratts Cock-Y-North,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.42
531903,Barratts Cock-Y-North,2023-06-11T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
531903,Barratts Cock-Y-North,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
531903,Barratts Cock-Y-North,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
531903,Barratts Cock-Y-North,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.1
531903,Barratts Cock-Y-North,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
531903,Barratts Cock-Y-North,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.84
531903,Barratts Cock-Y-North,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.45
531903,Barratts Cock-Y-North,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.36
531903,Barratts Cock-Y-North,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.5
531903,Barratts Cock-Y-North,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.53
531903,Barratts Cock-Y-North,2023-06-11T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.1
531903,Barratts Cock-Y-North,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
531903,Barratts Cock-Y-North,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.0
531903,Barratts Cock-Y-North,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.6
531903,Barratts Cock-Y-North,2023-06-11T22:30:00.000+00:00,transformer,,Temperature,C,35.6
531903,Barratts Cock-Y-North,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
531903,Barratts Cock-Y-North,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
531903,Barratts Cock-Y-North,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531903,Barratts Cock-Y-North,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
531903,Barratts Cock-Y-North,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
531903,Barratts Cock-Y-North,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
531903,Barratts Cock-Y-North,2023-06-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
531903,Barratts Cock-Y-North,2023-06-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
531903,Barratts Cock-Y-North,2023-06-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.35
531903,Barratts Cock-Y-North,2023-06-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,23.69
531903,Barratts Cock-Y-North,2023-06-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,37.85
531903,Barratts Cock-Y-North,2023-06-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,34.75
531903,Barratts Cock-Y-North,2023-06-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,96.6
531903,Barratts Cock-Y-North,2023-06-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
531903,Barratts Cock-Y-North,2023-06-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
531903,Barratts Cock-Y-North,2023-06-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
531903,Barratts Cock-Y-North,2023-06-11T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.04
531903,Barratts Cock-Y-North,2023-06-11T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.92
531903,Barratts Cock-Y-North,2023-06-11T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.74
531903,Barratts Cock-Y-North,2023-06-11T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.27
531903,Barratts Cock-Y-North,2023-06-11T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.12
531903,Barratts Cock-Y-North,2023-06-11T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.12
531903,Barratts Cock-Y-North,2023-06-11T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
531903,Barratts Cock-Y-North,2023-06-11T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.4
531903,Barratts Cock-Y-North,2023-06-11T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.5
531903,Barratts Cock-Y-North,2023-06-11T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.5
531903,Barratts Cock-Y-North,2023-06-11T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
531903,Barratts Cock-Y-North,2023-06-11T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
531903,Barratts Cock-Y-North,2023-06-11T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
531903,Barratts Cock-Y-North,2023-06-11T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.12
531903,Barratts Cock-Y-North,2023-06-11T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.66
531903,Barratts Cock-Y-North,2023-06-11T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.8
531903,Barratts Cock-Y-North,2023-06-11T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,57.4
531903,Barratts Cock-Y-North,2023-06-11T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
531903,Barratts Cock-Y-North,2023-06-11T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.4
531903,Barratts Cock-Y-North,2023-06-11T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
531903,Barratts Cock-Y-North,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
531903,Barratts Cock-Y-North,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
531903,Barratts Cock-Y-North,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
531903,Barratts Cock-Y-North,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.54
531903,Barratts Cock-Y-North,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
531903,Barratts Cock-Y-North,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.73
531903,Barratts Cock-Y-North,2023-06-11T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
531903,Barratts Cock-Y-North,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
531903,Barratts Cock-Y-North,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
531903,Barratts Cock-Y-North,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.3
531903,Barratts Cock-Y-North,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
531903,Barratts Cock-Y-North,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.11
531903,Barratts Cock-Y-North,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.29
531903,Barratts Cock-Y-North,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.72
531903,Barratts Cock-Y-North,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.62
531903,Barratts Cock-Y-North,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.98
531903,Barratts Cock-Y-North,2023-06-11T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,53.9
531903,Barratts Cock-Y-North,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
531903,Barratts Cock-Y-North,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.0
531903,Barratts Cock-Y-North,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.0
531903,Barratts Cock-Y-North,2023-06-11T22:20:00.000+00:00,transformer,,Temperature,C,35.7
531903,Barratts Cock-Y-North,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
531903,Barratts Cock-Y-North,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
531903,Barratts Cock-Y-North,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
531903,Barratts Cock-Y-North,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
531903,Barratts Cock-Y-North,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
531903,Barratts Cock-Y-North,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
531903,Barratts Cock-Y-North,2023-06-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
531903,Barratts Cock-Y-North,2023-06-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
531903,Barratts Cock-Y-North,2023-06-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.5
531903,Barratts Cock-Y-North,2023-06-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,25.64
531903,Barratts Cock-Y-North,2023-06-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,41.19
531903,Barratts Cock-Y-North,2023-06-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,38.63
531903,Barratts Cock-Y-North,2023-06-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,102.9
531903,Barratts Cock-Y-North,2023-06-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
531903,Barratts Cock-Y-North,2023-06-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
531903,Barratts Cock-Y-North,2023-06-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
531903,Barratts Cock-Y-North,2023-06-11T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.95
531903,Barratts Cock-Y-North,2023-06-11T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.87
531903,Barratts Cock-Y-North,2023-06-11T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.5
531903,Barratts Cock-Y-North,2023-06-11T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.95
531903,Barratts Cock-Y-North,2023-06-11T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.36
531903,Barratts Cock-Y-North,2023-06-11T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.32
531903,Barratts Cock-Y-North,2023-06-11T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
531903,Barratts Cock-Y-North,2023-06-11T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.0
531903,Barratts Cock-Y-North,2023-06-11T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.1
531903,Barratts Cock-Y-North,2023-06-11T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.3
531903,Barratts Cock-Y-North,2023-06-11T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
531903,Barratts Cock-Y-North,2023-06-11T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
531903,Barratts Cock-Y-North,2023-06-11T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
531903,Barratts Cock-Y-North,2023-06-11T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.14
