Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-11T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.47
531903,Barratts Cock-Y-North,2023-06-11T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.84
531903,Barratts Cock-Y-North,2023-06-11T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,44.0
531903,Barratts Cock-Y-North,2023-06-11T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
531903,Barratts Cock-Y-North,2023-06-11T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.2
531903,Barratts Cock-Y-North,2023-06-11T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
531903,Barratts Cock-Y-North,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
531903,Barratts Cock-Y-North,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
531903,Barratts Cock-Y-North,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
531903,Barratts Cock-Y-North,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.58
531903,Barratts Cock-Y-North,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
531903,Barratts Cock-Y-North,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.81
531903,Barratts Cock-Y-North,2023-06-11T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.0
531903,Barratts Cock-Y-North,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
531903,Barratts Cock-Y-North,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
531903,Barratts Cock-Y-North,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.2
531903,Barratts Cock-Y-North,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
531903,Barratts Cock-Y-North,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.11
531903,Barratts Cock-Y-North,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.16
531903,Barratts Cock-Y-North,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.79
531903,Barratts Cock-Y-North,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.05
531903,Barratts Cock-Y-North,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.39
531903,Barratts Cock-Y-North,2023-06-11T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,52.3
531903,Barratts Cock-Y-North,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
531903,Barratts Cock-Y-North,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.1
531903,Barratts Cock-Y-North,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.1
531903,Barratts Cock-Y-North,2023-06-11T22:10:00.000+00:00,transformer,,Temperature,C,35.8
531903,Barratts Cock-Y-North,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
531903,Barratts Cock-Y-North,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
531903,Barratts Cock-Y-North,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
531903,Barratts Cock-Y-North,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
531903,Barratts Cock-Y-North,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
531903,Barratts Cock-Y-North,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
531903,Barratts Cock-Y-North,2023-06-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
531903,Barratts Cock-Y-North,2023-06-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
531903,Barratts Cock-Y-North,2023-06-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.45
531903,Barratts Cock-Y-North,2023-06-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,24.46
531903,Barratts Cock-Y-North,2023-06-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,37.8
531903,Barratts Cock-Y-North,2023-06-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,39.36
531903,Barratts Cock-Y-North,2023-06-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,109.0
531903,Barratts Cock-Y-North,2023-06-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
531903,Barratts Cock-Y-North,2023-06-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
531903,Barratts Cock-Y-North,2023-06-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
531903,Barratts Cock-Y-North,2023-06-11T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.04
531903,Barratts Cock-Y-North,2023-06-11T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.06
531903,Barratts Cock-Y-North,2023-06-11T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.62
531903,Barratts Cock-Y-North,2023-06-11T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.21
531903,Barratts Cock-Y-North,2023-06-11T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.24
531903,Barratts Cock-Y-North,2023-06-11T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.89
531903,Barratts Cock-Y-North,2023-06-11T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.1
531903,Barratts Cock-Y-North,2023-06-11T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.3
531903,Barratts Cock-Y-North,2023-06-11T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.8
531903,Barratts Cock-Y-North,2023-06-11T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.0
531903,Barratts Cock-Y-North,2023-06-11T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
531903,Barratts Cock-Y-North,2023-06-11T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
531903,Barratts Cock-Y-North,2023-06-11T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
531903,Barratts Cock-Y-North,2023-06-11T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.92
531903,Barratts Cock-Y-North,2023-06-11T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.75
531903,Barratts Cock-Y-North,2023-06-11T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.8
531903,Barratts Cock-Y-North,2023-06-11T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,54.4
531903,Barratts Cock-Y-North,2023-06-11T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
531903,Barratts Cock-Y-North,2023-06-11T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.7
531903,Barratts Cock-Y-North,2023-06-11T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
531903,Barratts Cock-Y-North,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
531903,Barratts Cock-Y-North,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
531903,Barratts Cock-Y-North,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
531903,Barratts Cock-Y-North,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.38
531903,Barratts Cock-Y-North,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.07
531903,Barratts Cock-Y-North,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.22
531903,Barratts Cock-Y-North,2023-06-11T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.6
531903,Barratts Cock-Y-North,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
531903,Barratts Cock-Y-North,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
531903,Barratts Cock-Y-North,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.7
531903,Barratts Cock-Y-North,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
531903,Barratts Cock-Y-North,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.06
531903,Barratts Cock-Y-North,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.75
531903,Barratts Cock-Y-North,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.53
531903,Barratts Cock-Y-North,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.45
531903,Barratts Cock-Y-North,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.71
531903,Barratts Cock-Y-North,2023-06-11T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,56.1
531903,Barratts Cock-Y-North,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
531903,Barratts Cock-Y-North,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.8
531903,Barratts Cock-Y-North,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.3
531903,Barratts Cock-Y-North,2023-06-11T22:00:00.000+00:00,transformer,,Temperature,C,35.8
531903,Barratts Cock-Y-North,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
531903,Barratts Cock-Y-North,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
531903,Barratts Cock-Y-North,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
531903,Barratts Cock-Y-North,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
531903,Barratts Cock-Y-North,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
531903,Barratts Cock-Y-North,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
531903,Barratts Cock-Y-North,2023-06-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
531903,Barratts Cock-Y-North,2023-06-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
531903,Barratts Cock-Y-North,2023-06-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.35
531903,Barratts Cock-Y-North,2023-06-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,25.04
531903,Barratts Cock-Y-North,2023-06-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,42.51
531903,Barratts Cock-Y-North,2023-06-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,41.63
531903,Barratts Cock-Y-North,2023-06-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,111.4
531903,Barratts Cock-Y-North,2023-06-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
531903,Barratts Cock-Y-North,2023-06-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
531903,Barratts Cock-Y-North,2023-06-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
531903,Barratts Cock-Y-North,2023-06-11T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.78
531903,Barratts Cock-Y-North,2023-06-11T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.34
531903,Barratts Cock-Y-North,2023-06-11T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.79
531903,Barratts Cock-Y-North,2023-06-11T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.28
531903,Barratts Cock-Y-North,2023-06-11T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.99
531903,Barratts Cock-Y-North,2023-06-11T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.37
531903,Barratts Cock-Y-North,2023-06-11T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
531903,Barratts Cock-Y-North,2023-06-11T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.3
531903,Barratts Cock-Y-North,2023-06-11T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.3
531903,Barratts Cock-Y-North,2023-06-11T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.8
531903,Barratts Cock-Y-North,2023-06-11T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
531903,Barratts Cock-Y-North,2023-06-11T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
531903,Barratts Cock-Y-North,2023-06-11T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
531903,Barratts Cock-Y-North,2023-06-11T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.03
531903,Barratts Cock-Y-North,2023-06-11T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.02
531903,Barratts Cock-Y-North,2023-06-11T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.35
531903,Barratts Cock-Y-North,2023-06-11T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.6
531903,Barratts Cock-Y-North,2023-06-11T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
531903,Barratts Cock-Y-North,2023-06-11T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.8
531903,Barratts Cock-Y-North,2023-06-11T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
531903,Barratts Cock-Y-North,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
531903,Barratts Cock-Y-North,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
531903,Barratts Cock-Y-North,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
531903,Barratts Cock-Y-North,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.46
531903,Barratts Cock-Y-North,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.17
531903,Barratts Cock-Y-North,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.35
531903,Barratts Cock-Y-North,2023-06-11T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
531903,Barratts Cock-Y-North,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
531903,Barratts Cock-Y-North,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
531903,Barratts Cock-Y-North,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.1
531903,Barratts Cock-Y-North,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
531903,Barratts Cock-Y-North,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.1
531903,Barratts Cock-Y-North,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.42
531903,Barratts Cock-Y-North,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.49
531903,Barratts Cock-Y-North,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.99
531903,Barratts Cock-Y-North,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.84
531903,Barratts Cock-Y-North,2023-06-11T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,52.2
531903,Barratts Cock-Y-North,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
531903,Barratts Cock-Y-North,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.4
531903,Barratts Cock-Y-North,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.9
531903,Barratts Cock-Y-North,2023-06-11T21:50:00.000+00:00,transformer,,Temperature,C,35.9
531903,Barratts Cock-Y-North,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531903,Barratts Cock-Y-North,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
531903,Barratts Cock-Y-North,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
531903,Barratts Cock-Y-North,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
531903,Barratts Cock-Y-North,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
531903,Barratts Cock-Y-North,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
531903,Barratts Cock-Y-North,2023-06-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
531903,Barratts Cock-Y-North,2023-06-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.82
531903,Barratts Cock-Y-North,2023-06-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.81
531903,Barratts Cock-Y-North,2023-06-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,27.26
531903,Barratts Cock-Y-North,2023-06-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,39.16
531903,Barratts Cock-Y-North,2023-06-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,37.9
531903,Barratts Cock-Y-North,2023-06-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,104.3
531903,Barratts Cock-Y-North,2023-06-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
531903,Barratts Cock-Y-North,2023-06-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
531903,Barratts Cock-Y-North,2023-06-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
531903,Barratts Cock-Y-North,2023-06-11T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.88
531903,Barratts Cock-Y-North,2023-06-11T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.99
531903,Barratts Cock-Y-North,2023-06-11T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.74
531903,Barratts Cock-Y-North,2023-06-11T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.64
531903,Barratts Cock-Y-North,2023-06-11T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.96
531903,Barratts Cock-Y-North,2023-06-11T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.5
531903,Barratts Cock-Y-North,2023-06-11T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.1
531903,Barratts Cock-Y-North,2023-06-11T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.9
531903,Barratts Cock-Y-North,2023-06-11T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.6
531903,Barratts Cock-Y-North,2023-06-11T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.5
531903,Barratts Cock-Y-North,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
531903,Barratts Cock-Y-North,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
531903,Barratts Cock-Y-North,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
531903,Barratts Cock-Y-North,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.9
531903,Barratts Cock-Y-North,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.02
531903,Barratts Cock-Y-North,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.38
531903,Barratts Cock-Y-North,2023-06-11T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
531903,Barratts Cock-Y-North,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
531903,Barratts Cock-Y-North,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.7
531903,Barratts Cock-Y-North,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
531903,Barratts Cock-Y-North,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
531903,Barratts Cock-Y-North,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
531903,Barratts Cock-Y-North,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
531903,Barratts Cock-Y-North,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.9
531903,Barratts Cock-Y-North,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.29
531903,Barratts Cock-Y-North,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.16
531903,Barratts Cock-Y-North,2023-06-11T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
531903,Barratts Cock-Y-North,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
531903,Barratts Cock-Y-North,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
531903,Barratts Cock-Y-North,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.5
531903,Barratts Cock-Y-North,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
531903,Barratts Cock-Y-North,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.71
531903,Barratts Cock-Y-North,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.02
531903,Barratts Cock-Y-North,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
531903,Barratts Cock-Y-North,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.36
531903,Barratts Cock-Y-North,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.26
531903,Barratts Cock-Y-North,2023-06-11T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,61.4
531903,Barratts Cock-Y-North,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
531903,Barratts Cock-Y-North,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.1
531903,Barratts Cock-Y-North,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.2
531903,Barratts Cock-Y-North,2023-06-11T21:40:00.000+00:00,transformer,,Temperature,C,36.0
531903,Barratts Cock-Y-North,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531903,Barratts Cock-Y-North,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
531903,Barratts Cock-Y-North,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
531903,Barratts Cock-Y-North,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
531903,Barratts Cock-Y-North,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
531903,Barratts Cock-Y-North,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
531903,Barratts Cock-Y-North,2023-06-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
531903,Barratts Cock-Y-North,2023-06-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
531903,Barratts Cock-Y-North,2023-06-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.16
531903,Barratts Cock-Y-North,2023-06-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,28.45
531903,Barratts Cock-Y-North,2023-06-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,34.63
531903,Barratts Cock-Y-North,2023-06-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,43.3
531903,Barratts Cock-Y-North,2023-06-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,113.0
531903,Barratts Cock-Y-North,2023-06-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
531903,Barratts Cock-Y-North,2023-06-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
531903,Barratts Cock-Y-North,2023-06-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
531903,Barratts Cock-Y-North,2023-06-11T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.84
531903,Barratts Cock-Y-North,2023-06-11T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.88
531903,Barratts Cock-Y-North,2023-06-11T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.87
531903,Barratts Cock-Y-North,2023-06-11T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.31
531903,Barratts Cock-Y-North,2023-06-11T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.54
531903,Barratts Cock-Y-North,2023-06-11T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.32
531903,Barratts Cock-Y-North,2023-06-11T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
531903,Barratts Cock-Y-North,2023-06-11T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.7
531903,Barratts Cock-Y-North,2023-06-11T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.2
531903,Barratts Cock-Y-North,2023-06-11T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.8
531903,Barratts Cock-Y-North,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
531903,Barratts Cock-Y-North,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
531903,Barratts Cock-Y-North,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
531903,Barratts Cock-Y-North,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.33
531903,Barratts Cock-Y-North,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.38
531903,Barratts Cock-Y-North,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.13
531903,Barratts Cock-Y-North,2023-06-11T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
531903,Barratts Cock-Y-North,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
531903,Barratts Cock-Y-North,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.8
531903,Barratts Cock-Y-North,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
531903,Barratts Cock-Y-North,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
531903,Barratts Cock-Y-North,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
531903,Barratts Cock-Y-North,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
531903,Barratts Cock-Y-North,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.81
531903,Barratts Cock-Y-North,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
531903,Barratts Cock-Y-North,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.79
531903,Barratts Cock-Y-North,2023-06-11T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
531903,Barratts Cock-Y-North,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
531903,Barratts Cock-Y-North,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
531903,Barratts Cock-Y-North,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.9
531903,Barratts Cock-Y-North,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
531903,Barratts Cock-Y-North,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.17
531903,Barratts Cock-Y-North,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.31
531903,Barratts Cock-Y-North,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.1
531903,Barratts Cock-Y-North,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.35
531903,Barratts Cock-Y-North,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.54
531903,Barratts Cock-Y-North,2023-06-11T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,88.2
531903,Barratts Cock-Y-North,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.7
531903,Barratts Cock-Y-North,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.0
531903,Barratts Cock-Y-North,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,115.4
531903,Barratts Cock-Y-North,2023-06-11T21:30:00.000+00:00,transformer,,Temperature,C,36.0
531903,Barratts Cock-Y-North,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
531903,Barratts Cock-Y-North,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
531903,Barratts Cock-Y-North,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
531903,Barratts Cock-Y-North,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
531903,Barratts Cock-Y-North,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
531903,Barratts Cock-Y-North,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
531903,Barratts Cock-Y-North,2023-06-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
531903,Barratts Cock-Y-North,2023-06-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.59
531903,Barratts Cock-Y-North,2023-06-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.56
531903,Barratts Cock-Y-North,2023-06-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,27.56
531903,Barratts Cock-Y-North,2023-06-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,36.67
531903,Barratts Cock-Y-North,2023-06-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,49.78
531903,Barratts Cock-Y-North,2023-06-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,128.9
531903,Barratts Cock-Y-North,2023-06-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
531903,Barratts Cock-Y-North,2023-06-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
531903,Barratts Cock-Y-North,2023-06-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.6
531903,Barratts Cock-Y-North,2023-06-11T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.97
531903,Barratts Cock-Y-North,2023-06-11T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.88
531903,Barratts Cock-Y-North,2023-06-11T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.69
531903,Barratts Cock-Y-North,2023-06-11T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.56
531903,Barratts Cock-Y-North,2023-06-11T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.79
531903,Barratts Cock-Y-North,2023-06-11T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.67
531903,Barratts Cock-Y-North,2023-06-11T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
531903,Barratts Cock-Y-North,2023-06-11T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.7
531903,Barratts Cock-Y-North,2023-06-11T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.0
531903,Barratts Cock-Y-North,2023-06-11T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.4
531903,Barratts Cock-Y-North,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
531903,Barratts Cock-Y-North,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
531903,Barratts Cock-Y-North,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
531903,Barratts Cock-Y-North,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.62
531903,Barratts Cock-Y-North,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.71
531903,Barratts Cock-Y-North,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.09
531903,Barratts Cock-Y-North,2023-06-11T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,59.6
531903,Barratts Cock-Y-North,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
531903,Barratts Cock-Y-North,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.8
531903,Barratts Cock-Y-North,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
531903,Barratts Cock-Y-North,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
531903,Barratts Cock-Y-North,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
531903,Barratts Cock-Y-North,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
531903,Barratts Cock-Y-North,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.33
531903,Barratts Cock-Y-North,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
531903,Barratts Cock-Y-North,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.07
531903,Barratts Cock-Y-North,2023-06-11T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
531903,Barratts Cock-Y-North,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
531903,Barratts Cock-Y-North,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
531903,Barratts Cock-Y-North,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.3
531903,Barratts Cock-Y-North,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
531903,Barratts Cock-Y-North,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.75
531903,Barratts Cock-Y-North,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.38
531903,Barratts Cock-Y-North,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.57
531903,Barratts Cock-Y-North,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.25
531903,Barratts Cock-Y-North,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,30.45
531903,Barratts Cock-Y-North,2023-06-11T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,98.7
531903,Barratts Cock-Y-North,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
531903,Barratts Cock-Y-North,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.4
531903,Barratts Cock-Y-North,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,130.5
531903,Barratts Cock-Y-North,2023-06-11T21:20:00.000+00:00,transformer,,Temperature,C,36.1
531903,Barratts Cock-Y-North,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
531903,Barratts Cock-Y-North,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
531903,Barratts Cock-Y-North,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
531903,Barratts Cock-Y-North,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
531903,Barratts Cock-Y-North,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
531903,Barratts Cock-Y-North,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
531903,Barratts Cock-Y-North,2023-06-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
531903,Barratts Cock-Y-North,2023-06-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
531903,Barratts Cock-Y-North,2023-06-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.18
531903,Barratts Cock-Y-North,2023-06-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,26.08
531903,Barratts Cock-Y-North,2023-06-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,46.27
531903,Barratts Cock-Y-North,2023-06-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,53.28
531903,Barratts Cock-Y-North,2023-06-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,139.2
531903,Barratts Cock-Y-North,2023-06-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
531903,Barratts Cock-Y-North,2023-06-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
531903,Barratts Cock-Y-North,2023-06-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.2
531903,Barratts Cock-Y-North,2023-06-11T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.24
531903,Barratts Cock-Y-North,2023-06-11T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.77
531903,Barratts Cock-Y-North,2023-06-11T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.65
531903,Barratts Cock-Y-North,2023-06-11T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.41
531903,Barratts Cock-Y-North,2023-06-11T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.22
531903,Barratts Cock-Y-North,2023-06-11T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.61
531903,Barratts Cock-Y-North,2023-06-11T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.0
531903,Barratts Cock-Y-North,2023-06-11T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.6
531903,Barratts Cock-Y-North,2023-06-11T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.6
531903,Barratts Cock-Y-North,2023-06-11T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.6
531903,Barratts Cock-Y-North,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
531903,Barratts Cock-Y-North,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
531903,Barratts Cock-Y-North,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
531903,Barratts Cock-Y-North,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.57
531903,Barratts Cock-Y-North,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.31
531903,Barratts Cock-Y-North,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.63
531903,Barratts Cock-Y-North,2023-06-11T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,50.7
531903,Barratts Cock-Y-North,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.3
531903,Barratts Cock-Y-North,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.6
531903,Barratts Cock-Y-North,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.2
531903,Barratts Cock-Y-North,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
531903,Barratts Cock-Y-North,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
531903,Barratts Cock-Y-North,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
531903,Barratts Cock-Y-North,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.16
531903,Barratts Cock-Y-North,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.62
531903,Barratts Cock-Y-North,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.0
531903,Barratts Cock-Y-North,2023-06-11T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
531903,Barratts Cock-Y-North,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
531903,Barratts Cock-Y-North,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
531903,Barratts Cock-Y-North,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.6
531903,Barratts Cock-Y-North,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
531903,Barratts Cock-Y-North,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.44
531903,Barratts Cock-Y-North,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.18
531903,Barratts Cock-Y-North,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.73
531903,Barratts Cock-Y-North,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.75
531903,Barratts Cock-Y-North,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.18
531903,Barratts Cock-Y-North,2023-06-11T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,71.6
531903,Barratts Cock-Y-North,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.2
531903,Barratts Cock-Y-North,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.0
531903,Barratts Cock-Y-North,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,99.9
531903,Barratts Cock-Y-North,2023-06-11T21:10:00.000+00:00,transformer,,Temperature,C,36.2
531903,Barratts Cock-Y-North,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
531903,Barratts Cock-Y-North,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
531903,Barratts Cock-Y-North,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
531903,Barratts Cock-Y-North,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
531903,Barratts Cock-Y-North,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
531903,Barratts Cock-Y-North,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
531903,Barratts Cock-Y-North,2023-06-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
531903,Barratts Cock-Y-North,2023-06-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
531903,Barratts Cock-Y-North,2023-06-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.93
531903,Barratts Cock-Y-North,2023-06-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.87
531903,Barratts Cock-Y-North,2023-06-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,47.9
531903,Barratts Cock-Y-North,2023-06-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,54.42
531903,Barratts Cock-Y-North,2023-06-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,141.2
531903,Barratts Cock-Y-North,2023-06-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
531903,Barratts Cock-Y-North,2023-06-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.2
531903,Barratts Cock-Y-North,2023-06-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.6
531903,Barratts Cock-Y-North,2023-06-11T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.34
531903,Barratts Cock-Y-North,2023-06-11T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.76
531903,Barratts Cock-Y-North,2023-06-11T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.96
531903,Barratts Cock-Y-North,2023-06-11T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.79
531903,Barratts Cock-Y-North,2023-06-11T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.6
531903,Barratts Cock-Y-North,2023-06-11T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.11
531903,Barratts Cock-Y-North,2023-06-11T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.8
531903,Barratts Cock-Y-North,2023-06-11T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.3
531903,Barratts Cock-Y-North,2023-06-11T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.3
531903,Barratts Cock-Y-North,2023-06-11T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.4
531903,Barratts Cock-Y-North,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
531903,Barratts Cock-Y-North,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
531903,Barratts Cock-Y-North,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
531903,Barratts Cock-Y-North,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.12
531903,Barratts Cock-Y-North,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.22
531903,Barratts Cock-Y-North,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.9
531903,Barratts Cock-Y-North,2023-06-11T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,60.4
531903,Barratts Cock-Y-North,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
531903,Barratts Cock-Y-North,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.0
531903,Barratts Cock-Y-North,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
531903,Barratts Cock-Y-North,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
531903,Barratts Cock-Y-North,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
531903,Barratts Cock-Y-North,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
531903,Barratts Cock-Y-North,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.69
531903,Barratts Cock-Y-North,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.07
531903,Barratts Cock-Y-North,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.65
531903,Barratts Cock-Y-North,2023-06-11T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,53.3
531903,Barratts Cock-Y-North,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
531903,Barratts Cock-Y-North,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
531903,Barratts Cock-Y-North,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.6
531903,Barratts Cock-Y-North,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
531903,Barratts Cock-Y-North,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.41
531903,Barratts Cock-Y-North,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.04
531903,Barratts Cock-Y-North,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.36
531903,Barratts Cock-Y-North,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.37
531903,Barratts Cock-Y-North,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.67
531903,Barratts Cock-Y-North,2023-06-11T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,55.1
531903,Barratts Cock-Y-North,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.3
531903,Barratts Cock-Y-North,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,98.3
531903,Barratts Cock-Y-North,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.0
531903,Barratts Cock-Y-North,2023-06-11T21:00:00.000+00:00,transformer,,Temperature,C,36.3
531903,Barratts Cock-Y-North,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
531903,Barratts Cock-Y-North,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
531903,Barratts Cock-Y-North,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
531903,Barratts Cock-Y-North,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
531903,Barratts Cock-Y-North,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
531903,Barratts Cock-Y-North,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
531903,Barratts Cock-Y-North,2023-06-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
531903,Barratts Cock-Y-North,2023-06-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.05
531903,Barratts Cock-Y-North,2023-06-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.75
531903,Barratts Cock-Y-North,2023-06-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,31.96
531903,Barratts Cock-Y-North,2023-06-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,54.25
531903,Barratts Cock-Y-North,2023-06-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,47.34
531903,Barratts Cock-Y-North,2023-06-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,127.1
531903,Barratts Cock-Y-North,2023-06-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
531903,Barratts Cock-Y-North,2023-06-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.7
531903,Barratts Cock-Y-North,2023-06-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.7
531903,Barratts Cock-Y-North,2023-06-11T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.84
531903,Barratts Cock-Y-North,2023-06-11T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.81
531903,Barratts Cock-Y-North,2023-06-11T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.61
531903,Barratts Cock-Y-North,2023-06-11T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.61
531903,Barratts Cock-Y-North,2023-06-11T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.84
531903,Barratts Cock-Y-North,2023-06-11T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.29
531903,Barratts Cock-Y-North,2023-06-11T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.1
531903,Barratts Cock-Y-North,2023-06-11T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.4
531903,Barratts Cock-Y-North,2023-06-11T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.2
531903,Barratts Cock-Y-North,2023-06-11T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.9
531903,Barratts Cock-Y-North,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
531903,Barratts Cock-Y-North,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
531903,Barratts Cock-Y-North,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
531903,Barratts Cock-Y-North,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.58
531903,Barratts Cock-Y-North,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.98
531903,Barratts Cock-Y-North,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.96
531903,Barratts Cock-Y-North,2023-06-11T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,66.6
531903,Barratts Cock-Y-North,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.3
531903,Barratts Cock-Y-North,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,88.4
531903,Barratts Cock-Y-North,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.0
531903,Barratts Cock-Y-North,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
531903,Barratts Cock-Y-North,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
531903,Barratts Cock-Y-North,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
531903,Barratts Cock-Y-North,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.82
531903,Barratts Cock-Y-North,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.76
531903,Barratts Cock-Y-North,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.71
531903,Barratts Cock-Y-North,2023-06-11T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.3
531903,Barratts Cock-Y-North,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
531903,Barratts Cock-Y-North,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
531903,Barratts Cock-Y-North,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.4
531903,Barratts Cock-Y-North,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
531903,Barratts Cock-Y-North,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.01
531903,Barratts Cock-Y-North,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.03
531903,Barratts Cock-Y-North,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.7
531903,Barratts Cock-Y-North,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.3
531903,Barratts Cock-Y-North,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.23
531903,Barratts Cock-Y-North,2023-06-11T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,61.8
531903,Barratts Cock-Y-North,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.5
531903,Barratts Cock-Y-North,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,102.4
531903,Barratts Cock-Y-North,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.2
531903,Barratts Cock-Y-North,2023-06-11T20:50:00.000+00:00,transformer,,Temperature,C,36.4
531903,Barratts Cock-Y-North,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
531903,Barratts Cock-Y-North,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
531903,Barratts Cock-Y-North,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
531903,Barratts Cock-Y-North,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
531903,Barratts Cock-Y-North,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
531903,Barratts Cock-Y-North,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
531903,Barratts Cock-Y-North,2023-06-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
531903,Barratts Cock-Y-North,2023-06-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
531903,Barratts Cock-Y-North,2023-06-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.78
531903,Barratts Cock-Y-North,2023-06-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,29.7
531903,Barratts Cock-Y-North,2023-06-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,56.87
531903,Barratts Cock-Y-North,2023-06-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,48.19
531903,Barratts Cock-Y-North,2023-06-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,139.8
531903,Barratts Cock-Y-North,2023-06-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
531903,Barratts Cock-Y-North,2023-06-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,244.7
531903,Barratts Cock-Y-North,2023-06-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.3
