Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-11T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
531903,Barratts Cock-Y-North,2023-06-11T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.06
531903,Barratts Cock-Y-North,2023-06-11T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.57
531903,Barratts Cock-Y-North,2023-06-11T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.58
531903,Barratts Cock-Y-North,2023-06-11T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.44
531903,Barratts Cock-Y-North,2023-06-11T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.58
531903,Barratts Cock-Y-North,2023-06-11T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
531903,Barratts Cock-Y-North,2023-06-11T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.8
531903,Barratts Cock-Y-North,2023-06-11T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.0
531903,Barratts Cock-Y-North,2023-06-11T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.9
531903,Barratts Cock-Y-North,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
531903,Barratts Cock-Y-North,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
531903,Barratts Cock-Y-North,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
531903,Barratts Cock-Y-North,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.44
531903,Barratts Cock-Y-North,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.99
531903,Barratts Cock-Y-North,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.57
531903,Barratts Cock-Y-North,2023-06-11T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,66.3
531903,Barratts Cock-Y-North,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
531903,Barratts Cock-Y-North,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,81.2
531903,Barratts Cock-Y-North,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
531903,Barratts Cock-Y-North,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
531903,Barratts Cock-Y-North,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
531903,Barratts Cock-Y-North,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
531903,Barratts Cock-Y-North,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.12
531903,Barratts Cock-Y-North,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.07
531903,Barratts Cock-Y-North,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.25
531903,Barratts Cock-Y-North,2023-06-11T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.4
531903,Barratts Cock-Y-North,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
531903,Barratts Cock-Y-North,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
531903,Barratts Cock-Y-North,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.8
531903,Barratts Cock-Y-North,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
531903,Barratts Cock-Y-North,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.5
531903,Barratts Cock-Y-North,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.36
531903,Barratts Cock-Y-North,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.41
531903,Barratts Cock-Y-North,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.0
531903,Barratts Cock-Y-North,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.3
531903,Barratts Cock-Y-North,2023-06-11T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,66.3
531903,Barratts Cock-Y-North,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
531903,Barratts Cock-Y-North,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.1
531903,Barratts Cock-Y-North,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.7
531903,Barratts Cock-Y-North,2023-06-11T20:40:00.000+00:00,transformer,,Temperature,C,36.4
531903,Barratts Cock-Y-North,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
531903,Barratts Cock-Y-North,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
531903,Barratts Cock-Y-North,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
531903,Barratts Cock-Y-North,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
531903,Barratts Cock-Y-North,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
531903,Barratts Cock-Y-North,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
531903,Barratts Cock-Y-North,2023-06-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
531903,Barratts Cock-Y-North,2023-06-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.14
531903,Barratts Cock-Y-North,2023-06-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.97
531903,Barratts Cock-Y-North,2023-06-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,28.56
531903,Barratts Cock-Y-North,2023-06-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,50.51
531903,Barratts Cock-Y-North,2023-06-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,45.7
531903,Barratts Cock-Y-North,2023-06-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,133.4
531903,Barratts Cock-Y-North,2023-06-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
531903,Barratts Cock-Y-North,2023-06-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.9
531903,Barratts Cock-Y-North,2023-06-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.4
531903,Barratts Cock-Y-North,2023-06-11T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
531903,Barratts Cock-Y-North,2023-06-11T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.82
531903,Barratts Cock-Y-North,2023-06-11T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.63
531903,Barratts Cock-Y-North,2023-06-11T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.08
531903,Barratts Cock-Y-North,2023-06-11T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.02
531903,Barratts Cock-Y-North,2023-06-11T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.6
531903,Barratts Cock-Y-North,2023-06-11T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.9
531903,Barratts Cock-Y-North,2023-06-11T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.3
531903,Barratts Cock-Y-North,2023-06-11T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.2
531903,Barratts Cock-Y-North,2023-06-11T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.4
531903,Barratts Cock-Y-North,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
531903,Barratts Cock-Y-North,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
531903,Barratts Cock-Y-North,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
531903,Barratts Cock-Y-North,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.89
531903,Barratts Cock-Y-North,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.38
531903,Barratts Cock-Y-North,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.13
531903,Barratts Cock-Y-North,2023-06-11T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,45.4
531903,Barratts Cock-Y-North,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.1
531903,Barratts Cock-Y-North,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.1
531903,Barratts Cock-Y-North,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
531903,Barratts Cock-Y-North,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
531903,Barratts Cock-Y-North,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
531903,Barratts Cock-Y-North,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
531903,Barratts Cock-Y-North,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.07
531903,Barratts Cock-Y-North,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
531903,Barratts Cock-Y-North,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.79
531903,Barratts Cock-Y-North,2023-06-11T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
531903,Barratts Cock-Y-North,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
531903,Barratts Cock-Y-North,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
531903,Barratts Cock-Y-North,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.8
531903,Barratts Cock-Y-North,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
531903,Barratts Cock-Y-North,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.08
531903,Barratts Cock-Y-North,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.41
531903,Barratts Cock-Y-North,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.64
531903,Barratts Cock-Y-North,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.37
531903,Barratts Cock-Y-North,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.48
531903,Barratts Cock-Y-North,2023-06-11T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,69.4
531903,Barratts Cock-Y-North,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
531903,Barratts Cock-Y-North,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,95.3
531903,Barratts Cock-Y-North,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.9
531903,Barratts Cock-Y-North,2023-06-11T20:30:00.000+00:00,transformer,,Temperature,C,36.5
531903,Barratts Cock-Y-North,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
531903,Barratts Cock-Y-North,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
531903,Barratts Cock-Y-North,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
531903,Barratts Cock-Y-North,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
531903,Barratts Cock-Y-North,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
531903,Barratts Cock-Y-North,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
531903,Barratts Cock-Y-North,2023-06-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
531903,Barratts Cock-Y-North,2023-06-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
531903,Barratts Cock-Y-North,2023-06-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.17
531903,Barratts Cock-Y-North,2023-06-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,30.69
531903,Barratts Cock-Y-North,2023-06-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,47.65
531903,Barratts Cock-Y-North,2023-06-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
531903,Barratts Cock-Y-North,2023-06-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,120.7
531903,Barratts Cock-Y-North,2023-06-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
531903,Barratts Cock-Y-North,2023-06-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.7
531903,Barratts Cock-Y-North,2023-06-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.2
531903,Barratts Cock-Y-North,2023-06-11T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.74
531903,Barratts Cock-Y-North,2023-06-11T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.49
531903,Barratts Cock-Y-North,2023-06-11T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.85
531903,Barratts Cock-Y-North,2023-06-11T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.62
531903,Barratts Cock-Y-North,2023-06-11T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.4
531903,Barratts Cock-Y-North,2023-06-11T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.5
531903,Barratts Cock-Y-North,2023-06-11T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.0
531903,Barratts Cock-Y-North,2023-06-11T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.6
531903,Barratts Cock-Y-North,2023-06-11T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.7
531903,Barratts Cock-Y-North,2023-06-11T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.2
531903,Barratts Cock-Y-North,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
531903,Barratts Cock-Y-North,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
531903,Barratts Cock-Y-North,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
531903,Barratts Cock-Y-North,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.1
531903,Barratts Cock-Y-North,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.29
531903,Barratts Cock-Y-North,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.03
531903,Barratts Cock-Y-North,2023-06-11T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,51.8
531903,Barratts Cock-Y-North,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
531903,Barratts Cock-Y-North,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.0
531903,Barratts Cock-Y-North,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
531903,Barratts Cock-Y-North,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
531903,Barratts Cock-Y-North,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
531903,Barratts Cock-Y-North,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
531903,Barratts Cock-Y-North,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.76
531903,Barratts Cock-Y-North,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
531903,Barratts Cock-Y-North,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.25
531903,Barratts Cock-Y-North,2023-06-11T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
531903,Barratts Cock-Y-North,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
531903,Barratts Cock-Y-North,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
531903,Barratts Cock-Y-North,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.5
531903,Barratts Cock-Y-North,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
531903,Barratts Cock-Y-North,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.27
531903,Barratts Cock-Y-North,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.41
531903,Barratts Cock-Y-North,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.76
531903,Barratts Cock-Y-North,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.76
531903,Barratts Cock-Y-North,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.21
531903,Barratts Cock-Y-North,2023-06-11T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,71.1
531903,Barratts Cock-Y-North,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
531903,Barratts Cock-Y-North,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.7
531903,Barratts Cock-Y-North,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,98.4
531903,Barratts Cock-Y-North,2023-06-11T20:20:00.000+00:00,transformer,,Temperature,C,36.5
531903,Barratts Cock-Y-North,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531903,Barratts Cock-Y-North,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
531903,Barratts Cock-Y-North,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
531903,Barratts Cock-Y-North,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
531903,Barratts Cock-Y-North,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
531903,Barratts Cock-Y-North,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
531903,Barratts Cock-Y-North,2023-06-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
531903,Barratts Cock-Y-North,2023-06-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
531903,Barratts Cock-Y-North,2023-06-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.02
531903,Barratts Cock-Y-North,2023-06-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,30.25
531903,Barratts Cock-Y-North,2023-06-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,46.12
531903,Barratts Cock-Y-North,2023-06-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,45.99
531903,Barratts Cock-Y-North,2023-06-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,124.2
531903,Barratts Cock-Y-North,2023-06-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
531903,Barratts Cock-Y-North,2023-06-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.2
531903,Barratts Cock-Y-North,2023-06-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
531903,Barratts Cock-Y-North,2023-06-11T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.87
531903,Barratts Cock-Y-North,2023-06-11T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.78
531903,Barratts Cock-Y-North,2023-06-11T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.86
531903,Barratts Cock-Y-North,2023-06-11T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.59
531903,Barratts Cock-Y-North,2023-06-11T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.75
531903,Barratts Cock-Y-North,2023-06-11T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.57
531903,Barratts Cock-Y-North,2023-06-11T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
531903,Barratts Cock-Y-North,2023-06-11T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.4
531903,Barratts Cock-Y-North,2023-06-11T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.2
531903,Barratts Cock-Y-North,2023-06-11T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.2
531903,Barratts Cock-Y-North,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
531903,Barratts Cock-Y-North,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
531903,Barratts Cock-Y-North,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
531903,Barratts Cock-Y-North,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.08
531903,Barratts Cock-Y-North,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.4
531903,Barratts Cock-Y-North,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.39
531903,Barratts Cock-Y-North,2023-06-11T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,49.9
531903,Barratts Cock-Y-North,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
531903,Barratts Cock-Y-North,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.9
531903,Barratts Cock-Y-North,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.4
531903,Barratts Cock-Y-North,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
531903,Barratts Cock-Y-North,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
531903,Barratts Cock-Y-North,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
531903,Barratts Cock-Y-North,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.13
531903,Barratts Cock-Y-North,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
531903,Barratts Cock-Y-North,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.04
531903,Barratts Cock-Y-North,2023-06-11T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,54.8
531903,Barratts Cock-Y-North,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.4
531903,Barratts Cock-Y-North,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
531903,Barratts Cock-Y-North,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.6
531903,Barratts Cock-Y-North,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
531903,Barratts Cock-Y-North,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.46
531903,Barratts Cock-Y-North,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.06
531903,Barratts Cock-Y-North,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.1
531903,Barratts Cock-Y-North,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.19
531903,Barratts Cock-Y-North,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.08
531903,Barratts Cock-Y-North,2023-06-11T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,77.1
531903,Barratts Cock-Y-North,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.9
531903,Barratts Cock-Y-North,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.4
531903,Barratts Cock-Y-North,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,114.1
531903,Barratts Cock-Y-North,2023-06-11T20:10:00.000+00:00,transformer,,Temperature,C,36.5
531903,Barratts Cock-Y-North,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531903,Barratts Cock-Y-North,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
531903,Barratts Cock-Y-North,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
531903,Barratts Cock-Y-North,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
531903,Barratts Cock-Y-North,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
531903,Barratts Cock-Y-North,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
531903,Barratts Cock-Y-North,2023-06-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
531903,Barratts Cock-Y-North,2023-06-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
531903,Barratts Cock-Y-North,2023-06-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.61
531903,Barratts Cock-Y-North,2023-06-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,44.9
531903,Barratts Cock-Y-North,2023-06-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,47.08
531903,Barratts Cock-Y-North,2023-06-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,56.09
531903,Barratts Cock-Y-North,2023-06-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,124.1
531903,Barratts Cock-Y-North,2023-06-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.8
531903,Barratts Cock-Y-North,2023-06-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.3
531903,Barratts Cock-Y-North,2023-06-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.3
531903,Barratts Cock-Y-North,2023-06-11T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.98
531903,Barratts Cock-Y-North,2023-06-11T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.4
531903,Barratts Cock-Y-North,2023-06-11T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.59
531903,Barratts Cock-Y-North,2023-06-11T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.98
531903,Barratts Cock-Y-North,2023-06-11T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.37
531903,Barratts Cock-Y-North,2023-06-11T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.51
531903,Barratts Cock-Y-North,2023-06-11T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,34.4
531903,Barratts Cock-Y-North,2023-06-11T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.4
531903,Barratts Cock-Y-North,2023-06-11T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.2
531903,Barratts Cock-Y-North,2023-06-11T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.5
531903,Barratts Cock-Y-North,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
531903,Barratts Cock-Y-North,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
531903,Barratts Cock-Y-North,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
531903,Barratts Cock-Y-North,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.45
531903,Barratts Cock-Y-North,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.61
531903,Barratts Cock-Y-North,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.68
531903,Barratts Cock-Y-North,2023-06-11T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,47.2
531903,Barratts Cock-Y-North,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
531903,Barratts Cock-Y-North,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.9
531903,Barratts Cock-Y-North,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
531903,Barratts Cock-Y-North,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
531903,Barratts Cock-Y-North,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
531903,Barratts Cock-Y-North,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
531903,Barratts Cock-Y-North,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.51
531903,Barratts Cock-Y-North,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
531903,Barratts Cock-Y-North,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.02
531903,Barratts Cock-Y-North,2023-06-11T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.5
531903,Barratts Cock-Y-North,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.5
531903,Barratts Cock-Y-North,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
531903,Barratts Cock-Y-North,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.9
531903,Barratts Cock-Y-North,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
531903,Barratts Cock-Y-North,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.32
531903,Barratts Cock-Y-North,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.07
531903,Barratts Cock-Y-North,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.12
531903,Barratts Cock-Y-North,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.01
531903,Barratts Cock-Y-North,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,29.78
531903,Barratts Cock-Y-North,2023-06-11T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,88.1
531903,Barratts Cock-Y-North,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.1
531903,Barratts Cock-Y-North,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.9
531903,Barratts Cock-Y-North,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,128.8
531903,Barratts Cock-Y-North,2023-06-11T20:00:00.000+00:00,transformer,,Temperature,C,36.5
531903,Barratts Cock-Y-North,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
531903,Barratts Cock-Y-North,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
531903,Barratts Cock-Y-North,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
531903,Barratts Cock-Y-North,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
531903,Barratts Cock-Y-North,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
531903,Barratts Cock-Y-North,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
531903,Barratts Cock-Y-North,2023-06-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
531903,Barratts Cock-Y-North,2023-06-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
531903,Barratts Cock-Y-North,2023-06-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.85
531903,Barratts Cock-Y-North,2023-06-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,37.06
531903,Barratts Cock-Y-North,2023-06-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,50.81
531903,Barratts Cock-Y-North,2023-06-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,54.0
531903,Barratts Cock-Y-North,2023-06-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,128.7
531903,Barratts Cock-Y-North,2023-06-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
531903,Barratts Cock-Y-North,2023-06-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.1
531903,Barratts Cock-Y-North,2023-06-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.5
531903,Barratts Cock-Y-North,2023-06-11T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.87
531903,Barratts Cock-Y-North,2023-06-11T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
531903,Barratts Cock-Y-North,2023-06-11T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.41
531903,Barratts Cock-Y-North,2023-06-11T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.42
531903,Barratts Cock-Y-North,2023-06-11T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.53
531903,Barratts Cock-Y-North,2023-06-11T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.51
531903,Barratts Cock-Y-North,2023-06-11T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,40.9
531903,Barratts Cock-Y-North,2023-06-11T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.1
531903,Barratts Cock-Y-North,2023-06-11T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.7
531903,Barratts Cock-Y-North,2023-06-11T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.8
531903,Barratts Cock-Y-North,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
531903,Barratts Cock-Y-North,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
531903,Barratts Cock-Y-North,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
531903,Barratts Cock-Y-North,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.99
531903,Barratts Cock-Y-North,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.11
531903,Barratts Cock-Y-North,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.8
531903,Barratts Cock-Y-North,2023-06-11T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.7
531903,Barratts Cock-Y-North,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
531903,Barratts Cock-Y-North,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.8
531903,Barratts Cock-Y-North,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.6
531903,Barratts Cock-Y-North,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
531903,Barratts Cock-Y-North,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
531903,Barratts Cock-Y-North,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
531903,Barratts Cock-Y-North,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.33
531903,Barratts Cock-Y-North,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.94
531903,Barratts Cock-Y-North,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.67
531903,Barratts Cock-Y-North,2023-06-11T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
531903,Barratts Cock-Y-North,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
531903,Barratts Cock-Y-North,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
531903,Barratts Cock-Y-North,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.8
531903,Barratts Cock-Y-North,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
531903,Barratts Cock-Y-North,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.07
531903,Barratts Cock-Y-North,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.59
531903,Barratts Cock-Y-North,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.76
531903,Barratts Cock-Y-North,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.52
531903,Barratts Cock-Y-North,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,29.64
531903,Barratts Cock-Y-North,2023-06-11T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,80.0
531903,Barratts Cock-Y-North,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.9
531903,Barratts Cock-Y-North,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,96.0
531903,Barratts Cock-Y-North,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,128.3
531903,Barratts Cock-Y-North,2023-06-11T19:50:00.000+00:00,transformer,,Temperature,C,36.5
531903,Barratts Cock-Y-North,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531903,Barratts Cock-Y-North,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
531903,Barratts Cock-Y-North,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
531903,Barratts Cock-Y-North,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
531903,Barratts Cock-Y-North,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
531903,Barratts Cock-Y-North,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
531903,Barratts Cock-Y-North,2023-06-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
531903,Barratts Cock-Y-North,2023-06-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
531903,Barratts Cock-Y-North,2023-06-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.8
531903,Barratts Cock-Y-North,2023-06-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,38.49
531903,Barratts Cock-Y-North,2023-06-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,55.1
531903,Barratts Cock-Y-North,2023-06-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,59.62
531903,Barratts Cock-Y-North,2023-06-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,141.2
531903,Barratts Cock-Y-North,2023-06-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
531903,Barratts Cock-Y-North,2023-06-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.9
531903,Barratts Cock-Y-North,2023-06-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,261.3
531903,Barratts Cock-Y-North,2023-06-11T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.9
531903,Barratts Cock-Y-North,2023-06-11T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.56
531903,Barratts Cock-Y-North,2023-06-11T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.22
531903,Barratts Cock-Y-North,2023-06-11T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.62
531903,Barratts Cock-Y-North,2023-06-11T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.4
531903,Barratts Cock-Y-North,2023-06-11T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.5
531903,Barratts Cock-Y-North,2023-06-11T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,43.9
531903,Barratts Cock-Y-North,2023-06-11T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.8
531903,Barratts Cock-Y-North,2023-06-11T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.9
531903,Barratts Cock-Y-North,2023-06-11T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.5
531903,Barratts Cock-Y-North,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
531903,Barratts Cock-Y-North,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
531903,Barratts Cock-Y-North,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
531903,Barratts Cock-Y-North,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.38
531903,Barratts Cock-Y-North,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.19
531903,Barratts Cock-Y-North,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.69
531903,Barratts Cock-Y-North,2023-06-11T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
531903,Barratts Cock-Y-North,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.2
531903,Barratts Cock-Y-North,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.6
531903,Barratts Cock-Y-North,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.2
531903,Barratts Cock-Y-North,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
531903,Barratts Cock-Y-North,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
531903,Barratts Cock-Y-North,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
531903,Barratts Cock-Y-North,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.5
531903,Barratts Cock-Y-North,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.46
531903,Barratts Cock-Y-North,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.97
531903,Barratts Cock-Y-North,2023-06-11T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,53.4
531903,Barratts Cock-Y-North,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.5
531903,Barratts Cock-Y-North,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
531903,Barratts Cock-Y-North,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.2
531903,Barratts Cock-Y-North,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
531903,Barratts Cock-Y-North,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.46
531903,Barratts Cock-Y-North,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.9
531903,Barratts Cock-Y-North,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.19
531903,Barratts Cock-Y-North,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.6
531903,Barratts Cock-Y-North,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,27.28
531903,Barratts Cock-Y-North,2023-06-11T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,65.8
531903,Barratts Cock-Y-North,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.7
531903,Barratts Cock-Y-North,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,100.0
531903,Barratts Cock-Y-North,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,119.4
531903,Barratts Cock-Y-North,2023-06-11T19:40:00.000+00:00,transformer,,Temperature,C,36.5
531903,Barratts Cock-Y-North,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531903,Barratts Cock-Y-North,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
531903,Barratts Cock-Y-North,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
531903,Barratts Cock-Y-North,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
531903,Barratts Cock-Y-North,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
531903,Barratts Cock-Y-North,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
531903,Barratts Cock-Y-North,2023-06-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
531903,Barratts Cock-Y-North,2023-06-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
531903,Barratts Cock-Y-North,2023-06-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.68
531903,Barratts Cock-Y-North,2023-06-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,53.68
531903,Barratts Cock-Y-North,2023-06-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,58.66
531903,Barratts Cock-Y-North,2023-06-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,59.44
531903,Barratts Cock-Y-North,2023-06-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,117.9
531903,Barratts Cock-Y-North,2023-06-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,228.6
531903,Barratts Cock-Y-North,2023-06-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,252.7
531903,Barratts Cock-Y-North,2023-06-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,260.7
531903,Barratts Cock-Y-North,2023-06-11T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.68
531903,Barratts Cock-Y-North,2023-06-11T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.72
531903,Barratts Cock-Y-North,2023-06-11T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.95
531903,Barratts Cock-Y-North,2023-06-11T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.72
531903,Barratts Cock-Y-North,2023-06-11T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.7
531903,Barratts Cock-Y-North,2023-06-11T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.64
531903,Barratts Cock-Y-North,2023-06-11T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,38.2
531903,Barratts Cock-Y-North,2023-06-11T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.0
531903,Barratts Cock-Y-North,2023-06-11T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.8
531903,Barratts Cock-Y-North,2023-06-11T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.3
531903,Barratts Cock-Y-North,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
531903,Barratts Cock-Y-North,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
531903,Barratts Cock-Y-North,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
531903,Barratts Cock-Y-North,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.35
531903,Barratts Cock-Y-North,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.44
531903,Barratts Cock-Y-North,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.03
531903,Barratts Cock-Y-North,2023-06-11T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,57.6
531903,Barratts Cock-Y-North,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.0
531903,Barratts Cock-Y-North,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.7
531903,Barratts Cock-Y-North,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
531903,Barratts Cock-Y-North,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
531903,Barratts Cock-Y-North,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
531903,Barratts Cock-Y-North,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
531903,Barratts Cock-Y-North,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.96
531903,Barratts Cock-Y-North,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
531903,Barratts Cock-Y-North,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.93
531903,Barratts Cock-Y-North,2023-06-11T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
531903,Barratts Cock-Y-North,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
531903,Barratts Cock-Y-North,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
531903,Barratts Cock-Y-North,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.9
531903,Barratts Cock-Y-North,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
531903,Barratts Cock-Y-North,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.8
531903,Barratts Cock-Y-North,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.97
531903,Barratts Cock-Y-North,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.7
531903,Barratts Cock-Y-North,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,28.1
531903,Barratts Cock-Y-North,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,31.12
531903,Barratts Cock-Y-North,2023-06-11T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,71.3
531903,Barratts Cock-Y-North,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.1
531903,Barratts Cock-Y-North,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,122.4
531903,Barratts Cock-Y-North,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,135.0
531903,Barratts Cock-Y-North,2023-06-11T19:30:00.000+00:00,transformer,,Temperature,C,36.4
531903,Barratts Cock-Y-North,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531903,Barratts Cock-Y-North,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
531903,Barratts Cock-Y-North,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
531903,Barratts Cock-Y-North,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
531903,Barratts Cock-Y-North,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
531903,Barratts Cock-Y-North,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
531903,Barratts Cock-Y-North,2023-06-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
531903,Barratts Cock-Y-North,2023-06-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
531903,Barratts Cock-Y-North,2023-06-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
531903,Barratts Cock-Y-North,2023-06-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,47.74
531903,Barratts Cock-Y-North,2023-06-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,63.68
531903,Barratts Cock-Y-North,2023-06-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,58.72
531903,Barratts Cock-Y-North,2023-06-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,123.5
531903,Barratts Cock-Y-North,2023-06-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.2
531903,Barratts Cock-Y-North,2023-06-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,274.0
531903,Barratts Cock-Y-North,2023-06-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.8
531903,Barratts Cock-Y-North,2023-06-11T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.81
531903,Barratts Cock-Y-North,2023-06-11T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.06
531903,Barratts Cock-Y-North,2023-06-11T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.02
531903,Barratts Cock-Y-North,2023-06-11T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.08
531903,Barratts Cock-Y-North,2023-06-11T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.73
531903,Barratts Cock-Y-North,2023-06-11T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.8
531903,Barratts Cock-Y-North,2023-06-11T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.4
531903,Barratts Cock-Y-North,2023-06-11T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.1
531903,Barratts Cock-Y-North,2023-06-11T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.0
531903,Barratts Cock-Y-North,2023-06-11T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.2
531903,Barratts Cock-Y-North,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.01
531903,Barratts Cock-Y-North,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
531903,Barratts Cock-Y-North,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
531903,Barratts Cock-Y-North,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.71
531903,Barratts Cock-Y-North,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.39
531903,Barratts Cock-Y-North,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.9
531903,Barratts Cock-Y-North,2023-06-11T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,83.0
531903,Barratts Cock-Y-North,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,78.5
531903,Barratts Cock-Y-North,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,112.8
531903,Barratts Cock-Y-North,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
531903,Barratts Cock-Y-North,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
531903,Barratts Cock-Y-North,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
531903,Barratts Cock-Y-North,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
531903,Barratts Cock-Y-North,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.95
531903,Barratts Cock-Y-North,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.25
531903,Barratts Cock-Y-North,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.87
531903,Barratts Cock-Y-North,2023-06-11T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
531903,Barratts Cock-Y-North,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
531903,Barratts Cock-Y-North,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
531903,Barratts Cock-Y-North,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.6
531903,Barratts Cock-Y-North,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
531903,Barratts Cock-Y-North,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.31
531903,Barratts Cock-Y-North,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.66
531903,Barratts Cock-Y-North,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.6
531903,Barratts Cock-Y-North,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.05
531903,Barratts Cock-Y-North,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,29.76
531903,Barratts Cock-Y-North,2023-06-11T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,64.5
531903,Barratts Cock-Y-North,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,106.4
531903,Barratts Cock-Y-North,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,118.2
531903,Barratts Cock-Y-North,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,128.5
531903,Barratts Cock-Y-North,2023-06-11T19:20:00.000+00:00,transformer,,Temperature,C,36.4
531903,Barratts Cock-Y-North,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
