Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
531903,Barratts Cock-Y-North,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
531903,Barratts Cock-Y-North,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
531903,Barratts Cock-Y-North,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
531903,Barratts Cock-Y-North,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
531903,Barratts Cock-Y-North,2023-06-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
531903,Barratts Cock-Y-North,2023-06-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.58
531903,Barratts Cock-Y-North,2023-06-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
531903,Barratts Cock-Y-North,2023-06-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,57.33
531903,Barratts Cock-Y-North,2023-06-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,70.42
531903,Barratts Cock-Y-North,2023-06-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,55.32
531903,Barratts Cock-Y-North,2023-06-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,118.4
531903,Barratts Cock-Y-North,2023-06-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,243.3
531903,Barratts Cock-Y-North,2023-06-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,302.0
531903,Barratts Cock-Y-North,2023-06-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.7
531903,Barratts Cock-Y-North,2023-06-11T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.84
531903,Barratts Cock-Y-North,2023-06-11T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.98
531903,Barratts Cock-Y-North,2023-06-11T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.12
531903,Barratts Cock-Y-North,2023-06-11T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.73
531903,Barratts Cock-Y-North,2023-06-11T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.92
531903,Barratts Cock-Y-North,2023-06-11T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.43
531903,Barratts Cock-Y-North,2023-06-11T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
531903,Barratts Cock-Y-North,2023-06-11T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.6
531903,Barratts Cock-Y-North,2023-06-11T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.7
531903,Barratts Cock-Y-North,2023-06-11T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.5
531903,Barratts Cock-Y-North,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.84
531903,Barratts Cock-Y-North,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.25
531903,Barratts Cock-Y-North,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
531903,Barratts Cock-Y-North,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.1
531903,Barratts Cock-Y-North,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.09
531903,Barratts Cock-Y-North,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.62
531903,Barratts Cock-Y-North,2023-06-11T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,76.6
531903,Barratts Cock-Y-North,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,94.8
531903,Barratts Cock-Y-North,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,104.0
531903,Barratts Cock-Y-North,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
531903,Barratts Cock-Y-North,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
531903,Barratts Cock-Y-North,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
531903,Barratts Cock-Y-North,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
531903,Barratts Cock-Y-North,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.29
531903,Barratts Cock-Y-North,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
531903,Barratts Cock-Y-North,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.12
531903,Barratts Cock-Y-North,2023-06-11T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,51.9
531903,Barratts Cock-Y-North,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
531903,Barratts Cock-Y-North,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
531903,Barratts Cock-Y-North,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.8
531903,Barratts Cock-Y-North,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
531903,Barratts Cock-Y-North,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.88
531903,Barratts Cock-Y-North,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.14
531903,Barratts Cock-Y-North,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.98
531903,Barratts Cock-Y-North,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,28.52
531903,Barratts Cock-Y-North,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,31.66
531903,Barratts Cock-Y-North,2023-06-11T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,86.3
531903,Barratts Cock-Y-North,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.7
531903,Barratts Cock-Y-North,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,124.1
531903,Barratts Cock-Y-North,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,136.0
531903,Barratts Cock-Y-North,2023-06-11T19:10:00.000+00:00,transformer,,Temperature,C,36.3
531903,Barratts Cock-Y-North,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
531903,Barratts Cock-Y-North,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
531903,Barratts Cock-Y-North,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
531903,Barratts Cock-Y-North,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
531903,Barratts Cock-Y-North,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
531903,Barratts Cock-Y-North,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
531903,Barratts Cock-Y-North,2023-06-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
531903,Barratts Cock-Y-North,2023-06-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.37
531903,Barratts Cock-Y-North,2023-06-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.71
531903,Barratts Cock-Y-North,2023-06-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,51.09
531903,Barratts Cock-Y-North,2023-06-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,68.07
531903,Barratts Cock-Y-North,2023-06-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,63.83
531903,Barratts Cock-Y-North,2023-06-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,127.1
531903,Barratts Cock-Y-North,2023-06-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.7
531903,Barratts Cock-Y-North,2023-06-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,290.4
531903,Barratts Cock-Y-North,2023-06-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,274.2
531903,Barratts Cock-Y-North,2023-06-11T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.86
531903,Barratts Cock-Y-North,2023-06-11T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.85
531903,Barratts Cock-Y-North,2023-06-11T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.42
531903,Barratts Cock-Y-North,2023-06-11T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.66
531903,Barratts Cock-Y-North,2023-06-11T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.76
531903,Barratts Cock-Y-North,2023-06-11T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.51
531903,Barratts Cock-Y-North,2023-06-11T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.2
531903,Barratts Cock-Y-North,2023-06-11T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.2
531903,Barratts Cock-Y-North,2023-06-11T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.4
531903,Barratts Cock-Y-North,2023-06-11T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.0
531903,Barratts Cock-Y-North,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
531903,Barratts Cock-Y-North,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
531903,Barratts Cock-Y-North,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
531903,Barratts Cock-Y-North,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.97
531903,Barratts Cock-Y-North,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.04
531903,Barratts Cock-Y-North,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.49
531903,Barratts Cock-Y-North,2023-06-11T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.9
531903,Barratts Cock-Y-North,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.0
531903,Barratts Cock-Y-North,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.8
531903,Barratts Cock-Y-North,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.3
531903,Barratts Cock-Y-North,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
531903,Barratts Cock-Y-North,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
531903,Barratts Cock-Y-North,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
531903,Barratts Cock-Y-North,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.84
531903,Barratts Cock-Y-North,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.58
531903,Barratts Cock-Y-North,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.79
531903,Barratts Cock-Y-North,2023-06-11T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,49.7
531903,Barratts Cock-Y-North,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
531903,Barratts Cock-Y-North,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
531903,Barratts Cock-Y-North,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.5
531903,Barratts Cock-Y-North,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
531903,Barratts Cock-Y-North,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.63
531903,Barratts Cock-Y-North,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.88
531903,Barratts Cock-Y-North,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.93
531903,Barratts Cock-Y-North,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,30.13
531903,Barratts Cock-Y-North,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,34.55
531903,Barratts Cock-Y-North,2023-06-11T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,89.2
531903,Barratts Cock-Y-North,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.4
531903,Barratts Cock-Y-North,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,129.8
531903,Barratts Cock-Y-North,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,148.0
531903,Barratts Cock-Y-North,2023-06-11T19:00:00.000+00:00,transformer,,Temperature,C,36.3
531903,Barratts Cock-Y-North,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
531903,Barratts Cock-Y-North,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
531903,Barratts Cock-Y-North,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
531903,Barratts Cock-Y-North,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
531903,Barratts Cock-Y-North,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
531903,Barratts Cock-Y-North,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
531903,Barratts Cock-Y-North,2023-06-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
531903,Barratts Cock-Y-North,2023-06-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
531903,Barratts Cock-Y-North,2023-06-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.97
531903,Barratts Cock-Y-North,2023-06-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,49.4
531903,Barratts Cock-Y-North,2023-06-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,60.5
531903,Barratts Cock-Y-North,2023-06-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,72.35
531903,Barratts Cock-Y-North,2023-06-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,145.5
531903,Barratts Cock-Y-North,2023-06-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.6
531903,Barratts Cock-Y-North,2023-06-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,258.7
531903,Barratts Cock-Y-North,2023-06-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,312.6
531903,Barratts Cock-Y-North,2023-06-11T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.84
531903,Barratts Cock-Y-North,2023-06-11T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.57
531903,Barratts Cock-Y-North,2023-06-11T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.31
531903,Barratts Cock-Y-North,2023-06-11T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.54
531903,Barratts Cock-Y-North,2023-06-11T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.35
531903,Barratts Cock-Y-North,2023-06-11T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.69
531903,Barratts Cock-Y-North,2023-06-11T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,42.7
531903,Barratts Cock-Y-North,2023-06-11T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.4
531903,Barratts Cock-Y-North,2023-06-11T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.0
531903,Barratts Cock-Y-North,2023-06-11T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,86.3
531903,Barratts Cock-Y-North,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
531903,Barratts Cock-Y-North,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
531903,Barratts Cock-Y-North,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
531903,Barratts Cock-Y-North,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.45
531903,Barratts Cock-Y-North,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.62
531903,Barratts Cock-Y-North,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.52
531903,Barratts Cock-Y-North,2023-06-11T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,48.9
531903,Barratts Cock-Y-North,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.6
531903,Barratts Cock-Y-North,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.1
531903,Barratts Cock-Y-North,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.0
531903,Barratts Cock-Y-North,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
531903,Barratts Cock-Y-North,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
531903,Barratts Cock-Y-North,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
531903,Barratts Cock-Y-North,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.61
531903,Barratts Cock-Y-North,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
531903,Barratts Cock-Y-North,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.79
531903,Barratts Cock-Y-North,2023-06-11T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
531903,Barratts Cock-Y-North,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
531903,Barratts Cock-Y-North,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
531903,Barratts Cock-Y-North,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.3
531903,Barratts Cock-Y-North,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
531903,Barratts Cock-Y-North,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.31
531903,Barratts Cock-Y-North,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.17
531903,Barratts Cock-Y-North,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.7
531903,Barratts Cock-Y-North,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.84
531903,Barratts Cock-Y-North,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,31.88
531903,Barratts Cock-Y-North,2023-06-11T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,82.8
531903,Barratts Cock-Y-North,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.4
531903,Barratts Cock-Y-North,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,112.2
531903,Barratts Cock-Y-North,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,137.2
531903,Barratts Cock-Y-North,2023-06-11T18:50:00.000+00:00,transformer,,Temperature,C,36.3
531903,Barratts Cock-Y-North,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531903,Barratts Cock-Y-North,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
531903,Barratts Cock-Y-North,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
531903,Barratts Cock-Y-North,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
531903,Barratts Cock-Y-North,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
531903,Barratts Cock-Y-North,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
531903,Barratts Cock-Y-North,2023-06-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
531903,Barratts Cock-Y-North,2023-06-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
531903,Barratts Cock-Y-North,2023-06-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.67
531903,Barratts Cock-Y-North,2023-06-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,41.3
531903,Barratts Cock-Y-North,2023-06-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,63.19
531903,Barratts Cock-Y-North,2023-06-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,73.88
531903,Barratts Cock-Y-North,2023-06-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,163.2
531903,Barratts Cock-Y-North,2023-06-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
531903,Barratts Cock-Y-North,2023-06-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,269.9
531903,Barratts Cock-Y-North,2023-06-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,318.4
531903,Barratts Cock-Y-North,2023-06-11T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.86
531903,Barratts Cock-Y-North,2023-06-11T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.91
531903,Barratts Cock-Y-North,2023-06-11T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.19
531903,Barratts Cock-Y-North,2023-06-11T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.56
531903,Barratts Cock-Y-North,2023-06-11T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.22
531903,Barratts Cock-Y-North,2023-06-11T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.12
531903,Barratts Cock-Y-North,2023-06-11T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,35.0
531903,Barratts Cock-Y-North,2023-06-11T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.3
531903,Barratts Cock-Y-North,2023-06-11T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.0
531903,Barratts Cock-Y-North,2023-06-11T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.0
531903,Barratts Cock-Y-North,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
531903,Barratts Cock-Y-North,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
531903,Barratts Cock-Y-North,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
531903,Barratts Cock-Y-North,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.46
531903,Barratts Cock-Y-North,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.63
531903,Barratts Cock-Y-North,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.53
531903,Barratts Cock-Y-North,2023-06-11T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,47.7
531903,Barratts Cock-Y-North,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.0
531903,Barratts Cock-Y-North,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.3
531903,Barratts Cock-Y-North,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
531903,Barratts Cock-Y-North,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
531903,Barratts Cock-Y-North,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
531903,Barratts Cock-Y-North,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
531903,Barratts Cock-Y-North,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.86
531903,Barratts Cock-Y-North,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.08
531903,Barratts Cock-Y-North,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.6
531903,Barratts Cock-Y-North,2023-06-11T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
531903,Barratts Cock-Y-North,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
531903,Barratts Cock-Y-North,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
531903,Barratts Cock-Y-North,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.5
531903,Barratts Cock-Y-North,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
531903,Barratts Cock-Y-North,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.43
531903,Barratts Cock-Y-North,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.6
531903,Barratts Cock-Y-North,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.14
531903,Barratts Cock-Y-North,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.94
531903,Barratts Cock-Y-North,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,28.63
531903,Barratts Cock-Y-North,2023-06-11T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,87.1
531903,Barratts Cock-Y-North,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.9
531903,Barratts Cock-Y-North,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,116.3
531903,Barratts Cock-Y-North,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,123.5
531903,Barratts Cock-Y-North,2023-06-11T18:40:00.000+00:00,transformer,,Temperature,C,36.2
531903,Barratts Cock-Y-North,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
531903,Barratts Cock-Y-North,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
531903,Barratts Cock-Y-North,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
531903,Barratts Cock-Y-North,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
531903,Barratts Cock-Y-North,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
531903,Barratts Cock-Y-North,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
531903,Barratts Cock-Y-North,2023-06-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
531903,Barratts Cock-Y-North,2023-06-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
531903,Barratts Cock-Y-North,2023-06-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
531903,Barratts Cock-Y-North,2023-06-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,36.03
531903,Barratts Cock-Y-North,2023-06-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,58.87
531903,Barratts Cock-Y-North,2023-06-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,55.88
531903,Barratts Cock-Y-North,2023-06-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,141.9
531903,Barratts Cock-Y-North,2023-06-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
531903,Barratts Cock-Y-North,2023-06-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,252.7
531903,Barratts Cock-Y-North,2023-06-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.0
531903,Barratts Cock-Y-North,2023-06-11T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
531903,Barratts Cock-Y-North,2023-06-11T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.94
531903,Barratts Cock-Y-North,2023-06-11T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.07
531903,Barratts Cock-Y-North,2023-06-11T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.27
531903,Barratts Cock-Y-North,2023-06-11T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.83
531903,Barratts Cock-Y-North,2023-06-11T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.72
531903,Barratts Cock-Y-North,2023-06-11T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.0
531903,Barratts Cock-Y-North,2023-06-11T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.4
531903,Barratts Cock-Y-North,2023-06-11T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.6
531903,Barratts Cock-Y-North,2023-06-11T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.9
531903,Barratts Cock-Y-North,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
531903,Barratts Cock-Y-North,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
531903,Barratts Cock-Y-North,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
531903,Barratts Cock-Y-North,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.86
531903,Barratts Cock-Y-North,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.16
531903,Barratts Cock-Y-North,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.66
531903,Barratts Cock-Y-North,2023-06-11T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,62.2
531903,Barratts Cock-Y-North,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
531903,Barratts Cock-Y-North,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.8
531903,Barratts Cock-Y-North,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.5
531903,Barratts Cock-Y-North,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
531903,Barratts Cock-Y-North,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
531903,Barratts Cock-Y-North,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
531903,Barratts Cock-Y-North,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.6
531903,Barratts Cock-Y-North,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.14
531903,Barratts Cock-Y-North,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.14
531903,Barratts Cock-Y-North,2023-06-11T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
531903,Barratts Cock-Y-North,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
531903,Barratts Cock-Y-North,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
531903,Barratts Cock-Y-North,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.9
531903,Barratts Cock-Y-North,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
531903,Barratts Cock-Y-North,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.59
531903,Barratts Cock-Y-North,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.53
531903,Barratts Cock-Y-North,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.01
531903,Barratts Cock-Y-North,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,36.81
531903,Barratts Cock-Y-North,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,31.05
531903,Barratts Cock-Y-North,2023-06-11T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,96.2
531903,Barratts Cock-Y-North,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.2
531903,Barratts Cock-Y-North,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,157.7
531903,Barratts Cock-Y-North,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,134.2
531903,Barratts Cock-Y-North,2023-06-11T18:30:00.000+00:00,transformer,,Temperature,C,36.1
531903,Barratts Cock-Y-North,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531903,Barratts Cock-Y-North,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
531903,Barratts Cock-Y-North,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
531903,Barratts Cock-Y-North,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
531903,Barratts Cock-Y-North,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
531903,Barratts Cock-Y-North,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
531903,Barratts Cock-Y-North,2023-06-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
531903,Barratts Cock-Y-North,2023-06-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
531903,Barratts Cock-Y-North,2023-06-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.31
531903,Barratts Cock-Y-North,2023-06-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,35.75
531903,Barratts Cock-Y-North,2023-06-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,67.93
531903,Barratts Cock-Y-North,2023-06-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,63.57
531903,Barratts Cock-Y-North,2023-06-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,169.4
531903,Barratts Cock-Y-North,2023-06-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
531903,Barratts Cock-Y-North,2023-06-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,290.5
531903,Barratts Cock-Y-North,2023-06-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,278.7
531903,Barratts Cock-Y-North,2023-06-11T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
531903,Barratts Cock-Y-North,2023-06-11T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.86
531903,Barratts Cock-Y-North,2023-06-11T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.49
531903,Barratts Cock-Y-North,2023-06-11T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.63
531903,Barratts Cock-Y-North,2023-06-11T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.46
531903,Barratts Cock-Y-North,2023-06-11T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.01
531903,Barratts Cock-Y-North,2023-06-11T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.4
531903,Barratts Cock-Y-North,2023-06-11T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.0
531903,Barratts Cock-Y-North,2023-06-11T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.3
531903,Barratts Cock-Y-North,2023-06-11T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.5
531903,Barratts Cock-Y-North,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
531903,Barratts Cock-Y-North,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
531903,Barratts Cock-Y-North,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
531903,Barratts Cock-Y-North,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.1
531903,Barratts Cock-Y-North,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.99
531903,Barratts Cock-Y-North,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.67
531903,Barratts Cock-Y-North,2023-06-11T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,48.5
531903,Barratts Cock-Y-North,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.2
531903,Barratts Cock-Y-North,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.3
531903,Barratts Cock-Y-North,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.4
531903,Barratts Cock-Y-North,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
531903,Barratts Cock-Y-North,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
531903,Barratts Cock-Y-North,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
531903,Barratts Cock-Y-North,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.43
531903,Barratts Cock-Y-North,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.14
531903,Barratts Cock-Y-North,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.44
531903,Barratts Cock-Y-North,2023-06-11T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,53.9
531903,Barratts Cock-Y-North,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.2
531903,Barratts Cock-Y-North,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
531903,Barratts Cock-Y-North,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.5
531903,Barratts Cock-Y-North,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
531903,Barratts Cock-Y-North,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.17
531903,Barratts Cock-Y-North,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.55
531903,Barratts Cock-Y-North,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.13
531903,Barratts Cock-Y-North,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,28.18
531903,Barratts Cock-Y-North,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,31.62
531903,Barratts Cock-Y-North,2023-06-11T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,83.8
531903,Barratts Cock-Y-North,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.1
531903,Barratts Cock-Y-North,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,121.9
531903,Barratts Cock-Y-North,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,135.3
531903,Barratts Cock-Y-North,2023-06-11T18:20:00.000+00:00,transformer,,Temperature,C,36.1
531903,Barratts Cock-Y-North,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
531903,Barratts Cock-Y-North,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
531903,Barratts Cock-Y-North,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
531903,Barratts Cock-Y-North,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
531903,Barratts Cock-Y-North,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
531903,Barratts Cock-Y-North,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
531903,Barratts Cock-Y-North,2023-06-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
531903,Barratts Cock-Y-North,2023-06-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
531903,Barratts Cock-Y-North,2023-06-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.1
531903,Barratts Cock-Y-North,2023-06-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,46.29
531903,Barratts Cock-Y-North,2023-06-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,59.77
531903,Barratts Cock-Y-North,2023-06-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,66.73
531903,Barratts Cock-Y-North,2023-06-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,139.3
531903,Barratts Cock-Y-North,2023-06-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.9
531903,Barratts Cock-Y-North,2023-06-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,254.9
531903,Barratts Cock-Y-North,2023-06-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,286.8
531903,Barratts Cock-Y-North,2023-06-11T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
531903,Barratts Cock-Y-North,2023-06-11T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.2
531903,Barratts Cock-Y-North,2023-06-11T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.27
531903,Barratts Cock-Y-North,2023-06-11T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.56
531903,Barratts Cock-Y-North,2023-06-11T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.64
531903,Barratts Cock-Y-North,2023-06-11T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.49
531903,Barratts Cock-Y-North,2023-06-11T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.4
531903,Barratts Cock-Y-North,2023-06-11T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.9
531903,Barratts Cock-Y-North,2023-06-11T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.2
531903,Barratts Cock-Y-North,2023-06-11T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.0
531903,Barratts Cock-Y-North,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
531903,Barratts Cock-Y-North,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
531903,Barratts Cock-Y-North,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
531903,Barratts Cock-Y-North,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.91
531903,Barratts Cock-Y-North,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.61
531903,Barratts Cock-Y-North,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.68
531903,Barratts Cock-Y-North,2023-06-11T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,49.0
531903,Barratts Cock-Y-North,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.3
531903,Barratts Cock-Y-North,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.0
531903,Barratts Cock-Y-North,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
531903,Barratts Cock-Y-North,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
531903,Barratts Cock-Y-North,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
531903,Barratts Cock-Y-North,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
531903,Barratts Cock-Y-North,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.35
531903,Barratts Cock-Y-North,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.98
531903,Barratts Cock-Y-North,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.74
531903,Barratts Cock-Y-North,2023-06-11T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
531903,Barratts Cock-Y-North,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
531903,Barratts Cock-Y-North,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
531903,Barratts Cock-Y-North,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
531903,Barratts Cock-Y-North,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
531903,Barratts Cock-Y-North,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.86
531903,Barratts Cock-Y-North,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.56
531903,Barratts Cock-Y-North,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.6
531903,Barratts Cock-Y-North,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.43
531903,Barratts Cock-Y-North,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,34.68
531903,Barratts Cock-Y-North,2023-06-11T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,100.8
531903,Barratts Cock-Y-North,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.8
531903,Barratts Cock-Y-North,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.8
531903,Barratts Cock-Y-North,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,148.4
531903,Barratts Cock-Y-North,2023-06-11T18:10:00.000+00:00,transformer,,Temperature,C,36.1
531903,Barratts Cock-Y-North,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
531903,Barratts Cock-Y-North,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
531903,Barratts Cock-Y-North,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
531903,Barratts Cock-Y-North,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
531903,Barratts Cock-Y-North,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
531903,Barratts Cock-Y-North,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
531903,Barratts Cock-Y-North,2023-06-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
531903,Barratts Cock-Y-North,2023-06-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
531903,Barratts Cock-Y-North,2023-06-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
531903,Barratts Cock-Y-North,2023-06-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,43.42
531903,Barratts Cock-Y-North,2023-06-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,47.66
531903,Barratts Cock-Y-North,2023-06-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,56.59
531903,Barratts Cock-Y-North,2023-06-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,121.1
531903,Barratts Cock-Y-North,2023-06-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.4
531903,Barratts Cock-Y-North,2023-06-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.8
531903,Barratts Cock-Y-North,2023-06-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.0
531903,Barratts Cock-Y-North,2023-06-11T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
531903,Barratts Cock-Y-North,2023-06-11T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.16
531903,Barratts Cock-Y-North,2023-06-11T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.43
531903,Barratts Cock-Y-North,2023-06-11T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.01
531903,Barratts Cock-Y-North,2023-06-11T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.9
531903,Barratts Cock-Y-North,2023-06-11T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.91
531903,Barratts Cock-Y-North,2023-06-11T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.2
531903,Barratts Cock-Y-North,2023-06-11T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.9
531903,Barratts Cock-Y-North,2023-06-11T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.6
531903,Barratts Cock-Y-North,2023-06-11T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.9
531903,Barratts Cock-Y-North,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
531903,Barratts Cock-Y-North,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
531903,Barratts Cock-Y-North,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
531903,Barratts Cock-Y-North,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.7
531903,Barratts Cock-Y-North,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.67
531903,Barratts Cock-Y-North,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.9
531903,Barratts Cock-Y-North,2023-06-11T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,47.1
531903,Barratts Cock-Y-North,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
531903,Barratts Cock-Y-North,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.6
531903,Barratts Cock-Y-North,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
531903,Barratts Cock-Y-North,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
531903,Barratts Cock-Y-North,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
531903,Barratts Cock-Y-North,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
531903,Barratts Cock-Y-North,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.31
531903,Barratts Cock-Y-North,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
531903,Barratts Cock-Y-North,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.28
531903,Barratts Cock-Y-North,2023-06-11T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
531903,Barratts Cock-Y-North,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
531903,Barratts Cock-Y-North,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
531903,Barratts Cock-Y-North,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.8
531903,Barratts Cock-Y-North,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
531903,Barratts Cock-Y-North,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.58
531903,Barratts Cock-Y-North,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.44
531903,Barratts Cock-Y-North,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.28
531903,Barratts Cock-Y-North,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.96
531903,Barratts Cock-Y-North,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,36.93
531903,Barratts Cock-Y-North,2023-06-11T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,99.1
531903,Barratts Cock-Y-North,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.2
531903,Barratts Cock-Y-North,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,101.9
531903,Barratts Cock-Y-North,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,159.8
531903,Barratts Cock-Y-North,2023-06-11T18:00:00.000+00:00,transformer,,Temperature,C,36.0
531903,Barratts Cock-Y-North,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
531903,Barratts Cock-Y-North,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
531903,Barratts Cock-Y-North,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
531903,Barratts Cock-Y-North,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
531903,Barratts Cock-Y-North,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
531903,Barratts Cock-Y-North,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
531903,Barratts Cock-Y-North,2023-06-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
531903,Barratts Cock-Y-North,2023-06-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
531903,Barratts Cock-Y-North,2023-06-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
531903,Barratts Cock-Y-North,2023-06-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,38.32
531903,Barratts Cock-Y-North,2023-06-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,51.46
531903,Barratts Cock-Y-North,2023-06-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,64.02
531903,Barratts Cock-Y-North,2023-06-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,150.1
531903,Barratts Cock-Y-North,2023-06-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
531903,Barratts Cock-Y-North,2023-06-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.1
531903,Barratts Cock-Y-North,2023-06-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,280.5
531903,Barratts Cock-Y-North,2023-06-11T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
531903,Barratts Cock-Y-North,2023-06-11T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.94
531903,Barratts Cock-Y-North,2023-06-11T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.74
531903,Barratts Cock-Y-North,2023-06-11T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.74
531903,Barratts Cock-Y-North,2023-06-11T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.48
531903,Barratts Cock-Y-North,2023-06-11T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.22
531903,Barratts Cock-Y-North,2023-06-11T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
531903,Barratts Cock-Y-North,2023-06-11T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.5
531903,Barratts Cock-Y-North,2023-06-11T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.1
531903,Barratts Cock-Y-North,2023-06-11T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.8
531903,Barratts Cock-Y-North,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
531903,Barratts Cock-Y-North,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
531903,Barratts Cock-Y-North,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
531903,Barratts Cock-Y-North,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.28
531903,Barratts Cock-Y-North,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.75
531903,Barratts Cock-Y-North,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.54
531903,Barratts Cock-Y-North,2023-06-11T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.8
531903,Barratts Cock-Y-North,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
531903,Barratts Cock-Y-North,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.1
531903,Barratts Cock-Y-North,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
531903,Barratts Cock-Y-North,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
531903,Barratts Cock-Y-North,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
531903,Barratts Cock-Y-North,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
531903,Barratts Cock-Y-North,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.41
531903,Barratts Cock-Y-North,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.89
531903,Barratts Cock-Y-North,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.27
531903,Barratts Cock-Y-North,2023-06-11T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,49.2
