Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
531903,Barratts Cock-Y-North,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
531903,Barratts Cock-Y-North,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.2
531903,Barratts Cock-Y-North,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
531903,Barratts Cock-Y-North,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.73
531903,Barratts Cock-Y-North,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.45
531903,Barratts Cock-Y-North,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.73
531903,Barratts Cock-Y-North,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.32
531903,Barratts Cock-Y-North,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,35.24
531903,Barratts Cock-Y-North,2023-06-11T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,93.2
531903,Barratts Cock-Y-North,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.9
531903,Barratts Cock-Y-North,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,98.1
531903,Barratts Cock-Y-North,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,150.4
531903,Barratts Cock-Y-North,2023-06-11T17:50:00.000+00:00,transformer,,Temperature,C,36.0
531903,Barratts Cock-Y-North,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
531903,Barratts Cock-Y-North,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
531903,Barratts Cock-Y-North,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
531903,Barratts Cock-Y-North,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
531903,Barratts Cock-Y-North,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
531903,Barratts Cock-Y-North,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
531903,Barratts Cock-Y-North,2023-06-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
531903,Barratts Cock-Y-North,2023-06-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
531903,Barratts Cock-Y-North,2023-06-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
531903,Barratts Cock-Y-North,2023-06-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,40.16
531903,Barratts Cock-Y-North,2023-06-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,49.44
531903,Barratts Cock-Y-North,2023-06-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,65.27
531903,Barratts Cock-Y-North,2023-06-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,145.7
531903,Barratts Cock-Y-North,2023-06-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
531903,Barratts Cock-Y-North,2023-06-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.5
531903,Barratts Cock-Y-North,2023-06-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,280.3
531903,Barratts Cock-Y-North,2023-06-11T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
531903,Barratts Cock-Y-North,2023-06-11T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.72
531903,Barratts Cock-Y-North,2023-06-11T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.09
531903,Barratts Cock-Y-North,2023-06-11T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.05
531903,Barratts Cock-Y-North,2023-06-11T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.52
531903,Barratts Cock-Y-North,2023-06-11T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.55
531903,Barratts Cock-Y-North,2023-06-11T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
531903,Barratts Cock-Y-North,2023-06-11T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.0
531903,Barratts Cock-Y-North,2023-06-11T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.9
531903,Barratts Cock-Y-North,2023-06-11T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.2
531903,Barratts Cock-Y-North,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
531903,Barratts Cock-Y-North,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
531903,Barratts Cock-Y-North,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
531903,Barratts Cock-Y-North,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.97
531903,Barratts Cock-Y-North,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.87
531903,Barratts Cock-Y-North,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.59
531903,Barratts Cock-Y-North,2023-06-11T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,42.2
531903,Barratts Cock-Y-North,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
531903,Barratts Cock-Y-North,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.4
531903,Barratts Cock-Y-North,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
531903,Barratts Cock-Y-North,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
531903,Barratts Cock-Y-North,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
531903,Barratts Cock-Y-North,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
531903,Barratts Cock-Y-North,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.46
531903,Barratts Cock-Y-North,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
531903,Barratts Cock-Y-North,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.25
531903,Barratts Cock-Y-North,2023-06-11T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,68.5
531903,Barratts Cock-Y-North,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
531903,Barratts Cock-Y-North,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
531903,Barratts Cock-Y-North,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.7
531903,Barratts Cock-Y-North,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
531903,Barratts Cock-Y-North,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.97
531903,Barratts Cock-Y-North,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.5
531903,Barratts Cock-Y-North,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.01
531903,Barratts Cock-Y-North,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.46
531903,Barratts Cock-Y-North,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,37.34
531903,Barratts Cock-Y-North,2023-06-11T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,101.3
531903,Barratts Cock-Y-North,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.7
531903,Barratts Cock-Y-North,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.8
531903,Barratts Cock-Y-North,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,158.9
531903,Barratts Cock-Y-North,2023-06-11T17:40:00.000+00:00,transformer,,Temperature,C,35.9
531903,Barratts Cock-Y-North,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
531903,Barratts Cock-Y-North,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
531903,Barratts Cock-Y-North,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
531903,Barratts Cock-Y-North,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
531903,Barratts Cock-Y-North,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
531903,Barratts Cock-Y-North,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
531903,Barratts Cock-Y-North,2023-06-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
531903,Barratts Cock-Y-North,2023-06-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
531903,Barratts Cock-Y-North,2023-06-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.01
531903,Barratts Cock-Y-North,2023-06-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,40.47
531903,Barratts Cock-Y-North,2023-06-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,46.22
531903,Barratts Cock-Y-North,2023-06-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,69.72
531903,Barratts Cock-Y-North,2023-06-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,165.6
531903,Barratts Cock-Y-North,2023-06-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
531903,Barratts Cock-Y-North,2023-06-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.8
531903,Barratts Cock-Y-North,2023-06-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,299.1
531903,Barratts Cock-Y-North,2023-06-11T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
531903,Barratts Cock-Y-North,2023-06-11T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.59
531903,Barratts Cock-Y-North,2023-06-11T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.23
531903,Barratts Cock-Y-North,2023-06-11T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.06
531903,Barratts Cock-Y-North,2023-06-11T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.62
531903,Barratts Cock-Y-North,2023-06-11T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.83
531903,Barratts Cock-Y-North,2023-06-11T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.3
531903,Barratts Cock-Y-North,2023-06-11T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.8
531903,Barratts Cock-Y-North,2023-06-11T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.4
531903,Barratts Cock-Y-North,2023-06-11T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.8
531903,Barratts Cock-Y-North,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
531903,Barratts Cock-Y-North,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
531903,Barratts Cock-Y-North,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
531903,Barratts Cock-Y-North,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.32
531903,Barratts Cock-Y-North,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.5
531903,Barratts Cock-Y-North,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.78
531903,Barratts Cock-Y-North,2023-06-11T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,50.4
531903,Barratts Cock-Y-North,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.9
531903,Barratts Cock-Y-North,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.1
531903,Barratts Cock-Y-North,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
531903,Barratts Cock-Y-North,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
531903,Barratts Cock-Y-North,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
531903,Barratts Cock-Y-North,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
531903,Barratts Cock-Y-North,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.91
531903,Barratts Cock-Y-North,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
531903,Barratts Cock-Y-North,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.07
531903,Barratts Cock-Y-North,2023-06-11T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,57.2
531903,Barratts Cock-Y-North,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
531903,Barratts Cock-Y-North,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
531903,Barratts Cock-Y-North,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.7
531903,Barratts Cock-Y-North,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
531903,Barratts Cock-Y-North,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.32
531903,Barratts Cock-Y-North,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.8
531903,Barratts Cock-Y-North,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.68
531903,Barratts Cock-Y-North,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.78
531903,Barratts Cock-Y-North,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,37.18
531903,Barratts Cock-Y-North,2023-06-11T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,103.3
531903,Barratts Cock-Y-North,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.1
531903,Barratts Cock-Y-North,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,112.0
531903,Barratts Cock-Y-North,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,158.5
531903,Barratts Cock-Y-North,2023-06-11T17:30:00.000+00:00,transformer,,Temperature,C,35.8
531903,Barratts Cock-Y-North,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
531903,Barratts Cock-Y-North,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
531903,Barratts Cock-Y-North,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
531903,Barratts Cock-Y-North,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
531903,Barratts Cock-Y-North,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
531903,Barratts Cock-Y-North,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
531903,Barratts Cock-Y-North,2023-06-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
531903,Barratts Cock-Y-North,2023-06-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
531903,Barratts Cock-Y-North,2023-06-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.56
531903,Barratts Cock-Y-North,2023-06-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,37.97
531903,Barratts Cock-Y-North,2023-06-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,58.69
531903,Barratts Cock-Y-North,2023-06-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,68.86
531903,Barratts Cock-Y-North,2023-06-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,156.6
531903,Barratts Cock-Y-North,2023-06-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
531903,Barratts Cock-Y-North,2023-06-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,252.0
531903,Barratts Cock-Y-North,2023-06-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,295.9
531903,Barratts Cock-Y-North,2023-06-11T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
531903,Barratts Cock-Y-North,2023-06-11T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.9
531903,Barratts Cock-Y-North,2023-06-11T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.97
531903,Barratts Cock-Y-North,2023-06-11T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.58
531903,Barratts Cock-Y-North,2023-06-11T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.87
531903,Barratts Cock-Y-North,2023-06-11T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.83
531903,Barratts Cock-Y-North,2023-06-11T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.9
531903,Barratts Cock-Y-North,2023-06-11T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.7
531903,Barratts Cock-Y-North,2023-06-11T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.7
531903,Barratts Cock-Y-North,2023-06-11T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.3
531903,Barratts Cock-Y-North,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
531903,Barratts Cock-Y-North,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
531903,Barratts Cock-Y-North,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
531903,Barratts Cock-Y-North,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.4
531903,Barratts Cock-Y-North,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.42
531903,Barratts Cock-Y-North,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.73
531903,Barratts Cock-Y-North,2023-06-11T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,60.8
531903,Barratts Cock-Y-North,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
531903,Barratts Cock-Y-North,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.3
531903,Barratts Cock-Y-North,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
531903,Barratts Cock-Y-North,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
531903,Barratts Cock-Y-North,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531903,Barratts Cock-Y-North,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
531903,Barratts Cock-Y-North,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.87
531903,Barratts Cock-Y-North,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
531903,Barratts Cock-Y-North,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.38
531903,Barratts Cock-Y-North,2023-06-11T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,64.4
531903,Barratts Cock-Y-North,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
531903,Barratts Cock-Y-North,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
531903,Barratts Cock-Y-North,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.1
531903,Barratts Cock-Y-North,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
531903,Barratts Cock-Y-North,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.57
531903,Barratts Cock-Y-North,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.07
531903,Barratts Cock-Y-North,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.38
531903,Barratts Cock-Y-North,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.84
531903,Barratts Cock-Y-North,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,35.81
531903,Barratts Cock-Y-North,2023-06-11T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,99.1
531903,Barratts Cock-Y-North,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.0
531903,Barratts Cock-Y-North,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,120.2
531903,Barratts Cock-Y-North,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,152.5
531903,Barratts Cock-Y-North,2023-06-11T17:20:00.000+00:00,transformer,,Temperature,C,35.6
531903,Barratts Cock-Y-North,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
531903,Barratts Cock-Y-North,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
531903,Barratts Cock-Y-North,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
531903,Barratts Cock-Y-North,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
531903,Barratts Cock-Y-North,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
531903,Barratts Cock-Y-North,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
531903,Barratts Cock-Y-North,2023-06-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
531903,Barratts Cock-Y-North,2023-06-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
531903,Barratts Cock-Y-North,2023-06-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.87
531903,Barratts Cock-Y-North,2023-06-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,36.22
531903,Barratts Cock-Y-North,2023-06-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,64.52
531903,Barratts Cock-Y-North,2023-06-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,72.75
531903,Barratts Cock-Y-North,2023-06-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,171.0
531903,Barratts Cock-Y-North,2023-06-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
531903,Barratts Cock-Y-North,2023-06-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,273.6
531903,Barratts Cock-Y-North,2023-06-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,310.4
531903,Barratts Cock-Y-North,2023-06-11T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
531903,Barratts Cock-Y-North,2023-06-11T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.11
531903,Barratts Cock-Y-North,2023-06-11T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.5
531903,Barratts Cock-Y-North,2023-06-11T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.7
531903,Barratts Cock-Y-North,2023-06-11T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.27
531903,Barratts Cock-Y-North,2023-06-11T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.03
531903,Barratts Cock-Y-North,2023-06-11T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,41.7
531903,Barratts Cock-Y-North,2023-06-11T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.6
531903,Barratts Cock-Y-North,2023-06-11T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,78.3
531903,Barratts Cock-Y-North,2023-06-11T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.8
531903,Barratts Cock-Y-North,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
531903,Barratts Cock-Y-North,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
531903,Barratts Cock-Y-North,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
531903,Barratts Cock-Y-North,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.03
531903,Barratts Cock-Y-North,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.42
531903,Barratts Cock-Y-North,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.21
531903,Barratts Cock-Y-North,2023-06-11T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,55.0
531903,Barratts Cock-Y-North,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
531903,Barratts Cock-Y-North,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.9
531903,Barratts Cock-Y-North,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.7
531903,Barratts Cock-Y-North,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
531903,Barratts Cock-Y-North,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
531903,Barratts Cock-Y-North,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
531903,Barratts Cock-Y-North,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.54
531903,Barratts Cock-Y-North,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
531903,Barratts Cock-Y-North,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.13
531903,Barratts Cock-Y-North,2023-06-11T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,58.7
531903,Barratts Cock-Y-North,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
531903,Barratts Cock-Y-North,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
531903,Barratts Cock-Y-North,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.5
531903,Barratts Cock-Y-North,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
531903,Barratts Cock-Y-North,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.59
531903,Barratts Cock-Y-North,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.09
531903,Barratts Cock-Y-North,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.66
531903,Barratts Cock-Y-North,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,37.98
531903,Barratts Cock-Y-North,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,42.93
531903,Barratts Cock-Y-North,2023-06-11T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,130.2
531903,Barratts Cock-Y-North,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.8
531903,Barratts Cock-Y-North,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,162.2
531903,Barratts Cock-Y-North,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,182.6
531903,Barratts Cock-Y-North,2023-06-11T17:10:00.000+00:00,transformer,,Temperature,C,35.4
531903,Barratts Cock-Y-North,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
531903,Barratts Cock-Y-North,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
531903,Barratts Cock-Y-North,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
531903,Barratts Cock-Y-North,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
531903,Barratts Cock-Y-North,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
531903,Barratts Cock-Y-North,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
531903,Barratts Cock-Y-North,2023-06-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
531903,Barratts Cock-Y-North,2023-06-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
531903,Barratts Cock-Y-North,2023-06-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
531903,Barratts Cock-Y-North,2023-06-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,34.92
531903,Barratts Cock-Y-North,2023-06-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,78.55
531903,Barratts Cock-Y-North,2023-06-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,79.31
531903,Barratts Cock-Y-North,2023-06-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,206.3
531903,Barratts Cock-Y-North,2023-06-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
531903,Barratts Cock-Y-North,2023-06-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,333.2
531903,Barratts Cock-Y-North,2023-06-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,338.4
531903,Barratts Cock-Y-North,2023-06-11T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
531903,Barratts Cock-Y-North,2023-06-11T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.17
531903,Barratts Cock-Y-North,2023-06-11T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.68
531903,Barratts Cock-Y-North,2023-06-11T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.59
531903,Barratts Cock-Y-North,2023-06-11T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.44
531903,Barratts Cock-Y-North,2023-06-11T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.06
531903,Barratts Cock-Y-North,2023-06-11T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.6
531903,Barratts Cock-Y-North,2023-06-11T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.0
531903,Barratts Cock-Y-North,2023-06-11T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.8
531903,Barratts Cock-Y-North,2023-06-11T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.3
531903,Barratts Cock-Y-North,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
531903,Barratts Cock-Y-North,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
531903,Barratts Cock-Y-North,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
531903,Barratts Cock-Y-North,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.16
531903,Barratts Cock-Y-North,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.78
531903,Barratts Cock-Y-North,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.11
531903,Barratts Cock-Y-North,2023-06-11T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,53.5
531903,Barratts Cock-Y-North,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.9
531903,Barratts Cock-Y-North,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.5
531903,Barratts Cock-Y-North,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.5
531903,Barratts Cock-Y-North,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
531903,Barratts Cock-Y-North,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
531903,Barratts Cock-Y-North,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
531903,Barratts Cock-Y-North,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.18
531903,Barratts Cock-Y-North,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.92
531903,Barratts Cock-Y-North,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.45
531903,Barratts Cock-Y-North,2023-06-11T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,70.5
531903,Barratts Cock-Y-North,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.5
531903,Barratts Cock-Y-North,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
531903,Barratts Cock-Y-North,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,91.1
531903,Barratts Cock-Y-North,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
531903,Barratts Cock-Y-North,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.17
531903,Barratts Cock-Y-North,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.71
531903,Barratts Cock-Y-North,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.7
531903,Barratts Cock-Y-North,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,32.09
531903,Barratts Cock-Y-North,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,40.67
531903,Barratts Cock-Y-North,2023-06-11T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,108.6
531903,Barratts Cock-Y-North,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.8
531903,Barratts Cock-Y-North,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,138.2
531903,Barratts Cock-Y-North,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,172.9
531903,Barratts Cock-Y-North,2023-06-11T17:00:00.000+00:00,transformer,,Temperature,C,35.2
531903,Barratts Cock-Y-North,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
531903,Barratts Cock-Y-North,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
531903,Barratts Cock-Y-North,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
531903,Barratts Cock-Y-North,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
531903,Barratts Cock-Y-North,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
531903,Barratts Cock-Y-North,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
531903,Barratts Cock-Y-North,2023-06-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
531903,Barratts Cock-Y-North,2023-06-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
531903,Barratts Cock-Y-North,2023-06-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
531903,Barratts Cock-Y-North,2023-06-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,41.62
531903,Barratts Cock-Y-North,2023-06-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,69.24
531903,Barratts Cock-Y-North,2023-06-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,78.3
531903,Barratts Cock-Y-North,2023-06-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,173.7
531903,Barratts Cock-Y-North,2023-06-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
531903,Barratts Cock-Y-North,2023-06-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,295.0
531903,Barratts Cock-Y-North,2023-06-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,333.7
531903,Barratts Cock-Y-North,2023-06-11T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.78
531903,Barratts Cock-Y-North,2023-06-11T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.54
531903,Barratts Cock-Y-North,2023-06-11T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.75
531903,Barratts Cock-Y-North,2023-06-11T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.54
531903,Barratts Cock-Y-North,2023-06-11T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.34
531903,Barratts Cock-Y-North,2023-06-11T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.37
531903,Barratts Cock-Y-North,2023-06-11T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,38.3
531903,Barratts Cock-Y-North,2023-06-11T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.6
531903,Barratts Cock-Y-North,2023-06-11T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,78.2
531903,Barratts Cock-Y-North,2023-06-11T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.3
531903,Barratts Cock-Y-North,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
531903,Barratts Cock-Y-North,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
531903,Barratts Cock-Y-North,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
531903,Barratts Cock-Y-North,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.1
531903,Barratts Cock-Y-North,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.18
531903,Barratts Cock-Y-North,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.13
531903,Barratts Cock-Y-North,2023-06-11T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,51.7
531903,Barratts Cock-Y-North,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.3
531903,Barratts Cock-Y-North,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,89.4
531903,Barratts Cock-Y-North,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.8
531903,Barratts Cock-Y-North,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
531903,Barratts Cock-Y-North,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
531903,Barratts Cock-Y-North,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
531903,Barratts Cock-Y-North,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.56
531903,Barratts Cock-Y-North,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.57
531903,Barratts Cock-Y-North,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.61
531903,Barratts Cock-Y-North,2023-06-11T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,83.9
531903,Barratts Cock-Y-North,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
531903,Barratts Cock-Y-North,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
531903,Barratts Cock-Y-North,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,104.2
531903,Barratts Cock-Y-North,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
531903,Barratts Cock-Y-North,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.17
531903,Barratts Cock-Y-North,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.23
531903,Barratts Cock-Y-North,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.35
531903,Barratts Cock-Y-North,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,31.46
531903,Barratts Cock-Y-North,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,35.44
531903,Barratts Cock-Y-North,2023-06-11T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,89.4
531903,Barratts Cock-Y-North,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.0
531903,Barratts Cock-Y-North,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,136.5
531903,Barratts Cock-Y-North,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,151.6
531903,Barratts Cock-Y-North,2023-06-11T16:50:00.000+00:00,transformer,,Temperature,C,35.1
531903,Barratts Cock-Y-North,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
531903,Barratts Cock-Y-North,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
531903,Barratts Cock-Y-North,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
531903,Barratts Cock-Y-North,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
531903,Barratts Cock-Y-North,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
531903,Barratts Cock-Y-North,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
531903,Barratts Cock-Y-North,2023-06-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
531903,Barratts Cock-Y-North,2023-06-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
531903,Barratts Cock-Y-North,2023-06-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
531903,Barratts Cock-Y-North,2023-06-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,46.55
531903,Barratts Cock-Y-North,2023-06-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,75.54
531903,Barratts Cock-Y-North,2023-06-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,80.56
531903,Barratts Cock-Y-North,2023-06-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,165.4
531903,Barratts Cock-Y-North,2023-06-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.2
531903,Barratts Cock-Y-North,2023-06-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,320.7
531903,Barratts Cock-Y-North,2023-06-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,343.9
531903,Barratts Cock-Y-North,2023-06-11T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
531903,Barratts Cock-Y-North,2023-06-11T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.08
531903,Barratts Cock-Y-North,2023-06-11T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.43
531903,Barratts Cock-Y-North,2023-06-11T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.49
531903,Barratts Cock-Y-North,2023-06-11T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.52
531903,Barratts Cock-Y-North,2023-06-11T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.83
531903,Barratts Cock-Y-North,2023-06-11T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.9
531903,Barratts Cock-Y-North,2023-06-11T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.3
531903,Barratts Cock-Y-North,2023-06-11T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.5
531903,Barratts Cock-Y-North,2023-06-11T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.5
531903,Barratts Cock-Y-North,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.55
531903,Barratts Cock-Y-North,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
531903,Barratts Cock-Y-North,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
531903,Barratts Cock-Y-North,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.85
531903,Barratts Cock-Y-North,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.5
531903,Barratts Cock-Y-North,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.12
531903,Barratts Cock-Y-North,2023-06-11T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,70.2
531903,Barratts Cock-Y-North,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.2
531903,Barratts Cock-Y-North,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,103.8
531903,Barratts Cock-Y-North,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.8
531903,Barratts Cock-Y-North,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
531903,Barratts Cock-Y-North,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
531903,Barratts Cock-Y-North,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
531903,Barratts Cock-Y-North,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.21
531903,Barratts Cock-Y-North,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.8
531903,Barratts Cock-Y-North,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.31
531903,Barratts Cock-Y-North,2023-06-11T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,59.1
531903,Barratts Cock-Y-North,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
531903,Barratts Cock-Y-North,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
531903,Barratts Cock-Y-North,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.9
531903,Barratts Cock-Y-North,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
531903,Barratts Cock-Y-North,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.32
531903,Barratts Cock-Y-North,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.34
531903,Barratts Cock-Y-North,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.52
531903,Barratts Cock-Y-North,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,34.38
531903,Barratts Cock-Y-North,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,34.48
531903,Barratts Cock-Y-North,2023-06-11T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,84.2
531903,Barratts Cock-Y-North,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.1
531903,Barratts Cock-Y-North,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,149.0
531903,Barratts Cock-Y-North,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,147.4
531903,Barratts Cock-Y-North,2023-06-11T16:40:00.000+00:00,transformer,,Temperature,C,34.9
531903,Barratts Cock-Y-North,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
531903,Barratts Cock-Y-North,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
531903,Barratts Cock-Y-North,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531903,Barratts Cock-Y-North,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
531903,Barratts Cock-Y-North,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
531903,Barratts Cock-Y-North,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
531903,Barratts Cock-Y-North,2023-06-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
531903,Barratts Cock-Y-North,2023-06-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
531903,Barratts Cock-Y-North,2023-06-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
531903,Barratts Cock-Y-North,2023-06-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,43.07
531903,Barratts Cock-Y-North,2023-06-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,77.2
531903,Barratts Cock-Y-North,2023-06-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,69.74
531903,Barratts Cock-Y-North,2023-06-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,162.8
531903,Barratts Cock-Y-North,2023-06-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.8
531903,Barratts Cock-Y-North,2023-06-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,328.6
531903,Barratts Cock-Y-North,2023-06-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,298.3
531903,Barratts Cock-Y-North,2023-06-11T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
531903,Barratts Cock-Y-North,2023-06-11T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.76
531903,Barratts Cock-Y-North,2023-06-11T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.21
531903,Barratts Cock-Y-North,2023-06-11T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.17
531903,Barratts Cock-Y-North,2023-06-11T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.26
531903,Barratts Cock-Y-North,2023-06-11T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.41
531903,Barratts Cock-Y-North,2023-06-11T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,45.3
531903,Barratts Cock-Y-North,2023-06-11T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.4
531903,Barratts Cock-Y-North,2023-06-11T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.7
531903,Barratts Cock-Y-North,2023-06-11T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.7
531903,Barratts Cock-Y-North,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
531903,Barratts Cock-Y-North,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
531903,Barratts Cock-Y-North,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
531903,Barratts Cock-Y-North,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.32
531903,Barratts Cock-Y-North,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.1
531903,Barratts Cock-Y-North,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.68
531903,Barratts Cock-Y-North,2023-06-11T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,65.6
531903,Barratts Cock-Y-North,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.8
531903,Barratts Cock-Y-North,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,92.9
531903,Barratts Cock-Y-North,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
531903,Barratts Cock-Y-North,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
531903,Barratts Cock-Y-North,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
531903,Barratts Cock-Y-North,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
531903,Barratts Cock-Y-North,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.18
531903,Barratts Cock-Y-North,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.75
531903,Barratts Cock-Y-North,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.11
531903,Barratts Cock-Y-North,2023-06-11T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,62.9
531903,Barratts Cock-Y-North,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
531903,Barratts Cock-Y-North,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
531903,Barratts Cock-Y-North,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.9
531903,Barratts Cock-Y-North,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
531903,Barratts Cock-Y-North,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.4
531903,Barratts Cock-Y-North,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.56
531903,Barratts Cock-Y-North,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.58
531903,Barratts Cock-Y-North,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,30.29
531903,Barratts Cock-Y-North,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,36.38
531903,Barratts Cock-Y-North,2023-06-11T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,85.6
531903,Barratts Cock-Y-North,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.9
531903,Barratts Cock-Y-North,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,130.8
531903,Barratts Cock-Y-North,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,155.3
531903,Barratts Cock-Y-North,2023-06-11T16:30:00.000+00:00,transformer,,Temperature,C,34.8
531903,Barratts Cock-Y-North,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
531903,Barratts Cock-Y-North,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
531903,Barratts Cock-Y-North,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531903,Barratts Cock-Y-North,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
531903,Barratts Cock-Y-North,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
531903,Barratts Cock-Y-North,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
531903,Barratts Cock-Y-North,2023-06-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
531903,Barratts Cock-Y-North,2023-06-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
531903,Barratts Cock-Y-North,2023-06-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.72
531903,Barratts Cock-Y-North,2023-06-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,40.25
531903,Barratts Cock-Y-North,2023-06-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,74.4
531903,Barratts Cock-Y-North,2023-06-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,71.58
531903,Barratts Cock-Y-North,2023-06-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,171.2
531903,Barratts Cock-Y-North,2023-06-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
531903,Barratts Cock-Y-North,2023-06-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,314.8
531903,Barratts Cock-Y-North,2023-06-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,305.2
531903,Barratts Cock-Y-North,2023-06-11T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
531903,Barratts Cock-Y-North,2023-06-11T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.01
531903,Barratts Cock-Y-North,2023-06-11T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.42
531903,Barratts Cock-Y-North,2023-06-11T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.02
531903,Barratts Cock-Y-North,2023-06-11T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.62
531903,Barratts Cock-Y-North,2023-06-11T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.97
531903,Barratts Cock-Y-North,2023-06-11T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,37.4
531903,Barratts Cock-Y-North,2023-06-11T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.5
531903,Barratts Cock-Y-North,2023-06-11T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.6
531903,Barratts Cock-Y-North,2023-06-11T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.5
531903,Barratts Cock-Y-North,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
531903,Barratts Cock-Y-North,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
