Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
531903,Barratts Cock-Y-North,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.91
531903,Barratts Cock-Y-North,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.94
531903,Barratts Cock-Y-North,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.86
531903,Barratts Cock-Y-North,2023-06-11T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,66.5
531903,Barratts Cock-Y-North,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.2
531903,Barratts Cock-Y-North,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,92.4
531903,Barratts Cock-Y-North,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
531903,Barratts Cock-Y-North,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
531903,Barratts Cock-Y-North,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531903,Barratts Cock-Y-North,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
531903,Barratts Cock-Y-North,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.81
531903,Barratts Cock-Y-North,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.41
531903,Barratts Cock-Y-North,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.95
531903,Barratts Cock-Y-North,2023-06-11T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
531903,Barratts Cock-Y-North,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
531903,Barratts Cock-Y-North,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
531903,Barratts Cock-Y-North,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.9
531903,Barratts Cock-Y-North,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
531903,Barratts Cock-Y-North,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.78
531903,Barratts Cock-Y-North,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.41
531903,Barratts Cock-Y-North,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.38
531903,Barratts Cock-Y-North,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.62
531903,Barratts Cock-Y-North,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,39.15
531903,Barratts Cock-Y-North,2023-06-11T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,100.2
531903,Barratts Cock-Y-North,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.0
531903,Barratts Cock-Y-North,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,108.8
531903,Barratts Cock-Y-North,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,166.7
531903,Barratts Cock-Y-North,2023-06-11T16:20:00.000+00:00,transformer,,Temperature,C,34.7
531903,Barratts Cock-Y-North,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
531903,Barratts Cock-Y-North,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
531903,Barratts Cock-Y-North,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531903,Barratts Cock-Y-North,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
531903,Barratts Cock-Y-North,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
531903,Barratts Cock-Y-North,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
531903,Barratts Cock-Y-North,2023-06-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
531903,Barratts Cock-Y-North,2023-06-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
531903,Barratts Cock-Y-North,2023-06-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.22
531903,Barratts Cock-Y-North,2023-06-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,39.12
531903,Barratts Cock-Y-North,2023-06-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,66.58
531903,Barratts Cock-Y-North,2023-06-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,67.93
531903,Barratts Cock-Y-North,2023-06-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,157.3
531903,Barratts Cock-Y-North,2023-06-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
531903,Barratts Cock-Y-North,2023-06-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,284.7
531903,Barratts Cock-Y-North,2023-06-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,291.3
531903,Barratts Cock-Y-North,2023-06-11T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
531903,Barratts Cock-Y-North,2023-06-11T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.94
531903,Barratts Cock-Y-North,2023-06-11T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.76
531903,Barratts Cock-Y-North,2023-06-11T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.26
531903,Barratts Cock-Y-North,2023-06-11T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.14
531903,Barratts Cock-Y-North,2023-06-11T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.2
531903,Barratts Cock-Y-North,2023-06-11T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.5
531903,Barratts Cock-Y-North,2023-06-11T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.0
531903,Barratts Cock-Y-North,2023-06-11T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.3
531903,Barratts Cock-Y-North,2023-06-11T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.1
531903,Barratts Cock-Y-North,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
531903,Barratts Cock-Y-North,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
531903,Barratts Cock-Y-North,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
531903,Barratts Cock-Y-North,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.46
531903,Barratts Cock-Y-North,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.37
531903,Barratts Cock-Y-North,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.65
531903,Barratts Cock-Y-North,2023-06-11T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,67.6
531903,Barratts Cock-Y-North,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
531903,Barratts Cock-Y-North,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,85.7
531903,Barratts Cock-Y-North,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
531903,Barratts Cock-Y-North,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
531903,Barratts Cock-Y-North,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
531903,Barratts Cock-Y-North,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
531903,Barratts Cock-Y-North,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.97
531903,Barratts Cock-Y-North,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.18
531903,Barratts Cock-Y-North,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.96
531903,Barratts Cock-Y-North,2023-06-11T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,49.9
531903,Barratts Cock-Y-North,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
531903,Barratts Cock-Y-North,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
531903,Barratts Cock-Y-North,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.3
531903,Barratts Cock-Y-North,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
531903,Barratts Cock-Y-North,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.37
531903,Barratts Cock-Y-North,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.61
531903,Barratts Cock-Y-North,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.78
531903,Barratts Cock-Y-North,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.15
531903,Barratts Cock-Y-North,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,32.55
531903,Barratts Cock-Y-North,2023-06-11T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,99.8
531903,Barratts Cock-Y-North,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.4
531903,Barratts Cock-Y-North,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.8
531903,Barratts Cock-Y-North,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,139.9
531903,Barratts Cock-Y-North,2023-06-11T16:10:00.000+00:00,transformer,,Temperature,C,34.7
531903,Barratts Cock-Y-North,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
531903,Barratts Cock-Y-North,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
531903,Barratts Cock-Y-North,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531903,Barratts Cock-Y-North,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
531903,Barratts Cock-Y-North,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
531903,Barratts Cock-Y-North,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
531903,Barratts Cock-Y-North,2023-06-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
531903,Barratts Cock-Y-North,2023-06-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
531903,Barratts Cock-Y-North,2023-06-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.59
531903,Barratts Cock-Y-North,2023-06-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,35.48
531903,Barratts Cock-Y-North,2023-06-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,53.84
531903,Barratts Cock-Y-North,2023-06-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,62.37
531903,Barratts Cock-Y-North,2023-06-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,150.8
531903,Barratts Cock-Y-North,2023-06-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
531903,Barratts Cock-Y-North,2023-06-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.2
531903,Barratts Cock-Y-North,2023-06-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,269.0
531903,Barratts Cock-Y-North,2023-06-11T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
531903,Barratts Cock-Y-North,2023-06-11T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.09
531903,Barratts Cock-Y-North,2023-06-11T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.39
531903,Barratts Cock-Y-North,2023-06-11T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.34
531903,Barratts Cock-Y-North,2023-06-11T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.37
531903,Barratts Cock-Y-North,2023-06-11T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.84
531903,Barratts Cock-Y-North,2023-06-11T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.1
531903,Barratts Cock-Y-North,2023-06-11T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.9
531903,Barratts Cock-Y-North,2023-06-11T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.3
531903,Barratts Cock-Y-North,2023-06-11T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.5
531903,Barratts Cock-Y-North,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
531903,Barratts Cock-Y-North,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
531903,Barratts Cock-Y-North,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
531903,Barratts Cock-Y-North,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.17
531903,Barratts Cock-Y-North,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.95
531903,Barratts Cock-Y-North,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.99
531903,Barratts Cock-Y-North,2023-06-11T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,57.2
531903,Barratts Cock-Y-North,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.6
531903,Barratts Cock-Y-North,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.8
531903,Barratts Cock-Y-North,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
531903,Barratts Cock-Y-North,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
531903,Barratts Cock-Y-North,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
531903,Barratts Cock-Y-North,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
531903,Barratts Cock-Y-North,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.61
531903,Barratts Cock-Y-North,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.45
531903,Barratts Cock-Y-North,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.7
531903,Barratts Cock-Y-North,2023-06-11T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,55.6
531903,Barratts Cock-Y-North,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
531903,Barratts Cock-Y-North,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
531903,Barratts Cock-Y-North,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.4
531903,Barratts Cock-Y-North,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
531903,Barratts Cock-Y-North,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.57
531903,Barratts Cock-Y-North,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.4
531903,Barratts Cock-Y-North,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.61
531903,Barratts Cock-Y-North,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.3
531903,Barratts Cock-Y-North,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,35.67
531903,Barratts Cock-Y-North,2023-06-11T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,115.5
531903,Barratts Cock-Y-North,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.8
531903,Barratts Cock-Y-North,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.4
531903,Barratts Cock-Y-North,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,153.2
531903,Barratts Cock-Y-North,2023-06-11T16:00:00.000+00:00,transformer,,Temperature,C,34.6
531903,Barratts Cock-Y-North,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
531903,Barratts Cock-Y-North,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
531903,Barratts Cock-Y-North,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
531903,Barratts Cock-Y-North,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
531903,Barratts Cock-Y-North,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
531903,Barratts Cock-Y-North,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
531903,Barratts Cock-Y-North,2023-06-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
531903,Barratts Cock-Y-North,2023-06-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.44
531903,Barratts Cock-Y-North,2023-06-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
531903,Barratts Cock-Y-North,2023-06-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,42.74
531903,Barratts Cock-Y-North,2023-06-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,52.07
531903,Barratts Cock-Y-North,2023-06-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,70.2
531903,Barratts Cock-Y-North,2023-06-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,159.2
531903,Barratts Cock-Y-North,2023-06-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
531903,Barratts Cock-Y-North,2023-06-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.6
531903,Barratts Cock-Y-North,2023-06-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,301.2
531903,Barratts Cock-Y-North,2023-06-11T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.7
531903,Barratts Cock-Y-North,2023-06-11T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.27
531903,Barratts Cock-Y-North,2023-06-11T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.6
531903,Barratts Cock-Y-North,2023-06-11T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.02
531903,Barratts Cock-Y-North,2023-06-11T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.54
531903,Barratts Cock-Y-North,2023-06-11T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.97
531903,Barratts Cock-Y-North,2023-06-11T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.8
531903,Barratts Cock-Y-North,2023-06-11T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.3
531903,Barratts Cock-Y-North,2023-06-11T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.2
531903,Barratts Cock-Y-North,2023-06-11T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.4
531903,Barratts Cock-Y-North,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
531903,Barratts Cock-Y-North,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
531903,Barratts Cock-Y-North,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
531903,Barratts Cock-Y-North,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.22
531903,Barratts Cock-Y-North,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.21
531903,Barratts Cock-Y-North,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.02
531903,Barratts Cock-Y-North,2023-06-11T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,52.6
531903,Barratts Cock-Y-North,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
531903,Barratts Cock-Y-North,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.6
531903,Barratts Cock-Y-North,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
531903,Barratts Cock-Y-North,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
531903,Barratts Cock-Y-North,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
531903,Barratts Cock-Y-North,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
531903,Barratts Cock-Y-North,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.91
531903,Barratts Cock-Y-North,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.61
531903,Barratts Cock-Y-North,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.48
531903,Barratts Cock-Y-North,2023-06-11T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
531903,Barratts Cock-Y-North,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.0
531903,Barratts Cock-Y-North,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
531903,Barratts Cock-Y-North,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.2
531903,Barratts Cock-Y-North,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
531903,Barratts Cock-Y-North,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.02
531903,Barratts Cock-Y-North,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.46
531903,Barratts Cock-Y-North,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.84
531903,Barratts Cock-Y-North,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.0
531903,Barratts Cock-Y-North,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,35.36
531903,Barratts Cock-Y-North,2023-06-11T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,105.9
531903,Barratts Cock-Y-North,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.4
531903,Barratts Cock-Y-North,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.9
531903,Barratts Cock-Y-North,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,151.8
531903,Barratts Cock-Y-North,2023-06-11T15:50:00.000+00:00,transformer,,Temperature,C,34.5
531903,Barratts Cock-Y-North,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
531903,Barratts Cock-Y-North,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
531903,Barratts Cock-Y-North,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
531903,Barratts Cock-Y-North,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
531903,Barratts Cock-Y-North,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
531903,Barratts Cock-Y-North,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
531903,Barratts Cock-Y-North,2023-06-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
531903,Barratts Cock-Y-North,2023-06-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
531903,Barratts Cock-Y-North,2023-06-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
531903,Barratts Cock-Y-North,2023-06-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,40.98
531903,Barratts Cock-Y-North,2023-06-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,48.37
531903,Barratts Cock-Y-North,2023-06-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,68.83
531903,Barratts Cock-Y-North,2023-06-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,156.3
531903,Barratts Cock-Y-North,2023-06-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
531903,Barratts Cock-Y-North,2023-06-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.9
531903,Barratts Cock-Y-North,2023-06-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,295.8
531903,Barratts Cock-Y-North,2023-06-11T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
531903,Barratts Cock-Y-North,2023-06-11T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.28
531903,Barratts Cock-Y-North,2023-06-11T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.63
531903,Barratts Cock-Y-North,2023-06-11T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.69
531903,Barratts Cock-Y-North,2023-06-11T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.29
531903,Barratts Cock-Y-North,2023-06-11T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.61
531903,Barratts Cock-Y-North,2023-06-11T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.8
531903,Barratts Cock-Y-North,2023-06-11T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.2
531903,Barratts Cock-Y-North,2023-06-11T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.3
531903,Barratts Cock-Y-North,2023-06-11T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.4
531903,Barratts Cock-Y-North,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
531903,Barratts Cock-Y-North,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
531903,Barratts Cock-Y-North,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
531903,Barratts Cock-Y-North,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.05
531903,Barratts Cock-Y-North,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.94
531903,Barratts Cock-Y-North,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.29
531903,Barratts Cock-Y-North,2023-06-11T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,51.9
531903,Barratts Cock-Y-North,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
531903,Barratts Cock-Y-North,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.9
531903,Barratts Cock-Y-North,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.7
531903,Barratts Cock-Y-North,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
531903,Barratts Cock-Y-North,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
531903,Barratts Cock-Y-North,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
531903,Barratts Cock-Y-North,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.09
531903,Barratts Cock-Y-North,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.83
531903,Barratts Cock-Y-North,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.62
531903,Barratts Cock-Y-North,2023-06-11T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
531903,Barratts Cock-Y-North,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
531903,Barratts Cock-Y-North,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
531903,Barratts Cock-Y-North,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.0
531903,Barratts Cock-Y-North,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
531903,Barratts Cock-Y-North,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.69
531903,Barratts Cock-Y-North,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.94
531903,Barratts Cock-Y-North,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.5
531903,Barratts Cock-Y-North,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.49
531903,Barratts Cock-Y-North,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,28.52
531903,Barratts Cock-Y-North,2023-06-11T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,89.2
531903,Barratts Cock-Y-North,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.0
531903,Barratts Cock-Y-North,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.4
531903,Barratts Cock-Y-North,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,123.9
531903,Barratts Cock-Y-North,2023-06-11T15:40:00.000+00:00,transformer,,Temperature,C,34.4
531903,Barratts Cock-Y-North,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
531903,Barratts Cock-Y-North,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
531903,Barratts Cock-Y-North,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
531903,Barratts Cock-Y-North,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
531903,Barratts Cock-Y-North,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
531903,Barratts Cock-Y-North,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
531903,Barratts Cock-Y-North,2023-06-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
531903,Barratts Cock-Y-North,2023-06-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
531903,Barratts Cock-Y-North,2023-06-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
531903,Barratts Cock-Y-North,2023-06-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,40.34
531903,Barratts Cock-Y-North,2023-06-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,45.55
531903,Barratts Cock-Y-North,2023-06-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,65.04
531903,Barratts Cock-Y-North,2023-06-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,156.6
531903,Barratts Cock-Y-North,2023-06-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
531903,Barratts Cock-Y-North,2023-06-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.7
531903,Barratts Cock-Y-North,2023-06-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,280.4
531903,Barratts Cock-Y-North,2023-06-11T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
531903,Barratts Cock-Y-North,2023-06-11T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.25
531903,Barratts Cock-Y-North,2023-06-11T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.62
531903,Barratts Cock-Y-North,2023-06-11T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.16
531903,Barratts Cock-Y-North,2023-06-11T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.97
531903,Barratts Cock-Y-North,2023-06-11T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.27
531903,Barratts Cock-Y-North,2023-06-11T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.9
531903,Barratts Cock-Y-North,2023-06-11T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.8
531903,Barratts Cock-Y-North,2023-06-11T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.8
531903,Barratts Cock-Y-North,2023-06-11T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.5
531903,Barratts Cock-Y-North,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
531903,Barratts Cock-Y-North,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
531903,Barratts Cock-Y-North,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
531903,Barratts Cock-Y-North,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.57
531903,Barratts Cock-Y-North,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.27
531903,Barratts Cock-Y-North,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.04
531903,Barratts Cock-Y-North,2023-06-11T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,47.2
531903,Barratts Cock-Y-North,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
531903,Barratts Cock-Y-North,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.2
531903,Barratts Cock-Y-North,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.8
531903,Barratts Cock-Y-North,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
531903,Barratts Cock-Y-North,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
531903,Barratts Cock-Y-North,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
531903,Barratts Cock-Y-North,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.43
531903,Barratts Cock-Y-North,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.19
531903,Barratts Cock-Y-North,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.74
531903,Barratts Cock-Y-North,2023-06-11T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
531903,Barratts Cock-Y-North,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
531903,Barratts Cock-Y-North,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
531903,Barratts Cock-Y-North,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.1
531903,Barratts Cock-Y-North,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
531903,Barratts Cock-Y-North,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.71
531903,Barratts Cock-Y-North,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.13
531903,Barratts Cock-Y-North,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.25
531903,Barratts Cock-Y-North,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.84
531903,Barratts Cock-Y-North,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.46
531903,Barratts Cock-Y-North,2023-06-11T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,58.5
531903,Barratts Cock-Y-North,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.4
531903,Barratts Cock-Y-North,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.6
531903,Barratts Cock-Y-North,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.0
531903,Barratts Cock-Y-North,2023-06-11T15:30:00.000+00:00,transformer,,Temperature,C,34.3
531903,Barratts Cock-Y-North,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
531903,Barratts Cock-Y-North,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
531903,Barratts Cock-Y-North,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531903,Barratts Cock-Y-North,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
531903,Barratts Cock-Y-North,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
531903,Barratts Cock-Y-North,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
531903,Barratts Cock-Y-North,2023-06-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
531903,Barratts Cock-Y-North,2023-06-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
531903,Barratts Cock-Y-North,2023-06-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
531903,Barratts Cock-Y-North,2023-06-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,43.42
531903,Barratts Cock-Y-North,2023-06-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,48.28
531903,Barratts Cock-Y-North,2023-06-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,52.52
531903,Barratts Cock-Y-North,2023-06-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,109.5
531903,Barratts Cock-Y-North,2023-06-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
531903,Barratts Cock-Y-North,2023-06-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.2
531903,Barratts Cock-Y-North,2023-06-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.7
531903,Barratts Cock-Y-North,2023-06-11T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
531903,Barratts Cock-Y-North,2023-06-11T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.95
531903,Barratts Cock-Y-North,2023-06-11T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.6
531903,Barratts Cock-Y-North,2023-06-11T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.72
531903,Barratts Cock-Y-North,2023-06-11T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.71
531903,Barratts Cock-Y-North,2023-06-11T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.45
531903,Barratts Cock-Y-North,2023-06-11T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
531903,Barratts Cock-Y-North,2023-06-11T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.4
531903,Barratts Cock-Y-North,2023-06-11T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.8
531903,Barratts Cock-Y-North,2023-06-11T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.9
531903,Barratts Cock-Y-North,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
531903,Barratts Cock-Y-North,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
531903,Barratts Cock-Y-North,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
531903,Barratts Cock-Y-North,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.94
531903,Barratts Cock-Y-North,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.67
531903,Barratts Cock-Y-North,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.89
531903,Barratts Cock-Y-North,2023-06-11T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
531903,Barratts Cock-Y-North,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
531903,Barratts Cock-Y-North,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.2
531903,Barratts Cock-Y-North,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.9
531903,Barratts Cock-Y-North,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
531903,Barratts Cock-Y-North,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
531903,Barratts Cock-Y-North,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
531903,Barratts Cock-Y-North,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.22
531903,Barratts Cock-Y-North,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
531903,Barratts Cock-Y-North,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.17
531903,Barratts Cock-Y-North,2023-06-11T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.5
531903,Barratts Cock-Y-North,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
531903,Barratts Cock-Y-North,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
531903,Barratts Cock-Y-North,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.7
531903,Barratts Cock-Y-North,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
531903,Barratts Cock-Y-North,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.49
531903,Barratts Cock-Y-North,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.59
531903,Barratts Cock-Y-North,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.97
531903,Barratts Cock-Y-North,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.36
531903,Barratts Cock-Y-North,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.61
531903,Barratts Cock-Y-North,2023-06-11T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,61.9
531903,Barratts Cock-Y-North,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.4
531903,Barratts Cock-Y-North,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.7
531903,Barratts Cock-Y-North,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.3
531903,Barratts Cock-Y-North,2023-06-11T15:20:00.000+00:00,transformer,,Temperature,C,34.3
531903,Barratts Cock-Y-North,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
531903,Barratts Cock-Y-North,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
531903,Barratts Cock-Y-North,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531903,Barratts Cock-Y-North,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
531903,Barratts Cock-Y-North,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
531903,Barratts Cock-Y-North,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
531903,Barratts Cock-Y-North,2023-06-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
531903,Barratts Cock-Y-North,2023-06-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
531903,Barratts Cock-Y-North,2023-06-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
531903,Barratts Cock-Y-North,2023-06-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,42.86
531903,Barratts Cock-Y-North,2023-06-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,38.62
531903,Barratts Cock-Y-North,2023-06-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,54.12
531903,Barratts Cock-Y-North,2023-06-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,121.3
531903,Barratts Cock-Y-North,2023-06-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
531903,Barratts Cock-Y-North,2023-06-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
531903,Barratts Cock-Y-North,2023-06-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.5
531903,Barratts Cock-Y-North,2023-06-11T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
531903,Barratts Cock-Y-North,2023-06-11T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.0
531903,Barratts Cock-Y-North,2023-06-11T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.44
531903,Barratts Cock-Y-North,2023-06-11T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.39
531903,Barratts Cock-Y-North,2023-06-11T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.3
531903,Barratts Cock-Y-North,2023-06-11T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.38
531903,Barratts Cock-Y-North,2023-06-11T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,38.6
531903,Barratts Cock-Y-North,2023-06-11T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.1
531903,Barratts Cock-Y-North,2023-06-11T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.2
531903,Barratts Cock-Y-North,2023-06-11T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.1
531903,Barratts Cock-Y-North,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
531903,Barratts Cock-Y-North,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
531903,Barratts Cock-Y-North,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
531903,Barratts Cock-Y-North,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.2
531903,Barratts Cock-Y-North,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.51
531903,Barratts Cock-Y-North,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.13
531903,Barratts Cock-Y-North,2023-06-11T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
531903,Barratts Cock-Y-North,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
531903,Barratts Cock-Y-North,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.8
531903,Barratts Cock-Y-North,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.6
531903,Barratts Cock-Y-North,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
531903,Barratts Cock-Y-North,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
531903,Barratts Cock-Y-North,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.66
531903,Barratts Cock-Y-North,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.95
531903,Barratts Cock-Y-North,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.33
531903,Barratts Cock-Y-North,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.54
531903,Barratts Cock-Y-North,2023-06-11T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
531903,Barratts Cock-Y-North,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.7
531903,Barratts Cock-Y-North,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
531903,Barratts Cock-Y-North,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.7
531903,Barratts Cock-Y-North,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
531903,Barratts Cock-Y-North,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.31
531903,Barratts Cock-Y-North,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.52
531903,Barratts Cock-Y-North,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.13
531903,Barratts Cock-Y-North,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.98
531903,Barratts Cock-Y-North,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.28
531903,Barratts Cock-Y-North,2023-06-11T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,81.6
531903,Barratts Cock-Y-North,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.3
531903,Barratts Cock-Y-North,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.6
531903,Barratts Cock-Y-North,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,109.7
531903,Barratts Cock-Y-North,2023-06-11T15:10:00.000+00:00,transformer,,Temperature,C,34.3
531903,Barratts Cock-Y-North,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
531903,Barratts Cock-Y-North,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
531903,Barratts Cock-Y-North,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531903,Barratts Cock-Y-North,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
531903,Barratts Cock-Y-North,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
531903,Barratts Cock-Y-North,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
531903,Barratts Cock-Y-North,2023-06-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
531903,Barratts Cock-Y-North,2023-06-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
531903,Barratts Cock-Y-North,2023-06-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
531903,Barratts Cock-Y-North,2023-06-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,41.67
531903,Barratts Cock-Y-North,2023-06-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,38.13
531903,Barratts Cock-Y-North,2023-06-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,66.33
531903,Barratts Cock-Y-North,2023-06-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,161.4
531903,Barratts Cock-Y-North,2023-06-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.2
531903,Barratts Cock-Y-North,2023-06-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
531903,Barratts Cock-Y-North,2023-06-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,283.6
531903,Barratts Cock-Y-North,2023-06-11T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
531903,Barratts Cock-Y-North,2023-06-11T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.89
531903,Barratts Cock-Y-North,2023-06-11T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.53
531903,Barratts Cock-Y-North,2023-06-11T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.25
531903,Barratts Cock-Y-North,2023-06-11T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.72
531903,Barratts Cock-Y-North,2023-06-11T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.37
531903,Barratts Cock-Y-North,2023-06-11T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.4
531903,Barratts Cock-Y-North,2023-06-11T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.0
531903,Barratts Cock-Y-North,2023-06-11T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.8
531903,Barratts Cock-Y-North,2023-06-11T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.9
531903,Barratts Cock-Y-North,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
531903,Barratts Cock-Y-North,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
531903,Barratts Cock-Y-North,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
531903,Barratts Cock-Y-North,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.55
531903,Barratts Cock-Y-North,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.12
531903,Barratts Cock-Y-North,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.97
531903,Barratts Cock-Y-North,2023-06-11T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
531903,Barratts Cock-Y-North,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
531903,Barratts Cock-Y-North,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.8
531903,Barratts Cock-Y-North,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.5
531903,Barratts Cock-Y-North,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
531903,Barratts Cock-Y-North,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
531903,Barratts Cock-Y-North,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.92
531903,Barratts Cock-Y-North,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.91
531903,Barratts Cock-Y-North,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
531903,Barratts Cock-Y-North,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.97
531903,Barratts Cock-Y-North,2023-06-11T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.5
531903,Barratts Cock-Y-North,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
531903,Barratts Cock-Y-North,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
531903,Barratts Cock-Y-North,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.7
531903,Barratts Cock-Y-North,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
531903,Barratts Cock-Y-North,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.36
531903,Barratts Cock-Y-North,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.18
531903,Barratts Cock-Y-North,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.47
531903,Barratts Cock-Y-North,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.73
531903,Barratts Cock-Y-North,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.5
531903,Barratts Cock-Y-North,2023-06-11T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,80.2
531903,Barratts Cock-Y-North,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
531903,Barratts Cock-Y-North,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.8
531903,Barratts Cock-Y-North,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,94.7
531903,Barratts Cock-Y-North,2023-06-11T15:00:00.000+00:00,transformer,,Temperature,C,34.3
531903,Barratts Cock-Y-North,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
531903,Barratts Cock-Y-North,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
531903,Barratts Cock-Y-North,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531903,Barratts Cock-Y-North,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
531903,Barratts Cock-Y-North,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
531903,Barratts Cock-Y-North,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
531903,Barratts Cock-Y-North,2023-06-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
531903,Barratts Cock-Y-North,2023-06-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
531903,Barratts Cock-Y-North,2023-06-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
531903,Barratts Cock-Y-North,2023-06-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,33.18
531903,Barratts Cock-Y-North,2023-06-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,36.69
531903,Barratts Cock-Y-North,2023-06-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,55.82
531903,Barratts Cock-Y-North,2023-06-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,142.0
531903,Barratts Cock-Y-North,2023-06-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
