Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
531903,Barratts Cock-Y-North,2023-06-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.9
531903,Barratts Cock-Y-North,2023-06-11T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
531903,Barratts Cock-Y-North,2023-06-11T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.0
531903,Barratts Cock-Y-North,2023-06-11T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.72
531903,Barratts Cock-Y-North,2023-06-11T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.24
531903,Barratts Cock-Y-North,2023-06-11T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.22
531903,Barratts Cock-Y-North,2023-06-11T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.27
531903,Barratts Cock-Y-North,2023-06-11T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.0
531903,Barratts Cock-Y-North,2023-06-11T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.3
531903,Barratts Cock-Y-North,2023-06-11T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.3
531903,Barratts Cock-Y-North,2023-06-11T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.8
531903,Barratts Cock-Y-North,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
531903,Barratts Cock-Y-North,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
531903,Barratts Cock-Y-North,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
531903,Barratts Cock-Y-North,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.18
531903,Barratts Cock-Y-North,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.86
531903,Barratts Cock-Y-North,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.01
531903,Barratts Cock-Y-North,2023-06-11T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
531903,Barratts Cock-Y-North,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
531903,Barratts Cock-Y-North,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.0
531903,Barratts Cock-Y-North,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.8
531903,Barratts Cock-Y-North,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
531903,Barratts Cock-Y-North,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531903,Barratts Cock-Y-North,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
531903,Barratts Cock-Y-North,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.49
531903,Barratts Cock-Y-North,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.11
531903,Barratts Cock-Y-North,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.07
531903,Barratts Cock-Y-North,2023-06-11T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.3
531903,Barratts Cock-Y-North,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
531903,Barratts Cock-Y-North,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
531903,Barratts Cock-Y-North,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.8
531903,Barratts Cock-Y-North,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
531903,Barratts Cock-Y-North,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.98
531903,Barratts Cock-Y-North,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.59
531903,Barratts Cock-Y-North,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.99
531903,Barratts Cock-Y-North,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.16
531903,Barratts Cock-Y-North,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.87
531903,Barratts Cock-Y-North,2023-06-11T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,71.4
531903,Barratts Cock-Y-North,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
531903,Barratts Cock-Y-North,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.6
531903,Barratts Cock-Y-North,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.9
531903,Barratts Cock-Y-North,2023-06-11T14:50:00.000+00:00,transformer,,Temperature,C,34.2
531903,Barratts Cock-Y-North,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
531903,Barratts Cock-Y-North,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
531903,Barratts Cock-Y-North,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531903,Barratts Cock-Y-North,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
531903,Barratts Cock-Y-North,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
531903,Barratts Cock-Y-North,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
531903,Barratts Cock-Y-North,2023-06-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
531903,Barratts Cock-Y-North,2023-06-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
531903,Barratts Cock-Y-North,2023-06-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
531903,Barratts Cock-Y-North,2023-06-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,30.89
531903,Barratts Cock-Y-North,2023-06-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,38.35
531903,Barratts Cock-Y-North,2023-06-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,50.23
531903,Barratts Cock-Y-North,2023-06-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,130.2
531903,Barratts Cock-Y-North,2023-06-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
531903,Barratts Cock-Y-North,2023-06-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
531903,Barratts Cock-Y-North,2023-06-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.3
531903,Barratts Cock-Y-North,2023-06-11T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
531903,Barratts Cock-Y-North,2023-06-11T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.17
531903,Barratts Cock-Y-North,2023-06-11T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.61
531903,Barratts Cock-Y-North,2023-06-11T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.43
531903,Barratts Cock-Y-North,2023-06-11T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.49
531903,Barratts Cock-Y-North,2023-06-11T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.63
531903,Barratts Cock-Y-North,2023-06-11T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,57.3
531903,Barratts Cock-Y-North,2023-06-11T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.2
531903,Barratts Cock-Y-North,2023-06-11T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.5
531903,Barratts Cock-Y-North,2023-06-11T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.5
531903,Barratts Cock-Y-North,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
531903,Barratts Cock-Y-North,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
531903,Barratts Cock-Y-North,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
531903,Barratts Cock-Y-North,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.68
531903,Barratts Cock-Y-North,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.67
531903,Barratts Cock-Y-North,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.94
531903,Barratts Cock-Y-North,2023-06-11T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
531903,Barratts Cock-Y-North,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
531903,Barratts Cock-Y-North,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.4
531903,Barratts Cock-Y-North,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.8
531903,Barratts Cock-Y-North,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
531903,Barratts Cock-Y-North,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531903,Barratts Cock-Y-North,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.7
531903,Barratts Cock-Y-North,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.14
531903,Barratts Cock-Y-North,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
531903,Barratts Cock-Y-North,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.88
531903,Barratts Cock-Y-North,2023-06-11T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,60.8
531903,Barratts Cock-Y-North,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
531903,Barratts Cock-Y-North,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
531903,Barratts Cock-Y-North,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.6
531903,Barratts Cock-Y-North,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
531903,Barratts Cock-Y-North,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.27
531903,Barratts Cock-Y-North,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.09
531903,Barratts Cock-Y-North,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.88
531903,Barratts Cock-Y-North,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.5
531903,Barratts Cock-Y-North,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.66
531903,Barratts Cock-Y-North,2023-06-11T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,73.3
531903,Barratts Cock-Y-North,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
531903,Barratts Cock-Y-North,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,116.3
531903,Barratts Cock-Y-North,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.8
531903,Barratts Cock-Y-North,2023-06-11T14:40:00.000+00:00,transformer,,Temperature,C,34.1
531903,Barratts Cock-Y-North,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
531903,Barratts Cock-Y-North,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
531903,Barratts Cock-Y-North,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531903,Barratts Cock-Y-North,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
531903,Barratts Cock-Y-North,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
531903,Barratts Cock-Y-North,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
531903,Barratts Cock-Y-North,2023-06-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
531903,Barratts Cock-Y-North,2023-06-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
531903,Barratts Cock-Y-North,2023-06-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
531903,Barratts Cock-Y-North,2023-06-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,39.13
531903,Barratts Cock-Y-North,2023-06-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,49.58
531903,Barratts Cock-Y-North,2023-06-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,53.11
531903,Barratts Cock-Y-North,2023-06-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,119.8
531903,Barratts Cock-Y-North,2023-06-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
531903,Barratts Cock-Y-North,2023-06-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.5
531903,Barratts Cock-Y-North,2023-06-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.0
531903,Barratts Cock-Y-North,2023-06-11T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
531903,Barratts Cock-Y-North,2023-06-11T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.12
531903,Barratts Cock-Y-North,2023-06-11T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.75
531903,Barratts Cock-Y-North,2023-06-11T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.84
531903,Barratts Cock-Y-North,2023-06-11T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.34
531903,Barratts Cock-Y-North,2023-06-11T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.92
531903,Barratts Cock-Y-North,2023-06-11T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,57.0
531903,Barratts Cock-Y-North,2023-06-11T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.0
531903,Barratts Cock-Y-North,2023-06-11T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.4
531903,Barratts Cock-Y-North,2023-06-11T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.6
531903,Barratts Cock-Y-North,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
531903,Barratts Cock-Y-North,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
531903,Barratts Cock-Y-North,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
531903,Barratts Cock-Y-North,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.45
531903,Barratts Cock-Y-North,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.85
531903,Barratts Cock-Y-North,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.76
531903,Barratts Cock-Y-North,2023-06-11T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
531903,Barratts Cock-Y-North,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
531903,Barratts Cock-Y-North,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
531903,Barratts Cock-Y-North,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
531903,Barratts Cock-Y-North,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
531903,Barratts Cock-Y-North,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
531903,Barratts Cock-Y-North,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
531903,Barratts Cock-Y-North,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.08
531903,Barratts Cock-Y-North,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.87
531903,Barratts Cock-Y-North,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.5
531903,Barratts Cock-Y-North,2023-06-11T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,55.2
531903,Barratts Cock-Y-North,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
531903,Barratts Cock-Y-North,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
531903,Barratts Cock-Y-North,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.4
531903,Barratts Cock-Y-North,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
531903,Barratts Cock-Y-North,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.2
531903,Barratts Cock-Y-North,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.55
531903,Barratts Cock-Y-North,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.8
531903,Barratts Cock-Y-North,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.06
531903,Barratts Cock-Y-North,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.95
531903,Barratts Cock-Y-North,2023-06-11T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,75.6
531903,Barratts Cock-Y-North,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
531903,Barratts Cock-Y-North,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,93.1
531903,Barratts Cock-Y-North,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,99.4
531903,Barratts Cock-Y-North,2023-06-11T14:30:00.000+00:00,transformer,,Temperature,C,34.1
531903,Barratts Cock-Y-North,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
531903,Barratts Cock-Y-North,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
531903,Barratts Cock-Y-North,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531903,Barratts Cock-Y-North,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
531903,Barratts Cock-Y-North,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
531903,Barratts Cock-Y-North,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
531903,Barratts Cock-Y-North,2023-06-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
531903,Barratts Cock-Y-North,2023-06-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
531903,Barratts Cock-Y-North,2023-06-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
531903,Barratts Cock-Y-North,2023-06-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,39.17
531903,Barratts Cock-Y-North,2023-06-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,43.12
531903,Barratts Cock-Y-North,2023-06-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,51.14
531903,Barratts Cock-Y-North,2023-06-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,110.9
531903,Barratts Cock-Y-North,2023-06-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
531903,Barratts Cock-Y-North,2023-06-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.9
531903,Barratts Cock-Y-North,2023-06-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.5
531903,Barratts Cock-Y-North,2023-06-11T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
531903,Barratts Cock-Y-North,2023-06-11T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.81
531903,Barratts Cock-Y-North,2023-06-11T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.92
531903,Barratts Cock-Y-North,2023-06-11T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.25
531903,Barratts Cock-Y-North,2023-06-11T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.87
531903,Barratts Cock-Y-North,2023-06-11T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.5
531903,Barratts Cock-Y-North,2023-06-11T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.4
531903,Barratts Cock-Y-North,2023-06-11T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.2
531903,Barratts Cock-Y-North,2023-06-11T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.2
531903,Barratts Cock-Y-North,2023-06-11T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.3
531903,Barratts Cock-Y-North,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
531903,Barratts Cock-Y-North,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
531903,Barratts Cock-Y-North,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
531903,Barratts Cock-Y-North,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.83
531903,Barratts Cock-Y-North,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.75
531903,Barratts Cock-Y-North,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.77
531903,Barratts Cock-Y-North,2023-06-11T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.1
531903,Barratts Cock-Y-North,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.5
531903,Barratts Cock-Y-North,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.2
531903,Barratts Cock-Y-North,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
531903,Barratts Cock-Y-North,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
531903,Barratts Cock-Y-North,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
531903,Barratts Cock-Y-North,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
531903,Barratts Cock-Y-North,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.11
531903,Barratts Cock-Y-North,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
531903,Barratts Cock-Y-North,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.12
531903,Barratts Cock-Y-North,2023-06-11T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,47.5
531903,Barratts Cock-Y-North,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
531903,Barratts Cock-Y-North,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
531903,Barratts Cock-Y-North,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.1
531903,Barratts Cock-Y-North,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
531903,Barratts Cock-Y-North,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.4
531903,Barratts Cock-Y-North,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.55
531903,Barratts Cock-Y-North,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.07
531903,Barratts Cock-Y-North,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.19
531903,Barratts Cock-Y-North,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.83
531903,Barratts Cock-Y-North,2023-06-11T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,56.2
531903,Barratts Cock-Y-North,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.1
531903,Barratts Cock-Y-North,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.9
531903,Barratts Cock-Y-North,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.0
531903,Barratts Cock-Y-North,2023-06-11T14:20:00.000+00:00,transformer,,Temperature,C,34.1
531903,Barratts Cock-Y-North,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
531903,Barratts Cock-Y-North,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
531903,Barratts Cock-Y-North,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531903,Barratts Cock-Y-North,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
531903,Barratts Cock-Y-North,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
531903,Barratts Cock-Y-North,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
531903,Barratts Cock-Y-North,2023-06-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
531903,Barratts Cock-Y-North,2023-06-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
531903,Barratts Cock-Y-North,2023-06-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.11
531903,Barratts Cock-Y-North,2023-06-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,35.26
531903,Barratts Cock-Y-North,2023-06-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,46.97
531903,Barratts Cock-Y-North,2023-06-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,49.23
531903,Barratts Cock-Y-North,2023-06-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,111.0
531903,Barratts Cock-Y-North,2023-06-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
531903,Barratts Cock-Y-North,2023-06-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.5
531903,Barratts Cock-Y-North,2023-06-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.7
531903,Barratts Cock-Y-North,2023-06-11T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
531903,Barratts Cock-Y-North,2023-06-11T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.71
531903,Barratts Cock-Y-North,2023-06-11T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.82
531903,Barratts Cock-Y-North,2023-06-11T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.53
531903,Barratts Cock-Y-North,2023-06-11T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.99
531903,Barratts Cock-Y-North,2023-06-11T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.42
531903,Barratts Cock-Y-North,2023-06-11T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
531903,Barratts Cock-Y-North,2023-06-11T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.8
531903,Barratts Cock-Y-North,2023-06-11T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.6
531903,Barratts Cock-Y-North,2023-06-11T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.4
531903,Barratts Cock-Y-North,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
531903,Barratts Cock-Y-North,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
531903,Barratts Cock-Y-North,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
531903,Barratts Cock-Y-North,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.66
531903,Barratts Cock-Y-North,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.91
531903,Barratts Cock-Y-North,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.94
531903,Barratts Cock-Y-North,2023-06-11T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
531903,Barratts Cock-Y-North,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
531903,Barratts Cock-Y-North,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.3
531903,Barratts Cock-Y-North,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
531903,Barratts Cock-Y-North,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
531903,Barratts Cock-Y-North,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
531903,Barratts Cock-Y-North,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
531903,Barratts Cock-Y-North,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.79
531903,Barratts Cock-Y-North,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.57
531903,Barratts Cock-Y-North,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.81
531903,Barratts Cock-Y-North,2023-06-11T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,54.7
531903,Barratts Cock-Y-North,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
531903,Barratts Cock-Y-North,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
531903,Barratts Cock-Y-North,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.3
531903,Barratts Cock-Y-North,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
531903,Barratts Cock-Y-North,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.17
531903,Barratts Cock-Y-North,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.19
531903,Barratts Cock-Y-North,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.84
531903,Barratts Cock-Y-North,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.02
531903,Barratts Cock-Y-North,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.49
531903,Barratts Cock-Y-North,2023-06-11T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,58.0
531903,Barratts Cock-Y-North,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.0
531903,Barratts Cock-Y-North,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.1
531903,Barratts Cock-Y-North,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.7
531903,Barratts Cock-Y-North,2023-06-11T14:10:00.000+00:00,transformer,,Temperature,C,34.0
531903,Barratts Cock-Y-North,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
531903,Barratts Cock-Y-North,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
531903,Barratts Cock-Y-North,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
531903,Barratts Cock-Y-North,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
531903,Barratts Cock-Y-North,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
531903,Barratts Cock-Y-North,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
531903,Barratts Cock-Y-North,2023-06-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
531903,Barratts Cock-Y-North,2023-06-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
531903,Barratts Cock-Y-North,2023-06-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
531903,Barratts Cock-Y-North,2023-06-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,31.83
531903,Barratts Cock-Y-North,2023-06-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,38.49
531903,Barratts Cock-Y-North,2023-06-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,53.67
531903,Barratts Cock-Y-North,2023-06-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,134.3
531903,Barratts Cock-Y-North,2023-06-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
531903,Barratts Cock-Y-North,2023-06-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
531903,Barratts Cock-Y-North,2023-06-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.3
531903,Barratts Cock-Y-North,2023-06-11T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.13
531903,Barratts Cock-Y-North,2023-06-11T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
531903,Barratts Cock-Y-North,2023-06-11T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.01
531903,Barratts Cock-Y-North,2023-06-11T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.05
531903,Barratts Cock-Y-North,2023-06-11T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.86
531903,Barratts Cock-Y-North,2023-06-11T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.79
531903,Barratts Cock-Y-North,2023-06-11T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.2
531903,Barratts Cock-Y-North,2023-06-11T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.1
531903,Barratts Cock-Y-North,2023-06-11T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.0
531903,Barratts Cock-Y-North,2023-06-11T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.4
531903,Barratts Cock-Y-North,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
531903,Barratts Cock-Y-North,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
531903,Barratts Cock-Y-North,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
531903,Barratts Cock-Y-North,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.32
531903,Barratts Cock-Y-North,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.79
531903,Barratts Cock-Y-North,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.95
531903,Barratts Cock-Y-North,2023-06-11T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
531903,Barratts Cock-Y-North,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
531903,Barratts Cock-Y-North,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
531903,Barratts Cock-Y-North,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
531903,Barratts Cock-Y-North,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
531903,Barratts Cock-Y-North,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
531903,Barratts Cock-Y-North,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
531903,Barratts Cock-Y-North,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.26
531903,Barratts Cock-Y-North,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.29
531903,Barratts Cock-Y-North,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.14
531903,Barratts Cock-Y-North,2023-06-11T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.8
531903,Barratts Cock-Y-North,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.3
531903,Barratts Cock-Y-North,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
531903,Barratts Cock-Y-North,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.4
531903,Barratts Cock-Y-North,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
531903,Barratts Cock-Y-North,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.86
531903,Barratts Cock-Y-North,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.9
531903,Barratts Cock-Y-North,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.44
531903,Barratts Cock-Y-North,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.67
531903,Barratts Cock-Y-North,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.84
531903,Barratts Cock-Y-North,2023-06-11T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,61.1
531903,Barratts Cock-Y-North,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.1
531903,Barratts Cock-Y-North,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.9
531903,Barratts Cock-Y-North,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,91.7
531903,Barratts Cock-Y-North,2023-06-11T14:00:00.000+00:00,transformer,,Temperature,C,34.0
531903,Barratts Cock-Y-North,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
531903,Barratts Cock-Y-North,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
531903,Barratts Cock-Y-North,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531903,Barratts Cock-Y-North,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
531903,Barratts Cock-Y-North,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
531903,Barratts Cock-Y-North,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
531903,Barratts Cock-Y-North,2023-06-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
531903,Barratts Cock-Y-North,2023-06-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
531903,Barratts Cock-Y-North,2023-06-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
531903,Barratts Cock-Y-North,2023-06-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,38.07
531903,Barratts Cock-Y-North,2023-06-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,39.6
531903,Barratts Cock-Y-North,2023-06-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,54.71
531903,Barratts Cock-Y-North,2023-06-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,121.4
531903,Barratts Cock-Y-North,2023-06-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
531903,Barratts Cock-Y-North,2023-06-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
531903,Barratts Cock-Y-North,2023-06-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.7
531903,Barratts Cock-Y-North,2023-06-11T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.98
531903,Barratts Cock-Y-North,2023-06-11T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.52
531903,Barratts Cock-Y-North,2023-06-11T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.1
531903,Barratts Cock-Y-North,2023-06-11T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.82
531903,Barratts Cock-Y-North,2023-06-11T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.0
531903,Barratts Cock-Y-North,2023-06-11T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.06
531903,Barratts Cock-Y-North,2023-06-11T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.1
531903,Barratts Cock-Y-North,2023-06-11T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.6
531903,Barratts Cock-Y-North,2023-06-11T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.4
531903,Barratts Cock-Y-North,2023-06-11T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.5
531903,Barratts Cock-Y-North,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
531903,Barratts Cock-Y-North,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
531903,Barratts Cock-Y-North,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
531903,Barratts Cock-Y-North,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.69
531903,Barratts Cock-Y-North,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.66
531903,Barratts Cock-Y-North,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.58
531903,Barratts Cock-Y-North,2023-06-11T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
531903,Barratts Cock-Y-North,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
531903,Barratts Cock-Y-North,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
531903,Barratts Cock-Y-North,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
531903,Barratts Cock-Y-North,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
531903,Barratts Cock-Y-North,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
531903,Barratts Cock-Y-North,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
531903,Barratts Cock-Y-North,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.25
531903,Barratts Cock-Y-North,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
531903,Barratts Cock-Y-North,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.36
531903,Barratts Cock-Y-North,2023-06-11T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.6
531903,Barratts Cock-Y-North,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.7
531903,Barratts Cock-Y-North,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
531903,Barratts Cock-Y-North,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.2
531903,Barratts Cock-Y-North,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
531903,Barratts Cock-Y-North,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.83
531903,Barratts Cock-Y-North,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.2
531903,Barratts Cock-Y-North,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.19
531903,Barratts Cock-Y-North,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.8
531903,Barratts Cock-Y-North,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.4
531903,Barratts Cock-Y-North,2023-06-11T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,69.8
531903,Barratts Cock-Y-North,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
531903,Barratts Cock-Y-North,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.4
531903,Barratts Cock-Y-North,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.0
531903,Barratts Cock-Y-North,2023-06-11T13:50:00.000+00:00,transformer,,Temperature,C,33.9
531903,Barratts Cock-Y-North,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
531903,Barratts Cock-Y-North,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
531903,Barratts Cock-Y-North,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
531903,Barratts Cock-Y-North,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
531903,Barratts Cock-Y-North,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
531903,Barratts Cock-Y-North,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
531903,Barratts Cock-Y-North,2023-06-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
531903,Barratts Cock-Y-North,2023-06-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
531903,Barratts Cock-Y-North,2023-06-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
531903,Barratts Cock-Y-North,2023-06-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,31.95
531903,Barratts Cock-Y-North,2023-06-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,34.05
531903,Barratts Cock-Y-North,2023-06-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,50.4
531903,Barratts Cock-Y-North,2023-06-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,123.8
531903,Barratts Cock-Y-North,2023-06-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
531903,Barratts Cock-Y-North,2023-06-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
531903,Barratts Cock-Y-North,2023-06-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.1
531903,Barratts Cock-Y-North,2023-06-11T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.9
531903,Barratts Cock-Y-North,2023-06-11T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.55
531903,Barratts Cock-Y-North,2023-06-11T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.98
531903,Barratts Cock-Y-North,2023-06-11T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.57
531903,Barratts Cock-Y-North,2023-06-11T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.54
531903,Barratts Cock-Y-North,2023-06-11T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.41
531903,Barratts Cock-Y-North,2023-06-11T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.1
531903,Barratts Cock-Y-North,2023-06-11T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.4
531903,Barratts Cock-Y-North,2023-06-11T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.8
531903,Barratts Cock-Y-North,2023-06-11T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.8
531903,Barratts Cock-Y-North,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
531903,Barratts Cock-Y-North,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
531903,Barratts Cock-Y-North,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
531903,Barratts Cock-Y-North,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.08
531903,Barratts Cock-Y-North,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.23
531903,Barratts Cock-Y-North,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.39
531903,Barratts Cock-Y-North,2023-06-11T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
531903,Barratts Cock-Y-North,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
531903,Barratts Cock-Y-North,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.0
531903,Barratts Cock-Y-North,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
531903,Barratts Cock-Y-North,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
531903,Barratts Cock-Y-North,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
531903,Barratts Cock-Y-North,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
531903,Barratts Cock-Y-North,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.06
531903,Barratts Cock-Y-North,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.21
531903,Barratts Cock-Y-North,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.87
531903,Barratts Cock-Y-North,2023-06-11T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,49.3
531903,Barratts Cock-Y-North,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.7
531903,Barratts Cock-Y-North,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
531903,Barratts Cock-Y-North,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.5
531903,Barratts Cock-Y-North,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
531903,Barratts Cock-Y-North,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.74
531903,Barratts Cock-Y-North,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.88
531903,Barratts Cock-Y-North,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.91
531903,Barratts Cock-Y-North,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.94
531903,Barratts Cock-Y-North,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.98
531903,Barratts Cock-Y-North,2023-06-11T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,65.8
531903,Barratts Cock-Y-North,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.4
531903,Barratts Cock-Y-North,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.2
531903,Barratts Cock-Y-North,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.4
531903,Barratts Cock-Y-North,2023-06-11T13:40:00.000+00:00,transformer,,Temperature,C,33.9
531903,Barratts Cock-Y-North,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
531903,Barratts Cock-Y-North,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
531903,Barratts Cock-Y-North,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531903,Barratts Cock-Y-North,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
531903,Barratts Cock-Y-North,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
531903,Barratts Cock-Y-North,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
531903,Barratts Cock-Y-North,2023-06-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
531903,Barratts Cock-Y-North,2023-06-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
531903,Barratts Cock-Y-North,2023-06-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
531903,Barratts Cock-Y-North,2023-06-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,34.62
531903,Barratts Cock-Y-North,2023-06-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,38.92
531903,Barratts Cock-Y-North,2023-06-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,54.65
531903,Barratts Cock-Y-North,2023-06-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,126.0
531903,Barratts Cock-Y-North,2023-06-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
531903,Barratts Cock-Y-North,2023-06-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
531903,Barratts Cock-Y-North,2023-06-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.7
531903,Barratts Cock-Y-North,2023-06-11T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.91
531903,Barratts Cock-Y-North,2023-06-11T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.6
531903,Barratts Cock-Y-North,2023-06-11T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.12
531903,Barratts Cock-Y-North,2023-06-11T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.22
531903,Barratts Cock-Y-North,2023-06-11T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.36
531903,Barratts Cock-Y-North,2023-06-11T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.28
531903,Barratts Cock-Y-North,2023-06-11T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.1
531903,Barratts Cock-Y-North,2023-06-11T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.6
531903,Barratts Cock-Y-North,2023-06-11T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.5
531903,Barratts Cock-Y-North,2023-06-11T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.2
531903,Barratts Cock-Y-North,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
531903,Barratts Cock-Y-North,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
531903,Barratts Cock-Y-North,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
531903,Barratts Cock-Y-North,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.71
531903,Barratts Cock-Y-North,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.9
531903,Barratts Cock-Y-North,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.01
531903,Barratts Cock-Y-North,2023-06-11T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
531903,Barratts Cock-Y-North,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
531903,Barratts Cock-Y-North,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.6
531903,Barratts Cock-Y-North,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.1
531903,Barratts Cock-Y-North,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
531903,Barratts Cock-Y-North,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
531903,Barratts Cock-Y-North,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
531903,Barratts Cock-Y-North,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.75
531903,Barratts Cock-Y-North,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.1
531903,Barratts Cock-Y-North,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.84
531903,Barratts Cock-Y-North,2023-06-11T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
531903,Barratts Cock-Y-North,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.5
531903,Barratts Cock-Y-North,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
531903,Barratts Cock-Y-North,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.8
531903,Barratts Cock-Y-North,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
531903,Barratts Cock-Y-North,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.39
531903,Barratts Cock-Y-North,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.31
531903,Barratts Cock-Y-North,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.93
531903,Barratts Cock-Y-North,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.0
531903,Barratts Cock-Y-North,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.89
531903,Barratts Cock-Y-North,2023-06-11T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,65.4
531903,Barratts Cock-Y-North,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.5
531903,Barratts Cock-Y-North,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,100.4
531903,Barratts Cock-Y-North,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,99.6
