Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-11T13:30:00.000+00:00,transformer,,Temperature,C,33.8
531903,Barratts Cock-Y-North,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
531903,Barratts Cock-Y-North,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
531903,Barratts Cock-Y-North,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531903,Barratts Cock-Y-North,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
531903,Barratts Cock-Y-North,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
531903,Barratts Cock-Y-North,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
531903,Barratts Cock-Y-North,2023-06-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
531903,Barratts Cock-Y-North,2023-06-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
531903,Barratts Cock-Y-North,2023-06-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
531903,Barratts Cock-Y-North,2023-06-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,37.61
531903,Barratts Cock-Y-North,2023-06-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,45.36
531903,Barratts Cock-Y-North,2023-06-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,50.02
531903,Barratts Cock-Y-North,2023-06-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,103.8
531903,Barratts Cock-Y-North,2023-06-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
531903,Barratts Cock-Y-North,2023-06-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.8
531903,Barratts Cock-Y-North,2023-06-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.6
531903,Barratts Cock-Y-North,2023-06-11T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.89
531903,Barratts Cock-Y-North,2023-06-11T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
531903,Barratts Cock-Y-North,2023-06-11T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.37
531903,Barratts Cock-Y-North,2023-06-11T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.76
531903,Barratts Cock-Y-North,2023-06-11T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.15
531903,Barratts Cock-Y-North,2023-06-11T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.86
531903,Barratts Cock-Y-North,2023-06-11T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.0
531903,Barratts Cock-Y-North,2023-06-11T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.2
531903,Barratts Cock-Y-North,2023-06-11T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.1
531903,Barratts Cock-Y-North,2023-06-11T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.1
531903,Barratts Cock-Y-North,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
531903,Barratts Cock-Y-North,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
531903,Barratts Cock-Y-North,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
531903,Barratts Cock-Y-North,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.25
531903,Barratts Cock-Y-North,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.7
531903,Barratts Cock-Y-North,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.85
531903,Barratts Cock-Y-North,2023-06-11T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.4
531903,Barratts Cock-Y-North,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
531903,Barratts Cock-Y-North,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.9
531903,Barratts Cock-Y-North,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.0
531903,Barratts Cock-Y-North,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
531903,Barratts Cock-Y-North,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
531903,Barratts Cock-Y-North,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
531903,Barratts Cock-Y-North,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.97
531903,Barratts Cock-Y-North,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.62
531903,Barratts Cock-Y-North,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.86
531903,Barratts Cock-Y-North,2023-06-11T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
531903,Barratts Cock-Y-North,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
531903,Barratts Cock-Y-North,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
531903,Barratts Cock-Y-North,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
531903,Barratts Cock-Y-North,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
531903,Barratts Cock-Y-North,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.08
531903,Barratts Cock-Y-North,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.41
531903,Barratts Cock-Y-North,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.35
531903,Barratts Cock-Y-North,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.64
531903,Barratts Cock-Y-North,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.1
531903,Barratts Cock-Y-North,2023-06-11T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,71.7
531903,Barratts Cock-Y-North,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.3
531903,Barratts Cock-Y-North,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,106.3
531903,Barratts Cock-Y-North,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,104.9
531903,Barratts Cock-Y-North,2023-06-11T13:20:00.000+00:00,transformer,,Temperature,C,33.7
531903,Barratts Cock-Y-North,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
531903,Barratts Cock-Y-North,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
531903,Barratts Cock-Y-North,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531903,Barratts Cock-Y-North,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
531903,Barratts Cock-Y-North,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
531903,Barratts Cock-Y-North,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
531903,Barratts Cock-Y-North,2023-06-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
531903,Barratts Cock-Y-North,2023-06-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
531903,Barratts Cock-Y-North,2023-06-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
531903,Barratts Cock-Y-North,2023-06-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,34.32
531903,Barratts Cock-Y-North,2023-06-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,44.1
531903,Barratts Cock-Y-North,2023-06-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,53.67
531903,Barratts Cock-Y-North,2023-06-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,116.4
531903,Barratts Cock-Y-North,2023-06-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
531903,Barratts Cock-Y-North,2023-06-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
531903,Barratts Cock-Y-North,2023-06-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.6
531903,Barratts Cock-Y-North,2023-06-11T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.94
531903,Barratts Cock-Y-North,2023-06-11T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.56
531903,Barratts Cock-Y-North,2023-06-11T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.46
531903,Barratts Cock-Y-North,2023-06-11T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.15
531903,Barratts Cock-Y-North,2023-06-11T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.78
531903,Barratts Cock-Y-North,2023-06-11T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.28
531903,Barratts Cock-Y-North,2023-06-11T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,37.3
531903,Barratts Cock-Y-North,2023-06-11T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.4
531903,Barratts Cock-Y-North,2023-06-11T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.2
531903,Barratts Cock-Y-North,2023-06-11T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.2
531903,Barratts Cock-Y-North,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
531903,Barratts Cock-Y-North,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
531903,Barratts Cock-Y-North,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
531903,Barratts Cock-Y-North,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.75
531903,Barratts Cock-Y-North,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.55
531903,Barratts Cock-Y-North,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.39
531903,Barratts Cock-Y-North,2023-06-11T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,46.6
531903,Barratts Cock-Y-North,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
531903,Barratts Cock-Y-North,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.1
531903,Barratts Cock-Y-North,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.5
531903,Barratts Cock-Y-North,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
531903,Barratts Cock-Y-North,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
531903,Barratts Cock-Y-North,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
531903,Barratts Cock-Y-North,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.07
531903,Barratts Cock-Y-North,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.02
531903,Barratts Cock-Y-North,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.89
531903,Barratts Cock-Y-North,2023-06-11T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
531903,Barratts Cock-Y-North,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
531903,Barratts Cock-Y-North,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
531903,Barratts Cock-Y-North,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
531903,Barratts Cock-Y-North,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
531903,Barratts Cock-Y-North,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.68
531903,Barratts Cock-Y-North,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.45
531903,Barratts Cock-Y-North,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.69
531903,Barratts Cock-Y-North,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.37
531903,Barratts Cock-Y-North,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.92
531903,Barratts Cock-Y-North,2023-06-11T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,72.8
531903,Barratts Cock-Y-North,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.3
531903,Barratts Cock-Y-North,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.4
531903,Barratts Cock-Y-North,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,103.7
531903,Barratts Cock-Y-North,2023-06-11T13:10:00.000+00:00,transformer,,Temperature,C,33.6
531903,Barratts Cock-Y-North,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
531903,Barratts Cock-Y-North,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
531903,Barratts Cock-Y-North,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531903,Barratts Cock-Y-North,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
531903,Barratts Cock-Y-North,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
531903,Barratts Cock-Y-North,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
531903,Barratts Cock-Y-North,2023-06-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
531903,Barratts Cock-Y-North,2023-06-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
531903,Barratts Cock-Y-North,2023-06-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
531903,Barratts Cock-Y-North,2023-06-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,31.65
531903,Barratts Cock-Y-North,2023-06-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,45.73
531903,Barratts Cock-Y-North,2023-06-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,47.48
531903,Barratts Cock-Y-North,2023-06-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,109.3
531903,Barratts Cock-Y-North,2023-06-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
531903,Barratts Cock-Y-North,2023-06-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.3
531903,Barratts Cock-Y-North,2023-06-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.1
531903,Barratts Cock-Y-North,2023-06-11T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.67
531903,Barratts Cock-Y-North,2023-06-11T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.56
531903,Barratts Cock-Y-North,2023-06-11T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.48
531903,Barratts Cock-Y-North,2023-06-11T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.96
531903,Barratts Cock-Y-North,2023-06-11T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.08
531903,Barratts Cock-Y-North,2023-06-11T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.36
531903,Barratts Cock-Y-North,2023-06-11T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,44.6
531903,Barratts Cock-Y-North,2023-06-11T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.9
531903,Barratts Cock-Y-North,2023-06-11T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.4
531903,Barratts Cock-Y-North,2023-06-11T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
531903,Barratts Cock-Y-North,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
531903,Barratts Cock-Y-North,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
531903,Barratts Cock-Y-North,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
531903,Barratts Cock-Y-North,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.06
531903,Barratts Cock-Y-North,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.6
531903,Barratts Cock-Y-North,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.32
531903,Barratts Cock-Y-North,2023-06-11T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,60.8
531903,Barratts Cock-Y-North,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
531903,Barratts Cock-Y-North,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.8
531903,Barratts Cock-Y-North,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
531903,Barratts Cock-Y-North,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
531903,Barratts Cock-Y-North,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
531903,Barratts Cock-Y-North,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
531903,Barratts Cock-Y-North,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.48
531903,Barratts Cock-Y-North,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.22
531903,Barratts Cock-Y-North,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.46
531903,Barratts Cock-Y-North,2023-06-11T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
531903,Barratts Cock-Y-North,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.9
531903,Barratts Cock-Y-North,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
531903,Barratts Cock-Y-North,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.5
531903,Barratts Cock-Y-North,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
531903,Barratts Cock-Y-North,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.56
531903,Barratts Cock-Y-North,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.16
531903,Barratts Cock-Y-North,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.43
531903,Barratts Cock-Y-North,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.79
531903,Barratts Cock-Y-North,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,27.83
531903,Barratts Cock-Y-North,2023-06-11T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,102.5
531903,Barratts Cock-Y-North,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
531903,Barratts Cock-Y-North,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.9
531903,Barratts Cock-Y-North,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,119.8
531903,Barratts Cock-Y-North,2023-06-11T13:00:00.000+00:00,transformer,,Temperature,C,33.5
531903,Barratts Cock-Y-North,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
531903,Barratts Cock-Y-North,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
531903,Barratts Cock-Y-North,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531903,Barratts Cock-Y-North,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
531903,Barratts Cock-Y-North,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
531903,Barratts Cock-Y-North,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
531903,Barratts Cock-Y-North,2023-06-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
531903,Barratts Cock-Y-North,2023-06-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
531903,Barratts Cock-Y-North,2023-06-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
531903,Barratts Cock-Y-North,2023-06-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,35.93
531903,Barratts Cock-Y-North,2023-06-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,50.69
531903,Barratts Cock-Y-North,2023-06-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,46.97
531903,Barratts Cock-Y-North,2023-06-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,107.6
531903,Barratts Cock-Y-North,2023-06-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
531903,Barratts Cock-Y-North,2023-06-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.2
531903,Barratts Cock-Y-North,2023-06-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.9
531903,Barratts Cock-Y-North,2023-06-11T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
531903,Barratts Cock-Y-North,2023-06-11T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.67
531903,Barratts Cock-Y-North,2023-06-11T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.75
531903,Barratts Cock-Y-North,2023-06-11T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.4
531903,Barratts Cock-Y-North,2023-06-11T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.15
531903,Barratts Cock-Y-North,2023-06-11T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.44
531903,Barratts Cock-Y-North,2023-06-11T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.1
531903,Barratts Cock-Y-North,2023-06-11T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.2
531903,Barratts Cock-Y-North,2023-06-11T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.6
531903,Barratts Cock-Y-North,2023-06-11T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.2
531903,Barratts Cock-Y-North,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
531903,Barratts Cock-Y-North,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
531903,Barratts Cock-Y-North,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
531903,Barratts Cock-Y-North,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.21
531903,Barratts Cock-Y-North,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.16
531903,Barratts Cock-Y-North,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.59
531903,Barratts Cock-Y-North,2023-06-11T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
531903,Barratts Cock-Y-North,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
531903,Barratts Cock-Y-North,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.2
531903,Barratts Cock-Y-North,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.5
531903,Barratts Cock-Y-North,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
531903,Barratts Cock-Y-North,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
531903,Barratts Cock-Y-North,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
531903,Barratts Cock-Y-North,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.4
531903,Barratts Cock-Y-North,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.84
531903,Barratts Cock-Y-North,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.82
531903,Barratts Cock-Y-North,2023-06-11T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
531903,Barratts Cock-Y-North,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.9
531903,Barratts Cock-Y-North,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
531903,Barratts Cock-Y-North,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.2
531903,Barratts Cock-Y-North,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
531903,Barratts Cock-Y-North,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.07
531903,Barratts Cock-Y-North,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.76
531903,Barratts Cock-Y-North,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.97
531903,Barratts Cock-Y-North,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.93
531903,Barratts Cock-Y-North,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.53
531903,Barratts Cock-Y-North,2023-06-11T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,78.9
531903,Barratts Cock-Y-North,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
531903,Barratts Cock-Y-North,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.9
531903,Barratts Cock-Y-North,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.7
531903,Barratts Cock-Y-North,2023-06-11T12:50:00.000+00:00,transformer,,Temperature,C,33.3
531903,Barratts Cock-Y-North,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
531903,Barratts Cock-Y-North,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
531903,Barratts Cock-Y-North,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531903,Barratts Cock-Y-North,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
531903,Barratts Cock-Y-North,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
531903,Barratts Cock-Y-North,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
531903,Barratts Cock-Y-North,2023-06-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
531903,Barratts Cock-Y-North,2023-06-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
531903,Barratts Cock-Y-North,2023-06-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
531903,Barratts Cock-Y-North,2023-06-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,34.98
531903,Barratts Cock-Y-North,2023-06-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,40.08
531903,Barratts Cock-Y-North,2023-06-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,42.38
531903,Barratts Cock-Y-North,2023-06-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,100.5
531903,Barratts Cock-Y-North,2023-06-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
531903,Barratts Cock-Y-North,2023-06-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
531903,Barratts Cock-Y-North,2023-06-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
531903,Barratts Cock-Y-North,2023-06-11T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.66
531903,Barratts Cock-Y-North,2023-06-11T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
531903,Barratts Cock-Y-North,2023-06-11T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.57
531903,Barratts Cock-Y-North,2023-06-11T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.76
531903,Barratts Cock-Y-North,2023-06-11T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.29
531903,Barratts Cock-Y-North,2023-06-11T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.79
531903,Barratts Cock-Y-North,2023-06-11T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.8
531903,Barratts Cock-Y-North,2023-06-11T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.7
531903,Barratts Cock-Y-North,2023-06-11T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.5
531903,Barratts Cock-Y-North,2023-06-11T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.1
531903,Barratts Cock-Y-North,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
531903,Barratts Cock-Y-North,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
531903,Barratts Cock-Y-North,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
531903,Barratts Cock-Y-North,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.64
531903,Barratts Cock-Y-North,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.14
531903,Barratts Cock-Y-North,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.94
531903,Barratts Cock-Y-North,2023-06-11T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.1
531903,Barratts Cock-Y-North,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.1
531903,Barratts Cock-Y-North,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.8
531903,Barratts Cock-Y-North,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.3
531903,Barratts Cock-Y-North,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
531903,Barratts Cock-Y-North,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
531903,Barratts Cock-Y-North,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
531903,Barratts Cock-Y-North,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.13
531903,Barratts Cock-Y-North,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.38
531903,Barratts Cock-Y-North,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.86
531903,Barratts Cock-Y-North,2023-06-11T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
531903,Barratts Cock-Y-North,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.4
531903,Barratts Cock-Y-North,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
531903,Barratts Cock-Y-North,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.2
531903,Barratts Cock-Y-North,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
531903,Barratts Cock-Y-North,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.52
531903,Barratts Cock-Y-North,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.17
531903,Barratts Cock-Y-North,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.44
531903,Barratts Cock-Y-North,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.45
531903,Barratts Cock-Y-North,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.92
531903,Barratts Cock-Y-North,2023-06-11T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,78.2
531903,Barratts Cock-Y-North,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
531903,Barratts Cock-Y-North,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.8
531903,Barratts Cock-Y-North,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,91.2
531903,Barratts Cock-Y-North,2023-06-11T12:40:00.000+00:00,transformer,,Temperature,C,33.2
531903,Barratts Cock-Y-North,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
531903,Barratts Cock-Y-North,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
531903,Barratts Cock-Y-North,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531903,Barratts Cock-Y-North,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
531903,Barratts Cock-Y-North,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
531903,Barratts Cock-Y-North,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
531903,Barratts Cock-Y-North,2023-06-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
531903,Barratts Cock-Y-North,2023-06-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
531903,Barratts Cock-Y-North,2023-06-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
531903,Barratts Cock-Y-North,2023-06-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,31.97
531903,Barratts Cock-Y-North,2023-06-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,51.26
531903,Barratts Cock-Y-North,2023-06-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,45.51
531903,Barratts Cock-Y-North,2023-06-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,120.2
531903,Barratts Cock-Y-North,2023-06-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
531903,Barratts Cock-Y-North,2023-06-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.5
531903,Barratts Cock-Y-North,2023-06-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
531903,Barratts Cock-Y-North,2023-06-11T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.72
531903,Barratts Cock-Y-North,2023-06-11T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
531903,Barratts Cock-Y-North,2023-06-11T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.57
531903,Barratts Cock-Y-North,2023-06-11T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.8
531903,Barratts Cock-Y-North,2023-06-11T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.18
531903,Barratts Cock-Y-North,2023-06-11T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.96
531903,Barratts Cock-Y-North,2023-06-11T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.8
531903,Barratts Cock-Y-North,2023-06-11T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.1
531903,Barratts Cock-Y-North,2023-06-11T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.9
531903,Barratts Cock-Y-North,2023-06-11T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.8
531903,Barratts Cock-Y-North,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
531903,Barratts Cock-Y-North,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
531903,Barratts Cock-Y-North,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
531903,Barratts Cock-Y-North,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.8
531903,Barratts Cock-Y-North,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.5
531903,Barratts Cock-Y-North,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.4
531903,Barratts Cock-Y-North,2023-06-11T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,57.8
531903,Barratts Cock-Y-North,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.7
531903,Barratts Cock-Y-North,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,81.1
531903,Barratts Cock-Y-North,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.8
531903,Barratts Cock-Y-North,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
531903,Barratts Cock-Y-North,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
531903,Barratts Cock-Y-North,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
531903,Barratts Cock-Y-North,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.98
531903,Barratts Cock-Y-North,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.13
531903,Barratts Cock-Y-North,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.34
531903,Barratts Cock-Y-North,2023-06-11T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
531903,Barratts Cock-Y-North,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.1
531903,Barratts Cock-Y-North,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
531903,Barratts Cock-Y-North,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
531903,Barratts Cock-Y-North,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
531903,Barratts Cock-Y-North,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.64
531903,Barratts Cock-Y-North,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.4
531903,Barratts Cock-Y-North,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.87
531903,Barratts Cock-Y-North,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.23
531903,Barratts Cock-Y-North,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.31
531903,Barratts Cock-Y-North,2023-06-11T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,93.7
531903,Barratts Cock-Y-North,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
531903,Barratts Cock-Y-North,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,106.5
531903,Barratts Cock-Y-North,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,113.4
531903,Barratts Cock-Y-North,2023-06-11T12:30:00.000+00:00,transformer,,Temperature,C,33.1
531903,Barratts Cock-Y-North,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
531903,Barratts Cock-Y-North,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
531903,Barratts Cock-Y-North,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531903,Barratts Cock-Y-North,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
531903,Barratts Cock-Y-North,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
531903,Barratts Cock-Y-North,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
531903,Barratts Cock-Y-North,2023-06-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
531903,Barratts Cock-Y-North,2023-06-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
531903,Barratts Cock-Y-North,2023-06-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
531903,Barratts Cock-Y-North,2023-06-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,34.45
531903,Barratts Cock-Y-North,2023-06-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,58.04
531903,Barratts Cock-Y-North,2023-06-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,51.0
531903,Barratts Cock-Y-North,2023-06-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,128.1
531903,Barratts Cock-Y-North,2023-06-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
531903,Barratts Cock-Y-North,2023-06-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,248.6
531903,Barratts Cock-Y-North,2023-06-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.9
531903,Barratts Cock-Y-North,2023-06-11T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.55
531903,Barratts Cock-Y-North,2023-06-11T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
531903,Barratts Cock-Y-North,2023-06-11T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.56
531903,Barratts Cock-Y-North,2023-06-11T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.53
531903,Barratts Cock-Y-North,2023-06-11T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.24
531903,Barratts Cock-Y-North,2023-06-11T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.53
531903,Barratts Cock-Y-North,2023-06-11T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.8
531903,Barratts Cock-Y-North,2023-06-11T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.1
531903,Barratts Cock-Y-North,2023-06-11T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.9
531903,Barratts Cock-Y-North,2023-06-11T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.6
531903,Barratts Cock-Y-North,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
531903,Barratts Cock-Y-North,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
531903,Barratts Cock-Y-North,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
531903,Barratts Cock-Y-North,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.51
531903,Barratts Cock-Y-North,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.4
531903,Barratts Cock-Y-North,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.03
531903,Barratts Cock-Y-North,2023-06-11T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,60.4
531903,Barratts Cock-Y-North,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
531903,Barratts Cock-Y-North,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.0
531903,Barratts Cock-Y-North,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.9
531903,Barratts Cock-Y-North,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
531903,Barratts Cock-Y-North,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
531903,Barratts Cock-Y-North,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
531903,Barratts Cock-Y-North,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.12
531903,Barratts Cock-Y-North,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.36
531903,Barratts Cock-Y-North,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.78
531903,Barratts Cock-Y-North,2023-06-11T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
531903,Barratts Cock-Y-North,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.6
531903,Barratts Cock-Y-North,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
531903,Barratts Cock-Y-North,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.7
531903,Barratts Cock-Y-North,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
531903,Barratts Cock-Y-North,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.7
531903,Barratts Cock-Y-North,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.53
531903,Barratts Cock-Y-North,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.94
531903,Barratts Cock-Y-North,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.51
531903,Barratts Cock-Y-North,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,33.45
531903,Barratts Cock-Y-North,2023-06-11T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,119.2
531903,Barratts Cock-Y-North,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
531903,Barratts Cock-Y-North,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.7
531903,Barratts Cock-Y-North,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,142.2
531903,Barratts Cock-Y-North,2023-06-11T12:20:00.000+00:00,transformer,,Temperature,C,32.9
531903,Barratts Cock-Y-North,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
531903,Barratts Cock-Y-North,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
531903,Barratts Cock-Y-North,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531903,Barratts Cock-Y-North,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
531903,Barratts Cock-Y-North,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
531903,Barratts Cock-Y-North,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
531903,Barratts Cock-Y-North,2023-06-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
531903,Barratts Cock-Y-North,2023-06-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
531903,Barratts Cock-Y-North,2023-06-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
531903,Barratts Cock-Y-North,2023-06-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,34.11
531903,Barratts Cock-Y-North,2023-06-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,50.51
531903,Barratts Cock-Y-North,2023-06-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,55.79
531903,Barratts Cock-Y-North,2023-06-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,120.4
531903,Barratts Cock-Y-North,2023-06-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
531903,Barratts Cock-Y-North,2023-06-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.3
531903,Barratts Cock-Y-North,2023-06-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.9
531903,Barratts Cock-Y-North,2023-06-11T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
531903,Barratts Cock-Y-North,2023-06-11T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
531903,Barratts Cock-Y-North,2023-06-11T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.36
531903,Barratts Cock-Y-North,2023-06-11T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.66
531903,Barratts Cock-Y-North,2023-06-11T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.5
531903,Barratts Cock-Y-North,2023-06-11T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.35
531903,Barratts Cock-Y-North,2023-06-11T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.2
531903,Barratts Cock-Y-North,2023-06-11T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.1
531903,Barratts Cock-Y-North,2023-06-11T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.1
531903,Barratts Cock-Y-North,2023-06-11T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.2
531903,Barratts Cock-Y-North,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
531903,Barratts Cock-Y-North,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
531903,Barratts Cock-Y-North,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
531903,Barratts Cock-Y-North,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.44
531903,Barratts Cock-Y-North,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.98
531903,Barratts Cock-Y-North,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.67
531903,Barratts Cock-Y-North,2023-06-11T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,53.0
531903,Barratts Cock-Y-North,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.9
531903,Barratts Cock-Y-North,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.4
531903,Barratts Cock-Y-North,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
531903,Barratts Cock-Y-North,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
531903,Barratts Cock-Y-North,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
531903,Barratts Cock-Y-North,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
531903,Barratts Cock-Y-North,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.53
531903,Barratts Cock-Y-North,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
531903,Barratts Cock-Y-North,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.5
531903,Barratts Cock-Y-North,2023-06-11T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.3
531903,Barratts Cock-Y-North,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.5
531903,Barratts Cock-Y-North,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
531903,Barratts Cock-Y-North,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.5
531903,Barratts Cock-Y-North,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
531903,Barratts Cock-Y-North,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.19
531903,Barratts Cock-Y-North,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.72
531903,Barratts Cock-Y-North,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.87
531903,Barratts Cock-Y-North,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.27
531903,Barratts Cock-Y-North,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,29.09
531903,Barratts Cock-Y-North,2023-06-11T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,108.3
531903,Barratts Cock-Y-North,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
531903,Barratts Cock-Y-North,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.2
531903,Barratts Cock-Y-North,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,125.1
531903,Barratts Cock-Y-North,2023-06-11T12:10:00.000+00:00,transformer,,Temperature,C,32.8
531903,Barratts Cock-Y-North,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
531903,Barratts Cock-Y-North,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
531903,Barratts Cock-Y-North,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
531903,Barratts Cock-Y-North,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
531903,Barratts Cock-Y-North,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
531903,Barratts Cock-Y-North,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
531903,Barratts Cock-Y-North,2023-06-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
531903,Barratts Cock-Y-North,2023-06-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
531903,Barratts Cock-Y-North,2023-06-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
531903,Barratts Cock-Y-North,2023-06-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,34.5
531903,Barratts Cock-Y-North,2023-06-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,48.16
531903,Barratts Cock-Y-North,2023-06-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,54.6
531903,Barratts Cock-Y-North,2023-06-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,119.5
531903,Barratts Cock-Y-North,2023-06-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
531903,Barratts Cock-Y-North,2023-06-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.6
531903,Barratts Cock-Y-North,2023-06-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.9
531903,Barratts Cock-Y-North,2023-06-11T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.79
531903,Barratts Cock-Y-North,2023-06-11T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
531903,Barratts Cock-Y-North,2023-06-11T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.37
531903,Barratts Cock-Y-North,2023-06-11T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.2
531903,Barratts Cock-Y-North,2023-06-11T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.78
531903,Barratts Cock-Y-North,2023-06-11T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.63
531903,Barratts Cock-Y-North,2023-06-11T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,42.5
531903,Barratts Cock-Y-North,2023-06-11T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.0
531903,Barratts Cock-Y-North,2023-06-11T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.5
531903,Barratts Cock-Y-North,2023-06-11T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.9
531903,Barratts Cock-Y-North,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
531903,Barratts Cock-Y-North,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
531903,Barratts Cock-Y-North,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
531903,Barratts Cock-Y-North,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.49
531903,Barratts Cock-Y-North,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.43
531903,Barratts Cock-Y-North,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.36
531903,Barratts Cock-Y-North,2023-06-11T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.9
531903,Barratts Cock-Y-North,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.9
531903,Barratts Cock-Y-North,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.2
531903,Barratts Cock-Y-North,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.1
531903,Barratts Cock-Y-North,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
531903,Barratts Cock-Y-North,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
531903,Barratts Cock-Y-North,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
531903,Barratts Cock-Y-North,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.64
531903,Barratts Cock-Y-North,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.81
531903,Barratts Cock-Y-North,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.65
