Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-11T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,48.8
531903,Barratts Cock-Y-North,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.7
531903,Barratts Cock-Y-North,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
531903,Barratts Cock-Y-North,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.9
531903,Barratts Cock-Y-North,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
531903,Barratts Cock-Y-North,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.94
531903,Barratts Cock-Y-North,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.43
531903,Barratts Cock-Y-North,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.22
531903,Barratts Cock-Y-North,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.12
531903,Barratts Cock-Y-North,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.87
531903,Barratts Cock-Y-North,2023-06-11T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,92.1
531903,Barratts Cock-Y-North,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
531903,Barratts Cock-Y-North,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.9
531903,Barratts Cock-Y-North,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,108.9
531903,Barratts Cock-Y-North,2023-06-11T12:00:00.000+00:00,transformer,,Temperature,C,32.7
531903,Barratts Cock-Y-North,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
531903,Barratts Cock-Y-North,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
531903,Barratts Cock-Y-North,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
531903,Barratts Cock-Y-North,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
531903,Barratts Cock-Y-North,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
531903,Barratts Cock-Y-North,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
531903,Barratts Cock-Y-North,2023-06-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
531903,Barratts Cock-Y-North,2023-06-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
531903,Barratts Cock-Y-North,2023-06-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
531903,Barratts Cock-Y-North,2023-06-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,44.56
531903,Barratts Cock-Y-North,2023-06-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,57.15
531903,Barratts Cock-Y-North,2023-06-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,54.5
531903,Barratts Cock-Y-North,2023-06-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,104.0
531903,Barratts Cock-Y-North,2023-06-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
531903,Barratts Cock-Y-North,2023-06-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,246.1
531903,Barratts Cock-Y-North,2023-06-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.9
531903,Barratts Cock-Y-North,2023-06-11T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.74
531903,Barratts Cock-Y-North,2023-06-11T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
531903,Barratts Cock-Y-North,2023-06-11T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.24
531903,Barratts Cock-Y-North,2023-06-11T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.62
531903,Barratts Cock-Y-North,2023-06-11T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.21
531903,Barratts Cock-Y-North,2023-06-11T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.32
531903,Barratts Cock-Y-North,2023-06-11T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,39.4
531903,Barratts Cock-Y-North,2023-06-11T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.6
531903,Barratts Cock-Y-North,2023-06-11T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,82.3
531903,Barratts Cock-Y-North,2023-06-11T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.6
531903,Barratts Cock-Y-North,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
531903,Barratts Cock-Y-North,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
531903,Barratts Cock-Y-North,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
531903,Barratts Cock-Y-North,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.83
531903,Barratts Cock-Y-North,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.23
531903,Barratts Cock-Y-North,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.22
531903,Barratts Cock-Y-North,2023-06-11T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
531903,Barratts Cock-Y-North,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.5
531903,Barratts Cock-Y-North,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.1
531903,Barratts Cock-Y-North,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.3
531903,Barratts Cock-Y-North,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
531903,Barratts Cock-Y-North,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
531903,Barratts Cock-Y-North,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
531903,Barratts Cock-Y-North,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.86
531903,Barratts Cock-Y-North,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.93
531903,Barratts Cock-Y-North,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.68
531903,Barratts Cock-Y-North,2023-06-11T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.8
531903,Barratts Cock-Y-North,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.8
531903,Barratts Cock-Y-North,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
531903,Barratts Cock-Y-North,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.2
531903,Barratts Cock-Y-North,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
531903,Barratts Cock-Y-North,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.81
531903,Barratts Cock-Y-North,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.8
531903,Barratts Cock-Y-North,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.84
531903,Barratts Cock-Y-North,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.69
531903,Barratts Cock-Y-North,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.58
531903,Barratts Cock-Y-North,2023-06-11T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,62.8
531903,Barratts Cock-Y-North,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.2
531903,Barratts Cock-Y-North,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,107.8
531903,Barratts Cock-Y-North,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.7
531903,Barratts Cock-Y-North,2023-06-11T11:50:00.000+00:00,transformer,,Temperature,C,32.6
531903,Barratts Cock-Y-North,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
531903,Barratts Cock-Y-North,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
531903,Barratts Cock-Y-North,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
531903,Barratts Cock-Y-North,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
531903,Barratts Cock-Y-North,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
531903,Barratts Cock-Y-North,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
531903,Barratts Cock-Y-North,2023-06-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
531903,Barratts Cock-Y-North,2023-06-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
531903,Barratts Cock-Y-North,2023-06-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
531903,Barratts Cock-Y-North,2023-06-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,44.16
531903,Barratts Cock-Y-North,2023-06-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,59.06
531903,Barratts Cock-Y-North,2023-06-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,50.8
531903,Barratts Cock-Y-North,2023-06-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,97.0
531903,Barratts Cock-Y-North,2023-06-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
531903,Barratts Cock-Y-North,2023-06-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,251.8
531903,Barratts Cock-Y-North,2023-06-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.0
531903,Barratts Cock-Y-North,2023-06-11T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
531903,Barratts Cock-Y-North,2023-06-11T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.86
531903,Barratts Cock-Y-North,2023-06-11T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.06
531903,Barratts Cock-Y-North,2023-06-11T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.75
531903,Barratts Cock-Y-North,2023-06-11T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.2
531903,Barratts Cock-Y-North,2023-06-11T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.98
531903,Barratts Cock-Y-North,2023-06-11T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.4
531903,Barratts Cock-Y-North,2023-06-11T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.0
531903,Barratts Cock-Y-North,2023-06-11T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.2
531903,Barratts Cock-Y-North,2023-06-11T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.4
531903,Barratts Cock-Y-North,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
531903,Barratts Cock-Y-North,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
531903,Barratts Cock-Y-North,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
531903,Barratts Cock-Y-North,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.26
531903,Barratts Cock-Y-North,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.49
531903,Barratts Cock-Y-North,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.08
531903,Barratts Cock-Y-North,2023-06-11T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
531903,Barratts Cock-Y-North,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
531903,Barratts Cock-Y-North,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.4
531903,Barratts Cock-Y-North,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
531903,Barratts Cock-Y-North,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
531903,Barratts Cock-Y-North,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
531903,Barratts Cock-Y-North,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
531903,Barratts Cock-Y-North,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.71
531903,Barratts Cock-Y-North,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.63
531903,Barratts Cock-Y-North,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.03
531903,Barratts Cock-Y-North,2023-06-11T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
531903,Barratts Cock-Y-North,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
531903,Barratts Cock-Y-North,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
531903,Barratts Cock-Y-North,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.7
531903,Barratts Cock-Y-North,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
531903,Barratts Cock-Y-North,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.62
531903,Barratts Cock-Y-North,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.45
531903,Barratts Cock-Y-North,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.62
531903,Barratts Cock-Y-North,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.18
531903,Barratts Cock-Y-North,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.0
531903,Barratts Cock-Y-North,2023-06-11T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,69.1
531903,Barratts Cock-Y-North,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.5
531903,Barratts Cock-Y-North,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.2
531903,Barratts Cock-Y-North,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.7
531903,Barratts Cock-Y-North,2023-06-11T11:40:00.000+00:00,transformer,,Temperature,C,32.6
531903,Barratts Cock-Y-North,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
531903,Barratts Cock-Y-North,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
531903,Barratts Cock-Y-North,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531903,Barratts Cock-Y-North,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
531903,Barratts Cock-Y-North,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
531903,Barratts Cock-Y-North,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
531903,Barratts Cock-Y-North,2023-06-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
531903,Barratts Cock-Y-North,2023-06-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
531903,Barratts Cock-Y-North,2023-06-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
531903,Barratts Cock-Y-North,2023-06-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,39.35
531903,Barratts Cock-Y-North,2023-06-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,47.49
531903,Barratts Cock-Y-North,2023-06-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,53.09
531903,Barratts Cock-Y-North,2023-06-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,109.9
531903,Barratts Cock-Y-North,2023-06-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
531903,Barratts Cock-Y-North,2023-06-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.3
531903,Barratts Cock-Y-North,2023-06-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.9
531903,Barratts Cock-Y-North,2023-06-11T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.64
531903,Barratts Cock-Y-North,2023-06-11T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
531903,Barratts Cock-Y-North,2023-06-11T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.91
531903,Barratts Cock-Y-North,2023-06-11T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.13
531903,Barratts Cock-Y-North,2023-06-11T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.86
531903,Barratts Cock-Y-North,2023-06-11T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.38
531903,Barratts Cock-Y-North,2023-06-11T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,36.1
531903,Barratts Cock-Y-North,2023-06-11T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.9
531903,Barratts Cock-Y-North,2023-06-11T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.8
531903,Barratts Cock-Y-North,2023-06-11T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,82.9
531903,Barratts Cock-Y-North,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
531903,Barratts Cock-Y-North,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
531903,Barratts Cock-Y-North,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
531903,Barratts Cock-Y-North,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.62
531903,Barratts Cock-Y-North,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.25
531903,Barratts Cock-Y-North,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.96
531903,Barratts Cock-Y-North,2023-06-11T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
531903,Barratts Cock-Y-North,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.7
531903,Barratts Cock-Y-North,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
531903,Barratts Cock-Y-North,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
531903,Barratts Cock-Y-North,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
531903,Barratts Cock-Y-North,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
531903,Barratts Cock-Y-North,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
531903,Barratts Cock-Y-North,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.22
531903,Barratts Cock-Y-North,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.7
531903,Barratts Cock-Y-North,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.89
531903,Barratts Cock-Y-North,2023-06-11T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
531903,Barratts Cock-Y-North,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
531903,Barratts Cock-Y-North,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
531903,Barratts Cock-Y-North,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.6
531903,Barratts Cock-Y-North,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
531903,Barratts Cock-Y-North,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.64
531903,Barratts Cock-Y-North,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.77
531903,Barratts Cock-Y-North,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.03
531903,Barratts Cock-Y-North,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.44
531903,Barratts Cock-Y-North,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.33
531903,Barratts Cock-Y-North,2023-06-11T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,66.7
531903,Barratts Cock-Y-North,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.3
531903,Barratts Cock-Y-North,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.4
531903,Barratts Cock-Y-North,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.2
531903,Barratts Cock-Y-North,2023-06-11T11:30:00.000+00:00,transformer,,Temperature,C,32.5
531903,Barratts Cock-Y-North,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
531903,Barratts Cock-Y-North,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
531903,Barratts Cock-Y-North,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531903,Barratts Cock-Y-North,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
531903,Barratts Cock-Y-North,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
531903,Barratts Cock-Y-North,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
531903,Barratts Cock-Y-North,2023-06-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
531903,Barratts Cock-Y-North,2023-06-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
531903,Barratts Cock-Y-North,2023-06-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
531903,Barratts Cock-Y-North,2023-06-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,36.01
531903,Barratts Cock-Y-North,2023-06-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,45.26
531903,Barratts Cock-Y-North,2023-06-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,57.56
531903,Barratts Cock-Y-North,2023-06-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,127.1
531903,Barratts Cock-Y-North,2023-06-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
531903,Barratts Cock-Y-North,2023-06-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.0
531903,Barratts Cock-Y-North,2023-06-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.3
531903,Barratts Cock-Y-North,2023-06-11T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.7
531903,Barratts Cock-Y-North,2023-06-11T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
531903,Barratts Cock-Y-North,2023-06-11T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.74
531903,Barratts Cock-Y-North,2023-06-11T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.39
531903,Barratts Cock-Y-North,2023-06-11T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.28
531903,Barratts Cock-Y-North,2023-06-11T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.69
531903,Barratts Cock-Y-North,2023-06-11T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,43.2
531903,Barratts Cock-Y-North,2023-06-11T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.4
531903,Barratts Cock-Y-North,2023-06-11T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.4
531903,Barratts Cock-Y-North,2023-06-11T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,82.4
531903,Barratts Cock-Y-North,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
531903,Barratts Cock-Y-North,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
531903,Barratts Cock-Y-North,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
531903,Barratts Cock-Y-North,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.88
531903,Barratts Cock-Y-North,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.14
531903,Barratts Cock-Y-North,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.53
531903,Barratts Cock-Y-North,2023-06-11T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
531903,Barratts Cock-Y-North,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.1
531903,Barratts Cock-Y-North,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
531903,Barratts Cock-Y-North,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.0
531903,Barratts Cock-Y-North,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
531903,Barratts Cock-Y-North,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
531903,Barratts Cock-Y-North,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
531903,Barratts Cock-Y-North,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.39
531903,Barratts Cock-Y-North,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.05
531903,Barratts Cock-Y-North,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.96
531903,Barratts Cock-Y-North,2023-06-11T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
531903,Barratts Cock-Y-North,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.1
531903,Barratts Cock-Y-North,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
531903,Barratts Cock-Y-North,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.9
531903,Barratts Cock-Y-North,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
531903,Barratts Cock-Y-North,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.18
531903,Barratts Cock-Y-North,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.14
531903,Barratts Cock-Y-North,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.88
531903,Barratts Cock-Y-North,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.1
531903,Barratts Cock-Y-North,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.4
531903,Barratts Cock-Y-North,2023-06-11T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,69.7
531903,Barratts Cock-Y-North,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.7
531903,Barratts Cock-Y-North,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.2
531903,Barratts Cock-Y-North,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,98.7
531903,Barratts Cock-Y-North,2023-06-11T11:20:00.000+00:00,transformer,,Temperature,C,32.5
531903,Barratts Cock-Y-North,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
531903,Barratts Cock-Y-North,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
531903,Barratts Cock-Y-North,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531903,Barratts Cock-Y-North,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
531903,Barratts Cock-Y-North,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
531903,Barratts Cock-Y-North,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
531903,Barratts Cock-Y-North,2023-06-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
531903,Barratts Cock-Y-North,2023-06-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
531903,Barratts Cock-Y-North,2023-06-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
531903,Barratts Cock-Y-North,2023-06-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,37.53
531903,Barratts Cock-Y-North,2023-06-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,43.58
531903,Barratts Cock-Y-North,2023-06-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,61.58
531903,Barratts Cock-Y-North,2023-06-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,139.5
531903,Barratts Cock-Y-North,2023-06-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
531903,Barratts Cock-Y-North,2023-06-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
531903,Barratts Cock-Y-North,2023-06-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,265.1
531903,Barratts Cock-Y-North,2023-06-11T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.83
531903,Barratts Cock-Y-North,2023-06-11T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.93
531903,Barratts Cock-Y-North,2023-06-11T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.35
531903,Barratts Cock-Y-North,2023-06-11T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.34
531903,Barratts Cock-Y-North,2023-06-11T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.56
531903,Barratts Cock-Y-North,2023-06-11T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.97
531903,Barratts Cock-Y-North,2023-06-11T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.4
531903,Barratts Cock-Y-North,2023-06-11T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.6
531903,Barratts Cock-Y-North,2023-06-11T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.7
531903,Barratts Cock-Y-North,2023-06-11T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.3
531903,Barratts Cock-Y-North,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
531903,Barratts Cock-Y-North,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
531903,Barratts Cock-Y-North,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
531903,Barratts Cock-Y-North,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.23
531903,Barratts Cock-Y-North,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.29
531903,Barratts Cock-Y-North,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.1
531903,Barratts Cock-Y-North,2023-06-11T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,47.7
531903,Barratts Cock-Y-North,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
531903,Barratts Cock-Y-North,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.4
531903,Barratts Cock-Y-North,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.7
531903,Barratts Cock-Y-North,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
531903,Barratts Cock-Y-North,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
531903,Barratts Cock-Y-North,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
531903,Barratts Cock-Y-North,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.26
531903,Barratts Cock-Y-North,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.59
531903,Barratts Cock-Y-North,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.8
531903,Barratts Cock-Y-North,2023-06-11T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
531903,Barratts Cock-Y-North,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
531903,Barratts Cock-Y-North,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.5
531903,Barratts Cock-Y-North,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
531903,Barratts Cock-Y-North,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
531903,Barratts Cock-Y-North,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.14
531903,Barratts Cock-Y-North,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.78
531903,Barratts Cock-Y-North,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.19
531903,Barratts Cock-Y-North,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.53
531903,Barratts Cock-Y-North,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.65
531903,Barratts Cock-Y-North,2023-06-11T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,70.6
531903,Barratts Cock-Y-North,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.0
531903,Barratts Cock-Y-North,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.5
531903,Barratts Cock-Y-North,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,104.6
531903,Barratts Cock-Y-North,2023-06-11T11:10:00.000+00:00,transformer,,Temperature,C,32.5
531903,Barratts Cock-Y-North,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
531903,Barratts Cock-Y-North,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
531903,Barratts Cock-Y-North,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
531903,Barratts Cock-Y-North,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
531903,Barratts Cock-Y-North,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
531903,Barratts Cock-Y-North,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
531903,Barratts Cock-Y-North,2023-06-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
531903,Barratts Cock-Y-North,2023-06-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
531903,Barratts Cock-Y-North,2023-06-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
531903,Barratts Cock-Y-North,2023-06-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,38.02
531903,Barratts Cock-Y-North,2023-06-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,50.97
531903,Barratts Cock-Y-North,2023-06-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,56.52
531903,Barratts Cock-Y-North,2023-06-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,120.1
531903,Barratts Cock-Y-North,2023-06-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
531903,Barratts Cock-Y-North,2023-06-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.7
531903,Barratts Cock-Y-North,2023-06-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.2
531903,Barratts Cock-Y-North,2023-06-11T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.69
531903,Barratts Cock-Y-North,2023-06-11T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.72
531903,Barratts Cock-Y-North,2023-06-11T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.34
531903,Barratts Cock-Y-North,2023-06-11T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.9
531903,Barratts Cock-Y-North,2023-06-11T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.01
531903,Barratts Cock-Y-North,2023-06-11T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.49
531903,Barratts Cock-Y-North,2023-06-11T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.5
531903,Barratts Cock-Y-North,2023-06-11T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.5
531903,Barratts Cock-Y-North,2023-06-11T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.6
531903,Barratts Cock-Y-North,2023-06-11T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.7
531903,Barratts Cock-Y-North,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
531903,Barratts Cock-Y-North,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
531903,Barratts Cock-Y-North,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
531903,Barratts Cock-Y-North,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.53
531903,Barratts Cock-Y-North,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.09
531903,Barratts Cock-Y-North,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.89
531903,Barratts Cock-Y-North,2023-06-11T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
531903,Barratts Cock-Y-North,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.0
531903,Barratts Cock-Y-North,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.5
531903,Barratts Cock-Y-North,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.0
531903,Barratts Cock-Y-North,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
531903,Barratts Cock-Y-North,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
531903,Barratts Cock-Y-North,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
531903,Barratts Cock-Y-North,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.16
531903,Barratts Cock-Y-North,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
531903,Barratts Cock-Y-North,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.89
531903,Barratts Cock-Y-North,2023-06-11T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
531903,Barratts Cock-Y-North,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.3
531903,Barratts Cock-Y-North,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
531903,Barratts Cock-Y-North,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.3
531903,Barratts Cock-Y-North,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
531903,Barratts Cock-Y-North,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.86
531903,Barratts Cock-Y-North,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.04
531903,Barratts Cock-Y-North,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.89
531903,Barratts Cock-Y-North,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.49
531903,Barratts Cock-Y-North,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.76
531903,Barratts Cock-Y-North,2023-06-11T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,69.5
531903,Barratts Cock-Y-North,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.0
531903,Barratts Cock-Y-North,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,93.7
531903,Barratts Cock-Y-North,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,105.0
531903,Barratts Cock-Y-North,2023-06-11T11:00:00.000+00:00,transformer,,Temperature,C,32.4
531903,Barratts Cock-Y-North,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
531903,Barratts Cock-Y-North,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
531903,Barratts Cock-Y-North,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
531903,Barratts Cock-Y-North,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
531903,Barratts Cock-Y-North,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
531903,Barratts Cock-Y-North,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
531903,Barratts Cock-Y-North,2023-06-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
531903,Barratts Cock-Y-North,2023-06-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
531903,Barratts Cock-Y-North,2023-06-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
531903,Barratts Cock-Y-North,2023-06-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,39.48
531903,Barratts Cock-Y-North,2023-06-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,48.93
531903,Barratts Cock-Y-North,2023-06-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,54.03
531903,Barratts Cock-Y-North,2023-06-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,108.3
531903,Barratts Cock-Y-North,2023-06-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
531903,Barratts Cock-Y-North,2023-06-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.1
531903,Barratts Cock-Y-North,2023-06-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.9
531903,Barratts Cock-Y-North,2023-06-11T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
531903,Barratts Cock-Y-North,2023-06-11T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.82
531903,Barratts Cock-Y-North,2023-06-11T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.78
531903,Barratts Cock-Y-North,2023-06-11T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.77
531903,Barratts Cock-Y-North,2023-06-11T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.9
531903,Barratts Cock-Y-North,2023-06-11T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.8
531903,Barratts Cock-Y-North,2023-06-11T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.2
531903,Barratts Cock-Y-North,2023-06-11T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.8
531903,Barratts Cock-Y-North,2023-06-11T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.9
531903,Barratts Cock-Y-North,2023-06-11T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.3
531903,Barratts Cock-Y-North,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
531903,Barratts Cock-Y-North,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.59
531903,Barratts Cock-Y-North,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
531903,Barratts Cock-Y-North,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.73
531903,Barratts Cock-Y-North,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.85
531903,Barratts Cock-Y-North,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.11
531903,Barratts Cock-Y-North,2023-06-11T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
531903,Barratts Cock-Y-North,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.4
531903,Barratts Cock-Y-North,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.3
531903,Barratts Cock-Y-North,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.2
531903,Barratts Cock-Y-North,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
531903,Barratts Cock-Y-North,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
531903,Barratts Cock-Y-North,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
531903,Barratts Cock-Y-North,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.83
531903,Barratts Cock-Y-North,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
531903,Barratts Cock-Y-North,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.43
531903,Barratts Cock-Y-North,2023-06-11T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,57.0
531903,Barratts Cock-Y-North,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
531903,Barratts Cock-Y-North,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
531903,Barratts Cock-Y-North,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.9
531903,Barratts Cock-Y-North,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
531903,Barratts Cock-Y-North,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.68
531903,Barratts Cock-Y-North,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.67
531903,Barratts Cock-Y-North,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.64
531903,Barratts Cock-Y-North,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.4
531903,Barratts Cock-Y-North,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,39.02
531903,Barratts Cock-Y-North,2023-06-11T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,127.1
531903,Barratts Cock-Y-North,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
531903,Barratts Cock-Y-North,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,106.2
531903,Barratts Cock-Y-North,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,168.0
531903,Barratts Cock-Y-North,2023-06-11T10:50:00.000+00:00,transformer,,Temperature,C,32.3
531903,Barratts Cock-Y-North,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
531903,Barratts Cock-Y-North,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
531903,Barratts Cock-Y-North,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
531903,Barratts Cock-Y-North,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
531903,Barratts Cock-Y-North,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
531903,Barratts Cock-Y-North,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
531903,Barratts Cock-Y-North,2023-06-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
531903,Barratts Cock-Y-North,2023-06-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
531903,Barratts Cock-Y-North,2023-06-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
531903,Barratts Cock-Y-North,2023-06-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,34.97
531903,Barratts Cock-Y-North,2023-06-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,50.34
531903,Barratts Cock-Y-North,2023-06-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,75.37
531903,Barratts Cock-Y-North,2023-06-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,186.6
531903,Barratts Cock-Y-North,2023-06-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
531903,Barratts Cock-Y-North,2023-06-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.6
531903,Barratts Cock-Y-North,2023-06-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,325.0
531903,Barratts Cock-Y-North,2023-06-11T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
531903,Barratts Cock-Y-North,2023-06-11T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.66
531903,Barratts Cock-Y-North,2023-06-11T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.28
531903,Barratts Cock-Y-North,2023-06-11T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.68
531903,Barratts Cock-Y-North,2023-06-11T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.66
531903,Barratts Cock-Y-North,2023-06-11T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.57
531903,Barratts Cock-Y-North,2023-06-11T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,41.8
531903,Barratts Cock-Y-North,2023-06-11T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.2
531903,Barratts Cock-Y-North,2023-06-11T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.1
531903,Barratts Cock-Y-North,2023-06-11T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.1
531903,Barratts Cock-Y-North,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
531903,Barratts Cock-Y-North,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.92
531903,Barratts Cock-Y-North,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
531903,Barratts Cock-Y-North,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.35
531903,Barratts Cock-Y-North,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.22
531903,Barratts Cock-Y-North,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.9
531903,Barratts Cock-Y-North,2023-06-11T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.9
531903,Barratts Cock-Y-North,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.8
531903,Barratts Cock-Y-North,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.4
531903,Barratts Cock-Y-North,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.4
531903,Barratts Cock-Y-North,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
531903,Barratts Cock-Y-North,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531903,Barratts Cock-Y-North,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
531903,Barratts Cock-Y-North,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.81
531903,Barratts Cock-Y-North,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.92
531903,Barratts Cock-Y-North,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.16
531903,Barratts Cock-Y-North,2023-06-11T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,48.3
531903,Barratts Cock-Y-North,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
531903,Barratts Cock-Y-North,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
531903,Barratts Cock-Y-North,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.1
531903,Barratts Cock-Y-North,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
531903,Barratts Cock-Y-North,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.97
531903,Barratts Cock-Y-North,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.33
531903,Barratts Cock-Y-North,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.1
531903,Barratts Cock-Y-North,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.69
531903,Barratts Cock-Y-North,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,33.65
531903,Barratts Cock-Y-North,2023-06-11T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,110.3
531903,Barratts Cock-Y-North,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
531903,Barratts Cock-Y-North,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,103.5
531903,Barratts Cock-Y-North,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,145.3
531903,Barratts Cock-Y-North,2023-06-11T10:40:00.000+00:00,transformer,,Temperature,C,32.1
531903,Barratts Cock-Y-North,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
531903,Barratts Cock-Y-North,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
531903,Barratts Cock-Y-North,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531903,Barratts Cock-Y-North,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
531903,Barratts Cock-Y-North,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
531903,Barratts Cock-Y-North,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
531903,Barratts Cock-Y-North,2023-06-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
531903,Barratts Cock-Y-North,2023-06-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
531903,Barratts Cock-Y-North,2023-06-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
531903,Barratts Cock-Y-North,2023-06-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,36.94
531903,Barratts Cock-Y-North,2023-06-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,49.48
531903,Barratts Cock-Y-North,2023-06-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,75.28
531903,Barratts Cock-Y-North,2023-06-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,175.6
531903,Barratts Cock-Y-North,2023-06-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
531903,Barratts Cock-Y-North,2023-06-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.7
531903,Barratts Cock-Y-North,2023-06-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,322.1
531903,Barratts Cock-Y-North,2023-06-11T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
531903,Barratts Cock-Y-North,2023-06-11T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.86
531903,Barratts Cock-Y-North,2023-06-11T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.32
531903,Barratts Cock-Y-North,2023-06-11T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.12
531903,Barratts Cock-Y-North,2023-06-11T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.9
531903,Barratts Cock-Y-North,2023-06-11T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.27
531903,Barratts Cock-Y-North,2023-06-11T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,36.2
531903,Barratts Cock-Y-North,2023-06-11T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.4
531903,Barratts Cock-Y-North,2023-06-11T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.3
531903,Barratts Cock-Y-North,2023-06-11T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
531903,Barratts Cock-Y-North,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.52
531903,Barratts Cock-Y-North,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.25
