Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
531903,Barratts Cock-Y-North,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.74
531903,Barratts Cock-Y-North,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.72
531903,Barratts Cock-Y-North,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.6
531903,Barratts Cock-Y-North,2023-06-11T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.7
531903,Barratts Cock-Y-North,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.5
531903,Barratts Cock-Y-North,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.5
531903,Barratts Cock-Y-North,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.6
531903,Barratts Cock-Y-North,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
531903,Barratts Cock-Y-North,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
531903,Barratts Cock-Y-North,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
531903,Barratts Cock-Y-North,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.99
531903,Barratts Cock-Y-North,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
531903,Barratts Cock-Y-North,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.59
531903,Barratts Cock-Y-North,2023-06-11T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,63.8
531903,Barratts Cock-Y-North,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
531903,Barratts Cock-Y-North,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
531903,Barratts Cock-Y-North,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.7
531903,Barratts Cock-Y-North,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
531903,Barratts Cock-Y-North,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.04
531903,Barratts Cock-Y-North,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.25
531903,Barratts Cock-Y-North,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.55
531903,Barratts Cock-Y-North,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.49
531903,Barratts Cock-Y-North,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,34.76
531903,Barratts Cock-Y-North,2023-06-11T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,122.4
531903,Barratts Cock-Y-North,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
531903,Barratts Cock-Y-North,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.1
531903,Barratts Cock-Y-North,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,150.6
531903,Barratts Cock-Y-North,2023-06-11T10:30:00.000+00:00,transformer,,Temperature,C,31.9
531903,Barratts Cock-Y-North,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
531903,Barratts Cock-Y-North,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
531903,Barratts Cock-Y-North,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531903,Barratts Cock-Y-North,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
531903,Barratts Cock-Y-North,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
531903,Barratts Cock-Y-North,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
531903,Barratts Cock-Y-North,2023-06-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
531903,Barratts Cock-Y-North,2023-06-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
531903,Barratts Cock-Y-North,2023-06-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
531903,Barratts Cock-Y-North,2023-06-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,28.4
531903,Barratts Cock-Y-North,2023-06-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,44.02
531903,Barratts Cock-Y-North,2023-06-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,65.22
531903,Barratts Cock-Y-North,2023-06-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,167.2
531903,Barratts Cock-Y-North,2023-06-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
531903,Barratts Cock-Y-North,2023-06-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.5
531903,Barratts Cock-Y-North,2023-06-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,280.7
531903,Barratts Cock-Y-North,2023-06-11T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
531903,Barratts Cock-Y-North,2023-06-11T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.09
531903,Barratts Cock-Y-North,2023-06-11T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.05
531903,Barratts Cock-Y-North,2023-06-11T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.32
531903,Barratts Cock-Y-North,2023-06-11T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.5
531903,Barratts Cock-Y-North,2023-06-11T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.39
531903,Barratts Cock-Y-North,2023-06-11T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.2
531903,Barratts Cock-Y-North,2023-06-11T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.4
531903,Barratts Cock-Y-North,2023-06-11T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.3
531903,Barratts Cock-Y-North,2023-06-11T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.1
531903,Barratts Cock-Y-North,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
531903,Barratts Cock-Y-North,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.67
531903,Barratts Cock-Y-North,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
531903,Barratts Cock-Y-North,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.09
531903,Barratts Cock-Y-North,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.81
531903,Barratts Cock-Y-North,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.15
531903,Barratts Cock-Y-North,2023-06-11T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,45.8
531903,Barratts Cock-Y-North,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.6
531903,Barratts Cock-Y-North,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.2
531903,Barratts Cock-Y-North,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
531903,Barratts Cock-Y-North,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
531903,Barratts Cock-Y-North,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
531903,Barratts Cock-Y-North,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
531903,Barratts Cock-Y-North,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.86
531903,Barratts Cock-Y-North,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
531903,Barratts Cock-Y-North,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.16
531903,Barratts Cock-Y-North,2023-06-11T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,50.7
531903,Barratts Cock-Y-North,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
531903,Barratts Cock-Y-North,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
531903,Barratts Cock-Y-North,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.8
531903,Barratts Cock-Y-North,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
531903,Barratts Cock-Y-North,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.01
531903,Barratts Cock-Y-North,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.7
531903,Barratts Cock-Y-North,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
531903,Barratts Cock-Y-North,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.77
531903,Barratts Cock-Y-North,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,32.4
531903,Barratts Cock-Y-North,2023-06-11T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,118.6
531903,Barratts Cock-Y-North,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
531903,Barratts Cock-Y-North,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.3
531903,Barratts Cock-Y-North,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,140.0
531903,Barratts Cock-Y-North,2023-06-11T10:20:00.000+00:00,transformer,,Temperature,C,31.7
531903,Barratts Cock-Y-North,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
531903,Barratts Cock-Y-North,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
531903,Barratts Cock-Y-North,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
531903,Barratts Cock-Y-North,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
531903,Barratts Cock-Y-North,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
531903,Barratts Cock-Y-North,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
531903,Barratts Cock-Y-North,2023-06-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
531903,Barratts Cock-Y-North,2023-06-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
531903,Barratts Cock-Y-North,2023-06-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
531903,Barratts Cock-Y-North,2023-06-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,20.86
531903,Barratts Cock-Y-North,2023-06-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,44.7
531903,Barratts Cock-Y-North,2023-06-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,56.11
531903,Barratts Cock-Y-North,2023-06-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,156.2
531903,Barratts Cock-Y-North,2023-06-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
531903,Barratts Cock-Y-North,2023-06-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
531903,Barratts Cock-Y-North,2023-06-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.4
531903,Barratts Cock-Y-North,2023-06-11T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
531903,Barratts Cock-Y-North,2023-06-11T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.94
531903,Barratts Cock-Y-North,2023-06-11T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.1
531903,Barratts Cock-Y-North,2023-06-11T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.37
531903,Barratts Cock-Y-North,2023-06-11T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.98
531903,Barratts Cock-Y-North,2023-06-11T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.86
531903,Barratts Cock-Y-North,2023-06-11T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.8
531903,Barratts Cock-Y-North,2023-06-11T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.5
531903,Barratts Cock-Y-North,2023-06-11T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.2
531903,Barratts Cock-Y-North,2023-06-11T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.9
531903,Barratts Cock-Y-North,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
531903,Barratts Cock-Y-North,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
531903,Barratts Cock-Y-North,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
531903,Barratts Cock-Y-North,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.0
531903,Barratts Cock-Y-North,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.51
531903,Barratts Cock-Y-North,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.47
531903,Barratts Cock-Y-North,2023-06-11T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
531903,Barratts Cock-Y-North,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.0
531903,Barratts Cock-Y-North,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.8
531903,Barratts Cock-Y-North,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.9
531903,Barratts Cock-Y-North,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
531903,Barratts Cock-Y-North,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
531903,Barratts Cock-Y-North,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
531903,Barratts Cock-Y-North,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.14
531903,Barratts Cock-Y-North,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.57
531903,Barratts Cock-Y-North,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.98
531903,Barratts Cock-Y-North,2023-06-11T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,60.5
531903,Barratts Cock-Y-North,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
531903,Barratts Cock-Y-North,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
531903,Barratts Cock-Y-North,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.4
531903,Barratts Cock-Y-North,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
531903,Barratts Cock-Y-North,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.03
531903,Barratts Cock-Y-North,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.13
531903,Barratts Cock-Y-North,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.81
531903,Barratts Cock-Y-North,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.98
531903,Barratts Cock-Y-North,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,33.42
531903,Barratts Cock-Y-North,2023-06-11T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,111.6
531903,Barratts Cock-Y-North,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
531903,Barratts Cock-Y-North,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.5
531903,Barratts Cock-Y-North,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,142.5
531903,Barratts Cock-Y-North,2023-06-11T10:10:00.000+00:00,transformer,,Temperature,C,31.5
531903,Barratts Cock-Y-North,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
531903,Barratts Cock-Y-North,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
531903,Barratts Cock-Y-North,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
531903,Barratts Cock-Y-North,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
531903,Barratts Cock-Y-North,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
531903,Barratts Cock-Y-North,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
531903,Barratts Cock-Y-North,2023-06-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
531903,Barratts Cock-Y-North,2023-06-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
531903,Barratts Cock-Y-North,2023-06-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
531903,Barratts Cock-Y-North,2023-06-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,32.32
531903,Barratts Cock-Y-North,2023-06-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,43.04
531903,Barratts Cock-Y-North,2023-06-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,70.73
531903,Barratts Cock-Y-North,2023-06-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,180.5
531903,Barratts Cock-Y-North,2023-06-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
531903,Barratts Cock-Y-North,2023-06-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
531903,Barratts Cock-Y-North,2023-06-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,303.2
531903,Barratts Cock-Y-North,2023-06-11T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
531903,Barratts Cock-Y-North,2023-06-11T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.91
531903,Barratts Cock-Y-North,2023-06-11T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.3
531903,Barratts Cock-Y-North,2023-06-11T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.22
531903,Barratts Cock-Y-North,2023-06-11T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.89
531903,Barratts Cock-Y-North,2023-06-11T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.16
531903,Barratts Cock-Y-North,2023-06-11T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.9
531903,Barratts Cock-Y-North,2023-06-11T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.7
531903,Barratts Cock-Y-North,2023-06-11T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.8
531903,Barratts Cock-Y-North,2023-06-11T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.3
531903,Barratts Cock-Y-North,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
531903,Barratts Cock-Y-North,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
531903,Barratts Cock-Y-North,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
531903,Barratts Cock-Y-North,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.4
531903,Barratts Cock-Y-North,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.28
531903,Barratts Cock-Y-North,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.84
531903,Barratts Cock-Y-North,2023-06-11T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
531903,Barratts Cock-Y-North,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.1
531903,Barratts Cock-Y-North,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
531903,Barratts Cock-Y-North,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
531903,Barratts Cock-Y-North,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
531903,Barratts Cock-Y-North,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
531903,Barratts Cock-Y-North,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
531903,Barratts Cock-Y-North,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.84
531903,Barratts Cock-Y-North,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.94
531903,Barratts Cock-Y-North,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.84
531903,Barratts Cock-Y-North,2023-06-11T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,48.7
531903,Barratts Cock-Y-North,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
531903,Barratts Cock-Y-North,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
531903,Barratts Cock-Y-North,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.6
531903,Barratts Cock-Y-North,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
531903,Barratts Cock-Y-North,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.02
531903,Barratts Cock-Y-North,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.82
531903,Barratts Cock-Y-North,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.43
531903,Barratts Cock-Y-North,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.49
531903,Barratts Cock-Y-North,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,34.53
531903,Barratts Cock-Y-North,2023-06-11T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,124.3
531903,Barratts Cock-Y-North,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
531903,Barratts Cock-Y-North,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.2
531903,Barratts Cock-Y-North,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,148.2
531903,Barratts Cock-Y-North,2023-06-11T10:00:00.000+00:00,transformer,,Temperature,C,31.3
531903,Barratts Cock-Y-North,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
531903,Barratts Cock-Y-North,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
531903,Barratts Cock-Y-North,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531903,Barratts Cock-Y-North,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
531903,Barratts Cock-Y-North,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
531903,Barratts Cock-Y-North,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
531903,Barratts Cock-Y-North,2023-06-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
531903,Barratts Cock-Y-North,2023-06-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
531903,Barratts Cock-Y-North,2023-06-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
531903,Barratts Cock-Y-North,2023-06-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,31.9
531903,Barratts Cock-Y-North,2023-06-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,40.6
531903,Barratts Cock-Y-North,2023-06-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,67.39
531903,Barratts Cock-Y-North,2023-06-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,173.3
531903,Barratts Cock-Y-North,2023-06-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
531903,Barratts Cock-Y-North,2023-06-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
531903,Barratts Cock-Y-North,2023-06-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,289.1
531903,Barratts Cock-Y-North,2023-06-11T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
531903,Barratts Cock-Y-North,2023-06-11T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.85
531903,Barratts Cock-Y-North,2023-06-11T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.38
531903,Barratts Cock-Y-North,2023-06-11T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.57
531903,Barratts Cock-Y-North,2023-06-11T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.9
531903,Barratts Cock-Y-North,2023-06-11T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.63
531903,Barratts Cock-Y-North,2023-06-11T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.3
531903,Barratts Cock-Y-North,2023-06-11T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.1
531903,Barratts Cock-Y-North,2023-06-11T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.8
531903,Barratts Cock-Y-North,2023-06-11T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.3
531903,Barratts Cock-Y-North,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
531903,Barratts Cock-Y-North,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
531903,Barratts Cock-Y-North,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
531903,Barratts Cock-Y-North,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.4
531903,Barratts Cock-Y-North,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.85
531903,Barratts Cock-Y-North,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.33
531903,Barratts Cock-Y-North,2023-06-11T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
531903,Barratts Cock-Y-North,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
531903,Barratts Cock-Y-North,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.0
531903,Barratts Cock-Y-North,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
531903,Barratts Cock-Y-North,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
531903,Barratts Cock-Y-North,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
531903,Barratts Cock-Y-North,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
531903,Barratts Cock-Y-North,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.94
531903,Barratts Cock-Y-North,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.68
531903,Barratts Cock-Y-North,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.13
531903,Barratts Cock-Y-North,2023-06-11T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,54.6
531903,Barratts Cock-Y-North,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
531903,Barratts Cock-Y-North,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
531903,Barratts Cock-Y-North,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.0
531903,Barratts Cock-Y-North,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
531903,Barratts Cock-Y-North,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.64
531903,Barratts Cock-Y-North,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.32
531903,Barratts Cock-Y-North,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.36
531903,Barratts Cock-Y-North,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.93
531903,Barratts Cock-Y-North,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,32.7
531903,Barratts Cock-Y-North,2023-06-11T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,113.5
531903,Barratts Cock-Y-North,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
531903,Barratts Cock-Y-North,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,107.8
531903,Barratts Cock-Y-North,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,141.6
531903,Barratts Cock-Y-North,2023-06-11T09:50:00.000+00:00,transformer,,Temperature,C,31.2
531903,Barratts Cock-Y-North,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
531903,Barratts Cock-Y-North,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
531903,Barratts Cock-Y-North,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531903,Barratts Cock-Y-North,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
531903,Barratts Cock-Y-North,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
531903,Barratts Cock-Y-North,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
531903,Barratts Cock-Y-North,2023-06-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
531903,Barratts Cock-Y-North,2023-06-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
531903,Barratts Cock-Y-North,2023-06-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
531903,Barratts Cock-Y-North,2023-06-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,26.26
531903,Barratts Cock-Y-North,2023-06-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,45.36
531903,Barratts Cock-Y-North,2023-06-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,60.8
531903,Barratts Cock-Y-North,2023-06-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,154.2
531903,Barratts Cock-Y-North,2023-06-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
531903,Barratts Cock-Y-North,2023-06-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.1
531903,Barratts Cock-Y-North,2023-06-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,261.6
531903,Barratts Cock-Y-North,2023-06-11T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
531903,Barratts Cock-Y-North,2023-06-11T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.7
531903,Barratts Cock-Y-North,2023-06-11T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.11
531903,Barratts Cock-Y-North,2023-06-11T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.87
531903,Barratts Cock-Y-North,2023-06-11T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.71
531903,Barratts Cock-Y-North,2023-06-11T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.85
531903,Barratts Cock-Y-North,2023-06-11T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,44.5
531903,Barratts Cock-Y-North,2023-06-11T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.5
531903,Barratts Cock-Y-North,2023-06-11T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.9
531903,Barratts Cock-Y-North,2023-06-11T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.5
531903,Barratts Cock-Y-North,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
531903,Barratts Cock-Y-North,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.73
531903,Barratts Cock-Y-North,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
531903,Barratts Cock-Y-North,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.9
531903,Barratts Cock-Y-North,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.28
531903,Barratts Cock-Y-North,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.89
531903,Barratts Cock-Y-North,2023-06-11T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
531903,Barratts Cock-Y-North,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
531903,Barratts Cock-Y-North,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.4
531903,Barratts Cock-Y-North,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
531903,Barratts Cock-Y-North,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
531903,Barratts Cock-Y-North,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
531903,Barratts Cock-Y-North,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
531903,Barratts Cock-Y-North,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.05
531903,Barratts Cock-Y-North,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.24
531903,Barratts Cock-Y-North,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.86
531903,Barratts Cock-Y-North,2023-06-11T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,54.0
531903,Barratts Cock-Y-North,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
531903,Barratts Cock-Y-North,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
531903,Barratts Cock-Y-North,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.7
531903,Barratts Cock-Y-North,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
531903,Barratts Cock-Y-North,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.17
531903,Barratts Cock-Y-North,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.31
531903,Barratts Cock-Y-North,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.65
531903,Barratts Cock-Y-North,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.84
531903,Barratts Cock-Y-North,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.51
531903,Barratts Cock-Y-North,2023-06-11T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,88.4
531903,Barratts Cock-Y-North,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
531903,Barratts Cock-Y-North,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,111.0
531903,Barratts Cock-Y-North,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,114.9
531903,Barratts Cock-Y-North,2023-06-11T09:40:00.000+00:00,transformer,,Temperature,C,31.0
531903,Barratts Cock-Y-North,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
531903,Barratts Cock-Y-North,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
531903,Barratts Cock-Y-North,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531903,Barratts Cock-Y-North,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
531903,Barratts Cock-Y-North,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
531903,Barratts Cock-Y-North,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
531903,Barratts Cock-Y-North,2023-06-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
531903,Barratts Cock-Y-North,2023-06-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
531903,Barratts Cock-Y-North,2023-06-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
531903,Barratts Cock-Y-North,2023-06-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,31.47
531903,Barratts Cock-Y-North,2023-06-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,48.07
531903,Barratts Cock-Y-North,2023-06-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,56.11
531903,Barratts Cock-Y-North,2023-06-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,124.3
531903,Barratts Cock-Y-North,2023-06-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
531903,Barratts Cock-Y-North,2023-06-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.5
531903,Barratts Cock-Y-North,2023-06-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,241.7
531903,Barratts Cock-Y-North,2023-06-11T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
531903,Barratts Cock-Y-North,2023-06-11T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.96
531903,Barratts Cock-Y-North,2023-06-11T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.97
531903,Barratts Cock-Y-North,2023-06-11T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.47
531903,Barratts Cock-Y-North,2023-06-11T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.43
531903,Barratts Cock-Y-North,2023-06-11T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.21
531903,Barratts Cock-Y-North,2023-06-11T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,43.6
531903,Barratts Cock-Y-North,2023-06-11T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.5
531903,Barratts Cock-Y-North,2023-06-11T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.2
531903,Barratts Cock-Y-North,2023-06-11T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
531903,Barratts Cock-Y-North,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
531903,Barratts Cock-Y-North,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
531903,Barratts Cock-Y-North,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
531903,Barratts Cock-Y-North,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.11
531903,Barratts Cock-Y-North,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.34
531903,Barratts Cock-Y-North,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.36
531903,Barratts Cock-Y-North,2023-06-11T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.3
531903,Barratts Cock-Y-North,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.3
531903,Barratts Cock-Y-North,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.6
531903,Barratts Cock-Y-North,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
531903,Barratts Cock-Y-North,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
531903,Barratts Cock-Y-North,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531903,Barratts Cock-Y-North,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
531903,Barratts Cock-Y-North,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.23
531903,Barratts Cock-Y-North,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
531903,Barratts Cock-Y-North,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.02
531903,Barratts Cock-Y-North,2023-06-11T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
531903,Barratts Cock-Y-North,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
531903,Barratts Cock-Y-North,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
531903,Barratts Cock-Y-North,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.1
531903,Barratts Cock-Y-North,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
531903,Barratts Cock-Y-North,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.5
531903,Barratts Cock-Y-North,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.46
531903,Barratts Cock-Y-North,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.44
531903,Barratts Cock-Y-North,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.0
531903,Barratts Cock-Y-North,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.9
531903,Barratts Cock-Y-North,2023-06-11T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,90.1
531903,Barratts Cock-Y-North,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
531903,Barratts Cock-Y-North,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,112.4
531903,Barratts Cock-Y-North,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,108.8
531903,Barratts Cock-Y-North,2023-06-11T09:30:00.000+00:00,transformer,,Temperature,C,30.9
531903,Barratts Cock-Y-North,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
531903,Barratts Cock-Y-North,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
531903,Barratts Cock-Y-North,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531903,Barratts Cock-Y-North,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
531903,Barratts Cock-Y-North,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
531903,Barratts Cock-Y-North,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
531903,Barratts Cock-Y-North,2023-06-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
531903,Barratts Cock-Y-North,2023-06-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
531903,Barratts Cock-Y-North,2023-06-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
531903,Barratts Cock-Y-North,2023-06-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,36.25
531903,Barratts Cock-Y-North,2023-06-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,52.31
531903,Barratts Cock-Y-North,2023-06-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,47.49
531903,Barratts Cock-Y-North,2023-06-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,95.9
531903,Barratts Cock-Y-North,2023-06-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
531903,Barratts Cock-Y-North,2023-06-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.8
531903,Barratts Cock-Y-North,2023-06-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.1
531903,Barratts Cock-Y-North,2023-06-11T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
531903,Barratts Cock-Y-North,2023-06-11T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.89
531903,Barratts Cock-Y-North,2023-06-11T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.1
531903,Barratts Cock-Y-North,2023-06-11T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.85
531903,Barratts Cock-Y-North,2023-06-11T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.39
531903,Barratts Cock-Y-North,2023-06-11T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.71
531903,Barratts Cock-Y-North,2023-06-11T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.9
531903,Barratts Cock-Y-North,2023-06-11T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.8
531903,Barratts Cock-Y-North,2023-06-11T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.3
531903,Barratts Cock-Y-North,2023-06-11T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.8
531903,Barratts Cock-Y-North,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
531903,Barratts Cock-Y-North,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
531903,Barratts Cock-Y-North,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
531903,Barratts Cock-Y-North,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.59
531903,Barratts Cock-Y-North,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.32
531903,Barratts Cock-Y-North,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.99
531903,Barratts Cock-Y-North,2023-06-11T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,47.4
531903,Barratts Cock-Y-North,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
531903,Barratts Cock-Y-North,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.5
531903,Barratts Cock-Y-North,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
531903,Barratts Cock-Y-North,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
531903,Barratts Cock-Y-North,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
531903,Barratts Cock-Y-North,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
531903,Barratts Cock-Y-North,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.58
531903,Barratts Cock-Y-North,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.83
531903,Barratts Cock-Y-North,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.86
531903,Barratts Cock-Y-North,2023-06-11T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
531903,Barratts Cock-Y-North,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
531903,Barratts Cock-Y-North,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
531903,Barratts Cock-Y-North,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.9
531903,Barratts Cock-Y-North,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
531903,Barratts Cock-Y-North,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.85
531903,Barratts Cock-Y-North,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.82
531903,Barratts Cock-Y-North,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.75
531903,Barratts Cock-Y-North,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,34.0
531903,Barratts Cock-Y-North,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,27.54
531903,Barratts Cock-Y-North,2023-06-11T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,89.8
531903,Barratts Cock-Y-North,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
531903,Barratts Cock-Y-North,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,148.2
531903,Barratts Cock-Y-North,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,119.5
531903,Barratts Cock-Y-North,2023-06-11T09:20:00.000+00:00,transformer,,Temperature,C,30.7
531903,Barratts Cock-Y-North,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
531903,Barratts Cock-Y-North,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
531903,Barratts Cock-Y-North,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531903,Barratts Cock-Y-North,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
531903,Barratts Cock-Y-North,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
531903,Barratts Cock-Y-North,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
531903,Barratts Cock-Y-North,2023-06-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
531903,Barratts Cock-Y-North,2023-06-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
531903,Barratts Cock-Y-North,2023-06-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
531903,Barratts Cock-Y-North,2023-06-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,34.77
531903,Barratts Cock-Y-North,2023-06-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,62.55
531903,Barratts Cock-Y-North,2023-06-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,52.11
531903,Barratts Cock-Y-North,2023-06-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,114.1
531903,Barratts Cock-Y-North,2023-06-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
531903,Barratts Cock-Y-North,2023-06-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,266.3
531903,Barratts Cock-Y-North,2023-06-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.3
531903,Barratts Cock-Y-North,2023-06-11T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
531903,Barratts Cock-Y-North,2023-06-11T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.82
531903,Barratts Cock-Y-North,2023-06-11T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.17
531903,Barratts Cock-Y-North,2023-06-11T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.53
531903,Barratts Cock-Y-North,2023-06-11T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.46
531903,Barratts Cock-Y-North,2023-06-11T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.62
531903,Barratts Cock-Y-North,2023-06-11T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.2
531903,Barratts Cock-Y-North,2023-06-11T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.6
531903,Barratts Cock-Y-North,2023-06-11T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.9
531903,Barratts Cock-Y-North,2023-06-11T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.6
531903,Barratts Cock-Y-North,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
531903,Barratts Cock-Y-North,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
531903,Barratts Cock-Y-North,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
531903,Barratts Cock-Y-North,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.88
531903,Barratts Cock-Y-North,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.24
531903,Barratts Cock-Y-North,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.09
531903,Barratts Cock-Y-North,2023-06-11T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.7
531903,Barratts Cock-Y-North,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.9
531903,Barratts Cock-Y-North,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.7
531903,Barratts Cock-Y-North,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.5
531903,Barratts Cock-Y-North,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
531903,Barratts Cock-Y-North,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
531903,Barratts Cock-Y-North,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
531903,Barratts Cock-Y-North,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.86
531903,Barratts Cock-Y-North,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
531903,Barratts Cock-Y-North,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.46
531903,Barratts Cock-Y-North,2023-06-11T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.1
531903,Barratts Cock-Y-North,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
531903,Barratts Cock-Y-North,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
531903,Barratts Cock-Y-North,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.7
531903,Barratts Cock-Y-North,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
531903,Barratts Cock-Y-North,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.16
531903,Barratts Cock-Y-North,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.44
531903,Barratts Cock-Y-North,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.36
531903,Barratts Cock-Y-North,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,29.25
531903,Barratts Cock-Y-North,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,30.42
531903,Barratts Cock-Y-North,2023-06-11T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,88.3
531903,Barratts Cock-Y-North,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
531903,Barratts Cock-Y-North,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,125.7
531903,Barratts Cock-Y-North,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,130.5
531903,Barratts Cock-Y-North,2023-06-11T09:10:00.000+00:00,transformer,,Temperature,C,30.6
531903,Barratts Cock-Y-North,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
531903,Barratts Cock-Y-North,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
531903,Barratts Cock-Y-North,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531903,Barratts Cock-Y-North,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
531903,Barratts Cock-Y-North,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
531903,Barratts Cock-Y-North,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
531903,Barratts Cock-Y-North,2023-06-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
531903,Barratts Cock-Y-North,2023-06-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
531903,Barratts Cock-Y-North,2023-06-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
531903,Barratts Cock-Y-North,2023-06-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,42.62
531903,Barratts Cock-Y-North,2023-06-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,54.15
531903,Barratts Cock-Y-North,2023-06-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,59.6
531903,Barratts Cock-Y-North,2023-06-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,105.3
531903,Barratts Cock-Y-North,2023-06-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
