Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.5
531903,Barratts Cock-Y-North,2023-06-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,256.0
531903,Barratts Cock-Y-North,2023-06-11T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
531903,Barratts Cock-Y-North,2023-06-11T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
531903,Barratts Cock-Y-North,2023-06-11T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.89
531903,Barratts Cock-Y-North,2023-06-11T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.98
531903,Barratts Cock-Y-North,2023-06-11T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.82
531903,Barratts Cock-Y-North,2023-06-11T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.58
531903,Barratts Cock-Y-North,2023-06-11T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.1
531903,Barratts Cock-Y-North,2023-06-11T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.7
531903,Barratts Cock-Y-North,2023-06-11T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.1
531903,Barratts Cock-Y-North,2023-06-11T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.8
531903,Barratts Cock-Y-North,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
531903,Barratts Cock-Y-North,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.63
531903,Barratts Cock-Y-North,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
531903,Barratts Cock-Y-North,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.89
531903,Barratts Cock-Y-North,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.54
531903,Barratts Cock-Y-North,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.94
531903,Barratts Cock-Y-North,2023-06-11T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
531903,Barratts Cock-Y-North,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.3
531903,Barratts Cock-Y-North,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.8
531903,Barratts Cock-Y-North,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.6
531903,Barratts Cock-Y-North,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
531903,Barratts Cock-Y-North,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
531903,Barratts Cock-Y-North,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
531903,Barratts Cock-Y-North,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.7
531903,Barratts Cock-Y-North,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.13
531903,Barratts Cock-Y-North,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.77
531903,Barratts Cock-Y-North,2023-06-11T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,56.8
531903,Barratts Cock-Y-North,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
531903,Barratts Cock-Y-North,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
531903,Barratts Cock-Y-North,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.6
531903,Barratts Cock-Y-North,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
531903,Barratts Cock-Y-North,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.18
531903,Barratts Cock-Y-North,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.23
531903,Barratts Cock-Y-North,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.2
531903,Barratts Cock-Y-North,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.8
531903,Barratts Cock-Y-North,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.09
531903,Barratts Cock-Y-North,2023-06-11T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,82.3
531903,Barratts Cock-Y-North,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
531903,Barratts Cock-Y-North,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,106.3
531903,Barratts Cock-Y-North,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,112.5
531903,Barratts Cock-Y-North,2023-06-11T09:00:00.000+00:00,transformer,,Temperature,C,30.4
531903,Barratts Cock-Y-North,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
531903,Barratts Cock-Y-North,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
531903,Barratts Cock-Y-North,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531903,Barratts Cock-Y-North,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
531903,Barratts Cock-Y-North,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
531903,Barratts Cock-Y-North,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
531903,Barratts Cock-Y-North,2023-06-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
531903,Barratts Cock-Y-North,2023-06-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
531903,Barratts Cock-Y-North,2023-06-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
531903,Barratts Cock-Y-North,2023-06-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,27.77
531903,Barratts Cock-Y-North,2023-06-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,56.3
531903,Barratts Cock-Y-North,2023-06-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,67.39
531903,Barratts Cock-Y-North,2023-06-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,166.9
531903,Barratts Cock-Y-North,2023-06-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
531903,Barratts Cock-Y-North,2023-06-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,238.6
531903,Barratts Cock-Y-North,2023-06-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,286.6
531903,Barratts Cock-Y-North,2023-06-11T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
531903,Barratts Cock-Y-North,2023-06-11T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
531903,Barratts Cock-Y-North,2023-06-11T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.84
531903,Barratts Cock-Y-North,2023-06-11T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.42
531903,Barratts Cock-Y-North,2023-06-11T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.44
531903,Barratts Cock-Y-North,2023-06-11T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.67
531903,Barratts Cock-Y-North,2023-06-11T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.9
531903,Barratts Cock-Y-North,2023-06-11T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.8
531903,Barratts Cock-Y-North,2023-06-11T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.7
531903,Barratts Cock-Y-North,2023-06-11T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.1
531903,Barratts Cock-Y-North,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
531903,Barratts Cock-Y-North,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
531903,Barratts Cock-Y-North,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
531903,Barratts Cock-Y-North,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.26
531903,Barratts Cock-Y-North,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.1
531903,Barratts Cock-Y-North,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.09
531903,Barratts Cock-Y-North,2023-06-11T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
531903,Barratts Cock-Y-North,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.3
531903,Barratts Cock-Y-North,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.3
531903,Barratts Cock-Y-North,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.2
531903,Barratts Cock-Y-North,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
531903,Barratts Cock-Y-North,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
531903,Barratts Cock-Y-North,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
531903,Barratts Cock-Y-North,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.24
531903,Barratts Cock-Y-North,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.4
531903,Barratts Cock-Y-North,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.1
531903,Barratts Cock-Y-North,2023-06-11T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.7
531903,Barratts Cock-Y-North,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
531903,Barratts Cock-Y-North,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
531903,Barratts Cock-Y-North,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.4
531903,Barratts Cock-Y-North,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
531903,Barratts Cock-Y-North,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.57
531903,Barratts Cock-Y-North,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.73
531903,Barratts Cock-Y-North,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.69
531903,Barratts Cock-Y-North,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.76
531903,Barratts Cock-Y-North,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.77
531903,Barratts Cock-Y-North,2023-06-11T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,86.6
531903,Barratts Cock-Y-North,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
531903,Barratts Cock-Y-North,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.4
531903,Barratts Cock-Y-North,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,110.8
531903,Barratts Cock-Y-North,2023-06-11T08:50:00.000+00:00,transformer,,Temperature,C,30.2
531903,Barratts Cock-Y-North,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
531903,Barratts Cock-Y-North,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
531903,Barratts Cock-Y-North,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531903,Barratts Cock-Y-North,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
531903,Barratts Cock-Y-North,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
531903,Barratts Cock-Y-North,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
531903,Barratts Cock-Y-North,2023-06-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
531903,Barratts Cock-Y-North,2023-06-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
531903,Barratts Cock-Y-North,2023-06-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
531903,Barratts Cock-Y-North,2023-06-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,27.61
531903,Barratts Cock-Y-North,2023-06-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,45.7
531903,Barratts Cock-Y-North,2023-06-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,58.63
531903,Barratts Cock-Y-North,2023-06-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,139.5
531903,Barratts Cock-Y-North,2023-06-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
531903,Barratts Cock-Y-North,2023-06-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.0
531903,Barratts Cock-Y-North,2023-06-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.1
531903,Barratts Cock-Y-North,2023-06-11T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.7
531903,Barratts Cock-Y-North,2023-06-11T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
531903,Barratts Cock-Y-North,2023-06-11T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.73
531903,Barratts Cock-Y-North,2023-06-11T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.82
531903,Barratts Cock-Y-North,2023-06-11T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.42
531903,Barratts Cock-Y-North,2023-06-11T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.51
531903,Barratts Cock-Y-North,2023-06-11T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.2
531903,Barratts Cock-Y-North,2023-06-11T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.2
531903,Barratts Cock-Y-North,2023-06-11T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.0
531903,Barratts Cock-Y-North,2023-06-11T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.7
531903,Barratts Cock-Y-North,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
531903,Barratts Cock-Y-North,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
531903,Barratts Cock-Y-North,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
531903,Barratts Cock-Y-North,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.21
531903,Barratts Cock-Y-North,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.6
531903,Barratts Cock-Y-North,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.98
531903,Barratts Cock-Y-North,2023-06-11T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,75.9
531903,Barratts Cock-Y-North,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
531903,Barratts Cock-Y-North,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,96.7
531903,Barratts Cock-Y-North,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
531903,Barratts Cock-Y-North,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
531903,Barratts Cock-Y-North,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
531903,Barratts Cock-Y-North,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
531903,Barratts Cock-Y-North,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.86
531903,Barratts Cock-Y-North,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.75
531903,Barratts Cock-Y-North,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.56
531903,Barratts Cock-Y-North,2023-06-11T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
531903,Barratts Cock-Y-North,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.1
531903,Barratts Cock-Y-North,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
531903,Barratts Cock-Y-North,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.8
531903,Barratts Cock-Y-North,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
531903,Barratts Cock-Y-North,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.83
531903,Barratts Cock-Y-North,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.37
531903,Barratts Cock-Y-North,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.78
531903,Barratts Cock-Y-North,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.82
531903,Barratts Cock-Y-North,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.48
531903,Barratts Cock-Y-North,2023-06-11T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,87.1
531903,Barratts Cock-Y-North,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
531903,Barratts Cock-Y-North,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,111.9
531903,Barratts Cock-Y-North,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,114.5
531903,Barratts Cock-Y-North,2023-06-11T08:40:00.000+00:00,transformer,,Temperature,C,30.0
531903,Barratts Cock-Y-North,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
531903,Barratts Cock-Y-North,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
531903,Barratts Cock-Y-North,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531903,Barratts Cock-Y-North,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
531903,Barratts Cock-Y-North,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
531903,Barratts Cock-Y-North,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
531903,Barratts Cock-Y-North,2023-06-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
531903,Barratts Cock-Y-North,2023-06-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
531903,Barratts Cock-Y-North,2023-06-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
531903,Barratts Cock-Y-North,2023-06-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,36.67
531903,Barratts Cock-Y-North,2023-06-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,61.6
531903,Barratts Cock-Y-North,2023-06-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,53.52
531903,Barratts Cock-Y-North,2023-06-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,123.8
531903,Barratts Cock-Y-North,2023-06-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
531903,Barratts Cock-Y-North,2023-06-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,262.8
531903,Barratts Cock-Y-North,2023-06-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.1
531903,Barratts Cock-Y-North,2023-06-11T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.55
531903,Barratts Cock-Y-North,2023-06-11T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.72
531903,Barratts Cock-Y-North,2023-06-11T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.67
531903,Barratts Cock-Y-North,2023-06-11T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.72
531903,Barratts Cock-Y-North,2023-06-11T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.44
531903,Barratts Cock-Y-North,2023-06-11T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.7
531903,Barratts Cock-Y-North,2023-06-11T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.9
531903,Barratts Cock-Y-North,2023-06-11T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.1
531903,Barratts Cock-Y-North,2023-06-11T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.9
531903,Barratts Cock-Y-North,2023-06-11T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.3
531903,Barratts Cock-Y-North,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
531903,Barratts Cock-Y-North,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
531903,Barratts Cock-Y-North,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
531903,Barratts Cock-Y-North,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.9
531903,Barratts Cock-Y-North,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.58
531903,Barratts Cock-Y-North,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.39
531903,Barratts Cock-Y-North,2023-06-11T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
531903,Barratts Cock-Y-North,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
531903,Barratts Cock-Y-North,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.7
531903,Barratts Cock-Y-North,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
531903,Barratts Cock-Y-North,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
531903,Barratts Cock-Y-North,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
531903,Barratts Cock-Y-North,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
531903,Barratts Cock-Y-North,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.18
531903,Barratts Cock-Y-North,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.3
531903,Barratts Cock-Y-North,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.9
531903,Barratts Cock-Y-North,2023-06-11T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
531903,Barratts Cock-Y-North,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
531903,Barratts Cock-Y-North,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
531903,Barratts Cock-Y-North,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.5
531903,Barratts Cock-Y-North,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
531903,Barratts Cock-Y-North,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.72
531903,Barratts Cock-Y-North,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.56
531903,Barratts Cock-Y-North,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.51
531903,Barratts Cock-Y-North,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.28
531903,Barratts Cock-Y-North,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,34.92
531903,Barratts Cock-Y-North,2023-06-11T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,122.9
531903,Barratts Cock-Y-North,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
531903,Barratts Cock-Y-North,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,93.3
531903,Barratts Cock-Y-North,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,149.3
531903,Barratts Cock-Y-North,2023-06-11T08:30:00.000+00:00,transformer,,Temperature,C,29.8
531903,Barratts Cock-Y-North,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
531903,Barratts Cock-Y-North,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
531903,Barratts Cock-Y-North,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
531903,Barratts Cock-Y-North,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
531903,Barratts Cock-Y-North,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
531903,Barratts Cock-Y-North,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
531903,Barratts Cock-Y-North,2023-06-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
531903,Barratts Cock-Y-North,2023-06-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
531903,Barratts Cock-Y-North,2023-06-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
531903,Barratts Cock-Y-North,2023-06-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,25.31
531903,Barratts Cock-Y-North,2023-06-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,44.59
531903,Barratts Cock-Y-North,2023-06-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,58.91
531903,Barratts Cock-Y-North,2023-06-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,148.9
531903,Barratts Cock-Y-North,2023-06-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
531903,Barratts Cock-Y-North,2023-06-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.1
531903,Barratts Cock-Y-North,2023-06-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.2
531903,Barratts Cock-Y-North,2023-06-11T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
531903,Barratts Cock-Y-North,2023-06-11T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.45
531903,Barratts Cock-Y-North,2023-06-11T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.65
531903,Barratts Cock-Y-North,2023-06-11T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.44
531903,Barratts Cock-Y-North,2023-06-11T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.64
531903,Barratts Cock-Y-North,2023-06-11T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.91
531903,Barratts Cock-Y-North,2023-06-11T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.3
531903,Barratts Cock-Y-North,2023-06-11T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.2
531903,Barratts Cock-Y-North,2023-06-11T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.9
531903,Barratts Cock-Y-North,2023-06-11T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.4
531903,Barratts Cock-Y-North,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
531903,Barratts Cock-Y-North,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
531903,Barratts Cock-Y-North,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
531903,Barratts Cock-Y-North,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.77
531903,Barratts Cock-Y-North,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.38
531903,Barratts Cock-Y-North,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.25
531903,Barratts Cock-Y-North,2023-06-11T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
531903,Barratts Cock-Y-North,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
531903,Barratts Cock-Y-North,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.4
531903,Barratts Cock-Y-North,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
531903,Barratts Cock-Y-North,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
531903,Barratts Cock-Y-North,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
531903,Barratts Cock-Y-North,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
531903,Barratts Cock-Y-North,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.82
531903,Barratts Cock-Y-North,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.32
531903,Barratts Cock-Y-North,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.98
531903,Barratts Cock-Y-North,2023-06-11T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.3
531903,Barratts Cock-Y-North,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
531903,Barratts Cock-Y-North,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
531903,Barratts Cock-Y-North,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.0
531903,Barratts Cock-Y-North,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
531903,Barratts Cock-Y-North,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.83
531903,Barratts Cock-Y-North,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.5
531903,Barratts Cock-Y-North,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
531903,Barratts Cock-Y-North,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.23
531903,Barratts Cock-Y-North,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,35.22
531903,Barratts Cock-Y-North,2023-06-11T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,130.8
531903,Barratts Cock-Y-North,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
531903,Barratts Cock-Y-North,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,103.2
531903,Barratts Cock-Y-North,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,150.2
531903,Barratts Cock-Y-North,2023-06-11T08:20:00.000+00:00,transformer,,Temperature,C,29.6
531903,Barratts Cock-Y-North,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
531903,Barratts Cock-Y-North,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
531903,Barratts Cock-Y-North,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531903,Barratts Cock-Y-North,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
531903,Barratts Cock-Y-North,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
531903,Barratts Cock-Y-North,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
531903,Barratts Cock-Y-North,2023-06-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
531903,Barratts Cock-Y-North,2023-06-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
531903,Barratts Cock-Y-North,2023-06-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
531903,Barratts Cock-Y-North,2023-06-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,24.3
531903,Barratts Cock-Y-North,2023-06-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,51.57
531903,Barratts Cock-Y-North,2023-06-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,68.35
531903,Barratts Cock-Y-North,2023-06-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,185.0
531903,Barratts Cock-Y-North,2023-06-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
531903,Barratts Cock-Y-North,2023-06-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.9
531903,Barratts Cock-Y-North,2023-06-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,293.0
531903,Barratts Cock-Y-North,2023-06-11T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
531903,Barratts Cock-Y-North,2023-06-11T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.35
531903,Barratts Cock-Y-North,2023-06-11T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.33
531903,Barratts Cock-Y-North,2023-06-11T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.16
531903,Barratts Cock-Y-North,2023-06-11T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.77
531903,Barratts Cock-Y-North,2023-06-11T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.75
531903,Barratts Cock-Y-North,2023-06-11T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,35.7
531903,Barratts Cock-Y-North,2023-06-11T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.4
531903,Barratts Cock-Y-North,2023-06-11T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.8
531903,Barratts Cock-Y-North,2023-06-11T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.2
531903,Barratts Cock-Y-North,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
531903,Barratts Cock-Y-North,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
531903,Barratts Cock-Y-North,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
531903,Barratts Cock-Y-North,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.12
531903,Barratts Cock-Y-North,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.3
531903,Barratts Cock-Y-North,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.05
531903,Barratts Cock-Y-North,2023-06-11T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
531903,Barratts Cock-Y-North,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
531903,Barratts Cock-Y-North,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.9
531903,Barratts Cock-Y-North,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
531903,Barratts Cock-Y-North,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
531903,Barratts Cock-Y-North,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
531903,Barratts Cock-Y-North,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
531903,Barratts Cock-Y-North,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.46
531903,Barratts Cock-Y-North,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
531903,Barratts Cock-Y-North,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.33
531903,Barratts Cock-Y-North,2023-06-11T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
531903,Barratts Cock-Y-North,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
531903,Barratts Cock-Y-North,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
531903,Barratts Cock-Y-North,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.6
531903,Barratts Cock-Y-North,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
531903,Barratts Cock-Y-North,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.52
531903,Barratts Cock-Y-North,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.21
531903,Barratts Cock-Y-North,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.6
531903,Barratts Cock-Y-North,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.65
531903,Barratts Cock-Y-North,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.43
531903,Barratts Cock-Y-North,2023-06-11T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,104.3
531903,Barratts Cock-Y-North,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
531903,Barratts Cock-Y-North,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,103.6
531903,Barratts Cock-Y-North,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,115.5
531903,Barratts Cock-Y-North,2023-06-11T08:10:00.000+00:00,transformer,,Temperature,C,29.4
531903,Barratts Cock-Y-North,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
531903,Barratts Cock-Y-North,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
531903,Barratts Cock-Y-North,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531903,Barratts Cock-Y-North,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
531903,Barratts Cock-Y-North,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
531903,Barratts Cock-Y-North,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
531903,Barratts Cock-Y-North,2023-06-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
531903,Barratts Cock-Y-North,2023-06-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
531903,Barratts Cock-Y-North,2023-06-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
531903,Barratts Cock-Y-North,2023-06-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,20.34
531903,Barratts Cock-Y-North,2023-06-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,51.59
531903,Barratts Cock-Y-North,2023-06-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,49.55
531903,Barratts Cock-Y-North,2023-06-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,150.1
531903,Barratts Cock-Y-North,2023-06-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
531903,Barratts Cock-Y-North,2023-06-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.0
531903,Barratts Cock-Y-North,2023-06-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.6
531903,Barratts Cock-Y-North,2023-06-11T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
531903,Barratts Cock-Y-North,2023-06-11T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.27
531903,Barratts Cock-Y-North,2023-06-11T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.4
531903,Barratts Cock-Y-North,2023-06-11T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.93
531903,Barratts Cock-Y-North,2023-06-11T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.95
531903,Barratts Cock-Y-North,2023-06-11T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.84
531903,Barratts Cock-Y-North,2023-06-11T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.7
531903,Barratts Cock-Y-North,2023-06-11T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.8
531903,Barratts Cock-Y-North,2023-06-11T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.8
531903,Barratts Cock-Y-North,2023-06-11T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.6
531903,Barratts Cock-Y-North,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
531903,Barratts Cock-Y-North,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
531903,Barratts Cock-Y-North,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
531903,Barratts Cock-Y-North,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.77
531903,Barratts Cock-Y-North,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.75
531903,Barratts Cock-Y-North,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.14
531903,Barratts Cock-Y-North,2023-06-11T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
531903,Barratts Cock-Y-North,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
531903,Barratts Cock-Y-North,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.9
531903,Barratts Cock-Y-North,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.4
531903,Barratts Cock-Y-North,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
531903,Barratts Cock-Y-North,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
531903,Barratts Cock-Y-North,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
531903,Barratts Cock-Y-North,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.4
531903,Barratts Cock-Y-North,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.82
531903,Barratts Cock-Y-North,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.14
531903,Barratts Cock-Y-North,2023-06-11T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
531903,Barratts Cock-Y-North,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
531903,Barratts Cock-Y-North,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
531903,Barratts Cock-Y-North,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
531903,Barratts Cock-Y-North,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
531903,Barratts Cock-Y-North,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.63
531903,Barratts Cock-Y-North,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.01
531903,Barratts Cock-Y-North,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
531903,Barratts Cock-Y-North,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.19
531903,Barratts Cock-Y-North,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.35
531903,Barratts Cock-Y-North,2023-06-11T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,95.0
531903,Barratts Cock-Y-North,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
531903,Barratts Cock-Y-North,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,98.2
531903,Barratts Cock-Y-North,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,114.1
531903,Barratts Cock-Y-North,2023-06-11T08:00:00.000+00:00,transformer,,Temperature,C,29.2
531903,Barratts Cock-Y-North,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
531903,Barratts Cock-Y-North,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
531903,Barratts Cock-Y-North,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
531903,Barratts Cock-Y-North,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
531903,Barratts Cock-Y-North,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
531903,Barratts Cock-Y-North,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
531903,Barratts Cock-Y-North,2023-06-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
531903,Barratts Cock-Y-North,2023-06-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
531903,Barratts Cock-Y-North,2023-06-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.13
531903,Barratts Cock-Y-North,2023-06-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,25.66
531903,Barratts Cock-Y-North,2023-06-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,50.71
531903,Barratts Cock-Y-North,2023-06-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,49.46
531903,Barratts Cock-Y-North,2023-06-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,124.3
531903,Barratts Cock-Y-North,2023-06-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
531903,Barratts Cock-Y-North,2023-06-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.2
531903,Barratts Cock-Y-North,2023-06-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.8
531903,Barratts Cock-Y-North,2023-06-11T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
531903,Barratts Cock-Y-North,2023-06-11T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.37
531903,Barratts Cock-Y-North,2023-06-11T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.07
531903,Barratts Cock-Y-North,2023-06-11T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.86
531903,Barratts Cock-Y-North,2023-06-11T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.1
531903,Barratts Cock-Y-North,2023-06-11T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.28
531903,Barratts Cock-Y-North,2023-06-11T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,41.1
531903,Barratts Cock-Y-North,2023-06-11T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.6
531903,Barratts Cock-Y-North,2023-06-11T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.4
531903,Barratts Cock-Y-North,2023-06-11T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.0
531903,Barratts Cock-Y-North,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
531903,Barratts Cock-Y-North,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
531903,Barratts Cock-Y-North,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
531903,Barratts Cock-Y-North,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.11
531903,Barratts Cock-Y-North,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.69
531903,Barratts Cock-Y-North,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.8
531903,Barratts Cock-Y-North,2023-06-11T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
531903,Barratts Cock-Y-North,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.8
531903,Barratts Cock-Y-North,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.8
531903,Barratts Cock-Y-North,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.5
531903,Barratts Cock-Y-North,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
531903,Barratts Cock-Y-North,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
531903,Barratts Cock-Y-North,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
531903,Barratts Cock-Y-North,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.4
531903,Barratts Cock-Y-North,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.23
531903,Barratts Cock-Y-North,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.71
531903,Barratts Cock-Y-North,2023-06-11T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
531903,Barratts Cock-Y-North,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
531903,Barratts Cock-Y-North,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
531903,Barratts Cock-Y-North,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.6
531903,Barratts Cock-Y-North,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
531903,Barratts Cock-Y-North,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.03
531903,Barratts Cock-Y-North,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.7
531903,Barratts Cock-Y-North,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.18
531903,Barratts Cock-Y-North,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.34
531903,Barratts Cock-Y-North,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.0
531903,Barratts Cock-Y-North,2023-06-11T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,86.0
531903,Barratts Cock-Y-North,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
531903,Barratts Cock-Y-North,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.5
531903,Barratts Cock-Y-North,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,104.9
531903,Barratts Cock-Y-North,2023-06-11T07:50:00.000+00:00,transformer,,Temperature,C,29.1
531903,Barratts Cock-Y-North,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
531903,Barratts Cock-Y-North,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
531903,Barratts Cock-Y-North,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531903,Barratts Cock-Y-North,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
531903,Barratts Cock-Y-North,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
531903,Barratts Cock-Y-North,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
531903,Barratts Cock-Y-North,2023-06-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
531903,Barratts Cock-Y-North,2023-06-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
531903,Barratts Cock-Y-North,2023-06-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.57
531903,Barratts Cock-Y-North,2023-06-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,26.55
531903,Barratts Cock-Y-North,2023-06-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,56.36
531903,Barratts Cock-Y-North,2023-06-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,51.8
531903,Barratts Cock-Y-North,2023-06-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,135.5
531903,Barratts Cock-Y-North,2023-06-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
531903,Barratts Cock-Y-North,2023-06-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,240.6
531903,Barratts Cock-Y-North,2023-06-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.0
531903,Barratts Cock-Y-North,2023-06-11T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.71
531903,Barratts Cock-Y-North,2023-06-11T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.38
531903,Barratts Cock-Y-North,2023-06-11T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.13
531903,Barratts Cock-Y-North,2023-06-11T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.01
531903,Barratts Cock-Y-North,2023-06-11T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.33
531903,Barratts Cock-Y-North,2023-06-11T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.66
531903,Barratts Cock-Y-North,2023-06-11T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.1
531903,Barratts Cock-Y-North,2023-06-11T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.0
531903,Barratts Cock-Y-North,2023-06-11T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.8
531903,Barratts Cock-Y-North,2023-06-11T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.1
531903,Barratts Cock-Y-North,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
531903,Barratts Cock-Y-North,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
531903,Barratts Cock-Y-North,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
531903,Barratts Cock-Y-North,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.75
531903,Barratts Cock-Y-North,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.54
531903,Barratts Cock-Y-North,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.11
531903,Barratts Cock-Y-North,2023-06-11T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
531903,Barratts Cock-Y-North,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
531903,Barratts Cock-Y-North,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.4
531903,Barratts Cock-Y-North,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
531903,Barratts Cock-Y-North,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
531903,Barratts Cock-Y-North,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
531903,Barratts Cock-Y-North,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
531903,Barratts Cock-Y-North,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.54
531903,Barratts Cock-Y-North,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.3
531903,Barratts Cock-Y-North,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.39
531903,Barratts Cock-Y-North,2023-06-11T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
531903,Barratts Cock-Y-North,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
531903,Barratts Cock-Y-North,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
531903,Barratts Cock-Y-North,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
531903,Barratts Cock-Y-North,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
531903,Barratts Cock-Y-North,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.39
531903,Barratts Cock-Y-North,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.64
531903,Barratts Cock-Y-North,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.21
531903,Barratts Cock-Y-North,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.88
531903,Barratts Cock-Y-North,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.58
531903,Barratts Cock-Y-North,2023-06-11T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,79.0
531903,Barratts Cock-Y-North,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
531903,Barratts Cock-Y-North,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.0
531903,Barratts Cock-Y-North,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,98.2
