Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-11T07:40:00.000+00:00,transformer,,Temperature,C,29.0
531903,Barratts Cock-Y-North,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
531903,Barratts Cock-Y-North,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
531903,Barratts Cock-Y-North,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531903,Barratts Cock-Y-North,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
531903,Barratts Cock-Y-North,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
531903,Barratts Cock-Y-North,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
531903,Barratts Cock-Y-North,2023-06-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
531903,Barratts Cock-Y-North,2023-06-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
531903,Barratts Cock-Y-North,2023-06-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.48
531903,Barratts Cock-Y-North,2023-06-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.51
531903,Barratts Cock-Y-North,2023-06-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,48.05
531903,Barratts Cock-Y-North,2023-06-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,39.74
531903,Barratts Cock-Y-North,2023-06-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,118.5
531903,Barratts Cock-Y-North,2023-06-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
531903,Barratts Cock-Y-North,2023-06-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.3
531903,Barratts Cock-Y-North,2023-06-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
531903,Barratts Cock-Y-North,2023-06-11T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.58
531903,Barratts Cock-Y-North,2023-06-11T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.37
531903,Barratts Cock-Y-North,2023-06-11T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.38
531903,Barratts Cock-Y-North,2023-06-11T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.18
531903,Barratts Cock-Y-North,2023-06-11T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.83
531903,Barratts Cock-Y-North,2023-06-11T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.42
531903,Barratts Cock-Y-North,2023-06-11T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.8
531903,Barratts Cock-Y-North,2023-06-11T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.1
531903,Barratts Cock-Y-North,2023-06-11T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.7
531903,Barratts Cock-Y-North,2023-06-11T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.4
531903,Barratts Cock-Y-North,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
531903,Barratts Cock-Y-North,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
531903,Barratts Cock-Y-North,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
531903,Barratts Cock-Y-North,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.76
531903,Barratts Cock-Y-North,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.54
531903,Barratts Cock-Y-North,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.99
531903,Barratts Cock-Y-North,2023-06-11T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
531903,Barratts Cock-Y-North,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
531903,Barratts Cock-Y-North,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.9
531903,Barratts Cock-Y-North,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
531903,Barratts Cock-Y-North,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
531903,Barratts Cock-Y-North,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
531903,Barratts Cock-Y-North,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
531903,Barratts Cock-Y-North,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.55
531903,Barratts Cock-Y-North,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.92
531903,Barratts Cock-Y-North,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.94
531903,Barratts Cock-Y-North,2023-06-11T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
531903,Barratts Cock-Y-North,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
531903,Barratts Cock-Y-North,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
531903,Barratts Cock-Y-North,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
531903,Barratts Cock-Y-North,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
531903,Barratts Cock-Y-North,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.28
531903,Barratts Cock-Y-North,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.31
531903,Barratts Cock-Y-North,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.06
531903,Barratts Cock-Y-North,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.75
531903,Barratts Cock-Y-North,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.44
531903,Barratts Cock-Y-North,2023-06-11T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,86.3
531903,Barratts Cock-Y-North,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
531903,Barratts Cock-Y-North,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.3
531903,Barratts Cock-Y-North,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,106.0
531903,Barratts Cock-Y-North,2023-06-11T07:30:00.000+00:00,transformer,,Temperature,C,29.0
531903,Barratts Cock-Y-North,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
531903,Barratts Cock-Y-North,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
531903,Barratts Cock-Y-North,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531903,Barratts Cock-Y-North,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
531903,Barratts Cock-Y-North,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
531903,Barratts Cock-Y-North,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
531903,Barratts Cock-Y-North,2023-06-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
531903,Barratts Cock-Y-North,2023-06-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
531903,Barratts Cock-Y-North,2023-06-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.22
531903,Barratts Cock-Y-North,2023-06-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,29.54
531903,Barratts Cock-Y-North,2023-06-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,42.03
531903,Barratts Cock-Y-North,2023-06-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,43.79
531903,Barratts Cock-Y-North,2023-06-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,97.1
531903,Barratts Cock-Y-North,2023-06-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
531903,Barratts Cock-Y-North,2023-06-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
531903,Barratts Cock-Y-North,2023-06-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
531903,Barratts Cock-Y-North,2023-06-11T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.76
531903,Barratts Cock-Y-North,2023-06-11T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.15
531903,Barratts Cock-Y-North,2023-06-11T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.51
531903,Barratts Cock-Y-North,2023-06-11T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.67
531903,Barratts Cock-Y-North,2023-06-11T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.96
531903,Barratts Cock-Y-North,2023-06-11T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.26
531903,Barratts Cock-Y-North,2023-06-11T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.6
531903,Barratts Cock-Y-North,2023-06-11T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.9
531903,Barratts Cock-Y-North,2023-06-11T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.6
531903,Barratts Cock-Y-North,2023-06-11T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.3
531903,Barratts Cock-Y-North,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
531903,Barratts Cock-Y-North,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
531903,Barratts Cock-Y-North,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
531903,Barratts Cock-Y-North,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.3
531903,Barratts Cock-Y-North,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.6
531903,Barratts Cock-Y-North,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.5
531903,Barratts Cock-Y-North,2023-06-11T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
531903,Barratts Cock-Y-North,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.5
531903,Barratts Cock-Y-North,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
531903,Barratts Cock-Y-North,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
531903,Barratts Cock-Y-North,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
531903,Barratts Cock-Y-North,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
531903,Barratts Cock-Y-North,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
531903,Barratts Cock-Y-North,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.33
531903,Barratts Cock-Y-North,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.31
531903,Barratts Cock-Y-North,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.55
531903,Barratts Cock-Y-North,2023-06-11T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
531903,Barratts Cock-Y-North,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
531903,Barratts Cock-Y-North,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
531903,Barratts Cock-Y-North,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
531903,Barratts Cock-Y-North,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
531903,Barratts Cock-Y-North,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.9
531903,Barratts Cock-Y-North,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.51
531903,Barratts Cock-Y-North,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.75
531903,Barratts Cock-Y-North,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.2
531903,Barratts Cock-Y-North,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.25
531903,Barratts Cock-Y-North,2023-06-11T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,91.1
531903,Barratts Cock-Y-North,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
531903,Barratts Cock-Y-North,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.4
531903,Barratts Cock-Y-North,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,113.1
531903,Barratts Cock-Y-North,2023-06-11T07:20:00.000+00:00,transformer,,Temperature,C,28.9
531903,Barratts Cock-Y-North,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
531903,Barratts Cock-Y-North,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
531903,Barratts Cock-Y-North,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531903,Barratts Cock-Y-North,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
531903,Barratts Cock-Y-North,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
531903,Barratts Cock-Y-North,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
531903,Barratts Cock-Y-North,2023-06-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
531903,Barratts Cock-Y-North,2023-06-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
531903,Barratts Cock-Y-North,2023-06-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.42
531903,Barratts Cock-Y-North,2023-06-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,25.05
531903,Barratts Cock-Y-North,2023-06-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,38.07
531903,Barratts Cock-Y-North,2023-06-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,40.56
531903,Barratts Cock-Y-North,2023-06-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,96.2
531903,Barratts Cock-Y-North,2023-06-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
531903,Barratts Cock-Y-North,2023-06-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
531903,Barratts Cock-Y-North,2023-06-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
531903,Barratts Cock-Y-North,2023-06-11T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.87
531903,Barratts Cock-Y-North,2023-06-11T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.85
531903,Barratts Cock-Y-North,2023-06-11T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.98
531903,Barratts Cock-Y-North,2023-06-11T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.69
531903,Barratts Cock-Y-North,2023-06-11T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.74
531903,Barratts Cock-Y-North,2023-06-11T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.57
531903,Barratts Cock-Y-North,2023-06-11T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.2
531903,Barratts Cock-Y-North,2023-06-11T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.8
531903,Barratts Cock-Y-North,2023-06-11T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.2
531903,Barratts Cock-Y-North,2023-06-11T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.6
531903,Barratts Cock-Y-North,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
531903,Barratts Cock-Y-North,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
531903,Barratts Cock-Y-North,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
531903,Barratts Cock-Y-North,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.15
531903,Barratts Cock-Y-North,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.88
531903,Barratts Cock-Y-North,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.5
531903,Barratts Cock-Y-North,2023-06-11T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
531903,Barratts Cock-Y-North,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
531903,Barratts Cock-Y-North,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
531903,Barratts Cock-Y-North,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
531903,Barratts Cock-Y-North,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
531903,Barratts Cock-Y-North,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
531903,Barratts Cock-Y-North,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
531903,Barratts Cock-Y-North,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.16
531903,Barratts Cock-Y-North,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
531903,Barratts Cock-Y-North,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.2
531903,Barratts Cock-Y-North,2023-06-11T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
531903,Barratts Cock-Y-North,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
531903,Barratts Cock-Y-North,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
531903,Barratts Cock-Y-North,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
531903,Barratts Cock-Y-North,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
531903,Barratts Cock-Y-North,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.68
531903,Barratts Cock-Y-North,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.31
531903,Barratts Cock-Y-North,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.97
531903,Barratts Cock-Y-North,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.3
531903,Barratts Cock-Y-North,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.7
531903,Barratts Cock-Y-North,2023-06-11T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,87.4
531903,Barratts Cock-Y-North,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
531903,Barratts Cock-Y-North,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.8
531903,Barratts Cock-Y-North,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,110.7
531903,Barratts Cock-Y-North,2023-06-11T07:10:00.000+00:00,transformer,,Temperature,C,28.9
531903,Barratts Cock-Y-North,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
531903,Barratts Cock-Y-North,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
531903,Barratts Cock-Y-North,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531903,Barratts Cock-Y-North,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
531903,Barratts Cock-Y-North,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
531903,Barratts Cock-Y-North,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
531903,Barratts Cock-Y-North,2023-06-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
531903,Barratts Cock-Y-North,2023-06-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
531903,Barratts Cock-Y-North,2023-06-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.71
531903,Barratts Cock-Y-North,2023-06-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.97
531903,Barratts Cock-Y-North,2023-06-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,36.25
531903,Barratts Cock-Y-North,2023-06-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,41.97
531903,Barratts Cock-Y-North,2023-06-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,111.5
531903,Barratts Cock-Y-North,2023-06-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
531903,Barratts Cock-Y-North,2023-06-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
531903,Barratts Cock-Y-North,2023-06-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
531903,Barratts Cock-Y-North,2023-06-11T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
531903,Barratts Cock-Y-North,2023-06-11T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.54
531903,Barratts Cock-Y-North,2023-06-11T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.33
531903,Barratts Cock-Y-North,2023-06-11T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.32
531903,Barratts Cock-Y-North,2023-06-11T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.8
531903,Barratts Cock-Y-North,2023-06-11T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.15
531903,Barratts Cock-Y-North,2023-06-11T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
531903,Barratts Cock-Y-North,2023-06-11T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.5
531903,Barratts Cock-Y-North,2023-06-11T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.6
531903,Barratts Cock-Y-North,2023-06-11T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.1
531903,Barratts Cock-Y-North,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
531903,Barratts Cock-Y-North,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
531903,Barratts Cock-Y-North,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
531903,Barratts Cock-Y-North,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.98
531903,Barratts Cock-Y-North,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.82
531903,Barratts Cock-Y-North,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.58
531903,Barratts Cock-Y-North,2023-06-11T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
531903,Barratts Cock-Y-North,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
531903,Barratts Cock-Y-North,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
531903,Barratts Cock-Y-North,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
531903,Barratts Cock-Y-North,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
531903,Barratts Cock-Y-North,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
531903,Barratts Cock-Y-North,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
531903,Barratts Cock-Y-North,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.8
531903,Barratts Cock-Y-North,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
531903,Barratts Cock-Y-North,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
531903,Barratts Cock-Y-North,2023-06-11T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
531903,Barratts Cock-Y-North,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
531903,Barratts Cock-Y-North,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
531903,Barratts Cock-Y-North,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
531903,Barratts Cock-Y-North,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
531903,Barratts Cock-Y-North,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.38
531903,Barratts Cock-Y-North,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.22
531903,Barratts Cock-Y-North,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
531903,Barratts Cock-Y-North,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.88
531903,Barratts Cock-Y-North,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.71
531903,Barratts Cock-Y-North,2023-06-11T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,55.7
531903,Barratts Cock-Y-North,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
531903,Barratts Cock-Y-North,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.2
531903,Barratts Cock-Y-North,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.4
531903,Barratts Cock-Y-North,2023-06-11T07:00:00.000+00:00,transformer,,Temperature,C,28.9
531903,Barratts Cock-Y-North,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
531903,Barratts Cock-Y-North,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
531903,Barratts Cock-Y-North,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531903,Barratts Cock-Y-North,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
531903,Barratts Cock-Y-North,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
531903,Barratts Cock-Y-North,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
531903,Barratts Cock-Y-North,2023-06-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
531903,Barratts Cock-Y-North,2023-06-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
531903,Barratts Cock-Y-North,2023-06-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.05
531903,Barratts Cock-Y-North,2023-06-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.6
531903,Barratts Cock-Y-North,2023-06-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,31.69
531903,Barratts Cock-Y-North,2023-06-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,28.25
531903,Barratts Cock-Y-North,2023-06-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,85.7
531903,Barratts Cock-Y-North,2023-06-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
531903,Barratts Cock-Y-North,2023-06-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
531903,Barratts Cock-Y-North,2023-06-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
531903,Barratts Cock-Y-North,2023-06-11T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
531903,Barratts Cock-Y-North,2023-06-11T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.13
531903,Barratts Cock-Y-North,2023-06-11T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.48
531903,Barratts Cock-Y-North,2023-06-11T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.23
531903,Barratts Cock-Y-North,2023-06-11T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.51
531903,Barratts Cock-Y-North,2023-06-11T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.04
531903,Barratts Cock-Y-North,2023-06-11T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
531903,Barratts Cock-Y-North,2023-06-11T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
531903,Barratts Cock-Y-North,2023-06-11T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.5
531903,Barratts Cock-Y-North,2023-06-11T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.4
531903,Barratts Cock-Y-North,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
531903,Barratts Cock-Y-North,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
531903,Barratts Cock-Y-North,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
531903,Barratts Cock-Y-North,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.75
531903,Barratts Cock-Y-North,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.14
531903,Barratts Cock-Y-North,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.74
531903,Barratts Cock-Y-North,2023-06-11T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
531903,Barratts Cock-Y-North,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
531903,Barratts Cock-Y-North,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
531903,Barratts Cock-Y-North,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
531903,Barratts Cock-Y-North,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
531903,Barratts Cock-Y-North,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
531903,Barratts Cock-Y-North,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
531903,Barratts Cock-Y-North,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.86
531903,Barratts Cock-Y-North,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
531903,Barratts Cock-Y-North,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
531903,Barratts Cock-Y-North,2023-06-11T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
531903,Barratts Cock-Y-North,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
531903,Barratts Cock-Y-North,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
531903,Barratts Cock-Y-North,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
531903,Barratts Cock-Y-North,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
531903,Barratts Cock-Y-North,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.84
531903,Barratts Cock-Y-North,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.21
531903,Barratts Cock-Y-North,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.26
531903,Barratts Cock-Y-North,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.12
531903,Barratts Cock-Y-North,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.3
531903,Barratts Cock-Y-North,2023-06-11T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,52.4
531903,Barratts Cock-Y-North,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
531903,Barratts Cock-Y-North,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.3
531903,Barratts Cock-Y-North,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.8
531903,Barratts Cock-Y-North,2023-06-11T06:50:00.000+00:00,transformer,,Temperature,C,28.9
531903,Barratts Cock-Y-North,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
531903,Barratts Cock-Y-North,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
531903,Barratts Cock-Y-North,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531903,Barratts Cock-Y-North,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
531903,Barratts Cock-Y-North,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
531903,Barratts Cock-Y-North,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
531903,Barratts Cock-Y-North,2023-06-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
531903,Barratts Cock-Y-North,2023-06-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
531903,Barratts Cock-Y-North,2023-06-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.43
531903,Barratts Cock-Y-North,2023-06-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.1
531903,Barratts Cock-Y-North,2023-06-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,30.78
531903,Barratts Cock-Y-North,2023-06-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,28.86
531903,Barratts Cock-Y-North,2023-06-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,77.5
531903,Barratts Cock-Y-North,2023-06-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
531903,Barratts Cock-Y-North,2023-06-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
531903,Barratts Cock-Y-North,2023-06-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
531903,Barratts Cock-Y-North,2023-06-11T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.78
531903,Barratts Cock-Y-North,2023-06-11T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.25
531903,Barratts Cock-Y-North,2023-06-11T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.39
531903,Barratts Cock-Y-North,2023-06-11T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.79
531903,Barratts Cock-Y-North,2023-06-11T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.04
531903,Barratts Cock-Y-North,2023-06-11T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.82
531903,Barratts Cock-Y-North,2023-06-11T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
531903,Barratts Cock-Y-North,2023-06-11T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.8
531903,Barratts Cock-Y-North,2023-06-11T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.2
531903,Barratts Cock-Y-North,2023-06-11T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.5
531903,Barratts Cock-Y-North,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
531903,Barratts Cock-Y-North,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
531903,Barratts Cock-Y-North,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
531903,Barratts Cock-Y-North,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.77
531903,Barratts Cock-Y-North,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.02
531903,Barratts Cock-Y-North,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.22
531903,Barratts Cock-Y-North,2023-06-11T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
531903,Barratts Cock-Y-North,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.7
531903,Barratts Cock-Y-North,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.4
531903,Barratts Cock-Y-North,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
531903,Barratts Cock-Y-North,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
531903,Barratts Cock-Y-North,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
531903,Barratts Cock-Y-North,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
531903,Barratts Cock-Y-North,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.86
531903,Barratts Cock-Y-North,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
531903,Barratts Cock-Y-North,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.78
531903,Barratts Cock-Y-North,2023-06-11T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
531903,Barratts Cock-Y-North,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
531903,Barratts Cock-Y-North,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
531903,Barratts Cock-Y-North,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.6
531903,Barratts Cock-Y-North,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
531903,Barratts Cock-Y-North,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.78
531903,Barratts Cock-Y-North,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.86
531903,Barratts Cock-Y-North,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.35
531903,Barratts Cock-Y-North,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.7
531903,Barratts Cock-Y-North,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.37
531903,Barratts Cock-Y-North,2023-06-11T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.2
531903,Barratts Cock-Y-North,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
531903,Barratts Cock-Y-North,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.9
531903,Barratts Cock-Y-North,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.1
531903,Barratts Cock-Y-North,2023-06-11T06:40:00.000+00:00,transformer,,Temperature,C,28.9
531903,Barratts Cock-Y-North,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
531903,Barratts Cock-Y-North,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
531903,Barratts Cock-Y-North,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531903,Barratts Cock-Y-North,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
531903,Barratts Cock-Y-North,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
531903,Barratts Cock-Y-North,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
531903,Barratts Cock-Y-North,2023-06-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
531903,Barratts Cock-Y-North,2023-06-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
531903,Barratts Cock-Y-North,2023-06-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
531903,Barratts Cock-Y-North,2023-06-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.77
531903,Barratts Cock-Y-North,2023-06-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,32.2
531903,Barratts Cock-Y-North,2023-06-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,33.19
531903,Barratts Cock-Y-North,2023-06-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,87.3
531903,Barratts Cock-Y-North,2023-06-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
531903,Barratts Cock-Y-North,2023-06-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
531903,Barratts Cock-Y-North,2023-06-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
531903,Barratts Cock-Y-North,2023-06-11T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.92
531903,Barratts Cock-Y-North,2023-06-11T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.34
531903,Barratts Cock-Y-North,2023-06-11T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.71
531903,Barratts Cock-Y-North,2023-06-11T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.03
531903,Barratts Cock-Y-North,2023-06-11T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.63
531903,Barratts Cock-Y-North,2023-06-11T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.44
531903,Barratts Cock-Y-North,2023-06-11T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
531903,Barratts Cock-Y-North,2023-06-11T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.8
531903,Barratts Cock-Y-North,2023-06-11T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
531903,Barratts Cock-Y-North,2023-06-11T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.7
531903,Barratts Cock-Y-North,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
531903,Barratts Cock-Y-North,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
531903,Barratts Cock-Y-North,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
531903,Barratts Cock-Y-North,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.6
531903,Barratts Cock-Y-North,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.51
531903,Barratts Cock-Y-North,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.83
531903,Barratts Cock-Y-North,2023-06-11T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
531903,Barratts Cock-Y-North,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
531903,Barratts Cock-Y-North,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
531903,Barratts Cock-Y-North,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
531903,Barratts Cock-Y-North,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
531903,Barratts Cock-Y-North,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
531903,Barratts Cock-Y-North,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
531903,Barratts Cock-Y-North,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.38
531903,Barratts Cock-Y-North,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.7
531903,Barratts Cock-Y-North,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.51
531903,Barratts Cock-Y-North,2023-06-11T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
531903,Barratts Cock-Y-North,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
531903,Barratts Cock-Y-North,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
531903,Barratts Cock-Y-North,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
531903,Barratts Cock-Y-North,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
531903,Barratts Cock-Y-North,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.9
531903,Barratts Cock-Y-North,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.2
531903,Barratts Cock-Y-North,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
531903,Barratts Cock-Y-North,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.76
531903,Barratts Cock-Y-North,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.13
531903,Barratts Cock-Y-North,2023-06-11T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,54.8
531903,Barratts Cock-Y-North,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
531903,Barratts Cock-Y-North,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.1
531903,Barratts Cock-Y-North,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.9
531903,Barratts Cock-Y-North,2023-06-11T06:30:00.000+00:00,transformer,,Temperature,C,28.9
531903,Barratts Cock-Y-North,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
531903,Barratts Cock-Y-North,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
531903,Barratts Cock-Y-North,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531903,Barratts Cock-Y-North,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
531903,Barratts Cock-Y-North,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
531903,Barratts Cock-Y-North,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
531903,Barratts Cock-Y-North,2023-06-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
531903,Barratts Cock-Y-North,2023-06-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.77
531903,Barratts Cock-Y-North,2023-06-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.69
531903,Barratts Cock-Y-North,2023-06-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.76
531903,Barratts Cock-Y-North,2023-06-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,24.62
531903,Barratts Cock-Y-North,2023-06-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,30.92
531903,Barratts Cock-Y-North,2023-06-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,88.1
531903,Barratts Cock-Y-North,2023-06-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
531903,Barratts Cock-Y-North,2023-06-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
531903,Barratts Cock-Y-North,2023-06-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
531903,Barratts Cock-Y-North,2023-06-11T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.79
531903,Barratts Cock-Y-North,2023-06-11T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.12
531903,Barratts Cock-Y-North,2023-06-11T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.54
531903,Barratts Cock-Y-North,2023-06-11T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.06
531903,Barratts Cock-Y-North,2023-06-11T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.15
531903,Barratts Cock-Y-North,2023-06-11T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.39
531903,Barratts Cock-Y-North,2023-06-11T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
531903,Barratts Cock-Y-North,2023-06-11T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.8
531903,Barratts Cock-Y-North,2023-06-11T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
531903,Barratts Cock-Y-North,2023-06-11T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.8
531903,Barratts Cock-Y-North,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
531903,Barratts Cock-Y-North,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
531903,Barratts Cock-Y-North,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
531903,Barratts Cock-Y-North,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.12
531903,Barratts Cock-Y-North,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.32
531903,Barratts Cock-Y-North,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.51
531903,Barratts Cock-Y-North,2023-06-11T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
531903,Barratts Cock-Y-North,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
531903,Barratts Cock-Y-North,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
531903,Barratts Cock-Y-North,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
531903,Barratts Cock-Y-North,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
531903,Barratts Cock-Y-North,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
531903,Barratts Cock-Y-North,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
531903,Barratts Cock-Y-North,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.16
531903,Barratts Cock-Y-North,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
531903,Barratts Cock-Y-North,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.91
531903,Barratts Cock-Y-North,2023-06-11T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
531903,Barratts Cock-Y-North,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
531903,Barratts Cock-Y-North,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
531903,Barratts Cock-Y-North,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
531903,Barratts Cock-Y-North,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
531903,Barratts Cock-Y-North,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.89
531903,Barratts Cock-Y-North,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.33
531903,Barratts Cock-Y-North,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
531903,Barratts Cock-Y-North,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.85
531903,Barratts Cock-Y-North,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.65
531903,Barratts Cock-Y-North,2023-06-11T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,58.1
531903,Barratts Cock-Y-North,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
531903,Barratts Cock-Y-North,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.3
531903,Barratts Cock-Y-North,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.8
531903,Barratts Cock-Y-North,2023-06-11T06:20:00.000+00:00,transformer,,Temperature,C,28.9
531903,Barratts Cock-Y-North,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
531903,Barratts Cock-Y-North,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
531903,Barratts Cock-Y-North,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531903,Barratts Cock-Y-North,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
531903,Barratts Cock-Y-North,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
531903,Barratts Cock-Y-North,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
531903,Barratts Cock-Y-North,2023-06-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
531903,Barratts Cock-Y-North,2023-06-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
531903,Barratts Cock-Y-North,2023-06-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.4
531903,Barratts Cock-Y-North,2023-06-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.74
531903,Barratts Cock-Y-North,2023-06-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,24.94
531903,Barratts Cock-Y-North,2023-06-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,27.46
531903,Barratts Cock-Y-North,2023-06-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,80.5
531903,Barratts Cock-Y-North,2023-06-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
531903,Barratts Cock-Y-North,2023-06-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
531903,Barratts Cock-Y-North,2023-06-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
531903,Barratts Cock-Y-North,2023-06-11T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.84
531903,Barratts Cock-Y-North,2023-06-11T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.82
531903,Barratts Cock-Y-North,2023-06-11T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.56
531903,Barratts Cock-Y-North,2023-06-11T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.47
531903,Barratts Cock-Y-North,2023-06-11T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.32
531903,Barratts Cock-Y-North,2023-06-11T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.53
531903,Barratts Cock-Y-North,2023-06-11T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
531903,Barratts Cock-Y-North,2023-06-11T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.1
531903,Barratts Cock-Y-North,2023-06-11T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
531903,Barratts Cock-Y-North,2023-06-11T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.3
531903,Barratts Cock-Y-North,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
531903,Barratts Cock-Y-North,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
531903,Barratts Cock-Y-North,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
531903,Barratts Cock-Y-North,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
531903,Barratts Cock-Y-North,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.77
531903,Barratts Cock-Y-North,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.43
531903,Barratts Cock-Y-North,2023-06-11T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
531903,Barratts Cock-Y-North,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
531903,Barratts Cock-Y-North,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
531903,Barratts Cock-Y-North,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
531903,Barratts Cock-Y-North,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
531903,Barratts Cock-Y-North,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
531903,Barratts Cock-Y-North,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
531903,Barratts Cock-Y-North,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.96
531903,Barratts Cock-Y-North,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
531903,Barratts Cock-Y-North,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.11
