Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-11T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
531903,Barratts Cock-Y-North,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
531903,Barratts Cock-Y-North,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
531903,Barratts Cock-Y-North,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
531903,Barratts Cock-Y-North,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
531903,Barratts Cock-Y-North,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.19
531903,Barratts Cock-Y-North,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.08
531903,Barratts Cock-Y-North,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.24
531903,Barratts Cock-Y-North,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.2
531903,Barratts Cock-Y-North,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.49
531903,Barratts Cock-Y-North,2023-06-11T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,58.6
531903,Barratts Cock-Y-North,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
531903,Barratts Cock-Y-North,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.0
531903,Barratts Cock-Y-North,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.3
531903,Barratts Cock-Y-North,2023-06-11T06:10:00.000+00:00,transformer,,Temperature,C,28.9
531903,Barratts Cock-Y-North,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
531903,Barratts Cock-Y-North,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
531903,Barratts Cock-Y-North,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531903,Barratts Cock-Y-North,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
531903,Barratts Cock-Y-North,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
531903,Barratts Cock-Y-North,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
531903,Barratts Cock-Y-North,2023-06-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
531903,Barratts Cock-Y-North,2023-06-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
531903,Barratts Cock-Y-North,2023-06-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.41
531903,Barratts Cock-Y-North,2023-06-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.71
531903,Barratts Cock-Y-North,2023-06-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,24.25
531903,Barratts Cock-Y-North,2023-06-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,27.56
531903,Barratts Cock-Y-North,2023-06-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,82.6
531903,Barratts Cock-Y-North,2023-06-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
531903,Barratts Cock-Y-North,2023-06-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
531903,Barratts Cock-Y-North,2023-06-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
531903,Barratts Cock-Y-North,2023-06-11T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.61
531903,Barratts Cock-Y-North,2023-06-11T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.79
531903,Barratts Cock-Y-North,2023-06-11T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.63
531903,Barratts Cock-Y-North,2023-06-11T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.6
531903,Barratts Cock-Y-North,2023-06-11T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.66
531903,Barratts Cock-Y-North,2023-06-11T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.52
531903,Barratts Cock-Y-North,2023-06-11T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
531903,Barratts Cock-Y-North,2023-06-11T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.7
531903,Barratts Cock-Y-North,2023-06-11T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.5
531903,Barratts Cock-Y-North,2023-06-11T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
531903,Barratts Cock-Y-North,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
531903,Barratts Cock-Y-North,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
531903,Barratts Cock-Y-North,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
531903,Barratts Cock-Y-North,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.93
531903,Barratts Cock-Y-North,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.61
531903,Barratts Cock-Y-North,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.45
531903,Barratts Cock-Y-North,2023-06-11T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
531903,Barratts Cock-Y-North,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
531903,Barratts Cock-Y-North,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
531903,Barratts Cock-Y-North,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
531903,Barratts Cock-Y-North,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
531903,Barratts Cock-Y-North,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
531903,Barratts Cock-Y-North,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
531903,Barratts Cock-Y-North,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.95
531903,Barratts Cock-Y-North,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.83
531903,Barratts Cock-Y-North,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.39
531903,Barratts Cock-Y-North,2023-06-11T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
531903,Barratts Cock-Y-North,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
531903,Barratts Cock-Y-North,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
531903,Barratts Cock-Y-North,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
531903,Barratts Cock-Y-North,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
531903,Barratts Cock-Y-North,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.97
531903,Barratts Cock-Y-North,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.11
531903,Barratts Cock-Y-North,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
531903,Barratts Cock-Y-North,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.74
531903,Barratts Cock-Y-North,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.15
531903,Barratts Cock-Y-North,2023-06-11T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.8
531903,Barratts Cock-Y-North,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
531903,Barratts Cock-Y-North,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.7
531903,Barratts Cock-Y-North,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.0
531903,Barratts Cock-Y-North,2023-06-11T06:00:00.000+00:00,transformer,,Temperature,C,28.9
531903,Barratts Cock-Y-North,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
531903,Barratts Cock-Y-North,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
531903,Barratts Cock-Y-North,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531903,Barratts Cock-Y-North,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
531903,Barratts Cock-Y-North,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
531903,Barratts Cock-Y-North,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
531903,Barratts Cock-Y-North,2023-06-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
531903,Barratts Cock-Y-North,2023-06-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
531903,Barratts Cock-Y-North,2023-06-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.02
531903,Barratts Cock-Y-North,2023-06-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.39
531903,Barratts Cock-Y-North,2023-06-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,22.84
531903,Barratts Cock-Y-North,2023-06-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,26.51
531903,Barratts Cock-Y-North,2023-06-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,78.4
531903,Barratts Cock-Y-North,2023-06-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
531903,Barratts Cock-Y-North,2023-06-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
531903,Barratts Cock-Y-North,2023-06-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
531903,Barratts Cock-Y-North,2023-06-11T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
531903,Barratts Cock-Y-North,2023-06-11T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.9
531903,Barratts Cock-Y-North,2023-06-11T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.48
531903,Barratts Cock-Y-North,2023-06-11T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.58
531903,Barratts Cock-Y-North,2023-06-11T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.79
531903,Barratts Cock-Y-North,2023-06-11T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.4
531903,Barratts Cock-Y-North,2023-06-11T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
531903,Barratts Cock-Y-North,2023-06-11T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
531903,Barratts Cock-Y-North,2023-06-11T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
531903,Barratts Cock-Y-North,2023-06-11T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.0
531903,Barratts Cock-Y-North,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
531903,Barratts Cock-Y-North,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
531903,Barratts Cock-Y-North,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
531903,Barratts Cock-Y-North,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.84
531903,Barratts Cock-Y-North,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.05
531903,Barratts Cock-Y-North,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.89
531903,Barratts Cock-Y-North,2023-06-11T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
531903,Barratts Cock-Y-North,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
531903,Barratts Cock-Y-North,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
531903,Barratts Cock-Y-North,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
531903,Barratts Cock-Y-North,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
531903,Barratts Cock-Y-North,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
531903,Barratts Cock-Y-North,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
531903,Barratts Cock-Y-North,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.32
531903,Barratts Cock-Y-North,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
531903,Barratts Cock-Y-North,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.86
531903,Barratts Cock-Y-North,2023-06-11T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
531903,Barratts Cock-Y-North,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
531903,Barratts Cock-Y-North,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
531903,Barratts Cock-Y-North,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
531903,Barratts Cock-Y-North,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
531903,Barratts Cock-Y-North,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.85
531903,Barratts Cock-Y-North,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.15
531903,Barratts Cock-Y-North,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.84
531903,Barratts Cock-Y-North,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.12
531903,Barratts Cock-Y-North,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.12
531903,Barratts Cock-Y-North,2023-06-11T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,54.7
531903,Barratts Cock-Y-North,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
531903,Barratts Cock-Y-North,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.2
531903,Barratts Cock-Y-North,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.4
531903,Barratts Cock-Y-North,2023-06-11T05:50:00.000+00:00,transformer,,Temperature,C,29.0
531903,Barratts Cock-Y-North,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
531903,Barratts Cock-Y-North,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
531903,Barratts Cock-Y-North,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531903,Barratts Cock-Y-North,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
531903,Barratts Cock-Y-North,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
531903,Barratts Cock-Y-North,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
531903,Barratts Cock-Y-North,2023-06-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
531903,Barratts Cock-Y-North,2023-06-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
531903,Barratts Cock-Y-North,2023-06-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
531903,Barratts Cock-Y-North,2023-06-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.57
531903,Barratts Cock-Y-North,2023-06-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,20.72
531903,Barratts Cock-Y-North,2023-06-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,29.27
531903,Barratts Cock-Y-North,2023-06-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,89.4
531903,Barratts Cock-Y-North,2023-06-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
531903,Barratts Cock-Y-North,2023-06-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
531903,Barratts Cock-Y-North,2023-06-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
531903,Barratts Cock-Y-North,2023-06-11T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
531903,Barratts Cock-Y-North,2023-06-11T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.0
531903,Barratts Cock-Y-North,2023-06-11T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.46
531903,Barratts Cock-Y-North,2023-06-11T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.91
531903,Barratts Cock-Y-North,2023-06-11T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.96
531903,Barratts Cock-Y-North,2023-06-11T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.47
531903,Barratts Cock-Y-North,2023-06-11T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.7
531903,Barratts Cock-Y-North,2023-06-11T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.9
531903,Barratts Cock-Y-North,2023-06-11T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
531903,Barratts Cock-Y-North,2023-06-11T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.7
531903,Barratts Cock-Y-North,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
531903,Barratts Cock-Y-North,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
531903,Barratts Cock-Y-North,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
531903,Barratts Cock-Y-North,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.89
531903,Barratts Cock-Y-North,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.23
531903,Barratts Cock-Y-North,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.76
531903,Barratts Cock-Y-North,2023-06-11T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
531903,Barratts Cock-Y-North,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
531903,Barratts Cock-Y-North,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
531903,Barratts Cock-Y-North,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
531903,Barratts Cock-Y-North,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
531903,Barratts Cock-Y-North,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
531903,Barratts Cock-Y-North,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
531903,Barratts Cock-Y-North,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.49
531903,Barratts Cock-Y-North,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
531903,Barratts Cock-Y-North,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.85
531903,Barratts Cock-Y-North,2023-06-11T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
531903,Barratts Cock-Y-North,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
531903,Barratts Cock-Y-North,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
531903,Barratts Cock-Y-North,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
531903,Barratts Cock-Y-North,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
531903,Barratts Cock-Y-North,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.54
531903,Barratts Cock-Y-North,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.13
531903,Barratts Cock-Y-North,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.18
531903,Barratts Cock-Y-North,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.71
531903,Barratts Cock-Y-North,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.32
531903,Barratts Cock-Y-North,2023-06-11T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,53.9
531903,Barratts Cock-Y-North,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
531903,Barratts Cock-Y-North,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.6
531903,Barratts Cock-Y-North,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.6
531903,Barratts Cock-Y-North,2023-06-11T05:40:00.000+00:00,transformer,,Temperature,C,29.0
531903,Barratts Cock-Y-North,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
531903,Barratts Cock-Y-North,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
531903,Barratts Cock-Y-North,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531903,Barratts Cock-Y-North,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
531903,Barratts Cock-Y-North,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
531903,Barratts Cock-Y-North,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
531903,Barratts Cock-Y-North,2023-06-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
531903,Barratts Cock-Y-North,2023-06-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
531903,Barratts Cock-Y-North,2023-06-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.82
531903,Barratts Cock-Y-North,2023-06-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.47
531903,Barratts Cock-Y-North,2023-06-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,24.7
531903,Barratts Cock-Y-North,2023-06-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,29.4
531903,Barratts Cock-Y-North,2023-06-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,82.9
531903,Barratts Cock-Y-North,2023-06-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
531903,Barratts Cock-Y-North,2023-06-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
531903,Barratts Cock-Y-North,2023-06-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
531903,Barratts Cock-Y-North,2023-06-11T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
531903,Barratts Cock-Y-North,2023-06-11T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.86
531903,Barratts Cock-Y-North,2023-06-11T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.57
531903,Barratts Cock-Y-North,2023-06-11T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.98
531903,Barratts Cock-Y-North,2023-06-11T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.74
531903,Barratts Cock-Y-North,2023-06-11T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.64
531903,Barratts Cock-Y-North,2023-06-11T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
531903,Barratts Cock-Y-North,2023-06-11T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.8
531903,Barratts Cock-Y-North,2023-06-11T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
531903,Barratts Cock-Y-North,2023-06-11T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.1
531903,Barratts Cock-Y-North,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
531903,Barratts Cock-Y-North,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
531903,Barratts Cock-Y-North,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
531903,Barratts Cock-Y-North,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.91
531903,Barratts Cock-Y-North,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.73
531903,Barratts Cock-Y-North,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.71
531903,Barratts Cock-Y-North,2023-06-11T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
531903,Barratts Cock-Y-North,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
531903,Barratts Cock-Y-North,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
531903,Barratts Cock-Y-North,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
531903,Barratts Cock-Y-North,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
531903,Barratts Cock-Y-North,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
531903,Barratts Cock-Y-North,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
531903,Barratts Cock-Y-North,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.45
531903,Barratts Cock-Y-North,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
531903,Barratts Cock-Y-North,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.9
531903,Barratts Cock-Y-North,2023-06-11T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
531903,Barratts Cock-Y-North,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
531903,Barratts Cock-Y-North,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
531903,Barratts Cock-Y-North,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
531903,Barratts Cock-Y-North,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
531903,Barratts Cock-Y-North,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.7
531903,Barratts Cock-Y-North,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.33
531903,Barratts Cock-Y-North,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.14
531903,Barratts Cock-Y-North,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.43
531903,Barratts Cock-Y-North,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.25
531903,Barratts Cock-Y-North,2023-06-11T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,58.2
531903,Barratts Cock-Y-North,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
531903,Barratts Cock-Y-North,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.1
531903,Barratts Cock-Y-North,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.4
531903,Barratts Cock-Y-North,2023-06-11T05:30:00.000+00:00,transformer,,Temperature,C,29.0
531903,Barratts Cock-Y-North,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
531903,Barratts Cock-Y-North,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
531903,Barratts Cock-Y-North,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531903,Barratts Cock-Y-North,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
531903,Barratts Cock-Y-North,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
531903,Barratts Cock-Y-North,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
531903,Barratts Cock-Y-North,2023-06-11T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
531903,Barratts Cock-Y-North,2023-06-11T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
531903,Barratts Cock-Y-North,2023-06-11T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.51
531903,Barratts Cock-Y-North,2023-06-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.48
531903,Barratts Cock-Y-North,2023-06-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,24.63
531903,Barratts Cock-Y-North,2023-06-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,30.49
531903,Barratts Cock-Y-North,2023-06-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,86.7
531903,Barratts Cock-Y-North,2023-06-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
531903,Barratts Cock-Y-North,2023-06-11T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
531903,Barratts Cock-Y-North,2023-06-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
531903,Barratts Cock-Y-North,2023-06-11T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
531903,Barratts Cock-Y-North,2023-06-11T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.93
531903,Barratts Cock-Y-North,2023-06-11T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.34
531903,Barratts Cock-Y-North,2023-06-11T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.47
531903,Barratts Cock-Y-North,2023-06-11T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.61
531903,Barratts Cock-Y-North,2023-06-11T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.95
531903,Barratts Cock-Y-North,2023-06-11T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
531903,Barratts Cock-Y-North,2023-06-11T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
531903,Barratts Cock-Y-North,2023-06-11T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.4
531903,Barratts Cock-Y-North,2023-06-11T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.0
531903,Barratts Cock-Y-North,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
531903,Barratts Cock-Y-North,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
531903,Barratts Cock-Y-North,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
531903,Barratts Cock-Y-North,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.26
531903,Barratts Cock-Y-North,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.92
531903,Barratts Cock-Y-North,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.53
531903,Barratts Cock-Y-North,2023-06-11T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
531903,Barratts Cock-Y-North,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
531903,Barratts Cock-Y-North,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
531903,Barratts Cock-Y-North,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
531903,Barratts Cock-Y-North,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
531903,Barratts Cock-Y-North,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
531903,Barratts Cock-Y-North,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
531903,Barratts Cock-Y-North,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.36
531903,Barratts Cock-Y-North,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
531903,Barratts Cock-Y-North,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.0
531903,Barratts Cock-Y-North,2023-06-11T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
531903,Barratts Cock-Y-North,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
531903,Barratts Cock-Y-North,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
531903,Barratts Cock-Y-North,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
531903,Barratts Cock-Y-North,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
531903,Barratts Cock-Y-North,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.22
531903,Barratts Cock-Y-North,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.44
531903,Barratts Cock-Y-North,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
531903,Barratts Cock-Y-North,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.53
531903,Barratts Cock-Y-North,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.1
531903,Barratts Cock-Y-North,2023-06-11T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,54.4
531903,Barratts Cock-Y-North,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
531903,Barratts Cock-Y-North,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.5
531903,Barratts Cock-Y-North,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.6
531903,Barratts Cock-Y-North,2023-06-11T05:20:00.000+00:00,transformer,,Temperature,C,29.1
531903,Barratts Cock-Y-North,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
531903,Barratts Cock-Y-North,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
531903,Barratts Cock-Y-North,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
531903,Barratts Cock-Y-North,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
531903,Barratts Cock-Y-North,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
531903,Barratts Cock-Y-North,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
531903,Barratts Cock-Y-North,2023-06-11T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
531903,Barratts Cock-Y-North,2023-06-11T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
531903,Barratts Cock-Y-North,2023-06-11T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.22
531903,Barratts Cock-Y-North,2023-06-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.81
531903,Barratts Cock-Y-North,2023-06-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,21.79
531903,Barratts Cock-Y-North,2023-06-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,29.59
531903,Barratts Cock-Y-North,2023-06-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,84.8
531903,Barratts Cock-Y-North,2023-06-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
531903,Barratts Cock-Y-North,2023-06-11T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
531903,Barratts Cock-Y-North,2023-06-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
531903,Barratts Cock-Y-North,2023-06-11T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.78
531903,Barratts Cock-Y-North,2023-06-11T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.97
531903,Barratts Cock-Y-North,2023-06-11T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.44
531903,Barratts Cock-Y-North,2023-06-11T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.16
531903,Barratts Cock-Y-North,2023-06-11T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.16
531903,Barratts Cock-Y-North,2023-06-11T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.09
531903,Barratts Cock-Y-North,2023-06-11T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
531903,Barratts Cock-Y-North,2023-06-11T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
531903,Barratts Cock-Y-North,2023-06-11T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.5
531903,Barratts Cock-Y-North,2023-06-11T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
531903,Barratts Cock-Y-North,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
531903,Barratts Cock-Y-North,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
531903,Barratts Cock-Y-North,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
531903,Barratts Cock-Y-North,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.77
531903,Barratts Cock-Y-North,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.08
531903,Barratts Cock-Y-North,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.7
531903,Barratts Cock-Y-North,2023-06-11T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
531903,Barratts Cock-Y-North,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
531903,Barratts Cock-Y-North,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
531903,Barratts Cock-Y-North,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
531903,Barratts Cock-Y-North,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
531903,Barratts Cock-Y-North,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
531903,Barratts Cock-Y-North,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
531903,Barratts Cock-Y-North,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.91
531903,Barratts Cock-Y-North,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
531903,Barratts Cock-Y-North,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.06
531903,Barratts Cock-Y-North,2023-06-11T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
531903,Barratts Cock-Y-North,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
531903,Barratts Cock-Y-North,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
531903,Barratts Cock-Y-North,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.6
531903,Barratts Cock-Y-North,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
531903,Barratts Cock-Y-North,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.28
531903,Barratts Cock-Y-North,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.53
531903,Barratts Cock-Y-North,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.26
531903,Barratts Cock-Y-North,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.29
531903,Barratts Cock-Y-North,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.6
531903,Barratts Cock-Y-North,2023-06-11T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,51.5
531903,Barratts Cock-Y-North,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
531903,Barratts Cock-Y-North,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.0
531903,Barratts Cock-Y-North,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.6
531903,Barratts Cock-Y-North,2023-06-11T05:10:00.000+00:00,transformer,,Temperature,C,29.2
531903,Barratts Cock-Y-North,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
531903,Barratts Cock-Y-North,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
531903,Barratts Cock-Y-North,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531903,Barratts Cock-Y-North,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
531903,Barratts Cock-Y-North,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
531903,Barratts Cock-Y-North,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
531903,Barratts Cock-Y-North,2023-06-11T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
531903,Barratts Cock-Y-North,2023-06-11T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
531903,Barratts Cock-Y-North,2023-06-11T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.96
531903,Barratts Cock-Y-North,2023-06-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.11
531903,Barratts Cock-Y-North,2023-06-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.71
531903,Barratts Cock-Y-North,2023-06-11T05:10:00.000+00:00,busbar,,L1 Active Power,kW,31.44
531903,Barratts Cock-Y-North,2023-06-11T05:10:00.000+00:00,busbar,,N Current (RMS),A,92.3
531903,Barratts Cock-Y-North,2023-06-11T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
531903,Barratts Cock-Y-North,2023-06-11T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
531903,Barratts Cock-Y-North,2023-06-11T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
531903,Barratts Cock-Y-North,2023-06-11T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.0
531903,Barratts Cock-Y-North,2023-06-11T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.78
531903,Barratts Cock-Y-North,2023-06-11T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.25
531903,Barratts Cock-Y-North,2023-06-11T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.85
531903,Barratts Cock-Y-North,2023-06-11T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.27
531903,Barratts Cock-Y-North,2023-06-11T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.56
531903,Barratts Cock-Y-North,2023-06-11T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
531903,Barratts Cock-Y-North,2023-06-11T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
531903,Barratts Cock-Y-North,2023-06-11T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
531903,Barratts Cock-Y-North,2023-06-11T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
531903,Barratts Cock-Y-North,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
531903,Barratts Cock-Y-North,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
531903,Barratts Cock-Y-North,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
531903,Barratts Cock-Y-North,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.38
531903,Barratts Cock-Y-North,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.55
531903,Barratts Cock-Y-North,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.22
531903,Barratts Cock-Y-North,2023-06-11T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
531903,Barratts Cock-Y-North,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
531903,Barratts Cock-Y-North,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
531903,Barratts Cock-Y-North,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
531903,Barratts Cock-Y-North,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
531903,Barratts Cock-Y-North,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
531903,Barratts Cock-Y-North,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
531903,Barratts Cock-Y-North,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.83
531903,Barratts Cock-Y-North,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
531903,Barratts Cock-Y-North,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.68
531903,Barratts Cock-Y-North,2023-06-11T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
531903,Barratts Cock-Y-North,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
531903,Barratts Cock-Y-North,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
531903,Barratts Cock-Y-North,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.7
531903,Barratts Cock-Y-North,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
531903,Barratts Cock-Y-North,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.56
531903,Barratts Cock-Y-North,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.81
531903,Barratts Cock-Y-North,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.27
531903,Barratts Cock-Y-North,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.03
531903,Barratts Cock-Y-North,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.6
531903,Barratts Cock-Y-North,2023-06-11T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,48.1
531903,Barratts Cock-Y-North,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
531903,Barratts Cock-Y-North,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.8
531903,Barratts Cock-Y-North,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.7
531903,Barratts Cock-Y-North,2023-06-11T05:00:00.000+00:00,transformer,,Temperature,C,29.3
531903,Barratts Cock-Y-North,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
531903,Barratts Cock-Y-North,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
531903,Barratts Cock-Y-North,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531903,Barratts Cock-Y-North,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
531903,Barratts Cock-Y-North,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
531903,Barratts Cock-Y-North,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
531903,Barratts Cock-Y-North,2023-06-11T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
531903,Barratts Cock-Y-North,2023-06-11T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
531903,Barratts Cock-Y-North,2023-06-11T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.81
531903,Barratts Cock-Y-North,2023-06-11T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.33
531903,Barratts Cock-Y-North,2023-06-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,19.58
531903,Barratts Cock-Y-North,2023-06-11T05:00:00.000+00:00,busbar,,L1 Active Power,kW,29.06
531903,Barratts Cock-Y-North,2023-06-11T05:00:00.000+00:00,busbar,,N Current (RMS),A,88.7
531903,Barratts Cock-Y-North,2023-06-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
531903,Barratts Cock-Y-North,2023-06-11T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
531903,Barratts Cock-Y-North,2023-06-11T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
531903,Barratts Cock-Y-North,2023-06-11T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.82
531903,Barratts Cock-Y-North,2023-06-11T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.93
531903,Barratts Cock-Y-North,2023-06-11T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.69
531903,Barratts Cock-Y-North,2023-06-11T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.03
531903,Barratts Cock-Y-North,2023-06-11T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.54
531903,Barratts Cock-Y-North,2023-06-11T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.0
531903,Barratts Cock-Y-North,2023-06-11T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
531903,Barratts Cock-Y-North,2023-06-11T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
531903,Barratts Cock-Y-North,2023-06-11T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.1
531903,Barratts Cock-Y-North,2023-06-11T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.9
531903,Barratts Cock-Y-North,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
531903,Barratts Cock-Y-North,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
531903,Barratts Cock-Y-North,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
531903,Barratts Cock-Y-North,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.77
531903,Barratts Cock-Y-North,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.31
531903,Barratts Cock-Y-North,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.4
531903,Barratts Cock-Y-North,2023-06-11T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
531903,Barratts Cock-Y-North,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
531903,Barratts Cock-Y-North,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.7
531903,Barratts Cock-Y-North,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
531903,Barratts Cock-Y-North,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
531903,Barratts Cock-Y-North,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
531903,Barratts Cock-Y-North,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
531903,Barratts Cock-Y-North,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.44
531903,Barratts Cock-Y-North,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
531903,Barratts Cock-Y-North,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.9
531903,Barratts Cock-Y-North,2023-06-11T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
531903,Barratts Cock-Y-North,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
531903,Barratts Cock-Y-North,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
531903,Barratts Cock-Y-North,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
531903,Barratts Cock-Y-North,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
531903,Barratts Cock-Y-North,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.98
531903,Barratts Cock-Y-North,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.05
531903,Barratts Cock-Y-North,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.79
531903,Barratts Cock-Y-North,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.08
531903,Barratts Cock-Y-North,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.25
531903,Barratts Cock-Y-North,2023-06-11T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.2
531903,Barratts Cock-Y-North,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
531903,Barratts Cock-Y-North,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.8
531903,Barratts Cock-Y-North,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.2
531903,Barratts Cock-Y-North,2023-06-11T04:50:00.000+00:00,transformer,,Temperature,C,29.3
531903,Barratts Cock-Y-North,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
531903,Barratts Cock-Y-North,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
531903,Barratts Cock-Y-North,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531903,Barratts Cock-Y-North,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
531903,Barratts Cock-Y-North,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
531903,Barratts Cock-Y-North,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
531903,Barratts Cock-Y-North,2023-06-11T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
531903,Barratts Cock-Y-North,2023-06-11T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
531903,Barratts Cock-Y-North,2023-06-11T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.27
531903,Barratts Cock-Y-North,2023-06-11T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.02
531903,Barratts Cock-Y-North,2023-06-11T04:50:00.000+00:00,busbar,,L2 Active Power,kW,26.64
531903,Barratts Cock-Y-North,2023-06-11T04:50:00.000+00:00,busbar,,L1 Active Power,kW,23.55
531903,Barratts Cock-Y-North,2023-06-11T04:50:00.000+00:00,busbar,,N Current (RMS),A,75.0
531903,Barratts Cock-Y-North,2023-06-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
531903,Barratts Cock-Y-North,2023-06-11T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
531903,Barratts Cock-Y-North,2023-06-11T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
531903,Barratts Cock-Y-North,2023-06-11T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.66
531903,Barratts Cock-Y-North,2023-06-11T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.03
531903,Barratts Cock-Y-North,2023-06-11T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.11
531903,Barratts Cock-Y-North,2023-06-11T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.46
531903,Barratts Cock-Y-North,2023-06-11T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.52
531903,Barratts Cock-Y-North,2023-06-11T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.55
531903,Barratts Cock-Y-North,2023-06-11T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
531903,Barratts Cock-Y-North,2023-06-11T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
531903,Barratts Cock-Y-North,2023-06-11T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
531903,Barratts Cock-Y-North,2023-06-11T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
531903,Barratts Cock-Y-North,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
531903,Barratts Cock-Y-North,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
