Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
531903,Barratts Cock-Y-North,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
531903,Barratts Cock-Y-North,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.97
531903,Barratts Cock-Y-North,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.12
531903,Barratts Cock-Y-North,2023-06-11T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
531903,Barratts Cock-Y-North,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
531903,Barratts Cock-Y-North,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
531903,Barratts Cock-Y-North,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
531903,Barratts Cock-Y-North,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
531903,Barratts Cock-Y-North,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
531903,Barratts Cock-Y-North,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
531903,Barratts Cock-Y-North,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.31
531903,Barratts Cock-Y-North,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
531903,Barratts Cock-Y-North,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.97
531903,Barratts Cock-Y-North,2023-06-11T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
531903,Barratts Cock-Y-North,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
531903,Barratts Cock-Y-North,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
531903,Barratts Cock-Y-North,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
531903,Barratts Cock-Y-North,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
531903,Barratts Cock-Y-North,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.76
531903,Barratts Cock-Y-North,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.68
531903,Barratts Cock-Y-North,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.63
531903,Barratts Cock-Y-North,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.58
531903,Barratts Cock-Y-North,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.44
531903,Barratts Cock-Y-North,2023-06-11T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.5
531903,Barratts Cock-Y-North,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
531903,Barratts Cock-Y-North,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.0
531903,Barratts Cock-Y-North,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.0
531903,Barratts Cock-Y-North,2023-06-11T04:40:00.000+00:00,transformer,,Temperature,C,29.4
531903,Barratts Cock-Y-North,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
531903,Barratts Cock-Y-North,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
531903,Barratts Cock-Y-North,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
531903,Barratts Cock-Y-North,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
531903,Barratts Cock-Y-North,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
531903,Barratts Cock-Y-North,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
531903,Barratts Cock-Y-North,2023-06-11T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
531903,Barratts Cock-Y-North,2023-06-11T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
531903,Barratts Cock-Y-North,2023-06-11T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.54
531903,Barratts Cock-Y-North,2023-06-11T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.35
531903,Barratts Cock-Y-North,2023-06-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.71
531903,Barratts Cock-Y-North,2023-06-11T04:40:00.000+00:00,busbar,,L1 Active Power,kW,26.08
531903,Barratts Cock-Y-North,2023-06-11T04:40:00.000+00:00,busbar,,N Current (RMS),A,79.0
531903,Barratts Cock-Y-North,2023-06-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
531903,Barratts Cock-Y-North,2023-06-11T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
531903,Barratts Cock-Y-North,2023-06-11T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
531903,Barratts Cock-Y-North,2023-06-11T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.83
531903,Barratts Cock-Y-North,2023-06-11T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.89
531903,Barratts Cock-Y-North,2023-06-11T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.55
531903,Barratts Cock-Y-North,2023-06-11T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.79
531903,Barratts Cock-Y-North,2023-06-11T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.77
531903,Barratts Cock-Y-North,2023-06-11T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.63
531903,Barratts Cock-Y-North,2023-06-11T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
531903,Barratts Cock-Y-North,2023-06-11T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
531903,Barratts Cock-Y-North,2023-06-11T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
531903,Barratts Cock-Y-North,2023-06-11T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.9
531903,Barratts Cock-Y-North,2023-06-11T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
531903,Barratts Cock-Y-North,2023-06-11T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
531903,Barratts Cock-Y-North,2023-06-11T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
531903,Barratts Cock-Y-North,2023-06-11T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
531903,Barratts Cock-Y-North,2023-06-11T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.07
531903,Barratts Cock-Y-North,2023-06-11T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.37
531903,Barratts Cock-Y-North,2023-06-11T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
531903,Barratts Cock-Y-North,2023-06-11T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
531903,Barratts Cock-Y-North,2023-06-11T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
531903,Barratts Cock-Y-North,2023-06-11T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
531903,Barratts Cock-Y-North,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
531903,Barratts Cock-Y-North,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
531903,Barratts Cock-Y-North,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
531903,Barratts Cock-Y-North,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.04
531903,Barratts Cock-Y-North,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
531903,Barratts Cock-Y-North,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.6
531903,Barratts Cock-Y-North,2023-06-11T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
531903,Barratts Cock-Y-North,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
531903,Barratts Cock-Y-North,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
531903,Barratts Cock-Y-North,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
531903,Barratts Cock-Y-North,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
531903,Barratts Cock-Y-North,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.89
531903,Barratts Cock-Y-North,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.61
531903,Barratts Cock-Y-North,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.52
531903,Barratts Cock-Y-North,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.52
531903,Barratts Cock-Y-North,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.46
531903,Barratts Cock-Y-North,2023-06-11T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
531903,Barratts Cock-Y-North,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
531903,Barratts Cock-Y-North,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.3
531903,Barratts Cock-Y-North,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.5
531903,Barratts Cock-Y-North,2023-06-11T04:30:00.000+00:00,transformer,,Temperature,C,29.4
531903,Barratts Cock-Y-North,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
531903,Barratts Cock-Y-North,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
531903,Barratts Cock-Y-North,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
531903,Barratts Cock-Y-North,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
531903,Barratts Cock-Y-North,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
531903,Barratts Cock-Y-North,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
531903,Barratts Cock-Y-North,2023-06-11T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
531903,Barratts Cock-Y-North,2023-06-11T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
531903,Barratts Cock-Y-North,2023-06-11T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.95
531903,Barratts Cock-Y-North,2023-06-11T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.12
531903,Barratts Cock-Y-North,2023-06-11T04:30:00.000+00:00,busbar,,L2 Active Power,kW,20.09
531903,Barratts Cock-Y-North,2023-06-11T04:30:00.000+00:00,busbar,,L1 Active Power,kW,23.07
531903,Barratts Cock-Y-North,2023-06-11T04:30:00.000+00:00,busbar,,N Current (RMS),A,68.1
531903,Barratts Cock-Y-North,2023-06-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
531903,Barratts Cock-Y-North,2023-06-11T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
531903,Barratts Cock-Y-North,2023-06-11T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
531903,Barratts Cock-Y-North,2023-06-11T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.15
531903,Barratts Cock-Y-North,2023-06-11T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.86
531903,Barratts Cock-Y-North,2023-06-11T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.28
531903,Barratts Cock-Y-North,2023-06-11T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.23
531903,Barratts Cock-Y-North,2023-06-11T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.24
531903,Barratts Cock-Y-North,2023-06-11T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.01
531903,Barratts Cock-Y-North,2023-06-11T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
531903,Barratts Cock-Y-North,2023-06-11T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
531903,Barratts Cock-Y-North,2023-06-11T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
531903,Barratts Cock-Y-North,2023-06-11T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.6
531903,Barratts Cock-Y-North,2023-06-11T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
531903,Barratts Cock-Y-North,2023-06-11T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
531903,Barratts Cock-Y-North,2023-06-11T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
531903,Barratts Cock-Y-North,2023-06-11T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
531903,Barratts Cock-Y-North,2023-06-11T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.73
531903,Barratts Cock-Y-North,2023-06-11T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.67
531903,Barratts Cock-Y-North,2023-06-11T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
531903,Barratts Cock-Y-North,2023-06-11T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
531903,Barratts Cock-Y-North,2023-06-11T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
531903,Barratts Cock-Y-North,2023-06-11T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
531903,Barratts Cock-Y-North,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
531903,Barratts Cock-Y-North,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
531903,Barratts Cock-Y-North,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
531903,Barratts Cock-Y-North,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.69
531903,Barratts Cock-Y-North,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
531903,Barratts Cock-Y-North,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.66
531903,Barratts Cock-Y-North,2023-06-11T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
531903,Barratts Cock-Y-North,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
531903,Barratts Cock-Y-North,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
531903,Barratts Cock-Y-North,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
531903,Barratts Cock-Y-North,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
531903,Barratts Cock-Y-North,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.06
531903,Barratts Cock-Y-North,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.83
531903,Barratts Cock-Y-North,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.67
531903,Barratts Cock-Y-North,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.98
531903,Barratts Cock-Y-North,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.73
531903,Barratts Cock-Y-North,2023-06-11T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
531903,Barratts Cock-Y-North,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
531903,Barratts Cock-Y-North,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.6
531903,Barratts Cock-Y-North,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.7
531903,Barratts Cock-Y-North,2023-06-11T04:20:00.000+00:00,transformer,,Temperature,C,29.5
531903,Barratts Cock-Y-North,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
531903,Barratts Cock-Y-North,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
531903,Barratts Cock-Y-North,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
531903,Barratts Cock-Y-North,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
531903,Barratts Cock-Y-North,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
531903,Barratts Cock-Y-North,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
531903,Barratts Cock-Y-North,2023-06-11T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
531903,Barratts Cock-Y-North,2023-06-11T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
531903,Barratts Cock-Y-North,2023-06-11T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.72
531903,Barratts Cock-Y-North,2023-06-11T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.3
531903,Barratts Cock-Y-North,2023-06-11T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.61
531903,Barratts Cock-Y-North,2023-06-11T04:20:00.000+00:00,busbar,,L1 Active Power,kW,23.07
531903,Barratts Cock-Y-North,2023-06-11T04:20:00.000+00:00,busbar,,N Current (RMS),A,70.5
531903,Barratts Cock-Y-North,2023-06-11T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
531903,Barratts Cock-Y-North,2023-06-11T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
531903,Barratts Cock-Y-North,2023-06-11T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
531903,Barratts Cock-Y-North,2023-06-11T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.86
531903,Barratts Cock-Y-North,2023-06-11T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.22
531903,Barratts Cock-Y-North,2023-06-11T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.38
531903,Barratts Cock-Y-North,2023-06-11T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.29
531903,Barratts Cock-Y-North,2023-06-11T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.01
531903,Barratts Cock-Y-North,2023-06-11T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.17
531903,Barratts Cock-Y-North,2023-06-11T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.7
531903,Barratts Cock-Y-North,2023-06-11T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.3
531903,Barratts Cock-Y-North,2023-06-11T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
531903,Barratts Cock-Y-North,2023-06-11T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
531903,Barratts Cock-Y-North,2023-06-11T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
531903,Barratts Cock-Y-North,2023-06-11T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
531903,Barratts Cock-Y-North,2023-06-11T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
531903,Barratts Cock-Y-North,2023-06-11T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
531903,Barratts Cock-Y-North,2023-06-11T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.51
531903,Barratts Cock-Y-North,2023-06-11T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.61
531903,Barratts Cock-Y-North,2023-06-11T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
531903,Barratts Cock-Y-North,2023-06-11T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
531903,Barratts Cock-Y-North,2023-06-11T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
531903,Barratts Cock-Y-North,2023-06-11T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
531903,Barratts Cock-Y-North,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
531903,Barratts Cock-Y-North,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
531903,Barratts Cock-Y-North,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
531903,Barratts Cock-Y-North,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.85
531903,Barratts Cock-Y-North,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
531903,Barratts Cock-Y-North,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.74
531903,Barratts Cock-Y-North,2023-06-11T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
531903,Barratts Cock-Y-North,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
531903,Barratts Cock-Y-North,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
531903,Barratts Cock-Y-North,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
531903,Barratts Cock-Y-North,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
531903,Barratts Cock-Y-North,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.75
531903,Barratts Cock-Y-North,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.01
531903,Barratts Cock-Y-North,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.51
531903,Barratts Cock-Y-North,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.89
531903,Barratts Cock-Y-North,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.03
531903,Barratts Cock-Y-North,2023-06-11T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
531903,Barratts Cock-Y-North,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
531903,Barratts Cock-Y-North,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.0
531903,Barratts Cock-Y-North,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.0
531903,Barratts Cock-Y-North,2023-06-11T04:10:00.000+00:00,transformer,,Temperature,C,29.6
531903,Barratts Cock-Y-North,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
531903,Barratts Cock-Y-North,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
531903,Barratts Cock-Y-North,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
531903,Barratts Cock-Y-North,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
531903,Barratts Cock-Y-North,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
531903,Barratts Cock-Y-North,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
531903,Barratts Cock-Y-North,2023-06-11T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
531903,Barratts Cock-Y-North,2023-06-11T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
531903,Barratts Cock-Y-North,2023-06-11T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.95
531903,Barratts Cock-Y-North,2023-06-11T04:10:00.000+00:00,busbar,,L3 Active Power,kW,20.31
531903,Barratts Cock-Y-North,2023-06-11T04:10:00.000+00:00,busbar,,L2 Active Power,kW,20.08
531903,Barratts Cock-Y-North,2023-06-11T04:10:00.000+00:00,busbar,,L1 Active Power,kW,23.55
531903,Barratts Cock-Y-North,2023-06-11T04:10:00.000+00:00,busbar,,N Current (RMS),A,64.5
531903,Barratts Cock-Y-North,2023-06-11T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
531903,Barratts Cock-Y-North,2023-06-11T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
531903,Barratts Cock-Y-North,2023-06-11T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
531903,Barratts Cock-Y-North,2023-06-11T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.67
531903,Barratts Cock-Y-North,2023-06-11T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.04
531903,Barratts Cock-Y-North,2023-06-11T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.26
531903,Barratts Cock-Y-North,2023-06-11T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.34
531903,Barratts Cock-Y-North,2023-06-11T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.82
531903,Barratts Cock-Y-North,2023-06-11T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.62
531903,Barratts Cock-Y-North,2023-06-11T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
531903,Barratts Cock-Y-North,2023-06-11T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
531903,Barratts Cock-Y-North,2023-06-11T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
531903,Barratts Cock-Y-North,2023-06-11T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.7
531903,Barratts Cock-Y-North,2023-06-11T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
531903,Barratts Cock-Y-North,2023-06-11T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
531903,Barratts Cock-Y-North,2023-06-11T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
531903,Barratts Cock-Y-North,2023-06-11T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
531903,Barratts Cock-Y-North,2023-06-11T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.28
531903,Barratts Cock-Y-North,2023-06-11T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.14
531903,Barratts Cock-Y-North,2023-06-11T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
531903,Barratts Cock-Y-North,2023-06-11T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
531903,Barratts Cock-Y-North,2023-06-11T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
531903,Barratts Cock-Y-North,2023-06-11T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
531903,Barratts Cock-Y-North,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
531903,Barratts Cock-Y-North,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
531903,Barratts Cock-Y-North,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
531903,Barratts Cock-Y-North,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.11
531903,Barratts Cock-Y-North,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
531903,Barratts Cock-Y-North,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.7
531903,Barratts Cock-Y-North,2023-06-11T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
531903,Barratts Cock-Y-North,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
531903,Barratts Cock-Y-North,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
531903,Barratts Cock-Y-North,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
531903,Barratts Cock-Y-North,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
531903,Barratts Cock-Y-North,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.83
531903,Barratts Cock-Y-North,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.25
531903,Barratts Cock-Y-North,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
531903,Barratts Cock-Y-North,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.82
531903,Barratts Cock-Y-North,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.79
531903,Barratts Cock-Y-North,2023-06-11T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
531903,Barratts Cock-Y-North,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
531903,Barratts Cock-Y-North,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.4
531903,Barratts Cock-Y-North,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.7
531903,Barratts Cock-Y-North,2023-06-11T04:00:00.000+00:00,transformer,,Temperature,C,29.7
531903,Barratts Cock-Y-North,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
531903,Barratts Cock-Y-North,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
531903,Barratts Cock-Y-North,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
531903,Barratts Cock-Y-North,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
531903,Barratts Cock-Y-North,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
531903,Barratts Cock-Y-North,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
531903,Barratts Cock-Y-North,2023-06-11T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
531903,Barratts Cock-Y-North,2023-06-11T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
531903,Barratts Cock-Y-North,2023-06-11T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.16
531903,Barratts Cock-Y-North,2023-06-11T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.45
531903,Barratts Cock-Y-North,2023-06-11T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.54
531903,Barratts Cock-Y-North,2023-06-11T04:00:00.000+00:00,busbar,,L1 Active Power,kW,23.25
531903,Barratts Cock-Y-North,2023-06-11T04:00:00.000+00:00,busbar,,N Current (RMS),A,71.2
531903,Barratts Cock-Y-North,2023-06-11T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
531903,Barratts Cock-Y-North,2023-06-11T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
531903,Barratts Cock-Y-North,2023-06-11T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
531903,Barratts Cock-Y-North,2023-06-11T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.64
531903,Barratts Cock-Y-North,2023-06-11T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.02
531903,Barratts Cock-Y-North,2023-06-11T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.48
531903,Barratts Cock-Y-North,2023-06-11T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.17
531903,Barratts Cock-Y-North,2023-06-11T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.72
531903,Barratts Cock-Y-North,2023-06-11T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.25
531903,Barratts Cock-Y-North,2023-06-11T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
531903,Barratts Cock-Y-North,2023-06-11T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
531903,Barratts Cock-Y-North,2023-06-11T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
531903,Barratts Cock-Y-North,2023-06-11T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.9
531903,Barratts Cock-Y-North,2023-06-11T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
531903,Barratts Cock-Y-North,2023-06-11T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
531903,Barratts Cock-Y-North,2023-06-11T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
531903,Barratts Cock-Y-North,2023-06-11T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
531903,Barratts Cock-Y-North,2023-06-11T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.2
531903,Barratts Cock-Y-North,2023-06-11T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.47
531903,Barratts Cock-Y-North,2023-06-11T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
531903,Barratts Cock-Y-North,2023-06-11T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
531903,Barratts Cock-Y-North,2023-06-11T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
531903,Barratts Cock-Y-North,2023-06-11T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
531903,Barratts Cock-Y-North,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
531903,Barratts Cock-Y-North,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
531903,Barratts Cock-Y-North,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
531903,Barratts Cock-Y-North,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.89
531903,Barratts Cock-Y-North,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
531903,Barratts Cock-Y-North,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.74
531903,Barratts Cock-Y-North,2023-06-11T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
531903,Barratts Cock-Y-North,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
531903,Barratts Cock-Y-North,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
531903,Barratts Cock-Y-North,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
531903,Barratts Cock-Y-North,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
531903,Barratts Cock-Y-North,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.21
531903,Barratts Cock-Y-North,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.2
531903,Barratts Cock-Y-North,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.05
531903,Barratts Cock-Y-North,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.32
531903,Barratts Cock-Y-North,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.07
531903,Barratts Cock-Y-North,2023-06-11T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
531903,Barratts Cock-Y-North,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
531903,Barratts Cock-Y-North,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.9
531903,Barratts Cock-Y-North,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.6
531903,Barratts Cock-Y-North,2023-06-11T03:50:00.000+00:00,transformer,,Temperature,C,29.8
531903,Barratts Cock-Y-North,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
531903,Barratts Cock-Y-North,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
531903,Barratts Cock-Y-North,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
531903,Barratts Cock-Y-North,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
531903,Barratts Cock-Y-North,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
531903,Barratts Cock-Y-North,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
531903,Barratts Cock-Y-North,2023-06-11T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
531903,Barratts Cock-Y-North,2023-06-11T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
531903,Barratts Cock-Y-North,2023-06-11T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.48
531903,Barratts Cock-Y-North,2023-06-11T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.79
531903,Barratts Cock-Y-North,2023-06-11T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.98
531903,Barratts Cock-Y-North,2023-06-11T03:50:00.000+00:00,busbar,,L1 Active Power,kW,21.53
531903,Barratts Cock-Y-North,2023-06-11T03:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
531903,Barratts Cock-Y-North,2023-06-11T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
531903,Barratts Cock-Y-North,2023-06-11T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
531903,Barratts Cock-Y-North,2023-06-11T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
531903,Barratts Cock-Y-North,2023-06-11T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
531903,Barratts Cock-Y-North,2023-06-11T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.17
531903,Barratts Cock-Y-North,2023-06-11T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.6
531903,Barratts Cock-Y-North,2023-06-11T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.41
531903,Barratts Cock-Y-North,2023-06-11T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.76
531903,Barratts Cock-Y-North,2023-06-11T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.97
531903,Barratts Cock-Y-North,2023-06-11T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
531903,Barratts Cock-Y-North,2023-06-11T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
531903,Barratts Cock-Y-North,2023-06-11T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
531903,Barratts Cock-Y-North,2023-06-11T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.0
531903,Barratts Cock-Y-North,2023-06-11T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
531903,Barratts Cock-Y-North,2023-06-11T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
531903,Barratts Cock-Y-North,2023-06-11T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
531903,Barratts Cock-Y-North,2023-06-11T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
531903,Barratts Cock-Y-North,2023-06-11T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.38
531903,Barratts Cock-Y-North,2023-06-11T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
531903,Barratts Cock-Y-North,2023-06-11T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
531903,Barratts Cock-Y-North,2023-06-11T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
531903,Barratts Cock-Y-North,2023-06-11T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
531903,Barratts Cock-Y-North,2023-06-11T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
531903,Barratts Cock-Y-North,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
531903,Barratts Cock-Y-North,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
531903,Barratts Cock-Y-North,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
531903,Barratts Cock-Y-North,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.21
531903,Barratts Cock-Y-North,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
531903,Barratts Cock-Y-North,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.71
531903,Barratts Cock-Y-North,2023-06-11T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
531903,Barratts Cock-Y-North,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
531903,Barratts Cock-Y-North,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
531903,Barratts Cock-Y-North,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
531903,Barratts Cock-Y-North,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
531903,Barratts Cock-Y-North,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.25
531903,Barratts Cock-Y-North,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.9
531903,Barratts Cock-Y-North,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.14
531903,Barratts Cock-Y-North,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.88
531903,Barratts Cock-Y-North,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.13
531903,Barratts Cock-Y-North,2023-06-11T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
531903,Barratts Cock-Y-North,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
531903,Barratts Cock-Y-North,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
531903,Barratts Cock-Y-North,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.2
531903,Barratts Cock-Y-North,2023-06-11T03:40:00.000+00:00,transformer,,Temperature,C,29.9
531903,Barratts Cock-Y-North,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
531903,Barratts Cock-Y-North,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
531903,Barratts Cock-Y-North,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
531903,Barratts Cock-Y-North,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
531903,Barratts Cock-Y-North,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
531903,Barratts Cock-Y-North,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
531903,Barratts Cock-Y-North,2023-06-11T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
531903,Barratts Cock-Y-North,2023-06-11T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.04
531903,Barratts Cock-Y-North,2023-06-11T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.16
531903,Barratts Cock-Y-North,2023-06-11T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.6
531903,Barratts Cock-Y-North,2023-06-11T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.81
531903,Barratts Cock-Y-North,2023-06-11T03:40:00.000+00:00,busbar,,L1 Active Power,kW,20.2
531903,Barratts Cock-Y-North,2023-06-11T03:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
531903,Barratts Cock-Y-North,2023-06-11T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
531903,Barratts Cock-Y-North,2023-06-11T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
531903,Barratts Cock-Y-North,2023-06-11T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
531903,Barratts Cock-Y-North,2023-06-11T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.58
531903,Barratts Cock-Y-North,2023-06-11T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.82
531903,Barratts Cock-Y-North,2023-06-11T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.56
531903,Barratts Cock-Y-North,2023-06-11T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.43
531903,Barratts Cock-Y-North,2023-06-11T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.97
531903,Barratts Cock-Y-North,2023-06-11T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.8
531903,Barratts Cock-Y-North,2023-06-11T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
531903,Barratts Cock-Y-North,2023-06-11T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
531903,Barratts Cock-Y-North,2023-06-11T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
531903,Barratts Cock-Y-North,2023-06-11T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
531903,Barratts Cock-Y-North,2023-06-11T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
531903,Barratts Cock-Y-North,2023-06-11T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
531903,Barratts Cock-Y-North,2023-06-11T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
531903,Barratts Cock-Y-North,2023-06-11T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
531903,Barratts Cock-Y-North,2023-06-11T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.78
531903,Barratts Cock-Y-North,2023-06-11T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.14
531903,Barratts Cock-Y-North,2023-06-11T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
531903,Barratts Cock-Y-North,2023-06-11T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
531903,Barratts Cock-Y-North,2023-06-11T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
531903,Barratts Cock-Y-North,2023-06-11T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
531903,Barratts Cock-Y-North,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
531903,Barratts Cock-Y-North,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
531903,Barratts Cock-Y-North,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
531903,Barratts Cock-Y-North,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.05
531903,Barratts Cock-Y-North,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
531903,Barratts Cock-Y-North,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.88
531903,Barratts Cock-Y-North,2023-06-11T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
531903,Barratts Cock-Y-North,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
531903,Barratts Cock-Y-North,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
531903,Barratts Cock-Y-North,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
531903,Barratts Cock-Y-North,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
531903,Barratts Cock-Y-North,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.57
531903,Barratts Cock-Y-North,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.06
531903,Barratts Cock-Y-North,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.74
531903,Barratts Cock-Y-North,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.96
531903,Barratts Cock-Y-North,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.24
531903,Barratts Cock-Y-North,2023-06-11T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
531903,Barratts Cock-Y-North,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
531903,Barratts Cock-Y-North,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.4
531903,Barratts Cock-Y-North,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.0
531903,Barratts Cock-Y-North,2023-06-11T03:30:00.000+00:00,transformer,,Temperature,C,29.9
531903,Barratts Cock-Y-North,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
531903,Barratts Cock-Y-North,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
531903,Barratts Cock-Y-North,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531903,Barratts Cock-Y-North,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
531903,Barratts Cock-Y-North,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
531903,Barratts Cock-Y-North,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
531903,Barratts Cock-Y-North,2023-06-11T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
531903,Barratts Cock-Y-North,2023-06-11T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
531903,Barratts Cock-Y-North,2023-06-11T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.6
531903,Barratts Cock-Y-North,2023-06-11T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.32
531903,Barratts Cock-Y-North,2023-06-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.57
531903,Barratts Cock-Y-North,2023-06-11T03:30:00.000+00:00,busbar,,L1 Active Power,kW,20.07
531903,Barratts Cock-Y-North,2023-06-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
531903,Barratts Cock-Y-North,2023-06-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
531903,Barratts Cock-Y-North,2023-06-11T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
531903,Barratts Cock-Y-North,2023-06-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
531903,Barratts Cock-Y-North,2023-06-11T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.84
531903,Barratts Cock-Y-North,2023-06-11T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.89
531903,Barratts Cock-Y-North,2023-06-11T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.45
531903,Barratts Cock-Y-North,2023-06-11T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.52
531903,Barratts Cock-Y-North,2023-06-11T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.82
531903,Barratts Cock-Y-North,2023-06-11T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.96
531903,Barratts Cock-Y-North,2023-06-11T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
531903,Barratts Cock-Y-North,2023-06-11T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
531903,Barratts Cock-Y-North,2023-06-11T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.9
531903,Barratts Cock-Y-North,2023-06-11T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.7
531903,Barratts Cock-Y-North,2023-06-11T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
531903,Barratts Cock-Y-North,2023-06-11T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
531903,Barratts Cock-Y-North,2023-06-11T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
531903,Barratts Cock-Y-North,2023-06-11T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.17
531903,Barratts Cock-Y-North,2023-06-11T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.65
531903,Barratts Cock-Y-North,2023-06-11T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
531903,Barratts Cock-Y-North,2023-06-11T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
531903,Barratts Cock-Y-North,2023-06-11T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
531903,Barratts Cock-Y-North,2023-06-11T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
531903,Barratts Cock-Y-North,2023-06-11T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
531903,Barratts Cock-Y-North,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
531903,Barratts Cock-Y-North,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
531903,Barratts Cock-Y-North,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
531903,Barratts Cock-Y-North,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.11
531903,Barratts Cock-Y-North,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.2
531903,Barratts Cock-Y-North,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.05
531903,Barratts Cock-Y-North,2023-06-11T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
531903,Barratts Cock-Y-North,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
531903,Barratts Cock-Y-North,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
531903,Barratts Cock-Y-North,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
531903,Barratts Cock-Y-North,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
531903,Barratts Cock-Y-North,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.64
531903,Barratts Cock-Y-North,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.82
531903,Barratts Cock-Y-North,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.86
531903,Barratts Cock-Y-North,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.99
531903,Barratts Cock-Y-North,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.66
531903,Barratts Cock-Y-North,2023-06-11T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
531903,Barratts Cock-Y-North,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
531903,Barratts Cock-Y-North,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.0
531903,Barratts Cock-Y-North,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.0
531903,Barratts Cock-Y-North,2023-06-11T03:20:00.000+00:00,transformer,,Temperature,C,30.0
531903,Barratts Cock-Y-North,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
531903,Barratts Cock-Y-North,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
531903,Barratts Cock-Y-North,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531903,Barratts Cock-Y-North,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
531903,Barratts Cock-Y-North,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
531903,Barratts Cock-Y-North,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
531903,Barratts Cock-Y-North,2023-06-11T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
531903,Barratts Cock-Y-North,2023-06-11T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
531903,Barratts Cock-Y-North,2023-06-11T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.99
531903,Barratts Cock-Y-North,2023-06-11T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.67
531903,Barratts Cock-Y-North,2023-06-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,18.66
531903,Barratts Cock-Y-North,2023-06-11T03:20:00.000+00:00,busbar,,L1 Active Power,kW,21.07
531903,Barratts Cock-Y-North,2023-06-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,63.3
531903,Barratts Cock-Y-North,2023-06-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
531903,Barratts Cock-Y-North,2023-06-11T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
