Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
531903,Barratts Cock-Y-North,2023-06-11T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.87
531903,Barratts Cock-Y-North,2023-06-11T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.08
531903,Barratts Cock-Y-North,2023-06-11T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.14
531903,Barratts Cock-Y-North,2023-06-11T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.67
531903,Barratts Cock-Y-North,2023-06-11T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.95
531903,Barratts Cock-Y-North,2023-06-11T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.45
531903,Barratts Cock-Y-North,2023-06-11T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
531903,Barratts Cock-Y-North,2023-06-11T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
531903,Barratts Cock-Y-North,2023-06-11T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.7
531903,Barratts Cock-Y-North,2023-06-11T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.7
531903,Barratts Cock-Y-North,2023-06-11T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
531903,Barratts Cock-Y-North,2023-06-11T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
531903,Barratts Cock-Y-North,2023-06-11T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
531903,Barratts Cock-Y-North,2023-06-11T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.21
531903,Barratts Cock-Y-North,2023-06-11T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.69
531903,Barratts Cock-Y-North,2023-06-11T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
531903,Barratts Cock-Y-North,2023-06-11T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
531903,Barratts Cock-Y-North,2023-06-11T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
531903,Barratts Cock-Y-North,2023-06-11T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
531903,Barratts Cock-Y-North,2023-06-11T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
531903,Barratts Cock-Y-North,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
531903,Barratts Cock-Y-North,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
531903,Barratts Cock-Y-North,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
531903,Barratts Cock-Y-North,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.1
531903,Barratts Cock-Y-North,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
531903,Barratts Cock-Y-North,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.26
531903,Barratts Cock-Y-North,2023-06-11T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
531903,Barratts Cock-Y-North,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
531903,Barratts Cock-Y-North,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
531903,Barratts Cock-Y-North,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
531903,Barratts Cock-Y-North,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
531903,Barratts Cock-Y-North,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.89
531903,Barratts Cock-Y-North,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.33
531903,Barratts Cock-Y-North,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
531903,Barratts Cock-Y-North,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.1
531903,Barratts Cock-Y-North,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.1
531903,Barratts Cock-Y-North,2023-06-11T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
531903,Barratts Cock-Y-North,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
531903,Barratts Cock-Y-North,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.1
531903,Barratts Cock-Y-North,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.4
531903,Barratts Cock-Y-North,2023-06-11T03:10:00.000+00:00,transformer,,Temperature,C,30.1
531903,Barratts Cock-Y-North,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
531903,Barratts Cock-Y-North,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
531903,Barratts Cock-Y-North,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531903,Barratts Cock-Y-North,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
531903,Barratts Cock-Y-North,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
531903,Barratts Cock-Y-North,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
531903,Barratts Cock-Y-North,2023-06-11T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
531903,Barratts Cock-Y-North,2023-06-11T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
531903,Barratts Cock-Y-North,2023-06-11T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.19
531903,Barratts Cock-Y-North,2023-06-11T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.26
531903,Barratts Cock-Y-North,2023-06-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.29
531903,Barratts Cock-Y-North,2023-06-11T03:10:00.000+00:00,busbar,,L1 Active Power,kW,22.37
531903,Barratts Cock-Y-North,2023-06-11T03:10:00.000+00:00,busbar,,N Current (RMS),A,65.4
531903,Barratts Cock-Y-North,2023-06-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
531903,Barratts Cock-Y-North,2023-06-11T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
531903,Barratts Cock-Y-North,2023-06-11T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
531903,Barratts Cock-Y-North,2023-06-11T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.95
531903,Barratts Cock-Y-North,2023-06-11T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.91
531903,Barratts Cock-Y-North,2023-06-11T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.5
531903,Barratts Cock-Y-North,2023-06-11T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.0
531903,Barratts Cock-Y-North,2023-06-11T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.81
531903,Barratts Cock-Y-North,2023-06-11T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.31
531903,Barratts Cock-Y-North,2023-06-11T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
531903,Barratts Cock-Y-North,2023-06-11T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.2
531903,Barratts Cock-Y-North,2023-06-11T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.1
531903,Barratts Cock-Y-North,2023-06-11T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
531903,Barratts Cock-Y-North,2023-06-11T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
531903,Barratts Cock-Y-North,2023-06-11T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
531903,Barratts Cock-Y-North,2023-06-11T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
531903,Barratts Cock-Y-North,2023-06-11T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
531903,Barratts Cock-Y-North,2023-06-11T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
531903,Barratts Cock-Y-North,2023-06-11T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.34
531903,Barratts Cock-Y-North,2023-06-11T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
531903,Barratts Cock-Y-North,2023-06-11T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
531903,Barratts Cock-Y-North,2023-06-11T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
531903,Barratts Cock-Y-North,2023-06-11T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
531903,Barratts Cock-Y-North,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
531903,Barratts Cock-Y-North,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
531903,Barratts Cock-Y-North,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
531903,Barratts Cock-Y-North,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.2
531903,Barratts Cock-Y-North,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
531903,Barratts Cock-Y-North,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.06
531903,Barratts Cock-Y-North,2023-06-11T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
531903,Barratts Cock-Y-North,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
531903,Barratts Cock-Y-North,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
531903,Barratts Cock-Y-North,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
531903,Barratts Cock-Y-North,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
531903,Barratts Cock-Y-North,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.2
531903,Barratts Cock-Y-North,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.28
531903,Barratts Cock-Y-North,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
531903,Barratts Cock-Y-North,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.77
531903,Barratts Cock-Y-North,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.16
531903,Barratts Cock-Y-North,2023-06-11T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
531903,Barratts Cock-Y-North,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
531903,Barratts Cock-Y-North,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.0
531903,Barratts Cock-Y-North,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.5
531903,Barratts Cock-Y-North,2023-06-11T03:00:00.000+00:00,transformer,,Temperature,C,30.2
531903,Barratts Cock-Y-North,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
531903,Barratts Cock-Y-North,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
531903,Barratts Cock-Y-North,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531903,Barratts Cock-Y-North,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
531903,Barratts Cock-Y-North,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
531903,Barratts Cock-Y-North,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
531903,Barratts Cock-Y-North,2023-06-11T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
531903,Barratts Cock-Y-North,2023-06-11T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.77
531903,Barratts Cock-Y-North,2023-06-11T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.93
531903,Barratts Cock-Y-North,2023-06-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.38
531903,Barratts Cock-Y-North,2023-06-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.69
531903,Barratts Cock-Y-North,2023-06-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,21.87
531903,Barratts Cock-Y-North,2023-06-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,65.1
531903,Barratts Cock-Y-North,2023-06-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
531903,Barratts Cock-Y-North,2023-06-11T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
531903,Barratts Cock-Y-North,2023-06-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
531903,Barratts Cock-Y-North,2023-06-11T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.85
531903,Barratts Cock-Y-North,2023-06-11T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.09
531903,Barratts Cock-Y-North,2023-06-11T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.55
531903,Barratts Cock-Y-North,2023-06-11T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.04
531903,Barratts Cock-Y-North,2023-06-11T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.09
531903,Barratts Cock-Y-North,2023-06-11T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.38
531903,Barratts Cock-Y-North,2023-06-11T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
531903,Barratts Cock-Y-North,2023-06-11T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.2
531903,Barratts Cock-Y-North,2023-06-11T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.3
531903,Barratts Cock-Y-North,2023-06-11T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.5
531903,Barratts Cock-Y-North,2023-06-11T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
531903,Barratts Cock-Y-North,2023-06-11T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
531903,Barratts Cock-Y-North,2023-06-11T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
531903,Barratts Cock-Y-North,2023-06-11T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
531903,Barratts Cock-Y-North,2023-06-11T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
531903,Barratts Cock-Y-North,2023-06-11T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
531903,Barratts Cock-Y-North,2023-06-11T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
531903,Barratts Cock-Y-North,2023-06-11T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
531903,Barratts Cock-Y-North,2023-06-11T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
531903,Barratts Cock-Y-North,2023-06-11T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
531903,Barratts Cock-Y-North,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
531903,Barratts Cock-Y-North,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531903,Barratts Cock-Y-North,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
531903,Barratts Cock-Y-North,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.07
531903,Barratts Cock-Y-North,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
531903,Barratts Cock-Y-North,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.09
531903,Barratts Cock-Y-North,2023-06-11T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
531903,Barratts Cock-Y-North,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
531903,Barratts Cock-Y-North,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
531903,Barratts Cock-Y-North,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
531903,Barratts Cock-Y-North,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
531903,Barratts Cock-Y-North,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.87
531903,Barratts Cock-Y-North,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.22
531903,Barratts Cock-Y-North,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
531903,Barratts Cock-Y-North,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.08
531903,Barratts Cock-Y-North,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.89
531903,Barratts Cock-Y-North,2023-06-11T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
531903,Barratts Cock-Y-North,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
531903,Barratts Cock-Y-North,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.1
531903,Barratts Cock-Y-North,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.8
531903,Barratts Cock-Y-North,2023-06-11T02:50:00.000+00:00,transformer,,Temperature,C,30.3
531903,Barratts Cock-Y-North,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
531903,Barratts Cock-Y-North,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
531903,Barratts Cock-Y-North,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
531903,Barratts Cock-Y-North,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
531903,Barratts Cock-Y-North,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
531903,Barratts Cock-Y-North,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
531903,Barratts Cock-Y-North,2023-06-11T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
531903,Barratts Cock-Y-North,2023-06-11T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
531903,Barratts Cock-Y-North,2023-06-11T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.55
531903,Barratts Cock-Y-North,2023-06-11T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.97
531903,Barratts Cock-Y-North,2023-06-11T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.65
531903,Barratts Cock-Y-North,2023-06-11T02:50:00.000+00:00,busbar,,L1 Active Power,kW,21.81
531903,Barratts Cock-Y-North,2023-06-11T02:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
531903,Barratts Cock-Y-North,2023-06-11T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
531903,Barratts Cock-Y-North,2023-06-11T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
531903,Barratts Cock-Y-North,2023-06-11T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
531903,Barratts Cock-Y-North,2023-06-11T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
531903,Barratts Cock-Y-North,2023-06-11T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.0
531903,Barratts Cock-Y-North,2023-06-11T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.26
531903,Barratts Cock-Y-North,2023-06-11T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.97
531903,Barratts Cock-Y-North,2023-06-11T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.02
531903,Barratts Cock-Y-North,2023-06-11T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.72
531903,Barratts Cock-Y-North,2023-06-11T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
531903,Barratts Cock-Y-North,2023-06-11T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
531903,Barratts Cock-Y-North,2023-06-11T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
531903,Barratts Cock-Y-North,2023-06-11T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
531903,Barratts Cock-Y-North,2023-06-11T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
531903,Barratts Cock-Y-North,2023-06-11T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
531903,Barratts Cock-Y-North,2023-06-11T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
531903,Barratts Cock-Y-North,2023-06-11T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
531903,Barratts Cock-Y-North,2023-06-11T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
531903,Barratts Cock-Y-North,2023-06-11T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
531903,Barratts Cock-Y-North,2023-06-11T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
531903,Barratts Cock-Y-North,2023-06-11T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
531903,Barratts Cock-Y-North,2023-06-11T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
531903,Barratts Cock-Y-North,2023-06-11T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
531903,Barratts Cock-Y-North,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
531903,Barratts Cock-Y-North,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
531903,Barratts Cock-Y-North,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
531903,Barratts Cock-Y-North,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.49
531903,Barratts Cock-Y-North,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
531903,Barratts Cock-Y-North,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.6
531903,Barratts Cock-Y-North,2023-06-11T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
531903,Barratts Cock-Y-North,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
531903,Barratts Cock-Y-North,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
531903,Barratts Cock-Y-North,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
531903,Barratts Cock-Y-North,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
531903,Barratts Cock-Y-North,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.81
531903,Barratts Cock-Y-North,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.18
531903,Barratts Cock-Y-North,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
531903,Barratts Cock-Y-North,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.17
531903,Barratts Cock-Y-North,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.35
531903,Barratts Cock-Y-North,2023-06-11T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
531903,Barratts Cock-Y-North,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
531903,Barratts Cock-Y-North,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.7
531903,Barratts Cock-Y-North,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.2
531903,Barratts Cock-Y-North,2023-06-11T02:40:00.000+00:00,transformer,,Temperature,C,30.4
531903,Barratts Cock-Y-North,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
531903,Barratts Cock-Y-North,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
531903,Barratts Cock-Y-North,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531903,Barratts Cock-Y-North,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
531903,Barratts Cock-Y-North,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
531903,Barratts Cock-Y-North,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
531903,Barratts Cock-Y-North,2023-06-11T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
531903,Barratts Cock-Y-North,2023-06-11T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.39
531903,Barratts Cock-Y-North,2023-06-11T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
531903,Barratts Cock-Y-North,2023-06-11T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.28
531903,Barratts Cock-Y-North,2023-06-11T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.82
531903,Barratts Cock-Y-North,2023-06-11T02:40:00.000+00:00,busbar,,L1 Active Power,kW,23.06
531903,Barratts Cock-Y-North,2023-06-11T02:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
531903,Barratts Cock-Y-North,2023-06-11T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
531903,Barratts Cock-Y-North,2023-06-11T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
531903,Barratts Cock-Y-North,2023-06-11T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
531903,Barratts Cock-Y-North,2023-06-11T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.66
531903,Barratts Cock-Y-North,2023-06-11T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.95
531903,Barratts Cock-Y-North,2023-06-11T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.37
531903,Barratts Cock-Y-North,2023-06-11T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.83
531903,Barratts Cock-Y-North,2023-06-11T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.34
531903,Barratts Cock-Y-North,2023-06-11T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.31
531903,Barratts Cock-Y-North,2023-06-11T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
531903,Barratts Cock-Y-North,2023-06-11T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
531903,Barratts Cock-Y-North,2023-06-11T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
531903,Barratts Cock-Y-North,2023-06-11T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.9
531903,Barratts Cock-Y-North,2023-06-11T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
531903,Barratts Cock-Y-North,2023-06-11T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
531903,Barratts Cock-Y-North,2023-06-11T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
531903,Barratts Cock-Y-North,2023-06-11T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
531903,Barratts Cock-Y-North,2023-06-11T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.01
531903,Barratts Cock-Y-North,2023-06-11T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.48
531903,Barratts Cock-Y-North,2023-06-11T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
531903,Barratts Cock-Y-North,2023-06-11T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
531903,Barratts Cock-Y-North,2023-06-11T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
531903,Barratts Cock-Y-North,2023-06-11T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
531903,Barratts Cock-Y-North,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
531903,Barratts Cock-Y-North,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
531903,Barratts Cock-Y-North,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
531903,Barratts Cock-Y-North,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.56
531903,Barratts Cock-Y-North,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
531903,Barratts Cock-Y-North,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.52
531903,Barratts Cock-Y-North,2023-06-11T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
531903,Barratts Cock-Y-North,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
531903,Barratts Cock-Y-North,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
531903,Barratts Cock-Y-North,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
531903,Barratts Cock-Y-North,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
531903,Barratts Cock-Y-North,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.73
531903,Barratts Cock-Y-North,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.31
531903,Barratts Cock-Y-North,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.87
531903,Barratts Cock-Y-North,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.57
531903,Barratts Cock-Y-North,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.96
531903,Barratts Cock-Y-North,2023-06-11T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
531903,Barratts Cock-Y-North,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
531903,Barratts Cock-Y-North,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.8
531903,Barratts Cock-Y-North,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.4
531903,Barratts Cock-Y-North,2023-06-11T02:30:00.000+00:00,transformer,,Temperature,C,30.5
531903,Barratts Cock-Y-North,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
531903,Barratts Cock-Y-North,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
531903,Barratts Cock-Y-North,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531903,Barratts Cock-Y-North,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
531903,Barratts Cock-Y-North,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
531903,Barratts Cock-Y-North,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
531903,Barratts Cock-Y-North,2023-06-11T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
531903,Barratts Cock-Y-North,2023-06-11T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
531903,Barratts Cock-Y-North,2023-06-11T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
531903,Barratts Cock-Y-North,2023-06-11T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.09
531903,Barratts Cock-Y-North,2023-06-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,19.47
531903,Barratts Cock-Y-North,2023-06-11T02:30:00.000+00:00,busbar,,L1 Active Power,kW,23.27
531903,Barratts Cock-Y-North,2023-06-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
531903,Barratts Cock-Y-North,2023-06-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
531903,Barratts Cock-Y-North,2023-06-11T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
531903,Barratts Cock-Y-North,2023-06-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
531903,Barratts Cock-Y-North,2023-06-11T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.9
531903,Barratts Cock-Y-North,2023-06-11T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.04
531903,Barratts Cock-Y-North,2023-06-11T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.35
531903,Barratts Cock-Y-North,2023-06-11T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.73
531903,Barratts Cock-Y-North,2023-06-11T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.37
531903,Barratts Cock-Y-North,2023-06-11T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.28
531903,Barratts Cock-Y-North,2023-06-11T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
531903,Barratts Cock-Y-North,2023-06-11T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
531903,Barratts Cock-Y-North,2023-06-11T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
531903,Barratts Cock-Y-North,2023-06-11T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.6
531903,Barratts Cock-Y-North,2023-06-11T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
531903,Barratts Cock-Y-North,2023-06-11T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
531903,Barratts Cock-Y-North,2023-06-11T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
531903,Barratts Cock-Y-North,2023-06-11T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
531903,Barratts Cock-Y-North,2023-06-11T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.67
531903,Barratts Cock-Y-North,2023-06-11T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.65
531903,Barratts Cock-Y-North,2023-06-11T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
531903,Barratts Cock-Y-North,2023-06-11T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
531903,Barratts Cock-Y-North,2023-06-11T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
531903,Barratts Cock-Y-North,2023-06-11T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
531903,Barratts Cock-Y-North,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
531903,Barratts Cock-Y-North,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
531903,Barratts Cock-Y-North,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
531903,Barratts Cock-Y-North,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.14
531903,Barratts Cock-Y-North,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
531903,Barratts Cock-Y-North,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.31
531903,Barratts Cock-Y-North,2023-06-11T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
531903,Barratts Cock-Y-North,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
531903,Barratts Cock-Y-North,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
531903,Barratts Cock-Y-North,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
531903,Barratts Cock-Y-North,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
531903,Barratts Cock-Y-North,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.19
531903,Barratts Cock-Y-North,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.79
531903,Barratts Cock-Y-North,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
531903,Barratts Cock-Y-North,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.16
531903,Barratts Cock-Y-North,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.31
531903,Barratts Cock-Y-North,2023-06-11T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.3
531903,Barratts Cock-Y-North,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
531903,Barratts Cock-Y-North,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.2
531903,Barratts Cock-Y-North,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.3
531903,Barratts Cock-Y-North,2023-06-11T02:20:00.000+00:00,transformer,,Temperature,C,30.5
531903,Barratts Cock-Y-North,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
531903,Barratts Cock-Y-North,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
531903,Barratts Cock-Y-North,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
531903,Barratts Cock-Y-North,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
531903,Barratts Cock-Y-North,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
531903,Barratts Cock-Y-North,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
531903,Barratts Cock-Y-North,2023-06-11T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
531903,Barratts Cock-Y-North,2023-06-11T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.87
531903,Barratts Cock-Y-North,2023-06-11T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
531903,Barratts Cock-Y-North,2023-06-11T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.65
531903,Barratts Cock-Y-North,2023-06-11T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.63
531903,Barratts Cock-Y-North,2023-06-11T02:20:00.000+00:00,busbar,,L1 Active Power,kW,22.55
531903,Barratts Cock-Y-North,2023-06-11T02:20:00.000+00:00,busbar,,N Current (RMS),A,66.9
531903,Barratts Cock-Y-North,2023-06-11T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
531903,Barratts Cock-Y-North,2023-06-11T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
531903,Barratts Cock-Y-North,2023-06-11T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
531903,Barratts Cock-Y-North,2023-06-11T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.93
531903,Barratts Cock-Y-North,2023-06-11T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.17
531903,Barratts Cock-Y-North,2023-06-11T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.67
531903,Barratts Cock-Y-North,2023-06-11T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.78
531903,Barratts Cock-Y-North,2023-06-11T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.98
531903,Barratts Cock-Y-North,2023-06-11T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.27
531903,Barratts Cock-Y-North,2023-06-11T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
531903,Barratts Cock-Y-North,2023-06-11T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
531903,Barratts Cock-Y-North,2023-06-11T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.7
531903,Barratts Cock-Y-North,2023-06-11T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.1
531903,Barratts Cock-Y-North,2023-06-11T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
531903,Barratts Cock-Y-North,2023-06-11T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
531903,Barratts Cock-Y-North,2023-06-11T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
531903,Barratts Cock-Y-North,2023-06-11T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.05
531903,Barratts Cock-Y-North,2023-06-11T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
531903,Barratts Cock-Y-North,2023-06-11T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.52
531903,Barratts Cock-Y-North,2023-06-11T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
531903,Barratts Cock-Y-North,2023-06-11T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
531903,Barratts Cock-Y-North,2023-06-11T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
531903,Barratts Cock-Y-North,2023-06-11T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
531903,Barratts Cock-Y-North,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
531903,Barratts Cock-Y-North,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531903,Barratts Cock-Y-North,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
531903,Barratts Cock-Y-North,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.21
531903,Barratts Cock-Y-North,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
531903,Barratts Cock-Y-North,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.91
531903,Barratts Cock-Y-North,2023-06-11T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
531903,Barratts Cock-Y-North,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
531903,Barratts Cock-Y-North,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
531903,Barratts Cock-Y-North,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
531903,Barratts Cock-Y-North,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
531903,Barratts Cock-Y-North,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.2
531903,Barratts Cock-Y-North,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.13
531903,Barratts Cock-Y-North,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
531903,Barratts Cock-Y-North,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.83
531903,Barratts Cock-Y-North,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.95
531903,Barratts Cock-Y-North,2023-06-11T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
531903,Barratts Cock-Y-North,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
531903,Barratts Cock-Y-North,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.2
531903,Barratts Cock-Y-North,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.4
531903,Barratts Cock-Y-North,2023-06-11T02:10:00.000+00:00,transformer,,Temperature,C,30.6
531903,Barratts Cock-Y-North,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
531903,Barratts Cock-Y-North,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
531903,Barratts Cock-Y-North,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531903,Barratts Cock-Y-North,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
531903,Barratts Cock-Y-North,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
531903,Barratts Cock-Y-North,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
531903,Barratts Cock-Y-North,2023-06-11T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
531903,Barratts Cock-Y-North,2023-06-11T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
531903,Barratts Cock-Y-North,2023-06-11T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.05
531903,Barratts Cock-Y-North,2023-06-11T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.01
531903,Barratts Cock-Y-North,2023-06-11T02:10:00.000+00:00,busbar,,L2 Active Power,kW,21.4
531903,Barratts Cock-Y-North,2023-06-11T02:10:00.000+00:00,busbar,,L1 Active Power,kW,21.64
531903,Barratts Cock-Y-North,2023-06-11T02:10:00.000+00:00,busbar,,N Current (RMS),A,62.7
531903,Barratts Cock-Y-North,2023-06-11T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
531903,Barratts Cock-Y-North,2023-06-11T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
531903,Barratts Cock-Y-North,2023-06-11T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
531903,Barratts Cock-Y-North,2023-06-11T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.92
531903,Barratts Cock-Y-North,2023-06-11T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.18
531903,Barratts Cock-Y-North,2023-06-11T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.63
531903,Barratts Cock-Y-North,2023-06-11T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.01
531903,Barratts Cock-Y-North,2023-06-11T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.59
531903,Barratts Cock-Y-North,2023-06-11T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.44
531903,Barratts Cock-Y-North,2023-06-11T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
531903,Barratts Cock-Y-North,2023-06-11T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
531903,Barratts Cock-Y-North,2023-06-11T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.1
531903,Barratts Cock-Y-North,2023-06-11T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.5
531903,Barratts Cock-Y-North,2023-06-11T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
531903,Barratts Cock-Y-North,2023-06-11T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
531903,Barratts Cock-Y-North,2023-06-11T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
531903,Barratts Cock-Y-North,2023-06-11T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
531903,Barratts Cock-Y-North,2023-06-11T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.08
531903,Barratts Cock-Y-North,2023-06-11T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
531903,Barratts Cock-Y-North,2023-06-11T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
531903,Barratts Cock-Y-North,2023-06-11T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
531903,Barratts Cock-Y-North,2023-06-11T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
531903,Barratts Cock-Y-North,2023-06-11T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
531903,Barratts Cock-Y-North,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
531903,Barratts Cock-Y-North,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
531903,Barratts Cock-Y-North,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
531903,Barratts Cock-Y-North,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.14
531903,Barratts Cock-Y-North,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.55
531903,Barratts Cock-Y-North,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.12
531903,Barratts Cock-Y-North,2023-06-11T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
531903,Barratts Cock-Y-North,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
531903,Barratts Cock-Y-North,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
531903,Barratts Cock-Y-North,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
531903,Barratts Cock-Y-North,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
531903,Barratts Cock-Y-North,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.22
531903,Barratts Cock-Y-North,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.9
531903,Barratts Cock-Y-North,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.52
531903,Barratts Cock-Y-North,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.32
531903,Barratts Cock-Y-North,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.09
531903,Barratts Cock-Y-North,2023-06-11T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
531903,Barratts Cock-Y-North,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
531903,Barratts Cock-Y-North,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.9
531903,Barratts Cock-Y-North,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.0
531903,Barratts Cock-Y-North,2023-06-11T02:00:00.000+00:00,transformer,,Temperature,C,30.7
531903,Barratts Cock-Y-North,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
531903,Barratts Cock-Y-North,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
531903,Barratts Cock-Y-North,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
531903,Barratts Cock-Y-North,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
531903,Barratts Cock-Y-North,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
531903,Barratts Cock-Y-North,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
531903,Barratts Cock-Y-North,2023-06-11T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
531903,Barratts Cock-Y-North,2023-06-11T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.1
531903,Barratts Cock-Y-North,2023-06-11T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.03
531903,Barratts Cock-Y-North,2023-06-11T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.74
531903,Barratts Cock-Y-North,2023-06-11T02:00:00.000+00:00,busbar,,L2 Active Power,kW,20.54
531903,Barratts Cock-Y-North,2023-06-11T02:00:00.000+00:00,busbar,,L1 Active Power,kW,22.14
531903,Barratts Cock-Y-North,2023-06-11T02:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
531903,Barratts Cock-Y-North,2023-06-11T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
531903,Barratts Cock-Y-North,2023-06-11T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
531903,Barratts Cock-Y-North,2023-06-11T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
531903,Barratts Cock-Y-North,2023-06-11T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.85
531903,Barratts Cock-Y-North,2023-06-11T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.14
531903,Barratts Cock-Y-North,2023-06-11T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.42
531903,Barratts Cock-Y-North,2023-06-11T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.74
531903,Barratts Cock-Y-North,2023-06-11T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.07
531903,Barratts Cock-Y-North,2023-06-11T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.55
531903,Barratts Cock-Y-North,2023-06-11T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
531903,Barratts Cock-Y-North,2023-06-11T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.9
531903,Barratts Cock-Y-North,2023-06-11T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
531903,Barratts Cock-Y-North,2023-06-11T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.7
531903,Barratts Cock-Y-North,2023-06-11T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
531903,Barratts Cock-Y-North,2023-06-11T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
531903,Barratts Cock-Y-North,2023-06-11T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
531903,Barratts Cock-Y-North,2023-06-11T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.23
531903,Barratts Cock-Y-North,2023-06-11T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.45
531903,Barratts Cock-Y-North,2023-06-11T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
531903,Barratts Cock-Y-North,2023-06-11T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
531903,Barratts Cock-Y-North,2023-06-11T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
531903,Barratts Cock-Y-North,2023-06-11T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
531903,Barratts Cock-Y-North,2023-06-11T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
531903,Barratts Cock-Y-North,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
531903,Barratts Cock-Y-North,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
531903,Barratts Cock-Y-North,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
531903,Barratts Cock-Y-North,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.39
531903,Barratts Cock-Y-North,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
531903,Barratts Cock-Y-North,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.16
531903,Barratts Cock-Y-North,2023-06-11T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
531903,Barratts Cock-Y-North,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
531903,Barratts Cock-Y-North,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
531903,Barratts Cock-Y-North,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
531903,Barratts Cock-Y-North,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
531903,Barratts Cock-Y-North,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.01
531903,Barratts Cock-Y-North,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.29
531903,Barratts Cock-Y-North,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.97
531903,Barratts Cock-Y-North,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.72
531903,Barratts Cock-Y-North,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.67
531903,Barratts Cock-Y-North,2023-06-11T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
531903,Barratts Cock-Y-North,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
531903,Barratts Cock-Y-North,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.3
531903,Barratts Cock-Y-North,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.5
531903,Barratts Cock-Y-North,2023-06-11T01:50:00.000+00:00,transformer,,Temperature,C,30.8
531903,Barratts Cock-Y-North,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
