Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
531903,Barratts Cock-Y-North,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531903,Barratts Cock-Y-North,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
531903,Barratts Cock-Y-North,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
531903,Barratts Cock-Y-North,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
531903,Barratts Cock-Y-North,2023-06-11T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
531903,Barratts Cock-Y-North,2023-06-11T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
531903,Barratts Cock-Y-North,2023-06-11T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.08
531903,Barratts Cock-Y-North,2023-06-11T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.33
531903,Barratts Cock-Y-North,2023-06-11T01:50:00.000+00:00,busbar,,L2 Active Power,kW,19.85
531903,Barratts Cock-Y-North,2023-06-11T01:50:00.000+00:00,busbar,,L1 Active Power,kW,22.94
531903,Barratts Cock-Y-North,2023-06-11T01:50:00.000+00:00,busbar,,N Current (RMS),A,68.2
531903,Barratts Cock-Y-North,2023-06-11T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
531903,Barratts Cock-Y-North,2023-06-11T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
531903,Barratts Cock-Y-North,2023-06-11T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
531903,Barratts Cock-Y-North,2023-06-11T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.02
531903,Barratts Cock-Y-North,2023-06-11T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.93
531903,Barratts Cock-Y-North,2023-06-11T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.68
531903,Barratts Cock-Y-North,2023-06-11T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.5
531903,Barratts Cock-Y-North,2023-06-11T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.79
531903,Barratts Cock-Y-North,2023-06-11T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.27
531903,Barratts Cock-Y-North,2023-06-11T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
531903,Barratts Cock-Y-North,2023-06-11T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
531903,Barratts Cock-Y-North,2023-06-11T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
531903,Barratts Cock-Y-North,2023-06-11T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.5
531903,Barratts Cock-Y-North,2023-06-11T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
531903,Barratts Cock-Y-North,2023-06-11T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
531903,Barratts Cock-Y-North,2023-06-11T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
531903,Barratts Cock-Y-North,2023-06-11T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.36
531903,Barratts Cock-Y-North,2023-06-11T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.37
531903,Barratts Cock-Y-North,2023-06-11T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.55
531903,Barratts Cock-Y-North,2023-06-11T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
531903,Barratts Cock-Y-North,2023-06-11T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
531903,Barratts Cock-Y-North,2023-06-11T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
531903,Barratts Cock-Y-North,2023-06-11T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
531903,Barratts Cock-Y-North,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
531903,Barratts Cock-Y-North,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
531903,Barratts Cock-Y-North,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
531903,Barratts Cock-Y-North,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.46
531903,Barratts Cock-Y-North,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
531903,Barratts Cock-Y-North,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.3
531903,Barratts Cock-Y-North,2023-06-11T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
531903,Barratts Cock-Y-North,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
531903,Barratts Cock-Y-North,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
531903,Barratts Cock-Y-North,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
531903,Barratts Cock-Y-North,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
531903,Barratts Cock-Y-North,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.77
531903,Barratts Cock-Y-North,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.66
531903,Barratts Cock-Y-North,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.61
531903,Barratts Cock-Y-North,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.04
531903,Barratts Cock-Y-North,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.84
531903,Barratts Cock-Y-North,2023-06-11T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
531903,Barratts Cock-Y-North,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
531903,Barratts Cock-Y-North,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.1
531903,Barratts Cock-Y-North,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.4
531903,Barratts Cock-Y-North,2023-06-11T01:40:00.000+00:00,transformer,,Temperature,C,30.9
531903,Barratts Cock-Y-North,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
531903,Barratts Cock-Y-North,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
531903,Barratts Cock-Y-North,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531903,Barratts Cock-Y-North,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
531903,Barratts Cock-Y-North,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
531903,Barratts Cock-Y-North,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
531903,Barratts Cock-Y-North,2023-06-11T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
531903,Barratts Cock-Y-North,2023-06-11T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
531903,Barratts Cock-Y-North,2023-06-11T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.48
531903,Barratts Cock-Y-North,2023-06-11T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.92
531903,Barratts Cock-Y-North,2023-06-11T01:40:00.000+00:00,busbar,,L2 Active Power,kW,20.95
531903,Barratts Cock-Y-North,2023-06-11T01:40:00.000+00:00,busbar,,L1 Active Power,kW,22.96
531903,Barratts Cock-Y-North,2023-06-11T01:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
531903,Barratts Cock-Y-North,2023-06-11T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
531903,Barratts Cock-Y-North,2023-06-11T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
531903,Barratts Cock-Y-North,2023-06-11T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
531903,Barratts Cock-Y-North,2023-06-11T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.68
531903,Barratts Cock-Y-North,2023-06-11T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.77
531903,Barratts Cock-Y-North,2023-06-11T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.73
531903,Barratts Cock-Y-North,2023-06-11T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.73
531903,Barratts Cock-Y-North,2023-06-11T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.25
531903,Barratts Cock-Y-North,2023-06-11T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.32
531903,Barratts Cock-Y-North,2023-06-11T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
531903,Barratts Cock-Y-North,2023-06-11T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.9
531903,Barratts Cock-Y-North,2023-06-11T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.3
531903,Barratts Cock-Y-North,2023-06-11T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.8
531903,Barratts Cock-Y-North,2023-06-11T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
531903,Barratts Cock-Y-North,2023-06-11T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
531903,Barratts Cock-Y-North,2023-06-11T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
531903,Barratts Cock-Y-North,2023-06-11T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.44
531903,Barratts Cock-Y-North,2023-06-11T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.33
531903,Barratts Cock-Y-North,2023-06-11T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.82
531903,Barratts Cock-Y-North,2023-06-11T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
531903,Barratts Cock-Y-North,2023-06-11T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
531903,Barratts Cock-Y-North,2023-06-11T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
531903,Barratts Cock-Y-North,2023-06-11T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
531903,Barratts Cock-Y-North,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
531903,Barratts Cock-Y-North,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
531903,Barratts Cock-Y-North,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
531903,Barratts Cock-Y-North,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.32
531903,Barratts Cock-Y-North,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
531903,Barratts Cock-Y-North,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.25
531903,Barratts Cock-Y-North,2023-06-11T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
531903,Barratts Cock-Y-North,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
531903,Barratts Cock-Y-North,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
531903,Barratts Cock-Y-North,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
531903,Barratts Cock-Y-North,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
531903,Barratts Cock-Y-North,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.12
531903,Barratts Cock-Y-North,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.71
531903,Barratts Cock-Y-North,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.61
531903,Barratts Cock-Y-North,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.51
531903,Barratts Cock-Y-North,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.21
531903,Barratts Cock-Y-North,2023-06-11T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,49.8
531903,Barratts Cock-Y-North,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
531903,Barratts Cock-Y-North,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.3
531903,Barratts Cock-Y-North,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.2
531903,Barratts Cock-Y-North,2023-06-11T01:30:00.000+00:00,transformer,,Temperature,C,31.0
531903,Barratts Cock-Y-North,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
531903,Barratts Cock-Y-North,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
531903,Barratts Cock-Y-North,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531903,Barratts Cock-Y-North,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
531903,Barratts Cock-Y-North,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
531903,Barratts Cock-Y-North,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
531903,Barratts Cock-Y-North,2023-06-11T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
531903,Barratts Cock-Y-North,2023-06-11T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
531903,Barratts Cock-Y-North,2023-06-11T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.57
531903,Barratts Cock-Y-North,2023-06-11T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.11
531903,Barratts Cock-Y-North,2023-06-11T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.08
531903,Barratts Cock-Y-North,2023-06-11T01:30:00.000+00:00,busbar,,L1 Active Power,kW,25.6
531903,Barratts Cock-Y-North,2023-06-11T01:30:00.000+00:00,busbar,,N Current (RMS),A,77.3
531903,Barratts Cock-Y-North,2023-06-11T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
531903,Barratts Cock-Y-North,2023-06-11T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
531903,Barratts Cock-Y-North,2023-06-11T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
531903,Barratts Cock-Y-North,2023-06-11T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.82
531903,Barratts Cock-Y-North,2023-06-11T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.11
531903,Barratts Cock-Y-North,2023-06-11T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.57
531903,Barratts Cock-Y-North,2023-06-11T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.56
531903,Barratts Cock-Y-North,2023-06-11T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.03
531903,Barratts Cock-Y-North,2023-06-11T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.5
531903,Barratts Cock-Y-North,2023-06-11T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
531903,Barratts Cock-Y-North,2023-06-11T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
531903,Barratts Cock-Y-North,2023-06-11T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.3
531903,Barratts Cock-Y-North,2023-06-11T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.0
531903,Barratts Cock-Y-North,2023-06-11T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
531903,Barratts Cock-Y-North,2023-06-11T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
531903,Barratts Cock-Y-North,2023-06-11T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
531903,Barratts Cock-Y-North,2023-06-11T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.71
531903,Barratts Cock-Y-North,2023-06-11T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.44
531903,Barratts Cock-Y-North,2023-06-11T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.8
531903,Barratts Cock-Y-North,2023-06-11T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
531903,Barratts Cock-Y-North,2023-06-11T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
531903,Barratts Cock-Y-North,2023-06-11T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
531903,Barratts Cock-Y-North,2023-06-11T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
531903,Barratts Cock-Y-North,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
531903,Barratts Cock-Y-North,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
531903,Barratts Cock-Y-North,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
531903,Barratts Cock-Y-North,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.3
531903,Barratts Cock-Y-North,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.8
531903,Barratts Cock-Y-North,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.16
531903,Barratts Cock-Y-North,2023-06-11T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
531903,Barratts Cock-Y-North,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
531903,Barratts Cock-Y-North,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
531903,Barratts Cock-Y-North,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
531903,Barratts Cock-Y-North,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
531903,Barratts Cock-Y-North,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.87
531903,Barratts Cock-Y-North,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.63
531903,Barratts Cock-Y-North,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.6
531903,Barratts Cock-Y-North,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.3
531903,Barratts Cock-Y-North,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.99
531903,Barratts Cock-Y-North,2023-06-11T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.7
531903,Barratts Cock-Y-North,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
531903,Barratts Cock-Y-North,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.8
531903,Barratts Cock-Y-North,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.4
531903,Barratts Cock-Y-North,2023-06-11T01:20:00.000+00:00,transformer,,Temperature,C,31.1
531903,Barratts Cock-Y-North,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
531903,Barratts Cock-Y-North,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
531903,Barratts Cock-Y-North,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531903,Barratts Cock-Y-North,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
531903,Barratts Cock-Y-North,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
531903,Barratts Cock-Y-North,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
531903,Barratts Cock-Y-North,2023-06-11T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
531903,Barratts Cock-Y-North,2023-06-11T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
531903,Barratts Cock-Y-North,2023-06-11T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.97
531903,Barratts Cock-Y-North,2023-06-11T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.17
531903,Barratts Cock-Y-North,2023-06-11T01:20:00.000+00:00,busbar,,L2 Active Power,kW,21.57
531903,Barratts Cock-Y-North,2023-06-11T01:20:00.000+00:00,busbar,,L1 Active Power,kW,26.45
531903,Barratts Cock-Y-North,2023-06-11T01:20:00.000+00:00,busbar,,N Current (RMS),A,77.6
531903,Barratts Cock-Y-North,2023-06-11T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
531903,Barratts Cock-Y-North,2023-06-11T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
531903,Barratts Cock-Y-North,2023-06-11T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
531903,Barratts Cock-Y-North,2023-06-11T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.02
531903,Barratts Cock-Y-North,2023-06-11T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.0
531903,Barratts Cock-Y-North,2023-06-11T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.79
531903,Barratts Cock-Y-North,2023-06-11T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.67
531903,Barratts Cock-Y-North,2023-06-11T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.32
531903,Barratts Cock-Y-North,2023-06-11T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.48
531903,Barratts Cock-Y-North,2023-06-11T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
531903,Barratts Cock-Y-North,2023-06-11T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.5
531903,Barratts Cock-Y-North,2023-06-11T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
531903,Barratts Cock-Y-North,2023-06-11T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.8
531903,Barratts Cock-Y-North,2023-06-11T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
531903,Barratts Cock-Y-North,2023-06-11T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
531903,Barratts Cock-Y-North,2023-06-11T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
531903,Barratts Cock-Y-North,2023-06-11T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.55
531903,Barratts Cock-Y-North,2023-06-11T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.31
531903,Barratts Cock-Y-North,2023-06-11T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.71
531903,Barratts Cock-Y-North,2023-06-11T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
531903,Barratts Cock-Y-North,2023-06-11T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
531903,Barratts Cock-Y-North,2023-06-11T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
531903,Barratts Cock-Y-North,2023-06-11T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
531903,Barratts Cock-Y-North,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
531903,Barratts Cock-Y-North,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
531903,Barratts Cock-Y-North,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
531903,Barratts Cock-Y-North,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.33
531903,Barratts Cock-Y-North,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
531903,Barratts Cock-Y-North,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.25
531903,Barratts Cock-Y-North,2023-06-11T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
531903,Barratts Cock-Y-North,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
531903,Barratts Cock-Y-North,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
531903,Barratts Cock-Y-North,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.6
531903,Barratts Cock-Y-North,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
531903,Barratts Cock-Y-North,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.96
531903,Barratts Cock-Y-North,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.92
531903,Barratts Cock-Y-North,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
531903,Barratts Cock-Y-North,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.96
531903,Barratts Cock-Y-North,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.68
531903,Barratts Cock-Y-North,2023-06-11T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
531903,Barratts Cock-Y-North,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
531903,Barratts Cock-Y-North,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.0
531903,Barratts Cock-Y-North,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.8
531903,Barratts Cock-Y-North,2023-06-11T01:10:00.000+00:00,transformer,,Temperature,C,31.2
531903,Barratts Cock-Y-North,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
531903,Barratts Cock-Y-North,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
531903,Barratts Cock-Y-North,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
531903,Barratts Cock-Y-North,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
531903,Barratts Cock-Y-North,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
531903,Barratts Cock-Y-North,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
531903,Barratts Cock-Y-North,2023-06-11T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
531903,Barratts Cock-Y-North,2023-06-11T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
531903,Barratts Cock-Y-North,2023-06-11T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.24
531903,Barratts Cock-Y-North,2023-06-11T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.36
531903,Barratts Cock-Y-North,2023-06-11T01:10:00.000+00:00,busbar,,L2 Active Power,kW,21.64
531903,Barratts Cock-Y-North,2023-06-11T01:10:00.000+00:00,busbar,,L1 Active Power,kW,29.12
531903,Barratts Cock-Y-North,2023-06-11T01:10:00.000+00:00,busbar,,N Current (RMS),A,87.0
531903,Barratts Cock-Y-North,2023-06-11T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
531903,Barratts Cock-Y-North,2023-06-11T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
531903,Barratts Cock-Y-North,2023-06-11T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
531903,Barratts Cock-Y-North,2023-06-11T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.99
531903,Barratts Cock-Y-North,2023-06-11T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.21
531903,Barratts Cock-Y-North,2023-06-11T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.82
531903,Barratts Cock-Y-North,2023-06-11T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.03
531903,Barratts Cock-Y-North,2023-06-11T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.43
531903,Barratts Cock-Y-North,2023-06-11T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.83
531903,Barratts Cock-Y-North,2023-06-11T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
531903,Barratts Cock-Y-North,2023-06-11T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.7
531903,Barratts Cock-Y-North,2023-06-11T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.7
531903,Barratts Cock-Y-North,2023-06-11T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.7
531903,Barratts Cock-Y-North,2023-06-11T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
531903,Barratts Cock-Y-North,2023-06-11T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
531903,Barratts Cock-Y-North,2023-06-11T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
531903,Barratts Cock-Y-North,2023-06-11T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.29
531903,Barratts Cock-Y-North,2023-06-11T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.0
531903,Barratts Cock-Y-North,2023-06-11T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.71
531903,Barratts Cock-Y-North,2023-06-11T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
531903,Barratts Cock-Y-North,2023-06-11T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
531903,Barratts Cock-Y-North,2023-06-11T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
531903,Barratts Cock-Y-North,2023-06-11T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
531903,Barratts Cock-Y-North,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
531903,Barratts Cock-Y-North,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
531903,Barratts Cock-Y-North,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
531903,Barratts Cock-Y-North,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.54
531903,Barratts Cock-Y-North,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
531903,Barratts Cock-Y-North,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.14
531903,Barratts Cock-Y-North,2023-06-11T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
531903,Barratts Cock-Y-North,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
531903,Barratts Cock-Y-North,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
531903,Barratts Cock-Y-North,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.3
531903,Barratts Cock-Y-North,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
531903,Barratts Cock-Y-North,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.94
531903,Barratts Cock-Y-North,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.61
531903,Barratts Cock-Y-North,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
531903,Barratts Cock-Y-North,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.16
531903,Barratts Cock-Y-North,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.51
531903,Barratts Cock-Y-North,2023-06-11T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.7
531903,Barratts Cock-Y-North,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
531903,Barratts Cock-Y-North,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.2
531903,Barratts Cock-Y-North,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.1
531903,Barratts Cock-Y-North,2023-06-11T01:00:00.000+00:00,transformer,,Temperature,C,31.3
531903,Barratts Cock-Y-North,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
531903,Barratts Cock-Y-North,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
531903,Barratts Cock-Y-North,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531903,Barratts Cock-Y-North,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
531903,Barratts Cock-Y-North,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
531903,Barratts Cock-Y-North,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
531903,Barratts Cock-Y-North,2023-06-11T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
531903,Barratts Cock-Y-North,2023-06-11T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.67
531903,Barratts Cock-Y-North,2023-06-11T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.59
531903,Barratts Cock-Y-North,2023-06-11T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.6
531903,Barratts Cock-Y-North,2023-06-11T01:00:00.000+00:00,busbar,,L2 Active Power,kW,22.39
531903,Barratts Cock-Y-North,2023-06-11T01:00:00.000+00:00,busbar,,L1 Active Power,kW,30.19
531903,Barratts Cock-Y-North,2023-06-11T01:00:00.000+00:00,busbar,,N Current (RMS),A,91.0
531903,Barratts Cock-Y-North,2023-06-11T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
531903,Barratts Cock-Y-North,2023-06-11T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
531903,Barratts Cock-Y-North,2023-06-11T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
531903,Barratts Cock-Y-North,2023-06-11T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.89
531903,Barratts Cock-Y-North,2023-06-11T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.22
531903,Barratts Cock-Y-North,2023-06-11T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.58
531903,Barratts Cock-Y-North,2023-06-11T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.23
531903,Barratts Cock-Y-North,2023-06-11T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.6
531903,Barratts Cock-Y-North,2023-06-11T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.09
531903,Barratts Cock-Y-North,2023-06-11T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
531903,Barratts Cock-Y-North,2023-06-11T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.3
531903,Barratts Cock-Y-North,2023-06-11T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.3
531903,Barratts Cock-Y-North,2023-06-11T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.5
531903,Barratts Cock-Y-North,2023-06-11T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
531903,Barratts Cock-Y-North,2023-06-11T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
531903,Barratts Cock-Y-North,2023-06-11T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
531903,Barratts Cock-Y-North,2023-06-11T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.44
531903,Barratts Cock-Y-North,2023-06-11T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.83
531903,Barratts Cock-Y-North,2023-06-11T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.97
531903,Barratts Cock-Y-North,2023-06-11T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
531903,Barratts Cock-Y-North,2023-06-11T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
531903,Barratts Cock-Y-North,2023-06-11T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
531903,Barratts Cock-Y-North,2023-06-11T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
531903,Barratts Cock-Y-North,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
531903,Barratts Cock-Y-North,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
531903,Barratts Cock-Y-North,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
531903,Barratts Cock-Y-North,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.94
531903,Barratts Cock-Y-North,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
531903,Barratts Cock-Y-North,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.73
531903,Barratts Cock-Y-North,2023-06-11T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
531903,Barratts Cock-Y-North,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
531903,Barratts Cock-Y-North,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
531903,Barratts Cock-Y-North,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
531903,Barratts Cock-Y-North,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
531903,Barratts Cock-Y-North,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.97
531903,Barratts Cock-Y-North,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.31
531903,Barratts Cock-Y-North,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.69
531903,Barratts Cock-Y-North,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.66
531903,Barratts Cock-Y-North,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.93
531903,Barratts Cock-Y-North,2023-06-11T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.7
531903,Barratts Cock-Y-North,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
531903,Barratts Cock-Y-North,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.1
531903,Barratts Cock-Y-North,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.8
531903,Barratts Cock-Y-North,2023-06-11T00:50:00.000+00:00,transformer,,Temperature,C,31.5
531903,Barratts Cock-Y-North,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
531903,Barratts Cock-Y-North,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
531903,Barratts Cock-Y-North,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531903,Barratts Cock-Y-North,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
531903,Barratts Cock-Y-North,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
531903,Barratts Cock-Y-North,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
531903,Barratts Cock-Y-North,2023-06-11T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
531903,Barratts Cock-Y-North,2023-06-11T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
531903,Barratts Cock-Y-North,2023-06-11T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.59
531903,Barratts Cock-Y-North,2023-06-11T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.31
531903,Barratts Cock-Y-North,2023-06-11T00:50:00.000+00:00,busbar,,L2 Active Power,kW,22.85
531903,Barratts Cock-Y-North,2023-06-11T00:50:00.000+00:00,busbar,,L1 Active Power,kW,28.72
531903,Barratts Cock-Y-North,2023-06-11T00:50:00.000+00:00,busbar,,N Current (RMS),A,87.5
531903,Barratts Cock-Y-North,2023-06-11T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
531903,Barratts Cock-Y-North,2023-06-11T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
531903,Barratts Cock-Y-North,2023-06-11T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
531903,Barratts Cock-Y-North,2023-06-11T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.88
531903,Barratts Cock-Y-North,2023-06-11T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.02
531903,Barratts Cock-Y-North,2023-06-11T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.38
531903,Barratts Cock-Y-North,2023-06-11T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.2
531903,Barratts Cock-Y-North,2023-06-11T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.78
531903,Barratts Cock-Y-North,2023-06-11T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.39
531903,Barratts Cock-Y-North,2023-06-11T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
531903,Barratts Cock-Y-North,2023-06-11T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
531903,Barratts Cock-Y-North,2023-06-11T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
531903,Barratts Cock-Y-North,2023-06-11T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.4
531903,Barratts Cock-Y-North,2023-06-11T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
531903,Barratts Cock-Y-North,2023-06-11T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
531903,Barratts Cock-Y-North,2023-06-11T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
531903,Barratts Cock-Y-North,2023-06-11T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.52
531903,Barratts Cock-Y-North,2023-06-11T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.05
531903,Barratts Cock-Y-North,2023-06-11T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.9
531903,Barratts Cock-Y-North,2023-06-11T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
531903,Barratts Cock-Y-North,2023-06-11T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
531903,Barratts Cock-Y-North,2023-06-11T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
531903,Barratts Cock-Y-North,2023-06-11T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
531903,Barratts Cock-Y-North,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
531903,Barratts Cock-Y-North,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
531903,Barratts Cock-Y-North,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
531903,Barratts Cock-Y-North,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.13
531903,Barratts Cock-Y-North,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
531903,Barratts Cock-Y-North,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.09
531903,Barratts Cock-Y-North,2023-06-11T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
531903,Barratts Cock-Y-North,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
531903,Barratts Cock-Y-North,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
531903,Barratts Cock-Y-North,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
531903,Barratts Cock-Y-North,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
531903,Barratts Cock-Y-North,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.9
531903,Barratts Cock-Y-North,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.68
531903,Barratts Cock-Y-North,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.45
531903,Barratts Cock-Y-North,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.46
531903,Barratts Cock-Y-North,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.12
531903,Barratts Cock-Y-North,2023-06-11T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.3
531903,Barratts Cock-Y-North,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
531903,Barratts Cock-Y-North,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.3
531903,Barratts Cock-Y-North,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.8
531903,Barratts Cock-Y-North,2023-06-11T00:40:00.000+00:00,transformer,,Temperature,C,31.6
531903,Barratts Cock-Y-North,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
531903,Barratts Cock-Y-North,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
531903,Barratts Cock-Y-North,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531903,Barratts Cock-Y-North,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
531903,Barratts Cock-Y-North,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
531903,Barratts Cock-Y-North,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
531903,Barratts Cock-Y-North,2023-06-11T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
531903,Barratts Cock-Y-North,2023-06-11T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
531903,Barratts Cock-Y-North,2023-06-11T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.59
531903,Barratts Cock-Y-North,2023-06-11T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.3
531903,Barratts Cock-Y-North,2023-06-11T00:40:00.000+00:00,busbar,,L2 Active Power,kW,25.01
531903,Barratts Cock-Y-North,2023-06-11T00:40:00.000+00:00,busbar,,L1 Active Power,kW,29.5
531903,Barratts Cock-Y-North,2023-06-11T00:40:00.000+00:00,busbar,,N Current (RMS),A,87.7
531903,Barratts Cock-Y-North,2023-06-11T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
531903,Barratts Cock-Y-North,2023-06-11T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
531903,Barratts Cock-Y-North,2023-06-11T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
531903,Barratts Cock-Y-North,2023-06-11T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.07
531903,Barratts Cock-Y-North,2023-06-11T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.12
531903,Barratts Cock-Y-North,2023-06-11T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.25
531903,Barratts Cock-Y-North,2023-06-11T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.29
531903,Barratts Cock-Y-North,2023-06-11T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.26
531903,Barratts Cock-Y-North,2023-06-11T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.5
531903,Barratts Cock-Y-North,2023-06-11T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
531903,Barratts Cock-Y-North,2023-06-11T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.8
531903,Barratts Cock-Y-North,2023-06-11T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.3
531903,Barratts Cock-Y-North,2023-06-11T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.5
531903,Barratts Cock-Y-North,2023-06-11T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
531903,Barratts Cock-Y-North,2023-06-11T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
531903,Barratts Cock-Y-North,2023-06-11T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
531903,Barratts Cock-Y-North,2023-06-11T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.36
531903,Barratts Cock-Y-North,2023-06-11T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.16
531903,Barratts Cock-Y-North,2023-06-11T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.01
531903,Barratts Cock-Y-North,2023-06-11T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
531903,Barratts Cock-Y-North,2023-06-11T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
531903,Barratts Cock-Y-North,2023-06-11T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
531903,Barratts Cock-Y-North,2023-06-11T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
531903,Barratts Cock-Y-North,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
531903,Barratts Cock-Y-North,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
531903,Barratts Cock-Y-North,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
531903,Barratts Cock-Y-North,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.35
531903,Barratts Cock-Y-North,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
531903,Barratts Cock-Y-North,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.13
531903,Barratts Cock-Y-North,2023-06-11T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
531903,Barratts Cock-Y-North,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
531903,Barratts Cock-Y-North,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
531903,Barratts Cock-Y-North,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
531903,Barratts Cock-Y-North,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
531903,Barratts Cock-Y-North,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.48
531903,Barratts Cock-Y-North,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.8
531903,Barratts Cock-Y-North,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.13
531903,Barratts Cock-Y-North,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.74
531903,Barratts Cock-Y-North,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.31
531903,Barratts Cock-Y-North,2023-06-11T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.9
531903,Barratts Cock-Y-North,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
531903,Barratts Cock-Y-North,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.0
531903,Barratts Cock-Y-North,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.7
531903,Barratts Cock-Y-North,2023-06-11T00:30:00.000+00:00,transformer,,Temperature,C,31.7
531903,Barratts Cock-Y-North,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
531903,Barratts Cock-Y-North,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
531903,Barratts Cock-Y-North,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531903,Barratts Cock-Y-North,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
531903,Barratts Cock-Y-North,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
531903,Barratts Cock-Y-North,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
531903,Barratts Cock-Y-North,2023-06-11T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
531903,Barratts Cock-Y-North,2023-06-11T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
531903,Barratts Cock-Y-North,2023-06-11T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.9
531903,Barratts Cock-Y-North,2023-06-11T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.13
531903,Barratts Cock-Y-North,2023-06-11T00:30:00.000+00:00,busbar,,L2 Active Power,kW,24.09
531903,Barratts Cock-Y-North,2023-06-11T00:30:00.000+00:00,busbar,,L1 Active Power,kW,29.96
531903,Barratts Cock-Y-North,2023-06-11T00:30:00.000+00:00,busbar,,N Current (RMS),A,87.9
531903,Barratts Cock-Y-North,2023-06-11T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
531903,Barratts Cock-Y-North,2023-06-11T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
531903,Barratts Cock-Y-North,2023-06-11T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
531903,Barratts Cock-Y-North,2023-06-11T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.15
531903,Barratts Cock-Y-North,2023-06-11T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.1
531903,Barratts Cock-Y-North,2023-06-11T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.53
531903,Barratts Cock-Y-North,2023-06-11T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.17
531903,Barratts Cock-Y-North,2023-06-11T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.73
531903,Barratts Cock-Y-North,2023-06-11T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.71
531903,Barratts Cock-Y-North,2023-06-11T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
531903,Barratts Cock-Y-North,2023-06-11T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.6
531903,Barratts Cock-Y-North,2023-06-11T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
531903,Barratts Cock-Y-North,2023-06-11T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.9
531903,Barratts Cock-Y-North,2023-06-11T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
531903,Barratts Cock-Y-North,2023-06-11T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
531903,Barratts Cock-Y-North,2023-06-11T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
531903,Barratts Cock-Y-North,2023-06-11T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.1
531903,Barratts Cock-Y-North,2023-06-11T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.2
531903,Barratts Cock-Y-North,2023-06-11T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.03
531903,Barratts Cock-Y-North,2023-06-11T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
531903,Barratts Cock-Y-North,2023-06-11T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.5
531903,Barratts Cock-Y-North,2023-06-11T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
531903,Barratts Cock-Y-North,2023-06-11T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
531903,Barratts Cock-Y-North,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
531903,Barratts Cock-Y-North,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
531903,Barratts Cock-Y-North,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
531903,Barratts Cock-Y-North,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.66
531903,Barratts Cock-Y-North,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.94
531903,Barratts Cock-Y-North,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.34
531903,Barratts Cock-Y-North,2023-06-11T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
531903,Barratts Cock-Y-North,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
