Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
531903,Barratts Cock-Y-North,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.0
531903,Barratts Cock-Y-North,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
531903,Barratts Cock-Y-North,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.53
531903,Barratts Cock-Y-North,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.75
531903,Barratts Cock-Y-North,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.72
531903,Barratts Cock-Y-North,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.82
531903,Barratts Cock-Y-North,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.67
531903,Barratts Cock-Y-North,2023-06-11T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.3
531903,Barratts Cock-Y-North,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
531903,Barratts Cock-Y-North,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.9
531903,Barratts Cock-Y-North,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.6
531903,Barratts Cock-Y-North,2023-06-11T00:20:00.000+00:00,transformer,,Temperature,C,31.8
531903,Barratts Cock-Y-North,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
531903,Barratts Cock-Y-North,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
531903,Barratts Cock-Y-North,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
531903,Barratts Cock-Y-North,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
531903,Barratts Cock-Y-North,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
531903,Barratts Cock-Y-North,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
531903,Barratts Cock-Y-North,2023-06-11T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
531903,Barratts Cock-Y-North,2023-06-11T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
531903,Barratts Cock-Y-North,2023-06-11T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.12
531903,Barratts Cock-Y-North,2023-06-11T00:20:00.000+00:00,busbar,,L3 Active Power,kW,23.66
531903,Barratts Cock-Y-North,2023-06-11T00:20:00.000+00:00,busbar,,L2 Active Power,kW,23.7
531903,Barratts Cock-Y-North,2023-06-11T00:20:00.000+00:00,busbar,,L1 Active Power,kW,30.75
531903,Barratts Cock-Y-North,2023-06-11T00:20:00.000+00:00,busbar,,N Current (RMS),A,87.4
531903,Barratts Cock-Y-North,2023-06-11T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
531903,Barratts Cock-Y-North,2023-06-11T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
531903,Barratts Cock-Y-North,2023-06-11T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
531903,Barratts Cock-Y-North,2023-06-11T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.02
531903,Barratts Cock-Y-North,2023-06-11T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.35
531903,Barratts Cock-Y-North,2023-06-11T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.44
531903,Barratts Cock-Y-North,2023-06-11T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.53
531903,Barratts Cock-Y-North,2023-06-11T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.94
531903,Barratts Cock-Y-North,2023-06-11T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.12
531903,Barratts Cock-Y-North,2023-06-11T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
531903,Barratts Cock-Y-North,2023-06-11T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.8
531903,Barratts Cock-Y-North,2023-06-11T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.9
531903,Barratts Cock-Y-North,2023-06-11T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.8
531903,Barratts Cock-Y-North,2023-06-11T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
531903,Barratts Cock-Y-North,2023-06-11T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
531903,Barratts Cock-Y-North,2023-06-11T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
531903,Barratts Cock-Y-North,2023-06-11T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.66
531903,Barratts Cock-Y-North,2023-06-11T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.4
531903,Barratts Cock-Y-North,2023-06-11T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.13
531903,Barratts Cock-Y-North,2023-06-11T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
531903,Barratts Cock-Y-North,2023-06-11T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.8
531903,Barratts Cock-Y-North,2023-06-11T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
531903,Barratts Cock-Y-North,2023-06-11T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
531903,Barratts Cock-Y-North,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
531903,Barratts Cock-Y-North,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
531903,Barratts Cock-Y-North,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
531903,Barratts Cock-Y-North,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.01
531903,Barratts Cock-Y-North,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
531903,Barratts Cock-Y-North,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.79
531903,Barratts Cock-Y-North,2023-06-11T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
531903,Barratts Cock-Y-North,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
531903,Barratts Cock-Y-North,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
531903,Barratts Cock-Y-North,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
531903,Barratts Cock-Y-North,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
531903,Barratts Cock-Y-North,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.73
531903,Barratts Cock-Y-North,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.63
531903,Barratts Cock-Y-North,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.26
531903,Barratts Cock-Y-North,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.63
531903,Barratts Cock-Y-North,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.37
531903,Barratts Cock-Y-North,2023-06-11T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,51.9
531903,Barratts Cock-Y-North,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
531903,Barratts Cock-Y-North,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.8
531903,Barratts Cock-Y-North,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.9
531903,Barratts Cock-Y-North,2023-06-11T00:10:00.000+00:00,transformer,,Temperature,C,31.9
531903,Barratts Cock-Y-North,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
531903,Barratts Cock-Y-North,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
531903,Barratts Cock-Y-North,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531903,Barratts Cock-Y-North,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
531903,Barratts Cock-Y-North,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
531903,Barratts Cock-Y-North,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
531903,Barratts Cock-Y-North,2023-06-11T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
531903,Barratts Cock-Y-North,2023-06-11T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.31
531903,Barratts Cock-Y-North,2023-06-11T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.77
531903,Barratts Cock-Y-North,2023-06-11T00:10:00.000+00:00,busbar,,L3 Active Power,kW,25.46
531903,Barratts Cock-Y-North,2023-06-11T00:10:00.000+00:00,busbar,,L2 Active Power,kW,22.78
531903,Barratts Cock-Y-North,2023-06-11T00:10:00.000+00:00,busbar,,L1 Active Power,kW,35.41
531903,Barratts Cock-Y-North,2023-06-11T00:10:00.000+00:00,busbar,,N Current (RMS),A,98.8
531903,Barratts Cock-Y-North,2023-06-11T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
531903,Barratts Cock-Y-North,2023-06-11T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
531903,Barratts Cock-Y-North,2023-06-11T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
531903,Barratts Cock-Y-North,2023-06-11T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.81
531903,Barratts Cock-Y-North,2023-06-11T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.31
531903,Barratts Cock-Y-North,2023-06-11T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.34
531903,Barratts Cock-Y-North,2023-06-11T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.8
531903,Barratts Cock-Y-North,2023-06-11T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.15
531903,Barratts Cock-Y-North,2023-06-11T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.21
531903,Barratts Cock-Y-North,2023-06-11T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
531903,Barratts Cock-Y-North,2023-06-11T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.3
531903,Barratts Cock-Y-North,2023-06-11T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.4
531903,Barratts Cock-Y-North,2023-06-11T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.1
531903,Barratts Cock-Y-North,2023-06-11T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
531903,Barratts Cock-Y-North,2023-06-11T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
531903,Barratts Cock-Y-North,2023-06-11T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
531903,Barratts Cock-Y-North,2023-06-11T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.08
531903,Barratts Cock-Y-North,2023-06-11T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.62
531903,Barratts Cock-Y-North,2023-06-11T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.29
531903,Barratts Cock-Y-North,2023-06-11T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
531903,Barratts Cock-Y-North,2023-06-11T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.9
531903,Barratts Cock-Y-North,2023-06-11T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
531903,Barratts Cock-Y-North,2023-06-11T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
531903,Barratts Cock-Y-North,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
531903,Barratts Cock-Y-North,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
531903,Barratts Cock-Y-North,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
531903,Barratts Cock-Y-North,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.25
531903,Barratts Cock-Y-North,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
531903,Barratts Cock-Y-North,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.7
531903,Barratts Cock-Y-North,2023-06-11T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
531903,Barratts Cock-Y-North,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
531903,Barratts Cock-Y-North,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
531903,Barratts Cock-Y-North,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.8
531903,Barratts Cock-Y-North,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
531903,Barratts Cock-Y-North,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.38
531903,Barratts Cock-Y-North,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.85
531903,Barratts Cock-Y-North,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.32
531903,Barratts Cock-Y-North,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.66
531903,Barratts Cock-Y-North,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.01
531903,Barratts Cock-Y-North,2023-06-11T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.4
531903,Barratts Cock-Y-North,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
531903,Barratts Cock-Y-North,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.3
531903,Barratts Cock-Y-North,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.0
531903,Barratts Cock-Y-North,2023-06-11T00:00:00.000+00:00,transformer,,Temperature,C,32.0
531903,Barratts Cock-Y-North,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
531903,Barratts Cock-Y-North,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
531903,Barratts Cock-Y-North,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531903,Barratts Cock-Y-North,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
531903,Barratts Cock-Y-North,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
531903,Barratts Cock-Y-North,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
531903,Barratts Cock-Y-North,2023-06-11T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
531903,Barratts Cock-Y-North,2023-06-11T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.83
531903,Barratts Cock-Y-North,2023-06-11T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.84
531903,Barratts Cock-Y-North,2023-06-11T00:00:00.000+00:00,busbar,,L3 Active Power,kW,25.47
531903,Barratts Cock-Y-North,2023-06-11T00:00:00.000+00:00,busbar,,L2 Active Power,kW,24.24
531903,Barratts Cock-Y-North,2023-06-11T00:00:00.000+00:00,busbar,,L1 Active Power,kW,34.21
531903,Barratts Cock-Y-North,2023-06-11T00:00:00.000+00:00,busbar,,N Current (RMS),A,94.6
531903,Barratts Cock-Y-North,2023-06-11T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
531903,Barratts Cock-Y-North,2023-06-11T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
531903,Barratts Cock-Y-North,2023-06-11T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
531903,Barratts Cock-Y-North,2023-06-10T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.82
531903,Barratts Cock-Y-North,2023-06-10T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.15
531903,Barratts Cock-Y-North,2023-06-10T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.66
531903,Barratts Cock-Y-North,2023-06-10T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.79
531903,Barratts Cock-Y-North,2023-06-10T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.4
531903,Barratts Cock-Y-North,2023-06-10T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.73
531903,Barratts Cock-Y-North,2023-06-10T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
531903,Barratts Cock-Y-North,2023-06-10T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.5
531903,Barratts Cock-Y-North,2023-06-10T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.4
531903,Barratts Cock-Y-North,2023-06-10T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.3
531903,Barratts Cock-Y-North,2023-06-10T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
531903,Barratts Cock-Y-North,2023-06-10T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
531903,Barratts Cock-Y-North,2023-06-10T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
531903,Barratts Cock-Y-North,2023-06-10T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.98
531903,Barratts Cock-Y-North,2023-06-10T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.11
531903,Barratts Cock-Y-North,2023-06-10T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.75
531903,Barratts Cock-Y-North,2023-06-10T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
531903,Barratts Cock-Y-North,2023-06-10T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.4
531903,Barratts Cock-Y-North,2023-06-10T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
531903,Barratts Cock-Y-North,2023-06-10T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
531903,Barratts Cock-Y-North,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
531903,Barratts Cock-Y-North,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
531903,Barratts Cock-Y-North,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
531903,Barratts Cock-Y-North,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.41
531903,Barratts Cock-Y-North,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
531903,Barratts Cock-Y-North,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.49
531903,Barratts Cock-Y-North,2023-06-10T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
531903,Barratts Cock-Y-North,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
531903,Barratts Cock-Y-North,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
531903,Barratts Cock-Y-North,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
531903,Barratts Cock-Y-North,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
531903,Barratts Cock-Y-North,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.5
531903,Barratts Cock-Y-North,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.9
531903,Barratts Cock-Y-North,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.76
531903,Barratts Cock-Y-North,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.19
531903,Barratts Cock-Y-North,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.37
531903,Barratts Cock-Y-North,2023-06-10T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
531903,Barratts Cock-Y-North,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
531903,Barratts Cock-Y-North,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.7
531903,Barratts Cock-Y-North,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.4
531903,Barratts Cock-Y-North,2023-06-10T23:50:00.000+00:00,transformer,,Temperature,C,32.1
531903,Barratts Cock-Y-North,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
531903,Barratts Cock-Y-North,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
531903,Barratts Cock-Y-North,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531903,Barratts Cock-Y-North,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
531903,Barratts Cock-Y-North,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
531903,Barratts Cock-Y-North,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
531903,Barratts Cock-Y-North,2023-06-10T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
531903,Barratts Cock-Y-North,2023-06-10T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
531903,Barratts Cock-Y-North,2023-06-10T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
531903,Barratts Cock-Y-North,2023-06-10T23:50:00.000+00:00,busbar,,L3 Active Power,kW,21.95
531903,Barratts Cock-Y-North,2023-06-10T23:50:00.000+00:00,busbar,,L2 Active Power,kW,25.45
531903,Barratts Cock-Y-North,2023-06-10T23:50:00.000+00:00,busbar,,L1 Active Power,kW,28.34
531903,Barratts Cock-Y-North,2023-06-10T23:50:00.000+00:00,busbar,,N Current (RMS),A,82.1
531903,Barratts Cock-Y-North,2023-06-10T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
531903,Barratts Cock-Y-North,2023-06-10T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
531903,Barratts Cock-Y-North,2023-06-10T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
531903,Barratts Cock-Y-North,2023-06-10T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.95
531903,Barratts Cock-Y-North,2023-06-10T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.28
531903,Barratts Cock-Y-North,2023-06-10T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.9
531903,Barratts Cock-Y-North,2023-06-10T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.72
531903,Barratts Cock-Y-North,2023-06-10T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.36
531903,Barratts Cock-Y-North,2023-06-10T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.8
531903,Barratts Cock-Y-North,2023-06-10T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
531903,Barratts Cock-Y-North,2023-06-10T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.2
531903,Barratts Cock-Y-North,2023-06-10T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.5
531903,Barratts Cock-Y-North,2023-06-10T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.0
531903,Barratts Cock-Y-North,2023-06-10T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
531903,Barratts Cock-Y-North,2023-06-10T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
531903,Barratts Cock-Y-North,2023-06-10T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
531903,Barratts Cock-Y-North,2023-06-10T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.32
531903,Barratts Cock-Y-North,2023-06-10T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.09
531903,Barratts Cock-Y-North,2023-06-10T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.42
531903,Barratts Cock-Y-North,2023-06-10T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
531903,Barratts Cock-Y-North,2023-06-10T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
531903,Barratts Cock-Y-North,2023-06-10T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.3
531903,Barratts Cock-Y-North,2023-06-10T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
531903,Barratts Cock-Y-North,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
531903,Barratts Cock-Y-North,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
531903,Barratts Cock-Y-North,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
531903,Barratts Cock-Y-North,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.65
531903,Barratts Cock-Y-North,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.89
531903,Barratts Cock-Y-North,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.43
531903,Barratts Cock-Y-North,2023-06-10T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
531903,Barratts Cock-Y-North,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
531903,Barratts Cock-Y-North,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
531903,Barratts Cock-Y-North,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
531903,Barratts Cock-Y-North,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
531903,Barratts Cock-Y-North,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.55
531903,Barratts Cock-Y-North,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.03
531903,Barratts Cock-Y-North,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.07
531903,Barratts Cock-Y-North,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.9
531903,Barratts Cock-Y-North,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.98
531903,Barratts Cock-Y-North,2023-06-10T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
531903,Barratts Cock-Y-North,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
531903,Barratts Cock-Y-North,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.3
531903,Barratts Cock-Y-North,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.2
531903,Barratts Cock-Y-North,2023-06-10T23:40:00.000+00:00,transformer,,Temperature,C,32.2
531903,Barratts Cock-Y-North,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
531903,Barratts Cock-Y-North,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
531903,Barratts Cock-Y-North,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531903,Barratts Cock-Y-North,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
531903,Barratts Cock-Y-North,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
531903,Barratts Cock-Y-North,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
531903,Barratts Cock-Y-North,2023-06-10T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
531903,Barratts Cock-Y-North,2023-06-10T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.39
531903,Barratts Cock-Y-North,2023-06-10T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.87
531903,Barratts Cock-Y-North,2023-06-10T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.76
531903,Barratts Cock-Y-North,2023-06-10T23:40:00.000+00:00,busbar,,L2 Active Power,kW,30.25
531903,Barratts Cock-Y-North,2023-06-10T23:40:00.000+00:00,busbar,,L1 Active Power,kW,26.63
531903,Barratts Cock-Y-North,2023-06-10T23:40:00.000+00:00,busbar,,N Current (RMS),A,82.5
531903,Barratts Cock-Y-North,2023-06-10T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
531903,Barratts Cock-Y-North,2023-06-10T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
531903,Barratts Cock-Y-North,2023-06-10T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
531903,Barratts Cock-Y-North,2023-06-10T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.31
531903,Barratts Cock-Y-North,2023-06-10T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.03
531903,Barratts Cock-Y-North,2023-06-10T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.61
531903,Barratts Cock-Y-North,2023-06-10T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.67
531903,Barratts Cock-Y-North,2023-06-10T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.93
531903,Barratts Cock-Y-North,2023-06-10T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.54
531903,Barratts Cock-Y-North,2023-06-10T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
531903,Barratts Cock-Y-North,2023-06-10T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.7
531903,Barratts Cock-Y-North,2023-06-10T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.5
531903,Barratts Cock-Y-North,2023-06-10T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.9
531903,Barratts Cock-Y-North,2023-06-10T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
531903,Barratts Cock-Y-North,2023-06-10T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
531903,Barratts Cock-Y-North,2023-06-10T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
531903,Barratts Cock-Y-North,2023-06-10T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.97
531903,Barratts Cock-Y-North,2023-06-10T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.14
531903,Barratts Cock-Y-North,2023-06-10T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.46
531903,Barratts Cock-Y-North,2023-06-10T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.7
531903,Barratts Cock-Y-North,2023-06-10T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
531903,Barratts Cock-Y-North,2023-06-10T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.8
531903,Barratts Cock-Y-North,2023-06-10T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
531903,Barratts Cock-Y-North,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
531903,Barratts Cock-Y-North,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
531903,Barratts Cock-Y-North,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
531903,Barratts Cock-Y-North,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.52
531903,Barratts Cock-Y-North,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.01
531903,Barratts Cock-Y-North,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.27
531903,Barratts Cock-Y-North,2023-06-10T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
531903,Barratts Cock-Y-North,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
531903,Barratts Cock-Y-North,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
531903,Barratts Cock-Y-North,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.9
531903,Barratts Cock-Y-North,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
531903,Barratts Cock-Y-North,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.82
531903,Barratts Cock-Y-North,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.36
531903,Barratts Cock-Y-North,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.68
531903,Barratts Cock-Y-North,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.74
531903,Barratts Cock-Y-North,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.31
531903,Barratts Cock-Y-North,2023-06-10T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.5
531903,Barratts Cock-Y-North,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
531903,Barratts Cock-Y-North,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.8
531903,Barratts Cock-Y-North,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.1
531903,Barratts Cock-Y-North,2023-06-10T23:30:00.000+00:00,transformer,,Temperature,C,32.3
531903,Barratts Cock-Y-North,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531903,Barratts Cock-Y-North,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
531903,Barratts Cock-Y-North,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
531903,Barratts Cock-Y-North,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
531903,Barratts Cock-Y-North,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
531903,Barratts Cock-Y-North,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
531903,Barratts Cock-Y-North,2023-06-10T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
531903,Barratts Cock-Y-North,2023-06-10T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
531903,Barratts Cock-Y-North,2023-06-10T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.07
531903,Barratts Cock-Y-North,2023-06-10T23:30:00.000+00:00,busbar,,L3 Active Power,kW,20.84
531903,Barratts Cock-Y-North,2023-06-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,36.82
531903,Barratts Cock-Y-North,2023-06-10T23:30:00.000+00:00,busbar,,L1 Active Power,kW,30.58
531903,Barratts Cock-Y-North,2023-06-10T23:30:00.000+00:00,busbar,,N Current (RMS),A,89.8
531903,Barratts Cock-Y-North,2023-06-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
531903,Barratts Cock-Y-North,2023-06-10T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
531903,Barratts Cock-Y-North,2023-06-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
531903,Barratts Cock-Y-North,2023-06-10T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.24
531903,Barratts Cock-Y-North,2023-06-10T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.97
531903,Barratts Cock-Y-North,2023-06-10T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.72
531903,Barratts Cock-Y-North,2023-06-10T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.07
531903,Barratts Cock-Y-North,2023-06-10T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.83
531903,Barratts Cock-Y-North,2023-06-10T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.34
531903,Barratts Cock-Y-North,2023-06-10T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
531903,Barratts Cock-Y-North,2023-06-10T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.1
531903,Barratts Cock-Y-North,2023-06-10T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.9
531903,Barratts Cock-Y-North,2023-06-10T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.9
531903,Barratts Cock-Y-North,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
531903,Barratts Cock-Y-North,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
531903,Barratts Cock-Y-North,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
531903,Barratts Cock-Y-North,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.8
531903,Barratts Cock-Y-North,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.97
531903,Barratts Cock-Y-North,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.36
531903,Barratts Cock-Y-North,2023-06-10T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
531903,Barratts Cock-Y-North,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
531903,Barratts Cock-Y-North,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
531903,Barratts Cock-Y-North,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
531903,Barratts Cock-Y-North,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
531903,Barratts Cock-Y-North,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
531903,Barratts Cock-Y-North,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
531903,Barratts Cock-Y-North,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.29
531903,Barratts Cock-Y-North,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.84
531903,Barratts Cock-Y-North,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.9
531903,Barratts Cock-Y-North,2023-06-10T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
531903,Barratts Cock-Y-North,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
531903,Barratts Cock-Y-North,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.4
531903,Barratts Cock-Y-North,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.3
531903,Barratts Cock-Y-North,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
531903,Barratts Cock-Y-North,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.85
531903,Barratts Cock-Y-North,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.75
531903,Barratts Cock-Y-North,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.01
531903,Barratts Cock-Y-North,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.23
531903,Barratts Cock-Y-North,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.59
531903,Barratts Cock-Y-North,2023-06-10T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.4
531903,Barratts Cock-Y-North,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
531903,Barratts Cock-Y-North,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.2
531903,Barratts Cock-Y-North,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.5
531903,Barratts Cock-Y-North,2023-06-10T23:20:00.000+00:00,transformer,,Temperature,C,32.4
531903,Barratts Cock-Y-North,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
531903,Barratts Cock-Y-North,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
531903,Barratts Cock-Y-North,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531903,Barratts Cock-Y-North,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
531903,Barratts Cock-Y-North,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
531903,Barratts Cock-Y-North,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
531903,Barratts Cock-Y-North,2023-06-10T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
531903,Barratts Cock-Y-North,2023-06-10T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
531903,Barratts Cock-Y-North,2023-06-10T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.48
531903,Barratts Cock-Y-North,2023-06-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.18
531903,Barratts Cock-Y-North,2023-06-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,32.86
531903,Barratts Cock-Y-North,2023-06-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,30.19
531903,Barratts Cock-Y-North,2023-06-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,89.4
531903,Barratts Cock-Y-North,2023-06-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
531903,Barratts Cock-Y-North,2023-06-10T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
531903,Barratts Cock-Y-North,2023-06-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
531903,Barratts Cock-Y-North,2023-06-10T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.09
531903,Barratts Cock-Y-North,2023-06-10T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.21
531903,Barratts Cock-Y-North,2023-06-10T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.5
531903,Barratts Cock-Y-North,2023-06-10T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.35
531903,Barratts Cock-Y-North,2023-06-10T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.5
531903,Barratts Cock-Y-North,2023-06-10T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.0
531903,Barratts Cock-Y-North,2023-06-10T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
531903,Barratts Cock-Y-North,2023-06-10T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.8
531903,Barratts Cock-Y-North,2023-06-10T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.9
531903,Barratts Cock-Y-North,2023-06-10T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.7
531903,Barratts Cock-Y-North,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
531903,Barratts Cock-Y-North,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
531903,Barratts Cock-Y-North,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
531903,Barratts Cock-Y-North,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.43
531903,Barratts Cock-Y-North,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.84
531903,Barratts Cock-Y-North,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.75
531903,Barratts Cock-Y-North,2023-06-10T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
531903,Barratts Cock-Y-North,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
531903,Barratts Cock-Y-North,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
531903,Barratts Cock-Y-North,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
531903,Barratts Cock-Y-North,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
531903,Barratts Cock-Y-North,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
531903,Barratts Cock-Y-North,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
531903,Barratts Cock-Y-North,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.48
531903,Barratts Cock-Y-North,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
531903,Barratts Cock-Y-North,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.18
531903,Barratts Cock-Y-North,2023-06-10T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
531903,Barratts Cock-Y-North,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
531903,Barratts Cock-Y-North,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
531903,Barratts Cock-Y-North,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.6
531903,Barratts Cock-Y-North,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
531903,Barratts Cock-Y-North,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.66
531903,Barratts Cock-Y-North,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.14
531903,Barratts Cock-Y-North,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.02
531903,Barratts Cock-Y-North,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.38
531903,Barratts Cock-Y-North,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.04
531903,Barratts Cock-Y-North,2023-06-10T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
531903,Barratts Cock-Y-North,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
531903,Barratts Cock-Y-North,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.8
531903,Barratts Cock-Y-North,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.0
531903,Barratts Cock-Y-North,2023-06-10T23:10:00.000+00:00,transformer,,Temperature,C,32.5
531903,Barratts Cock-Y-North,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
531903,Barratts Cock-Y-North,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
531903,Barratts Cock-Y-North,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
531903,Barratts Cock-Y-North,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
531903,Barratts Cock-Y-North,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
531903,Barratts Cock-Y-North,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
531903,Barratts Cock-Y-North,2023-06-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
531903,Barratts Cock-Y-North,2023-06-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
531903,Barratts Cock-Y-North,2023-06-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.92
531903,Barratts Cock-Y-North,2023-06-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,22.28
531903,Barratts Cock-Y-North,2023-06-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,29.88
531903,Barratts Cock-Y-North,2023-06-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,31.97
531903,Barratts Cock-Y-North,2023-06-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,85.1
531903,Barratts Cock-Y-North,2023-06-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
531903,Barratts Cock-Y-North,2023-06-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
531903,Barratts Cock-Y-North,2023-06-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
531903,Barratts Cock-Y-North,2023-06-10T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.93
531903,Barratts Cock-Y-North,2023-06-10T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.37
531903,Barratts Cock-Y-North,2023-06-10T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.78
531903,Barratts Cock-Y-North,2023-06-10T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.05
531903,Barratts Cock-Y-North,2023-06-10T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.64
531903,Barratts Cock-Y-North,2023-06-10T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.53
531903,Barratts Cock-Y-North,2023-06-10T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
531903,Barratts Cock-Y-North,2023-06-10T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.8
531903,Barratts Cock-Y-North,2023-06-10T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.6
531903,Barratts Cock-Y-North,2023-06-10T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.9
531903,Barratts Cock-Y-North,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
531903,Barratts Cock-Y-North,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
531903,Barratts Cock-Y-North,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
531903,Barratts Cock-Y-North,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.1
531903,Barratts Cock-Y-North,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.48
531903,Barratts Cock-Y-North,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
531903,Barratts Cock-Y-North,2023-06-10T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
531903,Barratts Cock-Y-North,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
531903,Barratts Cock-Y-North,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
531903,Barratts Cock-Y-North,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
531903,Barratts Cock-Y-North,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
531903,Barratts Cock-Y-North,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
531903,Barratts Cock-Y-North,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
531903,Barratts Cock-Y-North,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.41
531903,Barratts Cock-Y-North,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
531903,Barratts Cock-Y-North,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.36
531903,Barratts Cock-Y-North,2023-06-10T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
531903,Barratts Cock-Y-North,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
531903,Barratts Cock-Y-North,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
531903,Barratts Cock-Y-North,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.0
531903,Barratts Cock-Y-North,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
531903,Barratts Cock-Y-North,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.69
531903,Barratts Cock-Y-North,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.44
531903,Barratts Cock-Y-North,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.41
531903,Barratts Cock-Y-North,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.8
531903,Barratts Cock-Y-North,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.54
531903,Barratts Cock-Y-North,2023-06-10T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.6
531903,Barratts Cock-Y-North,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
531903,Barratts Cock-Y-North,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.4
531903,Barratts Cock-Y-North,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.3
531903,Barratts Cock-Y-North,2023-06-10T23:00:00.000+00:00,transformer,,Temperature,C,32.6
531903,Barratts Cock-Y-North,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531903,Barratts Cock-Y-North,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
531903,Barratts Cock-Y-North,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
531903,Barratts Cock-Y-North,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
531903,Barratts Cock-Y-North,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
531903,Barratts Cock-Y-North,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
531903,Barratts Cock-Y-North,2023-06-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
531903,Barratts Cock-Y-North,2023-06-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
531903,Barratts Cock-Y-North,2023-06-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.45
531903,Barratts Cock-Y-North,2023-06-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.97
531903,Barratts Cock-Y-North,2023-06-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,33.43
531903,Barratts Cock-Y-North,2023-06-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,31.22
531903,Barratts Cock-Y-North,2023-06-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,88.1
531903,Barratts Cock-Y-North,2023-06-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
531903,Barratts Cock-Y-North,2023-06-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
531903,Barratts Cock-Y-North,2023-06-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
531903,Barratts Cock-Y-North,2023-06-10T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
531903,Barratts Cock-Y-North,2023-06-10T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.35
531903,Barratts Cock-Y-North,2023-06-10T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.81
531903,Barratts Cock-Y-North,2023-06-10T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.54
531903,Barratts Cock-Y-North,2023-06-10T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.79
531903,Barratts Cock-Y-North,2023-06-10T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.72
531903,Barratts Cock-Y-North,2023-06-10T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
531903,Barratts Cock-Y-North,2023-06-10T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.0
531903,Barratts Cock-Y-North,2023-06-10T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.5
531903,Barratts Cock-Y-North,2023-06-10T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.0
531903,Barratts Cock-Y-North,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
531903,Barratts Cock-Y-North,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
531903,Barratts Cock-Y-North,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
531903,Barratts Cock-Y-North,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.03
