Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.31
531903,Barratts Cock-Y-North,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.75
531903,Barratts Cock-Y-North,2023-06-10T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
531903,Barratts Cock-Y-North,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
531903,Barratts Cock-Y-North,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
531903,Barratts Cock-Y-North,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
531903,Barratts Cock-Y-North,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
531903,Barratts Cock-Y-North,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531903,Barratts Cock-Y-North,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
531903,Barratts Cock-Y-North,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.52
531903,Barratts Cock-Y-North,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
531903,Barratts Cock-Y-North,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.75
531903,Barratts Cock-Y-North,2023-06-10T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
531903,Barratts Cock-Y-North,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
531903,Barratts Cock-Y-North,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
531903,Barratts Cock-Y-North,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.6
531903,Barratts Cock-Y-North,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
531903,Barratts Cock-Y-North,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.16
531903,Barratts Cock-Y-North,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.91
531903,Barratts Cock-Y-North,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.45
531903,Barratts Cock-Y-North,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.66
531903,Barratts Cock-Y-North,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.21
531903,Barratts Cock-Y-North,2023-06-10T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.4
531903,Barratts Cock-Y-North,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.4
531903,Barratts Cock-Y-North,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.8
531903,Barratts Cock-Y-North,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.6
531903,Barratts Cock-Y-North,2023-06-10T22:50:00.000+00:00,transformer,,Temperature,C,32.7
531903,Barratts Cock-Y-North,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
531903,Barratts Cock-Y-North,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
531903,Barratts Cock-Y-North,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531903,Barratts Cock-Y-North,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
531903,Barratts Cock-Y-North,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
531903,Barratts Cock-Y-North,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
531903,Barratts Cock-Y-North,2023-06-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
531903,Barratts Cock-Y-North,2023-06-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
531903,Barratts Cock-Y-North,2023-06-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.02
531903,Barratts Cock-Y-North,2023-06-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,24.54
531903,Barratts Cock-Y-North,2023-06-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
531903,Barratts Cock-Y-North,2023-06-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,33.43
531903,Barratts Cock-Y-North,2023-06-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,91.6
531903,Barratts Cock-Y-North,2023-06-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
531903,Barratts Cock-Y-North,2023-06-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
531903,Barratts Cock-Y-North,2023-06-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
531903,Barratts Cock-Y-North,2023-06-10T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.67
531903,Barratts Cock-Y-North,2023-06-10T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.41
531903,Barratts Cock-Y-North,2023-06-10T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.55
531903,Barratts Cock-Y-North,2023-06-10T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.11
531903,Barratts Cock-Y-North,2023-06-10T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.84
531903,Barratts Cock-Y-North,2023-06-10T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.39
531903,Barratts Cock-Y-North,2023-06-10T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.6
531903,Barratts Cock-Y-North,2023-06-10T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.8
531903,Barratts Cock-Y-North,2023-06-10T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.7
531903,Barratts Cock-Y-North,2023-06-10T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.9
531903,Barratts Cock-Y-North,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
531903,Barratts Cock-Y-North,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
531903,Barratts Cock-Y-North,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
531903,Barratts Cock-Y-North,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.94
531903,Barratts Cock-Y-North,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.69
531903,Barratts Cock-Y-North,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.38
531903,Barratts Cock-Y-North,2023-06-10T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
531903,Barratts Cock-Y-North,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
531903,Barratts Cock-Y-North,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.9
531903,Barratts Cock-Y-North,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
531903,Barratts Cock-Y-North,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
531903,Barratts Cock-Y-North,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
531903,Barratts Cock-Y-North,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
531903,Barratts Cock-Y-North,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.82
531903,Barratts Cock-Y-North,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
531903,Barratts Cock-Y-North,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.37
531903,Barratts Cock-Y-North,2023-06-10T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
531903,Barratts Cock-Y-North,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
531903,Barratts Cock-Y-North,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
531903,Barratts Cock-Y-North,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.1
531903,Barratts Cock-Y-North,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
531903,Barratts Cock-Y-North,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.36
531903,Barratts Cock-Y-North,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.2
531903,Barratts Cock-Y-North,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.22
531903,Barratts Cock-Y-North,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.07
531903,Barratts Cock-Y-North,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.23
531903,Barratts Cock-Y-North,2023-06-10T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,53.3
531903,Barratts Cock-Y-North,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
531903,Barratts Cock-Y-North,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.6
531903,Barratts Cock-Y-North,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.8
531903,Barratts Cock-Y-North,2023-06-10T22:40:00.000+00:00,transformer,,Temperature,C,32.8
531903,Barratts Cock-Y-North,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
531903,Barratts Cock-Y-North,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
531903,Barratts Cock-Y-North,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
531903,Barratts Cock-Y-North,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
531903,Barratts Cock-Y-North,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
531903,Barratts Cock-Y-North,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
531903,Barratts Cock-Y-North,2023-06-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
531903,Barratts Cock-Y-North,2023-06-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
531903,Barratts Cock-Y-North,2023-06-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.67
531903,Barratts Cock-Y-North,2023-06-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,23.09
531903,Barratts Cock-Y-North,2023-06-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,35.48
531903,Barratts Cock-Y-North,2023-06-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,36.36
531903,Barratts Cock-Y-North,2023-06-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,101.8
531903,Barratts Cock-Y-North,2023-06-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
531903,Barratts Cock-Y-North,2023-06-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
531903,Barratts Cock-Y-North,2023-06-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
531903,Barratts Cock-Y-North,2023-06-10T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.87
531903,Barratts Cock-Y-North,2023-06-10T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.51
531903,Barratts Cock-Y-North,2023-06-10T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.57
531903,Barratts Cock-Y-North,2023-06-10T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.88
531903,Barratts Cock-Y-North,2023-06-10T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.0
531903,Barratts Cock-Y-North,2023-06-10T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.14
531903,Barratts Cock-Y-North,2023-06-10T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.2
531903,Barratts Cock-Y-North,2023-06-10T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.1
531903,Barratts Cock-Y-North,2023-06-10T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.6
531903,Barratts Cock-Y-North,2023-06-10T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.2
531903,Barratts Cock-Y-North,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
531903,Barratts Cock-Y-North,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
531903,Barratts Cock-Y-North,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
531903,Barratts Cock-Y-North,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.42
531903,Barratts Cock-Y-North,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.23
531903,Barratts Cock-Y-North,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.76
531903,Barratts Cock-Y-North,2023-06-10T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
531903,Barratts Cock-Y-North,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
531903,Barratts Cock-Y-North,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.1
531903,Barratts Cock-Y-North,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
531903,Barratts Cock-Y-North,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
531903,Barratts Cock-Y-North,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
531903,Barratts Cock-Y-North,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
531903,Barratts Cock-Y-North,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.93
531903,Barratts Cock-Y-North,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.76
531903,Barratts Cock-Y-North,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.4
531903,Barratts Cock-Y-North,2023-06-10T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
531903,Barratts Cock-Y-North,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
531903,Barratts Cock-Y-North,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
531903,Barratts Cock-Y-North,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.2
531903,Barratts Cock-Y-North,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
531903,Barratts Cock-Y-North,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.09
531903,Barratts Cock-Y-North,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.57
531903,Barratts Cock-Y-North,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.48
531903,Barratts Cock-Y-North,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.82
531903,Barratts Cock-Y-North,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.49
531903,Barratts Cock-Y-North,2023-06-10T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,55.5
531903,Barratts Cock-Y-North,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
531903,Barratts Cock-Y-North,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.7
531903,Barratts Cock-Y-North,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.6
531903,Barratts Cock-Y-North,2023-06-10T22:30:00.000+00:00,transformer,,Temperature,C,32.9
531903,Barratts Cock-Y-North,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
531903,Barratts Cock-Y-North,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
531903,Barratts Cock-Y-North,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531903,Barratts Cock-Y-North,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
531903,Barratts Cock-Y-North,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
531903,Barratts Cock-Y-North,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
531903,Barratts Cock-Y-North,2023-06-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
531903,Barratts Cock-Y-North,2023-06-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.23
531903,Barratts Cock-Y-North,2023-06-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.74
531903,Barratts Cock-Y-North,2023-06-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,25.7
531903,Barratts Cock-Y-North,2023-06-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,32.81
531903,Barratts Cock-Y-North,2023-06-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,39.79
531903,Barratts Cock-Y-North,2023-06-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,108.3
531903,Barratts Cock-Y-North,2023-06-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
531903,Barratts Cock-Y-North,2023-06-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
531903,Barratts Cock-Y-North,2023-06-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
531903,Barratts Cock-Y-North,2023-06-10T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.97
531903,Barratts Cock-Y-North,2023-06-10T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.48
531903,Barratts Cock-Y-North,2023-06-10T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.33
531903,Barratts Cock-Y-North,2023-06-10T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.08
531903,Barratts Cock-Y-North,2023-06-10T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.91
531903,Barratts Cock-Y-North,2023-06-10T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.83
531903,Barratts Cock-Y-North,2023-06-10T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.1
531903,Barratts Cock-Y-North,2023-06-10T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.4
531903,Barratts Cock-Y-North,2023-06-10T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.1
531903,Barratts Cock-Y-North,2023-06-10T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.9
531903,Barratts Cock-Y-North,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
531903,Barratts Cock-Y-North,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
531903,Barratts Cock-Y-North,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
531903,Barratts Cock-Y-North,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.63
531903,Barratts Cock-Y-North,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.14
531903,Barratts Cock-Y-North,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.96
531903,Barratts Cock-Y-North,2023-06-10T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
531903,Barratts Cock-Y-North,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.9
531903,Barratts Cock-Y-North,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.5
531903,Barratts Cock-Y-North,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
531903,Barratts Cock-Y-North,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
531903,Barratts Cock-Y-North,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
531903,Barratts Cock-Y-North,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
531903,Barratts Cock-Y-North,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.76
531903,Barratts Cock-Y-North,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.83
531903,Barratts Cock-Y-North,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.39
531903,Barratts Cock-Y-North,2023-06-10T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.7
531903,Barratts Cock-Y-North,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
531903,Barratts Cock-Y-North,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
531903,Barratts Cock-Y-North,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.8
531903,Barratts Cock-Y-North,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
531903,Barratts Cock-Y-North,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.39
531903,Barratts Cock-Y-North,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.95
531903,Barratts Cock-Y-North,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.57
531903,Barratts Cock-Y-North,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.21
531903,Barratts Cock-Y-North,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.87
531903,Barratts Cock-Y-North,2023-06-10T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,55.8
531903,Barratts Cock-Y-North,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
531903,Barratts Cock-Y-North,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.4
531903,Barratts Cock-Y-North,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.8
531903,Barratts Cock-Y-North,2023-06-10T22:20:00.000+00:00,transformer,,Temperature,C,33.0
531903,Barratts Cock-Y-North,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
531903,Barratts Cock-Y-North,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
531903,Barratts Cock-Y-North,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531903,Barratts Cock-Y-North,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
531903,Barratts Cock-Y-North,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
531903,Barratts Cock-Y-North,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
531903,Barratts Cock-Y-North,2023-06-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
531903,Barratts Cock-Y-North,2023-06-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.5
531903,Barratts Cock-Y-North,2023-06-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.79
531903,Barratts Cock-Y-North,2023-06-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,27.04
531903,Barratts Cock-Y-North,2023-06-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,35.09
531903,Barratts Cock-Y-North,2023-06-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,41.05
531903,Barratts Cock-Y-North,2023-06-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,110.7
531903,Barratts Cock-Y-North,2023-06-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
531903,Barratts Cock-Y-North,2023-06-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
531903,Barratts Cock-Y-North,2023-06-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
531903,Barratts Cock-Y-North,2023-06-10T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.12
531903,Barratts Cock-Y-North,2023-06-10T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.59
531903,Barratts Cock-Y-North,2023-06-10T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.3
531903,Barratts Cock-Y-North,2023-06-10T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.38
531903,Barratts Cock-Y-North,2023-06-10T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.95
531903,Barratts Cock-Y-North,2023-06-10T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.78
531903,Barratts Cock-Y-North,2023-06-10T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,38.2
531903,Barratts Cock-Y-North,2023-06-10T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.1
531903,Barratts Cock-Y-North,2023-06-10T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.5
531903,Barratts Cock-Y-North,2023-06-10T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.7
531903,Barratts Cock-Y-North,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
531903,Barratts Cock-Y-North,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
531903,Barratts Cock-Y-North,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
531903,Barratts Cock-Y-North,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.03
531903,Barratts Cock-Y-North,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.25
531903,Barratts Cock-Y-North,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.69
531903,Barratts Cock-Y-North,2023-06-10T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
531903,Barratts Cock-Y-North,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.5
531903,Barratts Cock-Y-North,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.0
531903,Barratts Cock-Y-North,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
531903,Barratts Cock-Y-North,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
531903,Barratts Cock-Y-North,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
531903,Barratts Cock-Y-North,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
531903,Barratts Cock-Y-North,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.9
531903,Barratts Cock-Y-North,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
531903,Barratts Cock-Y-North,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.99
531903,Barratts Cock-Y-North,2023-06-10T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
531903,Barratts Cock-Y-North,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
531903,Barratts Cock-Y-North,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
531903,Barratts Cock-Y-North,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.8
531903,Barratts Cock-Y-North,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
531903,Barratts Cock-Y-North,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.63
531903,Barratts Cock-Y-North,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.6
531903,Barratts Cock-Y-North,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.29
531903,Barratts Cock-Y-North,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.06
531903,Barratts Cock-Y-North,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.29
531903,Barratts Cock-Y-North,2023-06-10T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,62.8
531903,Barratts Cock-Y-North,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
531903,Barratts Cock-Y-North,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.0
531903,Barratts Cock-Y-North,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.7
531903,Barratts Cock-Y-North,2023-06-10T22:10:00.000+00:00,transformer,,Temperature,C,33.0
531903,Barratts Cock-Y-North,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
531903,Barratts Cock-Y-North,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
531903,Barratts Cock-Y-North,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531903,Barratts Cock-Y-North,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
531903,Barratts Cock-Y-North,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
531903,Barratts Cock-Y-North,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
531903,Barratts Cock-Y-North,2023-06-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
531903,Barratts Cock-Y-North,2023-06-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
531903,Barratts Cock-Y-North,2023-06-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.79
531903,Barratts Cock-Y-North,2023-06-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,26.59
531903,Barratts Cock-Y-North,2023-06-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,35.76
531903,Barratts Cock-Y-North,2023-06-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,44.76
531903,Barratts Cock-Y-North,2023-06-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,116.9
531903,Barratts Cock-Y-North,2023-06-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
531903,Barratts Cock-Y-North,2023-06-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
531903,Barratts Cock-Y-North,2023-06-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.7
531903,Barratts Cock-Y-North,2023-06-10T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.1
531903,Barratts Cock-Y-North,2023-06-10T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.44
531903,Barratts Cock-Y-North,2023-06-10T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.58
531903,Barratts Cock-Y-North,2023-06-10T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.13
531903,Barratts Cock-Y-North,2023-06-10T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.44
531903,Barratts Cock-Y-North,2023-06-10T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.07
531903,Barratts Cock-Y-North,2023-06-10T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.5
531903,Barratts Cock-Y-North,2023-06-10T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.4
531903,Barratts Cock-Y-North,2023-06-10T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.1
531903,Barratts Cock-Y-North,2023-06-10T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.0
531903,Barratts Cock-Y-North,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
531903,Barratts Cock-Y-North,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
531903,Barratts Cock-Y-North,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
531903,Barratts Cock-Y-North,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.3
531903,Barratts Cock-Y-North,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.09
531903,Barratts Cock-Y-North,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.68
531903,Barratts Cock-Y-North,2023-06-10T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.3
531903,Barratts Cock-Y-North,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.8
531903,Barratts Cock-Y-North,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.4
531903,Barratts Cock-Y-North,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
531903,Barratts Cock-Y-North,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
531903,Barratts Cock-Y-North,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
531903,Barratts Cock-Y-North,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
531903,Barratts Cock-Y-North,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.64
531903,Barratts Cock-Y-North,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.68
531903,Barratts Cock-Y-North,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.75
531903,Barratts Cock-Y-North,2023-06-10T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
531903,Barratts Cock-Y-North,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
531903,Barratts Cock-Y-North,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
531903,Barratts Cock-Y-North,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.8
531903,Barratts Cock-Y-North,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
531903,Barratts Cock-Y-North,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.69
531903,Barratts Cock-Y-North,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.34
531903,Barratts Cock-Y-North,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.21
531903,Barratts Cock-Y-North,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.75
531903,Barratts Cock-Y-North,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.75
531903,Barratts Cock-Y-North,2023-06-10T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,54.2
531903,Barratts Cock-Y-North,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
531903,Barratts Cock-Y-North,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.8
531903,Barratts Cock-Y-North,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.2
531903,Barratts Cock-Y-North,2023-06-10T22:00:00.000+00:00,transformer,,Temperature,C,33.1
531903,Barratts Cock-Y-North,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
531903,Barratts Cock-Y-North,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
531903,Barratts Cock-Y-North,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
531903,Barratts Cock-Y-North,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
531903,Barratts Cock-Y-North,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
531903,Barratts Cock-Y-North,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
531903,Barratts Cock-Y-North,2023-06-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
531903,Barratts Cock-Y-North,2023-06-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.5
531903,Barratts Cock-Y-North,2023-06-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.85
531903,Barratts Cock-Y-North,2023-06-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,30.28
531903,Barratts Cock-Y-North,2023-06-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,35.95
531903,Barratts Cock-Y-North,2023-06-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,39.25
531903,Barratts Cock-Y-North,2023-06-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,104.7
531903,Barratts Cock-Y-North,2023-06-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
531903,Barratts Cock-Y-North,2023-06-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
531903,Barratts Cock-Y-North,2023-06-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
531903,Barratts Cock-Y-North,2023-06-10T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.15
531903,Barratts Cock-Y-North,2023-06-10T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.04
531903,Barratts Cock-Y-North,2023-06-10T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.55
531903,Barratts Cock-Y-North,2023-06-10T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.78
531903,Barratts Cock-Y-North,2023-06-10T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.01
531903,Barratts Cock-Y-North,2023-06-10T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.85
531903,Barratts Cock-Y-North,2023-06-10T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.3
531903,Barratts Cock-Y-North,2023-06-10T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.9
531903,Barratts Cock-Y-North,2023-06-10T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.1
531903,Barratts Cock-Y-North,2023-06-10T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.8
531903,Barratts Cock-Y-North,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
531903,Barratts Cock-Y-North,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
531903,Barratts Cock-Y-North,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
531903,Barratts Cock-Y-North,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.78
531903,Barratts Cock-Y-North,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.47
531903,Barratts Cock-Y-North,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.81
531903,Barratts Cock-Y-North,2023-06-10T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,46.7
531903,Barratts Cock-Y-North,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.4
531903,Barratts Cock-Y-North,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.4
531903,Barratts Cock-Y-North,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
531903,Barratts Cock-Y-North,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
531903,Barratts Cock-Y-North,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
531903,Barratts Cock-Y-North,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
531903,Barratts Cock-Y-North,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.8
531903,Barratts Cock-Y-North,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.32
531903,Barratts Cock-Y-North,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.31
531903,Barratts Cock-Y-North,2023-06-10T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
531903,Barratts Cock-Y-North,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
531903,Barratts Cock-Y-North,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
531903,Barratts Cock-Y-North,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.6
531903,Barratts Cock-Y-North,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
531903,Barratts Cock-Y-North,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.66
531903,Barratts Cock-Y-North,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.78
531903,Barratts Cock-Y-North,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.55
531903,Barratts Cock-Y-North,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.15
531903,Barratts Cock-Y-North,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.92
531903,Barratts Cock-Y-North,2023-06-10T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,51.1
531903,Barratts Cock-Y-North,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
531903,Barratts Cock-Y-North,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.7
531903,Barratts Cock-Y-North,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.7
531903,Barratts Cock-Y-North,2023-06-10T21:50:00.000+00:00,transformer,,Temperature,C,33.1
531903,Barratts Cock-Y-North,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
531903,Barratts Cock-Y-North,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
531903,Barratts Cock-Y-North,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531903,Barratts Cock-Y-North,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
531903,Barratts Cock-Y-North,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
531903,Barratts Cock-Y-North,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
531903,Barratts Cock-Y-North,2023-06-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
531903,Barratts Cock-Y-North,2023-06-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.96
531903,Barratts Cock-Y-North,2023-06-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.96
531903,Barratts Cock-Y-North,2023-06-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,32.91
531903,Barratts Cock-Y-North,2023-06-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,38.95
531903,Barratts Cock-Y-North,2023-06-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,35.89
531903,Barratts Cock-Y-North,2023-06-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,99.4
531903,Barratts Cock-Y-North,2023-06-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
531903,Barratts Cock-Y-North,2023-06-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
531903,Barratts Cock-Y-North,2023-06-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
531903,Barratts Cock-Y-North,2023-06-10T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.2
531903,Barratts Cock-Y-North,2023-06-10T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.02
531903,Barratts Cock-Y-North,2023-06-10T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.92
531903,Barratts Cock-Y-North,2023-06-10T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.45
531903,Barratts Cock-Y-North,2023-06-10T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.34
531903,Barratts Cock-Y-North,2023-06-10T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.08
531903,Barratts Cock-Y-North,2023-06-10T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.1
531903,Barratts Cock-Y-North,2023-06-10T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.4
531903,Barratts Cock-Y-North,2023-06-10T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.2
531903,Barratts Cock-Y-North,2023-06-10T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.3
531903,Barratts Cock-Y-North,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
531903,Barratts Cock-Y-North,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
531903,Barratts Cock-Y-North,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
531903,Barratts Cock-Y-North,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.39
531903,Barratts Cock-Y-North,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.1
531903,Barratts Cock-Y-North,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.91
531903,Barratts Cock-Y-North,2023-06-10T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
531903,Barratts Cock-Y-North,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
531903,Barratts Cock-Y-North,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.8
531903,Barratts Cock-Y-North,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
531903,Barratts Cock-Y-North,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
531903,Barratts Cock-Y-North,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
531903,Barratts Cock-Y-North,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
531903,Barratts Cock-Y-North,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.37
531903,Barratts Cock-Y-North,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.47
531903,Barratts Cock-Y-North,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.51
531903,Barratts Cock-Y-North,2023-06-10T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
531903,Barratts Cock-Y-North,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
531903,Barratts Cock-Y-North,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
531903,Barratts Cock-Y-North,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.5
531903,Barratts Cock-Y-North,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
531903,Barratts Cock-Y-North,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.02
531903,Barratts Cock-Y-North,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.83
531903,Barratts Cock-Y-North,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.4
531903,Barratts Cock-Y-North,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.78
531903,Barratts Cock-Y-North,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.85
531903,Barratts Cock-Y-North,2023-06-10T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,51.8
531903,Barratts Cock-Y-North,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
531903,Barratts Cock-Y-North,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.9
531903,Barratts Cock-Y-North,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.4
531903,Barratts Cock-Y-North,2023-06-10T21:40:00.000+00:00,transformer,,Temperature,C,33.2
531903,Barratts Cock-Y-North,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
531903,Barratts Cock-Y-North,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
531903,Barratts Cock-Y-North,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
531903,Barratts Cock-Y-North,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
531903,Barratts Cock-Y-North,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
531903,Barratts Cock-Y-North,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
531903,Barratts Cock-Y-North,2023-06-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
531903,Barratts Cock-Y-North,2023-06-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
531903,Barratts Cock-Y-North,2023-06-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.6
531903,Barratts Cock-Y-North,2023-06-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,25.6
531903,Barratts Cock-Y-North,2023-06-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,37.69
531903,Barratts Cock-Y-North,2023-06-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,34.35
531903,Barratts Cock-Y-North,2023-06-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,103.1
531903,Barratts Cock-Y-North,2023-06-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
531903,Barratts Cock-Y-North,2023-06-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
531903,Barratts Cock-Y-North,2023-06-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
531903,Barratts Cock-Y-North,2023-06-10T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.42
531903,Barratts Cock-Y-North,2023-06-10T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.29
531903,Barratts Cock-Y-North,2023-06-10T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.79
531903,Barratts Cock-Y-North,2023-06-10T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.12
531903,Barratts Cock-Y-North,2023-06-10T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.41
531903,Barratts Cock-Y-North,2023-06-10T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.68
531903,Barratts Cock-Y-North,2023-06-10T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.7
531903,Barratts Cock-Y-North,2023-06-10T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.8
531903,Barratts Cock-Y-North,2023-06-10T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.6
531903,Barratts Cock-Y-North,2023-06-10T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.3
531903,Barratts Cock-Y-North,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
531903,Barratts Cock-Y-North,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
531903,Barratts Cock-Y-North,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
531903,Barratts Cock-Y-North,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.05
531903,Barratts Cock-Y-North,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.88
531903,Barratts Cock-Y-North,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.0
531903,Barratts Cock-Y-North,2023-06-10T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.2
531903,Barratts Cock-Y-North,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
531903,Barratts Cock-Y-North,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.0
531903,Barratts Cock-Y-North,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
531903,Barratts Cock-Y-North,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
531903,Barratts Cock-Y-North,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
531903,Barratts Cock-Y-North,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
531903,Barratts Cock-Y-North,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.65
531903,Barratts Cock-Y-North,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.95
531903,Barratts Cock-Y-North,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.6
531903,Barratts Cock-Y-North,2023-06-10T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
531903,Barratts Cock-Y-North,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
531903,Barratts Cock-Y-North,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
531903,Barratts Cock-Y-North,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.0
531903,Barratts Cock-Y-North,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
531903,Barratts Cock-Y-North,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.52
531903,Barratts Cock-Y-North,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.64
531903,Barratts Cock-Y-North,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.83
531903,Barratts Cock-Y-North,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.68
531903,Barratts Cock-Y-North,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.25
531903,Barratts Cock-Y-North,2023-06-10T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,54.5
531903,Barratts Cock-Y-North,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
531903,Barratts Cock-Y-North,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.7
531903,Barratts Cock-Y-North,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.1
531903,Barratts Cock-Y-North,2023-06-10T21:30:00.000+00:00,transformer,,Temperature,C,33.3
531903,Barratts Cock-Y-North,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
531903,Barratts Cock-Y-North,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
531903,Barratts Cock-Y-North,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531903,Barratts Cock-Y-North,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
531903,Barratts Cock-Y-North,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
531903,Barratts Cock-Y-North,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
531903,Barratts Cock-Y-North,2023-06-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
531903,Barratts Cock-Y-North,2023-06-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
531903,Barratts Cock-Y-North,2023-06-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.72
531903,Barratts Cock-Y-North,2023-06-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.66
531903,Barratts Cock-Y-North,2023-06-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,42.91
531903,Barratts Cock-Y-North,2023-06-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,37.53
531903,Barratts Cock-Y-North,2023-06-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,108.9
531903,Barratts Cock-Y-North,2023-06-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
531903,Barratts Cock-Y-North,2023-06-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
531903,Barratts Cock-Y-North,2023-06-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
