Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-10T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.34
531903,Barratts Cock-Y-North,2023-06-10T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.07
531903,Barratts Cock-Y-North,2023-06-10T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.44
531903,Barratts Cock-Y-North,2023-06-10T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.94
531903,Barratts Cock-Y-North,2023-06-10T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.34
531903,Barratts Cock-Y-North,2023-06-10T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.08
531903,Barratts Cock-Y-North,2023-06-10T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.3
531903,Barratts Cock-Y-North,2023-06-10T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.6
531903,Barratts Cock-Y-North,2023-06-10T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.1
531903,Barratts Cock-Y-North,2023-06-10T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.4
531903,Barratts Cock-Y-North,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
531903,Barratts Cock-Y-North,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
531903,Barratts Cock-Y-North,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
531903,Barratts Cock-Y-North,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.1
531903,Barratts Cock-Y-North,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.93
531903,Barratts Cock-Y-North,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.01
531903,Barratts Cock-Y-North,2023-06-10T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.2
531903,Barratts Cock-Y-North,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
531903,Barratts Cock-Y-North,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.7
531903,Barratts Cock-Y-North,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
531903,Barratts Cock-Y-North,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
531903,Barratts Cock-Y-North,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
531903,Barratts Cock-Y-North,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
531903,Barratts Cock-Y-North,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.03
531903,Barratts Cock-Y-North,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.86
531903,Barratts Cock-Y-North,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.46
531903,Barratts Cock-Y-North,2023-06-10T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
531903,Barratts Cock-Y-North,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
531903,Barratts Cock-Y-North,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
531903,Barratts Cock-Y-North,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.0
531903,Barratts Cock-Y-North,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
531903,Barratts Cock-Y-North,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.17
531903,Barratts Cock-Y-North,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.51
531903,Barratts Cock-Y-North,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.68
531903,Barratts Cock-Y-North,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.81
531903,Barratts Cock-Y-North,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.98
531903,Barratts Cock-Y-North,2023-06-10T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,56.2
531903,Barratts Cock-Y-North,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
531903,Barratts Cock-Y-North,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.1
531903,Barratts Cock-Y-North,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.9
531903,Barratts Cock-Y-North,2023-06-10T21:20:00.000+00:00,transformer,,Temperature,C,33.3
531903,Barratts Cock-Y-North,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
531903,Barratts Cock-Y-North,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
531903,Barratts Cock-Y-North,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
531903,Barratts Cock-Y-North,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
531903,Barratts Cock-Y-North,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
531903,Barratts Cock-Y-North,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
531903,Barratts Cock-Y-North,2023-06-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
531903,Barratts Cock-Y-North,2023-06-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
531903,Barratts Cock-Y-North,2023-06-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.13
531903,Barratts Cock-Y-North,2023-06-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,26.75
531903,Barratts Cock-Y-North,2023-06-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,42.94
531903,Barratts Cock-Y-North,2023-06-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,37.52
531903,Barratts Cock-Y-North,2023-06-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,110.9
531903,Barratts Cock-Y-North,2023-06-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
531903,Barratts Cock-Y-North,2023-06-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
531903,Barratts Cock-Y-North,2023-06-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
531903,Barratts Cock-Y-North,2023-06-10T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.47
531903,Barratts Cock-Y-North,2023-06-10T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.14
531903,Barratts Cock-Y-North,2023-06-10T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.47
531903,Barratts Cock-Y-North,2023-06-10T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.89
531903,Barratts Cock-Y-North,2023-06-10T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.43
531903,Barratts Cock-Y-North,2023-06-10T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.7
531903,Barratts Cock-Y-North,2023-06-10T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.1
531903,Barratts Cock-Y-North,2023-06-10T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.9
531903,Barratts Cock-Y-North,2023-06-10T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.7
531903,Barratts Cock-Y-North,2023-06-10T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.1
531903,Barratts Cock-Y-North,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
531903,Barratts Cock-Y-North,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
531903,Barratts Cock-Y-North,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
531903,Barratts Cock-Y-North,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.95
531903,Barratts Cock-Y-North,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.85
531903,Barratts Cock-Y-North,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.32
531903,Barratts Cock-Y-North,2023-06-10T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,47.7
531903,Barratts Cock-Y-North,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.2
531903,Barratts Cock-Y-North,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.0
531903,Barratts Cock-Y-North,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
531903,Barratts Cock-Y-North,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
531903,Barratts Cock-Y-North,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
531903,Barratts Cock-Y-North,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
531903,Barratts Cock-Y-North,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.74
531903,Barratts Cock-Y-North,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.99
531903,Barratts Cock-Y-North,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.97
531903,Barratts Cock-Y-North,2023-06-10T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
531903,Barratts Cock-Y-North,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
531903,Barratts Cock-Y-North,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
531903,Barratts Cock-Y-North,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.0
531903,Barratts Cock-Y-North,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
531903,Barratts Cock-Y-North,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.75
531903,Barratts Cock-Y-North,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.09
531903,Barratts Cock-Y-North,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.28
531903,Barratts Cock-Y-North,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.08
531903,Barratts Cock-Y-North,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.82
531903,Barratts Cock-Y-North,2023-06-10T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,59.7
531903,Barratts Cock-Y-North,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
531903,Barratts Cock-Y-North,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.6
531903,Barratts Cock-Y-North,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.2
531903,Barratts Cock-Y-North,2023-06-10T21:10:00.000+00:00,transformer,,Temperature,C,33.4
531903,Barratts Cock-Y-North,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
531903,Barratts Cock-Y-North,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
531903,Barratts Cock-Y-North,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531903,Barratts Cock-Y-North,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
531903,Barratts Cock-Y-North,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
531903,Barratts Cock-Y-North,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
531903,Barratts Cock-Y-North,2023-06-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
531903,Barratts Cock-Y-North,2023-06-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
531903,Barratts Cock-Y-North,2023-06-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.55
531903,Barratts Cock-Y-North,2023-06-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,29.86
531903,Barratts Cock-Y-North,2023-06-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,46.35
531903,Barratts Cock-Y-North,2023-06-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,39.8
531903,Barratts Cock-Y-North,2023-06-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,114.1
531903,Barratts Cock-Y-North,2023-06-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
531903,Barratts Cock-Y-North,2023-06-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.4
531903,Barratts Cock-Y-North,2023-06-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
531903,Barratts Cock-Y-North,2023-06-10T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.27
531903,Barratts Cock-Y-North,2023-06-10T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.38
531903,Barratts Cock-Y-North,2023-06-10T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.65
531903,Barratts Cock-Y-North,2023-06-10T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.49
531903,Barratts Cock-Y-North,2023-06-10T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.91
531903,Barratts Cock-Y-North,2023-06-10T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.83
531903,Barratts Cock-Y-North,2023-06-10T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
531903,Barratts Cock-Y-North,2023-06-10T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.9
531903,Barratts Cock-Y-North,2023-06-10T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.0
531903,Barratts Cock-Y-North,2023-06-10T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.1
531903,Barratts Cock-Y-North,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
531903,Barratts Cock-Y-North,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
531903,Barratts Cock-Y-North,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
531903,Barratts Cock-Y-North,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.44
531903,Barratts Cock-Y-North,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.78
531903,Barratts Cock-Y-North,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.98
531903,Barratts Cock-Y-North,2023-06-10T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.6
531903,Barratts Cock-Y-North,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
531903,Barratts Cock-Y-North,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.0
531903,Barratts Cock-Y-North,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
531903,Barratts Cock-Y-North,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
531903,Barratts Cock-Y-North,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
531903,Barratts Cock-Y-North,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
531903,Barratts Cock-Y-North,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.14
531903,Barratts Cock-Y-North,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.11
531903,Barratts Cock-Y-North,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.34
531903,Barratts Cock-Y-North,2023-06-10T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
531903,Barratts Cock-Y-North,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
531903,Barratts Cock-Y-North,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
531903,Barratts Cock-Y-North,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.7
531903,Barratts Cock-Y-North,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
531903,Barratts Cock-Y-North,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.92
531903,Barratts Cock-Y-North,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.85
531903,Barratts Cock-Y-North,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.53
531903,Barratts Cock-Y-North,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.21
531903,Barratts Cock-Y-North,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.95
531903,Barratts Cock-Y-North,2023-06-10T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,65.1
531903,Barratts Cock-Y-North,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
531903,Barratts Cock-Y-North,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.4
531903,Barratts Cock-Y-North,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.3
531903,Barratts Cock-Y-North,2023-06-10T21:00:00.000+00:00,transformer,,Temperature,C,33.4
531903,Barratts Cock-Y-North,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
531903,Barratts Cock-Y-North,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
531903,Barratts Cock-Y-North,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
531903,Barratts Cock-Y-North,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
531903,Barratts Cock-Y-North,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
531903,Barratts Cock-Y-North,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
531903,Barratts Cock-Y-North,2023-06-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
531903,Barratts Cock-Y-North,2023-06-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.67
531903,Barratts Cock-Y-North,2023-06-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.17
531903,Barratts Cock-Y-North,2023-06-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,25.61
531903,Barratts Cock-Y-North,2023-06-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,43.01
531903,Barratts Cock-Y-North,2023-06-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,43.1
531903,Barratts Cock-Y-North,2023-06-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,125.1
531903,Barratts Cock-Y-North,2023-06-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
531903,Barratts Cock-Y-North,2023-06-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
531903,Barratts Cock-Y-North,2023-06-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
531903,Barratts Cock-Y-North,2023-06-10T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.21
531903,Barratts Cock-Y-North,2023-06-10T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.24
531903,Barratts Cock-Y-North,2023-06-10T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.44
531903,Barratts Cock-Y-North,2023-06-10T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.06
531903,Barratts Cock-Y-North,2023-06-10T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.38
531903,Barratts Cock-Y-North,2023-06-10T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.4
531903,Barratts Cock-Y-North,2023-06-10T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
531903,Barratts Cock-Y-North,2023-06-10T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.9
531903,Barratts Cock-Y-North,2023-06-10T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.6
531903,Barratts Cock-Y-North,2023-06-10T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.9
531903,Barratts Cock-Y-North,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
531903,Barratts Cock-Y-North,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
531903,Barratts Cock-Y-North,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
531903,Barratts Cock-Y-North,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.9
531903,Barratts Cock-Y-North,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.92
531903,Barratts Cock-Y-North,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.85
531903,Barratts Cock-Y-North,2023-06-10T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.8
531903,Barratts Cock-Y-North,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.6
531903,Barratts Cock-Y-North,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.5
531903,Barratts Cock-Y-North,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
531903,Barratts Cock-Y-North,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
531903,Barratts Cock-Y-North,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
531903,Barratts Cock-Y-North,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
531903,Barratts Cock-Y-North,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.78
531903,Barratts Cock-Y-North,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.93
531903,Barratts Cock-Y-North,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.76
531903,Barratts Cock-Y-North,2023-06-10T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
531903,Barratts Cock-Y-North,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
531903,Barratts Cock-Y-North,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
531903,Barratts Cock-Y-North,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.0
531903,Barratts Cock-Y-North,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
531903,Barratts Cock-Y-North,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.91
531903,Barratts Cock-Y-North,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.98
531903,Barratts Cock-Y-North,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.47
531903,Barratts Cock-Y-North,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.79
531903,Barratts Cock-Y-North,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.91
531903,Barratts Cock-Y-North,2023-06-10T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,69.7
531903,Barratts Cock-Y-North,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
531903,Barratts Cock-Y-North,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.5
531903,Barratts Cock-Y-North,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.8
531903,Barratts Cock-Y-North,2023-06-10T20:50:00.000+00:00,transformer,,Temperature,C,33.4
531903,Barratts Cock-Y-North,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
531903,Barratts Cock-Y-North,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
531903,Barratts Cock-Y-North,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
531903,Barratts Cock-Y-North,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
531903,Barratts Cock-Y-North,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
531903,Barratts Cock-Y-North,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
531903,Barratts Cock-Y-North,2023-06-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
531903,Barratts Cock-Y-North,2023-06-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
531903,Barratts Cock-Y-North,2023-06-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.4
531903,Barratts Cock-Y-North,2023-06-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,31.22
531903,Barratts Cock-Y-North,2023-06-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,46.03
531903,Barratts Cock-Y-North,2023-06-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,45.93
531903,Barratts Cock-Y-North,2023-06-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,117.7
531903,Barratts Cock-Y-North,2023-06-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
531903,Barratts Cock-Y-North,2023-06-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.8
531903,Barratts Cock-Y-North,2023-06-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.7
531903,Barratts Cock-Y-North,2023-06-10T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.9
531903,Barratts Cock-Y-North,2023-06-10T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.32
531903,Barratts Cock-Y-North,2023-06-10T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.62
531903,Barratts Cock-Y-North,2023-06-10T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.59
531903,Barratts Cock-Y-North,2023-06-10T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.9
531903,Barratts Cock-Y-North,2023-06-10T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.99
531903,Barratts Cock-Y-North,2023-06-10T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.9
531903,Barratts Cock-Y-North,2023-06-10T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.8
531903,Barratts Cock-Y-North,2023-06-10T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.8
531903,Barratts Cock-Y-North,2023-06-10T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.6
531903,Barratts Cock-Y-North,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
531903,Barratts Cock-Y-North,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
531903,Barratts Cock-Y-North,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
531903,Barratts Cock-Y-North,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.22
531903,Barratts Cock-Y-North,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.0
531903,Barratts Cock-Y-North,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.06
531903,Barratts Cock-Y-North,2023-06-10T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
531903,Barratts Cock-Y-North,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.6
531903,Barratts Cock-Y-North,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.3
531903,Barratts Cock-Y-North,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
531903,Barratts Cock-Y-North,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
531903,Barratts Cock-Y-North,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
531903,Barratts Cock-Y-North,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
531903,Barratts Cock-Y-North,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.89
531903,Barratts Cock-Y-North,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.14
531903,Barratts Cock-Y-North,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.5
531903,Barratts Cock-Y-North,2023-06-10T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
531903,Barratts Cock-Y-North,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
531903,Barratts Cock-Y-North,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
531903,Barratts Cock-Y-North,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.9
531903,Barratts Cock-Y-North,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
531903,Barratts Cock-Y-North,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.69
531903,Barratts Cock-Y-North,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.24
531903,Barratts Cock-Y-North,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.32
531903,Barratts Cock-Y-North,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.79
531903,Barratts Cock-Y-North,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.45
531903,Barratts Cock-Y-North,2023-06-10T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,60.7
531903,Barratts Cock-Y-North,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
531903,Barratts Cock-Y-North,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.4
531903,Barratts Cock-Y-North,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.3
531903,Barratts Cock-Y-North,2023-06-10T20:40:00.000+00:00,transformer,,Temperature,C,33.4
531903,Barratts Cock-Y-North,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
531903,Barratts Cock-Y-North,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
531903,Barratts Cock-Y-North,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531903,Barratts Cock-Y-North,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
531903,Barratts Cock-Y-North,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
531903,Barratts Cock-Y-North,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
531903,Barratts Cock-Y-North,2023-06-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
531903,Barratts Cock-Y-North,2023-06-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.82
531903,Barratts Cock-Y-North,2023-06-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.97
531903,Barratts Cock-Y-North,2023-06-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,30.02
531903,Barratts Cock-Y-North,2023-06-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,42.83
531903,Barratts Cock-Y-North,2023-06-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,43.01
531903,Barratts Cock-Y-North,2023-06-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,114.4
531903,Barratts Cock-Y-North,2023-06-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
531903,Barratts Cock-Y-North,2023-06-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.7
531903,Barratts Cock-Y-North,2023-06-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
531903,Barratts Cock-Y-North,2023-06-10T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.67
531903,Barratts Cock-Y-North,2023-06-10T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.3
531903,Barratts Cock-Y-North,2023-06-10T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.84
531903,Barratts Cock-Y-North,2023-06-10T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.57
531903,Barratts Cock-Y-North,2023-06-10T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.67
531903,Barratts Cock-Y-North,2023-06-10T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.94
531903,Barratts Cock-Y-North,2023-06-10T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.1
531903,Barratts Cock-Y-North,2023-06-10T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.8
531903,Barratts Cock-Y-North,2023-06-10T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.9
531903,Barratts Cock-Y-North,2023-06-10T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.6
531903,Barratts Cock-Y-North,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
531903,Barratts Cock-Y-North,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
531903,Barratts Cock-Y-North,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
531903,Barratts Cock-Y-North,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.14
531903,Barratts Cock-Y-North,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.63
531903,Barratts Cock-Y-North,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.3
531903,Barratts Cock-Y-North,2023-06-10T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
531903,Barratts Cock-Y-North,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.7
531903,Barratts Cock-Y-North,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.1
531903,Barratts Cock-Y-North,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
531903,Barratts Cock-Y-North,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
531903,Barratts Cock-Y-North,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
531903,Barratts Cock-Y-North,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
531903,Barratts Cock-Y-North,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.01
531903,Barratts Cock-Y-North,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
531903,Barratts Cock-Y-North,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.47
531903,Barratts Cock-Y-North,2023-06-10T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
531903,Barratts Cock-Y-North,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
531903,Barratts Cock-Y-North,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
531903,Barratts Cock-Y-North,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.7
531903,Barratts Cock-Y-North,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
531903,Barratts Cock-Y-North,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.53
531903,Barratts Cock-Y-North,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.83
531903,Barratts Cock-Y-North,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.65
531903,Barratts Cock-Y-North,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.1
531903,Barratts Cock-Y-North,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.19
531903,Barratts Cock-Y-North,2023-06-10T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,68.9
531903,Barratts Cock-Y-North,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
531903,Barratts Cock-Y-North,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,96.8
531903,Barratts Cock-Y-North,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.7
531903,Barratts Cock-Y-North,2023-06-10T20:30:00.000+00:00,transformer,,Temperature,C,33.5
531903,Barratts Cock-Y-North,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
531903,Barratts Cock-Y-North,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
531903,Barratts Cock-Y-North,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
531903,Barratts Cock-Y-North,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
531903,Barratts Cock-Y-North,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
531903,Barratts Cock-Y-North,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
531903,Barratts Cock-Y-North,2023-06-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
531903,Barratts Cock-Y-North,2023-06-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
531903,Barratts Cock-Y-North,2023-06-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.53
531903,Barratts Cock-Y-North,2023-06-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,29.36
531903,Barratts Cock-Y-North,2023-06-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,46.27
531903,Barratts Cock-Y-North,2023-06-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,41.9
531903,Barratts Cock-Y-North,2023-06-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,116.2
531903,Barratts Cock-Y-North,2023-06-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
531903,Barratts Cock-Y-North,2023-06-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.4
531903,Barratts Cock-Y-North,2023-06-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
531903,Barratts Cock-Y-North,2023-06-10T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.73
531903,Barratts Cock-Y-North,2023-06-10T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.19
531903,Barratts Cock-Y-North,2023-06-10T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.06
531903,Barratts Cock-Y-North,2023-06-10T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.95
531903,Barratts Cock-Y-North,2023-06-10T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.48
531903,Barratts Cock-Y-North,2023-06-10T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.47
531903,Barratts Cock-Y-North,2023-06-10T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.6
531903,Barratts Cock-Y-North,2023-06-10T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.1
531903,Barratts Cock-Y-North,2023-06-10T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.6
531903,Barratts Cock-Y-North,2023-06-10T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.6
531903,Barratts Cock-Y-North,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
531903,Barratts Cock-Y-North,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
531903,Barratts Cock-Y-North,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
531903,Barratts Cock-Y-North,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.74
531903,Barratts Cock-Y-North,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.92
531903,Barratts Cock-Y-North,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.39
531903,Barratts Cock-Y-North,2023-06-10T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
531903,Barratts Cock-Y-North,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.4
531903,Barratts Cock-Y-North,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.0
531903,Barratts Cock-Y-North,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
531903,Barratts Cock-Y-North,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
531903,Barratts Cock-Y-North,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
531903,Barratts Cock-Y-North,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
531903,Barratts Cock-Y-North,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.23
531903,Barratts Cock-Y-North,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.51
531903,Barratts Cock-Y-North,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.31
531903,Barratts Cock-Y-North,2023-06-10T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
531903,Barratts Cock-Y-North,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
531903,Barratts Cock-Y-North,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
531903,Barratts Cock-Y-North,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.9
531903,Barratts Cock-Y-North,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
531903,Barratts Cock-Y-North,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.67
531903,Barratts Cock-Y-North,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.73
531903,Barratts Cock-Y-North,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.85
531903,Barratts Cock-Y-North,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.45
531903,Barratts Cock-Y-North,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.3
531903,Barratts Cock-Y-North,2023-06-10T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,74.4
531903,Barratts Cock-Y-North,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
531903,Barratts Cock-Y-North,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,107.2
531903,Barratts Cock-Y-North,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.1
531903,Barratts Cock-Y-North,2023-06-10T20:20:00.000+00:00,transformer,,Temperature,C,33.5
531903,Barratts Cock-Y-North,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
531903,Barratts Cock-Y-North,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
531903,Barratts Cock-Y-North,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
531903,Barratts Cock-Y-North,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
531903,Barratts Cock-Y-North,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
531903,Barratts Cock-Y-North,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
531903,Barratts Cock-Y-North,2023-06-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
531903,Barratts Cock-Y-North,2023-06-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
531903,Barratts Cock-Y-North,2023-06-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.19
531903,Barratts Cock-Y-North,2023-06-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,30.77
531903,Barratts Cock-Y-North,2023-06-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,46.37
531903,Barratts Cock-Y-North,2023-06-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,43.48
531903,Barratts Cock-Y-North,2023-06-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,117.4
531903,Barratts Cock-Y-North,2023-06-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
531903,Barratts Cock-Y-North,2023-06-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.0
531903,Barratts Cock-Y-North,2023-06-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
531903,Barratts Cock-Y-North,2023-06-10T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.79
531903,Barratts Cock-Y-North,2023-06-10T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.29
531903,Barratts Cock-Y-North,2023-06-10T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.08
531903,Barratts Cock-Y-North,2023-06-10T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.98
531903,Barratts Cock-Y-North,2023-06-10T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.59
531903,Barratts Cock-Y-North,2023-06-10T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.1
531903,Barratts Cock-Y-North,2023-06-10T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.9
531903,Barratts Cock-Y-North,2023-06-10T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.2
531903,Barratts Cock-Y-North,2023-06-10T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.6
531903,Barratts Cock-Y-North,2023-06-10T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.8
531903,Barratts Cock-Y-North,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
531903,Barratts Cock-Y-North,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
531903,Barratts Cock-Y-North,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
531903,Barratts Cock-Y-North,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.38
531903,Barratts Cock-Y-North,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.54
531903,Barratts Cock-Y-North,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.44
531903,Barratts Cock-Y-North,2023-06-10T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
531903,Barratts Cock-Y-North,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.8
531903,Barratts Cock-Y-North,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.8
531903,Barratts Cock-Y-North,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
531903,Barratts Cock-Y-North,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
531903,Barratts Cock-Y-North,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
531903,Barratts Cock-Y-North,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
531903,Barratts Cock-Y-North,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.98
531903,Barratts Cock-Y-North,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.12
531903,Barratts Cock-Y-North,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.54
531903,Barratts Cock-Y-North,2023-06-10T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
531903,Barratts Cock-Y-North,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
531903,Barratts Cock-Y-North,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
531903,Barratts Cock-Y-North,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.4
531903,Barratts Cock-Y-North,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
531903,Barratts Cock-Y-North,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.39
531903,Barratts Cock-Y-North,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.68
531903,Barratts Cock-Y-North,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.85
531903,Barratts Cock-Y-North,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.18
531903,Barratts Cock-Y-North,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.17
531903,Barratts Cock-Y-North,2023-06-10T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,69.1
531903,Barratts Cock-Y-North,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
531903,Barratts Cock-Y-North,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.3
531903,Barratts Cock-Y-North,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.5
531903,Barratts Cock-Y-North,2023-06-10T20:10:00.000+00:00,transformer,,Temperature,C,33.5
531903,Barratts Cock-Y-North,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
531903,Barratts Cock-Y-North,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
531903,Barratts Cock-Y-North,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
531903,Barratts Cock-Y-North,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
531903,Barratts Cock-Y-North,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
531903,Barratts Cock-Y-North,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
531903,Barratts Cock-Y-North,2023-06-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
531903,Barratts Cock-Y-North,2023-06-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.8
531903,Barratts Cock-Y-North,2023-06-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.45
531903,Barratts Cock-Y-North,2023-06-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,32.18
531903,Barratts Cock-Y-North,2023-06-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,44.42
531903,Barratts Cock-Y-North,2023-06-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,44.25
531903,Barratts Cock-Y-North,2023-06-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,119.7
531903,Barratts Cock-Y-North,2023-06-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
531903,Barratts Cock-Y-North,2023-06-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
531903,Barratts Cock-Y-North,2023-06-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
531903,Barratts Cock-Y-North,2023-06-10T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.81
531903,Barratts Cock-Y-North,2023-06-10T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.05
531903,Barratts Cock-Y-North,2023-06-10T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.9
531903,Barratts Cock-Y-North,2023-06-10T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.11
531903,Barratts Cock-Y-North,2023-06-10T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.07
531903,Barratts Cock-Y-North,2023-06-10T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.54
531903,Barratts Cock-Y-North,2023-06-10T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,37.8
531903,Barratts Cock-Y-North,2023-06-10T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.0
531903,Barratts Cock-Y-North,2023-06-10T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.8
531903,Barratts Cock-Y-North,2023-06-10T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.5
531903,Barratts Cock-Y-North,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
531903,Barratts Cock-Y-North,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
531903,Barratts Cock-Y-North,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
531903,Barratts Cock-Y-North,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.94
531903,Barratts Cock-Y-North,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.03
531903,Barratts Cock-Y-North,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.67
531903,Barratts Cock-Y-North,2023-06-10T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
531903,Barratts Cock-Y-North,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.9
531903,Barratts Cock-Y-North,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.5
531903,Barratts Cock-Y-North,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
531903,Barratts Cock-Y-North,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
531903,Barratts Cock-Y-North,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
531903,Barratts Cock-Y-North,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
531903,Barratts Cock-Y-North,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.14
531903,Barratts Cock-Y-North,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.21
531903,Barratts Cock-Y-North,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.7
531903,Barratts Cock-Y-North,2023-06-10T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
531903,Barratts Cock-Y-North,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.8
531903,Barratts Cock-Y-North,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
531903,Barratts Cock-Y-North,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.1
531903,Barratts Cock-Y-North,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
531903,Barratts Cock-Y-North,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.7
531903,Barratts Cock-Y-North,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.01
531903,Barratts Cock-Y-North,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.65
531903,Barratts Cock-Y-North,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.92
531903,Barratts Cock-Y-North,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.51
531903,Barratts Cock-Y-North,2023-06-10T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,83.5
531903,Barratts Cock-Y-North,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
531903,Barratts Cock-Y-North,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.5
531903,Barratts Cock-Y-North,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,98.7
531903,Barratts Cock-Y-North,2023-06-10T20:00:00.000+00:00,transformer,,Temperature,C,33.5
531903,Barratts Cock-Y-North,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
