Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
531903,Barratts Cock-Y-North,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
531903,Barratts Cock-Y-North,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
531903,Barratts Cock-Y-North,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
531903,Barratts Cock-Y-North,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
531903,Barratts Cock-Y-North,2023-06-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
531903,Barratts Cock-Y-North,2023-06-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.55
531903,Barratts Cock-Y-North,2023-06-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.79
531903,Barratts Cock-Y-North,2023-06-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,34.84
531903,Barratts Cock-Y-North,2023-06-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,39.23
531903,Barratts Cock-Y-North,2023-06-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,54.41
531903,Barratts Cock-Y-North,2023-06-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,137.9
531903,Barratts Cock-Y-North,2023-06-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
531903,Barratts Cock-Y-North,2023-06-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
531903,Barratts Cock-Y-North,2023-06-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.0
531903,Barratts Cock-Y-North,2023-06-10T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.91
531903,Barratts Cock-Y-North,2023-06-10T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.14
531903,Barratts Cock-Y-North,2023-06-10T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.15
531903,Barratts Cock-Y-North,2023-06-10T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.08
531903,Barratts Cock-Y-North,2023-06-10T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.55
531903,Barratts Cock-Y-North,2023-06-10T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.9
531903,Barratts Cock-Y-North,2023-06-10T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.8
531903,Barratts Cock-Y-North,2023-06-10T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.9
531903,Barratts Cock-Y-North,2023-06-10T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.4
531903,Barratts Cock-Y-North,2023-06-10T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.3
531903,Barratts Cock-Y-North,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
531903,Barratts Cock-Y-North,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
531903,Barratts Cock-Y-North,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
531903,Barratts Cock-Y-North,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.56
531903,Barratts Cock-Y-North,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.74
531903,Barratts Cock-Y-North,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.43
531903,Barratts Cock-Y-North,2023-06-10T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
531903,Barratts Cock-Y-North,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
531903,Barratts Cock-Y-North,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.3
531903,Barratts Cock-Y-North,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
531903,Barratts Cock-Y-North,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
531903,Barratts Cock-Y-North,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
531903,Barratts Cock-Y-North,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
531903,Barratts Cock-Y-North,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.91
531903,Barratts Cock-Y-North,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.17
531903,Barratts Cock-Y-North,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.44
531903,Barratts Cock-Y-North,2023-06-10T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
531903,Barratts Cock-Y-North,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
531903,Barratts Cock-Y-North,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
531903,Barratts Cock-Y-North,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.3
531903,Barratts Cock-Y-North,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
531903,Barratts Cock-Y-North,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.72
531903,Barratts Cock-Y-North,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.13
531903,Barratts Cock-Y-North,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.34
531903,Barratts Cock-Y-North,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.5
531903,Barratts Cock-Y-North,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.27
531903,Barratts Cock-Y-North,2023-06-10T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,65.3
531903,Barratts Cock-Y-North,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.9
531903,Barratts Cock-Y-North,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.8
531903,Barratts Cock-Y-North,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.2
531903,Barratts Cock-Y-North,2023-06-10T19:50:00.000+00:00,transformer,,Temperature,C,33.5
531903,Barratts Cock-Y-North,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
531903,Barratts Cock-Y-North,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
531903,Barratts Cock-Y-North,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531903,Barratts Cock-Y-North,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
531903,Barratts Cock-Y-North,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
531903,Barratts Cock-Y-North,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
531903,Barratts Cock-Y-North,2023-06-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
531903,Barratts Cock-Y-North,2023-06-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.26
531903,Barratts Cock-Y-North,2023-06-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.26
531903,Barratts Cock-Y-North,2023-06-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,32.9
531903,Barratts Cock-Y-North,2023-06-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,40.95
531903,Barratts Cock-Y-North,2023-06-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,49.03
531903,Barratts Cock-Y-North,2023-06-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,125.4
531903,Barratts Cock-Y-North,2023-06-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
531903,Barratts Cock-Y-North,2023-06-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
531903,Barratts Cock-Y-North,2023-06-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.9
531903,Barratts Cock-Y-North,2023-06-10T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.95
531903,Barratts Cock-Y-North,2023-06-10T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.31
531903,Barratts Cock-Y-North,2023-06-10T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.4
531903,Barratts Cock-Y-North,2023-06-10T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.76
531903,Barratts Cock-Y-North,2023-06-10T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.09
531903,Barratts Cock-Y-North,2023-06-10T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.77
531903,Barratts Cock-Y-North,2023-06-10T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.1
531903,Barratts Cock-Y-North,2023-06-10T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.7
531903,Barratts Cock-Y-North,2023-06-10T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.8
531903,Barratts Cock-Y-North,2023-06-10T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.3
531903,Barratts Cock-Y-North,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
531903,Barratts Cock-Y-North,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
531903,Barratts Cock-Y-North,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
531903,Barratts Cock-Y-North,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.81
531903,Barratts Cock-Y-North,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.16
531903,Barratts Cock-Y-North,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.64
531903,Barratts Cock-Y-North,2023-06-10T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
531903,Barratts Cock-Y-North,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
531903,Barratts Cock-Y-North,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.5
531903,Barratts Cock-Y-North,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
531903,Barratts Cock-Y-North,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
531903,Barratts Cock-Y-North,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
531903,Barratts Cock-Y-North,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
531903,Barratts Cock-Y-North,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.76
531903,Barratts Cock-Y-North,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.53
531903,Barratts Cock-Y-North,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.81
531903,Barratts Cock-Y-North,2023-06-10T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
531903,Barratts Cock-Y-North,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
531903,Barratts Cock-Y-North,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
531903,Barratts Cock-Y-North,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.8
531903,Barratts Cock-Y-North,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
531903,Barratts Cock-Y-North,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.93
531903,Barratts Cock-Y-North,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.89
531903,Barratts Cock-Y-North,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.91
531903,Barratts Cock-Y-North,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.77
531903,Barratts Cock-Y-North,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.28
531903,Barratts Cock-Y-North,2023-06-10T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,62.0
531903,Barratts Cock-Y-North,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.5
531903,Barratts Cock-Y-North,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.6
531903,Barratts Cock-Y-North,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.8
531903,Barratts Cock-Y-North,2023-06-10T19:40:00.000+00:00,transformer,,Temperature,C,33.5
531903,Barratts Cock-Y-North,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
531903,Barratts Cock-Y-North,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
531903,Barratts Cock-Y-North,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
531903,Barratts Cock-Y-North,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
531903,Barratts Cock-Y-North,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
531903,Barratts Cock-Y-North,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
531903,Barratts Cock-Y-North,2023-06-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
531903,Barratts Cock-Y-North,2023-06-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
531903,Barratts Cock-Y-North,2023-06-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.17
531903,Barratts Cock-Y-North,2023-06-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,30.23
531903,Barratts Cock-Y-North,2023-06-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,39.55
531903,Barratts Cock-Y-North,2023-06-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,49.5
531903,Barratts Cock-Y-North,2023-06-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,128.9
531903,Barratts Cock-Y-North,2023-06-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
531903,Barratts Cock-Y-North,2023-06-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
531903,Barratts Cock-Y-North,2023-06-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.0
531903,Barratts Cock-Y-North,2023-06-10T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.02
531903,Barratts Cock-Y-North,2023-06-10T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.24
531903,Barratts Cock-Y-North,2023-06-10T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.9
531903,Barratts Cock-Y-North,2023-06-10T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.59
531903,Barratts Cock-Y-North,2023-06-10T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.21
531903,Barratts Cock-Y-North,2023-06-10T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.01
531903,Barratts Cock-Y-North,2023-06-10T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.6
531903,Barratts Cock-Y-North,2023-06-10T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.2
531903,Barratts Cock-Y-North,2023-06-10T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.5
531903,Barratts Cock-Y-North,2023-06-10T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.4
531903,Barratts Cock-Y-North,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
531903,Barratts Cock-Y-North,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
531903,Barratts Cock-Y-North,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
531903,Barratts Cock-Y-North,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.97
531903,Barratts Cock-Y-North,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.96
531903,Barratts Cock-Y-North,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.19
531903,Barratts Cock-Y-North,2023-06-10T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
531903,Barratts Cock-Y-North,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.7
531903,Barratts Cock-Y-North,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.8
531903,Barratts Cock-Y-North,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.8
531903,Barratts Cock-Y-North,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
531903,Barratts Cock-Y-North,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
531903,Barratts Cock-Y-North,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
531903,Barratts Cock-Y-North,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.76
531903,Barratts Cock-Y-North,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
531903,Barratts Cock-Y-North,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.4
531903,Barratts Cock-Y-North,2023-06-10T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
531903,Barratts Cock-Y-North,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
531903,Barratts Cock-Y-North,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
531903,Barratts Cock-Y-North,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.1
531903,Barratts Cock-Y-North,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
531903,Barratts Cock-Y-North,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.06
531903,Barratts Cock-Y-North,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.6
531903,Barratts Cock-Y-North,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.92
531903,Barratts Cock-Y-North,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.48
531903,Barratts Cock-Y-North,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.73
531903,Barratts Cock-Y-North,2023-06-10T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,60.4
531903,Barratts Cock-Y-North,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.6
531903,Barratts Cock-Y-North,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.7
531903,Barratts Cock-Y-North,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,91.2
531903,Barratts Cock-Y-North,2023-06-10T19:30:00.000+00:00,transformer,,Temperature,C,33.5
531903,Barratts Cock-Y-North,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
531903,Barratts Cock-Y-North,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
531903,Barratts Cock-Y-North,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
531903,Barratts Cock-Y-North,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
531903,Barratts Cock-Y-North,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
531903,Barratts Cock-Y-North,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
531903,Barratts Cock-Y-North,2023-06-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
531903,Barratts Cock-Y-North,2023-06-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
531903,Barratts Cock-Y-North,2023-06-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.37
531903,Barratts Cock-Y-North,2023-06-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,37.24
531903,Barratts Cock-Y-North,2023-06-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,41.71
531903,Barratts Cock-Y-North,2023-06-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,51.33
531903,Barratts Cock-Y-North,2023-06-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,123.3
531903,Barratts Cock-Y-North,2023-06-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
531903,Barratts Cock-Y-North,2023-06-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.9
531903,Barratts Cock-Y-North,2023-06-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.6
531903,Barratts Cock-Y-North,2023-06-10T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.15
531903,Barratts Cock-Y-North,2023-06-10T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.52
531903,Barratts Cock-Y-North,2023-06-10T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.72
531903,Barratts Cock-Y-North,2023-06-10T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.19
531903,Barratts Cock-Y-North,2023-06-10T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.2
531903,Barratts Cock-Y-North,2023-06-10T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.9
531903,Barratts Cock-Y-North,2023-06-10T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.3
531903,Barratts Cock-Y-North,2023-06-10T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.2
531903,Barratts Cock-Y-North,2023-06-10T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.7
531903,Barratts Cock-Y-North,2023-06-10T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.6
531903,Barratts Cock-Y-North,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
531903,Barratts Cock-Y-North,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.7
531903,Barratts Cock-Y-North,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
531903,Barratts Cock-Y-North,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.28
531903,Barratts Cock-Y-North,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.98
531903,Barratts Cock-Y-North,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.02
531903,Barratts Cock-Y-North,2023-06-10T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
531903,Barratts Cock-Y-North,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
531903,Barratts Cock-Y-North,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.5
531903,Barratts Cock-Y-North,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.5
531903,Barratts Cock-Y-North,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
531903,Barratts Cock-Y-North,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
531903,Barratts Cock-Y-North,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
531903,Barratts Cock-Y-North,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.47
531903,Barratts Cock-Y-North,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
531903,Barratts Cock-Y-North,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.27
531903,Barratts Cock-Y-North,2023-06-10T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
531903,Barratts Cock-Y-North,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
531903,Barratts Cock-Y-North,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
531903,Barratts Cock-Y-North,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.3
531903,Barratts Cock-Y-North,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
531903,Barratts Cock-Y-North,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.93
531903,Barratts Cock-Y-North,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.73
531903,Barratts Cock-Y-North,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.42
531903,Barratts Cock-Y-North,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.46
531903,Barratts Cock-Y-North,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.0
531903,Barratts Cock-Y-North,2023-06-10T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,59.9
531903,Barratts Cock-Y-North,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.9
531903,Barratts Cock-Y-North,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.3
531903,Barratts Cock-Y-North,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,95.9
531903,Barratts Cock-Y-North,2023-06-10T19:20:00.000+00:00,transformer,,Temperature,C,33.5
531903,Barratts Cock-Y-North,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
531903,Barratts Cock-Y-North,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
531903,Barratts Cock-Y-North,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
531903,Barratts Cock-Y-North,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
531903,Barratts Cock-Y-North,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
531903,Barratts Cock-Y-North,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
531903,Barratts Cock-Y-North,2023-06-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
531903,Barratts Cock-Y-North,2023-06-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
531903,Barratts Cock-Y-North,2023-06-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
531903,Barratts Cock-Y-North,2023-06-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,37.37
531903,Barratts Cock-Y-North,2023-06-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,40.79
531903,Barratts Cock-Y-North,2023-06-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,56.18
531903,Barratts Cock-Y-North,2023-06-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,133.8
531903,Barratts Cock-Y-North,2023-06-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
531903,Barratts Cock-Y-North,2023-06-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
531903,Barratts Cock-Y-North,2023-06-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.5
531903,Barratts Cock-Y-North,2023-06-10T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.11
531903,Barratts Cock-Y-North,2023-06-10T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.14
531903,Barratts Cock-Y-North,2023-06-10T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.99
531903,Barratts Cock-Y-North,2023-06-10T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.15
531903,Barratts Cock-Y-North,2023-06-10T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.55
531903,Barratts Cock-Y-North,2023-06-10T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.41
531903,Barratts Cock-Y-North,2023-06-10T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.0
531903,Barratts Cock-Y-North,2023-06-10T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.9
531903,Barratts Cock-Y-North,2023-06-10T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.9
531903,Barratts Cock-Y-North,2023-06-10T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.2
531903,Barratts Cock-Y-North,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
531903,Barratts Cock-Y-North,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
531903,Barratts Cock-Y-North,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
531903,Barratts Cock-Y-North,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.12
531903,Barratts Cock-Y-North,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.51
531903,Barratts Cock-Y-North,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.0
531903,Barratts Cock-Y-North,2023-06-10T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.9
531903,Barratts Cock-Y-North,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.6
531903,Barratts Cock-Y-North,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.8
531903,Barratts Cock-Y-North,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
531903,Barratts Cock-Y-North,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
531903,Barratts Cock-Y-North,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
531903,Barratts Cock-Y-North,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
531903,Barratts Cock-Y-North,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.21
531903,Barratts Cock-Y-North,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.61
531903,Barratts Cock-Y-North,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.26
531903,Barratts Cock-Y-North,2023-06-10T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
531903,Barratts Cock-Y-North,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
531903,Barratts Cock-Y-North,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
531903,Barratts Cock-Y-North,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.4
531903,Barratts Cock-Y-North,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
531903,Barratts Cock-Y-North,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.94
531903,Barratts Cock-Y-North,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.46
531903,Barratts Cock-Y-North,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.1
531903,Barratts Cock-Y-North,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.11
531903,Barratts Cock-Y-North,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.95
531903,Barratts Cock-Y-North,2023-06-10T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,56.5
531903,Barratts Cock-Y-North,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.4
531903,Barratts Cock-Y-North,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.5
531903,Barratts Cock-Y-North,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.1
531903,Barratts Cock-Y-North,2023-06-10T19:10:00.000+00:00,transformer,,Temperature,C,33.5
531903,Barratts Cock-Y-North,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
531903,Barratts Cock-Y-North,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
531903,Barratts Cock-Y-North,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531903,Barratts Cock-Y-North,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
531903,Barratts Cock-Y-North,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
531903,Barratts Cock-Y-North,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
531903,Barratts Cock-Y-North,2023-06-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
531903,Barratts Cock-Y-North,2023-06-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.61
531903,Barratts Cock-Y-North,2023-06-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.28
531903,Barratts Cock-Y-North,2023-06-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,39.58
531903,Barratts Cock-Y-North,2023-06-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,41.79
531903,Barratts Cock-Y-North,2023-06-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,45.63
531903,Barratts Cock-Y-North,2023-06-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,116.0
531903,Barratts Cock-Y-North,2023-06-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
531903,Barratts Cock-Y-North,2023-06-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
531903,Barratts Cock-Y-North,2023-06-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.0
531903,Barratts Cock-Y-North,2023-06-10T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
531903,Barratts Cock-Y-North,2023-06-10T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.44
531903,Barratts Cock-Y-North,2023-06-10T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.8
531903,Barratts Cock-Y-North,2023-06-10T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.19
531903,Barratts Cock-Y-North,2023-06-10T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.56
531903,Barratts Cock-Y-North,2023-06-10T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.65
531903,Barratts Cock-Y-North,2023-06-10T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.8
531903,Barratts Cock-Y-North,2023-06-10T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.3
531903,Barratts Cock-Y-North,2023-06-10T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.6
531903,Barratts Cock-Y-North,2023-06-10T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.5
531903,Barratts Cock-Y-North,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
531903,Barratts Cock-Y-North,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
531903,Barratts Cock-Y-North,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
531903,Barratts Cock-Y-North,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.35
531903,Barratts Cock-Y-North,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.95
531903,Barratts Cock-Y-North,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.29
531903,Barratts Cock-Y-North,2023-06-10T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
531903,Barratts Cock-Y-North,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.9
531903,Barratts Cock-Y-North,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.8
531903,Barratts Cock-Y-North,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.3
531903,Barratts Cock-Y-North,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
531903,Barratts Cock-Y-North,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
531903,Barratts Cock-Y-North,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
531903,Barratts Cock-Y-North,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.91
531903,Barratts Cock-Y-North,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.68
531903,Barratts Cock-Y-North,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.83
531903,Barratts Cock-Y-North,2023-06-10T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.7
531903,Barratts Cock-Y-North,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
531903,Barratts Cock-Y-North,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
531903,Barratts Cock-Y-North,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.3
531903,Barratts Cock-Y-North,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
531903,Barratts Cock-Y-North,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.68
531903,Barratts Cock-Y-North,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.5
531903,Barratts Cock-Y-North,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.28
531903,Barratts Cock-Y-North,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.39
531903,Barratts Cock-Y-North,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.46
531903,Barratts Cock-Y-North,2023-06-10T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,65.6
531903,Barratts Cock-Y-North,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.3
531903,Barratts Cock-Y-North,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,99.2
531903,Barratts Cock-Y-North,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,99.2
531903,Barratts Cock-Y-North,2023-06-10T19:00:00.000+00:00,transformer,,Temperature,C,33.4
531903,Barratts Cock-Y-North,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
531903,Barratts Cock-Y-North,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
531903,Barratts Cock-Y-North,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531903,Barratts Cock-Y-North,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
531903,Barratts Cock-Y-North,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
531903,Barratts Cock-Y-North,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
531903,Barratts Cock-Y-North,2023-06-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
531903,Barratts Cock-Y-North,2023-06-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.83
531903,Barratts Cock-Y-North,2023-06-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.1
531903,Barratts Cock-Y-North,2023-06-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,44.73
531903,Barratts Cock-Y-North,2023-06-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,47.59
531903,Barratts Cock-Y-North,2023-06-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,51.23
531903,Barratts Cock-Y-North,2023-06-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,117.5
531903,Barratts Cock-Y-North,2023-06-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.4
531903,Barratts Cock-Y-North,2023-06-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.1
531903,Barratts Cock-Y-North,2023-06-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.8
531903,Barratts Cock-Y-North,2023-06-10T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
531903,Barratts Cock-Y-North,2023-06-10T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.18
531903,Barratts Cock-Y-North,2023-06-10T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.7
531903,Barratts Cock-Y-North,2023-06-10T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.84
531903,Barratts Cock-Y-North,2023-06-10T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.32
531903,Barratts Cock-Y-North,2023-06-10T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.38
531903,Barratts Cock-Y-North,2023-06-10T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.5
531903,Barratts Cock-Y-North,2023-06-10T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.2
531903,Barratts Cock-Y-North,2023-06-10T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.8
531903,Barratts Cock-Y-North,2023-06-10T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.8
531903,Barratts Cock-Y-North,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
531903,Barratts Cock-Y-North,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
531903,Barratts Cock-Y-North,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
531903,Barratts Cock-Y-North,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.11
531903,Barratts Cock-Y-North,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.95
531903,Barratts Cock-Y-North,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.59
531903,Barratts Cock-Y-North,2023-06-10T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
531903,Barratts Cock-Y-North,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.1
531903,Barratts Cock-Y-North,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.9
531903,Barratts Cock-Y-North,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
531903,Barratts Cock-Y-North,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
531903,Barratts Cock-Y-North,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
531903,Barratts Cock-Y-North,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
531903,Barratts Cock-Y-North,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.79
531903,Barratts Cock-Y-North,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.77
531903,Barratts Cock-Y-North,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.24
531903,Barratts Cock-Y-North,2023-06-10T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
531903,Barratts Cock-Y-North,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
531903,Barratts Cock-Y-North,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
531903,Barratts Cock-Y-North,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.2
531903,Barratts Cock-Y-North,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
531903,Barratts Cock-Y-North,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.42
531903,Barratts Cock-Y-North,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.1
531903,Barratts Cock-Y-North,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.9
531903,Barratts Cock-Y-North,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.12
531903,Barratts Cock-Y-North,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.94
531903,Barratts Cock-Y-North,2023-06-10T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,72.7
531903,Barratts Cock-Y-North,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.2
531903,Barratts Cock-Y-North,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.2
531903,Barratts Cock-Y-North,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,108.1
531903,Barratts Cock-Y-North,2023-06-10T18:50:00.000+00:00,transformer,,Temperature,C,33.4
531903,Barratts Cock-Y-North,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
531903,Barratts Cock-Y-North,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
531903,Barratts Cock-Y-North,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531903,Barratts Cock-Y-North,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
531903,Barratts Cock-Y-North,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
531903,Barratts Cock-Y-North,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
531903,Barratts Cock-Y-North,2023-06-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
531903,Barratts Cock-Y-North,2023-06-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
531903,Barratts Cock-Y-North,2023-06-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
531903,Barratts Cock-Y-North,2023-06-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,41.65
531903,Barratts Cock-Y-North,2023-06-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,43.16
531903,Barratts Cock-Y-North,2023-06-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,54.15
531903,Barratts Cock-Y-North,2023-06-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,122.1
531903,Barratts Cock-Y-North,2023-06-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
531903,Barratts Cock-Y-North,2023-06-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
531903,Barratts Cock-Y-North,2023-06-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.5
531903,Barratts Cock-Y-North,2023-06-10T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
531903,Barratts Cock-Y-North,2023-06-10T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.02
531903,Barratts Cock-Y-North,2023-06-10T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.67
531903,Barratts Cock-Y-North,2023-06-10T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.38
531903,Barratts Cock-Y-North,2023-06-10T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.95
531903,Barratts Cock-Y-North,2023-06-10T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.44
531903,Barratts Cock-Y-North,2023-06-10T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.7
531903,Barratts Cock-Y-North,2023-06-10T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.0
531903,Barratts Cock-Y-North,2023-06-10T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.6
531903,Barratts Cock-Y-North,2023-06-10T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.1
531903,Barratts Cock-Y-North,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
531903,Barratts Cock-Y-North,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
531903,Barratts Cock-Y-North,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
531903,Barratts Cock-Y-North,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.71
531903,Barratts Cock-Y-North,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.0
531903,Barratts Cock-Y-North,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.79
531903,Barratts Cock-Y-North,2023-06-10T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
531903,Barratts Cock-Y-North,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.9
531903,Barratts Cock-Y-North,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.5
531903,Barratts Cock-Y-North,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.4
531903,Barratts Cock-Y-North,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
531903,Barratts Cock-Y-North,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
531903,Barratts Cock-Y-North,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
531903,Barratts Cock-Y-North,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.6
531903,Barratts Cock-Y-North,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.55
531903,Barratts Cock-Y-North,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.21
531903,Barratts Cock-Y-North,2023-06-10T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
531903,Barratts Cock-Y-North,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
531903,Barratts Cock-Y-North,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
531903,Barratts Cock-Y-North,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.8
531903,Barratts Cock-Y-North,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
531903,Barratts Cock-Y-North,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.56
531903,Barratts Cock-Y-North,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.99
531903,Barratts Cock-Y-North,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.75
531903,Barratts Cock-Y-North,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.75
531903,Barratts Cock-Y-North,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.33
531903,Barratts Cock-Y-North,2023-06-10T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,67.7
531903,Barratts Cock-Y-North,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.9
531903,Barratts Cock-Y-North,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.0
531903,Barratts Cock-Y-North,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,108.7
531903,Barratts Cock-Y-North,2023-06-10T18:40:00.000+00:00,transformer,,Temperature,C,33.3
531903,Barratts Cock-Y-North,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
531903,Barratts Cock-Y-North,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
531903,Barratts Cock-Y-North,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531903,Barratts Cock-Y-North,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
531903,Barratts Cock-Y-North,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
531903,Barratts Cock-Y-North,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
531903,Barratts Cock-Y-North,2023-06-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
531903,Barratts Cock-Y-North,2023-06-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
531903,Barratts Cock-Y-North,2023-06-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
531903,Barratts Cock-Y-North,2023-06-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,45.45
531903,Barratts Cock-Y-North,2023-06-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,47.25
531903,Barratts Cock-Y-North,2023-06-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,58.77
531903,Barratts Cock-Y-North,2023-06-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,122.1
531903,Barratts Cock-Y-North,2023-06-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.3
531903,Barratts Cock-Y-North,2023-06-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.8
531903,Barratts Cock-Y-North,2023-06-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.2
531903,Barratts Cock-Y-North,2023-06-10T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.7
531903,Barratts Cock-Y-North,2023-06-10T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.1
531903,Barratts Cock-Y-North,2023-06-10T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.74
531903,Barratts Cock-Y-North,2023-06-10T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.3
531903,Barratts Cock-Y-North,2023-06-10T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.22
531903,Barratts Cock-Y-North,2023-06-10T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.41
531903,Barratts Cock-Y-North,2023-06-10T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.6
531903,Barratts Cock-Y-North,2023-06-10T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.1
531903,Barratts Cock-Y-North,2023-06-10T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.7
531903,Barratts Cock-Y-North,2023-06-10T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.4
531903,Barratts Cock-Y-North,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
531903,Barratts Cock-Y-North,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
531903,Barratts Cock-Y-North,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
531903,Barratts Cock-Y-North,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.29
531903,Barratts Cock-Y-North,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.6
531903,Barratts Cock-Y-North,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.56
531903,Barratts Cock-Y-North,2023-06-10T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
531903,Barratts Cock-Y-North,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.7
531903,Barratts Cock-Y-North,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.9
531903,Barratts Cock-Y-North,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.4
531903,Barratts Cock-Y-North,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
531903,Barratts Cock-Y-North,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
531903,Barratts Cock-Y-North,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
531903,Barratts Cock-Y-North,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.75
531903,Barratts Cock-Y-North,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
531903,Barratts Cock-Y-North,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.55
531903,Barratts Cock-Y-North,2023-06-10T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
531903,Barratts Cock-Y-North,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
