Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
531903,Barratts Cock-Y-North,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.5
531903,Barratts Cock-Y-North,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
531903,Barratts Cock-Y-North,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.03
531903,Barratts Cock-Y-North,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.52
531903,Barratts Cock-Y-North,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.59
531903,Barratts Cock-Y-North,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.97
531903,Barratts Cock-Y-North,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.67
531903,Barratts Cock-Y-North,2023-06-10T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,63.8
531903,Barratts Cock-Y-North,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.8
531903,Barratts Cock-Y-North,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.5
531903,Barratts Cock-Y-North,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,98.3
531903,Barratts Cock-Y-North,2023-06-10T18:30:00.000+00:00,transformer,,Temperature,C,33.3
531903,Barratts Cock-Y-North,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
531903,Barratts Cock-Y-North,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
531903,Barratts Cock-Y-North,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531903,Barratts Cock-Y-North,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
531903,Barratts Cock-Y-North,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
531903,Barratts Cock-Y-North,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
531903,Barratts Cock-Y-North,2023-06-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
531903,Barratts Cock-Y-North,2023-06-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
531903,Barratts Cock-Y-North,2023-06-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
531903,Barratts Cock-Y-North,2023-06-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,42.94
531903,Barratts Cock-Y-North,2023-06-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,44.95
531903,Barratts Cock-Y-North,2023-06-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,60.18
531903,Barratts Cock-Y-North,2023-06-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,133.9
531903,Barratts Cock-Y-North,2023-06-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
531903,Barratts Cock-Y-North,2023-06-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.9
531903,Barratts Cock-Y-North,2023-06-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,257.2
531903,Barratts Cock-Y-North,2023-06-10T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.79
531903,Barratts Cock-Y-North,2023-06-10T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.07
531903,Barratts Cock-Y-North,2023-06-10T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.72
531903,Barratts Cock-Y-North,2023-06-10T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.1
531903,Barratts Cock-Y-North,2023-06-10T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.2
531903,Barratts Cock-Y-North,2023-06-10T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.61
531903,Barratts Cock-Y-North,2023-06-10T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,43.9
531903,Barratts Cock-Y-North,2023-06-10T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.0
531903,Barratts Cock-Y-North,2023-06-10T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.4
531903,Barratts Cock-Y-North,2023-06-10T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.8
531903,Barratts Cock-Y-North,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
531903,Barratts Cock-Y-North,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
531903,Barratts Cock-Y-North,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
531903,Barratts Cock-Y-North,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.7
531903,Barratts Cock-Y-North,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.92
531903,Barratts Cock-Y-North,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.28
531903,Barratts Cock-Y-North,2023-06-10T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
531903,Barratts Cock-Y-North,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.3
531903,Barratts Cock-Y-North,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.2
531903,Barratts Cock-Y-North,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.3
531903,Barratts Cock-Y-North,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
531903,Barratts Cock-Y-North,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
531903,Barratts Cock-Y-North,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
531903,Barratts Cock-Y-North,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.09
531903,Barratts Cock-Y-North,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
531903,Barratts Cock-Y-North,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.6
531903,Barratts Cock-Y-North,2023-06-10T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,62.6
531903,Barratts Cock-Y-North,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
531903,Barratts Cock-Y-North,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
531903,Barratts Cock-Y-North,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.8
531903,Barratts Cock-Y-North,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
531903,Barratts Cock-Y-North,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.04
531903,Barratts Cock-Y-North,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.61
531903,Barratts Cock-Y-North,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.1
531903,Barratts Cock-Y-North,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.04
531903,Barratts Cock-Y-North,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.35
531903,Barratts Cock-Y-North,2023-06-10T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,55.8
531903,Barratts Cock-Y-North,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.6
531903,Barratts Cock-Y-North,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.0
531903,Barratts Cock-Y-North,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,97.1
531903,Barratts Cock-Y-North,2023-06-10T18:20:00.000+00:00,transformer,,Temperature,C,33.2
531903,Barratts Cock-Y-North,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
531903,Barratts Cock-Y-North,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
531903,Barratts Cock-Y-North,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531903,Barratts Cock-Y-North,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
531903,Barratts Cock-Y-North,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
531903,Barratts Cock-Y-North,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
531903,Barratts Cock-Y-North,2023-06-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
531903,Barratts Cock-Y-North,2023-06-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
531903,Barratts Cock-Y-North,2023-06-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
531903,Barratts Cock-Y-North,2023-06-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,41.98
531903,Barratts Cock-Y-North,2023-06-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,44.84
531903,Barratts Cock-Y-North,2023-06-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,66.83
531903,Barratts Cock-Y-North,2023-06-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,153.0
531903,Barratts Cock-Y-North,2023-06-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
531903,Barratts Cock-Y-North,2023-06-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.9
531903,Barratts Cock-Y-North,2023-06-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,285.7
531903,Barratts Cock-Y-North,2023-06-10T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
531903,Barratts Cock-Y-North,2023-06-10T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.14
531903,Barratts Cock-Y-North,2023-06-10T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.59
531903,Barratts Cock-Y-North,2023-06-10T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.26
531903,Barratts Cock-Y-North,2023-06-10T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.31
531903,Barratts Cock-Y-North,2023-06-10T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.58
531903,Barratts Cock-Y-North,2023-06-10T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,41.1
531903,Barratts Cock-Y-North,2023-06-10T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.5
531903,Barratts Cock-Y-North,2023-06-10T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.6
531903,Barratts Cock-Y-North,2023-06-10T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.0
531903,Barratts Cock-Y-North,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
531903,Barratts Cock-Y-North,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
531903,Barratts Cock-Y-North,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
531903,Barratts Cock-Y-North,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.88
531903,Barratts Cock-Y-North,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.33
531903,Barratts Cock-Y-North,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.24
531903,Barratts Cock-Y-North,2023-06-10T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
531903,Barratts Cock-Y-North,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.3
531903,Barratts Cock-Y-North,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.0
531903,Barratts Cock-Y-North,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
531903,Barratts Cock-Y-North,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
531903,Barratts Cock-Y-North,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
531903,Barratts Cock-Y-North,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
531903,Barratts Cock-Y-North,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.46
531903,Barratts Cock-Y-North,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
531903,Barratts Cock-Y-North,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.09
531903,Barratts Cock-Y-North,2023-06-10T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,72.1
531903,Barratts Cock-Y-North,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
531903,Barratts Cock-Y-North,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
531903,Barratts Cock-Y-North,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.2
531903,Barratts Cock-Y-North,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
531903,Barratts Cock-Y-North,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.83
531903,Barratts Cock-Y-North,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.36
531903,Barratts Cock-Y-North,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.58
531903,Barratts Cock-Y-North,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.96
531903,Barratts Cock-Y-North,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.27
531903,Barratts Cock-Y-North,2023-06-10T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,67.2
531903,Barratts Cock-Y-North,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.0
531903,Barratts Cock-Y-North,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,105.3
531903,Barratts Cock-Y-North,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,113.2
531903,Barratts Cock-Y-North,2023-06-10T18:10:00.000+00:00,transformer,,Temperature,C,33.1
531903,Barratts Cock-Y-North,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
531903,Barratts Cock-Y-North,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
531903,Barratts Cock-Y-North,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531903,Barratts Cock-Y-North,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
531903,Barratts Cock-Y-North,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
531903,Barratts Cock-Y-North,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
531903,Barratts Cock-Y-North,2023-06-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
531903,Barratts Cock-Y-North,2023-06-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
531903,Barratts Cock-Y-North,2023-06-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
531903,Barratts Cock-Y-North,2023-06-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,40.18
531903,Barratts Cock-Y-North,2023-06-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,44.21
531903,Barratts Cock-Y-North,2023-06-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,69.18
531903,Barratts Cock-Y-North,2023-06-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,164.3
531903,Barratts Cock-Y-North,2023-06-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
531903,Barratts Cock-Y-North,2023-06-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.8
531903,Barratts Cock-Y-North,2023-06-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,295.0
531903,Barratts Cock-Y-North,2023-06-10T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
531903,Barratts Cock-Y-North,2023-06-10T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.44
531903,Barratts Cock-Y-North,2023-06-10T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.74
531903,Barratts Cock-Y-North,2023-06-10T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.47
531903,Barratts Cock-Y-North,2023-06-10T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.0
531903,Barratts Cock-Y-North,2023-06-10T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.14
531903,Barratts Cock-Y-North,2023-06-10T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.9
531903,Barratts Cock-Y-North,2023-06-10T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.3
531903,Barratts Cock-Y-North,2023-06-10T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.7
531903,Barratts Cock-Y-North,2023-06-10T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.1
531903,Barratts Cock-Y-North,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
531903,Barratts Cock-Y-North,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.64
531903,Barratts Cock-Y-North,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
531903,Barratts Cock-Y-North,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.51
531903,Barratts Cock-Y-North,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.04
531903,Barratts Cock-Y-North,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.41
531903,Barratts Cock-Y-North,2023-06-10T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
531903,Barratts Cock-Y-North,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.6
531903,Barratts Cock-Y-North,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.8
531903,Barratts Cock-Y-North,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.6
531903,Barratts Cock-Y-North,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
531903,Barratts Cock-Y-North,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
531903,Barratts Cock-Y-North,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
531903,Barratts Cock-Y-North,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.98
531903,Barratts Cock-Y-North,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
531903,Barratts Cock-Y-North,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.49
531903,Barratts Cock-Y-North,2023-06-10T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.1
531903,Barratts Cock-Y-North,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
531903,Barratts Cock-Y-North,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
531903,Barratts Cock-Y-North,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.1
531903,Barratts Cock-Y-North,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
531903,Barratts Cock-Y-North,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.06
531903,Barratts Cock-Y-North,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.63
531903,Barratts Cock-Y-North,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.25
531903,Barratts Cock-Y-North,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,30.18
531903,Barratts Cock-Y-North,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,34.05
531903,Barratts Cock-Y-North,2023-06-10T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,100.8
531903,Barratts Cock-Y-North,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.6
531903,Barratts Cock-Y-North,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,129.4
531903,Barratts Cock-Y-North,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,147.1
531903,Barratts Cock-Y-North,2023-06-10T18:00:00.000+00:00,transformer,,Temperature,C,33.0
531903,Barratts Cock-Y-North,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
531903,Barratts Cock-Y-North,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
531903,Barratts Cock-Y-North,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531903,Barratts Cock-Y-North,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
531903,Barratts Cock-Y-North,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
531903,Barratts Cock-Y-North,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
531903,Barratts Cock-Y-North,2023-06-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
531903,Barratts Cock-Y-North,2023-06-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
531903,Barratts Cock-Y-North,2023-06-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.98
531903,Barratts Cock-Y-North,2023-06-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,38.21
531903,Barratts Cock-Y-North,2023-06-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,52.18
531903,Barratts Cock-Y-North,2023-06-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,77.1
531903,Barratts Cock-Y-North,2023-06-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,183.9
531903,Barratts Cock-Y-North,2023-06-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
531903,Barratts Cock-Y-North,2023-06-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.5
531903,Barratts Cock-Y-North,2023-06-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,329.7
531903,Barratts Cock-Y-North,2023-06-10T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
531903,Barratts Cock-Y-North,2023-06-10T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.21
531903,Barratts Cock-Y-North,2023-06-10T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.9
531903,Barratts Cock-Y-North,2023-06-10T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.61
531903,Barratts Cock-Y-North,2023-06-10T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.6
531903,Barratts Cock-Y-North,2023-06-10T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.03
531903,Barratts Cock-Y-North,2023-06-10T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.8
531903,Barratts Cock-Y-North,2023-06-10T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.7
531903,Barratts Cock-Y-North,2023-06-10T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.4
531903,Barratts Cock-Y-North,2023-06-10T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.7
531903,Barratts Cock-Y-North,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
531903,Barratts Cock-Y-North,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
531903,Barratts Cock-Y-North,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
531903,Barratts Cock-Y-North,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.52
531903,Barratts Cock-Y-North,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.53
531903,Barratts Cock-Y-North,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.19
531903,Barratts Cock-Y-North,2023-06-10T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
531903,Barratts Cock-Y-North,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.6
531903,Barratts Cock-Y-North,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.8
531903,Barratts Cock-Y-North,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
531903,Barratts Cock-Y-North,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
531903,Barratts Cock-Y-North,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
531903,Barratts Cock-Y-North,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
531903,Barratts Cock-Y-North,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.33
531903,Barratts Cock-Y-North,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
531903,Barratts Cock-Y-North,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.79
531903,Barratts Cock-Y-North,2023-06-10T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,53.6
531903,Barratts Cock-Y-North,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
531903,Barratts Cock-Y-North,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
531903,Barratts Cock-Y-North,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.1
531903,Barratts Cock-Y-North,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
531903,Barratts Cock-Y-North,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.16
531903,Barratts Cock-Y-North,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.0
531903,Barratts Cock-Y-North,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.23
531903,Barratts Cock-Y-North,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,28.21
531903,Barratts Cock-Y-North,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.44
531903,Barratts Cock-Y-North,2023-06-10T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,75.7
531903,Barratts Cock-Y-North,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.1
531903,Barratts Cock-Y-North,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,121.3
531903,Barratts Cock-Y-North,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,114.3
531903,Barratts Cock-Y-North,2023-06-10T17:50:00.000+00:00,transformer,,Temperature,C,32.9
531903,Barratts Cock-Y-North,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
531903,Barratts Cock-Y-North,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
531903,Barratts Cock-Y-North,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
531903,Barratts Cock-Y-North,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
531903,Barratts Cock-Y-North,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
531903,Barratts Cock-Y-North,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
531903,Barratts Cock-Y-North,2023-06-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
531903,Barratts Cock-Y-North,2023-06-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
531903,Barratts Cock-Y-North,2023-06-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.58
531903,Barratts Cock-Y-North,2023-06-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,44.68
531903,Barratts Cock-Y-North,2023-06-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,54.33
531903,Barratts Cock-Y-North,2023-06-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,60.46
531903,Barratts Cock-Y-North,2023-06-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,119.6
531903,Barratts Cock-Y-North,2023-06-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.8
531903,Barratts Cock-Y-North,2023-06-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,231.8
531903,Barratts Cock-Y-North,2023-06-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.9
531903,Barratts Cock-Y-North,2023-06-10T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
531903,Barratts Cock-Y-North,2023-06-10T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.0
531903,Barratts Cock-Y-North,2023-06-10T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.37
531903,Barratts Cock-Y-North,2023-06-10T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.25
531903,Barratts Cock-Y-North,2023-06-10T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.53
531903,Barratts Cock-Y-North,2023-06-10T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.01
531903,Barratts Cock-Y-North,2023-06-10T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.9
531903,Barratts Cock-Y-North,2023-06-10T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.5
531903,Barratts Cock-Y-North,2023-06-10T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.2
531903,Barratts Cock-Y-North,2023-06-10T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.0
531903,Barratts Cock-Y-North,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
531903,Barratts Cock-Y-North,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
531903,Barratts Cock-Y-North,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
531903,Barratts Cock-Y-North,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.59
531903,Barratts Cock-Y-North,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.66
531903,Barratts Cock-Y-North,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.01
531903,Barratts Cock-Y-North,2023-06-10T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.9
531903,Barratts Cock-Y-North,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.7
531903,Barratts Cock-Y-North,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.4
531903,Barratts Cock-Y-North,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.7
531903,Barratts Cock-Y-North,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
531903,Barratts Cock-Y-North,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
531903,Barratts Cock-Y-North,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
531903,Barratts Cock-Y-North,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.83
531903,Barratts Cock-Y-North,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
531903,Barratts Cock-Y-North,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.26
531903,Barratts Cock-Y-North,2023-06-10T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,53.6
531903,Barratts Cock-Y-North,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.9
531903,Barratts Cock-Y-North,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
531903,Barratts Cock-Y-North,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.6
531903,Barratts Cock-Y-North,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
531903,Barratts Cock-Y-North,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.65
531903,Barratts Cock-Y-North,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.72
531903,Barratts Cock-Y-North,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.11
531903,Barratts Cock-Y-North,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.78
531903,Barratts Cock-Y-North,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.0
531903,Barratts Cock-Y-North,2023-06-10T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,63.5
531903,Barratts Cock-Y-North,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.9
531903,Barratts Cock-Y-North,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,105.3
531903,Barratts Cock-Y-North,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,112.6
531903,Barratts Cock-Y-North,2023-06-10T17:40:00.000+00:00,transformer,,Temperature,C,32.8
531903,Barratts Cock-Y-North,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
531903,Barratts Cock-Y-North,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
531903,Barratts Cock-Y-North,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
531903,Barratts Cock-Y-North,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
531903,Barratts Cock-Y-North,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
531903,Barratts Cock-Y-North,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
531903,Barratts Cock-Y-North,2023-06-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
531903,Barratts Cock-Y-North,2023-06-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
531903,Barratts Cock-Y-North,2023-06-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.69
531903,Barratts Cock-Y-North,2023-06-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,49.78
531903,Barratts Cock-Y-North,2023-06-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,53.37
531903,Barratts Cock-Y-North,2023-06-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,60.28
531903,Barratts Cock-Y-North,2023-06-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,109.7
531903,Barratts Cock-Y-North,2023-06-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.3
531903,Barratts Cock-Y-North,2023-06-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.0
531903,Barratts Cock-Y-North,2023-06-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,260.8
531903,Barratts Cock-Y-North,2023-06-10T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.71
531903,Barratts Cock-Y-North,2023-06-10T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.74
531903,Barratts Cock-Y-North,2023-06-10T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.34
531903,Barratts Cock-Y-North,2023-06-10T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.06
531903,Barratts Cock-Y-North,2023-06-10T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.6
531903,Barratts Cock-Y-North,2023-06-10T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.41
531903,Barratts Cock-Y-North,2023-06-10T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.7
531903,Barratts Cock-Y-North,2023-06-10T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.5
531903,Barratts Cock-Y-North,2023-06-10T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.5
531903,Barratts Cock-Y-North,2023-06-10T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.0
531903,Barratts Cock-Y-North,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
531903,Barratts Cock-Y-North,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
531903,Barratts Cock-Y-North,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
531903,Barratts Cock-Y-North,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.15
531903,Barratts Cock-Y-North,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.84
531903,Barratts Cock-Y-North,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.98
531903,Barratts Cock-Y-North,2023-06-10T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
531903,Barratts Cock-Y-North,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.5
531903,Barratts Cock-Y-North,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.2
531903,Barratts Cock-Y-North,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.2
531903,Barratts Cock-Y-North,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
531903,Barratts Cock-Y-North,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
531903,Barratts Cock-Y-North,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
531903,Barratts Cock-Y-North,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.55
531903,Barratts Cock-Y-North,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
531903,Barratts Cock-Y-North,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.14
531903,Barratts Cock-Y-North,2023-06-10T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,50.6
531903,Barratts Cock-Y-North,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.8
531903,Barratts Cock-Y-North,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
531903,Barratts Cock-Y-North,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.8
531903,Barratts Cock-Y-North,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
531903,Barratts Cock-Y-North,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.68
531903,Barratts Cock-Y-North,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.9
531903,Barratts Cock-Y-North,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.17
531903,Barratts Cock-Y-North,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.89
531903,Barratts Cock-Y-North,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.06
531903,Barratts Cock-Y-North,2023-06-10T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,56.2
531903,Barratts Cock-Y-North,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.4
531903,Barratts Cock-Y-North,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.4
531903,Barratts Cock-Y-North,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.3
531903,Barratts Cock-Y-North,2023-06-10T17:30:00.000+00:00,transformer,,Temperature,C,32.7
531903,Barratts Cock-Y-North,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
531903,Barratts Cock-Y-North,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
531903,Barratts Cock-Y-North,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531903,Barratts Cock-Y-North,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
531903,Barratts Cock-Y-North,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
531903,Barratts Cock-Y-North,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
531903,Barratts Cock-Y-North,2023-06-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
531903,Barratts Cock-Y-North,2023-06-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
531903,Barratts Cock-Y-North,2023-06-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.76
531903,Barratts Cock-Y-North,2023-06-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,47.93
531903,Barratts Cock-Y-North,2023-06-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,44.14
531903,Barratts Cock-Y-North,2023-06-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,52.59
531903,Barratts Cock-Y-North,2023-06-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,113.7
531903,Barratts Cock-Y-North,2023-06-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.9
531903,Barratts Cock-Y-North,2023-06-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.1
531903,Barratts Cock-Y-North,2023-06-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.7
531903,Barratts Cock-Y-North,2023-06-10T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.11
531903,Barratts Cock-Y-North,2023-06-10T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.66
531903,Barratts Cock-Y-North,2023-06-10T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.23
531903,Barratts Cock-Y-North,2023-06-10T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.11
531903,Barratts Cock-Y-North,2023-06-10T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.02
531903,Barratts Cock-Y-North,2023-06-10T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.35
531903,Barratts Cock-Y-North,2023-06-10T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.1
531903,Barratts Cock-Y-North,2023-06-10T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.2
531903,Barratts Cock-Y-North,2023-06-10T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.0
531903,Barratts Cock-Y-North,2023-06-10T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.2
531903,Barratts Cock-Y-North,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
531903,Barratts Cock-Y-North,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
531903,Barratts Cock-Y-North,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
531903,Barratts Cock-Y-North,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.03
531903,Barratts Cock-Y-North,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.5
531903,Barratts Cock-Y-North,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.12
531903,Barratts Cock-Y-North,2023-06-10T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
531903,Barratts Cock-Y-North,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.2
531903,Barratts Cock-Y-North,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.9
531903,Barratts Cock-Y-North,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.7
531903,Barratts Cock-Y-North,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
531903,Barratts Cock-Y-North,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
531903,Barratts Cock-Y-North,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
531903,Barratts Cock-Y-North,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.9
531903,Barratts Cock-Y-North,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
531903,Barratts Cock-Y-North,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.09
531903,Barratts Cock-Y-North,2023-06-10T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.4
531903,Barratts Cock-Y-North,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.3
531903,Barratts Cock-Y-North,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
531903,Barratts Cock-Y-North,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.4
531903,Barratts Cock-Y-North,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
531903,Barratts Cock-Y-North,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.05
531903,Barratts Cock-Y-North,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.47
531903,Barratts Cock-Y-North,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.55
531903,Barratts Cock-Y-North,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.95
531903,Barratts Cock-Y-North,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.17
531903,Barratts Cock-Y-North,2023-06-10T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,50.5
531903,Barratts Cock-Y-North,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.2
531903,Barratts Cock-Y-North,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,97.3
531903,Barratts Cock-Y-North,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.8
531903,Barratts Cock-Y-North,2023-06-10T17:20:00.000+00:00,transformer,,Temperature,C,32.6
531903,Barratts Cock-Y-North,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
531903,Barratts Cock-Y-North,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
531903,Barratts Cock-Y-North,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531903,Barratts Cock-Y-North,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
531903,Barratts Cock-Y-North,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
531903,Barratts Cock-Y-North,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
531903,Barratts Cock-Y-North,2023-06-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
531903,Barratts Cock-Y-North,2023-06-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.77
531903,Barratts Cock-Y-North,2023-06-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.58
531903,Barratts Cock-Y-North,2023-06-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,47.58
531903,Barratts Cock-Y-North,2023-06-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,48.16
531903,Barratts Cock-Y-North,2023-06-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,53.73
531903,Barratts Cock-Y-North,2023-06-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,109.9
531903,Barratts Cock-Y-North,2023-06-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.4
531903,Barratts Cock-Y-North,2023-06-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.1
531903,Barratts Cock-Y-North,2023-06-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.7
531903,Barratts Cock-Y-North,2023-06-10T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.93
531903,Barratts Cock-Y-North,2023-06-10T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.85
531903,Barratts Cock-Y-North,2023-06-10T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.29
531903,Barratts Cock-Y-North,2023-06-10T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.9
531903,Barratts Cock-Y-North,2023-06-10T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.79
531903,Barratts Cock-Y-North,2023-06-10T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.51
531903,Barratts Cock-Y-North,2023-06-10T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.2
531903,Barratts Cock-Y-North,2023-06-10T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.4
531903,Barratts Cock-Y-North,2023-06-10T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.3
531903,Barratts Cock-Y-North,2023-06-10T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.0
531903,Barratts Cock-Y-North,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
531903,Barratts Cock-Y-North,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
531903,Barratts Cock-Y-North,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
531903,Barratts Cock-Y-North,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.11
531903,Barratts Cock-Y-North,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.31
531903,Barratts Cock-Y-North,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.54
531903,Barratts Cock-Y-North,2023-06-10T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.8
531903,Barratts Cock-Y-North,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,77.6
531903,Barratts Cock-Y-North,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.2
531903,Barratts Cock-Y-North,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.0
531903,Barratts Cock-Y-North,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
531903,Barratts Cock-Y-North,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
531903,Barratts Cock-Y-North,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
531903,Barratts Cock-Y-North,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.57
531903,Barratts Cock-Y-North,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
531903,Barratts Cock-Y-North,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.16
531903,Barratts Cock-Y-North,2023-06-10T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.3
531903,Barratts Cock-Y-North,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.9
531903,Barratts Cock-Y-North,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
531903,Barratts Cock-Y-North,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.8
531903,Barratts Cock-Y-North,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
531903,Barratts Cock-Y-North,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.71
531903,Barratts Cock-Y-North,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.72
531903,Barratts Cock-Y-North,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.18
531903,Barratts Cock-Y-North,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.12
531903,Barratts Cock-Y-North,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.5
531903,Barratts Cock-Y-North,2023-06-10T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,59.7
531903,Barratts Cock-Y-North,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.6
531903,Barratts Cock-Y-North,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,113.1
531903,Barratts Cock-Y-North,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.5
531903,Barratts Cock-Y-North,2023-06-10T17:10:00.000+00:00,transformer,,Temperature,C,32.5
531903,Barratts Cock-Y-North,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
531903,Barratts Cock-Y-North,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
531903,Barratts Cock-Y-North,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
531903,Barratts Cock-Y-North,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
531903,Barratts Cock-Y-North,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
531903,Barratts Cock-Y-North,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
531903,Barratts Cock-Y-North,2023-06-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
531903,Barratts Cock-Y-North,2023-06-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.93
531903,Barratts Cock-Y-North,2023-06-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.57
531903,Barratts Cock-Y-North,2023-06-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,51.76
531903,Barratts Cock-Y-North,2023-06-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,56.5
531903,Barratts Cock-Y-North,2023-06-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,55.71
531903,Barratts Cock-Y-North,2023-06-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,109.1
531903,Barratts Cock-Y-North,2023-06-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.9
531903,Barratts Cock-Y-North,2023-06-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,244.9
531903,Barratts Cock-Y-North,2023-06-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.4
531903,Barratts Cock-Y-North,2023-06-10T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.61
531903,Barratts Cock-Y-North,2023-06-10T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.29
531903,Barratts Cock-Y-North,2023-06-10T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.48
531903,Barratts Cock-Y-North,2023-06-10T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.55
531903,Barratts Cock-Y-North,2023-06-10T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.4
531903,Barratts Cock-Y-North,2023-06-10T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.34
531903,Barratts Cock-Y-North,2023-06-10T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.1
531903,Barratts Cock-Y-North,2023-06-10T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.4
531903,Barratts Cock-Y-North,2023-06-10T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.6
531903,Barratts Cock-Y-North,2023-06-10T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.3
531903,Barratts Cock-Y-North,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
531903,Barratts Cock-Y-North,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
531903,Barratts Cock-Y-North,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
