Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.05
531903,Barratts Cock-Y-North,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.33
531903,Barratts Cock-Y-North,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.78
531903,Barratts Cock-Y-North,2023-06-10T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,53.9
531903,Barratts Cock-Y-North,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,92.9
531903,Barratts Cock-Y-North,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.4
531903,Barratts Cock-Y-North,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.0
531903,Barratts Cock-Y-North,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
531903,Barratts Cock-Y-North,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
531903,Barratts Cock-Y-North,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
531903,Barratts Cock-Y-North,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.74
531903,Barratts Cock-Y-North,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.23
531903,Barratts Cock-Y-North,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.52
531903,Barratts Cock-Y-North,2023-06-10T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.8
531903,Barratts Cock-Y-North,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.9
531903,Barratts Cock-Y-North,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
531903,Barratts Cock-Y-North,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.1
531903,Barratts Cock-Y-North,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
531903,Barratts Cock-Y-North,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.67
531903,Barratts Cock-Y-North,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.84
531903,Barratts Cock-Y-North,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.62
531903,Barratts Cock-Y-North,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,29.76
531903,Barratts Cock-Y-North,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.74
531903,Barratts Cock-Y-North,2023-06-10T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,56.1
531903,Barratts Cock-Y-North,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.5
531903,Barratts Cock-Y-North,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,129.0
531903,Barratts Cock-Y-North,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,91.7
531903,Barratts Cock-Y-North,2023-06-10T17:00:00.000+00:00,transformer,,Temperature,C,32.3
531903,Barratts Cock-Y-North,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
531903,Barratts Cock-Y-North,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
531903,Barratts Cock-Y-North,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
531903,Barratts Cock-Y-North,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
531903,Barratts Cock-Y-North,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
531903,Barratts Cock-Y-North,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
531903,Barratts Cock-Y-North,2023-06-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
531903,Barratts Cock-Y-North,2023-06-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.29
531903,Barratts Cock-Y-North,2023-06-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.27
531903,Barratts Cock-Y-North,2023-06-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,58.96
531903,Barratts Cock-Y-North,2023-06-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,52.73
531903,Barratts Cock-Y-North,2023-06-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,60.39
531903,Barratts Cock-Y-North,2023-06-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,122.3
531903,Barratts Cock-Y-North,2023-06-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,250.1
531903,Barratts Cock-Y-North,2023-06-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.8
531903,Barratts Cock-Y-North,2023-06-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,262.8
531903,Barratts Cock-Y-North,2023-06-10T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
531903,Barratts Cock-Y-North,2023-06-10T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.07
531903,Barratts Cock-Y-North,2023-06-10T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.07
531903,Barratts Cock-Y-North,2023-06-10T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.47
531903,Barratts Cock-Y-North,2023-06-10T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.91
531903,Barratts Cock-Y-North,2023-06-10T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.21
531903,Barratts Cock-Y-North,2023-06-10T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
531903,Barratts Cock-Y-North,2023-06-10T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.8
531903,Barratts Cock-Y-North,2023-06-10T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.6
531903,Barratts Cock-Y-North,2023-06-10T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.8
531903,Barratts Cock-Y-North,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.64
531903,Barratts Cock-Y-North,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
531903,Barratts Cock-Y-North,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
531903,Barratts Cock-Y-North,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.06
531903,Barratts Cock-Y-North,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.12
531903,Barratts Cock-Y-North,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.91
531903,Barratts Cock-Y-North,2023-06-10T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,92.1
531903,Barratts Cock-Y-North,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,124.3
531903,Barratts Cock-Y-North,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.1
531903,Barratts Cock-Y-North,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
531903,Barratts Cock-Y-North,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
531903,Barratts Cock-Y-North,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
531903,Barratts Cock-Y-North,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
531903,Barratts Cock-Y-North,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.07
531903,Barratts Cock-Y-North,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.43
531903,Barratts Cock-Y-North,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.86
531903,Barratts Cock-Y-North,2023-06-10T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.8
531903,Barratts Cock-Y-North,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
531903,Barratts Cock-Y-North,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
531903,Barratts Cock-Y-North,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.4
531903,Barratts Cock-Y-North,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
531903,Barratts Cock-Y-North,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.81
531903,Barratts Cock-Y-North,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.83
531903,Barratts Cock-Y-North,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.29
531903,Barratts Cock-Y-North,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.75
531903,Barratts Cock-Y-North,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.06
531903,Barratts Cock-Y-North,2023-06-10T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,56.7
531903,Barratts Cock-Y-North,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.1
531903,Barratts Cock-Y-North,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.6
531903,Barratts Cock-Y-North,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.8
531903,Barratts Cock-Y-North,2023-06-10T16:50:00.000+00:00,transformer,,Temperature,C,32.3
531903,Barratts Cock-Y-North,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
531903,Barratts Cock-Y-North,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
531903,Barratts Cock-Y-North,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
531903,Barratts Cock-Y-North,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
531903,Barratts Cock-Y-North,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
531903,Barratts Cock-Y-North,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
531903,Barratts Cock-Y-North,2023-06-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
531903,Barratts Cock-Y-North,2023-06-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.21
531903,Barratts Cock-Y-North,2023-06-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.98
531903,Barratts Cock-Y-North,2023-06-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,60.9
531903,Barratts Cock-Y-North,2023-06-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,47.21
531903,Barratts Cock-Y-North,2023-06-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,52.04
531903,Barratts Cock-Y-North,2023-06-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,123.8
531903,Barratts Cock-Y-North,2023-06-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,256.7
531903,Barratts Cock-Y-North,2023-06-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.3
531903,Barratts Cock-Y-North,2023-06-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.2
531903,Barratts Cock-Y-North,2023-06-10T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.66
531903,Barratts Cock-Y-North,2023-06-10T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.47
531903,Barratts Cock-Y-North,2023-06-10T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.18
531903,Barratts Cock-Y-North,2023-06-10T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.66
531903,Barratts Cock-Y-North,2023-06-10T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.61
531903,Barratts Cock-Y-North,2023-06-10T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.04
531903,Barratts Cock-Y-North,2023-06-10T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
531903,Barratts Cock-Y-North,2023-06-10T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.3
531903,Barratts Cock-Y-North,2023-06-10T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.0
531903,Barratts Cock-Y-North,2023-06-10T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.3
531903,Barratts Cock-Y-North,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
531903,Barratts Cock-Y-North,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
531903,Barratts Cock-Y-North,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
531903,Barratts Cock-Y-North,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.65
531903,Barratts Cock-Y-North,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.42
531903,Barratts Cock-Y-North,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.31
531903,Barratts Cock-Y-North,2023-06-10T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,49.0
531903,Barratts Cock-Y-North,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,79.2
531903,Barratts Cock-Y-North,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.4
531903,Barratts Cock-Y-North,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
531903,Barratts Cock-Y-North,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
531903,Barratts Cock-Y-North,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
531903,Barratts Cock-Y-North,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
531903,Barratts Cock-Y-North,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.29
531903,Barratts Cock-Y-North,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.05
531903,Barratts Cock-Y-North,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.72
531903,Barratts Cock-Y-North,2023-06-10T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.7
531903,Barratts Cock-Y-North,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
531903,Barratts Cock-Y-North,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
531903,Barratts Cock-Y-North,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.0
531903,Barratts Cock-Y-North,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
531903,Barratts Cock-Y-North,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.72
531903,Barratts Cock-Y-North,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.4
531903,Barratts Cock-Y-North,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.55
531903,Barratts Cock-Y-North,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.22
531903,Barratts Cock-Y-North,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.14
531903,Barratts Cock-Y-North,2023-06-10T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,57.6
531903,Barratts Cock-Y-North,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.2
531903,Barratts Cock-Y-North,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.5
531903,Barratts Cock-Y-North,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.5
531903,Barratts Cock-Y-North,2023-06-10T16:40:00.000+00:00,transformer,,Temperature,C,32.2
531903,Barratts Cock-Y-North,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531903,Barratts Cock-Y-North,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
531903,Barratts Cock-Y-North,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531903,Barratts Cock-Y-North,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
531903,Barratts Cock-Y-North,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
531903,Barratts Cock-Y-North,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
531903,Barratts Cock-Y-North,2023-06-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
531903,Barratts Cock-Y-North,2023-06-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.64
531903,Barratts Cock-Y-North,2023-06-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.6
531903,Barratts Cock-Y-North,2023-06-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,51.16
531903,Barratts Cock-Y-North,2023-06-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,45.29
531903,Barratts Cock-Y-North,2023-06-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,51.21
531903,Barratts Cock-Y-North,2023-06-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,113.5
531903,Barratts Cock-Y-North,2023-06-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.7
531903,Barratts Cock-Y-North,2023-06-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.3
531903,Barratts Cock-Y-North,2023-06-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.8
531903,Barratts Cock-Y-North,2023-06-10T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.79
531903,Barratts Cock-Y-North,2023-06-10T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.45
531903,Barratts Cock-Y-North,2023-06-10T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.02
531903,Barratts Cock-Y-North,2023-06-10T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.1
531903,Barratts Cock-Y-North,2023-06-10T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.14
531903,Barratts Cock-Y-North,2023-06-10T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.42
531903,Barratts Cock-Y-North,2023-06-10T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.0
531903,Barratts Cock-Y-North,2023-06-10T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.8
531903,Barratts Cock-Y-North,2023-06-10T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.8
531903,Barratts Cock-Y-North,2023-06-10T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.8
531903,Barratts Cock-Y-North,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.52
531903,Barratts Cock-Y-North,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
531903,Barratts Cock-Y-North,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
531903,Barratts Cock-Y-North,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.06
531903,Barratts Cock-Y-North,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.21
531903,Barratts Cock-Y-North,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.14
531903,Barratts Cock-Y-North,2023-06-10T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,45.3
531903,Barratts Cock-Y-North,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.7
531903,Barratts Cock-Y-North,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.7
531903,Barratts Cock-Y-North,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
531903,Barratts Cock-Y-North,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
531903,Barratts Cock-Y-North,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
531903,Barratts Cock-Y-North,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
531903,Barratts Cock-Y-North,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.43
531903,Barratts Cock-Y-North,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
531903,Barratts Cock-Y-North,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.42
531903,Barratts Cock-Y-North,2023-06-10T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,48.3
531903,Barratts Cock-Y-North,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
531903,Barratts Cock-Y-North,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
531903,Barratts Cock-Y-North,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.6
531903,Barratts Cock-Y-North,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
531903,Barratts Cock-Y-North,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.31
531903,Barratts Cock-Y-North,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.66
531903,Barratts Cock-Y-North,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.24
531903,Barratts Cock-Y-North,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.18
531903,Barratts Cock-Y-North,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.06
531903,Barratts Cock-Y-North,2023-06-10T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,56.6
531903,Barratts Cock-Y-North,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.4
531903,Barratts Cock-Y-North,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.4
531903,Barratts Cock-Y-North,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,95.9
531903,Barratts Cock-Y-North,2023-06-10T16:30:00.000+00:00,transformer,,Temperature,C,32.1
531903,Barratts Cock-Y-North,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
531903,Barratts Cock-Y-North,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
531903,Barratts Cock-Y-North,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
531903,Barratts Cock-Y-North,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
531903,Barratts Cock-Y-North,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
531903,Barratts Cock-Y-North,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
531903,Barratts Cock-Y-North,2023-06-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
531903,Barratts Cock-Y-North,2023-06-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.23
531903,Barratts Cock-Y-North,2023-06-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.1
531903,Barratts Cock-Y-North,2023-06-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,50.83
531903,Barratts Cock-Y-North,2023-06-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,45.96
531903,Barratts Cock-Y-North,2023-06-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,54.04
531903,Barratts Cock-Y-North,2023-06-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,112.3
531903,Barratts Cock-Y-North,2023-06-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.5
531903,Barratts Cock-Y-North,2023-06-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.9
531903,Barratts Cock-Y-North,2023-06-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.9
531903,Barratts Cock-Y-North,2023-06-10T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.11
531903,Barratts Cock-Y-North,2023-06-10T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.08
531903,Barratts Cock-Y-North,2023-06-10T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.89
531903,Barratts Cock-Y-North,2023-06-10T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.95
531903,Barratts Cock-Y-North,2023-06-10T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.87
531903,Barratts Cock-Y-North,2023-06-10T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.23
531903,Barratts Cock-Y-North,2023-06-10T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.2
531903,Barratts Cock-Y-North,2023-06-10T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.8
531903,Barratts Cock-Y-North,2023-06-10T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.5
531903,Barratts Cock-Y-North,2023-06-10T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.9
531903,Barratts Cock-Y-North,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.69
531903,Barratts Cock-Y-North,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
531903,Barratts Cock-Y-North,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
531903,Barratts Cock-Y-North,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.99
531903,Barratts Cock-Y-North,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.62
531903,Barratts Cock-Y-North,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.58
531903,Barratts Cock-Y-North,2023-06-10T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,47.3
531903,Barratts Cock-Y-North,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.7
531903,Barratts Cock-Y-North,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.9
531903,Barratts Cock-Y-North,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
531903,Barratts Cock-Y-North,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
531903,Barratts Cock-Y-North,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531903,Barratts Cock-Y-North,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
531903,Barratts Cock-Y-North,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.57
531903,Barratts Cock-Y-North,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
531903,Barratts Cock-Y-North,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.16
531903,Barratts Cock-Y-North,2023-06-10T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,57.7
531903,Barratts Cock-Y-North,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
531903,Barratts Cock-Y-North,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
531903,Barratts Cock-Y-North,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.0
531903,Barratts Cock-Y-North,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
531903,Barratts Cock-Y-North,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.44
531903,Barratts Cock-Y-North,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.53
531903,Barratts Cock-Y-North,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.54
531903,Barratts Cock-Y-North,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.52
531903,Barratts Cock-Y-North,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.31
531903,Barratts Cock-Y-North,2023-06-10T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,63.9
531903,Barratts Cock-Y-North,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.5
531903,Barratts Cock-Y-North,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.3
531903,Barratts Cock-Y-North,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,94.3
531903,Barratts Cock-Y-North,2023-06-10T16:20:00.000+00:00,transformer,,Temperature,C,32.0
531903,Barratts Cock-Y-North,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
531903,Barratts Cock-Y-North,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
531903,Barratts Cock-Y-North,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
531903,Barratts Cock-Y-North,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
531903,Barratts Cock-Y-North,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
531903,Barratts Cock-Y-North,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
531903,Barratts Cock-Y-North,2023-06-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
531903,Barratts Cock-Y-North,2023-06-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
531903,Barratts Cock-Y-North,2023-06-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.77
531903,Barratts Cock-Y-North,2023-06-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,39.06
531903,Barratts Cock-Y-North,2023-06-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,47.13
531903,Barratts Cock-Y-North,2023-06-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,58.29
531903,Barratts Cock-Y-North,2023-06-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,126.5
531903,Barratts Cock-Y-North,2023-06-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
531903,Barratts Cock-Y-North,2023-06-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.5
531903,Barratts Cock-Y-North,2023-06-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,251.5
531903,Barratts Cock-Y-North,2023-06-10T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.79
531903,Barratts Cock-Y-North,2023-06-10T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.76
531903,Barratts Cock-Y-North,2023-06-10T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.6
531903,Barratts Cock-Y-North,2023-06-10T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.82
531903,Barratts Cock-Y-North,2023-06-10T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.14
531903,Barratts Cock-Y-North,2023-06-10T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.55
531903,Barratts Cock-Y-North,2023-06-10T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
531903,Barratts Cock-Y-North,2023-06-10T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.9
531903,Barratts Cock-Y-North,2023-06-10T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.2
531903,Barratts Cock-Y-North,2023-06-10T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.5
531903,Barratts Cock-Y-North,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
531903,Barratts Cock-Y-North,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
531903,Barratts Cock-Y-North,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
531903,Barratts Cock-Y-North,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.41
531903,Barratts Cock-Y-North,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.02
531903,Barratts Cock-Y-North,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.27
531903,Barratts Cock-Y-North,2023-06-10T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
531903,Barratts Cock-Y-North,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.5
531903,Barratts Cock-Y-North,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.7
531903,Barratts Cock-Y-North,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.2
531903,Barratts Cock-Y-North,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
531903,Barratts Cock-Y-North,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
531903,Barratts Cock-Y-North,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
531903,Barratts Cock-Y-North,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.45
531903,Barratts Cock-Y-North,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.83
531903,Barratts Cock-Y-North,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.72
531903,Barratts Cock-Y-North,2023-06-10T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,51.3
531903,Barratts Cock-Y-North,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
531903,Barratts Cock-Y-North,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
531903,Barratts Cock-Y-North,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.1
531903,Barratts Cock-Y-North,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
531903,Barratts Cock-Y-North,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.71
531903,Barratts Cock-Y-North,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.65
531903,Barratts Cock-Y-North,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.83
531903,Barratts Cock-Y-North,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.48
531903,Barratts Cock-Y-North,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.56
531903,Barratts Cock-Y-North,2023-06-10T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,65.4
531903,Barratts Cock-Y-North,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.3
531903,Barratts Cock-Y-North,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.1
531903,Barratts Cock-Y-North,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,91.4
531903,Barratts Cock-Y-North,2023-06-10T16:10:00.000+00:00,transformer,,Temperature,C,31.9
531903,Barratts Cock-Y-North,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
531903,Barratts Cock-Y-North,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
531903,Barratts Cock-Y-North,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
531903,Barratts Cock-Y-North,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
531903,Barratts Cock-Y-North,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
531903,Barratts Cock-Y-North,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
531903,Barratts Cock-Y-North,2023-06-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
531903,Barratts Cock-Y-North,2023-06-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
531903,Barratts Cock-Y-North,2023-06-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.53
531903,Barratts Cock-Y-North,2023-06-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,32.52
531903,Barratts Cock-Y-North,2023-06-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,46.48
531903,Barratts Cock-Y-North,2023-06-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,56.1
531903,Barratts Cock-Y-North,2023-06-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,129.4
531903,Barratts Cock-Y-North,2023-06-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
531903,Barratts Cock-Y-North,2023-06-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.8
531903,Barratts Cock-Y-North,2023-06-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.4
531903,Barratts Cock-Y-North,2023-06-10T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
531903,Barratts Cock-Y-North,2023-06-10T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.58
531903,Barratts Cock-Y-North,2023-06-10T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.95
531903,Barratts Cock-Y-North,2023-06-10T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.41
531903,Barratts Cock-Y-North,2023-06-10T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.21
531903,Barratts Cock-Y-North,2023-06-10T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.75
531903,Barratts Cock-Y-North,2023-06-10T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.2
531903,Barratts Cock-Y-North,2023-06-10T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.2
531903,Barratts Cock-Y-North,2023-06-10T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.5
531903,Barratts Cock-Y-North,2023-06-10T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.6
531903,Barratts Cock-Y-North,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
531903,Barratts Cock-Y-North,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
531903,Barratts Cock-Y-North,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
531903,Barratts Cock-Y-North,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.74
531903,Barratts Cock-Y-North,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.55
531903,Barratts Cock-Y-North,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.95
531903,Barratts Cock-Y-North,2023-06-10T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
531903,Barratts Cock-Y-North,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.5
531903,Barratts Cock-Y-North,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.8
531903,Barratts Cock-Y-North,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
531903,Barratts Cock-Y-North,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
531903,Barratts Cock-Y-North,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
531903,Barratts Cock-Y-North,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
531903,Barratts Cock-Y-North,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.39
531903,Barratts Cock-Y-North,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.39
531903,Barratts Cock-Y-North,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.7
531903,Barratts Cock-Y-North,2023-06-10T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
531903,Barratts Cock-Y-North,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
531903,Barratts Cock-Y-North,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
531903,Barratts Cock-Y-North,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.7
531903,Barratts Cock-Y-North,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
531903,Barratts Cock-Y-North,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.7
531903,Barratts Cock-Y-North,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.94
531903,Barratts Cock-Y-North,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.62
531903,Barratts Cock-Y-North,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.81
531903,Barratts Cock-Y-North,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.78
531903,Barratts Cock-Y-North,2023-06-10T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,55.7
531903,Barratts Cock-Y-North,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
531903,Barratts Cock-Y-North,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.8
531903,Barratts Cock-Y-North,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.9
531903,Barratts Cock-Y-North,2023-06-10T16:00:00.000+00:00,transformer,,Temperature,C,31.9
531903,Barratts Cock-Y-North,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
531903,Barratts Cock-Y-North,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
531903,Barratts Cock-Y-North,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
531903,Barratts Cock-Y-North,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
531903,Barratts Cock-Y-North,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
531903,Barratts Cock-Y-North,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
531903,Barratts Cock-Y-North,2023-06-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
531903,Barratts Cock-Y-North,2023-06-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
531903,Barratts Cock-Y-North,2023-06-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.87
531903,Barratts Cock-Y-North,2023-06-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,32.16
531903,Barratts Cock-Y-North,2023-06-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,45.95
531903,Barratts Cock-Y-North,2023-06-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,47.19
531903,Barratts Cock-Y-North,2023-06-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,108.2
531903,Barratts Cock-Y-North,2023-06-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
531903,Barratts Cock-Y-North,2023-06-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.2
531903,Barratts Cock-Y-North,2023-06-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.7
531903,Barratts Cock-Y-North,2023-06-10T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
531903,Barratts Cock-Y-North,2023-06-10T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.05
531903,Barratts Cock-Y-North,2023-06-10T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.15
531903,Barratts Cock-Y-North,2023-06-10T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.89
531903,Barratts Cock-Y-North,2023-06-10T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.6
531903,Barratts Cock-Y-North,2023-06-10T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.65
531903,Barratts Cock-Y-North,2023-06-10T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.7
531903,Barratts Cock-Y-North,2023-06-10T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.8
531903,Barratts Cock-Y-North,2023-06-10T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.6
531903,Barratts Cock-Y-North,2023-06-10T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.3
531903,Barratts Cock-Y-North,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
531903,Barratts Cock-Y-North,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
531903,Barratts Cock-Y-North,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
531903,Barratts Cock-Y-North,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.74
531903,Barratts Cock-Y-North,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.24
531903,Barratts Cock-Y-North,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.74
531903,Barratts Cock-Y-North,2023-06-10T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
531903,Barratts Cock-Y-North,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.3
531903,Barratts Cock-Y-North,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.4
531903,Barratts Cock-Y-North,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
531903,Barratts Cock-Y-North,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
531903,Barratts Cock-Y-North,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
531903,Barratts Cock-Y-North,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
531903,Barratts Cock-Y-North,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.02
531903,Barratts Cock-Y-North,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.77
531903,Barratts Cock-Y-North,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.83
531903,Barratts Cock-Y-North,2023-06-10T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
531903,Barratts Cock-Y-North,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
531903,Barratts Cock-Y-North,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
531903,Barratts Cock-Y-North,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.8
531903,Barratts Cock-Y-North,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
531903,Barratts Cock-Y-North,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.1
531903,Barratts Cock-Y-North,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.7
531903,Barratts Cock-Y-North,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.23
531903,Barratts Cock-Y-North,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.99
531903,Barratts Cock-Y-North,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.37
531903,Barratts Cock-Y-North,2023-06-10T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,61.1
531903,Barratts Cock-Y-North,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.7
531903,Barratts Cock-Y-North,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,105.5
531903,Barratts Cock-Y-North,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.0
531903,Barratts Cock-Y-North,2023-06-10T15:50:00.000+00:00,transformer,,Temperature,C,31.8
531903,Barratts Cock-Y-North,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
531903,Barratts Cock-Y-North,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
531903,Barratts Cock-Y-North,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
531903,Barratts Cock-Y-North,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
531903,Barratts Cock-Y-North,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
531903,Barratts Cock-Y-North,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
531903,Barratts Cock-Y-North,2023-06-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
531903,Barratts Cock-Y-North,2023-06-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
531903,Barratts Cock-Y-North,2023-06-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.01
531903,Barratts Cock-Y-North,2023-06-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,34.89
531903,Barratts Cock-Y-North,2023-06-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,49.61
531903,Barratts Cock-Y-North,2023-06-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,49.58
531903,Barratts Cock-Y-North,2023-06-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,110.5
531903,Barratts Cock-Y-North,2023-06-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
531903,Barratts Cock-Y-North,2023-06-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.3
531903,Barratts Cock-Y-North,2023-06-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.5
531903,Barratts Cock-Y-North,2023-06-10T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
531903,Barratts Cock-Y-North,2023-06-10T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.34
531903,Barratts Cock-Y-North,2023-06-10T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.66
531903,Barratts Cock-Y-North,2023-06-10T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.71
531903,Barratts Cock-Y-North,2023-06-10T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.81
531903,Barratts Cock-Y-North,2023-06-10T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.67
531903,Barratts Cock-Y-North,2023-06-10T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,38.0
531903,Barratts Cock-Y-North,2023-06-10T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.6
531903,Barratts Cock-Y-North,2023-06-10T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.2
531903,Barratts Cock-Y-North,2023-06-10T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.3
531903,Barratts Cock-Y-North,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
531903,Barratts Cock-Y-North,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
531903,Barratts Cock-Y-North,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
531903,Barratts Cock-Y-North,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.93
531903,Barratts Cock-Y-North,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.13
531903,Barratts Cock-Y-North,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.95
531903,Barratts Cock-Y-North,2023-06-10T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
531903,Barratts Cock-Y-North,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.3
531903,Barratts Cock-Y-North,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.3
531903,Barratts Cock-Y-North,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
531903,Barratts Cock-Y-North,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
531903,Barratts Cock-Y-North,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
531903,Barratts Cock-Y-North,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
531903,Barratts Cock-Y-North,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.6
531903,Barratts Cock-Y-North,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.02
531903,Barratts Cock-Y-North,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.24
531903,Barratts Cock-Y-North,2023-06-10T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
531903,Barratts Cock-Y-North,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
531903,Barratts Cock-Y-North,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
531903,Barratts Cock-Y-North,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.9
531903,Barratts Cock-Y-North,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
531903,Barratts Cock-Y-North,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.29
531903,Barratts Cock-Y-North,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.38
531903,Barratts Cock-Y-North,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.27
531903,Barratts Cock-Y-North,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.75
531903,Barratts Cock-Y-North,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.35
531903,Barratts Cock-Y-North,2023-06-10T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,62.0
531903,Barratts Cock-Y-North,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
531903,Barratts Cock-Y-North,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.2
531903,Barratts Cock-Y-North,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.1
531903,Barratts Cock-Y-North,2023-06-10T15:40:00.000+00:00,transformer,,Temperature,C,31.7
531903,Barratts Cock-Y-North,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
531903,Barratts Cock-Y-North,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
531903,Barratts Cock-Y-North,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
531903,Barratts Cock-Y-North,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
531903,Barratts Cock-Y-North,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
531903,Barratts Cock-Y-North,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
531903,Barratts Cock-Y-North,2023-06-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
531903,Barratts Cock-Y-North,2023-06-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
531903,Barratts Cock-Y-North,2023-06-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.92
531903,Barratts Cock-Y-North,2023-06-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,28.51
531903,Barratts Cock-Y-North,2023-06-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,42.71
531903,Barratts Cock-Y-North,2023-06-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,43.2
531903,Barratts Cock-Y-North,2023-06-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,107.7
531903,Barratts Cock-Y-North,2023-06-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
531903,Barratts Cock-Y-North,2023-06-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.9
