Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.1
531903,Barratts Cock-Y-North,2023-06-10T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
531903,Barratts Cock-Y-North,2023-06-10T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.22
531903,Barratts Cock-Y-North,2023-06-10T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.67
531903,Barratts Cock-Y-North,2023-06-10T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.72
531903,Barratts Cock-Y-North,2023-06-10T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.71
531903,Barratts Cock-Y-North,2023-06-10T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.3
531903,Barratts Cock-Y-North,2023-06-10T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.0
531903,Barratts Cock-Y-North,2023-06-10T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.7
531903,Barratts Cock-Y-North,2023-06-10T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.4
531903,Barratts Cock-Y-North,2023-06-10T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.6
531903,Barratts Cock-Y-North,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
531903,Barratts Cock-Y-North,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
531903,Barratts Cock-Y-North,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
531903,Barratts Cock-Y-North,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.95
531903,Barratts Cock-Y-North,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.01
531903,Barratts Cock-Y-North,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.23
531903,Barratts Cock-Y-North,2023-06-10T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
531903,Barratts Cock-Y-North,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
531903,Barratts Cock-Y-North,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.0
531903,Barratts Cock-Y-North,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
531903,Barratts Cock-Y-North,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
531903,Barratts Cock-Y-North,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
531903,Barratts Cock-Y-North,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
531903,Barratts Cock-Y-North,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.82
531903,Barratts Cock-Y-North,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.84
531903,Barratts Cock-Y-North,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.02
531903,Barratts Cock-Y-North,2023-06-10T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
531903,Barratts Cock-Y-North,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
531903,Barratts Cock-Y-North,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
531903,Barratts Cock-Y-North,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.6
531903,Barratts Cock-Y-North,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
531903,Barratts Cock-Y-North,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.99
531903,Barratts Cock-Y-North,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.11
531903,Barratts Cock-Y-North,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.36
531903,Barratts Cock-Y-North,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.79
531903,Barratts Cock-Y-North,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.39
531903,Barratts Cock-Y-North,2023-06-10T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,64.4
531903,Barratts Cock-Y-North,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
531903,Barratts Cock-Y-North,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,99.4
531903,Barratts Cock-Y-North,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.2
531903,Barratts Cock-Y-North,2023-06-10T15:30:00.000+00:00,transformer,,Temperature,C,31.6
531903,Barratts Cock-Y-North,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
531903,Barratts Cock-Y-North,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
531903,Barratts Cock-Y-North,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
531903,Barratts Cock-Y-North,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
531903,Barratts Cock-Y-North,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
531903,Barratts Cock-Y-North,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
531903,Barratts Cock-Y-North,2023-06-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
531903,Barratts Cock-Y-North,2023-06-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
531903,Barratts Cock-Y-North,2023-06-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.76
531903,Barratts Cock-Y-North,2023-06-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,29.85
531903,Barratts Cock-Y-North,2023-06-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,51.35
531903,Barratts Cock-Y-North,2023-06-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,45.94
531903,Barratts Cock-Y-North,2023-06-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,122.1
531903,Barratts Cock-Y-North,2023-06-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
531903,Barratts Cock-Y-North,2023-06-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.8
531903,Barratts Cock-Y-North,2023-06-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.3
531903,Barratts Cock-Y-North,2023-06-10T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.72
531903,Barratts Cock-Y-North,2023-06-10T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.17
531903,Barratts Cock-Y-North,2023-06-10T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.52
531903,Barratts Cock-Y-North,2023-06-10T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.46
531903,Barratts Cock-Y-North,2023-06-10T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.91
531903,Barratts Cock-Y-North,2023-06-10T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.19
531903,Barratts Cock-Y-North,2023-06-10T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.0
531903,Barratts Cock-Y-North,2023-06-10T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.9
531903,Barratts Cock-Y-North,2023-06-10T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.2
531903,Barratts Cock-Y-North,2023-06-10T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.6
531903,Barratts Cock-Y-North,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
531903,Barratts Cock-Y-North,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
531903,Barratts Cock-Y-North,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
531903,Barratts Cock-Y-North,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.84
531903,Barratts Cock-Y-North,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.75
531903,Barratts Cock-Y-North,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.82
531903,Barratts Cock-Y-North,2023-06-10T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
531903,Barratts Cock-Y-North,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.2
531903,Barratts Cock-Y-North,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.3
531903,Barratts Cock-Y-North,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
531903,Barratts Cock-Y-North,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
531903,Barratts Cock-Y-North,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
531903,Barratts Cock-Y-North,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
531903,Barratts Cock-Y-North,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.12
531903,Barratts Cock-Y-North,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.9
531903,Barratts Cock-Y-North,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.11
531903,Barratts Cock-Y-North,2023-06-10T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
531903,Barratts Cock-Y-North,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
531903,Barratts Cock-Y-North,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
531903,Barratts Cock-Y-North,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.5
531903,Barratts Cock-Y-North,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
531903,Barratts Cock-Y-North,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.46
531903,Barratts Cock-Y-North,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.76
531903,Barratts Cock-Y-North,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.07
531903,Barratts Cock-Y-North,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.57
531903,Barratts Cock-Y-North,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.59
531903,Barratts Cock-Y-North,2023-06-10T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,57.0
531903,Barratts Cock-Y-North,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
531903,Barratts Cock-Y-North,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.9
531903,Barratts Cock-Y-North,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.1
531903,Barratts Cock-Y-North,2023-06-10T15:20:00.000+00:00,transformer,,Temperature,C,31.6
531903,Barratts Cock-Y-North,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
531903,Barratts Cock-Y-North,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
531903,Barratts Cock-Y-North,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
531903,Barratts Cock-Y-North,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
531903,Barratts Cock-Y-North,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
531903,Barratts Cock-Y-North,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
531903,Barratts Cock-Y-North,2023-06-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
531903,Barratts Cock-Y-North,2023-06-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
531903,Barratts Cock-Y-North,2023-06-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
531903,Barratts Cock-Y-North,2023-06-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,30.49
531903,Barratts Cock-Y-North,2023-06-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,45.13
531903,Barratts Cock-Y-North,2023-06-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,46.71
531903,Barratts Cock-Y-North,2023-06-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,116.1
531903,Barratts Cock-Y-North,2023-06-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
531903,Barratts Cock-Y-North,2023-06-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.9
531903,Barratts Cock-Y-North,2023-06-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.1
531903,Barratts Cock-Y-North,2023-06-10T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.68
531903,Barratts Cock-Y-North,2023-06-10T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.21
531903,Barratts Cock-Y-North,2023-06-10T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.47
531903,Barratts Cock-Y-North,2023-06-10T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.0
531903,Barratts Cock-Y-North,2023-06-10T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.59
531903,Barratts Cock-Y-North,2023-06-10T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.66
531903,Barratts Cock-Y-North,2023-06-10T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
531903,Barratts Cock-Y-North,2023-06-10T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.3
531903,Barratts Cock-Y-North,2023-06-10T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.1
531903,Barratts Cock-Y-North,2023-06-10T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.9
531903,Barratts Cock-Y-North,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
531903,Barratts Cock-Y-North,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
531903,Barratts Cock-Y-North,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
531903,Barratts Cock-Y-North,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.16
531903,Barratts Cock-Y-North,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.69
531903,Barratts Cock-Y-North,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.2
531903,Barratts Cock-Y-North,2023-06-10T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
531903,Barratts Cock-Y-North,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
531903,Barratts Cock-Y-North,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.6
531903,Barratts Cock-Y-North,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
531903,Barratts Cock-Y-North,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
531903,Barratts Cock-Y-North,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
531903,Barratts Cock-Y-North,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
531903,Barratts Cock-Y-North,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.74
531903,Barratts Cock-Y-North,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.26
531903,Barratts Cock-Y-North,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.09
531903,Barratts Cock-Y-North,2023-06-10T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
531903,Barratts Cock-Y-North,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
531903,Barratts Cock-Y-North,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
531903,Barratts Cock-Y-North,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.9
531903,Barratts Cock-Y-North,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
531903,Barratts Cock-Y-North,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.9
531903,Barratts Cock-Y-North,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.17
531903,Barratts Cock-Y-North,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.22
531903,Barratts Cock-Y-North,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.07
531903,Barratts Cock-Y-North,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.58
531903,Barratts Cock-Y-North,2023-06-10T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,62.4
531903,Barratts Cock-Y-North,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
531903,Barratts Cock-Y-North,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.8
531903,Barratts Cock-Y-North,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.0
531903,Barratts Cock-Y-North,2023-06-10T15:10:00.000+00:00,transformer,,Temperature,C,31.5
531903,Barratts Cock-Y-North,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
531903,Barratts Cock-Y-North,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
531903,Barratts Cock-Y-North,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
531903,Barratts Cock-Y-North,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
531903,Barratts Cock-Y-North,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
531903,Barratts Cock-Y-North,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
531903,Barratts Cock-Y-North,2023-06-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
531903,Barratts Cock-Y-North,2023-06-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
531903,Barratts Cock-Y-North,2023-06-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
531903,Barratts Cock-Y-North,2023-06-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,29.13
531903,Barratts Cock-Y-North,2023-06-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,41.62
531903,Barratts Cock-Y-North,2023-06-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,41.52
531903,Barratts Cock-Y-North,2023-06-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,106.5
531903,Barratts Cock-Y-North,2023-06-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
531903,Barratts Cock-Y-North,2023-06-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
531903,Barratts Cock-Y-North,2023-06-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
531903,Barratts Cock-Y-North,2023-06-10T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.32
531903,Barratts Cock-Y-North,2023-06-10T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.56
531903,Barratts Cock-Y-North,2023-06-10T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.48
531903,Barratts Cock-Y-North,2023-06-10T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.06
531903,Barratts Cock-Y-North,2023-06-10T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.61
531903,Barratts Cock-Y-North,2023-06-10T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.21
531903,Barratts Cock-Y-North,2023-06-10T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.5
531903,Barratts Cock-Y-North,2023-06-10T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.0
531903,Barratts Cock-Y-North,2023-06-10T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.2
531903,Barratts Cock-Y-North,2023-06-10T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.4
531903,Barratts Cock-Y-North,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
531903,Barratts Cock-Y-North,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
531903,Barratts Cock-Y-North,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
531903,Barratts Cock-Y-North,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.3
531903,Barratts Cock-Y-North,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.84
531903,Barratts Cock-Y-North,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.93
531903,Barratts Cock-Y-North,2023-06-10T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
531903,Barratts Cock-Y-North,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
531903,Barratts Cock-Y-North,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.6
531903,Barratts Cock-Y-North,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
531903,Barratts Cock-Y-North,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
531903,Barratts Cock-Y-North,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
531903,Barratts Cock-Y-North,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
531903,Barratts Cock-Y-North,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.07
531903,Barratts Cock-Y-North,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
531903,Barratts Cock-Y-North,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.46
531903,Barratts Cock-Y-North,2023-06-10T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.3
531903,Barratts Cock-Y-North,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
531903,Barratts Cock-Y-North,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
531903,Barratts Cock-Y-North,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.4
531903,Barratts Cock-Y-North,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
531903,Barratts Cock-Y-North,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.48
531903,Barratts Cock-Y-North,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.4
531903,Barratts Cock-Y-North,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.38
531903,Barratts Cock-Y-North,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.44
531903,Barratts Cock-Y-North,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.49
531903,Barratts Cock-Y-North,2023-06-10T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,59.8
531903,Barratts Cock-Y-North,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
531903,Barratts Cock-Y-North,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.9
531903,Barratts Cock-Y-North,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.1
531903,Barratts Cock-Y-North,2023-06-10T15:00:00.000+00:00,transformer,,Temperature,C,31.5
531903,Barratts Cock-Y-North,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
531903,Barratts Cock-Y-North,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
531903,Barratts Cock-Y-North,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
531903,Barratts Cock-Y-North,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
531903,Barratts Cock-Y-North,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
531903,Barratts Cock-Y-North,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
531903,Barratts Cock-Y-North,2023-06-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
531903,Barratts Cock-Y-North,2023-06-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
531903,Barratts Cock-Y-North,2023-06-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
531903,Barratts Cock-Y-North,2023-06-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,27.81
531903,Barratts Cock-Y-North,2023-06-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,31.29
531903,Barratts Cock-Y-North,2023-06-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,42.09
531903,Barratts Cock-Y-North,2023-06-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,109.5
531903,Barratts Cock-Y-North,2023-06-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
531903,Barratts Cock-Y-North,2023-06-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
531903,Barratts Cock-Y-North,2023-06-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
531903,Barratts Cock-Y-North,2023-06-10T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.44
531903,Barratts Cock-Y-North,2023-06-10T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.34
531903,Barratts Cock-Y-North,2023-06-10T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.9
531903,Barratts Cock-Y-North,2023-06-10T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.34
531903,Barratts Cock-Y-North,2023-06-10T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.94
531903,Barratts Cock-Y-North,2023-06-10T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.17
531903,Barratts Cock-Y-North,2023-06-10T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.8
531903,Barratts Cock-Y-North,2023-06-10T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.3
531903,Barratts Cock-Y-North,2023-06-10T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.8
531903,Barratts Cock-Y-North,2023-06-10T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
531903,Barratts Cock-Y-North,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
531903,Barratts Cock-Y-North,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
531903,Barratts Cock-Y-North,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
531903,Barratts Cock-Y-North,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.91
531903,Barratts Cock-Y-North,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.94
531903,Barratts Cock-Y-North,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
531903,Barratts Cock-Y-North,2023-06-10T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
531903,Barratts Cock-Y-North,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.5
531903,Barratts Cock-Y-North,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.8
531903,Barratts Cock-Y-North,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
531903,Barratts Cock-Y-North,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
531903,Barratts Cock-Y-North,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
531903,Barratts Cock-Y-North,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
531903,Barratts Cock-Y-North,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.06
531903,Barratts Cock-Y-North,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.74
531903,Barratts Cock-Y-North,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.27
531903,Barratts Cock-Y-North,2023-06-10T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
531903,Barratts Cock-Y-North,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
531903,Barratts Cock-Y-North,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
531903,Barratts Cock-Y-North,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.5
531903,Barratts Cock-Y-North,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
531903,Barratts Cock-Y-North,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.97
531903,Barratts Cock-Y-North,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.68
531903,Barratts Cock-Y-North,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.42
531903,Barratts Cock-Y-North,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.95
531903,Barratts Cock-Y-North,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.05
531903,Barratts Cock-Y-North,2023-06-10T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,54.7
531903,Barratts Cock-Y-North,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.5
531903,Barratts Cock-Y-North,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.6
531903,Barratts Cock-Y-North,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.4
531903,Barratts Cock-Y-North,2023-06-10T14:50:00.000+00:00,transformer,,Temperature,C,31.4
531903,Barratts Cock-Y-North,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531903,Barratts Cock-Y-North,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
531903,Barratts Cock-Y-North,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
531903,Barratts Cock-Y-North,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
531903,Barratts Cock-Y-North,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
531903,Barratts Cock-Y-North,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
531903,Barratts Cock-Y-North,2023-06-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
531903,Barratts Cock-Y-North,2023-06-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
531903,Barratts Cock-Y-North,2023-06-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.87
531903,Barratts Cock-Y-North,2023-06-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,30.73
531903,Barratts Cock-Y-North,2023-06-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,33.57
531903,Barratts Cock-Y-North,2023-06-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,34.05
531903,Barratts Cock-Y-North,2023-06-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,89.7
531903,Barratts Cock-Y-North,2023-06-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
531903,Barratts Cock-Y-North,2023-06-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
531903,Barratts Cock-Y-North,2023-06-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
531903,Barratts Cock-Y-North,2023-06-10T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.12
531903,Barratts Cock-Y-North,2023-06-10T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.38
531903,Barratts Cock-Y-North,2023-06-10T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.6
531903,Barratts Cock-Y-North,2023-06-10T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.46
531903,Barratts Cock-Y-North,2023-06-10T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.75
531903,Barratts Cock-Y-North,2023-06-10T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.54
531903,Barratts Cock-Y-North,2023-06-10T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.9
531903,Barratts Cock-Y-North,2023-06-10T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.8
531903,Barratts Cock-Y-North,2023-06-10T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.4
531903,Barratts Cock-Y-North,2023-06-10T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.3
531903,Barratts Cock-Y-North,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
531903,Barratts Cock-Y-North,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
531903,Barratts Cock-Y-North,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
531903,Barratts Cock-Y-North,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.64
531903,Barratts Cock-Y-North,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.13
531903,Barratts Cock-Y-North,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.65
531903,Barratts Cock-Y-North,2023-06-10T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
531903,Barratts Cock-Y-North,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
531903,Barratts Cock-Y-North,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.2
531903,Barratts Cock-Y-North,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
531903,Barratts Cock-Y-North,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
531903,Barratts Cock-Y-North,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
531903,Barratts Cock-Y-North,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
531903,Barratts Cock-Y-North,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.73
531903,Barratts Cock-Y-North,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.39
531903,Barratts Cock-Y-North,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.43
531903,Barratts Cock-Y-North,2023-06-10T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
531903,Barratts Cock-Y-North,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
531903,Barratts Cock-Y-North,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
531903,Barratts Cock-Y-North,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.1
531903,Barratts Cock-Y-North,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
531903,Barratts Cock-Y-North,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.13
531903,Barratts Cock-Y-North,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.47
531903,Barratts Cock-Y-North,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.61
531903,Barratts Cock-Y-North,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.48
531903,Barratts Cock-Y-North,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.34
531903,Barratts Cock-Y-North,2023-06-10T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,60.3
531903,Barratts Cock-Y-North,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
531903,Barratts Cock-Y-North,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.1
531903,Barratts Cock-Y-North,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.5
531903,Barratts Cock-Y-North,2023-06-10T14:40:00.000+00:00,transformer,,Temperature,C,31.3
531903,Barratts Cock-Y-North,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531903,Barratts Cock-Y-North,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
531903,Barratts Cock-Y-North,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
531903,Barratts Cock-Y-North,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
531903,Barratts Cock-Y-North,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
531903,Barratts Cock-Y-North,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
531903,Barratts Cock-Y-North,2023-06-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
531903,Barratts Cock-Y-North,2023-06-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
531903,Barratts Cock-Y-North,2023-06-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
531903,Barratts Cock-Y-North,2023-06-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,26.43
531903,Barratts Cock-Y-North,2023-06-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,34.75
531903,Barratts Cock-Y-North,2023-06-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,34.96
531903,Barratts Cock-Y-North,2023-06-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,96.7
531903,Barratts Cock-Y-North,2023-06-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
531903,Barratts Cock-Y-North,2023-06-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
531903,Barratts Cock-Y-North,2023-06-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
531903,Barratts Cock-Y-North,2023-06-10T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.74
531903,Barratts Cock-Y-North,2023-06-10T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.52
531903,Barratts Cock-Y-North,2023-06-10T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.39
531903,Barratts Cock-Y-North,2023-06-10T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.8
531903,Barratts Cock-Y-North,2023-06-10T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.19
531903,Barratts Cock-Y-North,2023-06-10T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.61
531903,Barratts Cock-Y-North,2023-06-10T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.1
531903,Barratts Cock-Y-North,2023-06-10T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.4
531903,Barratts Cock-Y-North,2023-06-10T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.0
531903,Barratts Cock-Y-North,2023-06-10T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.4
531903,Barratts Cock-Y-North,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
531903,Barratts Cock-Y-North,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
531903,Barratts Cock-Y-North,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
531903,Barratts Cock-Y-North,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.12
531903,Barratts Cock-Y-North,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.42
531903,Barratts Cock-Y-North,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.26
531903,Barratts Cock-Y-North,2023-06-10T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,47.4
531903,Barratts Cock-Y-North,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.5
531903,Barratts Cock-Y-North,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.0
531903,Barratts Cock-Y-North,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
531903,Barratts Cock-Y-North,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
531903,Barratts Cock-Y-North,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531903,Barratts Cock-Y-North,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
531903,Barratts Cock-Y-North,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.17
531903,Barratts Cock-Y-North,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.56
531903,Barratts Cock-Y-North,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.81
531903,Barratts Cock-Y-North,2023-06-10T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
531903,Barratts Cock-Y-North,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
531903,Barratts Cock-Y-North,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
531903,Barratts Cock-Y-North,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.1
531903,Barratts Cock-Y-North,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
531903,Barratts Cock-Y-North,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.97
531903,Barratts Cock-Y-North,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.22
531903,Barratts Cock-Y-North,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.61
531903,Barratts Cock-Y-North,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.69
531903,Barratts Cock-Y-North,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.33
531903,Barratts Cock-Y-North,2023-06-10T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,72.0
531903,Barratts Cock-Y-North,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
531903,Barratts Cock-Y-North,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.6
531903,Barratts Cock-Y-North,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.3
531903,Barratts Cock-Y-North,2023-06-10T14:30:00.000+00:00,transformer,,Temperature,C,31.2
531903,Barratts Cock-Y-North,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
531903,Barratts Cock-Y-North,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
531903,Barratts Cock-Y-North,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
531903,Barratts Cock-Y-North,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
531903,Barratts Cock-Y-North,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
531903,Barratts Cock-Y-North,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
531903,Barratts Cock-Y-North,2023-06-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
531903,Barratts Cock-Y-North,2023-06-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
531903,Barratts Cock-Y-North,2023-06-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.23
531903,Barratts Cock-Y-North,2023-06-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,30.7
531903,Barratts Cock-Y-North,2023-06-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,40.86
531903,Barratts Cock-Y-North,2023-06-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
531903,Barratts Cock-Y-North,2023-06-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,98.6
531903,Barratts Cock-Y-North,2023-06-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
531903,Barratts Cock-Y-North,2023-06-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
531903,Barratts Cock-Y-North,2023-06-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
531903,Barratts Cock-Y-North,2023-06-10T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
531903,Barratts Cock-Y-North,2023-06-10T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.16
531903,Barratts Cock-Y-North,2023-06-10T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
531903,Barratts Cock-Y-North,2023-06-10T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.09
531903,Barratts Cock-Y-North,2023-06-10T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.1
531903,Barratts Cock-Y-North,2023-06-10T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.53
531903,Barratts Cock-Y-North,2023-06-10T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
531903,Barratts Cock-Y-North,2023-06-10T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.4
531903,Barratts Cock-Y-North,2023-06-10T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.4
531903,Barratts Cock-Y-North,2023-06-10T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.2
531903,Barratts Cock-Y-North,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
531903,Barratts Cock-Y-North,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
531903,Barratts Cock-Y-North,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
531903,Barratts Cock-Y-North,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.47
531903,Barratts Cock-Y-North,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.18
531903,Barratts Cock-Y-North,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.24
531903,Barratts Cock-Y-North,2023-06-10T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.3
531903,Barratts Cock-Y-North,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
531903,Barratts Cock-Y-North,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.0
531903,Barratts Cock-Y-North,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
531903,Barratts Cock-Y-North,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
531903,Barratts Cock-Y-North,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
531903,Barratts Cock-Y-North,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
531903,Barratts Cock-Y-North,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.87
531903,Barratts Cock-Y-North,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.91
531903,Barratts Cock-Y-North,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.12
531903,Barratts Cock-Y-North,2023-06-10T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
531903,Barratts Cock-Y-North,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
531903,Barratts Cock-Y-North,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
531903,Barratts Cock-Y-North,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.4
531903,Barratts Cock-Y-North,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
531903,Barratts Cock-Y-North,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.48
531903,Barratts Cock-Y-North,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.93
531903,Barratts Cock-Y-North,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.95
531903,Barratts Cock-Y-North,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.29
531903,Barratts Cock-Y-North,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.58
531903,Barratts Cock-Y-North,2023-06-10T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.4
531903,Barratts Cock-Y-North,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
531903,Barratts Cock-Y-North,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.9
531903,Barratts Cock-Y-North,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.4
531903,Barratts Cock-Y-North,2023-06-10T14:20:00.000+00:00,transformer,,Temperature,C,31.0
531903,Barratts Cock-Y-North,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
531903,Barratts Cock-Y-North,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
531903,Barratts Cock-Y-North,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
531903,Barratts Cock-Y-North,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
531903,Barratts Cock-Y-North,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
531903,Barratts Cock-Y-North,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
531903,Barratts Cock-Y-North,2023-06-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
531903,Barratts Cock-Y-North,2023-06-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
531903,Barratts Cock-Y-North,2023-06-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
531903,Barratts Cock-Y-North,2023-06-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,29.38
531903,Barratts Cock-Y-North,2023-06-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,43.48
531903,Barratts Cock-Y-North,2023-06-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,38.48
531903,Barratts Cock-Y-North,2023-06-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,101.4
531903,Barratts Cock-Y-North,2023-06-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
531903,Barratts Cock-Y-North,2023-06-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.1
531903,Barratts Cock-Y-North,2023-06-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
531903,Barratts Cock-Y-North,2023-06-10T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
531903,Barratts Cock-Y-North,2023-06-10T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.16
531903,Barratts Cock-Y-North,2023-06-10T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.53
531903,Barratts Cock-Y-North,2023-06-10T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.63
531903,Barratts Cock-Y-North,2023-06-10T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.66
531903,Barratts Cock-Y-North,2023-06-10T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.71
531903,Barratts Cock-Y-North,2023-06-10T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.5
531903,Barratts Cock-Y-North,2023-06-10T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.2
531903,Barratts Cock-Y-North,2023-06-10T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.5
531903,Barratts Cock-Y-North,2023-06-10T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.1
531903,Barratts Cock-Y-North,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
531903,Barratts Cock-Y-North,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
531903,Barratts Cock-Y-North,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
531903,Barratts Cock-Y-North,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.97
531903,Barratts Cock-Y-North,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.02
531903,Barratts Cock-Y-North,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.42
531903,Barratts Cock-Y-North,2023-06-10T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
531903,Barratts Cock-Y-North,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.6
531903,Barratts Cock-Y-North,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.9
531903,Barratts Cock-Y-North,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
531903,Barratts Cock-Y-North,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
531903,Barratts Cock-Y-North,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
531903,Barratts Cock-Y-North,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
531903,Barratts Cock-Y-North,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.51
531903,Barratts Cock-Y-North,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.65
531903,Barratts Cock-Y-North,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.75
531903,Barratts Cock-Y-North,2023-06-10T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
531903,Barratts Cock-Y-North,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
531903,Barratts Cock-Y-North,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
531903,Barratts Cock-Y-North,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.0
531903,Barratts Cock-Y-North,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
531903,Barratts Cock-Y-North,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.46
531903,Barratts Cock-Y-North,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.23
531903,Barratts Cock-Y-North,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.66
531903,Barratts Cock-Y-North,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.83
531903,Barratts Cock-Y-North,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.67
531903,Barratts Cock-Y-North,2023-06-10T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,69.0
531903,Barratts Cock-Y-North,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
531903,Barratts Cock-Y-North,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.8
531903,Barratts Cock-Y-North,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.8
531903,Barratts Cock-Y-North,2023-06-10T14:10:00.000+00:00,transformer,,Temperature,C,30.9
