Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
531903,Barratts Cock-Y-North,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
531903,Barratts Cock-Y-North,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
531903,Barratts Cock-Y-North,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
531903,Barratts Cock-Y-North,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
531903,Barratts Cock-Y-North,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
531903,Barratts Cock-Y-North,2023-06-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
531903,Barratts Cock-Y-North,2023-06-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
531903,Barratts Cock-Y-North,2023-06-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
531903,Barratts Cock-Y-North,2023-06-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,26.78
531903,Barratts Cock-Y-North,2023-06-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,45.15
531903,Barratts Cock-Y-North,2023-06-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,43.54
531903,Barratts Cock-Y-North,2023-06-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,115.9
531903,Barratts Cock-Y-North,2023-06-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
531903,Barratts Cock-Y-North,2023-06-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.3
531903,Barratts Cock-Y-North,2023-06-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
531903,Barratts Cock-Y-North,2023-06-10T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
531903,Barratts Cock-Y-North,2023-06-10T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.81
531903,Barratts Cock-Y-North,2023-06-10T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.93
531903,Barratts Cock-Y-North,2023-06-10T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.59
531903,Barratts Cock-Y-North,2023-06-10T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.98
531903,Barratts Cock-Y-North,2023-06-10T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.34
531903,Barratts Cock-Y-North,2023-06-10T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
531903,Barratts Cock-Y-North,2023-06-10T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.2
531903,Barratts Cock-Y-North,2023-06-10T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.3
531903,Barratts Cock-Y-North,2023-06-10T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.2
531903,Barratts Cock-Y-North,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
531903,Barratts Cock-Y-North,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
531903,Barratts Cock-Y-North,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
531903,Barratts Cock-Y-North,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.4
531903,Barratts Cock-Y-North,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.15
531903,Barratts Cock-Y-North,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.77
531903,Barratts Cock-Y-North,2023-06-10T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
531903,Barratts Cock-Y-North,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.5
531903,Barratts Cock-Y-North,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.9
531903,Barratts Cock-Y-North,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
531903,Barratts Cock-Y-North,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
531903,Barratts Cock-Y-North,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
531903,Barratts Cock-Y-North,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
531903,Barratts Cock-Y-North,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.51
531903,Barratts Cock-Y-North,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.47
531903,Barratts Cock-Y-North,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.37
531903,Barratts Cock-Y-North,2023-06-10T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,48.8
531903,Barratts Cock-Y-North,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.2
531903,Barratts Cock-Y-North,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
531903,Barratts Cock-Y-North,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.4
531903,Barratts Cock-Y-North,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
531903,Barratts Cock-Y-North,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.45
531903,Barratts Cock-Y-North,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.43
531903,Barratts Cock-Y-North,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.56
531903,Barratts Cock-Y-North,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.55
531903,Barratts Cock-Y-North,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.72
531903,Barratts Cock-Y-North,2023-06-10T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,66.1
531903,Barratts Cock-Y-North,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
531903,Barratts Cock-Y-North,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.8
531903,Barratts Cock-Y-North,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.9
531903,Barratts Cock-Y-North,2023-06-10T14:00:00.000+00:00,transformer,,Temperature,C,30.8
531903,Barratts Cock-Y-North,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
531903,Barratts Cock-Y-North,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
531903,Barratts Cock-Y-North,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
531903,Barratts Cock-Y-North,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
531903,Barratts Cock-Y-North,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
531903,Barratts Cock-Y-North,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
531903,Barratts Cock-Y-North,2023-06-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
531903,Barratts Cock-Y-North,2023-06-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
531903,Barratts Cock-Y-North,2023-06-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
531903,Barratts Cock-Y-North,2023-06-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,38.06
531903,Barratts Cock-Y-North,2023-06-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,39.14
531903,Barratts Cock-Y-North,2023-06-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,46.2
531903,Barratts Cock-Y-North,2023-06-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,102.3
531903,Barratts Cock-Y-North,2023-06-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
531903,Barratts Cock-Y-North,2023-06-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
531903,Barratts Cock-Y-North,2023-06-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.7
531903,Barratts Cock-Y-North,2023-06-10T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
531903,Barratts Cock-Y-North,2023-06-10T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.0
531903,Barratts Cock-Y-North,2023-06-10T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.08
531903,Barratts Cock-Y-North,2023-06-10T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.13
531903,Barratts Cock-Y-North,2023-06-10T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.57
531903,Barratts Cock-Y-North,2023-06-10T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.73
531903,Barratts Cock-Y-North,2023-06-10T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
531903,Barratts Cock-Y-North,2023-06-10T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.7
531903,Barratts Cock-Y-North,2023-06-10T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.6
531903,Barratts Cock-Y-North,2023-06-10T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.8
531903,Barratts Cock-Y-North,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
531903,Barratts Cock-Y-North,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
531903,Barratts Cock-Y-North,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
531903,Barratts Cock-Y-North,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.06
531903,Barratts Cock-Y-North,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.42
531903,Barratts Cock-Y-North,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.19
531903,Barratts Cock-Y-North,2023-06-10T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
531903,Barratts Cock-Y-North,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
531903,Barratts Cock-Y-North,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.4
531903,Barratts Cock-Y-North,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
531903,Barratts Cock-Y-North,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
531903,Barratts Cock-Y-North,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
531903,Barratts Cock-Y-North,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
531903,Barratts Cock-Y-North,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.71
531903,Barratts Cock-Y-North,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.95
531903,Barratts Cock-Y-North,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.28
531903,Barratts Cock-Y-North,2023-06-10T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
531903,Barratts Cock-Y-North,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.8
531903,Barratts Cock-Y-North,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
531903,Barratts Cock-Y-North,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.5
531903,Barratts Cock-Y-North,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
531903,Barratts Cock-Y-North,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.72
531903,Barratts Cock-Y-North,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.4
531903,Barratts Cock-Y-North,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.07
531903,Barratts Cock-Y-North,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.02
531903,Barratts Cock-Y-North,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.7
531903,Barratts Cock-Y-North,2023-06-10T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,67.5
531903,Barratts Cock-Y-North,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
531903,Barratts Cock-Y-North,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.6
531903,Barratts Cock-Y-North,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.0
531903,Barratts Cock-Y-North,2023-06-10T13:50:00.000+00:00,transformer,,Temperature,C,30.7
531903,Barratts Cock-Y-North,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
531903,Barratts Cock-Y-North,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
531903,Barratts Cock-Y-North,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
531903,Barratts Cock-Y-North,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
531903,Barratts Cock-Y-North,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
531903,Barratts Cock-Y-North,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
531903,Barratts Cock-Y-North,2023-06-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
531903,Barratts Cock-Y-North,2023-06-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
531903,Barratts Cock-Y-North,2023-06-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
531903,Barratts Cock-Y-North,2023-06-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,25.98
531903,Barratts Cock-Y-North,2023-06-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,40.97
531903,Barratts Cock-Y-North,2023-06-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,44.9
531903,Barratts Cock-Y-North,2023-06-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,110.4
531903,Barratts Cock-Y-North,2023-06-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
531903,Barratts Cock-Y-North,2023-06-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
531903,Barratts Cock-Y-North,2023-06-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.2
531903,Barratts Cock-Y-North,2023-06-10T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
531903,Barratts Cock-Y-North,2023-06-10T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.94
531903,Barratts Cock-Y-North,2023-06-10T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.13
531903,Barratts Cock-Y-North,2023-06-10T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.81
531903,Barratts Cock-Y-North,2023-06-10T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.62
531903,Barratts Cock-Y-North,2023-06-10T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.1
531903,Barratts Cock-Y-North,2023-06-10T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
531903,Barratts Cock-Y-North,2023-06-10T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.5
531903,Barratts Cock-Y-North,2023-06-10T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.4
531903,Barratts Cock-Y-North,2023-06-10T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.8
531903,Barratts Cock-Y-North,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
531903,Barratts Cock-Y-North,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
531903,Barratts Cock-Y-North,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
531903,Barratts Cock-Y-North,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.09
531903,Barratts Cock-Y-North,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.52
531903,Barratts Cock-Y-North,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.33
531903,Barratts Cock-Y-North,2023-06-10T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
531903,Barratts Cock-Y-North,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
531903,Barratts Cock-Y-North,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.1
531903,Barratts Cock-Y-North,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
531903,Barratts Cock-Y-North,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
531903,Barratts Cock-Y-North,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
531903,Barratts Cock-Y-North,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
531903,Barratts Cock-Y-North,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.74
531903,Barratts Cock-Y-North,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.63
531903,Barratts Cock-Y-North,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.05
531903,Barratts Cock-Y-North,2023-06-10T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
531903,Barratts Cock-Y-North,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.9
531903,Barratts Cock-Y-North,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
531903,Barratts Cock-Y-North,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.5
531903,Barratts Cock-Y-North,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
531903,Barratts Cock-Y-North,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.81
531903,Barratts Cock-Y-North,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.57
531903,Barratts Cock-Y-North,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.32
531903,Barratts Cock-Y-North,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.13
531903,Barratts Cock-Y-North,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.04
531903,Barratts Cock-Y-North,2023-06-10T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,55.2
531903,Barratts Cock-Y-North,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
531903,Barratts Cock-Y-North,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.1
531903,Barratts Cock-Y-North,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.3
531903,Barratts Cock-Y-North,2023-06-10T13:40:00.000+00:00,transformer,,Temperature,C,30.6
531903,Barratts Cock-Y-North,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
531903,Barratts Cock-Y-North,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
531903,Barratts Cock-Y-North,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
531903,Barratts Cock-Y-North,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
531903,Barratts Cock-Y-North,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
531903,Barratts Cock-Y-North,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
531903,Barratts Cock-Y-North,2023-06-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
531903,Barratts Cock-Y-North,2023-06-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
531903,Barratts Cock-Y-North,2023-06-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
531903,Barratts Cock-Y-North,2023-06-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,31.97
531903,Barratts Cock-Y-North,2023-06-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,38.92
531903,Barratts Cock-Y-North,2023-06-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,39.52
531903,Barratts Cock-Y-North,2023-06-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,89.0
531903,Barratts Cock-Y-North,2023-06-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
531903,Barratts Cock-Y-North,2023-06-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
531903,Barratts Cock-Y-North,2023-06-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
531903,Barratts Cock-Y-North,2023-06-10T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
531903,Barratts Cock-Y-North,2023-06-10T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.51
531903,Barratts Cock-Y-North,2023-06-10T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.29
531903,Barratts Cock-Y-North,2023-06-10T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.45
531903,Barratts Cock-Y-North,2023-06-10T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.39
531903,Barratts Cock-Y-North,2023-06-10T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.98
531903,Barratts Cock-Y-North,2023-06-10T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
531903,Barratts Cock-Y-North,2023-06-10T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.6
531903,Barratts Cock-Y-North,2023-06-10T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.0
531903,Barratts Cock-Y-North,2023-06-10T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.7
531903,Barratts Cock-Y-North,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
531903,Barratts Cock-Y-North,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
531903,Barratts Cock-Y-North,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
531903,Barratts Cock-Y-North,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.16
531903,Barratts Cock-Y-North,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.68
531903,Barratts Cock-Y-North,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.34
531903,Barratts Cock-Y-North,2023-06-10T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
531903,Barratts Cock-Y-North,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
531903,Barratts Cock-Y-North,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
531903,Barratts Cock-Y-North,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
531903,Barratts Cock-Y-North,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
531903,Barratts Cock-Y-North,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
531903,Barratts Cock-Y-North,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
531903,Barratts Cock-Y-North,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.84
531903,Barratts Cock-Y-North,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.37
531903,Barratts Cock-Y-North,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.38
531903,Barratts Cock-Y-North,2023-06-10T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
531903,Barratts Cock-Y-North,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.5
531903,Barratts Cock-Y-North,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
531903,Barratts Cock-Y-North,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
531903,Barratts Cock-Y-North,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
531903,Barratts Cock-Y-North,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.59
531903,Barratts Cock-Y-North,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.76
531903,Barratts Cock-Y-North,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
531903,Barratts Cock-Y-North,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.53
531903,Barratts Cock-Y-North,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.74
531903,Barratts Cock-Y-North,2023-06-10T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,61.1
531903,Barratts Cock-Y-North,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
531903,Barratts Cock-Y-North,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.1
531903,Barratts Cock-Y-North,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.5
531903,Barratts Cock-Y-North,2023-06-10T13:30:00.000+00:00,transformer,,Temperature,C,30.5
531903,Barratts Cock-Y-North,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
531903,Barratts Cock-Y-North,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
531903,Barratts Cock-Y-North,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
531903,Barratts Cock-Y-North,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
531903,Barratts Cock-Y-North,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
531903,Barratts Cock-Y-North,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
531903,Barratts Cock-Y-North,2023-06-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
531903,Barratts Cock-Y-North,2023-06-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
531903,Barratts Cock-Y-North,2023-06-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
531903,Barratts Cock-Y-North,2023-06-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,24.21
531903,Barratts Cock-Y-North,2023-06-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,39.97
531903,Barratts Cock-Y-North,2023-06-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,34.45
531903,Barratts Cock-Y-North,2023-06-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,91.2
531903,Barratts Cock-Y-North,2023-06-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
531903,Barratts Cock-Y-North,2023-06-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
531903,Barratts Cock-Y-North,2023-06-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
531903,Barratts Cock-Y-North,2023-06-10T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
531903,Barratts Cock-Y-North,2023-06-10T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
531903,Barratts Cock-Y-North,2023-06-10T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.01
531903,Barratts Cock-Y-North,2023-06-10T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.52
531903,Barratts Cock-Y-North,2023-06-10T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.56
531903,Barratts Cock-Y-North,2023-06-10T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.92
531903,Barratts Cock-Y-North,2023-06-10T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.3
531903,Barratts Cock-Y-North,2023-06-10T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.5
531903,Barratts Cock-Y-North,2023-06-10T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.8
531903,Barratts Cock-Y-North,2023-06-10T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.7
531903,Barratts Cock-Y-North,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
531903,Barratts Cock-Y-North,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
531903,Barratts Cock-Y-North,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
531903,Barratts Cock-Y-North,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.21
531903,Barratts Cock-Y-North,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.28
531903,Barratts Cock-Y-North,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.76
531903,Barratts Cock-Y-North,2023-06-10T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
531903,Barratts Cock-Y-North,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
531903,Barratts Cock-Y-North,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
531903,Barratts Cock-Y-North,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
531903,Barratts Cock-Y-North,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
531903,Barratts Cock-Y-North,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
531903,Barratts Cock-Y-North,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
531903,Barratts Cock-Y-North,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.16
531903,Barratts Cock-Y-North,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.15
531903,Barratts Cock-Y-North,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.37
531903,Barratts Cock-Y-North,2023-06-10T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
531903,Barratts Cock-Y-North,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
531903,Barratts Cock-Y-North,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
531903,Barratts Cock-Y-North,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.9
531903,Barratts Cock-Y-North,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
531903,Barratts Cock-Y-North,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.78
531903,Barratts Cock-Y-North,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.62
531903,Barratts Cock-Y-North,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.37
531903,Barratts Cock-Y-North,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.72
531903,Barratts Cock-Y-North,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.35
531903,Barratts Cock-Y-North,2023-06-10T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,81.7
531903,Barratts Cock-Y-North,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
531903,Barratts Cock-Y-North,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.1
531903,Barratts Cock-Y-North,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,101.4
531903,Barratts Cock-Y-North,2023-06-10T13:20:00.000+00:00,transformer,,Temperature,C,30.4
531903,Barratts Cock-Y-North,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
531903,Barratts Cock-Y-North,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
531903,Barratts Cock-Y-North,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
531903,Barratts Cock-Y-North,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
531903,Barratts Cock-Y-North,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
531903,Barratts Cock-Y-North,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
531903,Barratts Cock-Y-North,2023-06-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
531903,Barratts Cock-Y-North,2023-06-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
531903,Barratts Cock-Y-North,2023-06-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
531903,Barratts Cock-Y-North,2023-06-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,22.25
531903,Barratts Cock-Y-North,2023-06-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,40.71
531903,Barratts Cock-Y-North,2023-06-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,41.4
531903,Barratts Cock-Y-North,2023-06-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,106.7
531903,Barratts Cock-Y-North,2023-06-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
531903,Barratts Cock-Y-North,2023-06-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
531903,Barratts Cock-Y-North,2023-06-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
531903,Barratts Cock-Y-North,2023-06-10T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
531903,Barratts Cock-Y-North,2023-06-10T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
531903,Barratts Cock-Y-North,2023-06-10T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.1
531903,Barratts Cock-Y-North,2023-06-10T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.45
531903,Barratts Cock-Y-North,2023-06-10T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.63
531903,Barratts Cock-Y-North,2023-06-10T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.73
531903,Barratts Cock-Y-North,2023-06-10T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
531903,Barratts Cock-Y-North,2023-06-10T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.7
531903,Barratts Cock-Y-North,2023-06-10T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.6
531903,Barratts Cock-Y-North,2023-06-10T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.7
531903,Barratts Cock-Y-North,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
531903,Barratts Cock-Y-North,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
531903,Barratts Cock-Y-North,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
531903,Barratts Cock-Y-North,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.48
531903,Barratts Cock-Y-North,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.52
531903,Barratts Cock-Y-North,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.05
531903,Barratts Cock-Y-North,2023-06-10T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
531903,Barratts Cock-Y-North,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.9
531903,Barratts Cock-Y-North,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.5
531903,Barratts Cock-Y-North,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
531903,Barratts Cock-Y-North,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
531903,Barratts Cock-Y-North,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
531903,Barratts Cock-Y-North,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
531903,Barratts Cock-Y-North,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.2
531903,Barratts Cock-Y-North,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.57
531903,Barratts Cock-Y-North,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.29
531903,Barratts Cock-Y-North,2023-06-10T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
531903,Barratts Cock-Y-North,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
531903,Barratts Cock-Y-North,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
531903,Barratts Cock-Y-North,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.0
531903,Barratts Cock-Y-North,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
531903,Barratts Cock-Y-North,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.53
531903,Barratts Cock-Y-North,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.88
531903,Barratts Cock-Y-North,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.46
531903,Barratts Cock-Y-North,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.91
531903,Barratts Cock-Y-North,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.3
531903,Barratts Cock-Y-North,2023-06-10T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,72.6
531903,Barratts Cock-Y-North,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
531903,Barratts Cock-Y-North,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.1
531903,Barratts Cock-Y-North,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.0
531903,Barratts Cock-Y-North,2023-06-10T13:10:00.000+00:00,transformer,,Temperature,C,30.3
531903,Barratts Cock-Y-North,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
531903,Barratts Cock-Y-North,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
531903,Barratts Cock-Y-North,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
531903,Barratts Cock-Y-North,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
531903,Barratts Cock-Y-North,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
531903,Barratts Cock-Y-North,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
531903,Barratts Cock-Y-North,2023-06-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
531903,Barratts Cock-Y-North,2023-06-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
531903,Barratts Cock-Y-North,2023-06-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
531903,Barratts Cock-Y-North,2023-06-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,23.6
531903,Barratts Cock-Y-North,2023-06-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,40.63
531903,Barratts Cock-Y-North,2023-06-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,44.38
531903,Barratts Cock-Y-North,2023-06-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,113.9
531903,Barratts Cock-Y-North,2023-06-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
531903,Barratts Cock-Y-North,2023-06-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
531903,Barratts Cock-Y-North,2023-06-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.8
531903,Barratts Cock-Y-North,2023-06-10T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
531903,Barratts Cock-Y-North,2023-06-10T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.73
531903,Barratts Cock-Y-North,2023-06-10T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.13
531903,Barratts Cock-Y-North,2023-06-10T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.34
531903,Barratts Cock-Y-North,2023-06-10T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.85
531903,Barratts Cock-Y-North,2023-06-10T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.4
531903,Barratts Cock-Y-North,2023-06-10T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
531903,Barratts Cock-Y-North,2023-06-10T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.4
531903,Barratts Cock-Y-North,2023-06-10T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.6
531903,Barratts Cock-Y-North,2023-06-10T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.6
531903,Barratts Cock-Y-North,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
531903,Barratts Cock-Y-North,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
531903,Barratts Cock-Y-North,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
531903,Barratts Cock-Y-North,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.24
531903,Barratts Cock-Y-North,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.32
531903,Barratts Cock-Y-North,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.91
531903,Barratts Cock-Y-North,2023-06-10T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
531903,Barratts Cock-Y-North,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
531903,Barratts Cock-Y-North,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.4
531903,Barratts Cock-Y-North,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
531903,Barratts Cock-Y-North,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
531903,Barratts Cock-Y-North,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
531903,Barratts Cock-Y-North,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
531903,Barratts Cock-Y-North,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.37
531903,Barratts Cock-Y-North,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.12
531903,Barratts Cock-Y-North,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.59
531903,Barratts Cock-Y-North,2023-06-10T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
531903,Barratts Cock-Y-North,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
531903,Barratts Cock-Y-North,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
531903,Barratts Cock-Y-North,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
531903,Barratts Cock-Y-North,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
531903,Barratts Cock-Y-North,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.38
531903,Barratts Cock-Y-North,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.72
531903,Barratts Cock-Y-North,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
531903,Barratts Cock-Y-North,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.59
531903,Barratts Cock-Y-North,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.6
531903,Barratts Cock-Y-North,2023-06-10T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,75.7
531903,Barratts Cock-Y-North,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
531903,Barratts Cock-Y-North,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.6
531903,Barratts Cock-Y-North,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.7
531903,Barratts Cock-Y-North,2023-06-10T13:00:00.000+00:00,transformer,,Temperature,C,30.2
531903,Barratts Cock-Y-North,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
531903,Barratts Cock-Y-North,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
531903,Barratts Cock-Y-North,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
531903,Barratts Cock-Y-North,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
531903,Barratts Cock-Y-North,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
531903,Barratts Cock-Y-North,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
531903,Barratts Cock-Y-North,2023-06-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
531903,Barratts Cock-Y-North,2023-06-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
531903,Barratts Cock-Y-North,2023-06-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
531903,Barratts Cock-Y-North,2023-06-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,22.25
531903,Barratts Cock-Y-North,2023-06-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,38.88
531903,Barratts Cock-Y-North,2023-06-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,39.5
531903,Barratts Cock-Y-North,2023-06-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,108.7
531903,Barratts Cock-Y-North,2023-06-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
531903,Barratts Cock-Y-North,2023-06-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
531903,Barratts Cock-Y-North,2023-06-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
531903,Barratts Cock-Y-North,2023-06-10T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
531903,Barratts Cock-Y-North,2023-06-10T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.52
531903,Barratts Cock-Y-North,2023-06-10T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.37
531903,Barratts Cock-Y-North,2023-06-10T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.66
531903,Barratts Cock-Y-North,2023-06-10T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.05
531903,Barratts Cock-Y-North,2023-06-10T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.14
531903,Barratts Cock-Y-North,2023-06-10T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
531903,Barratts Cock-Y-North,2023-06-10T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.3
531903,Barratts Cock-Y-North,2023-06-10T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.7
531903,Barratts Cock-Y-North,2023-06-10T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.7
531903,Barratts Cock-Y-North,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.6
531903,Barratts Cock-Y-North,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
531903,Barratts Cock-Y-North,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
531903,Barratts Cock-Y-North,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.4
531903,Barratts Cock-Y-North,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.58
531903,Barratts Cock-Y-North,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.25
531903,Barratts Cock-Y-North,2023-06-10T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
531903,Barratts Cock-Y-North,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
531903,Barratts Cock-Y-North,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.2
531903,Barratts Cock-Y-North,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
531903,Barratts Cock-Y-North,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531903,Barratts Cock-Y-North,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
531903,Barratts Cock-Y-North,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
531903,Barratts Cock-Y-North,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.22
531903,Barratts Cock-Y-North,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.91
531903,Barratts Cock-Y-North,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.35
531903,Barratts Cock-Y-North,2023-06-10T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.0
531903,Barratts Cock-Y-North,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.0
531903,Barratts Cock-Y-North,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
531903,Barratts Cock-Y-North,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
531903,Barratts Cock-Y-North,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
531903,Barratts Cock-Y-North,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.1
531903,Barratts Cock-Y-North,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.28
531903,Barratts Cock-Y-North,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.15
531903,Barratts Cock-Y-North,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.62
531903,Barratts Cock-Y-North,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.29
531903,Barratts Cock-Y-North,2023-06-10T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,65.8
531903,Barratts Cock-Y-North,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
531903,Barratts Cock-Y-North,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.4
531903,Barratts Cock-Y-North,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.8
531903,Barratts Cock-Y-North,2023-06-10T12:50:00.000+00:00,transformer,,Temperature,C,30.1
531903,Barratts Cock-Y-North,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
531903,Barratts Cock-Y-North,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
531903,Barratts Cock-Y-North,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
531903,Barratts Cock-Y-North,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
531903,Barratts Cock-Y-North,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
531903,Barratts Cock-Y-North,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
531903,Barratts Cock-Y-North,2023-06-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
531903,Barratts Cock-Y-North,2023-06-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
531903,Barratts Cock-Y-North,2023-06-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
531903,Barratts Cock-Y-North,2023-06-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,30.43
531903,Barratts Cock-Y-North,2023-06-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,38.16
531903,Barratts Cock-Y-North,2023-06-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,33.04
531903,Barratts Cock-Y-North,2023-06-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,80.2
531903,Barratts Cock-Y-North,2023-06-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
531903,Barratts Cock-Y-North,2023-06-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
531903,Barratts Cock-Y-North,2023-06-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
531903,Barratts Cock-Y-North,2023-06-10T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.54
531903,Barratts Cock-Y-North,2023-06-10T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.81
531903,Barratts Cock-Y-North,2023-06-10T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.34
531903,Barratts Cock-Y-North,2023-06-10T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.11
531903,Barratts Cock-Y-North,2023-06-10T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.1
531903,Barratts Cock-Y-North,2023-06-10T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.6
531903,Barratts Cock-Y-North,2023-06-10T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.3
531903,Barratts Cock-Y-North,2023-06-10T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.7
531903,Barratts Cock-Y-North,2023-06-10T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.4
531903,Barratts Cock-Y-North,2023-06-10T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.9
531903,Barratts Cock-Y-North,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
531903,Barratts Cock-Y-North,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
531903,Barratts Cock-Y-North,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
531903,Barratts Cock-Y-North,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.89
531903,Barratts Cock-Y-North,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.79
531903,Barratts Cock-Y-North,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.05
531903,Barratts Cock-Y-North,2023-06-10T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
531903,Barratts Cock-Y-North,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.9
531903,Barratts Cock-Y-North,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.2
531903,Barratts Cock-Y-North,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
531903,Barratts Cock-Y-North,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
531903,Barratts Cock-Y-North,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
531903,Barratts Cock-Y-North,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
531903,Barratts Cock-Y-North,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.31
531903,Barratts Cock-Y-North,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.15
531903,Barratts Cock-Y-North,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.15
531903,Barratts Cock-Y-North,2023-06-10T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
