Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.2
531903,Barratts Cock-Y-North,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
531903,Barratts Cock-Y-North,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.2
531903,Barratts Cock-Y-North,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
531903,Barratts Cock-Y-North,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.78
531903,Barratts Cock-Y-North,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.31
531903,Barratts Cock-Y-North,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.84
531903,Barratts Cock-Y-North,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.97
531903,Barratts Cock-Y-North,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.76
531903,Barratts Cock-Y-North,2023-06-10T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,68.4
531903,Barratts Cock-Y-North,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
531903,Barratts Cock-Y-North,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.0
531903,Barratts Cock-Y-North,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.7
531903,Barratts Cock-Y-North,2023-06-10T12:40:00.000+00:00,transformer,,Temperature,C,30.0
531903,Barratts Cock-Y-North,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
531903,Barratts Cock-Y-North,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
531903,Barratts Cock-Y-North,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
531903,Barratts Cock-Y-North,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
531903,Barratts Cock-Y-North,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
531903,Barratts Cock-Y-North,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
531903,Barratts Cock-Y-North,2023-06-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
531903,Barratts Cock-Y-North,2023-06-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
531903,Barratts Cock-Y-North,2023-06-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
531903,Barratts Cock-Y-North,2023-06-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,27.16
531903,Barratts Cock-Y-North,2023-06-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
531903,Barratts Cock-Y-North,2023-06-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,39.56
531903,Barratts Cock-Y-North,2023-06-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,98.0
531903,Barratts Cock-Y-North,2023-06-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
531903,Barratts Cock-Y-North,2023-06-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
531903,Barratts Cock-Y-North,2023-06-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
531903,Barratts Cock-Y-North,2023-06-10T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.58
531903,Barratts Cock-Y-North,2023-06-10T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
531903,Barratts Cock-Y-North,2023-06-10T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.44
531903,Barratts Cock-Y-North,2023-06-10T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.38
531903,Barratts Cock-Y-North,2023-06-10T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.17
531903,Barratts Cock-Y-North,2023-06-10T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.91
531903,Barratts Cock-Y-North,2023-06-10T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.5
531903,Barratts Cock-Y-North,2023-06-10T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.2
531903,Barratts Cock-Y-North,2023-06-10T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.3
531903,Barratts Cock-Y-North,2023-06-10T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.8
531903,Barratts Cock-Y-North,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
531903,Barratts Cock-Y-North,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
531903,Barratts Cock-Y-North,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
531903,Barratts Cock-Y-North,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.6
531903,Barratts Cock-Y-North,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.86
531903,Barratts Cock-Y-North,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.69
531903,Barratts Cock-Y-North,2023-06-10T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
531903,Barratts Cock-Y-North,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
531903,Barratts Cock-Y-North,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.7
531903,Barratts Cock-Y-North,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.2
531903,Barratts Cock-Y-North,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
531903,Barratts Cock-Y-North,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
531903,Barratts Cock-Y-North,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
531903,Barratts Cock-Y-North,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.71
531903,Barratts Cock-Y-North,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
531903,Barratts Cock-Y-North,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.37
531903,Barratts Cock-Y-North,2023-06-10T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.9
531903,Barratts Cock-Y-North,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.9
531903,Barratts Cock-Y-North,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
531903,Barratts Cock-Y-North,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.6
531903,Barratts Cock-Y-North,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
531903,Barratts Cock-Y-North,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.73
531903,Barratts Cock-Y-North,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.6
531903,Barratts Cock-Y-North,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.49
531903,Barratts Cock-Y-North,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.22
531903,Barratts Cock-Y-North,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.63
531903,Barratts Cock-Y-North,2023-06-10T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,63.7
531903,Barratts Cock-Y-North,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
531903,Barratts Cock-Y-North,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.5
531903,Barratts Cock-Y-North,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.8
531903,Barratts Cock-Y-North,2023-06-10T12:30:00.000+00:00,transformer,,Temperature,C,29.9
531903,Barratts Cock-Y-North,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
531903,Barratts Cock-Y-North,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
531903,Barratts Cock-Y-North,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
531903,Barratts Cock-Y-North,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
531903,Barratts Cock-Y-North,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
531903,Barratts Cock-Y-North,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
531903,Barratts Cock-Y-North,2023-06-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
531903,Barratts Cock-Y-North,2023-06-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
531903,Barratts Cock-Y-North,2023-06-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
531903,Barratts Cock-Y-North,2023-06-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,27.18
531903,Barratts Cock-Y-North,2023-06-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,35.74
531903,Barratts Cock-Y-North,2023-06-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,45.6
531903,Barratts Cock-Y-North,2023-06-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,113.6
531903,Barratts Cock-Y-North,2023-06-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
531903,Barratts Cock-Y-North,2023-06-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
531903,Barratts Cock-Y-North,2023-06-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
531903,Barratts Cock-Y-North,2023-06-10T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
531903,Barratts Cock-Y-North,2023-06-10T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.4
531903,Barratts Cock-Y-North,2023-06-10T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.19
531903,Barratts Cock-Y-North,2023-06-10T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.54
531903,Barratts Cock-Y-North,2023-06-10T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.79
531903,Barratts Cock-Y-North,2023-06-10T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.47
531903,Barratts Cock-Y-North,2023-06-10T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
531903,Barratts Cock-Y-North,2023-06-10T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.3
531903,Barratts Cock-Y-North,2023-06-10T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.2
531903,Barratts Cock-Y-North,2023-06-10T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.9
531903,Barratts Cock-Y-North,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
531903,Barratts Cock-Y-North,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
531903,Barratts Cock-Y-North,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
531903,Barratts Cock-Y-North,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.48
531903,Barratts Cock-Y-North,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.28
531903,Barratts Cock-Y-North,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.05
531903,Barratts Cock-Y-North,2023-06-10T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
531903,Barratts Cock-Y-North,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
531903,Barratts Cock-Y-North,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
531903,Barratts Cock-Y-North,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
531903,Barratts Cock-Y-North,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
531903,Barratts Cock-Y-North,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
531903,Barratts Cock-Y-North,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
531903,Barratts Cock-Y-North,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.79
531903,Barratts Cock-Y-North,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
531903,Barratts Cock-Y-North,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.58
531903,Barratts Cock-Y-North,2023-06-10T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.4
531903,Barratts Cock-Y-North,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.1
531903,Barratts Cock-Y-North,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
531903,Barratts Cock-Y-North,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
531903,Barratts Cock-Y-North,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
531903,Barratts Cock-Y-North,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.53
531903,Barratts Cock-Y-North,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.03
531903,Barratts Cock-Y-North,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
531903,Barratts Cock-Y-North,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.26
531903,Barratts Cock-Y-North,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.1
531903,Barratts Cock-Y-North,2023-06-10T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,76.2
531903,Barratts Cock-Y-North,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
531903,Barratts Cock-Y-North,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.7
531903,Barratts Cock-Y-North,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.4
531903,Barratts Cock-Y-North,2023-06-10T12:20:00.000+00:00,transformer,,Temperature,C,29.8
531903,Barratts Cock-Y-North,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
531903,Barratts Cock-Y-North,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
531903,Barratts Cock-Y-North,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
531903,Barratts Cock-Y-North,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
531903,Barratts Cock-Y-North,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
531903,Barratts Cock-Y-North,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
531903,Barratts Cock-Y-North,2023-06-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
531903,Barratts Cock-Y-North,2023-06-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
531903,Barratts Cock-Y-North,2023-06-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
531903,Barratts Cock-Y-North,2023-06-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,27.32
531903,Barratts Cock-Y-North,2023-06-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,30.98
531903,Barratts Cock-Y-North,2023-06-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,40.2
531903,Barratts Cock-Y-North,2023-06-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,102.7
531903,Barratts Cock-Y-North,2023-06-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
531903,Barratts Cock-Y-North,2023-06-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
531903,Barratts Cock-Y-North,2023-06-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
531903,Barratts Cock-Y-North,2023-06-10T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.57
531903,Barratts Cock-Y-North,2023-06-10T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
531903,Barratts Cock-Y-North,2023-06-10T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.53
531903,Barratts Cock-Y-North,2023-06-10T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.37
531903,Barratts Cock-Y-North,2023-06-10T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.33
531903,Barratts Cock-Y-North,2023-06-10T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.36
531903,Barratts Cock-Y-North,2023-06-10T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
531903,Barratts Cock-Y-North,2023-06-10T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.9
531903,Barratts Cock-Y-North,2023-06-10T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.5
531903,Barratts Cock-Y-North,2023-06-10T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.2
531903,Barratts Cock-Y-North,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
531903,Barratts Cock-Y-North,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
531903,Barratts Cock-Y-North,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
531903,Barratts Cock-Y-North,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.13
531903,Barratts Cock-Y-North,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.03
531903,Barratts Cock-Y-North,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.94
531903,Barratts Cock-Y-North,2023-06-10T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
531903,Barratts Cock-Y-North,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.1
531903,Barratts Cock-Y-North,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.0
531903,Barratts Cock-Y-North,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
531903,Barratts Cock-Y-North,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531903,Barratts Cock-Y-North,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
531903,Barratts Cock-Y-North,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
531903,Barratts Cock-Y-North,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.06
531903,Barratts Cock-Y-North,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
531903,Barratts Cock-Y-North,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.48
531903,Barratts Cock-Y-North,2023-06-10T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
531903,Barratts Cock-Y-North,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
531903,Barratts Cock-Y-North,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
531903,Barratts Cock-Y-North,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
531903,Barratts Cock-Y-North,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
531903,Barratts Cock-Y-North,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.18
531903,Barratts Cock-Y-North,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.22
531903,Barratts Cock-Y-North,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.05
531903,Barratts Cock-Y-North,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.32
531903,Barratts Cock-Y-North,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.78
531903,Barratts Cock-Y-North,2023-06-10T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,73.1
531903,Barratts Cock-Y-North,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
531903,Barratts Cock-Y-North,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.2
531903,Barratts Cock-Y-North,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,94.7
531903,Barratts Cock-Y-North,2023-06-10T12:10:00.000+00:00,transformer,,Temperature,C,29.7
531903,Barratts Cock-Y-North,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
531903,Barratts Cock-Y-North,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
531903,Barratts Cock-Y-North,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
531903,Barratts Cock-Y-North,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
531903,Barratts Cock-Y-North,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
531903,Barratts Cock-Y-North,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
531903,Barratts Cock-Y-North,2023-06-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
531903,Barratts Cock-Y-North,2023-06-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
531903,Barratts Cock-Y-North,2023-06-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
531903,Barratts Cock-Y-North,2023-06-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,26.61
531903,Barratts Cock-Y-North,2023-06-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,39.06
531903,Barratts Cock-Y-North,2023-06-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,40.56
531903,Barratts Cock-Y-North,2023-06-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,99.2
531903,Barratts Cock-Y-North,2023-06-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
531903,Barratts Cock-Y-North,2023-06-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
531903,Barratts Cock-Y-North,2023-06-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
531903,Barratts Cock-Y-North,2023-06-10T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
531903,Barratts Cock-Y-North,2023-06-10T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
531903,Barratts Cock-Y-North,2023-06-10T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.66
531903,Barratts Cock-Y-North,2023-06-10T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.85
531903,Barratts Cock-Y-North,2023-06-10T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.39
531903,Barratts Cock-Y-North,2023-06-10T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.01
531903,Barratts Cock-Y-North,2023-06-10T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.0
531903,Barratts Cock-Y-North,2023-06-10T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.5
531903,Barratts Cock-Y-North,2023-06-10T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.1
531903,Barratts Cock-Y-North,2023-06-10T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.9
531903,Barratts Cock-Y-North,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
531903,Barratts Cock-Y-North,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
531903,Barratts Cock-Y-North,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
531903,Barratts Cock-Y-North,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.81
531903,Barratts Cock-Y-North,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.91
531903,Barratts Cock-Y-North,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.68
531903,Barratts Cock-Y-North,2023-06-10T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
531903,Barratts Cock-Y-North,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.2
531903,Barratts Cock-Y-North,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.3
531903,Barratts Cock-Y-North,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.3
531903,Barratts Cock-Y-North,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
531903,Barratts Cock-Y-North,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531903,Barratts Cock-Y-North,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
531903,Barratts Cock-Y-North,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.32
531903,Barratts Cock-Y-North,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.27
531903,Barratts Cock-Y-North,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.84
531903,Barratts Cock-Y-North,2023-06-10T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
531903,Barratts Cock-Y-North,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
531903,Barratts Cock-Y-North,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
531903,Barratts Cock-Y-North,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
531903,Barratts Cock-Y-North,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
531903,Barratts Cock-Y-North,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.41
531903,Barratts Cock-Y-North,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.69
531903,Barratts Cock-Y-North,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.67
531903,Barratts Cock-Y-North,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.88
531903,Barratts Cock-Y-North,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.92
531903,Barratts Cock-Y-North,2023-06-10T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,61.0
531903,Barratts Cock-Y-North,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
531903,Barratts Cock-Y-North,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.2
531903,Barratts Cock-Y-North,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.3
531903,Barratts Cock-Y-North,2023-06-10T12:00:00.000+00:00,transformer,,Temperature,C,29.6
531903,Barratts Cock-Y-North,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
531903,Barratts Cock-Y-North,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
531903,Barratts Cock-Y-North,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
531903,Barratts Cock-Y-North,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
531903,Barratts Cock-Y-North,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
531903,Barratts Cock-Y-North,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
531903,Barratts Cock-Y-North,2023-06-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
531903,Barratts Cock-Y-North,2023-06-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
531903,Barratts Cock-Y-North,2023-06-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
531903,Barratts Cock-Y-North,2023-06-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,27.66
531903,Barratts Cock-Y-North,2023-06-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,42.45
531903,Barratts Cock-Y-North,2023-06-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,38.45
531903,Barratts Cock-Y-North,2023-06-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,94.4
531903,Barratts Cock-Y-North,2023-06-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
531903,Barratts Cock-Y-North,2023-06-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
531903,Barratts Cock-Y-North,2023-06-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
531903,Barratts Cock-Y-North,2023-06-10T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.01
531903,Barratts Cock-Y-North,2023-06-10T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
531903,Barratts Cock-Y-North,2023-06-10T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.46
531903,Barratts Cock-Y-North,2023-06-10T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.65
531903,Barratts Cock-Y-North,2023-06-10T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.03
531903,Barratts Cock-Y-North,2023-06-10T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.43
531903,Barratts Cock-Y-North,2023-06-10T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.6
531903,Barratts Cock-Y-North,2023-06-10T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.4
531903,Barratts Cock-Y-North,2023-06-10T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.3
531903,Barratts Cock-Y-North,2023-06-10T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.1
531903,Barratts Cock-Y-North,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
531903,Barratts Cock-Y-North,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
531903,Barratts Cock-Y-North,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
531903,Barratts Cock-Y-North,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.34
531903,Barratts Cock-Y-North,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.38
531903,Barratts Cock-Y-North,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.29
531903,Barratts Cock-Y-North,2023-06-10T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
531903,Barratts Cock-Y-North,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.4
531903,Barratts Cock-Y-North,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.2
531903,Barratts Cock-Y-North,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
531903,Barratts Cock-Y-North,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
531903,Barratts Cock-Y-North,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
531903,Barratts Cock-Y-North,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
531903,Barratts Cock-Y-North,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.96
531903,Barratts Cock-Y-North,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.98
531903,Barratts Cock-Y-North,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.28
531903,Barratts Cock-Y-North,2023-06-10T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
531903,Barratts Cock-Y-North,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
531903,Barratts Cock-Y-North,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
531903,Barratts Cock-Y-North,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
531903,Barratts Cock-Y-North,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
531903,Barratts Cock-Y-North,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.33
531903,Barratts Cock-Y-North,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.09
531903,Barratts Cock-Y-North,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.84
531903,Barratts Cock-Y-North,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.53
531903,Barratts Cock-Y-North,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.25
531903,Barratts Cock-Y-North,2023-06-10T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,54.3
531903,Barratts Cock-Y-North,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
531903,Barratts Cock-Y-North,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.3
531903,Barratts Cock-Y-North,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.1
531903,Barratts Cock-Y-North,2023-06-10T11:50:00.000+00:00,transformer,,Temperature,C,29.5
531903,Barratts Cock-Y-North,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
531903,Barratts Cock-Y-North,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
531903,Barratts Cock-Y-North,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
531903,Barratts Cock-Y-North,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
531903,Barratts Cock-Y-North,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
531903,Barratts Cock-Y-North,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
531903,Barratts Cock-Y-North,2023-06-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
531903,Barratts Cock-Y-North,2023-06-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
531903,Barratts Cock-Y-North,2023-06-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
531903,Barratts Cock-Y-North,2023-06-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,30.78
531903,Barratts Cock-Y-North,2023-06-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,40.93
531903,Barratts Cock-Y-North,2023-06-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,32.24
531903,Barratts Cock-Y-North,2023-06-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,81.7
531903,Barratts Cock-Y-North,2023-06-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
531903,Barratts Cock-Y-North,2023-06-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
531903,Barratts Cock-Y-North,2023-06-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
531903,Barratts Cock-Y-North,2023-06-10T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.2
531903,Barratts Cock-Y-North,2023-06-10T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
531903,Barratts Cock-Y-North,2023-06-10T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.47
531903,Barratts Cock-Y-North,2023-06-10T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.25
531903,Barratts Cock-Y-North,2023-06-10T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.96
531903,Barratts Cock-Y-North,2023-06-10T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.88
531903,Barratts Cock-Y-North,2023-06-10T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.6
531903,Barratts Cock-Y-North,2023-06-10T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.4
531903,Barratts Cock-Y-North,2023-06-10T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.9
531903,Barratts Cock-Y-North,2023-06-10T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.2
531903,Barratts Cock-Y-North,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.6
531903,Barratts Cock-Y-North,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
531903,Barratts Cock-Y-North,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
531903,Barratts Cock-Y-North,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.94
531903,Barratts Cock-Y-North,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.75
531903,Barratts Cock-Y-North,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.23
531903,Barratts Cock-Y-North,2023-06-10T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
531903,Barratts Cock-Y-North,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.8
531903,Barratts Cock-Y-North,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.9
531903,Barratts Cock-Y-North,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
531903,Barratts Cock-Y-North,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
531903,Barratts Cock-Y-North,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
531903,Barratts Cock-Y-North,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
531903,Barratts Cock-Y-North,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.6
531903,Barratts Cock-Y-North,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.7
531903,Barratts Cock-Y-North,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.27
531903,Barratts Cock-Y-North,2023-06-10T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
531903,Barratts Cock-Y-North,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
531903,Barratts Cock-Y-North,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.3
531903,Barratts Cock-Y-North,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
531903,Barratts Cock-Y-North,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
531903,Barratts Cock-Y-North,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.54
531903,Barratts Cock-Y-North,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.32
531903,Barratts Cock-Y-North,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
531903,Barratts Cock-Y-North,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.34
531903,Barratts Cock-Y-North,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.91
531903,Barratts Cock-Y-North,2023-06-10T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,69.4
531903,Barratts Cock-Y-North,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
531903,Barratts Cock-Y-North,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.4
531903,Barratts Cock-Y-North,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.2
531903,Barratts Cock-Y-North,2023-06-10T11:40:00.000+00:00,transformer,,Temperature,C,29.4
531903,Barratts Cock-Y-North,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
531903,Barratts Cock-Y-North,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
531903,Barratts Cock-Y-North,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
531903,Barratts Cock-Y-North,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
531903,Barratts Cock-Y-North,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
531903,Barratts Cock-Y-North,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
531903,Barratts Cock-Y-North,2023-06-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
531903,Barratts Cock-Y-North,2023-06-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
531903,Barratts Cock-Y-North,2023-06-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
531903,Barratts Cock-Y-North,2023-06-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,24.25
531903,Barratts Cock-Y-North,2023-06-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,43.74
531903,Barratts Cock-Y-North,2023-06-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,37.28
531903,Barratts Cock-Y-North,2023-06-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,100.0
531903,Barratts Cock-Y-North,2023-06-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
531903,Barratts Cock-Y-North,2023-06-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
531903,Barratts Cock-Y-North,2023-06-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
531903,Barratts Cock-Y-North,2023-06-10T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.67
531903,Barratts Cock-Y-North,2023-06-10T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
531903,Barratts Cock-Y-North,2023-06-10T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.43
531903,Barratts Cock-Y-North,2023-06-10T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.85
531903,Barratts Cock-Y-North,2023-06-10T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.85
531903,Barratts Cock-Y-North,2023-06-10T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.68
531903,Barratts Cock-Y-North,2023-06-10T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.5
531903,Barratts Cock-Y-North,2023-06-10T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.9
531903,Barratts Cock-Y-North,2023-06-10T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.0
531903,Barratts Cock-Y-North,2023-06-10T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.6
531903,Barratts Cock-Y-North,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
531903,Barratts Cock-Y-North,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
531903,Barratts Cock-Y-North,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
531903,Barratts Cock-Y-North,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.79
531903,Barratts Cock-Y-North,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.2
531903,Barratts Cock-Y-North,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.81
531903,Barratts Cock-Y-North,2023-06-10T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.5
531903,Barratts Cock-Y-North,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.1
531903,Barratts Cock-Y-North,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.1
531903,Barratts Cock-Y-North,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
531903,Barratts Cock-Y-North,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
531903,Barratts Cock-Y-North,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
531903,Barratts Cock-Y-North,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
531903,Barratts Cock-Y-North,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.92
531903,Barratts Cock-Y-North,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.39
531903,Barratts Cock-Y-North,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.36
531903,Barratts Cock-Y-North,2023-06-10T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
531903,Barratts Cock-Y-North,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
531903,Barratts Cock-Y-North,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.8
531903,Barratts Cock-Y-North,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.9
531903,Barratts Cock-Y-North,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
531903,Barratts Cock-Y-North,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.99
531903,Barratts Cock-Y-North,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.81
531903,Barratts Cock-Y-North,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.5
531903,Barratts Cock-Y-North,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.36
531903,Barratts Cock-Y-North,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.78
531903,Barratts Cock-Y-North,2023-06-10T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,48.7
531903,Barratts Cock-Y-North,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.3
531903,Barratts Cock-Y-North,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.2
531903,Barratts Cock-Y-North,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.0
531903,Barratts Cock-Y-North,2023-06-10T11:30:00.000+00:00,transformer,,Temperature,C,29.3
531903,Barratts Cock-Y-North,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
531903,Barratts Cock-Y-North,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
531903,Barratts Cock-Y-North,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
531903,Barratts Cock-Y-North,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
531903,Barratts Cock-Y-North,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
531903,Barratts Cock-Y-North,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
531903,Barratts Cock-Y-North,2023-06-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
531903,Barratts Cock-Y-North,2023-06-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
531903,Barratts Cock-Y-North,2023-06-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.18
531903,Barratts Cock-Y-North,2023-06-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,30.06
531903,Barratts Cock-Y-North,2023-06-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,43.8
531903,Barratts Cock-Y-North,2023-06-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,46.64
531903,Barratts Cock-Y-North,2023-06-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,107.6
531903,Barratts Cock-Y-North,2023-06-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
531903,Barratts Cock-Y-North,2023-06-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
531903,Barratts Cock-Y-North,2023-06-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.0
531903,Barratts Cock-Y-North,2023-06-10T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.77
531903,Barratts Cock-Y-North,2023-06-10T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
531903,Barratts Cock-Y-North,2023-06-10T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.29
531903,Barratts Cock-Y-North,2023-06-10T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.49
531903,Barratts Cock-Y-North,2023-06-10T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.88
531903,Barratts Cock-Y-North,2023-06-10T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.06
531903,Barratts Cock-Y-North,2023-06-10T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,44.2
531903,Barratts Cock-Y-North,2023-06-10T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.8
531903,Barratts Cock-Y-North,2023-06-10T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.1
531903,Barratts Cock-Y-North,2023-06-10T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.4
531903,Barratts Cock-Y-North,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
531903,Barratts Cock-Y-North,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
531903,Barratts Cock-Y-North,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
531903,Barratts Cock-Y-North,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.91
531903,Barratts Cock-Y-North,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.3
531903,Barratts Cock-Y-North,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.76
531903,Barratts Cock-Y-North,2023-06-10T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
531903,Barratts Cock-Y-North,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
531903,Barratts Cock-Y-North,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.1
531903,Barratts Cock-Y-North,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
531903,Barratts Cock-Y-North,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
531903,Barratts Cock-Y-North,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
531903,Barratts Cock-Y-North,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
531903,Barratts Cock-Y-North,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.6
531903,Barratts Cock-Y-North,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.36
531903,Barratts Cock-Y-North,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.09
531903,Barratts Cock-Y-North,2023-06-10T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
531903,Barratts Cock-Y-North,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
531903,Barratts Cock-Y-North,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.6
531903,Barratts Cock-Y-North,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.7
531903,Barratts Cock-Y-North,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
531903,Barratts Cock-Y-North,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.59
531903,Barratts Cock-Y-North,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.88
531903,Barratts Cock-Y-North,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.43
531903,Barratts Cock-Y-North,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.07
531903,Barratts Cock-Y-North,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.0
531903,Barratts Cock-Y-North,2023-06-10T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,51.8
531903,Barratts Cock-Y-North,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
531903,Barratts Cock-Y-North,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.8
531903,Barratts Cock-Y-North,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.4
531903,Barratts Cock-Y-North,2023-06-10T11:20:00.000+00:00,transformer,,Temperature,C,29.2
531903,Barratts Cock-Y-North,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
531903,Barratts Cock-Y-North,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
531903,Barratts Cock-Y-North,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
531903,Barratts Cock-Y-North,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
531903,Barratts Cock-Y-North,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
531903,Barratts Cock-Y-North,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
531903,Barratts Cock-Y-North,2023-06-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
531903,Barratts Cock-Y-North,2023-06-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
531903,Barratts Cock-Y-North,2023-06-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.9
531903,Barratts Cock-Y-North,2023-06-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,22.41
531903,Barratts Cock-Y-North,2023-06-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,51.61
531903,Barratts Cock-Y-North,2023-06-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,47.91
531903,Barratts Cock-Y-North,2023-06-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,132.7
531903,Barratts Cock-Y-North,2023-06-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
531903,Barratts Cock-Y-North,2023-06-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.5
531903,Barratts Cock-Y-North,2023-06-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
531903,Barratts Cock-Y-North,2023-06-10T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
531903,Barratts Cock-Y-North,2023-06-10T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
531903,Barratts Cock-Y-North,2023-06-10T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.05
531903,Barratts Cock-Y-North,2023-06-10T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.7
531903,Barratts Cock-Y-North,2023-06-10T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.16
531903,Barratts Cock-Y-North,2023-06-10T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.43
531903,Barratts Cock-Y-North,2023-06-10T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.8
531903,Barratts Cock-Y-North,2023-06-10T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.5
531903,Barratts Cock-Y-North,2023-06-10T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.1
531903,Barratts Cock-Y-North,2023-06-10T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.2
531903,Barratts Cock-Y-North,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
531903,Barratts Cock-Y-North,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.12
531903,Barratts Cock-Y-North,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
