Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.35
531903,Barratts Cock-Y-North,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.95
531903,Barratts Cock-Y-North,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.05
531903,Barratts Cock-Y-North,2023-06-10T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,47.7
531903,Barratts Cock-Y-North,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
531903,Barratts Cock-Y-North,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.3
531903,Barratts Cock-Y-North,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.1
531903,Barratts Cock-Y-North,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
531903,Barratts Cock-Y-North,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
531903,Barratts Cock-Y-North,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
531903,Barratts Cock-Y-North,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.22
531903,Barratts Cock-Y-North,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.72
531903,Barratts Cock-Y-North,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.92
531903,Barratts Cock-Y-North,2023-06-10T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
531903,Barratts Cock-Y-North,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
531903,Barratts Cock-Y-North,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
531903,Barratts Cock-Y-North,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.8
531903,Barratts Cock-Y-North,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
531903,Barratts Cock-Y-North,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.52
531903,Barratts Cock-Y-North,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.44
531903,Barratts Cock-Y-North,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.02
531903,Barratts Cock-Y-North,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.34
531903,Barratts Cock-Y-North,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.08
531903,Barratts Cock-Y-North,2023-06-10T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,63.8
531903,Barratts Cock-Y-North,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
531903,Barratts Cock-Y-North,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.8
531903,Barratts Cock-Y-North,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.3
531903,Barratts Cock-Y-North,2023-06-10T11:10:00.000+00:00,transformer,,Temperature,C,29.0
531903,Barratts Cock-Y-North,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
531903,Barratts Cock-Y-North,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
531903,Barratts Cock-Y-North,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
531903,Barratts Cock-Y-North,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
531903,Barratts Cock-Y-North,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
531903,Barratts Cock-Y-North,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
531903,Barratts Cock-Y-North,2023-06-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
531903,Barratts Cock-Y-North,2023-06-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
531903,Barratts Cock-Y-North,2023-06-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
531903,Barratts Cock-Y-North,2023-06-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,21.29
531903,Barratts Cock-Y-North,2023-06-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,47.16
531903,Barratts Cock-Y-North,2023-06-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,44.49
531903,Barratts Cock-Y-North,2023-06-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,130.1
531903,Barratts Cock-Y-North,2023-06-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
531903,Barratts Cock-Y-North,2023-06-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.8
531903,Barratts Cock-Y-North,2023-06-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
531903,Barratts Cock-Y-North,2023-06-10T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
531903,Barratts Cock-Y-North,2023-06-10T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.6
531903,Barratts Cock-Y-North,2023-06-10T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.97
531903,Barratts Cock-Y-North,2023-06-10T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.64
531903,Barratts Cock-Y-North,2023-06-10T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.0
531903,Barratts Cock-Y-North,2023-06-10T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.0
531903,Barratts Cock-Y-North,2023-06-10T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.6
531903,Barratts Cock-Y-North,2023-06-10T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.4
531903,Barratts Cock-Y-North,2023-06-10T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.0
531903,Barratts Cock-Y-North,2023-06-10T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.3
531903,Barratts Cock-Y-North,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
531903,Barratts Cock-Y-North,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
531903,Barratts Cock-Y-North,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
531903,Barratts Cock-Y-North,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.15
531903,Barratts Cock-Y-North,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.36
531903,Barratts Cock-Y-North,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.07
531903,Barratts Cock-Y-North,2023-06-10T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,63.7
531903,Barratts Cock-Y-North,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
531903,Barratts Cock-Y-North,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.4
531903,Barratts Cock-Y-North,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
531903,Barratts Cock-Y-North,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
531903,Barratts Cock-Y-North,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
531903,Barratts Cock-Y-North,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
531903,Barratts Cock-Y-North,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.0
531903,Barratts Cock-Y-North,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.66
531903,Barratts Cock-Y-North,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.0
531903,Barratts Cock-Y-North,2023-06-10T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
531903,Barratts Cock-Y-North,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
531903,Barratts Cock-Y-North,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
531903,Barratts Cock-Y-North,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.5
531903,Barratts Cock-Y-North,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
531903,Barratts Cock-Y-North,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.28
531903,Barratts Cock-Y-North,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.34
531903,Barratts Cock-Y-North,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.5
531903,Barratts Cock-Y-North,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.73
531903,Barratts Cock-Y-North,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.1
531903,Barratts Cock-Y-North,2023-06-10T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,64.4
531903,Barratts Cock-Y-North,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
531903,Barratts Cock-Y-North,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,95.1
531903,Barratts Cock-Y-North,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.2
531903,Barratts Cock-Y-North,2023-06-10T11:00:00.000+00:00,transformer,,Temperature,C,28.8
531903,Barratts Cock-Y-North,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
531903,Barratts Cock-Y-North,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
531903,Barratts Cock-Y-North,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
531903,Barratts Cock-Y-North,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
531903,Barratts Cock-Y-North,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
531903,Barratts Cock-Y-North,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
531903,Barratts Cock-Y-North,2023-06-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
531903,Barratts Cock-Y-North,2023-06-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
531903,Barratts Cock-Y-North,2023-06-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.6
531903,Barratts Cock-Y-North,2023-06-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,26.29
531903,Barratts Cock-Y-North,2023-06-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,53.75
531903,Barratts Cock-Y-North,2023-06-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,40.18
531903,Barratts Cock-Y-North,2023-06-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,120.3
531903,Barratts Cock-Y-North,2023-06-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
531903,Barratts Cock-Y-North,2023-06-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.8
531903,Barratts Cock-Y-North,2023-06-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
531903,Barratts Cock-Y-North,2023-06-10T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
531903,Barratts Cock-Y-North,2023-06-10T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
531903,Barratts Cock-Y-North,2023-06-10T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.08
531903,Barratts Cock-Y-North,2023-06-10T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.69
531903,Barratts Cock-Y-North,2023-06-10T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.85
531903,Barratts Cock-Y-North,2023-06-10T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.19
531903,Barratts Cock-Y-North,2023-06-10T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.5
531903,Barratts Cock-Y-North,2023-06-10T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.3
531903,Barratts Cock-Y-North,2023-06-10T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.0
531903,Barratts Cock-Y-North,2023-06-10T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.1
531903,Barratts Cock-Y-North,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
531903,Barratts Cock-Y-North,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
531903,Barratts Cock-Y-North,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
531903,Barratts Cock-Y-North,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.58
531903,Barratts Cock-Y-North,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.94
531903,Barratts Cock-Y-North,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.24
531903,Barratts Cock-Y-North,2023-06-10T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,48.7
531903,Barratts Cock-Y-North,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.9
531903,Barratts Cock-Y-North,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.0
531903,Barratts Cock-Y-North,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
531903,Barratts Cock-Y-North,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
531903,Barratts Cock-Y-North,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
531903,Barratts Cock-Y-North,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
531903,Barratts Cock-Y-North,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.28
531903,Barratts Cock-Y-North,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.64
531903,Barratts Cock-Y-North,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.06
531903,Barratts Cock-Y-North,2023-06-10T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
531903,Barratts Cock-Y-North,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
531903,Barratts Cock-Y-North,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
531903,Barratts Cock-Y-North,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.9
531903,Barratts Cock-Y-North,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
531903,Barratts Cock-Y-North,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.71
531903,Barratts Cock-Y-North,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.56
531903,Barratts Cock-Y-North,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.02
531903,Barratts Cock-Y-North,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.55
531903,Barratts Cock-Y-North,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.99
531903,Barratts Cock-Y-North,2023-06-10T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,68.8
531903,Barratts Cock-Y-North,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
531903,Barratts Cock-Y-North,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.4
531903,Barratts Cock-Y-North,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,91.6
531903,Barratts Cock-Y-North,2023-06-10T10:50:00.000+00:00,transformer,,Temperature,C,28.6
531903,Barratts Cock-Y-North,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
531903,Barratts Cock-Y-North,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
531903,Barratts Cock-Y-North,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
531903,Barratts Cock-Y-North,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
531903,Barratts Cock-Y-North,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
531903,Barratts Cock-Y-North,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
531903,Barratts Cock-Y-North,2023-06-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
531903,Barratts Cock-Y-North,2023-06-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
531903,Barratts Cock-Y-North,2023-06-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
531903,Barratts Cock-Y-North,2023-06-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,31.58
531903,Barratts Cock-Y-North,2023-06-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,41.97
531903,Barratts Cock-Y-North,2023-06-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,36.49
531903,Barratts Cock-Y-North,2023-06-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,89.2
531903,Barratts Cock-Y-North,2023-06-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
531903,Barratts Cock-Y-North,2023-06-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
531903,Barratts Cock-Y-North,2023-06-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
531903,Barratts Cock-Y-North,2023-06-10T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
531903,Barratts Cock-Y-North,2023-06-10T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
531903,Barratts Cock-Y-North,2023-06-10T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.58
531903,Barratts Cock-Y-North,2023-06-10T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.31
531903,Barratts Cock-Y-North,2023-06-10T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.5
531903,Barratts Cock-Y-North,2023-06-10T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.52
531903,Barratts Cock-Y-North,2023-06-10T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,41.5
531903,Barratts Cock-Y-North,2023-06-10T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.5
531903,Barratts Cock-Y-North,2023-06-10T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.1
531903,Barratts Cock-Y-North,2023-06-10T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
531903,Barratts Cock-Y-North,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
531903,Barratts Cock-Y-North,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
531903,Barratts Cock-Y-North,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
531903,Barratts Cock-Y-North,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.57
531903,Barratts Cock-Y-North,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.47
531903,Barratts Cock-Y-North,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.38
531903,Barratts Cock-Y-North,2023-06-10T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,53.0
531903,Barratts Cock-Y-North,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
531903,Barratts Cock-Y-North,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.3
531903,Barratts Cock-Y-North,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
531903,Barratts Cock-Y-North,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
531903,Barratts Cock-Y-North,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
531903,Barratts Cock-Y-North,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
531903,Barratts Cock-Y-North,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.81
531903,Barratts Cock-Y-North,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
531903,Barratts Cock-Y-North,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.78
531903,Barratts Cock-Y-North,2023-06-10T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.9
531903,Barratts Cock-Y-North,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
531903,Barratts Cock-Y-North,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
531903,Barratts Cock-Y-North,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.2
531903,Barratts Cock-Y-North,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
531903,Barratts Cock-Y-North,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.26
531903,Barratts Cock-Y-North,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.55
531903,Barratts Cock-Y-North,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.61
531903,Barratts Cock-Y-North,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.45
531903,Barratts Cock-Y-North,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.73
531903,Barratts Cock-Y-North,2023-06-10T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,61.0
531903,Barratts Cock-Y-North,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
531903,Barratts Cock-Y-North,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.4
531903,Barratts Cock-Y-North,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.8
531903,Barratts Cock-Y-North,2023-06-10T10:40:00.000+00:00,transformer,,Temperature,C,28.4
531903,Barratts Cock-Y-North,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
531903,Barratts Cock-Y-North,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
531903,Barratts Cock-Y-North,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
531903,Barratts Cock-Y-North,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
531903,Barratts Cock-Y-North,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
531903,Barratts Cock-Y-North,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
531903,Barratts Cock-Y-North,2023-06-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
531903,Barratts Cock-Y-North,2023-06-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
531903,Barratts Cock-Y-North,2023-06-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
531903,Barratts Cock-Y-North,2023-06-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,24.31
531903,Barratts Cock-Y-North,2023-06-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,39.7
531903,Barratts Cock-Y-North,2023-06-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,31.41
531903,Barratts Cock-Y-North,2023-06-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,94.1
531903,Barratts Cock-Y-North,2023-06-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
531903,Barratts Cock-Y-North,2023-06-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
531903,Barratts Cock-Y-North,2023-06-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
531903,Barratts Cock-Y-North,2023-06-10T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
531903,Barratts Cock-Y-North,2023-06-10T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
531903,Barratts Cock-Y-North,2023-06-10T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
531903,Barratts Cock-Y-North,2023-06-10T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.76
531903,Barratts Cock-Y-North,2023-06-10T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.15
531903,Barratts Cock-Y-North,2023-06-10T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.98
531903,Barratts Cock-Y-North,2023-06-10T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.3
531903,Barratts Cock-Y-North,2023-06-10T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.6
531903,Barratts Cock-Y-North,2023-06-10T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.2
531903,Barratts Cock-Y-North,2023-06-10T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
531903,Barratts Cock-Y-North,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
531903,Barratts Cock-Y-North,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
531903,Barratts Cock-Y-North,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
531903,Barratts Cock-Y-North,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.16
531903,Barratts Cock-Y-North,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.56
531903,Barratts Cock-Y-North,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.8
531903,Barratts Cock-Y-North,2023-06-10T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
531903,Barratts Cock-Y-North,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
531903,Barratts Cock-Y-North,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.0
531903,Barratts Cock-Y-North,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
531903,Barratts Cock-Y-North,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
531903,Barratts Cock-Y-North,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
531903,Barratts Cock-Y-North,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
531903,Barratts Cock-Y-North,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.76
531903,Barratts Cock-Y-North,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.26
531903,Barratts Cock-Y-North,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.09
531903,Barratts Cock-Y-North,2023-06-10T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
531903,Barratts Cock-Y-North,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
531903,Barratts Cock-Y-North,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
531903,Barratts Cock-Y-North,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.4
531903,Barratts Cock-Y-North,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
531903,Barratts Cock-Y-North,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.32
531903,Barratts Cock-Y-North,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.33
531903,Barratts Cock-Y-North,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.44
531903,Barratts Cock-Y-North,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.33
531903,Barratts Cock-Y-North,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.1
531903,Barratts Cock-Y-North,2023-06-10T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,51.3
531903,Barratts Cock-Y-North,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.1
531903,Barratts Cock-Y-North,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.1
531903,Barratts Cock-Y-North,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.2
531903,Barratts Cock-Y-North,2023-06-10T10:30:00.000+00:00,transformer,,Temperature,C,28.3
531903,Barratts Cock-Y-North,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
531903,Barratts Cock-Y-North,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
531903,Barratts Cock-Y-North,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
531903,Barratts Cock-Y-North,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
531903,Barratts Cock-Y-North,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
531903,Barratts Cock-Y-North,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
531903,Barratts Cock-Y-North,2023-06-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
531903,Barratts Cock-Y-North,2023-06-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
531903,Barratts Cock-Y-North,2023-06-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
531903,Barratts Cock-Y-North,2023-06-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,26.12
531903,Barratts Cock-Y-North,2023-06-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,34.3
531903,Barratts Cock-Y-North,2023-06-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,32.96
531903,Barratts Cock-Y-North,2023-06-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,84.5
531903,Barratts Cock-Y-North,2023-06-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
531903,Barratts Cock-Y-North,2023-06-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
531903,Barratts Cock-Y-North,2023-06-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
531903,Barratts Cock-Y-North,2023-06-10T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
531903,Barratts Cock-Y-North,2023-06-10T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
531903,Barratts Cock-Y-North,2023-06-10T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.55
531903,Barratts Cock-Y-North,2023-06-10T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.04
531903,Barratts Cock-Y-North,2023-06-10T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.11
531903,Barratts Cock-Y-North,2023-06-10T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.91
531903,Barratts Cock-Y-North,2023-06-10T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.1
531903,Barratts Cock-Y-North,2023-06-10T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.4
531903,Barratts Cock-Y-North,2023-06-10T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.3
531903,Barratts Cock-Y-North,2023-06-10T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.5
531903,Barratts Cock-Y-North,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
531903,Barratts Cock-Y-North,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
531903,Barratts Cock-Y-North,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
531903,Barratts Cock-Y-North,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.56
531903,Barratts Cock-Y-North,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.82
531903,Barratts Cock-Y-North,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.99
531903,Barratts Cock-Y-North,2023-06-10T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
531903,Barratts Cock-Y-North,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.5
531903,Barratts Cock-Y-North,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.1
531903,Barratts Cock-Y-North,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
531903,Barratts Cock-Y-North,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
531903,Barratts Cock-Y-North,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
531903,Barratts Cock-Y-North,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
531903,Barratts Cock-Y-North,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.25
531903,Barratts Cock-Y-North,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
531903,Barratts Cock-Y-North,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.64
531903,Barratts Cock-Y-North,2023-06-10T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
531903,Barratts Cock-Y-North,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
531903,Barratts Cock-Y-North,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
531903,Barratts Cock-Y-North,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.3
531903,Barratts Cock-Y-North,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
531903,Barratts Cock-Y-North,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.03
531903,Barratts Cock-Y-North,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.48
531903,Barratts Cock-Y-North,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.43
531903,Barratts Cock-Y-North,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.27
531903,Barratts Cock-Y-North,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.26
531903,Barratts Cock-Y-North,2023-06-10T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.6
531903,Barratts Cock-Y-North,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
531903,Barratts Cock-Y-North,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.6
531903,Barratts Cock-Y-North,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.6
531903,Barratts Cock-Y-North,2023-06-10T10:20:00.000+00:00,transformer,,Temperature,C,28.1
531903,Barratts Cock-Y-North,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
531903,Barratts Cock-Y-North,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
531903,Barratts Cock-Y-North,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
531903,Barratts Cock-Y-North,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
531903,Barratts Cock-Y-North,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
531903,Barratts Cock-Y-North,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
531903,Barratts Cock-Y-North,2023-06-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
531903,Barratts Cock-Y-North,2023-06-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
531903,Barratts Cock-Y-North,2023-06-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
531903,Barratts Cock-Y-North,2023-06-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,29.28
531903,Barratts Cock-Y-North,2023-06-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,34.68
531903,Barratts Cock-Y-North,2023-06-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,32.8
531903,Barratts Cock-Y-North,2023-06-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,88.6
531903,Barratts Cock-Y-North,2023-06-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
531903,Barratts Cock-Y-North,2023-06-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
531903,Barratts Cock-Y-North,2023-06-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
531903,Barratts Cock-Y-North,2023-06-10T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
531903,Barratts Cock-Y-North,2023-06-10T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
531903,Barratts Cock-Y-North,2023-06-10T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
531903,Barratts Cock-Y-North,2023-06-10T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.4
531903,Barratts Cock-Y-North,2023-06-10T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.77
531903,Barratts Cock-Y-North,2023-06-10T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.39
531903,Barratts Cock-Y-North,2023-06-10T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,50.2
531903,Barratts Cock-Y-North,2023-06-10T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.6
531903,Barratts Cock-Y-North,2023-06-10T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.5
531903,Barratts Cock-Y-North,2023-06-10T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
531903,Barratts Cock-Y-North,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.9
531903,Barratts Cock-Y-North,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
531903,Barratts Cock-Y-North,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
531903,Barratts Cock-Y-North,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.4
531903,Barratts Cock-Y-North,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.41
531903,Barratts Cock-Y-North,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.35
531903,Barratts Cock-Y-North,2023-06-10T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,65.2
531903,Barratts Cock-Y-North,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.3
531903,Barratts Cock-Y-North,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.5
531903,Barratts Cock-Y-North,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
531903,Barratts Cock-Y-North,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
531903,Barratts Cock-Y-North,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
531903,Barratts Cock-Y-North,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
531903,Barratts Cock-Y-North,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.19
531903,Barratts Cock-Y-North,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
531903,Barratts Cock-Y-North,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.94
531903,Barratts Cock-Y-North,2023-06-10T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
531903,Barratts Cock-Y-North,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
531903,Barratts Cock-Y-North,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
531903,Barratts Cock-Y-North,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.3
531903,Barratts Cock-Y-North,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
531903,Barratts Cock-Y-North,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.89
531903,Barratts Cock-Y-North,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.99
531903,Barratts Cock-Y-North,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
531903,Barratts Cock-Y-North,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.63
531903,Barratts Cock-Y-North,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.52
531903,Barratts Cock-Y-North,2023-06-10T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,59.1
531903,Barratts Cock-Y-North,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
531903,Barratts Cock-Y-North,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.5
531903,Barratts Cock-Y-North,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.0
531903,Barratts Cock-Y-North,2023-06-10T10:10:00.000+00:00,transformer,,Temperature,C,27.9
531903,Barratts Cock-Y-North,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531903,Barratts Cock-Y-North,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
531903,Barratts Cock-Y-North,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
531903,Barratts Cock-Y-North,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
531903,Barratts Cock-Y-North,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
531903,Barratts Cock-Y-North,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
531903,Barratts Cock-Y-North,2023-06-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
531903,Barratts Cock-Y-North,2023-06-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
531903,Barratts Cock-Y-North,2023-06-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
531903,Barratts Cock-Y-North,2023-06-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,36.33
531903,Barratts Cock-Y-North,2023-06-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,54.6
531903,Barratts Cock-Y-North,2023-06-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,28.2
531903,Barratts Cock-Y-North,2023-06-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,113.7
531903,Barratts Cock-Y-North,2023-06-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
531903,Barratts Cock-Y-North,2023-06-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,233.6
531903,Barratts Cock-Y-North,2023-06-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
531903,Barratts Cock-Y-North,2023-06-10T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
531903,Barratts Cock-Y-North,2023-06-10T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
531903,Barratts Cock-Y-North,2023-06-10T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
531903,Barratts Cock-Y-North,2023-06-10T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.32
531903,Barratts Cock-Y-North,2023-06-10T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.07
531903,Barratts Cock-Y-North,2023-06-10T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.26
531903,Barratts Cock-Y-North,2023-06-10T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,42.3
531903,Barratts Cock-Y-North,2023-06-10T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.3
531903,Barratts Cock-Y-North,2023-06-10T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.2
531903,Barratts Cock-Y-North,2023-06-10T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.8
531903,Barratts Cock-Y-North,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
531903,Barratts Cock-Y-North,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
531903,Barratts Cock-Y-North,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
531903,Barratts Cock-Y-North,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.15
531903,Barratts Cock-Y-North,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.97
531903,Barratts Cock-Y-North,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.55
531903,Barratts Cock-Y-North,2023-06-10T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
531903,Barratts Cock-Y-North,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
531903,Barratts Cock-Y-North,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.0
531903,Barratts Cock-Y-North,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
531903,Barratts Cock-Y-North,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
531903,Barratts Cock-Y-North,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
531903,Barratts Cock-Y-North,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
531903,Barratts Cock-Y-North,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.52
531903,Barratts Cock-Y-North,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.62
531903,Barratts Cock-Y-North,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.48
531903,Barratts Cock-Y-North,2023-06-10T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,48.0
531903,Barratts Cock-Y-North,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
531903,Barratts Cock-Y-North,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
531903,Barratts Cock-Y-North,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.2
531903,Barratts Cock-Y-North,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
531903,Barratts Cock-Y-North,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.36
531903,Barratts Cock-Y-North,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.03
531903,Barratts Cock-Y-North,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.12
531903,Barratts Cock-Y-North,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.05
531903,Barratts Cock-Y-North,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.52
531903,Barratts Cock-Y-North,2023-06-10T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,50.3
531903,Barratts Cock-Y-North,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.6
531903,Barratts Cock-Y-North,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,108.5
531903,Barratts Cock-Y-North,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.4
531903,Barratts Cock-Y-North,2023-06-10T10:00:00.000+00:00,transformer,,Temperature,C,27.8
531903,Barratts Cock-Y-North,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
531903,Barratts Cock-Y-North,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
531903,Barratts Cock-Y-North,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
531903,Barratts Cock-Y-North,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
531903,Barratts Cock-Y-North,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
531903,Barratts Cock-Y-North,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
531903,Barratts Cock-Y-North,2023-06-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
531903,Barratts Cock-Y-North,2023-06-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
531903,Barratts Cock-Y-North,2023-06-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
531903,Barratts Cock-Y-North,2023-06-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,40.12
531903,Barratts Cock-Y-North,2023-06-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,49.71
531903,Barratts Cock-Y-North,2023-06-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,43.81
531903,Barratts Cock-Y-North,2023-06-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,83.8
531903,Barratts Cock-Y-North,2023-06-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
531903,Barratts Cock-Y-North,2023-06-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.0
531903,Barratts Cock-Y-North,2023-06-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
531903,Barratts Cock-Y-North,2023-06-10T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
531903,Barratts Cock-Y-North,2023-06-10T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
531903,Barratts Cock-Y-North,2023-06-10T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
531903,Barratts Cock-Y-North,2023-06-10T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.02
531903,Barratts Cock-Y-North,2023-06-10T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.34
531903,Barratts Cock-Y-North,2023-06-10T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.43
531903,Barratts Cock-Y-North,2023-06-10T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.0
531903,Barratts Cock-Y-North,2023-06-10T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.9
531903,Barratts Cock-Y-North,2023-06-10T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.8
531903,Barratts Cock-Y-North,2023-06-10T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.6
531903,Barratts Cock-Y-North,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
531903,Barratts Cock-Y-North,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
531903,Barratts Cock-Y-North,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
531903,Barratts Cock-Y-North,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.27
531903,Barratts Cock-Y-North,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.07
531903,Barratts Cock-Y-North,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.07
531903,Barratts Cock-Y-North,2023-06-10T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.2
531903,Barratts Cock-Y-North,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.9
531903,Barratts Cock-Y-North,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.8
531903,Barratts Cock-Y-North,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
531903,Barratts Cock-Y-North,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
531903,Barratts Cock-Y-North,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
531903,Barratts Cock-Y-North,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
531903,Barratts Cock-Y-North,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.52
531903,Barratts Cock-Y-North,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.2
531903,Barratts Cock-Y-North,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.12
531903,Barratts Cock-Y-North,2023-06-10T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,49.1
531903,Barratts Cock-Y-North,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
531903,Barratts Cock-Y-North,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
531903,Barratts Cock-Y-North,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.0
531903,Barratts Cock-Y-North,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
531903,Barratts Cock-Y-North,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.93
531903,Barratts Cock-Y-North,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.52
531903,Barratts Cock-Y-North,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.37
531903,Barratts Cock-Y-North,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.84
531903,Barratts Cock-Y-North,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.53
531903,Barratts Cock-Y-North,2023-06-10T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.5
531903,Barratts Cock-Y-North,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.9
531903,Barratts Cock-Y-North,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,100.1
531903,Barratts Cock-Y-North,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.3
531903,Barratts Cock-Y-North,2023-06-10T09:50:00.000+00:00,transformer,,Temperature,C,27.6
531903,Barratts Cock-Y-North,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
531903,Barratts Cock-Y-North,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
531903,Barratts Cock-Y-North,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
531903,Barratts Cock-Y-North,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
531903,Barratts Cock-Y-North,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
531903,Barratts Cock-Y-North,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
531903,Barratts Cock-Y-North,2023-06-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
531903,Barratts Cock-Y-North,2023-06-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
531903,Barratts Cock-Y-North,2023-06-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
531903,Barratts Cock-Y-North,2023-06-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,44.18
531903,Barratts Cock-Y-North,2023-06-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,47.45
531903,Barratts Cock-Y-North,2023-06-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,43.16
531903,Barratts Cock-Y-North,2023-06-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,85.6
531903,Barratts Cock-Y-North,2023-06-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
531903,Barratts Cock-Y-North,2023-06-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.9
