Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
531903,Barratts Cock-Y-North,2023-06-10T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
531903,Barratts Cock-Y-North,2023-06-10T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
531903,Barratts Cock-Y-North,2023-06-10T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.69
531903,Barratts Cock-Y-North,2023-06-10T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.35
531903,Barratts Cock-Y-North,2023-06-10T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.42
531903,Barratts Cock-Y-North,2023-06-10T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.17
531903,Barratts Cock-Y-North,2023-06-10T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
531903,Barratts Cock-Y-North,2023-06-10T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.6
531903,Barratts Cock-Y-North,2023-06-10T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.9
531903,Barratts Cock-Y-North,2023-06-10T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.7
531903,Barratts Cock-Y-North,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
531903,Barratts Cock-Y-North,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
531903,Barratts Cock-Y-North,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
531903,Barratts Cock-Y-North,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.17
531903,Barratts Cock-Y-North,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.02
531903,Barratts Cock-Y-North,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.68
531903,Barratts Cock-Y-North,2023-06-10T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,44.0
531903,Barratts Cock-Y-North,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.9
531903,Barratts Cock-Y-North,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.1
531903,Barratts Cock-Y-North,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
531903,Barratts Cock-Y-North,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
531903,Barratts Cock-Y-North,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
531903,Barratts Cock-Y-North,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
531903,Barratts Cock-Y-North,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.78
531903,Barratts Cock-Y-North,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.61
531903,Barratts Cock-Y-North,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.21
531903,Barratts Cock-Y-North,2023-06-10T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
531903,Barratts Cock-Y-North,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.0
531903,Barratts Cock-Y-North,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
531903,Barratts Cock-Y-North,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.8
531903,Barratts Cock-Y-North,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
531903,Barratts Cock-Y-North,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.28
531903,Barratts Cock-Y-North,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.93
531903,Barratts Cock-Y-North,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.54
531903,Barratts Cock-Y-North,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.36
531903,Barratts Cock-Y-North,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.17
531903,Barratts Cock-Y-North,2023-06-10T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.8
531903,Barratts Cock-Y-North,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.4
531903,Barratts Cock-Y-North,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,100.4
531903,Barratts Cock-Y-North,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.5
531903,Barratts Cock-Y-North,2023-06-10T09:40:00.000+00:00,transformer,,Temperature,C,27.5
531903,Barratts Cock-Y-North,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
531903,Barratts Cock-Y-North,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
531903,Barratts Cock-Y-North,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
531903,Barratts Cock-Y-North,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
531903,Barratts Cock-Y-North,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
531903,Barratts Cock-Y-North,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
531903,Barratts Cock-Y-North,2023-06-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
531903,Barratts Cock-Y-North,2023-06-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
531903,Barratts Cock-Y-North,2023-06-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
531903,Barratts Cock-Y-North,2023-06-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,46.85
531903,Barratts Cock-Y-North,2023-06-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,45.42
531903,Barratts Cock-Y-North,2023-06-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,39.22
531903,Barratts Cock-Y-North,2023-06-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,99.4
531903,Barratts Cock-Y-North,2023-06-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
531903,Barratts Cock-Y-North,2023-06-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.3
531903,Barratts Cock-Y-North,2023-06-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
531903,Barratts Cock-Y-North,2023-06-10T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
531903,Barratts Cock-Y-North,2023-06-10T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.36
531903,Barratts Cock-Y-North,2023-06-10T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.69
531903,Barratts Cock-Y-North,2023-06-10T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.66
531903,Barratts Cock-Y-North,2023-06-10T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.2
531903,Barratts Cock-Y-North,2023-06-10T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.96
531903,Barratts Cock-Y-North,2023-06-10T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.6
531903,Barratts Cock-Y-North,2023-06-10T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.4
531903,Barratts Cock-Y-North,2023-06-10T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.1
531903,Barratts Cock-Y-North,2023-06-10T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.7
531903,Barratts Cock-Y-North,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
531903,Barratts Cock-Y-North,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
531903,Barratts Cock-Y-North,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
531903,Barratts Cock-Y-North,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.69
531903,Barratts Cock-Y-North,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.1
531903,Barratts Cock-Y-North,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.99
531903,Barratts Cock-Y-North,2023-06-10T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,46.4
531903,Barratts Cock-Y-North,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.4
531903,Barratts Cock-Y-North,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.8
531903,Barratts Cock-Y-North,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
531903,Barratts Cock-Y-North,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
531903,Barratts Cock-Y-North,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
531903,Barratts Cock-Y-North,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
531903,Barratts Cock-Y-North,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.21
531903,Barratts Cock-Y-North,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
531903,Barratts Cock-Y-North,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.98
531903,Barratts Cock-Y-North,2023-06-10T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
531903,Barratts Cock-Y-North,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
531903,Barratts Cock-Y-North,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
531903,Barratts Cock-Y-North,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.0
531903,Barratts Cock-Y-North,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
531903,Barratts Cock-Y-North,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.36
531903,Barratts Cock-Y-North,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.09
531903,Barratts Cock-Y-North,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.29
531903,Barratts Cock-Y-North,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.54
531903,Barratts Cock-Y-North,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.47
531903,Barratts Cock-Y-North,2023-06-10T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,48.9
531903,Barratts Cock-Y-North,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.2
531903,Barratts Cock-Y-North,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,114.0
531903,Barratts Cock-Y-North,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.8
531903,Barratts Cock-Y-North,2023-06-10T09:30:00.000+00:00,transformer,,Temperature,C,27.4
531903,Barratts Cock-Y-North,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
531903,Barratts Cock-Y-North,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
531903,Barratts Cock-Y-North,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
531903,Barratts Cock-Y-North,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
531903,Barratts Cock-Y-North,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
531903,Barratts Cock-Y-North,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
531903,Barratts Cock-Y-North,2023-06-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
531903,Barratts Cock-Y-North,2023-06-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
531903,Barratts Cock-Y-North,2023-06-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
531903,Barratts Cock-Y-North,2023-06-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,40.85
531903,Barratts Cock-Y-North,2023-06-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,51.12
531903,Barratts Cock-Y-North,2023-06-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,39.39
531903,Barratts Cock-Y-North,2023-06-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,89.6
531903,Barratts Cock-Y-North,2023-06-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
531903,Barratts Cock-Y-North,2023-06-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.8
531903,Barratts Cock-Y-North,2023-06-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
531903,Barratts Cock-Y-North,2023-06-10T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
531903,Barratts Cock-Y-North,2023-06-10T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
531903,Barratts Cock-Y-North,2023-06-10T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
531903,Barratts Cock-Y-North,2023-06-10T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.58
531903,Barratts Cock-Y-North,2023-06-10T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.03
531903,Barratts Cock-Y-North,2023-06-10T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.97
531903,Barratts Cock-Y-North,2023-06-10T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.7
531903,Barratts Cock-Y-North,2023-06-10T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.6
531903,Barratts Cock-Y-North,2023-06-10T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.0
531903,Barratts Cock-Y-North,2023-06-10T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.6
531903,Barratts Cock-Y-North,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
531903,Barratts Cock-Y-North,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
531903,Barratts Cock-Y-North,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
531903,Barratts Cock-Y-North,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.79
531903,Barratts Cock-Y-North,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.74
531903,Barratts Cock-Y-North,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.66
531903,Barratts Cock-Y-North,2023-06-10T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,49.6
531903,Barratts Cock-Y-North,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.3
531903,Barratts Cock-Y-North,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.5
531903,Barratts Cock-Y-North,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
531903,Barratts Cock-Y-North,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
531903,Barratts Cock-Y-North,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
531903,Barratts Cock-Y-North,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
531903,Barratts Cock-Y-North,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.27
531903,Barratts Cock-Y-North,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.2
531903,Barratts Cock-Y-North,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.14
531903,Barratts Cock-Y-North,2023-06-10T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,52.3
531903,Barratts Cock-Y-North,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.6
531903,Barratts Cock-Y-North,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
531903,Barratts Cock-Y-North,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.3
531903,Barratts Cock-Y-North,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
531903,Barratts Cock-Y-North,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.69
531903,Barratts Cock-Y-North,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.53
531903,Barratts Cock-Y-North,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.14
531903,Barratts Cock-Y-North,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.75
531903,Barratts Cock-Y-North,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.32
531903,Barratts Cock-Y-North,2023-06-10T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,54.6
531903,Barratts Cock-Y-North,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
531903,Barratts Cock-Y-North,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,104.9
531903,Barratts Cock-Y-North,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.2
531903,Barratts Cock-Y-North,2023-06-10T09:20:00.000+00:00,transformer,,Temperature,C,27.2
531903,Barratts Cock-Y-North,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
531903,Barratts Cock-Y-North,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
531903,Barratts Cock-Y-North,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
531903,Barratts Cock-Y-North,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
531903,Barratts Cock-Y-North,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
531903,Barratts Cock-Y-North,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
531903,Barratts Cock-Y-North,2023-06-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
531903,Barratts Cock-Y-North,2023-06-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
531903,Barratts Cock-Y-North,2023-06-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
531903,Barratts Cock-Y-North,2023-06-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,45.78
531903,Barratts Cock-Y-North,2023-06-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,49.72
531903,Barratts Cock-Y-North,2023-06-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,34.1
531903,Barratts Cock-Y-North,2023-06-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,100.0
531903,Barratts Cock-Y-North,2023-06-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.7
531903,Barratts Cock-Y-North,2023-06-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.5
531903,Barratts Cock-Y-North,2023-06-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
531903,Barratts Cock-Y-North,2023-06-10T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.73
531903,Barratts Cock-Y-North,2023-06-10T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.7
531903,Barratts Cock-Y-North,2023-06-10T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
531903,Barratts Cock-Y-North,2023-06-10T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.99
531903,Barratts Cock-Y-North,2023-06-10T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.03
531903,Barratts Cock-Y-North,2023-06-10T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.15
531903,Barratts Cock-Y-North,2023-06-10T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.9
531903,Barratts Cock-Y-North,2023-06-10T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.1
531903,Barratts Cock-Y-North,2023-06-10T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.5
531903,Barratts Cock-Y-North,2023-06-10T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.2
531903,Barratts Cock-Y-North,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
531903,Barratts Cock-Y-North,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.6
531903,Barratts Cock-Y-North,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
531903,Barratts Cock-Y-North,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.45
531903,Barratts Cock-Y-North,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.02
531903,Barratts Cock-Y-North,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.64
531903,Barratts Cock-Y-North,2023-06-10T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,50.4
531903,Barratts Cock-Y-North,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.6
531903,Barratts Cock-Y-North,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.1
531903,Barratts Cock-Y-North,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.7
531903,Barratts Cock-Y-North,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
531903,Barratts Cock-Y-North,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
531903,Barratts Cock-Y-North,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
531903,Barratts Cock-Y-North,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.92
531903,Barratts Cock-Y-North,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.06
531903,Barratts Cock-Y-North,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.92
531903,Barratts Cock-Y-North,2023-06-10T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
531903,Barratts Cock-Y-North,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
531903,Barratts Cock-Y-North,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
531903,Barratts Cock-Y-North,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.4
531903,Barratts Cock-Y-North,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
531903,Barratts Cock-Y-North,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.59
531903,Barratts Cock-Y-North,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.94
531903,Barratts Cock-Y-North,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.41
531903,Barratts Cock-Y-North,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.28
531903,Barratts Cock-Y-North,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.69
531903,Barratts Cock-Y-North,2023-06-10T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,58.1
531903,Barratts Cock-Y-North,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
531903,Barratts Cock-Y-North,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.7
531903,Barratts Cock-Y-North,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.0
531903,Barratts Cock-Y-North,2023-06-10T09:10:00.000+00:00,transformer,,Temperature,C,27.1
531903,Barratts Cock-Y-North,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
531903,Barratts Cock-Y-North,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
531903,Barratts Cock-Y-North,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
531903,Barratts Cock-Y-North,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
531903,Barratts Cock-Y-North,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
531903,Barratts Cock-Y-North,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
531903,Barratts Cock-Y-North,2023-06-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
531903,Barratts Cock-Y-North,2023-06-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
531903,Barratts Cock-Y-North,2023-06-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
531903,Barratts Cock-Y-North,2023-06-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,28.77
531903,Barratts Cock-Y-North,2023-06-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,55.4
531903,Barratts Cock-Y-North,2023-06-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,41.42
531903,Barratts Cock-Y-North,2023-06-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,115.6
531903,Barratts Cock-Y-North,2023-06-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
531903,Barratts Cock-Y-North,2023-06-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,234.4
531903,Barratts Cock-Y-North,2023-06-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
531903,Barratts Cock-Y-North,2023-06-10T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.83
531903,Barratts Cock-Y-North,2023-06-10T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.21
531903,Barratts Cock-Y-North,2023-06-10T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
531903,Barratts Cock-Y-North,2023-06-10T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.3
531903,Barratts Cock-Y-North,2023-06-10T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.47
531903,Barratts Cock-Y-North,2023-06-10T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.96
531903,Barratts Cock-Y-North,2023-06-10T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.9
531903,Barratts Cock-Y-North,2023-06-10T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.4
531903,Barratts Cock-Y-North,2023-06-10T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.3
531903,Barratts Cock-Y-North,2023-06-10T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.0
531903,Barratts Cock-Y-North,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
531903,Barratts Cock-Y-North,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.33
531903,Barratts Cock-Y-North,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
531903,Barratts Cock-Y-North,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.31
531903,Barratts Cock-Y-North,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.61
531903,Barratts Cock-Y-North,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.06
531903,Barratts Cock-Y-North,2023-06-10T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.6
531903,Barratts Cock-Y-North,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.2
531903,Barratts Cock-Y-North,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.0
531903,Barratts Cock-Y-North,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.7
531903,Barratts Cock-Y-North,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
531903,Barratts Cock-Y-North,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
531903,Barratts Cock-Y-North,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
531903,Barratts Cock-Y-North,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.12
531903,Barratts Cock-Y-North,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.51
531903,Barratts Cock-Y-North,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.85
531903,Barratts Cock-Y-North,2023-06-10T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
531903,Barratts Cock-Y-North,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
531903,Barratts Cock-Y-North,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
531903,Barratts Cock-Y-North,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
531903,Barratts Cock-Y-North,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
531903,Barratts Cock-Y-North,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.41
531903,Barratts Cock-Y-North,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.75
531903,Barratts Cock-Y-North,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.53
531903,Barratts Cock-Y-North,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.66
531903,Barratts Cock-Y-North,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.26
531903,Barratts Cock-Y-North,2023-06-10T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,64.0
531903,Barratts Cock-Y-North,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
531903,Barratts Cock-Y-North,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.0
531903,Barratts Cock-Y-North,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.8
531903,Barratts Cock-Y-North,2023-06-10T09:00:00.000+00:00,transformer,,Temperature,C,26.9
531903,Barratts Cock-Y-North,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
531903,Barratts Cock-Y-North,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
531903,Barratts Cock-Y-North,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
531903,Barratts Cock-Y-North,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
531903,Barratts Cock-Y-North,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
531903,Barratts Cock-Y-North,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
531903,Barratts Cock-Y-North,2023-06-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
531903,Barratts Cock-Y-North,2023-06-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
531903,Barratts Cock-Y-North,2023-06-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
531903,Barratts Cock-Y-North,2023-06-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,29.25
531903,Barratts Cock-Y-North,2023-06-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,46.24
531903,Barratts Cock-Y-North,2023-06-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,46.13
531903,Barratts Cock-Y-North,2023-06-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,106.6
531903,Barratts Cock-Y-North,2023-06-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
531903,Barratts Cock-Y-North,2023-06-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.2
531903,Barratts Cock-Y-North,2023-06-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.6
531903,Barratts Cock-Y-North,2023-06-10T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
531903,Barratts Cock-Y-North,2023-06-10T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.93
531903,Barratts Cock-Y-North,2023-06-10T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.59
531903,Barratts Cock-Y-North,2023-06-10T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.56
531903,Barratts Cock-Y-North,2023-06-10T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.29
531903,Barratts Cock-Y-North,2023-06-10T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.64
531903,Barratts Cock-Y-North,2023-06-10T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.7
531903,Barratts Cock-Y-North,2023-06-10T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.1
531903,Barratts Cock-Y-North,2023-06-10T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.5
531903,Barratts Cock-Y-North,2023-06-10T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.1
531903,Barratts Cock-Y-North,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
531903,Barratts Cock-Y-North,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.21
531903,Barratts Cock-Y-North,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
531903,Barratts Cock-Y-North,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.58
531903,Barratts Cock-Y-North,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.3
531903,Barratts Cock-Y-North,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.98
531903,Barratts Cock-Y-North,2023-06-10T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
531903,Barratts Cock-Y-North,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.6
531903,Barratts Cock-Y-North,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.1
531903,Barratts Cock-Y-North,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.7
531903,Barratts Cock-Y-North,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
531903,Barratts Cock-Y-North,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
531903,Barratts Cock-Y-North,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
531903,Barratts Cock-Y-North,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.33
531903,Barratts Cock-Y-North,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.95
531903,Barratts Cock-Y-North,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.98
531903,Barratts Cock-Y-North,2023-06-10T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
531903,Barratts Cock-Y-North,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
531903,Barratts Cock-Y-North,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
531903,Barratts Cock-Y-North,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
531903,Barratts Cock-Y-North,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
531903,Barratts Cock-Y-North,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.88
531903,Barratts Cock-Y-North,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.57
531903,Barratts Cock-Y-North,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.8
531903,Barratts Cock-Y-North,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.45
531903,Barratts Cock-Y-North,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.15
531903,Barratts Cock-Y-North,2023-06-10T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,57.2
531903,Barratts Cock-Y-North,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.0
531903,Barratts Cock-Y-North,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.2
531903,Barratts Cock-Y-North,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.9
531903,Barratts Cock-Y-North,2023-06-10T08:50:00.000+00:00,transformer,,Temperature,C,26.8
531903,Barratts Cock-Y-North,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531903,Barratts Cock-Y-North,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
531903,Barratts Cock-Y-North,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
531903,Barratts Cock-Y-North,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
531903,Barratts Cock-Y-North,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
531903,Barratts Cock-Y-North,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
531903,Barratts Cock-Y-North,2023-06-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
531903,Barratts Cock-Y-North,2023-06-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
531903,Barratts Cock-Y-North,2023-06-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
531903,Barratts Cock-Y-North,2023-06-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,28.26
531903,Barratts Cock-Y-North,2023-06-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,45.99
531903,Barratts Cock-Y-North,2023-06-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,50.74
531903,Barratts Cock-Y-North,2023-06-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,117.9
531903,Barratts Cock-Y-North,2023-06-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
531903,Barratts Cock-Y-North,2023-06-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.3
531903,Barratts Cock-Y-North,2023-06-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.0
531903,Barratts Cock-Y-North,2023-06-10T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
531903,Barratts Cock-Y-North,2023-06-10T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.25
531903,Barratts Cock-Y-North,2023-06-10T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
531903,Barratts Cock-Y-North,2023-06-10T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.34
531903,Barratts Cock-Y-North,2023-06-10T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.4
531903,Barratts Cock-Y-North,2023-06-10T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.78
531903,Barratts Cock-Y-North,2023-06-10T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.8
531903,Barratts Cock-Y-North,2023-06-10T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.4
531903,Barratts Cock-Y-North,2023-06-10T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.3
531903,Barratts Cock-Y-North,2023-06-10T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.8
531903,Barratts Cock-Y-North,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
531903,Barratts Cock-Y-North,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
531903,Barratts Cock-Y-North,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
531903,Barratts Cock-Y-North,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.13
531903,Barratts Cock-Y-North,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.53
531903,Barratts Cock-Y-North,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.06
531903,Barratts Cock-Y-North,2023-06-10T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
531903,Barratts Cock-Y-North,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.3
531903,Barratts Cock-Y-North,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.7
531903,Barratts Cock-Y-North,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
531903,Barratts Cock-Y-North,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
531903,Barratts Cock-Y-North,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
531903,Barratts Cock-Y-North,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
531903,Barratts Cock-Y-North,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.09
531903,Barratts Cock-Y-North,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
531903,Barratts Cock-Y-North,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.96
531903,Barratts Cock-Y-North,2023-06-10T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
531903,Barratts Cock-Y-North,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
531903,Barratts Cock-Y-North,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
531903,Barratts Cock-Y-North,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.7
531903,Barratts Cock-Y-North,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
531903,Barratts Cock-Y-North,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.63
531903,Barratts Cock-Y-North,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.05
531903,Barratts Cock-Y-North,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.45
531903,Barratts Cock-Y-North,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.83
531903,Barratts Cock-Y-North,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.85
531903,Barratts Cock-Y-North,2023-06-10T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,73.1
531903,Barratts Cock-Y-North,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
531903,Barratts Cock-Y-North,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.1
531903,Barratts Cock-Y-North,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.7
531903,Barratts Cock-Y-North,2023-06-10T08:40:00.000+00:00,transformer,,Temperature,C,26.7
531903,Barratts Cock-Y-North,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
531903,Barratts Cock-Y-North,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
531903,Barratts Cock-Y-North,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
531903,Barratts Cock-Y-North,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
531903,Barratts Cock-Y-North,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
531903,Barratts Cock-Y-North,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
531903,Barratts Cock-Y-North,2023-06-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
531903,Barratts Cock-Y-North,2023-06-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
531903,Barratts Cock-Y-North,2023-06-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
531903,Barratts Cock-Y-North,2023-06-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
531903,Barratts Cock-Y-North,2023-06-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,42.7
531903,Barratts Cock-Y-North,2023-06-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,44.65
531903,Barratts Cock-Y-North,2023-06-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,110.1
531903,Barratts Cock-Y-North,2023-06-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
531903,Barratts Cock-Y-North,2023-06-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.1
531903,Barratts Cock-Y-North,2023-06-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
531903,Barratts Cock-Y-North,2023-06-10T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
531903,Barratts Cock-Y-North,2023-06-10T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.7
531903,Barratts Cock-Y-North,2023-06-10T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
531903,Barratts Cock-Y-North,2023-06-10T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.0
531903,Barratts Cock-Y-North,2023-06-10T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.41
531903,Barratts Cock-Y-North,2023-06-10T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.31
531903,Barratts Cock-Y-North,2023-06-10T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.3
531903,Barratts Cock-Y-North,2023-06-10T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.3
531903,Barratts Cock-Y-North,2023-06-10T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
531903,Barratts Cock-Y-North,2023-06-10T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.3
531903,Barratts Cock-Y-North,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
531903,Barratts Cock-Y-North,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
531903,Barratts Cock-Y-North,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
531903,Barratts Cock-Y-North,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.05
531903,Barratts Cock-Y-North,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.73
531903,Barratts Cock-Y-North,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.88
531903,Barratts Cock-Y-North,2023-06-10T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.4
531903,Barratts Cock-Y-North,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.9
531903,Barratts Cock-Y-North,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.4
531903,Barratts Cock-Y-North,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
531903,Barratts Cock-Y-North,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
531903,Barratts Cock-Y-North,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
531903,Barratts Cock-Y-North,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
531903,Barratts Cock-Y-North,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.65
531903,Barratts Cock-Y-North,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
531903,Barratts Cock-Y-North,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.56
531903,Barratts Cock-Y-North,2023-06-10T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,51.1
531903,Barratts Cock-Y-North,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.6
531903,Barratts Cock-Y-North,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
531903,Barratts Cock-Y-North,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
531903,Barratts Cock-Y-North,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
531903,Barratts Cock-Y-North,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.02
531903,Barratts Cock-Y-North,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.81
531903,Barratts Cock-Y-North,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.38
531903,Barratts Cock-Y-North,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.13
531903,Barratts Cock-Y-North,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.85
531903,Barratts Cock-Y-North,2023-06-10T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,71.7
531903,Barratts Cock-Y-North,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
531903,Barratts Cock-Y-North,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.0
531903,Barratts Cock-Y-North,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,95.8
531903,Barratts Cock-Y-North,2023-06-10T08:30:00.000+00:00,transformer,,Temperature,C,26.6
531903,Barratts Cock-Y-North,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
531903,Barratts Cock-Y-North,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
531903,Barratts Cock-Y-North,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
531903,Barratts Cock-Y-North,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
531903,Barratts Cock-Y-North,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
531903,Barratts Cock-Y-North,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
531903,Barratts Cock-Y-North,2023-06-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
531903,Barratts Cock-Y-North,2023-06-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
531903,Barratts Cock-Y-North,2023-06-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
531903,Barratts Cock-Y-North,2023-06-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,35.08
531903,Barratts Cock-Y-North,2023-06-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,34.84
531903,Barratts Cock-Y-North,2023-06-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,43.6
531903,Barratts Cock-Y-North,2023-06-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,98.3
531903,Barratts Cock-Y-North,2023-06-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
531903,Barratts Cock-Y-North,2023-06-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
531903,Barratts Cock-Y-North,2023-06-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
531903,Barratts Cock-Y-North,2023-06-10T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
531903,Barratts Cock-Y-North,2023-06-10T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.54
531903,Barratts Cock-Y-North,2023-06-10T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.1
531903,Barratts Cock-Y-North,2023-06-10T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.42
531903,Barratts Cock-Y-North,2023-06-10T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.69
531903,Barratts Cock-Y-North,2023-06-10T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.94
531903,Barratts Cock-Y-North,2023-06-10T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.2
531903,Barratts Cock-Y-North,2023-06-10T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.2
531903,Barratts Cock-Y-North,2023-06-10T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.8
531903,Barratts Cock-Y-North,2023-06-10T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.6
531903,Barratts Cock-Y-North,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
531903,Barratts Cock-Y-North,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
531903,Barratts Cock-Y-North,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
531903,Barratts Cock-Y-North,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.11
531903,Barratts Cock-Y-North,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.5
531903,Barratts Cock-Y-North,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.38
531903,Barratts Cock-Y-North,2023-06-10T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.6
531903,Barratts Cock-Y-North,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
531903,Barratts Cock-Y-North,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.1
531903,Barratts Cock-Y-North,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
531903,Barratts Cock-Y-North,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
531903,Barratts Cock-Y-North,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
531903,Barratts Cock-Y-North,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
531903,Barratts Cock-Y-North,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.42
531903,Barratts Cock-Y-North,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
531903,Barratts Cock-Y-North,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.95
531903,Barratts Cock-Y-North,2023-06-10T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,50.4
531903,Barratts Cock-Y-North,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
531903,Barratts Cock-Y-North,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
531903,Barratts Cock-Y-North,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.3
531903,Barratts Cock-Y-North,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
531903,Barratts Cock-Y-North,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.0
531903,Barratts Cock-Y-North,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.26
531903,Barratts Cock-Y-North,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
531903,Barratts Cock-Y-North,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.43
531903,Barratts Cock-Y-North,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.45
531903,Barratts Cock-Y-North,2023-06-10T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,81.5
531903,Barratts Cock-Y-North,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
531903,Barratts Cock-Y-North,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.8
531903,Barratts Cock-Y-North,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.7
531903,Barratts Cock-Y-North,2023-06-10T08:20:00.000+00:00,transformer,,Temperature,C,26.5
