Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531903,Barratts Cock-Y-North,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
531903,Barratts Cock-Y-North,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531903,Barratts Cock-Y-North,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
531903,Barratts Cock-Y-North,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
531903,Barratts Cock-Y-North,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
531903,Barratts Cock-Y-North,2023-06-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
531903,Barratts Cock-Y-North,2023-06-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
531903,Barratts Cock-Y-North,2023-06-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
531903,Barratts Cock-Y-North,2023-06-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,24.39
531903,Barratts Cock-Y-North,2023-06-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,37.99
531903,Barratts Cock-Y-North,2023-06-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,41.72
531903,Barratts Cock-Y-North,2023-06-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,110.4
531903,Barratts Cock-Y-North,2023-06-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
531903,Barratts Cock-Y-North,2023-06-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
531903,Barratts Cock-Y-North,2023-06-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
531903,Barratts Cock-Y-North,2023-06-10T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
531903,Barratts Cock-Y-North,2023-06-10T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.35
531903,Barratts Cock-Y-North,2023-06-10T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.76
531903,Barratts Cock-Y-North,2023-06-10T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.1
531903,Barratts Cock-Y-North,2023-06-10T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.33
531903,Barratts Cock-Y-North,2023-06-10T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.63
531903,Barratts Cock-Y-North,2023-06-10T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
531903,Barratts Cock-Y-North,2023-06-10T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.0
531903,Barratts Cock-Y-North,2023-06-10T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.7
531903,Barratts Cock-Y-North,2023-06-10T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.8
531903,Barratts Cock-Y-North,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
531903,Barratts Cock-Y-North,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
531903,Barratts Cock-Y-North,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
531903,Barratts Cock-Y-North,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.83
531903,Barratts Cock-Y-North,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.45
531903,Barratts Cock-Y-North,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.58
531903,Barratts Cock-Y-North,2023-06-10T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.5
531903,Barratts Cock-Y-North,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
531903,Barratts Cock-Y-North,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.7
531903,Barratts Cock-Y-North,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
531903,Barratts Cock-Y-North,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
531903,Barratts Cock-Y-North,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
531903,Barratts Cock-Y-North,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
531903,Barratts Cock-Y-North,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.98
531903,Barratts Cock-Y-North,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
531903,Barratts Cock-Y-North,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.42
531903,Barratts Cock-Y-North,2023-06-10T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
531903,Barratts Cock-Y-North,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
531903,Barratts Cock-Y-North,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
531903,Barratts Cock-Y-North,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
531903,Barratts Cock-Y-North,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
531903,Barratts Cock-Y-North,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.23
531903,Barratts Cock-Y-North,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.84
531903,Barratts Cock-Y-North,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.17
531903,Barratts Cock-Y-North,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.59
531903,Barratts Cock-Y-North,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.62
531903,Barratts Cock-Y-North,2023-06-10T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,63.5
531903,Barratts Cock-Y-North,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
531903,Barratts Cock-Y-North,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.1
531903,Barratts Cock-Y-North,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.8
531903,Barratts Cock-Y-North,2023-06-10T08:10:00.000+00:00,transformer,,Temperature,C,26.4
531903,Barratts Cock-Y-North,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
531903,Barratts Cock-Y-North,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
531903,Barratts Cock-Y-North,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
531903,Barratts Cock-Y-North,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
531903,Barratts Cock-Y-North,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
531903,Barratts Cock-Y-North,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
531903,Barratts Cock-Y-North,2023-06-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
531903,Barratts Cock-Y-North,2023-06-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
531903,Barratts Cock-Y-North,2023-06-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
531903,Barratts Cock-Y-North,2023-06-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.08
531903,Barratts Cock-Y-North,2023-06-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,38.28
531903,Barratts Cock-Y-North,2023-06-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,35.26
531903,Barratts Cock-Y-North,2023-06-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,103.2
531903,Barratts Cock-Y-North,2023-06-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
531903,Barratts Cock-Y-North,2023-06-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
531903,Barratts Cock-Y-North,2023-06-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
531903,Barratts Cock-Y-North,2023-06-10T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
531903,Barratts Cock-Y-North,2023-06-10T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.59
531903,Barratts Cock-Y-North,2023-06-10T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.73
531903,Barratts Cock-Y-North,2023-06-10T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.04
531903,Barratts Cock-Y-North,2023-06-10T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.32
531903,Barratts Cock-Y-North,2023-06-10T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.33
531903,Barratts Cock-Y-North,2023-06-10T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
531903,Barratts Cock-Y-North,2023-06-10T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.5
531903,Barratts Cock-Y-North,2023-06-10T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.1
531903,Barratts Cock-Y-North,2023-06-10T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.1
531903,Barratts Cock-Y-North,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
531903,Barratts Cock-Y-North,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
531903,Barratts Cock-Y-North,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
531903,Barratts Cock-Y-North,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.05
531903,Barratts Cock-Y-North,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.02
531903,Barratts Cock-Y-North,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.7
531903,Barratts Cock-Y-North,2023-06-10T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
531903,Barratts Cock-Y-North,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.3
531903,Barratts Cock-Y-North,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.2
531903,Barratts Cock-Y-North,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
531903,Barratts Cock-Y-North,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
531903,Barratts Cock-Y-North,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
531903,Barratts Cock-Y-North,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
531903,Barratts Cock-Y-North,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.09
531903,Barratts Cock-Y-North,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.78
531903,Barratts Cock-Y-North,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.82
531903,Barratts Cock-Y-North,2023-06-10T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
531903,Barratts Cock-Y-North,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
531903,Barratts Cock-Y-North,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
531903,Barratts Cock-Y-North,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.3
531903,Barratts Cock-Y-North,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
531903,Barratts Cock-Y-North,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.07
531903,Barratts Cock-Y-North,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.38
531903,Barratts Cock-Y-North,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.58
531903,Barratts Cock-Y-North,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.01
531903,Barratts Cock-Y-North,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.82
531903,Barratts Cock-Y-North,2023-06-10T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,61.2
531903,Barratts Cock-Y-North,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
531903,Barratts Cock-Y-North,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.4
531903,Barratts Cock-Y-North,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.2
531903,Barratts Cock-Y-North,2023-06-10T08:00:00.000+00:00,transformer,,Temperature,C,26.3
531903,Barratts Cock-Y-North,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
531903,Barratts Cock-Y-North,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
531903,Barratts Cock-Y-North,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531903,Barratts Cock-Y-North,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
531903,Barratts Cock-Y-North,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
531903,Barratts Cock-Y-North,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
531903,Barratts Cock-Y-North,2023-06-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
531903,Barratts Cock-Y-North,2023-06-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
531903,Barratts Cock-Y-North,2023-06-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
531903,Barratts Cock-Y-North,2023-06-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.76
531903,Barratts Cock-Y-North,2023-06-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,37.12
531903,Barratts Cock-Y-North,2023-06-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,32.68
531903,Barratts Cock-Y-North,2023-06-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,92.6
531903,Barratts Cock-Y-North,2023-06-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
531903,Barratts Cock-Y-North,2023-06-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
531903,Barratts Cock-Y-North,2023-06-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
531903,Barratts Cock-Y-North,2023-06-10T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.55
531903,Barratts Cock-Y-North,2023-06-10T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.99
531903,Barratts Cock-Y-North,2023-06-10T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.29
531903,Barratts Cock-Y-North,2023-06-10T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.72
531903,Barratts Cock-Y-North,2023-06-10T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.63
531903,Barratts Cock-Y-North,2023-06-10T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.46
531903,Barratts Cock-Y-North,2023-06-10T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
531903,Barratts Cock-Y-North,2023-06-10T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.3
531903,Barratts Cock-Y-North,2023-06-10T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.1
531903,Barratts Cock-Y-North,2023-06-10T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.0
531903,Barratts Cock-Y-North,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
531903,Barratts Cock-Y-North,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
531903,Barratts Cock-Y-North,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
531903,Barratts Cock-Y-North,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.39
531903,Barratts Cock-Y-North,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.62
531903,Barratts Cock-Y-North,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.83
531903,Barratts Cock-Y-North,2023-06-10T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.4
531903,Barratts Cock-Y-North,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.6
531903,Barratts Cock-Y-North,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.8
531903,Barratts Cock-Y-North,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
531903,Barratts Cock-Y-North,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
531903,Barratts Cock-Y-North,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
531903,Barratts Cock-Y-North,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
531903,Barratts Cock-Y-North,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.21
531903,Barratts Cock-Y-North,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.44
531903,Barratts Cock-Y-North,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.25
531903,Barratts Cock-Y-North,2023-06-10T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
531903,Barratts Cock-Y-North,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
531903,Barratts Cock-Y-North,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
531903,Barratts Cock-Y-North,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.5
531903,Barratts Cock-Y-North,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
531903,Barratts Cock-Y-North,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.19
531903,Barratts Cock-Y-North,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.09
531903,Barratts Cock-Y-North,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.16
531903,Barratts Cock-Y-North,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.87
531903,Barratts Cock-Y-North,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.03
531903,Barratts Cock-Y-North,2023-06-10T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,75.5
531903,Barratts Cock-Y-North,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
531903,Barratts Cock-Y-North,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,117.2
531903,Barratts Cock-Y-North,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.9
531903,Barratts Cock-Y-North,2023-06-10T07:50:00.000+00:00,transformer,,Temperature,C,26.2
531903,Barratts Cock-Y-North,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
531903,Barratts Cock-Y-North,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
531903,Barratts Cock-Y-North,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
531903,Barratts Cock-Y-North,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
531903,Barratts Cock-Y-North,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
531903,Barratts Cock-Y-North,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
531903,Barratts Cock-Y-North,2023-06-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
531903,Barratts Cock-Y-North,2023-06-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
531903,Barratts Cock-Y-North,2023-06-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.78
531903,Barratts Cock-Y-North,2023-06-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,25.48
531903,Barratts Cock-Y-North,2023-06-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,51.56
531903,Barratts Cock-Y-North,2023-06-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,37.57
531903,Barratts Cock-Y-North,2023-06-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,114.9
531903,Barratts Cock-Y-North,2023-06-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
531903,Barratts Cock-Y-North,2023-06-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.4
531903,Barratts Cock-Y-North,2023-06-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
531903,Barratts Cock-Y-North,2023-06-10T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
531903,Barratts Cock-Y-North,2023-06-10T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.8
531903,Barratts Cock-Y-North,2023-06-10T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.69
531903,Barratts Cock-Y-North,2023-06-10T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.57
531903,Barratts Cock-Y-North,2023-06-10T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.88
531903,Barratts Cock-Y-North,2023-06-10T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.66
531903,Barratts Cock-Y-North,2023-06-10T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.7
531903,Barratts Cock-Y-North,2023-06-10T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.4
531903,Barratts Cock-Y-North,2023-06-10T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.8
531903,Barratts Cock-Y-North,2023-06-10T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.9
531903,Barratts Cock-Y-North,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
531903,Barratts Cock-Y-North,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
531903,Barratts Cock-Y-North,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
531903,Barratts Cock-Y-North,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.38
531903,Barratts Cock-Y-North,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.38
531903,Barratts Cock-Y-North,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.91
531903,Barratts Cock-Y-North,2023-06-10T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
531903,Barratts Cock-Y-North,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.4
531903,Barratts Cock-Y-North,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.6
531903,Barratts Cock-Y-North,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.0
531903,Barratts Cock-Y-North,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
531903,Barratts Cock-Y-North,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
531903,Barratts Cock-Y-North,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
531903,Barratts Cock-Y-North,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.07
531903,Barratts Cock-Y-North,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
531903,Barratts Cock-Y-North,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.73
531903,Barratts Cock-Y-North,2023-06-10T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
531903,Barratts Cock-Y-North,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
531903,Barratts Cock-Y-North,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
531903,Barratts Cock-Y-North,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
531903,Barratts Cock-Y-North,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
531903,Barratts Cock-Y-North,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.47
531903,Barratts Cock-Y-North,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.52
531903,Barratts Cock-Y-North,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
531903,Barratts Cock-Y-North,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.79
531903,Barratts Cock-Y-North,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.22
531903,Barratts Cock-Y-North,2023-06-10T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,65.8
531903,Barratts Cock-Y-North,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
531903,Barratts Cock-Y-North,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.8
531903,Barratts Cock-Y-North,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.4
531903,Barratts Cock-Y-North,2023-06-10T07:40:00.000+00:00,transformer,,Temperature,C,26.1
531903,Barratts Cock-Y-North,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
531903,Barratts Cock-Y-North,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
531903,Barratts Cock-Y-North,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
531903,Barratts Cock-Y-North,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
531903,Barratts Cock-Y-North,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
531903,Barratts Cock-Y-North,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
531903,Barratts Cock-Y-North,2023-06-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
531903,Barratts Cock-Y-North,2023-06-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
531903,Barratts Cock-Y-North,2023-06-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.43
531903,Barratts Cock-Y-North,2023-06-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,28.21
531903,Barratts Cock-Y-North,2023-06-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,37.45
531903,Barratts Cock-Y-North,2023-06-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,35.52
531903,Barratts Cock-Y-North,2023-06-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,84.6
531903,Barratts Cock-Y-North,2023-06-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
531903,Barratts Cock-Y-North,2023-06-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
531903,Barratts Cock-Y-North,2023-06-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
531903,Barratts Cock-Y-North,2023-06-10T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
531903,Barratts Cock-Y-North,2023-06-10T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.85
531903,Barratts Cock-Y-North,2023-06-10T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.69
531903,Barratts Cock-Y-North,2023-06-10T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.06
531903,Barratts Cock-Y-North,2023-06-10T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.21
531903,Barratts Cock-Y-North,2023-06-10T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.66
531903,Barratts Cock-Y-North,2023-06-10T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
531903,Barratts Cock-Y-North,2023-06-10T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.2
531903,Barratts Cock-Y-North,2023-06-10T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.4
531903,Barratts Cock-Y-North,2023-06-10T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.4
531903,Barratts Cock-Y-North,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
531903,Barratts Cock-Y-North,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
531903,Barratts Cock-Y-North,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
531903,Barratts Cock-Y-North,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.02
531903,Barratts Cock-Y-North,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.97
531903,Barratts Cock-Y-North,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.09
531903,Barratts Cock-Y-North,2023-06-10T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.8
531903,Barratts Cock-Y-North,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.2
531903,Barratts Cock-Y-North,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.9
531903,Barratts Cock-Y-North,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
531903,Barratts Cock-Y-North,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
531903,Barratts Cock-Y-North,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
531903,Barratts Cock-Y-North,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
531903,Barratts Cock-Y-North,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.44
531903,Barratts Cock-Y-North,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
531903,Barratts Cock-Y-North,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.17
531903,Barratts Cock-Y-North,2023-06-10T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,48.3
531903,Barratts Cock-Y-North,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
531903,Barratts Cock-Y-North,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
531903,Barratts Cock-Y-North,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.5
531903,Barratts Cock-Y-North,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
531903,Barratts Cock-Y-North,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.51
531903,Barratts Cock-Y-North,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.57
531903,Barratts Cock-Y-North,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.14
531903,Barratts Cock-Y-North,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.09
531903,Barratts Cock-Y-North,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,27.57
531903,Barratts Cock-Y-North,2023-06-10T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,94.7
531903,Barratts Cock-Y-North,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
531903,Barratts Cock-Y-North,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.1
531903,Barratts Cock-Y-North,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,119.4
531903,Barratts Cock-Y-North,2023-06-10T07:30:00.000+00:00,transformer,,Temperature,C,26.0
531903,Barratts Cock-Y-North,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
531903,Barratts Cock-Y-North,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
531903,Barratts Cock-Y-North,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
531903,Barratts Cock-Y-North,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
531903,Barratts Cock-Y-North,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
531903,Barratts Cock-Y-North,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
531903,Barratts Cock-Y-North,2023-06-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
531903,Barratts Cock-Y-North,2023-06-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
531903,Barratts Cock-Y-North,2023-06-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
531903,Barratts Cock-Y-North,2023-06-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,31.68
531903,Barratts Cock-Y-North,2023-06-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,35.5
531903,Barratts Cock-Y-North,2023-06-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,51.48
531903,Barratts Cock-Y-North,2023-06-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,118.9
531903,Barratts Cock-Y-North,2023-06-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
531903,Barratts Cock-Y-North,2023-06-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
531903,Barratts Cock-Y-North,2023-06-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.3
531903,Barratts Cock-Y-North,2023-06-10T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
531903,Barratts Cock-Y-North,2023-06-10T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.14
531903,Barratts Cock-Y-North,2023-06-10T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.46
531903,Barratts Cock-Y-North,2023-06-10T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.06
531903,Barratts Cock-Y-North,2023-06-10T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.06
531903,Barratts Cock-Y-North,2023-06-10T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.72
531903,Barratts Cock-Y-North,2023-06-10T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.1
531903,Barratts Cock-Y-North,2023-06-10T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.3
531903,Barratts Cock-Y-North,2023-06-10T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.9
531903,Barratts Cock-Y-North,2023-06-10T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.5
531903,Barratts Cock-Y-North,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
531903,Barratts Cock-Y-North,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
531903,Barratts Cock-Y-North,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
531903,Barratts Cock-Y-North,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.91
531903,Barratts Cock-Y-North,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.51
531903,Barratts Cock-Y-North,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.54
531903,Barratts Cock-Y-North,2023-06-10T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.2
531903,Barratts Cock-Y-North,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.2
531903,Barratts Cock-Y-North,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
531903,Barratts Cock-Y-North,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
531903,Barratts Cock-Y-North,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
531903,Barratts Cock-Y-North,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
531903,Barratts Cock-Y-North,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
531903,Barratts Cock-Y-North,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.94
531903,Barratts Cock-Y-North,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
531903,Barratts Cock-Y-North,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.02
531903,Barratts Cock-Y-North,2023-06-10T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,58.3
531903,Barratts Cock-Y-North,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
531903,Barratts Cock-Y-North,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
531903,Barratts Cock-Y-North,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.7
531903,Barratts Cock-Y-North,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
531903,Barratts Cock-Y-North,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.54
531903,Barratts Cock-Y-North,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.91
531903,Barratts Cock-Y-North,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
531903,Barratts Cock-Y-North,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.41
531903,Barratts Cock-Y-North,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.56
531903,Barratts Cock-Y-North,2023-06-10T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,80.1
531903,Barratts Cock-Y-North,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
531903,Barratts Cock-Y-North,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,93.8
531903,Barratts Cock-Y-North,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.0
531903,Barratts Cock-Y-North,2023-06-10T07:20:00.000+00:00,transformer,,Temperature,C,26.0
531903,Barratts Cock-Y-North,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
531903,Barratts Cock-Y-North,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
531903,Barratts Cock-Y-North,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
531903,Barratts Cock-Y-North,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
531903,Barratts Cock-Y-North,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
531903,Barratts Cock-Y-North,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
531903,Barratts Cock-Y-North,2023-06-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
531903,Barratts Cock-Y-North,2023-06-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.65
531903,Barratts Cock-Y-North,2023-06-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
531903,Barratts Cock-Y-North,2023-06-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,25.14
531903,Barratts Cock-Y-North,2023-06-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,39.1
531903,Barratts Cock-Y-North,2023-06-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,44.84
531903,Barratts Cock-Y-North,2023-06-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,113.5
531903,Barratts Cock-Y-North,2023-06-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
531903,Barratts Cock-Y-North,2023-06-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
531903,Barratts Cock-Y-North,2023-06-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
531903,Barratts Cock-Y-North,2023-06-10T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
531903,Barratts Cock-Y-North,2023-06-10T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.04
531903,Barratts Cock-Y-North,2023-06-10T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.58
531903,Barratts Cock-Y-North,2023-06-10T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.92
531903,Barratts Cock-Y-North,2023-06-10T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.09
531903,Barratts Cock-Y-North,2023-06-10T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.97
531903,Barratts Cock-Y-North,2023-06-10T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,43.3
531903,Barratts Cock-Y-North,2023-06-10T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.6
531903,Barratts Cock-Y-North,2023-06-10T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.8
531903,Barratts Cock-Y-North,2023-06-10T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.1
531903,Barratts Cock-Y-North,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
531903,Barratts Cock-Y-North,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
531903,Barratts Cock-Y-North,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
531903,Barratts Cock-Y-North,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.88
531903,Barratts Cock-Y-North,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.59
531903,Barratts Cock-Y-North,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.25
531903,Barratts Cock-Y-North,2023-06-10T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
531903,Barratts Cock-Y-North,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
531903,Barratts Cock-Y-North,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
531903,Barratts Cock-Y-North,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
531903,Barratts Cock-Y-North,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
531903,Barratts Cock-Y-North,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
531903,Barratts Cock-Y-North,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
531903,Barratts Cock-Y-North,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.48
531903,Barratts Cock-Y-North,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.23
531903,Barratts Cock-Y-North,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.74
531903,Barratts Cock-Y-North,2023-06-10T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.3
531903,Barratts Cock-Y-North,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
531903,Barratts Cock-Y-North,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
531903,Barratts Cock-Y-North,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.8
531903,Barratts Cock-Y-North,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
531903,Barratts Cock-Y-North,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.99
531903,Barratts Cock-Y-North,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.53
531903,Barratts Cock-Y-North,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
531903,Barratts Cock-Y-North,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.07
531903,Barratts Cock-Y-North,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.8
531903,Barratts Cock-Y-North,2023-06-10T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,64.8
531903,Barratts Cock-Y-North,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
531903,Barratts Cock-Y-North,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.4
531903,Barratts Cock-Y-North,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.4
531903,Barratts Cock-Y-North,2023-06-10T07:10:00.000+00:00,transformer,,Temperature,C,26.0
531903,Barratts Cock-Y-North,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
531903,Barratts Cock-Y-North,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
531903,Barratts Cock-Y-North,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
531903,Barratts Cock-Y-North,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
531903,Barratts Cock-Y-North,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
531903,Barratts Cock-Y-North,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
531903,Barratts Cock-Y-North,2023-06-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
531903,Barratts Cock-Y-North,2023-06-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
531903,Barratts Cock-Y-North,2023-06-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.42
531903,Barratts Cock-Y-North,2023-06-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,27.25
531903,Barratts Cock-Y-North,2023-06-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,35.97
531903,Barratts Cock-Y-North,2023-06-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,35.75
531903,Barratts Cock-Y-North,2023-06-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,86.8
531903,Barratts Cock-Y-North,2023-06-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
531903,Barratts Cock-Y-North,2023-06-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
531903,Barratts Cock-Y-North,2023-06-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
531903,Barratts Cock-Y-North,2023-06-10T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.64
531903,Barratts Cock-Y-North,2023-06-10T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.81
531903,Barratts Cock-Y-North,2023-06-10T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.76
531903,Barratts Cock-Y-North,2023-06-10T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.9
531903,Barratts Cock-Y-North,2023-06-10T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.17
531903,Barratts Cock-Y-North,2023-06-10T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.1
531903,Barratts Cock-Y-North,2023-06-10T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.3
531903,Barratts Cock-Y-North,2023-06-10T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.8
531903,Barratts Cock-Y-North,2023-06-10T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.7
531903,Barratts Cock-Y-North,2023-06-10T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.3
531903,Barratts Cock-Y-North,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
531903,Barratts Cock-Y-North,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
531903,Barratts Cock-Y-North,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
531903,Barratts Cock-Y-North,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.49
531903,Barratts Cock-Y-North,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.25
531903,Barratts Cock-Y-North,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.14
531903,Barratts Cock-Y-North,2023-06-10T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
531903,Barratts Cock-Y-North,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.3
531903,Barratts Cock-Y-North,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
531903,Barratts Cock-Y-North,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
531903,Barratts Cock-Y-North,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
531903,Barratts Cock-Y-North,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
531903,Barratts Cock-Y-North,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
531903,Barratts Cock-Y-North,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.2
531903,Barratts Cock-Y-North,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
531903,Barratts Cock-Y-North,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.45
531903,Barratts Cock-Y-North,2023-06-10T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
531903,Barratts Cock-Y-North,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
531903,Barratts Cock-Y-North,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
531903,Barratts Cock-Y-North,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.8
531903,Barratts Cock-Y-North,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
531903,Barratts Cock-Y-North,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.38
531903,Barratts Cock-Y-North,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.35
531903,Barratts Cock-Y-North,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.73
531903,Barratts Cock-Y-North,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.82
531903,Barratts Cock-Y-North,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.91
531903,Barratts Cock-Y-North,2023-06-10T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,67.5
531903,Barratts Cock-Y-North,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
531903,Barratts Cock-Y-North,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.9
531903,Barratts Cock-Y-North,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.8
531903,Barratts Cock-Y-North,2023-06-10T07:00:00.000+00:00,transformer,,Temperature,C,26.1
531903,Barratts Cock-Y-North,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
531903,Barratts Cock-Y-North,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
531903,Barratts Cock-Y-North,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
531903,Barratts Cock-Y-North,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
531903,Barratts Cock-Y-North,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
531903,Barratts Cock-Y-North,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
531903,Barratts Cock-Y-North,2023-06-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
531903,Barratts Cock-Y-North,2023-06-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
531903,Barratts Cock-Y-North,2023-06-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.8
531903,Barratts Cock-Y-North,2023-06-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,29.32
531903,Barratts Cock-Y-North,2023-06-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,36.89
531903,Barratts Cock-Y-North,2023-06-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,36.6
531903,Barratts Cock-Y-North,2023-06-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,89.9
531903,Barratts Cock-Y-North,2023-06-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
531903,Barratts Cock-Y-North,2023-06-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
531903,Barratts Cock-Y-North,2023-06-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
531903,Barratts Cock-Y-North,2023-06-10T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
531903,Barratts Cock-Y-North,2023-06-10T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.91
531903,Barratts Cock-Y-North,2023-06-10T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.56
531903,Barratts Cock-Y-North,2023-06-10T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.9
531903,Barratts Cock-Y-North,2023-06-10T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.93
531903,Barratts Cock-Y-North,2023-06-10T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.53
531903,Barratts Cock-Y-North,2023-06-10T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.4
531903,Barratts Cock-Y-North,2023-06-10T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.1
531903,Barratts Cock-Y-North,2023-06-10T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.5
531903,Barratts Cock-Y-North,2023-06-10T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.3
531903,Barratts Cock-Y-North,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
531903,Barratts Cock-Y-North,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
531903,Barratts Cock-Y-North,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
531903,Barratts Cock-Y-North,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.38
531903,Barratts Cock-Y-North,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.44
531903,Barratts Cock-Y-North,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.71
531903,Barratts Cock-Y-North,2023-06-10T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
531903,Barratts Cock-Y-North,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.6
531903,Barratts Cock-Y-North,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
531903,Barratts Cock-Y-North,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
531903,Barratts Cock-Y-North,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531903,Barratts Cock-Y-North,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
531903,Barratts Cock-Y-North,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
531903,Barratts Cock-Y-North,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.1
531903,Barratts Cock-Y-North,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
531903,Barratts Cock-Y-North,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.32
531903,Barratts Cock-Y-North,2023-06-10T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
