Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
531903,Barratts Cock-Y-North,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
531903,Barratts Cock-Y-North,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
531903,Barratts Cock-Y-North,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
531903,Barratts Cock-Y-North,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.79
531903,Barratts Cock-Y-North,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.57
531903,Barratts Cock-Y-North,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.1
531903,Barratts Cock-Y-North,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.91
531903,Barratts Cock-Y-North,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.79
531903,Barratts Cock-Y-North,2023-06-10T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,60.4
531903,Barratts Cock-Y-North,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
531903,Barratts Cock-Y-North,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,98.2
531903,Barratts Cock-Y-North,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.2
531903,Barratts Cock-Y-North,2023-06-10T06:50:00.000+00:00,transformer,,Temperature,C,26.1
531903,Barratts Cock-Y-North,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
531903,Barratts Cock-Y-North,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
531903,Barratts Cock-Y-North,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
531903,Barratts Cock-Y-North,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
531903,Barratts Cock-Y-North,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
531903,Barratts Cock-Y-North,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
531903,Barratts Cock-Y-North,2023-06-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
531903,Barratts Cock-Y-North,2023-06-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
531903,Barratts Cock-Y-North,2023-06-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
531903,Barratts Cock-Y-North,2023-06-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,27.49
531903,Barratts Cock-Y-North,2023-06-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,36.35
531903,Barratts Cock-Y-North,2023-06-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,31.36
531903,Barratts Cock-Y-North,2023-06-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,86.2
531903,Barratts Cock-Y-North,2023-06-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
531903,Barratts Cock-Y-North,2023-06-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
531903,Barratts Cock-Y-North,2023-06-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
531903,Barratts Cock-Y-North,2023-06-10T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
531903,Barratts Cock-Y-North,2023-06-10T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.73
531903,Barratts Cock-Y-North,2023-06-10T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.94
531903,Barratts Cock-Y-North,2023-06-10T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.2
531903,Barratts Cock-Y-North,2023-06-10T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.1
531903,Barratts Cock-Y-North,2023-06-10T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.18
531903,Barratts Cock-Y-North,2023-06-10T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,49.2
531903,Barratts Cock-Y-North,2023-06-10T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.9
531903,Barratts Cock-Y-North,2023-06-10T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.8
531903,Barratts Cock-Y-North,2023-06-10T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.9
531903,Barratts Cock-Y-North,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
531903,Barratts Cock-Y-North,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
531903,Barratts Cock-Y-North,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
531903,Barratts Cock-Y-North,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.11
531903,Barratts Cock-Y-North,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.79
531903,Barratts Cock-Y-North,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.73
531903,Barratts Cock-Y-North,2023-06-10T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
531903,Barratts Cock-Y-North,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
531903,Barratts Cock-Y-North,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
531903,Barratts Cock-Y-North,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.7
531903,Barratts Cock-Y-North,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
531903,Barratts Cock-Y-North,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
531903,Barratts Cock-Y-North,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
531903,Barratts Cock-Y-North,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.66
531903,Barratts Cock-Y-North,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
531903,Barratts Cock-Y-North,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.85
531903,Barratts Cock-Y-North,2023-06-10T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
531903,Barratts Cock-Y-North,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
531903,Barratts Cock-Y-North,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
531903,Barratts Cock-Y-North,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
531903,Barratts Cock-Y-North,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
531903,Barratts Cock-Y-North,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.05
531903,Barratts Cock-Y-North,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.28
531903,Barratts Cock-Y-North,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.59
531903,Barratts Cock-Y-North,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.94
531903,Barratts Cock-Y-North,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.03
531903,Barratts Cock-Y-North,2023-06-10T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.1
531903,Barratts Cock-Y-North,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
531903,Barratts Cock-Y-North,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.0
531903,Barratts Cock-Y-North,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.6
531903,Barratts Cock-Y-North,2023-06-10T06:40:00.000+00:00,transformer,,Temperature,C,26.2
531903,Barratts Cock-Y-North,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
531903,Barratts Cock-Y-North,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
531903,Barratts Cock-Y-North,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
531903,Barratts Cock-Y-North,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
531903,Barratts Cock-Y-North,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
531903,Barratts Cock-Y-North,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
531903,Barratts Cock-Y-North,2023-06-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
531903,Barratts Cock-Y-North,2023-06-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
531903,Barratts Cock-Y-North,2023-06-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.68
531903,Barratts Cock-Y-North,2023-06-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,30.55
531903,Barratts Cock-Y-North,2023-06-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,30.2
531903,Barratts Cock-Y-North,2023-06-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,30.8
531903,Barratts Cock-Y-North,2023-06-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,74.2
531903,Barratts Cock-Y-North,2023-06-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
531903,Barratts Cock-Y-North,2023-06-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
531903,Barratts Cock-Y-North,2023-06-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
531903,Barratts Cock-Y-North,2023-06-10T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.61
531903,Barratts Cock-Y-North,2023-06-10T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.12
531903,Barratts Cock-Y-North,2023-06-10T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.83
531903,Barratts Cock-Y-North,2023-06-10T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.15
531903,Barratts Cock-Y-North,2023-06-10T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.75
531903,Barratts Cock-Y-North,2023-06-10T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.23
531903,Barratts Cock-Y-North,2023-06-10T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
531903,Barratts Cock-Y-North,2023-06-10T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.0
531903,Barratts Cock-Y-North,2023-06-10T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.9
531903,Barratts Cock-Y-North,2023-06-10T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
531903,Barratts Cock-Y-North,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
531903,Barratts Cock-Y-North,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
531903,Barratts Cock-Y-North,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
531903,Barratts Cock-Y-North,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.75
531903,Barratts Cock-Y-North,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.7
531903,Barratts Cock-Y-North,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.49
531903,Barratts Cock-Y-North,2023-06-10T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.9
531903,Barratts Cock-Y-North,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
531903,Barratts Cock-Y-North,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.2
531903,Barratts Cock-Y-North,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.5
531903,Barratts Cock-Y-North,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531903,Barratts Cock-Y-North,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
531903,Barratts Cock-Y-North,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
531903,Barratts Cock-Y-North,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.57
531903,Barratts Cock-Y-North,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
531903,Barratts Cock-Y-North,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.84
531903,Barratts Cock-Y-North,2023-06-10T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
531903,Barratts Cock-Y-North,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
531903,Barratts Cock-Y-North,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
531903,Barratts Cock-Y-North,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
531903,Barratts Cock-Y-North,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
531903,Barratts Cock-Y-North,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.95
531903,Barratts Cock-Y-North,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.8
531903,Barratts Cock-Y-North,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.51
531903,Barratts Cock-Y-North,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.66
531903,Barratts Cock-Y-North,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.61
531903,Barratts Cock-Y-North,2023-06-10T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,61.9
531903,Barratts Cock-Y-North,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
531903,Barratts Cock-Y-North,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.1
531903,Barratts Cock-Y-North,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.3
531903,Barratts Cock-Y-North,2023-06-10T06:30:00.000+00:00,transformer,,Temperature,C,26.3
531903,Barratts Cock-Y-North,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
531903,Barratts Cock-Y-North,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
531903,Barratts Cock-Y-North,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
531903,Barratts Cock-Y-North,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
531903,Barratts Cock-Y-North,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
531903,Barratts Cock-Y-North,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
531903,Barratts Cock-Y-North,2023-06-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
531903,Barratts Cock-Y-North,2023-06-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
531903,Barratts Cock-Y-North,2023-06-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.1
531903,Barratts Cock-Y-North,2023-06-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.99
531903,Barratts Cock-Y-North,2023-06-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,28.47
531903,Barratts Cock-Y-North,2023-06-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,39.17
531903,Barratts Cock-Y-North,2023-06-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,109.6
531903,Barratts Cock-Y-North,2023-06-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
531903,Barratts Cock-Y-North,2023-06-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
531903,Barratts Cock-Y-North,2023-06-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
531903,Barratts Cock-Y-North,2023-06-10T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.07
531903,Barratts Cock-Y-North,2023-06-10T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.1
531903,Barratts Cock-Y-North,2023-06-10T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.58
531903,Barratts Cock-Y-North,2023-06-10T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.0
531903,Barratts Cock-Y-North,2023-06-10T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.14
531903,Barratts Cock-Y-North,2023-06-10T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.73
531903,Barratts Cock-Y-North,2023-06-10T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
531903,Barratts Cock-Y-North,2023-06-10T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.0
531903,Barratts Cock-Y-North,2023-06-10T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.2
531903,Barratts Cock-Y-North,2023-06-10T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.3
531903,Barratts Cock-Y-North,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
531903,Barratts Cock-Y-North,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
531903,Barratts Cock-Y-North,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
531903,Barratts Cock-Y-North,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
531903,Barratts Cock-Y-North,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.03
531903,Barratts Cock-Y-North,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.63
531903,Barratts Cock-Y-North,2023-06-10T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,44.8
531903,Barratts Cock-Y-North,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
531903,Barratts Cock-Y-North,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.4
531903,Barratts Cock-Y-North,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.7
531903,Barratts Cock-Y-North,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
531903,Barratts Cock-Y-North,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
531903,Barratts Cock-Y-North,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
531903,Barratts Cock-Y-North,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.99
531903,Barratts Cock-Y-North,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
531903,Barratts Cock-Y-North,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.02
531903,Barratts Cock-Y-North,2023-06-10T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
531903,Barratts Cock-Y-North,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
531903,Barratts Cock-Y-North,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
531903,Barratts Cock-Y-North,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
531903,Barratts Cock-Y-North,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
531903,Barratts Cock-Y-North,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.82
531903,Barratts Cock-Y-North,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.84
531903,Barratts Cock-Y-North,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.76
531903,Barratts Cock-Y-North,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.98
531903,Barratts Cock-Y-North,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.59
531903,Barratts Cock-Y-North,2023-06-10T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,55.5
531903,Barratts Cock-Y-North,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
531903,Barratts Cock-Y-North,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.0
531903,Barratts Cock-Y-North,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.4
531903,Barratts Cock-Y-North,2023-06-10T06:20:00.000+00:00,transformer,,Temperature,C,26.3
531903,Barratts Cock-Y-North,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
531903,Barratts Cock-Y-North,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
531903,Barratts Cock-Y-North,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
531903,Barratts Cock-Y-North,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
531903,Barratts Cock-Y-North,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
531903,Barratts Cock-Y-North,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
531903,Barratts Cock-Y-North,2023-06-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
531903,Barratts Cock-Y-North,2023-06-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
531903,Barratts Cock-Y-North,2023-06-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.4
531903,Barratts Cock-Y-North,2023-06-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.28
531903,Barratts Cock-Y-North,2023-06-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,34.85
531903,Barratts Cock-Y-North,2023-06-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,31.97
531903,Barratts Cock-Y-North,2023-06-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,93.4
531903,Barratts Cock-Y-North,2023-06-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
531903,Barratts Cock-Y-North,2023-06-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
531903,Barratts Cock-Y-North,2023-06-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
531903,Barratts Cock-Y-North,2023-06-10T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.09
531903,Barratts Cock-Y-North,2023-06-10T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.67
531903,Barratts Cock-Y-North,2023-06-10T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.35
531903,Barratts Cock-Y-North,2023-06-10T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.9
531903,Barratts Cock-Y-North,2023-06-10T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.1
531903,Barratts Cock-Y-North,2023-06-10T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.37
531903,Barratts Cock-Y-North,2023-06-10T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
531903,Barratts Cock-Y-North,2023-06-10T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.5
531903,Barratts Cock-Y-North,2023-06-10T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.2
531903,Barratts Cock-Y-North,2023-06-10T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.9
531903,Barratts Cock-Y-North,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
531903,Barratts Cock-Y-North,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
531903,Barratts Cock-Y-North,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
531903,Barratts Cock-Y-North,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.99
531903,Barratts Cock-Y-North,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.28
531903,Barratts Cock-Y-North,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.5
531903,Barratts Cock-Y-North,2023-06-10T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
531903,Barratts Cock-Y-North,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
531903,Barratts Cock-Y-North,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
531903,Barratts Cock-Y-North,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
531903,Barratts Cock-Y-North,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
531903,Barratts Cock-Y-North,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
531903,Barratts Cock-Y-North,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
531903,Barratts Cock-Y-North,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.07
531903,Barratts Cock-Y-North,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
531903,Barratts Cock-Y-North,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.09
531903,Barratts Cock-Y-North,2023-06-10T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
531903,Barratts Cock-Y-North,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
531903,Barratts Cock-Y-North,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
531903,Barratts Cock-Y-North,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
531903,Barratts Cock-Y-North,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
531903,Barratts Cock-Y-North,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.74
531903,Barratts Cock-Y-North,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.99
531903,Barratts Cock-Y-North,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
531903,Barratts Cock-Y-North,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.91
531903,Barratts Cock-Y-North,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.35
531903,Barratts Cock-Y-North,2023-06-10T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,64.6
531903,Barratts Cock-Y-North,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
531903,Barratts Cock-Y-North,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.4
531903,Barratts Cock-Y-North,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.5
531903,Barratts Cock-Y-North,2023-06-10T06:10:00.000+00:00,transformer,,Temperature,C,26.4
531903,Barratts Cock-Y-North,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
531903,Barratts Cock-Y-North,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
531903,Barratts Cock-Y-North,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
531903,Barratts Cock-Y-North,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
531903,Barratts Cock-Y-North,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
531903,Barratts Cock-Y-North,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
531903,Barratts Cock-Y-North,2023-06-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
531903,Barratts Cock-Y-North,2023-06-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
531903,Barratts Cock-Y-North,2023-06-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.88
531903,Barratts Cock-Y-North,2023-06-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.15
531903,Barratts Cock-Y-North,2023-06-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,31.57
531903,Barratts Cock-Y-North,2023-06-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,30.32
531903,Barratts Cock-Y-North,2023-06-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,94.3
531903,Barratts Cock-Y-North,2023-06-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
531903,Barratts Cock-Y-North,2023-06-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
531903,Barratts Cock-Y-North,2023-06-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
531903,Barratts Cock-Y-North,2023-06-10T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.84
531903,Barratts Cock-Y-North,2023-06-10T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.78
531903,Barratts Cock-Y-North,2023-06-10T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.74
531903,Barratts Cock-Y-North,2023-06-10T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.27
531903,Barratts Cock-Y-North,2023-06-10T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.72
531903,Barratts Cock-Y-North,2023-06-10T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.68
531903,Barratts Cock-Y-North,2023-06-10T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
531903,Barratts Cock-Y-North,2023-06-10T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.8
531903,Barratts Cock-Y-North,2023-06-10T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.4
531903,Barratts Cock-Y-North,2023-06-10T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.3
531903,Barratts Cock-Y-North,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
531903,Barratts Cock-Y-North,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
531903,Barratts Cock-Y-North,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
531903,Barratts Cock-Y-North,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.6
531903,Barratts Cock-Y-North,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
531903,Barratts Cock-Y-North,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.65
531903,Barratts Cock-Y-North,2023-06-10T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
531903,Barratts Cock-Y-North,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
531903,Barratts Cock-Y-North,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
531903,Barratts Cock-Y-North,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
531903,Barratts Cock-Y-North,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
531903,Barratts Cock-Y-North,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
531903,Barratts Cock-Y-North,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
531903,Barratts Cock-Y-North,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.03
531903,Barratts Cock-Y-North,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
531903,Barratts Cock-Y-North,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.39
531903,Barratts Cock-Y-North,2023-06-10T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
531903,Barratts Cock-Y-North,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
531903,Barratts Cock-Y-North,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
531903,Barratts Cock-Y-North,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
531903,Barratts Cock-Y-North,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
531903,Barratts Cock-Y-North,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.74
531903,Barratts Cock-Y-North,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.2
531903,Barratts Cock-Y-North,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
531903,Barratts Cock-Y-North,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.96
531903,Barratts Cock-Y-North,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.56
531903,Barratts Cock-Y-North,2023-06-10T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,53.7
531903,Barratts Cock-Y-North,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
531903,Barratts Cock-Y-North,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.2
531903,Barratts Cock-Y-North,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.6
531903,Barratts Cock-Y-North,2023-06-10T06:00:00.000+00:00,transformer,,Temperature,C,26.5
531903,Barratts Cock-Y-North,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
531903,Barratts Cock-Y-North,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
531903,Barratts Cock-Y-North,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
531903,Barratts Cock-Y-North,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
531903,Barratts Cock-Y-North,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
531903,Barratts Cock-Y-North,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
531903,Barratts Cock-Y-North,2023-06-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
531903,Barratts Cock-Y-North,2023-06-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
531903,Barratts Cock-Y-North,2023-06-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.28
531903,Barratts Cock-Y-North,2023-06-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.05
531903,Barratts Cock-Y-North,2023-06-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,26.41
531903,Barratts Cock-Y-North,2023-06-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,27.28
531903,Barratts Cock-Y-North,2023-06-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,78.7
531903,Barratts Cock-Y-North,2023-06-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
531903,Barratts Cock-Y-North,2023-06-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
531903,Barratts Cock-Y-North,2023-06-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
531903,Barratts Cock-Y-North,2023-06-10T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.68
531903,Barratts Cock-Y-North,2023-06-10T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.18
531903,Barratts Cock-Y-North,2023-06-10T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.72
531903,Barratts Cock-Y-North,2023-06-10T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.66
531903,Barratts Cock-Y-North,2023-06-10T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.25
531903,Barratts Cock-Y-North,2023-06-10T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.07
531903,Barratts Cock-Y-North,2023-06-10T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
531903,Barratts Cock-Y-North,2023-06-10T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.2
531903,Barratts Cock-Y-North,2023-06-10T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.7
531903,Barratts Cock-Y-North,2023-06-10T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.7
531903,Barratts Cock-Y-North,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
531903,Barratts Cock-Y-North,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
531903,Barratts Cock-Y-North,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
531903,Barratts Cock-Y-North,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
531903,Barratts Cock-Y-North,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.05
531903,Barratts Cock-Y-North,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.95
531903,Barratts Cock-Y-North,2023-06-10T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
531903,Barratts Cock-Y-North,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
531903,Barratts Cock-Y-North,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
531903,Barratts Cock-Y-North,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
531903,Barratts Cock-Y-North,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
531903,Barratts Cock-Y-North,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
531903,Barratts Cock-Y-North,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
531903,Barratts Cock-Y-North,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.41
531903,Barratts Cock-Y-North,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
531903,Barratts Cock-Y-North,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.74
531903,Barratts Cock-Y-North,2023-06-10T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
531903,Barratts Cock-Y-North,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
531903,Barratts Cock-Y-North,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
531903,Barratts Cock-Y-North,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
531903,Barratts Cock-Y-North,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
531903,Barratts Cock-Y-North,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.6
531903,Barratts Cock-Y-North,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.83
531903,Barratts Cock-Y-North,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.85
531903,Barratts Cock-Y-North,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.6
531903,Barratts Cock-Y-North,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.28
531903,Barratts Cock-Y-North,2023-06-10T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,54.9
531903,Barratts Cock-Y-North,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
531903,Barratts Cock-Y-North,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.7
531903,Barratts Cock-Y-North,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.7
531903,Barratts Cock-Y-North,2023-06-10T05:50:00.000+00:00,transformer,,Temperature,C,26.6
531903,Barratts Cock-Y-North,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
531903,Barratts Cock-Y-North,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
531903,Barratts Cock-Y-North,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
531903,Barratts Cock-Y-North,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
531903,Barratts Cock-Y-North,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
531903,Barratts Cock-Y-North,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
531903,Barratts Cock-Y-North,2023-06-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
531903,Barratts Cock-Y-North,2023-06-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.16
531903,Barratts Cock-Y-North,2023-06-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.96
531903,Barratts Cock-Y-North,2023-06-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.7
531903,Barratts Cock-Y-North,2023-06-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,23.61
531903,Barratts Cock-Y-North,2023-06-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,26.04
531903,Barratts Cock-Y-North,2023-06-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,81.3
531903,Barratts Cock-Y-North,2023-06-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
531903,Barratts Cock-Y-North,2023-06-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
531903,Barratts Cock-Y-North,2023-06-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
531903,Barratts Cock-Y-North,2023-06-10T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.55
531903,Barratts Cock-Y-North,2023-06-10T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.28
531903,Barratts Cock-Y-North,2023-06-10T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.63
531903,Barratts Cock-Y-North,2023-06-10T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.63
531903,Barratts Cock-Y-North,2023-06-10T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.78
531903,Barratts Cock-Y-North,2023-06-10T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.32
531903,Barratts Cock-Y-North,2023-06-10T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
531903,Barratts Cock-Y-North,2023-06-10T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.2
531903,Barratts Cock-Y-North,2023-06-10T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
531903,Barratts Cock-Y-North,2023-06-10T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.6
531903,Barratts Cock-Y-North,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
531903,Barratts Cock-Y-North,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
531903,Barratts Cock-Y-North,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
531903,Barratts Cock-Y-North,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
531903,Barratts Cock-Y-North,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.99
531903,Barratts Cock-Y-North,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.27
531903,Barratts Cock-Y-North,2023-06-10T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
531903,Barratts Cock-Y-North,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
531903,Barratts Cock-Y-North,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
531903,Barratts Cock-Y-North,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
531903,Barratts Cock-Y-North,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
531903,Barratts Cock-Y-North,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
531903,Barratts Cock-Y-North,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
531903,Barratts Cock-Y-North,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.39
531903,Barratts Cock-Y-North,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
531903,Barratts Cock-Y-North,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.18
531903,Barratts Cock-Y-North,2023-06-10T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
531903,Barratts Cock-Y-North,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
531903,Barratts Cock-Y-North,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
531903,Barratts Cock-Y-North,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
531903,Barratts Cock-Y-North,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
531903,Barratts Cock-Y-North,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.37
531903,Barratts Cock-Y-North,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.79
531903,Barratts Cock-Y-North,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.1
531903,Barratts Cock-Y-North,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.39
531903,Barratts Cock-Y-North,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.2
531903,Barratts Cock-Y-North,2023-06-10T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,53.8
531903,Barratts Cock-Y-North,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
531903,Barratts Cock-Y-North,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.7
531903,Barratts Cock-Y-North,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.6
531903,Barratts Cock-Y-North,2023-06-10T05:40:00.000+00:00,transformer,,Temperature,C,26.6
531903,Barratts Cock-Y-North,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
531903,Barratts Cock-Y-North,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
531903,Barratts Cock-Y-North,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
531903,Barratts Cock-Y-North,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
531903,Barratts Cock-Y-North,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
531903,Barratts Cock-Y-North,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
531903,Barratts Cock-Y-North,2023-06-10T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
531903,Barratts Cock-Y-North,2023-06-10T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.25
531903,Barratts Cock-Y-North,2023-06-10T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.4
531903,Barratts Cock-Y-North,2023-06-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.99
531903,Barratts Cock-Y-North,2023-06-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.67
531903,Barratts Cock-Y-North,2023-06-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,24.97
531903,Barratts Cock-Y-North,2023-06-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,82.8
531903,Barratts Cock-Y-North,2023-06-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
531903,Barratts Cock-Y-North,2023-06-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
531903,Barratts Cock-Y-North,2023-06-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
531903,Barratts Cock-Y-North,2023-06-10T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.94
531903,Barratts Cock-Y-North,2023-06-10T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.23
531903,Barratts Cock-Y-North,2023-06-10T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.59
531903,Barratts Cock-Y-North,2023-06-10T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.93
531903,Barratts Cock-Y-North,2023-06-10T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.41
531903,Barratts Cock-Y-North,2023-06-10T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.1
531903,Barratts Cock-Y-North,2023-06-10T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
531903,Barratts Cock-Y-North,2023-06-10T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
531903,Barratts Cock-Y-North,2023-06-10T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.4
531903,Barratts Cock-Y-North,2023-06-10T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
531903,Barratts Cock-Y-North,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
531903,Barratts Cock-Y-North,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
531903,Barratts Cock-Y-North,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
531903,Barratts Cock-Y-North,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
531903,Barratts Cock-Y-North,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
531903,Barratts Cock-Y-North,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.27
531903,Barratts Cock-Y-North,2023-06-10T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
531903,Barratts Cock-Y-North,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
531903,Barratts Cock-Y-North,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
531903,Barratts Cock-Y-North,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
531903,Barratts Cock-Y-North,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
531903,Barratts Cock-Y-North,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
531903,Barratts Cock-Y-North,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
531903,Barratts Cock-Y-North,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.95
531903,Barratts Cock-Y-North,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
531903,Barratts Cock-Y-North,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.44
531903,Barratts Cock-Y-North,2023-06-10T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
531903,Barratts Cock-Y-North,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
531903,Barratts Cock-Y-North,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
531903,Barratts Cock-Y-North,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
531903,Barratts Cock-Y-North,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
531903,Barratts Cock-Y-North,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.15
531903,Barratts Cock-Y-North,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.07
531903,Barratts Cock-Y-North,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.81
531903,Barratts Cock-Y-North,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.24
531903,Barratts Cock-Y-North,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.19
531903,Barratts Cock-Y-North,2023-06-10T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,57.3
531903,Barratts Cock-Y-North,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
531903,Barratts Cock-Y-North,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
531903,Barratts Cock-Y-North,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.2
531903,Barratts Cock-Y-North,2023-06-10T05:30:00.000+00:00,transformer,,Temperature,C,26.7
531903,Barratts Cock-Y-North,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
531903,Barratts Cock-Y-North,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
531903,Barratts Cock-Y-North,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
531903,Barratts Cock-Y-North,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
531903,Barratts Cock-Y-North,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
531903,Barratts Cock-Y-North,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
531903,Barratts Cock-Y-North,2023-06-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
531903,Barratts Cock-Y-North,2023-06-10T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
531903,Barratts Cock-Y-North,2023-06-10T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
531903,Barratts Cock-Y-North,2023-06-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.09
531903,Barratts Cock-Y-North,2023-06-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.13
531903,Barratts Cock-Y-North,2023-06-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
531903,Barratts Cock-Y-North,2023-06-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,80.0
531903,Barratts Cock-Y-North,2023-06-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
531903,Barratts Cock-Y-North,2023-06-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
531903,Barratts Cock-Y-North,2023-06-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
531903,Barratts Cock-Y-North,2023-06-10T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.8
531903,Barratts Cock-Y-North,2023-06-10T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.12
531903,Barratts Cock-Y-North,2023-06-10T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.72
531903,Barratts Cock-Y-North,2023-06-10T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.86
531903,Barratts Cock-Y-North,2023-06-10T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.72
531903,Barratts Cock-Y-North,2023-06-10T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.32
531903,Barratts Cock-Y-North,2023-06-10T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
531903,Barratts Cock-Y-North,2023-06-10T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.5
531903,Barratts Cock-Y-North,2023-06-10T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
531903,Barratts Cock-Y-North,2023-06-10T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
531903,Barratts Cock-Y-North,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
531903,Barratts Cock-Y-North,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
531903,Barratts Cock-Y-North,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
