Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.58
531903,Barratts Cock-Y-North,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.45
531903,Barratts Cock-Y-North,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
531903,Barratts Cock-Y-North,2023-06-10T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
531903,Barratts Cock-Y-North,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
531903,Barratts Cock-Y-North,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
531903,Barratts Cock-Y-North,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
531903,Barratts Cock-Y-North,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
531903,Barratts Cock-Y-North,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
531903,Barratts Cock-Y-North,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
531903,Barratts Cock-Y-North,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.95
531903,Barratts Cock-Y-North,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
531903,Barratts Cock-Y-North,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.82
531903,Barratts Cock-Y-North,2023-06-10T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
531903,Barratts Cock-Y-North,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
531903,Barratts Cock-Y-North,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
531903,Barratts Cock-Y-North,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.5
531903,Barratts Cock-Y-North,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
531903,Barratts Cock-Y-North,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.79
531903,Barratts Cock-Y-North,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.37
531903,Barratts Cock-Y-North,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.55
531903,Barratts Cock-Y-North,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.86
531903,Barratts Cock-Y-North,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.52
531903,Barratts Cock-Y-North,2023-06-10T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,54.6
531903,Barratts Cock-Y-North,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
531903,Barratts Cock-Y-North,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.6
531903,Barratts Cock-Y-North,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.0
531903,Barratts Cock-Y-North,2023-06-10T05:20:00.000+00:00,transformer,,Temperature,C,26.8
531903,Barratts Cock-Y-North,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
531903,Barratts Cock-Y-North,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
531903,Barratts Cock-Y-North,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
531903,Barratts Cock-Y-North,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
531903,Barratts Cock-Y-North,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
531903,Barratts Cock-Y-North,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
531903,Barratts Cock-Y-North,2023-06-10T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
531903,Barratts Cock-Y-North,2023-06-10T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.13
531903,Barratts Cock-Y-North,2023-06-10T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.8
531903,Barratts Cock-Y-North,2023-06-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.94
531903,Barratts Cock-Y-North,2023-06-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,19.05
531903,Barratts Cock-Y-North,2023-06-10T05:20:00.000+00:00,busbar,,L1 Active Power,kW,28.88
531903,Barratts Cock-Y-North,2023-06-10T05:20:00.000+00:00,busbar,,N Current (RMS),A,91.7
531903,Barratts Cock-Y-North,2023-06-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
531903,Barratts Cock-Y-North,2023-06-10T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
531903,Barratts Cock-Y-North,2023-06-10T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
531903,Barratts Cock-Y-North,2023-06-10T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.66
531903,Barratts Cock-Y-North,2023-06-10T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.13
531903,Barratts Cock-Y-North,2023-06-10T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.59
531903,Barratts Cock-Y-North,2023-06-10T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.5
531903,Barratts Cock-Y-North,2023-06-10T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.8
531903,Barratts Cock-Y-North,2023-06-10T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.31
531903,Barratts Cock-Y-North,2023-06-10T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
531903,Barratts Cock-Y-North,2023-06-10T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.9
531903,Barratts Cock-Y-North,2023-06-10T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.3
531903,Barratts Cock-Y-North,2023-06-10T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.8
531903,Barratts Cock-Y-North,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
531903,Barratts Cock-Y-North,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
531903,Barratts Cock-Y-North,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
531903,Barratts Cock-Y-North,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.54
531903,Barratts Cock-Y-North,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.69
531903,Barratts Cock-Y-North,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.08
531903,Barratts Cock-Y-North,2023-06-10T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
531903,Barratts Cock-Y-North,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
531903,Barratts Cock-Y-North,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
531903,Barratts Cock-Y-North,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
531903,Barratts Cock-Y-North,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
531903,Barratts Cock-Y-North,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
531903,Barratts Cock-Y-North,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
531903,Barratts Cock-Y-North,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.27
531903,Barratts Cock-Y-North,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
531903,Barratts Cock-Y-North,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.42
531903,Barratts Cock-Y-North,2023-06-10T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
531903,Barratts Cock-Y-North,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
531903,Barratts Cock-Y-North,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
531903,Barratts Cock-Y-North,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
531903,Barratts Cock-Y-North,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
531903,Barratts Cock-Y-North,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.9
531903,Barratts Cock-Y-North,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.01
531903,Barratts Cock-Y-North,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.89
531903,Barratts Cock-Y-North,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.42
531903,Barratts Cock-Y-North,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.67
531903,Barratts Cock-Y-North,2023-06-10T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,54.5
531903,Barratts Cock-Y-North,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
531903,Barratts Cock-Y-North,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.7
531903,Barratts Cock-Y-North,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.7
531903,Barratts Cock-Y-North,2023-06-10T05:10:00.000+00:00,transformer,,Temperature,C,26.9
531903,Barratts Cock-Y-North,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
531903,Barratts Cock-Y-North,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
531903,Barratts Cock-Y-North,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
531903,Barratts Cock-Y-North,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
531903,Barratts Cock-Y-North,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
531903,Barratts Cock-Y-North,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
531903,Barratts Cock-Y-North,2023-06-10T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
531903,Barratts Cock-Y-North,2023-06-10T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.68
531903,Barratts Cock-Y-North,2023-06-10T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.67
531903,Barratts Cock-Y-North,2023-06-10T05:10:00.000+00:00,busbar,,L3 Active Power,kW,18.19
531903,Barratts Cock-Y-North,2023-06-10T05:10:00.000+00:00,busbar,,L2 Active Power,kW,19.17
531903,Barratts Cock-Y-North,2023-06-10T05:10:00.000+00:00,busbar,,L1 Active Power,kW,30.48
531903,Barratts Cock-Y-North,2023-06-10T05:10:00.000+00:00,busbar,,N Current (RMS),A,96.1
531903,Barratts Cock-Y-North,2023-06-10T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
531903,Barratts Cock-Y-North,2023-06-10T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
531903,Barratts Cock-Y-North,2023-06-10T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
531903,Barratts Cock-Y-North,2023-06-10T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.54
531903,Barratts Cock-Y-North,2023-06-10T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.31
531903,Barratts Cock-Y-North,2023-06-10T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.64
531903,Barratts Cock-Y-North,2023-06-10T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.49
531903,Barratts Cock-Y-North,2023-06-10T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.12
531903,Barratts Cock-Y-North,2023-06-10T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.93
531903,Barratts Cock-Y-North,2023-06-10T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
531903,Barratts Cock-Y-North,2023-06-10T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
531903,Barratts Cock-Y-North,2023-06-10T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.5
531903,Barratts Cock-Y-North,2023-06-10T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.6
531903,Barratts Cock-Y-North,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
531903,Barratts Cock-Y-North,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
531903,Barratts Cock-Y-North,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
531903,Barratts Cock-Y-North,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.42
531903,Barratts Cock-Y-North,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.96
531903,Barratts Cock-Y-North,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.66
531903,Barratts Cock-Y-North,2023-06-10T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
531903,Barratts Cock-Y-North,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
531903,Barratts Cock-Y-North,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
531903,Barratts Cock-Y-North,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
531903,Barratts Cock-Y-North,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
531903,Barratts Cock-Y-North,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
531903,Barratts Cock-Y-North,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
531903,Barratts Cock-Y-North,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.98
531903,Barratts Cock-Y-North,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
531903,Barratts Cock-Y-North,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.49
531903,Barratts Cock-Y-North,2023-06-10T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
531903,Barratts Cock-Y-North,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
531903,Barratts Cock-Y-North,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
531903,Barratts Cock-Y-North,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
531903,Barratts Cock-Y-North,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
531903,Barratts Cock-Y-North,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.53
531903,Barratts Cock-Y-North,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.32
531903,Barratts Cock-Y-North,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.82
531903,Barratts Cock-Y-North,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.45
531903,Barratts Cock-Y-North,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.43
531903,Barratts Cock-Y-North,2023-06-10T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,55.6
531903,Barratts Cock-Y-North,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.2
531903,Barratts Cock-Y-North,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.7
531903,Barratts Cock-Y-North,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.8
531903,Barratts Cock-Y-North,2023-06-10T05:00:00.000+00:00,transformer,,Temperature,C,27.1
531903,Barratts Cock-Y-North,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
531903,Barratts Cock-Y-North,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
531903,Barratts Cock-Y-North,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
531903,Barratts Cock-Y-North,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
531903,Barratts Cock-Y-North,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
531903,Barratts Cock-Y-North,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
531903,Barratts Cock-Y-North,2023-06-10T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
531903,Barratts Cock-Y-North,2023-06-10T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.38
531903,Barratts Cock-Y-North,2023-06-10T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.46
531903,Barratts Cock-Y-North,2023-06-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,22.71
531903,Barratts Cock-Y-North,2023-06-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,29.63
531903,Barratts Cock-Y-North,2023-06-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,27.51
531903,Barratts Cock-Y-North,2023-06-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,81.7
531903,Barratts Cock-Y-North,2023-06-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
531903,Barratts Cock-Y-North,2023-06-10T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
531903,Barratts Cock-Y-North,2023-06-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
531903,Barratts Cock-Y-North,2023-06-10T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.83
531903,Barratts Cock-Y-North,2023-06-10T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.19
531903,Barratts Cock-Y-North,2023-06-10T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.72
531903,Barratts Cock-Y-North,2023-06-10T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.91
531903,Barratts Cock-Y-North,2023-06-10T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.51
531903,Barratts Cock-Y-North,2023-06-10T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.89
531903,Barratts Cock-Y-North,2023-06-10T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
531903,Barratts Cock-Y-North,2023-06-10T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.3
531903,Barratts Cock-Y-North,2023-06-10T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.5
531903,Barratts Cock-Y-North,2023-06-10T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.3
531903,Barratts Cock-Y-North,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
531903,Barratts Cock-Y-North,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
531903,Barratts Cock-Y-North,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
531903,Barratts Cock-Y-North,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.91
531903,Barratts Cock-Y-North,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.81
531903,Barratts Cock-Y-North,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.81
531903,Barratts Cock-Y-North,2023-06-10T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
531903,Barratts Cock-Y-North,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
531903,Barratts Cock-Y-North,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
531903,Barratts Cock-Y-North,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
531903,Barratts Cock-Y-North,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
531903,Barratts Cock-Y-North,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
531903,Barratts Cock-Y-North,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
531903,Barratts Cock-Y-North,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.87
531903,Barratts Cock-Y-North,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
531903,Barratts Cock-Y-North,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.52
531903,Barratts Cock-Y-North,2023-06-10T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
531903,Barratts Cock-Y-North,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
531903,Barratts Cock-Y-North,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
531903,Barratts Cock-Y-North,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
531903,Barratts Cock-Y-North,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
531903,Barratts Cock-Y-North,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.88
531903,Barratts Cock-Y-North,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.13
531903,Barratts Cock-Y-North,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.98
531903,Barratts Cock-Y-North,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.27
531903,Barratts Cock-Y-North,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.88
531903,Barratts Cock-Y-North,2023-06-10T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.1
531903,Barratts Cock-Y-North,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
531903,Barratts Cock-Y-North,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.4
531903,Barratts Cock-Y-North,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.5
531903,Barratts Cock-Y-North,2023-06-10T04:50:00.000+00:00,transformer,,Temperature,C,27.2
531903,Barratts Cock-Y-North,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
531903,Barratts Cock-Y-North,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
531903,Barratts Cock-Y-North,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
531903,Barratts Cock-Y-North,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
531903,Barratts Cock-Y-North,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
531903,Barratts Cock-Y-North,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
531903,Barratts Cock-Y-North,2023-06-10T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
531903,Barratts Cock-Y-North,2023-06-10T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.54
531903,Barratts Cock-Y-North,2023-06-10T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.55
531903,Barratts Cock-Y-North,2023-06-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.67
531903,Barratts Cock-Y-North,2023-06-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.63
531903,Barratts Cock-Y-North,2023-06-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,21.11
531903,Barratts Cock-Y-North,2023-06-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
531903,Barratts Cock-Y-North,2023-06-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
531903,Barratts Cock-Y-North,2023-06-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
531903,Barratts Cock-Y-North,2023-06-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
531903,Barratts Cock-Y-North,2023-06-10T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.96
531903,Barratts Cock-Y-North,2023-06-10T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.27
531903,Barratts Cock-Y-North,2023-06-10T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.98
531903,Barratts Cock-Y-North,2023-06-10T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.06
531903,Barratts Cock-Y-North,2023-06-10T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.34
531903,Barratts Cock-Y-North,2023-06-10T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.95
531903,Barratts Cock-Y-North,2023-06-10T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
531903,Barratts Cock-Y-North,2023-06-10T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
531903,Barratts Cock-Y-North,2023-06-10T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
531903,Barratts Cock-Y-North,2023-06-10T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
531903,Barratts Cock-Y-North,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
531903,Barratts Cock-Y-North,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
531903,Barratts Cock-Y-North,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
531903,Barratts Cock-Y-North,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.7
531903,Barratts Cock-Y-North,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.02
531903,Barratts Cock-Y-North,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.11
531903,Barratts Cock-Y-North,2023-06-10T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
531903,Barratts Cock-Y-North,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
531903,Barratts Cock-Y-North,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
531903,Barratts Cock-Y-North,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
531903,Barratts Cock-Y-North,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
531903,Barratts Cock-Y-North,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
531903,Barratts Cock-Y-North,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
531903,Barratts Cock-Y-North,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.95
531903,Barratts Cock-Y-North,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
531903,Barratts Cock-Y-North,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
531903,Barratts Cock-Y-North,2023-06-10T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
531903,Barratts Cock-Y-North,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
531903,Barratts Cock-Y-North,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
531903,Barratts Cock-Y-North,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
531903,Barratts Cock-Y-North,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
531903,Barratts Cock-Y-North,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.85
531903,Barratts Cock-Y-North,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.56
531903,Barratts Cock-Y-North,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
531903,Barratts Cock-Y-North,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.94
531903,Barratts Cock-Y-North,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.47
531903,Barratts Cock-Y-North,2023-06-10T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
531903,Barratts Cock-Y-North,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
531903,Barratts Cock-Y-North,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.1
531903,Barratts Cock-Y-North,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.2
531903,Barratts Cock-Y-North,2023-06-10T04:40:00.000+00:00,transformer,,Temperature,C,27.3
531903,Barratts Cock-Y-North,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
531903,Barratts Cock-Y-North,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
531903,Barratts Cock-Y-North,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
531903,Barratts Cock-Y-North,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
531903,Barratts Cock-Y-North,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
531903,Barratts Cock-Y-North,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
531903,Barratts Cock-Y-North,2023-06-10T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
531903,Barratts Cock-Y-North,2023-06-10T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.27
531903,Barratts Cock-Y-North,2023-06-10T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.22
531903,Barratts Cock-Y-North,2023-06-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.45
531903,Barratts Cock-Y-North,2023-06-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.01
531903,Barratts Cock-Y-North,2023-06-10T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.9
531903,Barratts Cock-Y-North,2023-06-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
531903,Barratts Cock-Y-North,2023-06-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
531903,Barratts Cock-Y-North,2023-06-10T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
531903,Barratts Cock-Y-North,2023-06-10T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
531903,Barratts Cock-Y-North,2023-06-10T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.22
531903,Barratts Cock-Y-North,2023-06-10T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.78
531903,Barratts Cock-Y-North,2023-06-10T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.75
531903,Barratts Cock-Y-North,2023-06-10T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.19
531903,Barratts Cock-Y-North,2023-06-10T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.58
531903,Barratts Cock-Y-North,2023-06-10T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.1
531903,Barratts Cock-Y-North,2023-06-10T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
531903,Barratts Cock-Y-North,2023-06-10T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.9
531903,Barratts Cock-Y-North,2023-06-10T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
531903,Barratts Cock-Y-North,2023-06-10T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
531903,Barratts Cock-Y-North,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
531903,Barratts Cock-Y-North,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
531903,Barratts Cock-Y-North,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
531903,Barratts Cock-Y-North,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.68
531903,Barratts Cock-Y-North,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.69
531903,Barratts Cock-Y-North,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.12
531903,Barratts Cock-Y-North,2023-06-10T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
531903,Barratts Cock-Y-North,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
531903,Barratts Cock-Y-North,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
531903,Barratts Cock-Y-North,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
531903,Barratts Cock-Y-North,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
531903,Barratts Cock-Y-North,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
531903,Barratts Cock-Y-North,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
531903,Barratts Cock-Y-North,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.07
531903,Barratts Cock-Y-North,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
531903,Barratts Cock-Y-North,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
531903,Barratts Cock-Y-North,2023-06-10T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
531903,Barratts Cock-Y-North,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
531903,Barratts Cock-Y-North,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
531903,Barratts Cock-Y-North,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
531903,Barratts Cock-Y-North,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
531903,Barratts Cock-Y-North,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.71
531903,Barratts Cock-Y-North,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.41
531903,Barratts Cock-Y-North,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.9
531903,Barratts Cock-Y-North,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.22
531903,Barratts Cock-Y-North,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.2
531903,Barratts Cock-Y-North,2023-06-10T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
531903,Barratts Cock-Y-North,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
531903,Barratts Cock-Y-North,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.7
531903,Barratts Cock-Y-North,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.4
531903,Barratts Cock-Y-North,2023-06-10T04:30:00.000+00:00,transformer,,Temperature,C,27.4
531903,Barratts Cock-Y-North,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
531903,Barratts Cock-Y-North,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
531903,Barratts Cock-Y-North,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
531903,Barratts Cock-Y-North,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
531903,Barratts Cock-Y-North,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
531903,Barratts Cock-Y-North,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
531903,Barratts Cock-Y-North,2023-06-10T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
531903,Barratts Cock-Y-North,2023-06-10T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.74
531903,Barratts Cock-Y-North,2023-06-10T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.97
531903,Barratts Cock-Y-North,2023-06-10T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.83
531903,Barratts Cock-Y-North,2023-06-10T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.62
531903,Barratts Cock-Y-North,2023-06-10T04:30:00.000+00:00,busbar,,L1 Active Power,kW,20.84
531903,Barratts Cock-Y-North,2023-06-10T04:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
531903,Barratts Cock-Y-North,2023-06-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
531903,Barratts Cock-Y-North,2023-06-10T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
531903,Barratts Cock-Y-North,2023-06-10T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
531903,Barratts Cock-Y-North,2023-06-10T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.84
531903,Barratts Cock-Y-North,2023-06-10T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.7
531903,Barratts Cock-Y-North,2023-06-10T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.68
531903,Barratts Cock-Y-North,2023-06-10T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.78
531903,Barratts Cock-Y-North,2023-06-10T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.54
531903,Barratts Cock-Y-North,2023-06-10T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.96
531903,Barratts Cock-Y-North,2023-06-10T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
531903,Barratts Cock-Y-North,2023-06-10T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.7
531903,Barratts Cock-Y-North,2023-06-10T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
531903,Barratts Cock-Y-North,2023-06-10T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.7
531903,Barratts Cock-Y-North,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
531903,Barratts Cock-Y-North,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
531903,Barratts Cock-Y-North,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
531903,Barratts Cock-Y-North,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
531903,Barratts Cock-Y-North,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
531903,Barratts Cock-Y-North,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.19
531903,Barratts Cock-Y-North,2023-06-10T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
531903,Barratts Cock-Y-North,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
531903,Barratts Cock-Y-North,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
531903,Barratts Cock-Y-North,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
531903,Barratts Cock-Y-North,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
531903,Barratts Cock-Y-North,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
531903,Barratts Cock-Y-North,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
531903,Barratts Cock-Y-North,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.04
531903,Barratts Cock-Y-North,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.61
531903,Barratts Cock-Y-North,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
531903,Barratts Cock-Y-North,2023-06-10T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
531903,Barratts Cock-Y-North,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
531903,Barratts Cock-Y-North,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
531903,Barratts Cock-Y-North,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
531903,Barratts Cock-Y-North,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
531903,Barratts Cock-Y-North,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.03
531903,Barratts Cock-Y-North,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.51
531903,Barratts Cock-Y-North,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.33
531903,Barratts Cock-Y-North,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.6
531903,Barratts Cock-Y-North,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.66
531903,Barratts Cock-Y-North,2023-06-10T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
531903,Barratts Cock-Y-North,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
531903,Barratts Cock-Y-North,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.4
531903,Barratts Cock-Y-North,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.7
531903,Barratts Cock-Y-North,2023-06-10T04:20:00.000+00:00,transformer,,Temperature,C,27.6
531903,Barratts Cock-Y-North,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
531903,Barratts Cock-Y-North,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
531903,Barratts Cock-Y-North,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
531903,Barratts Cock-Y-North,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
531903,Barratts Cock-Y-North,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
531903,Barratts Cock-Y-North,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
531903,Barratts Cock-Y-North,2023-06-10T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
531903,Barratts Cock-Y-North,2023-06-10T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.24
531903,Barratts Cock-Y-North,2023-06-10T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.71
531903,Barratts Cock-Y-North,2023-06-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.91
531903,Barratts Cock-Y-North,2023-06-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.29
531903,Barratts Cock-Y-North,2023-06-10T04:20:00.000+00:00,busbar,,L1 Active Power,kW,21.21
531903,Barratts Cock-Y-North,2023-06-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
531903,Barratts Cock-Y-North,2023-06-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
531903,Barratts Cock-Y-North,2023-06-10T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
531903,Barratts Cock-Y-North,2023-06-10T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
531903,Barratts Cock-Y-North,2023-06-10T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
531903,Barratts Cock-Y-North,2023-06-10T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.95
531903,Barratts Cock-Y-North,2023-06-10T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.8
531903,Barratts Cock-Y-North,2023-06-10T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.48
531903,Barratts Cock-Y-North,2023-06-10T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.31
531903,Barratts Cock-Y-North,2023-06-10T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.0
531903,Barratts Cock-Y-North,2023-06-10T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
531903,Barratts Cock-Y-North,2023-06-10T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.6
531903,Barratts Cock-Y-North,2023-06-10T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
531903,Barratts Cock-Y-North,2023-06-10T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.1
531903,Barratts Cock-Y-North,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
531903,Barratts Cock-Y-North,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
531903,Barratts Cock-Y-North,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
531903,Barratts Cock-Y-North,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.92
531903,Barratts Cock-Y-North,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.69
531903,Barratts Cock-Y-North,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.31
531903,Barratts Cock-Y-North,2023-06-10T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
531903,Barratts Cock-Y-North,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
531903,Barratts Cock-Y-North,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
531903,Barratts Cock-Y-North,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
531903,Barratts Cock-Y-North,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
531903,Barratts Cock-Y-North,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
531903,Barratts Cock-Y-North,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
531903,Barratts Cock-Y-North,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.08
531903,Barratts Cock-Y-North,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.3
531903,Barratts Cock-Y-North,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.21
531903,Barratts Cock-Y-North,2023-06-10T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
531903,Barratts Cock-Y-North,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
531903,Barratts Cock-Y-North,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
531903,Barratts Cock-Y-North,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
531903,Barratts Cock-Y-North,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
531903,Barratts Cock-Y-North,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.89
531903,Barratts Cock-Y-North,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.1
531903,Barratts Cock-Y-North,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
531903,Barratts Cock-Y-North,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.88
531903,Barratts Cock-Y-North,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.2
531903,Barratts Cock-Y-North,2023-06-10T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
531903,Barratts Cock-Y-North,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
531903,Barratts Cock-Y-North,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.5
531903,Barratts Cock-Y-North,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.8
531903,Barratts Cock-Y-North,2023-06-10T04:10:00.000+00:00,transformer,,Temperature,C,27.7
531903,Barratts Cock-Y-North,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
531903,Barratts Cock-Y-North,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
531903,Barratts Cock-Y-North,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
531903,Barratts Cock-Y-North,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
531903,Barratts Cock-Y-North,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
531903,Barratts Cock-Y-North,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
531903,Barratts Cock-Y-North,2023-06-10T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
531903,Barratts Cock-Y-North,2023-06-10T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.4
531903,Barratts Cock-Y-North,2023-06-10T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.48
531903,Barratts Cock-Y-North,2023-06-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.24
531903,Barratts Cock-Y-North,2023-06-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.19
531903,Barratts Cock-Y-North,2023-06-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,20.73
531903,Barratts Cock-Y-North,2023-06-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,67.7
531903,Barratts Cock-Y-North,2023-06-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
531903,Barratts Cock-Y-North,2023-06-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
531903,Barratts Cock-Y-North,2023-06-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
531903,Barratts Cock-Y-North,2023-06-10T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
531903,Barratts Cock-Y-North,2023-06-10T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.02
531903,Barratts Cock-Y-North,2023-06-10T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.0
531903,Barratts Cock-Y-North,2023-06-10T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.68
531903,Barratts Cock-Y-North,2023-06-10T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.34
531903,Barratts Cock-Y-North,2023-06-10T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.85
531903,Barratts Cock-Y-North,2023-06-10T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
531903,Barratts Cock-Y-North,2023-06-10T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
531903,Barratts Cock-Y-North,2023-06-10T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
531903,Barratts Cock-Y-North,2023-06-10T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
531903,Barratts Cock-Y-North,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
531903,Barratts Cock-Y-North,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
531903,Barratts Cock-Y-North,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
531903,Barratts Cock-Y-North,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
531903,Barratts Cock-Y-North,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.23
531903,Barratts Cock-Y-North,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.99
531903,Barratts Cock-Y-North,2023-06-10T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
531903,Barratts Cock-Y-North,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
531903,Barratts Cock-Y-North,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
531903,Barratts Cock-Y-North,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
531903,Barratts Cock-Y-North,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
531903,Barratts Cock-Y-North,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
531903,Barratts Cock-Y-North,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
531903,Barratts Cock-Y-North,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.8
531903,Barratts Cock-Y-North,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
531903,Barratts Cock-Y-North,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.22
531903,Barratts Cock-Y-North,2023-06-10T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
531903,Barratts Cock-Y-North,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
531903,Barratts Cock-Y-North,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
531903,Barratts Cock-Y-North,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
531903,Barratts Cock-Y-North,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
531903,Barratts Cock-Y-North,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.9
531903,Barratts Cock-Y-North,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.89
531903,Barratts Cock-Y-North,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.32
531903,Barratts Cock-Y-North,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.01
531903,Barratts Cock-Y-North,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.19
531903,Barratts Cock-Y-North,2023-06-10T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
531903,Barratts Cock-Y-North,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
531903,Barratts Cock-Y-North,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.0
531903,Barratts Cock-Y-North,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.7
531903,Barratts Cock-Y-North,2023-06-10T04:00:00.000+00:00,transformer,,Temperature,C,27.9
531903,Barratts Cock-Y-North,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
531903,Barratts Cock-Y-North,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
531903,Barratts Cock-Y-North,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
531903,Barratts Cock-Y-North,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
531903,Barratts Cock-Y-North,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
531903,Barratts Cock-Y-North,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
531903,Barratts Cock-Y-North,2023-06-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
531903,Barratts Cock-Y-North,2023-06-10T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.27
531903,Barratts Cock-Y-North,2023-06-10T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.7
531903,Barratts Cock-Y-North,2023-06-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.53
531903,Barratts Cock-Y-North,2023-06-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.11
531903,Barratts Cock-Y-North,2023-06-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,19.26
531903,Barratts Cock-Y-North,2023-06-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
531903,Barratts Cock-Y-North,2023-06-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
531903,Barratts Cock-Y-North,2023-06-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
531903,Barratts Cock-Y-North,2023-06-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
