Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-10T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
531903,Barratts Cock-Y-North,2023-06-10T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.33
531903,Barratts Cock-Y-North,2023-06-10T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.57
531903,Barratts Cock-Y-North,2023-06-10T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.1
531903,Barratts Cock-Y-North,2023-06-10T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.57
531903,Barratts Cock-Y-North,2023-06-10T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.18
531903,Barratts Cock-Y-North,2023-06-10T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
531903,Barratts Cock-Y-North,2023-06-10T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
531903,Barratts Cock-Y-North,2023-06-10T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
531903,Barratts Cock-Y-North,2023-06-10T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
531903,Barratts Cock-Y-North,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
531903,Barratts Cock-Y-North,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
531903,Barratts Cock-Y-North,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
531903,Barratts Cock-Y-North,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
531903,Barratts Cock-Y-North,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.98
531903,Barratts Cock-Y-North,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.27
531903,Barratts Cock-Y-North,2023-06-10T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
531903,Barratts Cock-Y-North,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
531903,Barratts Cock-Y-North,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
531903,Barratts Cock-Y-North,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
531903,Barratts Cock-Y-North,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
531903,Barratts Cock-Y-North,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
531903,Barratts Cock-Y-North,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
531903,Barratts Cock-Y-North,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.84
531903,Barratts Cock-Y-North,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
531903,Barratts Cock-Y-North,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.15
531903,Barratts Cock-Y-North,2023-06-10T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
531903,Barratts Cock-Y-North,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
531903,Barratts Cock-Y-North,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
531903,Barratts Cock-Y-North,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
531903,Barratts Cock-Y-North,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
531903,Barratts Cock-Y-North,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.36
531903,Barratts Cock-Y-North,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.84
531903,Barratts Cock-Y-North,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.36
531903,Barratts Cock-Y-North,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.21
531903,Barratts Cock-Y-North,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.13
531903,Barratts Cock-Y-North,2023-06-10T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
531903,Barratts Cock-Y-North,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
531903,Barratts Cock-Y-North,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.7
531903,Barratts Cock-Y-North,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.4
531903,Barratts Cock-Y-North,2023-06-10T03:50:00.000+00:00,transformer,,Temperature,C,28.0
531903,Barratts Cock-Y-North,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
531903,Barratts Cock-Y-North,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
531903,Barratts Cock-Y-North,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
531903,Barratts Cock-Y-North,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
531903,Barratts Cock-Y-North,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
531903,Barratts Cock-Y-North,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
531903,Barratts Cock-Y-North,2023-06-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
531903,Barratts Cock-Y-North,2023-06-10T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.14
531903,Barratts Cock-Y-North,2023-06-10T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.47
531903,Barratts Cock-Y-North,2023-06-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.87
531903,Barratts Cock-Y-North,2023-06-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.53
531903,Barratts Cock-Y-North,2023-06-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,20.74
531903,Barratts Cock-Y-North,2023-06-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,70.7
531903,Barratts Cock-Y-North,2023-06-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
531903,Barratts Cock-Y-North,2023-06-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
531903,Barratts Cock-Y-North,2023-06-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
531903,Barratts Cock-Y-North,2023-06-10T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.75
531903,Barratts Cock-Y-North,2023-06-10T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.02
531903,Barratts Cock-Y-North,2023-06-10T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.69
531903,Barratts Cock-Y-North,2023-06-10T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.84
531903,Barratts Cock-Y-North,2023-06-10T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.27
531903,Barratts Cock-Y-North,2023-06-10T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.32
531903,Barratts Cock-Y-North,2023-06-10T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
531903,Barratts Cock-Y-North,2023-06-10T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
531903,Barratts Cock-Y-North,2023-06-10T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
531903,Barratts Cock-Y-North,2023-06-10T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.2
531903,Barratts Cock-Y-North,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
531903,Barratts Cock-Y-North,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
531903,Barratts Cock-Y-North,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
531903,Barratts Cock-Y-North,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.45
531903,Barratts Cock-Y-North,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.41
531903,Barratts Cock-Y-North,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.27
531903,Barratts Cock-Y-North,2023-06-10T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
531903,Barratts Cock-Y-North,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
531903,Barratts Cock-Y-North,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
531903,Barratts Cock-Y-North,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
531903,Barratts Cock-Y-North,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
531903,Barratts Cock-Y-North,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
531903,Barratts Cock-Y-North,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
531903,Barratts Cock-Y-North,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
531903,Barratts Cock-Y-North,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
531903,Barratts Cock-Y-North,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.91
531903,Barratts Cock-Y-North,2023-06-10T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
531903,Barratts Cock-Y-North,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
531903,Barratts Cock-Y-North,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
531903,Barratts Cock-Y-North,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
531903,Barratts Cock-Y-North,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
531903,Barratts Cock-Y-North,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.38
531903,Barratts Cock-Y-North,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.37
531903,Barratts Cock-Y-North,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
531903,Barratts Cock-Y-North,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.35
531903,Barratts Cock-Y-North,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.69
531903,Barratts Cock-Y-North,2023-06-10T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
531903,Barratts Cock-Y-North,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
531903,Barratts Cock-Y-North,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
531903,Barratts Cock-Y-North,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.1
531903,Barratts Cock-Y-North,2023-06-10T03:40:00.000+00:00,transformer,,Temperature,C,28.2
531903,Barratts Cock-Y-North,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
531903,Barratts Cock-Y-North,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
531903,Barratts Cock-Y-North,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
531903,Barratts Cock-Y-North,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
531903,Barratts Cock-Y-North,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
531903,Barratts Cock-Y-North,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
531903,Barratts Cock-Y-North,2023-06-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
531903,Barratts Cock-Y-North,2023-06-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.4
531903,Barratts Cock-Y-North,2023-06-10T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
531903,Barratts Cock-Y-North,2023-06-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.2
531903,Barratts Cock-Y-North,2023-06-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.81
531903,Barratts Cock-Y-North,2023-06-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,21.2
531903,Barratts Cock-Y-North,2023-06-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,68.5
531903,Barratts Cock-Y-North,2023-06-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
531903,Barratts Cock-Y-North,2023-06-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
531903,Barratts Cock-Y-North,2023-06-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
531903,Barratts Cock-Y-North,2023-06-10T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.01
531903,Barratts Cock-Y-North,2023-06-10T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.02
531903,Barratts Cock-Y-North,2023-06-10T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.69
531903,Barratts Cock-Y-North,2023-06-10T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.78
531903,Barratts Cock-Y-North,2023-06-10T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.1
531903,Barratts Cock-Y-North,2023-06-10T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.33
531903,Barratts Cock-Y-North,2023-06-10T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
531903,Barratts Cock-Y-North,2023-06-10T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
531903,Barratts Cock-Y-North,2023-06-10T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
531903,Barratts Cock-Y-North,2023-06-10T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.3
531903,Barratts Cock-Y-North,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
531903,Barratts Cock-Y-North,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
531903,Barratts Cock-Y-North,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
531903,Barratts Cock-Y-North,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
531903,Barratts Cock-Y-North,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
531903,Barratts Cock-Y-North,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.36
531903,Barratts Cock-Y-North,2023-06-10T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
531903,Barratts Cock-Y-North,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
531903,Barratts Cock-Y-North,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
531903,Barratts Cock-Y-North,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
531903,Barratts Cock-Y-North,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
531903,Barratts Cock-Y-North,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
531903,Barratts Cock-Y-North,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
531903,Barratts Cock-Y-North,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.68
531903,Barratts Cock-Y-North,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
531903,Barratts Cock-Y-North,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.15
531903,Barratts Cock-Y-North,2023-06-10T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
531903,Barratts Cock-Y-North,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
531903,Barratts Cock-Y-North,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
531903,Barratts Cock-Y-North,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
531903,Barratts Cock-Y-North,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
531903,Barratts Cock-Y-North,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.12
531903,Barratts Cock-Y-North,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.48
531903,Barratts Cock-Y-North,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
531903,Barratts Cock-Y-North,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.85
531903,Barratts Cock-Y-North,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.69
531903,Barratts Cock-Y-North,2023-06-10T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
531903,Barratts Cock-Y-North,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
531903,Barratts Cock-Y-North,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
531903,Barratts Cock-Y-North,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.4
531903,Barratts Cock-Y-North,2023-06-10T03:30:00.000+00:00,transformer,,Temperature,C,28.3
531903,Barratts Cock-Y-North,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
531903,Barratts Cock-Y-North,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
531903,Barratts Cock-Y-North,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
531903,Barratts Cock-Y-North,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
531903,Barratts Cock-Y-North,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
531903,Barratts Cock-Y-North,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
531903,Barratts Cock-Y-North,2023-06-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
531903,Barratts Cock-Y-North,2023-06-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.24
531903,Barratts Cock-Y-North,2023-06-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.52
531903,Barratts Cock-Y-North,2023-06-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.49
531903,Barratts Cock-Y-North,2023-06-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.63
531903,Barratts Cock-Y-North,2023-06-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,19.53
531903,Barratts Cock-Y-North,2023-06-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,63.7
531903,Barratts Cock-Y-North,2023-06-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
531903,Barratts Cock-Y-North,2023-06-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
531903,Barratts Cock-Y-North,2023-06-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
531903,Barratts Cock-Y-North,2023-06-10T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.04
531903,Barratts Cock-Y-North,2023-06-10T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.22
531903,Barratts Cock-Y-North,2023-06-10T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.78
531903,Barratts Cock-Y-North,2023-06-10T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.23
531903,Barratts Cock-Y-North,2023-06-10T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.12
531903,Barratts Cock-Y-North,2023-06-10T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.17
531903,Barratts Cock-Y-North,2023-06-10T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
531903,Barratts Cock-Y-North,2023-06-10T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
531903,Barratts Cock-Y-North,2023-06-10T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
531903,Barratts Cock-Y-North,2023-06-10T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
531903,Barratts Cock-Y-North,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
531903,Barratts Cock-Y-North,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
531903,Barratts Cock-Y-North,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
531903,Barratts Cock-Y-North,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
531903,Barratts Cock-Y-North,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.64
531903,Barratts Cock-Y-North,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
531903,Barratts Cock-Y-North,2023-06-10T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
531903,Barratts Cock-Y-North,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
531903,Barratts Cock-Y-North,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
531903,Barratts Cock-Y-North,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
531903,Barratts Cock-Y-North,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
531903,Barratts Cock-Y-North,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
531903,Barratts Cock-Y-North,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
531903,Barratts Cock-Y-North,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.85
531903,Barratts Cock-Y-North,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
531903,Barratts Cock-Y-North,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
531903,Barratts Cock-Y-North,2023-06-10T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
531903,Barratts Cock-Y-North,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
531903,Barratts Cock-Y-North,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
531903,Barratts Cock-Y-North,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
531903,Barratts Cock-Y-North,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
531903,Barratts Cock-Y-North,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.54
531903,Barratts Cock-Y-North,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.93
531903,Barratts Cock-Y-North,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.35
531903,Barratts Cock-Y-North,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.87
531903,Barratts Cock-Y-North,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.63
531903,Barratts Cock-Y-North,2023-06-10T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
531903,Barratts Cock-Y-North,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
531903,Barratts Cock-Y-North,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.6
531903,Barratts Cock-Y-North,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.0
531903,Barratts Cock-Y-North,2023-06-10T03:20:00.000+00:00,transformer,,Temperature,C,28.5
531903,Barratts Cock-Y-North,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
531903,Barratts Cock-Y-North,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
531903,Barratts Cock-Y-North,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
531903,Barratts Cock-Y-North,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
531903,Barratts Cock-Y-North,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
531903,Barratts Cock-Y-North,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
531903,Barratts Cock-Y-North,2023-06-10T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
531903,Barratts Cock-Y-North,2023-06-10T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
531903,Barratts Cock-Y-North,2023-06-10T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.21
531903,Barratts Cock-Y-North,2023-06-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.21
531903,Barratts Cock-Y-North,2023-06-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,21.65
531903,Barratts Cock-Y-North,2023-06-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.6
531903,Barratts Cock-Y-North,2023-06-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
531903,Barratts Cock-Y-North,2023-06-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
531903,Barratts Cock-Y-North,2023-06-10T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
531903,Barratts Cock-Y-North,2023-06-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
531903,Barratts Cock-Y-North,2023-06-10T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.81
531903,Barratts Cock-Y-North,2023-06-10T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.43
531903,Barratts Cock-Y-North,2023-06-10T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.88
531903,Barratts Cock-Y-North,2023-06-10T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.77
531903,Barratts Cock-Y-North,2023-06-10T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.93
531903,Barratts Cock-Y-North,2023-06-10T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.85
531903,Barratts Cock-Y-North,2023-06-10T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
531903,Barratts Cock-Y-North,2023-06-10T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.1
531903,Barratts Cock-Y-North,2023-06-10T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
531903,Barratts Cock-Y-North,2023-06-10T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.3
531903,Barratts Cock-Y-North,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
531903,Barratts Cock-Y-North,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
531903,Barratts Cock-Y-North,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
531903,Barratts Cock-Y-North,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
531903,Barratts Cock-Y-North,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.19
531903,Barratts Cock-Y-North,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
531903,Barratts Cock-Y-North,2023-06-10T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
531903,Barratts Cock-Y-North,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
531903,Barratts Cock-Y-North,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
531903,Barratts Cock-Y-North,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
531903,Barratts Cock-Y-North,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
531903,Barratts Cock-Y-North,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
531903,Barratts Cock-Y-North,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
531903,Barratts Cock-Y-North,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.66
531903,Barratts Cock-Y-North,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
531903,Barratts Cock-Y-North,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
531903,Barratts Cock-Y-North,2023-06-10T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
531903,Barratts Cock-Y-North,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
531903,Barratts Cock-Y-North,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
531903,Barratts Cock-Y-North,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
531903,Barratts Cock-Y-North,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
531903,Barratts Cock-Y-North,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.99
531903,Barratts Cock-Y-North,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.01
531903,Barratts Cock-Y-North,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
531903,Barratts Cock-Y-North,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.18
531903,Barratts Cock-Y-North,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.88
531903,Barratts Cock-Y-North,2023-06-10T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
531903,Barratts Cock-Y-North,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
531903,Barratts Cock-Y-North,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.1
531903,Barratts Cock-Y-North,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.9
531903,Barratts Cock-Y-North,2023-06-10T03:10:00.000+00:00,transformer,,Temperature,C,28.6
531903,Barratts Cock-Y-North,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
531903,Barratts Cock-Y-North,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
531903,Barratts Cock-Y-North,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
531903,Barratts Cock-Y-North,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
531903,Barratts Cock-Y-North,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
531903,Barratts Cock-Y-North,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
531903,Barratts Cock-Y-North,2023-06-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
531903,Barratts Cock-Y-North,2023-06-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
531903,Barratts Cock-Y-North,2023-06-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.09
531903,Barratts Cock-Y-North,2023-06-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.96
531903,Barratts Cock-Y-North,2023-06-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.73
531903,Barratts Cock-Y-North,2023-06-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.72
531903,Barratts Cock-Y-North,2023-06-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
531903,Barratts Cock-Y-North,2023-06-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
531903,Barratts Cock-Y-North,2023-06-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
531903,Barratts Cock-Y-North,2023-06-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
531903,Barratts Cock-Y-North,2023-06-10T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.86
531903,Barratts Cock-Y-North,2023-06-10T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.07
531903,Barratts Cock-Y-North,2023-06-10T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.74
531903,Barratts Cock-Y-North,2023-06-10T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.67
531903,Barratts Cock-Y-North,2023-06-10T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.5
531903,Barratts Cock-Y-North,2023-06-10T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.04
531903,Barratts Cock-Y-North,2023-06-10T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
531903,Barratts Cock-Y-North,2023-06-10T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.9
531903,Barratts Cock-Y-North,2023-06-10T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
531903,Barratts Cock-Y-North,2023-06-10T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
531903,Barratts Cock-Y-North,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
531903,Barratts Cock-Y-North,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
531903,Barratts Cock-Y-North,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
531903,Barratts Cock-Y-North,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
531903,Barratts Cock-Y-North,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.95
531903,Barratts Cock-Y-North,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
531903,Barratts Cock-Y-North,2023-06-10T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
531903,Barratts Cock-Y-North,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
531903,Barratts Cock-Y-North,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
531903,Barratts Cock-Y-North,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
531903,Barratts Cock-Y-North,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
531903,Barratts Cock-Y-North,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
531903,Barratts Cock-Y-North,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
531903,Barratts Cock-Y-North,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.1
531903,Barratts Cock-Y-North,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
531903,Barratts Cock-Y-North,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.8
531903,Barratts Cock-Y-North,2023-06-10T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
531903,Barratts Cock-Y-North,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
531903,Barratts Cock-Y-North,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
531903,Barratts Cock-Y-North,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
531903,Barratts Cock-Y-North,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
531903,Barratts Cock-Y-North,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.04
531903,Barratts Cock-Y-North,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.6
531903,Barratts Cock-Y-North,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.93
531903,Barratts Cock-Y-North,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.82
531903,Barratts Cock-Y-North,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.56
531903,Barratts Cock-Y-North,2023-06-10T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
531903,Barratts Cock-Y-North,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
531903,Barratts Cock-Y-North,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.8
531903,Barratts Cock-Y-North,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.9
531903,Barratts Cock-Y-North,2023-06-10T03:00:00.000+00:00,transformer,,Temperature,C,28.7
531903,Barratts Cock-Y-North,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
531903,Barratts Cock-Y-North,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
531903,Barratts Cock-Y-North,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
531903,Barratts Cock-Y-North,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
531903,Barratts Cock-Y-North,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
531903,Barratts Cock-Y-North,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
531903,Barratts Cock-Y-North,2023-06-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
531903,Barratts Cock-Y-North,2023-06-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
531903,Barratts Cock-Y-North,2023-06-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.73
531903,Barratts Cock-Y-North,2023-06-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.51
531903,Barratts Cock-Y-North,2023-06-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,21.63
531903,Barratts Cock-Y-North,2023-06-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,21.8
531903,Barratts Cock-Y-North,2023-06-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
531903,Barratts Cock-Y-North,2023-06-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
531903,Barratts Cock-Y-North,2023-06-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
531903,Barratts Cock-Y-North,2023-06-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
531903,Barratts Cock-Y-North,2023-06-10T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.89
531903,Barratts Cock-Y-North,2023-06-10T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.97
531903,Barratts Cock-Y-North,2023-06-10T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.6
531903,Barratts Cock-Y-North,2023-06-10T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.4
531903,Barratts Cock-Y-North,2023-06-10T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.68
531903,Barratts Cock-Y-North,2023-06-10T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.11
531903,Barratts Cock-Y-North,2023-06-10T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
531903,Barratts Cock-Y-North,2023-06-10T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
531903,Barratts Cock-Y-North,2023-06-10T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.3
531903,Barratts Cock-Y-North,2023-06-10T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
531903,Barratts Cock-Y-North,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
531903,Barratts Cock-Y-North,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
531903,Barratts Cock-Y-North,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
531903,Barratts Cock-Y-North,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
531903,Barratts Cock-Y-North,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
531903,Barratts Cock-Y-North,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.36
531903,Barratts Cock-Y-North,2023-06-10T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
531903,Barratts Cock-Y-North,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
531903,Barratts Cock-Y-North,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
531903,Barratts Cock-Y-North,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
531903,Barratts Cock-Y-North,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
531903,Barratts Cock-Y-North,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
531903,Barratts Cock-Y-North,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
531903,Barratts Cock-Y-North,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.24
531903,Barratts Cock-Y-North,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
531903,Barratts Cock-Y-North,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
531903,Barratts Cock-Y-North,2023-06-10T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
531903,Barratts Cock-Y-North,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
531903,Barratts Cock-Y-North,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
531903,Barratts Cock-Y-North,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
531903,Barratts Cock-Y-North,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
531903,Barratts Cock-Y-North,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.83
531903,Barratts Cock-Y-North,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.75
531903,Barratts Cock-Y-North,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.05
531903,Barratts Cock-Y-North,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.84
531903,Barratts Cock-Y-North,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.96
531903,Barratts Cock-Y-North,2023-06-10T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
531903,Barratts Cock-Y-North,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
531903,Barratts Cock-Y-North,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.7
531903,Barratts Cock-Y-North,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.8
531903,Barratts Cock-Y-North,2023-06-10T02:50:00.000+00:00,transformer,,Temperature,C,28.9
531903,Barratts Cock-Y-North,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
531903,Barratts Cock-Y-North,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
531903,Barratts Cock-Y-North,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
531903,Barratts Cock-Y-North,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
531903,Barratts Cock-Y-North,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
531903,Barratts Cock-Y-North,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
531903,Barratts Cock-Y-North,2023-06-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
531903,Barratts Cock-Y-North,2023-06-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
531903,Barratts Cock-Y-North,2023-06-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.97
531903,Barratts Cock-Y-North,2023-06-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.58
531903,Barratts Cock-Y-North,2023-06-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,21.33
531903,Barratts Cock-Y-North,2023-06-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,19.05
531903,Barratts Cock-Y-North,2023-06-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
531903,Barratts Cock-Y-North,2023-06-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
531903,Barratts Cock-Y-North,2023-06-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
531903,Barratts Cock-Y-North,2023-06-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
531903,Barratts Cock-Y-North,2023-06-10T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.03
531903,Barratts Cock-Y-North,2023-06-10T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.68
531903,Barratts Cock-Y-North,2023-06-10T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.58
531903,Barratts Cock-Y-North,2023-06-10T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.26
531903,Barratts Cock-Y-North,2023-06-10T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.53
531903,Barratts Cock-Y-North,2023-06-10T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.88
531903,Barratts Cock-Y-North,2023-06-10T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
531903,Barratts Cock-Y-North,2023-06-10T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
531903,Barratts Cock-Y-North,2023-06-10T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
531903,Barratts Cock-Y-North,2023-06-10T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.6
531903,Barratts Cock-Y-North,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
531903,Barratts Cock-Y-North,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
531903,Barratts Cock-Y-North,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
531903,Barratts Cock-Y-North,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
531903,Barratts Cock-Y-North,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.89
531903,Barratts Cock-Y-North,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.37
531903,Barratts Cock-Y-North,2023-06-10T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
531903,Barratts Cock-Y-North,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
531903,Barratts Cock-Y-North,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
531903,Barratts Cock-Y-North,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
531903,Barratts Cock-Y-North,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
531903,Barratts Cock-Y-North,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
531903,Barratts Cock-Y-North,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
531903,Barratts Cock-Y-North,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.01
531903,Barratts Cock-Y-North,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.45
531903,Barratts Cock-Y-North,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.7
531903,Barratts Cock-Y-North,2023-06-10T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
531903,Barratts Cock-Y-North,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
531903,Barratts Cock-Y-North,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
531903,Barratts Cock-Y-North,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
531903,Barratts Cock-Y-North,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
531903,Barratts Cock-Y-North,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.47
531903,Barratts Cock-Y-North,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.09
531903,Barratts Cock-Y-North,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
531903,Barratts Cock-Y-North,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.66
531903,Barratts Cock-Y-North,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.97
531903,Barratts Cock-Y-North,2023-06-10T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
531903,Barratts Cock-Y-North,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
531903,Barratts Cock-Y-North,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.9
531903,Barratts Cock-Y-North,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.4
531903,Barratts Cock-Y-North,2023-06-10T02:40:00.000+00:00,transformer,,Temperature,C,29.0
531903,Barratts Cock-Y-North,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
531903,Barratts Cock-Y-North,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
531903,Barratts Cock-Y-North,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
531903,Barratts Cock-Y-North,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
531903,Barratts Cock-Y-North,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
531903,Barratts Cock-Y-North,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
531903,Barratts Cock-Y-North,2023-06-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
531903,Barratts Cock-Y-North,2023-06-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
531903,Barratts Cock-Y-North,2023-06-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.29
531903,Barratts Cock-Y-North,2023-06-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.32
531903,Barratts Cock-Y-North,2023-06-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.54
531903,Barratts Cock-Y-North,2023-06-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,19.93
531903,Barratts Cock-Y-North,2023-06-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
531903,Barratts Cock-Y-North,2023-06-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
531903,Barratts Cock-Y-North,2023-06-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
531903,Barratts Cock-Y-North,2023-06-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
531903,Barratts Cock-Y-North,2023-06-10T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.06
531903,Barratts Cock-Y-North,2023-06-10T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.14
531903,Barratts Cock-Y-North,2023-06-10T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.51
531903,Barratts Cock-Y-North,2023-06-10T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.09
531903,Barratts Cock-Y-North,2023-06-10T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.36
531903,Barratts Cock-Y-North,2023-06-10T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.71
531903,Barratts Cock-Y-North,2023-06-10T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
531903,Barratts Cock-Y-North,2023-06-10T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
531903,Barratts Cock-Y-North,2023-06-10T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.9
531903,Barratts Cock-Y-North,2023-06-10T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
531903,Barratts Cock-Y-North,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
531903,Barratts Cock-Y-North,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
531903,Barratts Cock-Y-North,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
531903,Barratts Cock-Y-North,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
531903,Barratts Cock-Y-North,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.45
531903,Barratts Cock-Y-North,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
531903,Barratts Cock-Y-North,2023-06-10T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
531903,Barratts Cock-Y-North,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
531903,Barratts Cock-Y-North,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
531903,Barratts Cock-Y-North,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
531903,Barratts Cock-Y-North,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
531903,Barratts Cock-Y-North,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
531903,Barratts Cock-Y-North,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
531903,Barratts Cock-Y-North,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.18
531903,Barratts Cock-Y-North,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
531903,Barratts Cock-Y-North,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.13
531903,Barratts Cock-Y-North,2023-06-10T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
531903,Barratts Cock-Y-North,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
531903,Barratts Cock-Y-North,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
531903,Barratts Cock-Y-North,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
531903,Barratts Cock-Y-North,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
531903,Barratts Cock-Y-North,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.0
531903,Barratts Cock-Y-North,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.33
531903,Barratts Cock-Y-North,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
531903,Barratts Cock-Y-North,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.65
531903,Barratts Cock-Y-North,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.72
531903,Barratts Cock-Y-North,2023-06-10T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
531903,Barratts Cock-Y-North,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
531903,Barratts Cock-Y-North,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.2
531903,Barratts Cock-Y-North,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.4
531903,Barratts Cock-Y-North,2023-06-10T02:30:00.000+00:00,transformer,,Temperature,C,29.2
531903,Barratts Cock-Y-North,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
531903,Barratts Cock-Y-North,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
