Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531903,Barratts Cock-Y-North,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
531903,Barratts Cock-Y-North,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
531903,Barratts Cock-Y-North,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
531903,Barratts Cock-Y-North,2023-06-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
531903,Barratts Cock-Y-North,2023-06-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
531903,Barratts Cock-Y-North,2023-06-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.81
531903,Barratts Cock-Y-North,2023-06-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.33
531903,Barratts Cock-Y-North,2023-06-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,18.81
531903,Barratts Cock-Y-North,2023-06-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.87
531903,Barratts Cock-Y-North,2023-06-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
531903,Barratts Cock-Y-North,2023-06-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
531903,Barratts Cock-Y-North,2023-06-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
531903,Barratts Cock-Y-North,2023-06-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
531903,Barratts Cock-Y-North,2023-06-10T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.97
531903,Barratts Cock-Y-North,2023-06-10T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.16
531903,Barratts Cock-Y-North,2023-06-10T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.51
531903,Barratts Cock-Y-North,2023-06-10T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.17
531903,Barratts Cock-Y-North,2023-06-10T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.38
531903,Barratts Cock-Y-North,2023-06-10T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.21
531903,Barratts Cock-Y-North,2023-06-10T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
531903,Barratts Cock-Y-North,2023-06-10T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
531903,Barratts Cock-Y-North,2023-06-10T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
531903,Barratts Cock-Y-North,2023-06-10T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
531903,Barratts Cock-Y-North,2023-06-10T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
531903,Barratts Cock-Y-North,2023-06-10T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
531903,Barratts Cock-Y-North,2023-06-10T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
531903,Barratts Cock-Y-North,2023-06-10T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
531903,Barratts Cock-Y-North,2023-06-10T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.34
531903,Barratts Cock-Y-North,2023-06-10T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.36
531903,Barratts Cock-Y-North,2023-06-10T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
531903,Barratts Cock-Y-North,2023-06-10T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
531903,Barratts Cock-Y-North,2023-06-10T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
531903,Barratts Cock-Y-North,2023-06-10T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
531903,Barratts Cock-Y-North,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
531903,Barratts Cock-Y-North,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
531903,Barratts Cock-Y-North,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
531903,Barratts Cock-Y-North,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.04
531903,Barratts Cock-Y-North,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
531903,Barratts Cock-Y-North,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.11
531903,Barratts Cock-Y-North,2023-06-10T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
531903,Barratts Cock-Y-North,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
531903,Barratts Cock-Y-North,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
531903,Barratts Cock-Y-North,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
531903,Barratts Cock-Y-North,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
531903,Barratts Cock-Y-North,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.76
531903,Barratts Cock-Y-North,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.18
531903,Barratts Cock-Y-North,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.71
531903,Barratts Cock-Y-North,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.92
531903,Barratts Cock-Y-North,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.76
531903,Barratts Cock-Y-North,2023-06-10T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
531903,Barratts Cock-Y-North,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
531903,Barratts Cock-Y-North,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.6
531903,Barratts Cock-Y-North,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.5
531903,Barratts Cock-Y-North,2023-06-10T02:20:00.000+00:00,transformer,,Temperature,C,29.3
531903,Barratts Cock-Y-North,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
531903,Barratts Cock-Y-North,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
531903,Barratts Cock-Y-North,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531903,Barratts Cock-Y-North,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
531903,Barratts Cock-Y-North,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
531903,Barratts Cock-Y-North,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
531903,Barratts Cock-Y-North,2023-06-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
531903,Barratts Cock-Y-North,2023-06-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.01
531903,Barratts Cock-Y-North,2023-06-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.6
531903,Barratts Cock-Y-North,2023-06-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.53
531903,Barratts Cock-Y-North,2023-06-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.97
531903,Barratts Cock-Y-North,2023-06-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.45
531903,Barratts Cock-Y-North,2023-06-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
531903,Barratts Cock-Y-North,2023-06-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
531903,Barratts Cock-Y-North,2023-06-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
531903,Barratts Cock-Y-North,2023-06-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
531903,Barratts Cock-Y-North,2023-06-10T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.91
531903,Barratts Cock-Y-North,2023-06-10T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.21
531903,Barratts Cock-Y-North,2023-06-10T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.9
531903,Barratts Cock-Y-North,2023-06-10T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.36
531903,Barratts Cock-Y-North,2023-06-10T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.35
531903,Barratts Cock-Y-North,2023-06-10T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.97
531903,Barratts Cock-Y-North,2023-06-10T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
531903,Barratts Cock-Y-North,2023-06-10T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
531903,Barratts Cock-Y-North,2023-06-10T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
531903,Barratts Cock-Y-North,2023-06-10T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.9
531903,Barratts Cock-Y-North,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
531903,Barratts Cock-Y-North,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
531903,Barratts Cock-Y-North,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
531903,Barratts Cock-Y-North,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
531903,Barratts Cock-Y-North,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.44
531903,Barratts Cock-Y-North,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.45
531903,Barratts Cock-Y-North,2023-06-10T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
531903,Barratts Cock-Y-North,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
531903,Barratts Cock-Y-North,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
531903,Barratts Cock-Y-North,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
531903,Barratts Cock-Y-North,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
531903,Barratts Cock-Y-North,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
531903,Barratts Cock-Y-North,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
531903,Barratts Cock-Y-North,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.14
531903,Barratts Cock-Y-North,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
531903,Barratts Cock-Y-North,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.8
531903,Barratts Cock-Y-North,2023-06-10T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
531903,Barratts Cock-Y-North,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
531903,Barratts Cock-Y-North,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
531903,Barratts Cock-Y-North,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
531903,Barratts Cock-Y-North,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
531903,Barratts Cock-Y-North,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.76
531903,Barratts Cock-Y-North,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.28
531903,Barratts Cock-Y-North,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.84
531903,Barratts Cock-Y-North,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.62
531903,Barratts Cock-Y-North,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.59
531903,Barratts Cock-Y-North,2023-06-10T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
531903,Barratts Cock-Y-North,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
531903,Barratts Cock-Y-North,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.3
531903,Barratts Cock-Y-North,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.0
531903,Barratts Cock-Y-North,2023-06-10T02:10:00.000+00:00,transformer,,Temperature,C,29.4
531903,Barratts Cock-Y-North,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
531903,Barratts Cock-Y-North,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
531903,Barratts Cock-Y-North,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531903,Barratts Cock-Y-North,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
531903,Barratts Cock-Y-North,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
531903,Barratts Cock-Y-North,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
531903,Barratts Cock-Y-North,2023-06-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
531903,Barratts Cock-Y-North,2023-06-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.25
531903,Barratts Cock-Y-North,2023-06-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.38
531903,Barratts Cock-Y-North,2023-06-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.2
531903,Barratts Cock-Y-North,2023-06-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,19.89
531903,Barratts Cock-Y-North,2023-06-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.83
531903,Barratts Cock-Y-North,2023-06-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
531903,Barratts Cock-Y-North,2023-06-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
531903,Barratts Cock-Y-North,2023-06-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
531903,Barratts Cock-Y-North,2023-06-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
531903,Barratts Cock-Y-North,2023-06-10T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.87
531903,Barratts Cock-Y-North,2023-06-10T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.04
531903,Barratts Cock-Y-North,2023-06-10T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.88
531903,Barratts Cock-Y-North,2023-06-10T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.55
531903,Barratts Cock-Y-North,2023-06-10T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.71
531903,Barratts Cock-Y-North,2023-06-10T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.14
531903,Barratts Cock-Y-North,2023-06-10T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
531903,Barratts Cock-Y-North,2023-06-10T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
531903,Barratts Cock-Y-North,2023-06-10T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
531903,Barratts Cock-Y-North,2023-06-10T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.3
531903,Barratts Cock-Y-North,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
531903,Barratts Cock-Y-North,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
531903,Barratts Cock-Y-North,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
531903,Barratts Cock-Y-North,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
531903,Barratts Cock-Y-North,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.33
531903,Barratts Cock-Y-North,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.14
531903,Barratts Cock-Y-North,2023-06-10T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
531903,Barratts Cock-Y-North,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
531903,Barratts Cock-Y-North,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
531903,Barratts Cock-Y-North,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
531903,Barratts Cock-Y-North,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
531903,Barratts Cock-Y-North,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
531903,Barratts Cock-Y-North,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
531903,Barratts Cock-Y-North,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.14
531903,Barratts Cock-Y-North,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
531903,Barratts Cock-Y-North,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.68
531903,Barratts Cock-Y-North,2023-06-10T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
531903,Barratts Cock-Y-North,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
531903,Barratts Cock-Y-North,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
531903,Barratts Cock-Y-North,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
531903,Barratts Cock-Y-North,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
531903,Barratts Cock-Y-North,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.47
531903,Barratts Cock-Y-North,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.18
531903,Barratts Cock-Y-North,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
531903,Barratts Cock-Y-North,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.56
531903,Barratts Cock-Y-North,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.79
531903,Barratts Cock-Y-North,2023-06-10T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
531903,Barratts Cock-Y-North,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
531903,Barratts Cock-Y-North,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.5
531903,Barratts Cock-Y-North,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.1
531903,Barratts Cock-Y-North,2023-06-10T02:00:00.000+00:00,transformer,,Temperature,C,29.6
531903,Barratts Cock-Y-North,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
531903,Barratts Cock-Y-North,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
531903,Barratts Cock-Y-North,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
531903,Barratts Cock-Y-North,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
531903,Barratts Cock-Y-North,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
531903,Barratts Cock-Y-North,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
531903,Barratts Cock-Y-North,2023-06-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
531903,Barratts Cock-Y-North,2023-06-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.81
531903,Barratts Cock-Y-North,2023-06-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.72
531903,Barratts Cock-Y-North,2023-06-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.78
531903,Barratts Cock-Y-North,2023-06-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,19.56
531903,Barratts Cock-Y-North,2023-06-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.76
531903,Barratts Cock-Y-North,2023-06-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
531903,Barratts Cock-Y-North,2023-06-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
531903,Barratts Cock-Y-North,2023-06-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
531903,Barratts Cock-Y-North,2023-06-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
531903,Barratts Cock-Y-North,2023-06-10T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.79
531903,Barratts Cock-Y-North,2023-06-10T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.83
531903,Barratts Cock-Y-North,2023-06-10T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.6
531903,Barratts Cock-Y-North,2023-06-10T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.47
531903,Barratts Cock-Y-North,2023-06-10T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.85
531903,Barratts Cock-Y-North,2023-06-10T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.44
531903,Barratts Cock-Y-North,2023-06-10T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
531903,Barratts Cock-Y-North,2023-06-10T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
531903,Barratts Cock-Y-North,2023-06-10T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
531903,Barratts Cock-Y-North,2023-06-10T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.7
531903,Barratts Cock-Y-North,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
531903,Barratts Cock-Y-North,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
531903,Barratts Cock-Y-North,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
531903,Barratts Cock-Y-North,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
531903,Barratts Cock-Y-North,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.69
531903,Barratts Cock-Y-North,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.42
531903,Barratts Cock-Y-North,2023-06-10T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
531903,Barratts Cock-Y-North,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
531903,Barratts Cock-Y-North,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
531903,Barratts Cock-Y-North,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
531903,Barratts Cock-Y-North,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
531903,Barratts Cock-Y-North,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
531903,Barratts Cock-Y-North,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
531903,Barratts Cock-Y-North,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.01
531903,Barratts Cock-Y-North,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
531903,Barratts Cock-Y-North,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.22
531903,Barratts Cock-Y-North,2023-06-10T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
531903,Barratts Cock-Y-North,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
531903,Barratts Cock-Y-North,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
531903,Barratts Cock-Y-North,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
531903,Barratts Cock-Y-North,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
531903,Barratts Cock-Y-North,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.54
531903,Barratts Cock-Y-North,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.85
531903,Barratts Cock-Y-North,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.54
531903,Barratts Cock-Y-North,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.03
531903,Barratts Cock-Y-North,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.56
531903,Barratts Cock-Y-North,2023-06-10T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
531903,Barratts Cock-Y-North,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
531903,Barratts Cock-Y-North,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.1
531903,Barratts Cock-Y-North,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.9
531903,Barratts Cock-Y-North,2023-06-10T01:50:00.000+00:00,transformer,,Temperature,C,29.7
531903,Barratts Cock-Y-North,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
531903,Barratts Cock-Y-North,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
531903,Barratts Cock-Y-North,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
531903,Barratts Cock-Y-North,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
531903,Barratts Cock-Y-North,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
531903,Barratts Cock-Y-North,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
531903,Barratts Cock-Y-North,2023-06-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
531903,Barratts Cock-Y-North,2023-06-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
531903,Barratts Cock-Y-North,2023-06-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.69
531903,Barratts Cock-Y-North,2023-06-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.18
531903,Barratts Cock-Y-North,2023-06-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,18.88
531903,Barratts Cock-Y-North,2023-06-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,20.64
531903,Barratts Cock-Y-North,2023-06-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
531903,Barratts Cock-Y-North,2023-06-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
531903,Barratts Cock-Y-North,2023-06-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
531903,Barratts Cock-Y-North,2023-06-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
531903,Barratts Cock-Y-North,2023-06-10T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.98
531903,Barratts Cock-Y-North,2023-06-10T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.88
531903,Barratts Cock-Y-North,2023-06-10T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.77
531903,Barratts Cock-Y-North,2023-06-10T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.19
531903,Barratts Cock-Y-North,2023-06-10T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.06
531903,Barratts Cock-Y-North,2023-06-10T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.47
531903,Barratts Cock-Y-North,2023-06-10T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
531903,Barratts Cock-Y-North,2023-06-10T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
531903,Barratts Cock-Y-North,2023-06-10T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
531903,Barratts Cock-Y-North,2023-06-10T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
531903,Barratts Cock-Y-North,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
531903,Barratts Cock-Y-North,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
531903,Barratts Cock-Y-North,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
531903,Barratts Cock-Y-North,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
531903,Barratts Cock-Y-North,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.98
531903,Barratts Cock-Y-North,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.19
531903,Barratts Cock-Y-North,2023-06-10T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
531903,Barratts Cock-Y-North,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
531903,Barratts Cock-Y-North,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
531903,Barratts Cock-Y-North,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
531903,Barratts Cock-Y-North,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
531903,Barratts Cock-Y-North,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
531903,Barratts Cock-Y-North,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
531903,Barratts Cock-Y-North,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.97
531903,Barratts Cock-Y-North,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
531903,Barratts Cock-Y-North,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.41
531903,Barratts Cock-Y-North,2023-06-10T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
531903,Barratts Cock-Y-North,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
531903,Barratts Cock-Y-North,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
531903,Barratts Cock-Y-North,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
531903,Barratts Cock-Y-North,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
531903,Barratts Cock-Y-North,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.93
531903,Barratts Cock-Y-North,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.6
531903,Barratts Cock-Y-North,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.88
531903,Barratts Cock-Y-North,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.96
531903,Barratts Cock-Y-North,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.73
531903,Barratts Cock-Y-North,2023-06-10T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
531903,Barratts Cock-Y-North,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
531903,Barratts Cock-Y-North,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
531903,Barratts Cock-Y-North,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.4
531903,Barratts Cock-Y-North,2023-06-10T01:40:00.000+00:00,transformer,,Temperature,C,29.9
531903,Barratts Cock-Y-North,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
531903,Barratts Cock-Y-North,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
531903,Barratts Cock-Y-North,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531903,Barratts Cock-Y-North,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
531903,Barratts Cock-Y-North,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
531903,Barratts Cock-Y-North,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
531903,Barratts Cock-Y-North,2023-06-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
531903,Barratts Cock-Y-North,2023-06-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
531903,Barratts Cock-Y-North,2023-06-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.83
531903,Barratts Cock-Y-North,2023-06-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.32
531903,Barratts Cock-Y-North,2023-06-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.56
531903,Barratts Cock-Y-North,2023-06-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,21.81
531903,Barratts Cock-Y-North,2023-06-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
531903,Barratts Cock-Y-North,2023-06-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
531903,Barratts Cock-Y-North,2023-06-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
531903,Barratts Cock-Y-North,2023-06-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
531903,Barratts Cock-Y-North,2023-06-10T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.74
531903,Barratts Cock-Y-North,2023-06-10T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.02
531903,Barratts Cock-Y-North,2023-06-10T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.92
531903,Barratts Cock-Y-North,2023-06-10T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.39
531903,Barratts Cock-Y-North,2023-06-10T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.42
531903,Barratts Cock-Y-North,2023-06-10T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.99
531903,Barratts Cock-Y-North,2023-06-10T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.2
531903,Barratts Cock-Y-North,2023-06-10T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
531903,Barratts Cock-Y-North,2023-06-10T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.7
531903,Barratts Cock-Y-North,2023-06-10T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.6
531903,Barratts Cock-Y-North,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
531903,Barratts Cock-Y-North,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
531903,Barratts Cock-Y-North,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
531903,Barratts Cock-Y-North,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.35
531903,Barratts Cock-Y-North,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.95
531903,Barratts Cock-Y-North,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.98
531903,Barratts Cock-Y-North,2023-06-10T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
531903,Barratts Cock-Y-North,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
531903,Barratts Cock-Y-North,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
531903,Barratts Cock-Y-North,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
531903,Barratts Cock-Y-North,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
531903,Barratts Cock-Y-North,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
531903,Barratts Cock-Y-North,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
531903,Barratts Cock-Y-North,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.05
531903,Barratts Cock-Y-North,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
531903,Barratts Cock-Y-North,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.13
531903,Barratts Cock-Y-North,2023-06-10T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
531903,Barratts Cock-Y-North,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
531903,Barratts Cock-Y-North,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
531903,Barratts Cock-Y-North,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
531903,Barratts Cock-Y-North,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
531903,Barratts Cock-Y-North,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.79
531903,Barratts Cock-Y-North,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.45
531903,Barratts Cock-Y-North,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.88
531903,Barratts Cock-Y-North,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.91
531903,Barratts Cock-Y-North,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.24
531903,Barratts Cock-Y-North,2023-06-10T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
531903,Barratts Cock-Y-North,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
531903,Barratts Cock-Y-North,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.1
531903,Barratts Cock-Y-North,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.4
531903,Barratts Cock-Y-North,2023-06-10T01:30:00.000+00:00,transformer,,Temperature,C,30.0
531903,Barratts Cock-Y-North,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
531903,Barratts Cock-Y-North,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
531903,Barratts Cock-Y-North,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531903,Barratts Cock-Y-North,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
531903,Barratts Cock-Y-North,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
531903,Barratts Cock-Y-North,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
531903,Barratts Cock-Y-North,2023-06-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
531903,Barratts Cock-Y-North,2023-06-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
531903,Barratts Cock-Y-North,2023-06-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.93
531903,Barratts Cock-Y-North,2023-06-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.66
531903,Barratts Cock-Y-North,2023-06-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,19.99
531903,Barratts Cock-Y-North,2023-06-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,27.34
531903,Barratts Cock-Y-North,2023-06-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,86.3
531903,Barratts Cock-Y-North,2023-06-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
531903,Barratts Cock-Y-North,2023-06-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
531903,Barratts Cock-Y-North,2023-06-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
531903,Barratts Cock-Y-North,2023-06-10T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.8
531903,Barratts Cock-Y-North,2023-06-10T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.98
531903,Barratts Cock-Y-North,2023-06-10T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.87
531903,Barratts Cock-Y-North,2023-06-10T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.62
531903,Barratts Cock-Y-North,2023-06-10T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.82
531903,Barratts Cock-Y-North,2023-06-10T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.37
531903,Barratts Cock-Y-North,2023-06-10T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.6
531903,Barratts Cock-Y-North,2023-06-10T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
531903,Barratts Cock-Y-North,2023-06-10T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
531903,Barratts Cock-Y-North,2023-06-10T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.3
531903,Barratts Cock-Y-North,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
531903,Barratts Cock-Y-North,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
531903,Barratts Cock-Y-North,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
531903,Barratts Cock-Y-North,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.66
531903,Barratts Cock-Y-North,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.4
531903,Barratts Cock-Y-North,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.18
531903,Barratts Cock-Y-North,2023-06-10T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
531903,Barratts Cock-Y-North,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
531903,Barratts Cock-Y-North,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
531903,Barratts Cock-Y-North,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
531903,Barratts Cock-Y-North,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
531903,Barratts Cock-Y-North,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
531903,Barratts Cock-Y-North,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
531903,Barratts Cock-Y-North,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.97
531903,Barratts Cock-Y-North,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
531903,Barratts Cock-Y-North,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.29
531903,Barratts Cock-Y-North,2023-06-10T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
531903,Barratts Cock-Y-North,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
531903,Barratts Cock-Y-North,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
531903,Barratts Cock-Y-North,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
531903,Barratts Cock-Y-North,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
531903,Barratts Cock-Y-North,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.5
531903,Barratts Cock-Y-North,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.53
531903,Barratts Cock-Y-North,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
531903,Barratts Cock-Y-North,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.68
531903,Barratts Cock-Y-North,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.97
531903,Barratts Cock-Y-North,2023-06-10T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.7
531903,Barratts Cock-Y-North,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
531903,Barratts Cock-Y-North,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.9
531903,Barratts Cock-Y-North,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.3
531903,Barratts Cock-Y-North,2023-06-10T01:20:00.000+00:00,transformer,,Temperature,C,30.2
531903,Barratts Cock-Y-North,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
531903,Barratts Cock-Y-North,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
531903,Barratts Cock-Y-North,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531903,Barratts Cock-Y-North,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
531903,Barratts Cock-Y-North,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
531903,Barratts Cock-Y-North,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
531903,Barratts Cock-Y-North,2023-06-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
531903,Barratts Cock-Y-North,2023-06-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
531903,Barratts Cock-Y-North,2023-06-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.9
531903,Barratts Cock-Y-North,2023-06-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.06
531903,Barratts Cock-Y-North,2023-06-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,21.38
531903,Barratts Cock-Y-North,2023-06-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,28.81
531903,Barratts Cock-Y-North,2023-06-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,87.4
531903,Barratts Cock-Y-North,2023-06-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
531903,Barratts Cock-Y-North,2023-06-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
531903,Barratts Cock-Y-North,2023-06-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
531903,Barratts Cock-Y-North,2023-06-10T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.93
531903,Barratts Cock-Y-North,2023-06-10T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.84
531903,Barratts Cock-Y-North,2023-06-10T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.98
531903,Barratts Cock-Y-North,2023-06-10T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.61
531903,Barratts Cock-Y-North,2023-06-10T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.46
531903,Barratts Cock-Y-North,2023-06-10T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.52
531903,Barratts Cock-Y-North,2023-06-10T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.2
531903,Barratts Cock-Y-North,2023-06-10T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.1
531903,Barratts Cock-Y-North,2023-06-10T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.3
531903,Barratts Cock-Y-North,2023-06-10T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.9
531903,Barratts Cock-Y-North,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
531903,Barratts Cock-Y-North,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
531903,Barratts Cock-Y-North,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
531903,Barratts Cock-Y-North,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
531903,Barratts Cock-Y-North,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.96
531903,Barratts Cock-Y-North,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.2
531903,Barratts Cock-Y-North,2023-06-10T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
531903,Barratts Cock-Y-North,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
531903,Barratts Cock-Y-North,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
531903,Barratts Cock-Y-North,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
531903,Barratts Cock-Y-North,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
531903,Barratts Cock-Y-North,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
531903,Barratts Cock-Y-North,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
531903,Barratts Cock-Y-North,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.04
531903,Barratts Cock-Y-North,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
531903,Barratts Cock-Y-North,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.69
531903,Barratts Cock-Y-North,2023-06-10T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
531903,Barratts Cock-Y-North,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
531903,Barratts Cock-Y-North,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
531903,Barratts Cock-Y-North,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
531903,Barratts Cock-Y-North,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
531903,Barratts Cock-Y-North,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.8
531903,Barratts Cock-Y-North,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.65
531903,Barratts Cock-Y-North,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.77
531903,Barratts Cock-Y-North,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.59
531903,Barratts Cock-Y-North,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.92
531903,Barratts Cock-Y-North,2023-06-10T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.8
531903,Barratts Cock-Y-North,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
531903,Barratts Cock-Y-North,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.4
531903,Barratts Cock-Y-North,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.2
531903,Barratts Cock-Y-North,2023-06-10T01:10:00.000+00:00,transformer,,Temperature,C,30.3
531903,Barratts Cock-Y-North,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
531903,Barratts Cock-Y-North,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
531903,Barratts Cock-Y-North,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531903,Barratts Cock-Y-North,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
531903,Barratts Cock-Y-North,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
531903,Barratts Cock-Y-North,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
531903,Barratts Cock-Y-North,2023-06-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
531903,Barratts Cock-Y-North,2023-06-10T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
531903,Barratts Cock-Y-North,2023-06-10T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.03
531903,Barratts Cock-Y-North,2023-06-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.9
531903,Barratts Cock-Y-North,2023-06-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.52
531903,Barratts Cock-Y-North,2023-06-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,29.33
531903,Barratts Cock-Y-North,2023-06-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,90.2
531903,Barratts Cock-Y-North,2023-06-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
531903,Barratts Cock-Y-North,2023-06-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
531903,Barratts Cock-Y-North,2023-06-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
531903,Barratts Cock-Y-North,2023-06-10T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.03
531903,Barratts Cock-Y-North,2023-06-10T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.17
531903,Barratts Cock-Y-North,2023-06-10T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.99
531903,Barratts Cock-Y-North,2023-06-10T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.48
531903,Barratts Cock-Y-North,2023-06-10T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.8
531903,Barratts Cock-Y-North,2023-06-10T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.76
531903,Barratts Cock-Y-North,2023-06-10T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.4
531903,Barratts Cock-Y-North,2023-06-10T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
531903,Barratts Cock-Y-North,2023-06-10T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
531903,Barratts Cock-Y-North,2023-06-10T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.0
531903,Barratts Cock-Y-North,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
531903,Barratts Cock-Y-North,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
531903,Barratts Cock-Y-North,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
531903,Barratts Cock-Y-North,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.24
531903,Barratts Cock-Y-North,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.15
531903,Barratts Cock-Y-North,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.21
531903,Barratts Cock-Y-North,2023-06-10T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
531903,Barratts Cock-Y-North,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
531903,Barratts Cock-Y-North,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
531903,Barratts Cock-Y-North,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
531903,Barratts Cock-Y-North,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
531903,Barratts Cock-Y-North,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
531903,Barratts Cock-Y-North,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
531903,Barratts Cock-Y-North,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.01
531903,Barratts Cock-Y-North,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
531903,Barratts Cock-Y-North,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.7
531903,Barratts Cock-Y-North,2023-06-10T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
531903,Barratts Cock-Y-North,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
531903,Barratts Cock-Y-North,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
