Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
531903,Barratts Cock-Y-North,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
531903,Barratts Cock-Y-North,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.97
531903,Barratts Cock-Y-North,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.86
531903,Barratts Cock-Y-North,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.6
531903,Barratts Cock-Y-North,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.46
531903,Barratts Cock-Y-North,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.68
531903,Barratts Cock-Y-North,2023-06-10T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.4
531903,Barratts Cock-Y-North,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
531903,Barratts Cock-Y-North,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.4
531903,Barratts Cock-Y-North,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.8
531903,Barratts Cock-Y-North,2023-06-10T01:00:00.000+00:00,transformer,,Temperature,C,30.5
531903,Barratts Cock-Y-North,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
531903,Barratts Cock-Y-North,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
531903,Barratts Cock-Y-North,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531903,Barratts Cock-Y-North,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
531903,Barratts Cock-Y-North,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
531903,Barratts Cock-Y-North,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
531903,Barratts Cock-Y-North,2023-06-10T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
531903,Barratts Cock-Y-North,2023-06-10T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.87
531903,Barratts Cock-Y-North,2023-06-10T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.23
531903,Barratts Cock-Y-North,2023-06-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.33
531903,Barratts Cock-Y-North,2023-06-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.07
531903,Barratts Cock-Y-North,2023-06-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,29.35
531903,Barratts Cock-Y-North,2023-06-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,91.7
531903,Barratts Cock-Y-North,2023-06-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
531903,Barratts Cock-Y-North,2023-06-10T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
531903,Barratts Cock-Y-North,2023-06-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
531903,Barratts Cock-Y-North,2023-06-10T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.01
531903,Barratts Cock-Y-North,2023-06-10T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.08
531903,Barratts Cock-Y-North,2023-06-10T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.69
531903,Barratts Cock-Y-North,2023-06-10T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.62
531903,Barratts Cock-Y-North,2023-06-10T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.51
531903,Barratts Cock-Y-North,2023-06-10T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.03
531903,Barratts Cock-Y-North,2023-06-10T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.2
531903,Barratts Cock-Y-North,2023-06-10T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.5
531903,Barratts Cock-Y-North,2023-06-10T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
531903,Barratts Cock-Y-North,2023-06-10T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.7
531903,Barratts Cock-Y-North,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
531903,Barratts Cock-Y-North,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
531903,Barratts Cock-Y-North,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
531903,Barratts Cock-Y-North,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.45
531903,Barratts Cock-Y-North,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.84
531903,Barratts Cock-Y-North,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.34
531903,Barratts Cock-Y-North,2023-06-10T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
531903,Barratts Cock-Y-North,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
531903,Barratts Cock-Y-North,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
531903,Barratts Cock-Y-North,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
531903,Barratts Cock-Y-North,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
531903,Barratts Cock-Y-North,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
531903,Barratts Cock-Y-North,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
531903,Barratts Cock-Y-North,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.96
531903,Barratts Cock-Y-North,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
531903,Barratts Cock-Y-North,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.02
531903,Barratts Cock-Y-North,2023-06-10T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
531903,Barratts Cock-Y-North,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
531903,Barratts Cock-Y-North,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
531903,Barratts Cock-Y-North,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
531903,Barratts Cock-Y-North,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
531903,Barratts Cock-Y-North,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.37
531903,Barratts Cock-Y-North,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.56
531903,Barratts Cock-Y-North,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
531903,Barratts Cock-Y-North,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.25
531903,Barratts Cock-Y-North,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.78
531903,Barratts Cock-Y-North,2023-06-10T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.5
531903,Barratts Cock-Y-North,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
531903,Barratts Cock-Y-North,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.1
531903,Barratts Cock-Y-North,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.0
531903,Barratts Cock-Y-North,2023-06-10T00:50:00.000+00:00,transformer,,Temperature,C,30.6
531903,Barratts Cock-Y-North,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
531903,Barratts Cock-Y-North,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
531903,Barratts Cock-Y-North,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531903,Barratts Cock-Y-North,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
531903,Barratts Cock-Y-North,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
531903,Barratts Cock-Y-North,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
531903,Barratts Cock-Y-North,2023-06-10T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
531903,Barratts Cock-Y-North,2023-06-10T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.14
531903,Barratts Cock-Y-North,2023-06-10T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.82
531903,Barratts Cock-Y-North,2023-06-10T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.8
531903,Barratts Cock-Y-North,2023-06-10T00:50:00.000+00:00,busbar,,L2 Active Power,kW,21.14
531903,Barratts Cock-Y-North,2023-06-10T00:50:00.000+00:00,busbar,,L1 Active Power,kW,30.18
531903,Barratts Cock-Y-North,2023-06-10T00:50:00.000+00:00,busbar,,N Current (RMS),A,95.5
531903,Barratts Cock-Y-North,2023-06-10T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
531903,Barratts Cock-Y-North,2023-06-10T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
531903,Barratts Cock-Y-North,2023-06-10T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
531903,Barratts Cock-Y-North,2023-06-10T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.91
531903,Barratts Cock-Y-North,2023-06-10T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.26
531903,Barratts Cock-Y-North,2023-06-10T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.71
531903,Barratts Cock-Y-North,2023-06-10T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.89
531903,Barratts Cock-Y-North,2023-06-10T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.75
531903,Barratts Cock-Y-North,2023-06-10T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.17
531903,Barratts Cock-Y-North,2023-06-10T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.0
531903,Barratts Cock-Y-North,2023-06-10T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.3
531903,Barratts Cock-Y-North,2023-06-10T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.7
531903,Barratts Cock-Y-North,2023-06-10T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.3
531903,Barratts Cock-Y-North,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
531903,Barratts Cock-Y-North,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
531903,Barratts Cock-Y-North,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
531903,Barratts Cock-Y-North,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.73
531903,Barratts Cock-Y-North,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.08
531903,Barratts Cock-Y-North,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.93
531903,Barratts Cock-Y-North,2023-06-10T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
531903,Barratts Cock-Y-North,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
531903,Barratts Cock-Y-North,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
531903,Barratts Cock-Y-North,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
531903,Barratts Cock-Y-North,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
531903,Barratts Cock-Y-North,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
531903,Barratts Cock-Y-North,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
531903,Barratts Cock-Y-North,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.97
531903,Barratts Cock-Y-North,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
531903,Barratts Cock-Y-North,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.93
531903,Barratts Cock-Y-North,2023-06-10T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
531903,Barratts Cock-Y-North,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
531903,Barratts Cock-Y-North,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
531903,Barratts Cock-Y-North,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
531903,Barratts Cock-Y-North,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
531903,Barratts Cock-Y-North,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.79
531903,Barratts Cock-Y-North,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.25
531903,Barratts Cock-Y-North,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.68
531903,Barratts Cock-Y-North,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.41
531903,Barratts Cock-Y-North,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.08
531903,Barratts Cock-Y-North,2023-06-10T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.6
531903,Barratts Cock-Y-North,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
531903,Barratts Cock-Y-North,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.2
531903,Barratts Cock-Y-North,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.6
531903,Barratts Cock-Y-North,2023-06-10T00:40:00.000+00:00,transformer,,Temperature,C,30.7
531903,Barratts Cock-Y-North,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
531903,Barratts Cock-Y-North,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
531903,Barratts Cock-Y-North,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531903,Barratts Cock-Y-North,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
531903,Barratts Cock-Y-North,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
531903,Barratts Cock-Y-North,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
531903,Barratts Cock-Y-North,2023-06-10T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
531903,Barratts Cock-Y-North,2023-06-10T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
531903,Barratts Cock-Y-North,2023-06-10T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.53
531903,Barratts Cock-Y-North,2023-06-10T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.26
531903,Barratts Cock-Y-North,2023-06-10T00:40:00.000+00:00,busbar,,L2 Active Power,kW,20.87
531903,Barratts Cock-Y-North,2023-06-10T00:40:00.000+00:00,busbar,,L1 Active Power,kW,31.1
531903,Barratts Cock-Y-North,2023-06-10T00:40:00.000+00:00,busbar,,N Current (RMS),A,96.4
531903,Barratts Cock-Y-North,2023-06-10T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
531903,Barratts Cock-Y-North,2023-06-10T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
531903,Barratts Cock-Y-North,2023-06-10T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
531903,Barratts Cock-Y-North,2023-06-10T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.11
531903,Barratts Cock-Y-North,2023-06-10T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.81
531903,Barratts Cock-Y-North,2023-06-10T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.73
531903,Barratts Cock-Y-North,2023-06-10T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.88
531903,Barratts Cock-Y-North,2023-06-10T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.48
531903,Barratts Cock-Y-North,2023-06-10T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.34
531903,Barratts Cock-Y-North,2023-06-10T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.2
531903,Barratts Cock-Y-North,2023-06-10T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.5
531903,Barratts Cock-Y-North,2023-06-10T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.1
531903,Barratts Cock-Y-North,2023-06-10T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.9
531903,Barratts Cock-Y-North,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
531903,Barratts Cock-Y-North,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
531903,Barratts Cock-Y-North,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
531903,Barratts Cock-Y-North,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.84
531903,Barratts Cock-Y-North,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.5
531903,Barratts Cock-Y-North,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
531903,Barratts Cock-Y-North,2023-06-10T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
531903,Barratts Cock-Y-North,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.2
531903,Barratts Cock-Y-North,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
531903,Barratts Cock-Y-North,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
531903,Barratts Cock-Y-North,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
531903,Barratts Cock-Y-North,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
531903,Barratts Cock-Y-North,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
531903,Barratts Cock-Y-North,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.08
531903,Barratts Cock-Y-North,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
531903,Barratts Cock-Y-North,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.12
531903,Barratts Cock-Y-North,2023-06-10T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
531903,Barratts Cock-Y-North,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
531903,Barratts Cock-Y-North,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
531903,Barratts Cock-Y-North,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
531903,Barratts Cock-Y-North,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
531903,Barratts Cock-Y-North,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.43
531903,Barratts Cock-Y-North,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.97
531903,Barratts Cock-Y-North,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.51
531903,Barratts Cock-Y-North,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.68
531903,Barratts Cock-Y-North,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.33
531903,Barratts Cock-Y-North,2023-06-10T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.5
531903,Barratts Cock-Y-North,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
531903,Barratts Cock-Y-North,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.8
531903,Barratts Cock-Y-North,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.5
531903,Barratts Cock-Y-North,2023-06-10T00:30:00.000+00:00,transformer,,Temperature,C,30.9
531903,Barratts Cock-Y-North,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
531903,Barratts Cock-Y-North,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
531903,Barratts Cock-Y-North,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
531903,Barratts Cock-Y-North,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
531903,Barratts Cock-Y-North,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
531903,Barratts Cock-Y-North,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
531903,Barratts Cock-Y-North,2023-06-10T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
531903,Barratts Cock-Y-North,2023-06-10T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
531903,Barratts Cock-Y-North,2023-06-10T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.17
531903,Barratts Cock-Y-North,2023-06-10T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.32
531903,Barratts Cock-Y-North,2023-06-10T00:30:00.000+00:00,busbar,,L2 Active Power,kW,24.37
531903,Barratts Cock-Y-North,2023-06-10T00:30:00.000+00:00,busbar,,L1 Active Power,kW,28.96
531903,Barratts Cock-Y-North,2023-06-10T00:30:00.000+00:00,busbar,,N Current (RMS),A,81.4
531903,Barratts Cock-Y-North,2023-06-10T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
531903,Barratts Cock-Y-North,2023-06-10T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
531903,Barratts Cock-Y-North,2023-06-10T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
531903,Barratts Cock-Y-North,2023-06-10T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.94
531903,Barratts Cock-Y-North,2023-06-10T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.35
531903,Barratts Cock-Y-North,2023-06-10T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.72
531903,Barratts Cock-Y-North,2023-06-10T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.98
531903,Barratts Cock-Y-North,2023-06-10T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.45
531903,Barratts Cock-Y-North,2023-06-10T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.24
531903,Barratts Cock-Y-North,2023-06-10T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.9
531903,Barratts Cock-Y-North,2023-06-10T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
531903,Barratts Cock-Y-North,2023-06-10T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
531903,Barratts Cock-Y-North,2023-06-10T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.8
531903,Barratts Cock-Y-North,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
531903,Barratts Cock-Y-North,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
531903,Barratts Cock-Y-North,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
531903,Barratts Cock-Y-North,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
531903,Barratts Cock-Y-North,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.34
531903,Barratts Cock-Y-North,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.51
531903,Barratts Cock-Y-North,2023-06-10T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
531903,Barratts Cock-Y-North,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
531903,Barratts Cock-Y-North,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
531903,Barratts Cock-Y-North,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
531903,Barratts Cock-Y-North,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
531903,Barratts Cock-Y-North,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
531903,Barratts Cock-Y-North,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
531903,Barratts Cock-Y-North,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.43
531903,Barratts Cock-Y-North,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.64
531903,Barratts Cock-Y-North,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.24
531903,Barratts Cock-Y-North,2023-06-10T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
531903,Barratts Cock-Y-North,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
531903,Barratts Cock-Y-North,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
531903,Barratts Cock-Y-North,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
531903,Barratts Cock-Y-North,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
531903,Barratts Cock-Y-North,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.57
531903,Barratts Cock-Y-North,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.21
531903,Barratts Cock-Y-North,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.52
531903,Barratts Cock-Y-North,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.73
531903,Barratts Cock-Y-North,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.46
531903,Barratts Cock-Y-North,2023-06-10T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.2
531903,Barratts Cock-Y-North,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
531903,Barratts Cock-Y-North,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.4
531903,Barratts Cock-Y-North,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.9
531903,Barratts Cock-Y-North,2023-06-10T00:20:00.000+00:00,transformer,,Temperature,C,31.0
531903,Barratts Cock-Y-North,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
531903,Barratts Cock-Y-North,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
531903,Barratts Cock-Y-North,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531903,Barratts Cock-Y-North,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
531903,Barratts Cock-Y-North,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
531903,Barratts Cock-Y-North,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
531903,Barratts Cock-Y-North,2023-06-10T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
531903,Barratts Cock-Y-North,2023-06-10T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
531903,Barratts Cock-Y-North,2023-06-10T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.01
531903,Barratts Cock-Y-North,2023-06-10T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.02
531903,Barratts Cock-Y-North,2023-06-10T00:20:00.000+00:00,busbar,,L2 Active Power,kW,22.16
531903,Barratts Cock-Y-North,2023-06-10T00:20:00.000+00:00,busbar,,L1 Active Power,kW,30.45
531903,Barratts Cock-Y-North,2023-06-10T00:20:00.000+00:00,busbar,,N Current (RMS),A,94.4
531903,Barratts Cock-Y-North,2023-06-10T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
531903,Barratts Cock-Y-North,2023-06-10T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
531903,Barratts Cock-Y-North,2023-06-10T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
531903,Barratts Cock-Y-North,2023-06-10T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.94
531903,Barratts Cock-Y-North,2023-06-10T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.36
531903,Barratts Cock-Y-North,2023-06-10T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.88
531903,Barratts Cock-Y-North,2023-06-10T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.31
531903,Barratts Cock-Y-North,2023-06-10T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.73
531903,Barratts Cock-Y-North,2023-06-10T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.29
531903,Barratts Cock-Y-North,2023-06-10T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.2
531903,Barratts Cock-Y-North,2023-06-10T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.8
531903,Barratts Cock-Y-North,2023-06-10T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
531903,Barratts Cock-Y-North,2023-06-10T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.0
531903,Barratts Cock-Y-North,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
531903,Barratts Cock-Y-North,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
531903,Barratts Cock-Y-North,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
531903,Barratts Cock-Y-North,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.21
531903,Barratts Cock-Y-North,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.51
531903,Barratts Cock-Y-North,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
531903,Barratts Cock-Y-North,2023-06-10T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
531903,Barratts Cock-Y-North,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
531903,Barratts Cock-Y-North,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
531903,Barratts Cock-Y-North,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
531903,Barratts Cock-Y-North,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
531903,Barratts Cock-Y-North,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
531903,Barratts Cock-Y-North,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
531903,Barratts Cock-Y-North,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.56
531903,Barratts Cock-Y-North,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
531903,Barratts Cock-Y-North,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.49
531903,Barratts Cock-Y-North,2023-06-10T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
531903,Barratts Cock-Y-North,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
531903,Barratts Cock-Y-North,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
531903,Barratts Cock-Y-North,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
531903,Barratts Cock-Y-North,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
531903,Barratts Cock-Y-North,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.76
531903,Barratts Cock-Y-North,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.6
531903,Barratts Cock-Y-North,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.37
531903,Barratts Cock-Y-North,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.26
531903,Barratts Cock-Y-North,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.95
531903,Barratts Cock-Y-North,2023-06-10T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.2
531903,Barratts Cock-Y-North,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
531903,Barratts Cock-Y-North,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.8
531903,Barratts Cock-Y-North,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.1
531903,Barratts Cock-Y-North,2023-06-10T00:10:00.000+00:00,transformer,,Temperature,C,31.1
531903,Barratts Cock-Y-North,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
531903,Barratts Cock-Y-North,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
531903,Barratts Cock-Y-North,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531903,Barratts Cock-Y-North,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
531903,Barratts Cock-Y-North,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
531903,Barratts Cock-Y-North,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
531903,Barratts Cock-Y-North,2023-06-10T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
531903,Barratts Cock-Y-North,2023-06-10T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
531903,Barratts Cock-Y-North,2023-06-10T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.1
531903,Barratts Cock-Y-North,2023-06-10T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.44
531903,Barratts Cock-Y-North,2023-06-10T00:10:00.000+00:00,busbar,,L2 Active Power,kW,21.39
531903,Barratts Cock-Y-North,2023-06-10T00:10:00.000+00:00,busbar,,L1 Active Power,kW,32.35
531903,Barratts Cock-Y-North,2023-06-10T00:10:00.000+00:00,busbar,,N Current (RMS),A,99.1
531903,Barratts Cock-Y-North,2023-06-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
531903,Barratts Cock-Y-North,2023-06-10T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
531903,Barratts Cock-Y-North,2023-06-10T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
531903,Barratts Cock-Y-North,2023-06-10T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
531903,Barratts Cock-Y-North,2023-06-10T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.49
531903,Barratts Cock-Y-North,2023-06-10T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.69
531903,Barratts Cock-Y-North,2023-06-10T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.38
531903,Barratts Cock-Y-North,2023-06-10T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.07
531903,Barratts Cock-Y-North,2023-06-10T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.76
531903,Barratts Cock-Y-North,2023-06-10T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.8
531903,Barratts Cock-Y-North,2023-06-10T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.5
531903,Barratts Cock-Y-North,2023-06-10T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
531903,Barratts Cock-Y-North,2023-06-10T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.3
531903,Barratts Cock-Y-North,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
531903,Barratts Cock-Y-North,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
531903,Barratts Cock-Y-North,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
531903,Barratts Cock-Y-North,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
531903,Barratts Cock-Y-North,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.6
531903,Barratts Cock-Y-North,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.16
531903,Barratts Cock-Y-North,2023-06-10T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
531903,Barratts Cock-Y-North,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
531903,Barratts Cock-Y-North,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
531903,Barratts Cock-Y-North,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
531903,Barratts Cock-Y-North,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
531903,Barratts Cock-Y-North,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
531903,Barratts Cock-Y-North,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
531903,Barratts Cock-Y-North,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.0
531903,Barratts Cock-Y-North,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
531903,Barratts Cock-Y-North,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.66
531903,Barratts Cock-Y-North,2023-06-10T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
531903,Barratts Cock-Y-North,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
531903,Barratts Cock-Y-North,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
531903,Barratts Cock-Y-North,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
531903,Barratts Cock-Y-North,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
531903,Barratts Cock-Y-North,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.83
531903,Barratts Cock-Y-North,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.61
531903,Barratts Cock-Y-North,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.79
531903,Barratts Cock-Y-North,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.63
531903,Barratts Cock-Y-North,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.69
531903,Barratts Cock-Y-North,2023-06-10T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,47.5
531903,Barratts Cock-Y-North,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
531903,Barratts Cock-Y-North,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.8
531903,Barratts Cock-Y-North,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.3
531903,Barratts Cock-Y-North,2023-06-10T00:00:00.000+00:00,transformer,,Temperature,C,31.3
531903,Barratts Cock-Y-North,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
531903,Barratts Cock-Y-North,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
531903,Barratts Cock-Y-North,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531903,Barratts Cock-Y-North,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
531903,Barratts Cock-Y-North,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
531903,Barratts Cock-Y-North,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
531903,Barratts Cock-Y-North,2023-06-10T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
531903,Barratts Cock-Y-North,2023-06-10T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.67
531903,Barratts Cock-Y-North,2023-06-10T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.12
531903,Barratts Cock-Y-North,2023-06-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.52
531903,Barratts Cock-Y-North,2023-06-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,22.35
531903,Barratts Cock-Y-North,2023-06-10T00:00:00.000+00:00,busbar,,L1 Active Power,kW,33.27
531903,Barratts Cock-Y-North,2023-06-10T00:00:00.000+00:00,busbar,,N Current (RMS),A,101.1
531903,Barratts Cock-Y-North,2023-06-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
531903,Barratts Cock-Y-North,2023-06-10T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
531903,Barratts Cock-Y-North,2023-06-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
531903,Barratts Cock-Y-North,2023-06-09T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.64
531903,Barratts Cock-Y-North,2023-06-09T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.85
531903,Barratts Cock-Y-North,2023-06-09T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.93
531903,Barratts Cock-Y-North,2023-06-09T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.42
531903,Barratts Cock-Y-North,2023-06-09T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.51
531903,Barratts Cock-Y-North,2023-06-09T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.64
531903,Barratts Cock-Y-North,2023-06-09T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.0
531903,Barratts Cock-Y-North,2023-06-09T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.6
531903,Barratts Cock-Y-North,2023-06-09T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.7
531903,Barratts Cock-Y-North,2023-06-09T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.0
531903,Barratts Cock-Y-North,2023-06-09T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
531903,Barratts Cock-Y-North,2023-06-09T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
531903,Barratts Cock-Y-North,2023-06-09T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
531903,Barratts Cock-Y-North,2023-06-09T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.54
531903,Barratts Cock-Y-North,2023-06-09T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.93
531903,Barratts Cock-Y-North,2023-06-09T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
531903,Barratts Cock-Y-North,2023-06-09T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
531903,Barratts Cock-Y-North,2023-06-09T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
531903,Barratts Cock-Y-North,2023-06-09T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
531903,Barratts Cock-Y-North,2023-06-09T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
531903,Barratts Cock-Y-North,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
531903,Barratts Cock-Y-North,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
531903,Barratts Cock-Y-North,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
531903,Barratts Cock-Y-North,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.35
531903,Barratts Cock-Y-North,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.29
531903,Barratts Cock-Y-North,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.93
531903,Barratts Cock-Y-North,2023-06-09T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
531903,Barratts Cock-Y-North,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
531903,Barratts Cock-Y-North,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
531903,Barratts Cock-Y-North,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
531903,Barratts Cock-Y-North,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
531903,Barratts Cock-Y-North,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.19
531903,Barratts Cock-Y-North,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.08
531903,Barratts Cock-Y-North,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.29
531903,Barratts Cock-Y-North,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.31
531903,Barratts Cock-Y-North,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.07
531903,Barratts Cock-Y-North,2023-06-09T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,53.0
531903,Barratts Cock-Y-North,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
531903,Barratts Cock-Y-North,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.4
531903,Barratts Cock-Y-North,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.0
531903,Barratts Cock-Y-North,2023-06-09T23:50:00.000+00:00,transformer,,Temperature,C,31.4
531903,Barratts Cock-Y-North,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
531903,Barratts Cock-Y-North,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
531903,Barratts Cock-Y-North,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
531903,Barratts Cock-Y-North,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
531903,Barratts Cock-Y-North,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
531903,Barratts Cock-Y-North,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
531903,Barratts Cock-Y-North,2023-06-09T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
531903,Barratts Cock-Y-North,2023-06-09T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.09
531903,Barratts Cock-Y-North,2023-06-09T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.61
531903,Barratts Cock-Y-North,2023-06-09T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.6
531903,Barratts Cock-Y-North,2023-06-09T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.04
531903,Barratts Cock-Y-North,2023-06-09T23:50:00.000+00:00,busbar,,L1 Active Power,kW,32.96
531903,Barratts Cock-Y-North,2023-06-09T23:50:00.000+00:00,busbar,,N Current (RMS),A,103.3
531903,Barratts Cock-Y-North,2023-06-09T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
531903,Barratts Cock-Y-North,2023-06-09T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
531903,Barratts Cock-Y-North,2023-06-09T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
531903,Barratts Cock-Y-North,2023-06-09T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.79
531903,Barratts Cock-Y-North,2023-06-09T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.84
531903,Barratts Cock-Y-North,2023-06-09T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.83
531903,Barratts Cock-Y-North,2023-06-09T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.5
531903,Barratts Cock-Y-North,2023-06-09T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.84
531903,Barratts Cock-Y-North,2023-06-09T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.9
531903,Barratts Cock-Y-North,2023-06-09T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.9
531903,Barratts Cock-Y-North,2023-06-09T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.2
531903,Barratts Cock-Y-North,2023-06-09T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.9
531903,Barratts Cock-Y-North,2023-06-09T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.8
531903,Barratts Cock-Y-North,2023-06-09T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
531903,Barratts Cock-Y-North,2023-06-09T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
531903,Barratts Cock-Y-North,2023-06-09T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
531903,Barratts Cock-Y-North,2023-06-09T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.59
531903,Barratts Cock-Y-North,2023-06-09T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.03
531903,Barratts Cock-Y-North,2023-06-09T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.21
531903,Barratts Cock-Y-North,2023-06-09T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
531903,Barratts Cock-Y-North,2023-06-09T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
531903,Barratts Cock-Y-North,2023-06-09T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
531903,Barratts Cock-Y-North,2023-06-09T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
531903,Barratts Cock-Y-North,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
531903,Barratts Cock-Y-North,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
531903,Barratts Cock-Y-North,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
531903,Barratts Cock-Y-North,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.44
531903,Barratts Cock-Y-North,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
531903,Barratts Cock-Y-North,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.58
531903,Barratts Cock-Y-North,2023-06-09T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
531903,Barratts Cock-Y-North,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
531903,Barratts Cock-Y-North,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
531903,Barratts Cock-Y-North,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
531903,Barratts Cock-Y-North,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
531903,Barratts Cock-Y-North,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.52
531903,Barratts Cock-Y-North,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.06
531903,Barratts Cock-Y-North,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.28
531903,Barratts Cock-Y-North,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.56
531903,Barratts Cock-Y-North,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.65
531903,Barratts Cock-Y-North,2023-06-09T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.7
531903,Barratts Cock-Y-North,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
531903,Barratts Cock-Y-North,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.4
531903,Barratts Cock-Y-North,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.0
531903,Barratts Cock-Y-North,2023-06-09T23:40:00.000+00:00,transformer,,Temperature,C,31.5
531903,Barratts Cock-Y-North,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
531903,Barratts Cock-Y-North,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
531903,Barratts Cock-Y-North,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531903,Barratts Cock-Y-North,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
531903,Barratts Cock-Y-North,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
531903,Barratts Cock-Y-North,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
531903,Barratts Cock-Y-North,2023-06-09T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
531903,Barratts Cock-Y-North,2023-06-09T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.48
531903,Barratts Cock-Y-North,2023-06-09T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.62
531903,Barratts Cock-Y-North,2023-06-09T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.81
531903,Barratts Cock-Y-North,2023-06-09T23:40:00.000+00:00,busbar,,L2 Active Power,kW,23.49
531903,Barratts Cock-Y-North,2023-06-09T23:40:00.000+00:00,busbar,,L1 Active Power,kW,30.34
531903,Barratts Cock-Y-North,2023-06-09T23:40:00.000+00:00,busbar,,N Current (RMS),A,96.6
531903,Barratts Cock-Y-North,2023-06-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
531903,Barratts Cock-Y-North,2023-06-09T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
531903,Barratts Cock-Y-North,2023-06-09T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
531903,Barratts Cock-Y-North,2023-06-09T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.03
531903,Barratts Cock-Y-North,2023-06-09T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.72
531903,Barratts Cock-Y-North,2023-06-09T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.83
531903,Barratts Cock-Y-North,2023-06-09T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.63
531903,Barratts Cock-Y-North,2023-06-09T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.17
531903,Barratts Cock-Y-North,2023-06-09T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.5
531903,Barratts Cock-Y-North,2023-06-09T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.6
531903,Barratts Cock-Y-North,2023-06-09T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.1
531903,Barratts Cock-Y-North,2023-06-09T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.1
531903,Barratts Cock-Y-North,2023-06-09T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.9
531903,Barratts Cock-Y-North,2023-06-09T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
531903,Barratts Cock-Y-North,2023-06-09T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
531903,Barratts Cock-Y-North,2023-06-09T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
531903,Barratts Cock-Y-North,2023-06-09T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.7
531903,Barratts Cock-Y-North,2023-06-09T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.61
