Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-09T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
531903,Barratts Cock-Y-North,2023-06-09T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
531903,Barratts Cock-Y-North,2023-06-09T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
531903,Barratts Cock-Y-North,2023-06-09T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
531903,Barratts Cock-Y-North,2023-06-09T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
531903,Barratts Cock-Y-North,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
531903,Barratts Cock-Y-North,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
531903,Barratts Cock-Y-North,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
531903,Barratts Cock-Y-North,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.08
531903,Barratts Cock-Y-North,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
531903,Barratts Cock-Y-North,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.85
531903,Barratts Cock-Y-North,2023-06-09T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
531903,Barratts Cock-Y-North,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
531903,Barratts Cock-Y-North,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
531903,Barratts Cock-Y-North,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
531903,Barratts Cock-Y-North,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
531903,Barratts Cock-Y-North,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.37
531903,Barratts Cock-Y-North,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.31
531903,Barratts Cock-Y-North,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.18
531903,Barratts Cock-Y-North,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.43
531903,Barratts Cock-Y-North,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.57
531903,Barratts Cock-Y-North,2023-06-09T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.7
531903,Barratts Cock-Y-North,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
531903,Barratts Cock-Y-North,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.3
531903,Barratts Cock-Y-North,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.5
531903,Barratts Cock-Y-North,2023-06-09T23:30:00.000+00:00,transformer,,Temperature,C,31.6
531903,Barratts Cock-Y-North,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
531903,Barratts Cock-Y-North,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
531903,Barratts Cock-Y-North,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531903,Barratts Cock-Y-North,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
531903,Barratts Cock-Y-North,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
531903,Barratts Cock-Y-North,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
531903,Barratts Cock-Y-North,2023-06-09T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
531903,Barratts Cock-Y-North,2023-06-09T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.25
531903,Barratts Cock-Y-North,2023-06-09T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.82
531903,Barratts Cock-Y-North,2023-06-09T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.59
531903,Barratts Cock-Y-North,2023-06-09T23:30:00.000+00:00,busbar,,L2 Active Power,kW,26.21
531903,Barratts Cock-Y-North,2023-06-09T23:30:00.000+00:00,busbar,,L1 Active Power,kW,31.4
531903,Barratts Cock-Y-North,2023-06-09T23:30:00.000+00:00,busbar,,N Current (RMS),A,95.0
531903,Barratts Cock-Y-North,2023-06-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
531903,Barratts Cock-Y-North,2023-06-09T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
531903,Barratts Cock-Y-North,2023-06-09T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
531903,Barratts Cock-Y-North,2023-06-09T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.08
531903,Barratts Cock-Y-North,2023-06-09T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.62
531903,Barratts Cock-Y-North,2023-06-09T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.69
531903,Barratts Cock-Y-North,2023-06-09T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.85
531903,Barratts Cock-Y-North,2023-06-09T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.63
531903,Barratts Cock-Y-North,2023-06-09T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.84
531903,Barratts Cock-Y-North,2023-06-09T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.8
531903,Barratts Cock-Y-North,2023-06-09T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.0
531903,Barratts Cock-Y-North,2023-06-09T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.0
531903,Barratts Cock-Y-North,2023-06-09T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.4
531903,Barratts Cock-Y-North,2023-06-09T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
531903,Barratts Cock-Y-North,2023-06-09T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
531903,Barratts Cock-Y-North,2023-06-09T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
531903,Barratts Cock-Y-North,2023-06-09T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.77
531903,Barratts Cock-Y-North,2023-06-09T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.95
531903,Barratts Cock-Y-North,2023-06-09T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.95
531903,Barratts Cock-Y-North,2023-06-09T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
531903,Barratts Cock-Y-North,2023-06-09T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
531903,Barratts Cock-Y-North,2023-06-09T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
531903,Barratts Cock-Y-North,2023-06-09T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
531903,Barratts Cock-Y-North,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
531903,Barratts Cock-Y-North,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
531903,Barratts Cock-Y-North,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
531903,Barratts Cock-Y-North,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.52
531903,Barratts Cock-Y-North,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.02
531903,Barratts Cock-Y-North,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.76
531903,Barratts Cock-Y-North,2023-06-09T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
531903,Barratts Cock-Y-North,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
531903,Barratts Cock-Y-North,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
531903,Barratts Cock-Y-North,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
531903,Barratts Cock-Y-North,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
531903,Barratts Cock-Y-North,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.92
531903,Barratts Cock-Y-North,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.46
531903,Barratts Cock-Y-North,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.4
531903,Barratts Cock-Y-North,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.66
531903,Barratts Cock-Y-North,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.76
531903,Barratts Cock-Y-North,2023-06-09T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.8
531903,Barratts Cock-Y-North,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
531903,Barratts Cock-Y-North,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.5
531903,Barratts Cock-Y-North,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.3
531903,Barratts Cock-Y-North,2023-06-09T23:20:00.000+00:00,transformer,,Temperature,C,31.8
531903,Barratts Cock-Y-North,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
531903,Barratts Cock-Y-North,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
531903,Barratts Cock-Y-North,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
531903,Barratts Cock-Y-North,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
531903,Barratts Cock-Y-North,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
531903,Barratts Cock-Y-North,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
531903,Barratts Cock-Y-North,2023-06-09T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
531903,Barratts Cock-Y-North,2023-06-09T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.71
531903,Barratts Cock-Y-North,2023-06-09T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.94
531903,Barratts Cock-Y-North,2023-06-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.55
531903,Barratts Cock-Y-North,2023-06-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,29.26
531903,Barratts Cock-Y-North,2023-06-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,32.31
531903,Barratts Cock-Y-North,2023-06-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,95.4
531903,Barratts Cock-Y-North,2023-06-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
531903,Barratts Cock-Y-North,2023-06-09T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
531903,Barratts Cock-Y-North,2023-06-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
531903,Barratts Cock-Y-North,2023-06-09T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.15
531903,Barratts Cock-Y-North,2023-06-09T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.79
531903,Barratts Cock-Y-North,2023-06-09T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.68
531903,Barratts Cock-Y-North,2023-06-09T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.71
531903,Barratts Cock-Y-North,2023-06-09T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.82
531903,Barratts Cock-Y-North,2023-06-09T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.93
531903,Barratts Cock-Y-North,2023-06-09T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.4
531903,Barratts Cock-Y-North,2023-06-09T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.5
531903,Barratts Cock-Y-North,2023-06-09T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.8
531903,Barratts Cock-Y-North,2023-06-09T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.7
531903,Barratts Cock-Y-North,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
531903,Barratts Cock-Y-North,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
531903,Barratts Cock-Y-North,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
531903,Barratts Cock-Y-North,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.96
531903,Barratts Cock-Y-North,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.78
531903,Barratts Cock-Y-North,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.86
531903,Barratts Cock-Y-North,2023-06-09T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
531903,Barratts Cock-Y-North,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
531903,Barratts Cock-Y-North,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
531903,Barratts Cock-Y-North,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
531903,Barratts Cock-Y-North,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
531903,Barratts Cock-Y-North,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
531903,Barratts Cock-Y-North,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
531903,Barratts Cock-Y-North,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.36
531903,Barratts Cock-Y-North,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.32
531903,Barratts Cock-Y-North,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.73
531903,Barratts Cock-Y-North,2023-06-09T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
531903,Barratts Cock-Y-North,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
531903,Barratts Cock-Y-North,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
531903,Barratts Cock-Y-North,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
531903,Barratts Cock-Y-North,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
531903,Barratts Cock-Y-North,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.71
531903,Barratts Cock-Y-North,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.66
531903,Barratts Cock-Y-North,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.79
531903,Barratts Cock-Y-North,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.66
531903,Barratts Cock-Y-North,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.34
531903,Barratts Cock-Y-North,2023-06-09T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.2
531903,Barratts Cock-Y-North,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
531903,Barratts Cock-Y-North,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.2
531903,Barratts Cock-Y-North,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.9
531903,Barratts Cock-Y-North,2023-06-09T23:10:00.000+00:00,transformer,,Temperature,C,31.9
531903,Barratts Cock-Y-North,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
531903,Barratts Cock-Y-North,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
531903,Barratts Cock-Y-North,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
531903,Barratts Cock-Y-North,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
531903,Barratts Cock-Y-North,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
531903,Barratts Cock-Y-North,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
531903,Barratts Cock-Y-North,2023-06-09T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
531903,Barratts Cock-Y-North,2023-06-09T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.39
531903,Barratts Cock-Y-North,2023-06-09T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.15
531903,Barratts Cock-Y-North,2023-06-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.82
531903,Barratts Cock-Y-North,2023-06-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,32.58
531903,Barratts Cock-Y-North,2023-06-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,31.86
531903,Barratts Cock-Y-North,2023-06-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,92.8
531903,Barratts Cock-Y-North,2023-06-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
531903,Barratts Cock-Y-North,2023-06-09T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
531903,Barratts Cock-Y-North,2023-06-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
531903,Barratts Cock-Y-North,2023-06-09T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.22
531903,Barratts Cock-Y-North,2023-06-09T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.73
531903,Barratts Cock-Y-North,2023-06-09T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.66
531903,Barratts Cock-Y-North,2023-06-09T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.69
531903,Barratts Cock-Y-North,2023-06-09T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.09
531903,Barratts Cock-Y-North,2023-06-09T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.08
531903,Barratts Cock-Y-North,2023-06-09T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,34.6
531903,Barratts Cock-Y-North,2023-06-09T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.6
531903,Barratts Cock-Y-North,2023-06-09T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.5
531903,Barratts Cock-Y-North,2023-06-09T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.6
531903,Barratts Cock-Y-North,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
531903,Barratts Cock-Y-North,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
531903,Barratts Cock-Y-North,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
531903,Barratts Cock-Y-North,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.67
531903,Barratts Cock-Y-North,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.7
531903,Barratts Cock-Y-North,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.67
531903,Barratts Cock-Y-North,2023-06-09T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
531903,Barratts Cock-Y-North,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
531903,Barratts Cock-Y-North,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
531903,Barratts Cock-Y-North,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
531903,Barratts Cock-Y-North,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
531903,Barratts Cock-Y-North,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
531903,Barratts Cock-Y-North,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
531903,Barratts Cock-Y-North,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.81
531903,Barratts Cock-Y-North,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.74
531903,Barratts Cock-Y-North,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.32
531903,Barratts Cock-Y-North,2023-06-09T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
531903,Barratts Cock-Y-North,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
531903,Barratts Cock-Y-North,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
531903,Barratts Cock-Y-North,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
531903,Barratts Cock-Y-North,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
531903,Barratts Cock-Y-North,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.65
531903,Barratts Cock-Y-North,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.5
531903,Barratts Cock-Y-North,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.52
531903,Barratts Cock-Y-North,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.54
531903,Barratts Cock-Y-North,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.19
531903,Barratts Cock-Y-North,2023-06-09T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,47.2
531903,Barratts Cock-Y-North,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
531903,Barratts Cock-Y-North,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.6
531903,Barratts Cock-Y-North,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.2
531903,Barratts Cock-Y-North,2023-06-09T23:00:00.000+00:00,transformer,,Temperature,C,32.0
531903,Barratts Cock-Y-North,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
531903,Barratts Cock-Y-North,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
531903,Barratts Cock-Y-North,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
531903,Barratts Cock-Y-North,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
531903,Barratts Cock-Y-North,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
531903,Barratts Cock-Y-North,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
531903,Barratts Cock-Y-North,2023-06-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
531903,Barratts Cock-Y-North,2023-06-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
531903,Barratts Cock-Y-North,2023-06-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.79
531903,Barratts Cock-Y-North,2023-06-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.7
531903,Barratts Cock-Y-North,2023-06-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,31.07
531903,Barratts Cock-Y-North,2023-06-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,35.26
531903,Barratts Cock-Y-North,2023-06-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,99.9
531903,Barratts Cock-Y-North,2023-06-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
531903,Barratts Cock-Y-North,2023-06-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
531903,Barratts Cock-Y-North,2023-06-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
531903,Barratts Cock-Y-North,2023-06-09T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.98
531903,Barratts Cock-Y-North,2023-06-09T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.03
531903,Barratts Cock-Y-North,2023-06-09T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.69
531903,Barratts Cock-Y-North,2023-06-09T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.84
531903,Barratts Cock-Y-North,2023-06-09T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.46
531903,Barratts Cock-Y-North,2023-06-09T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.11
531903,Barratts Cock-Y-North,2023-06-09T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.6
531903,Barratts Cock-Y-North,2023-06-09T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.9
531903,Barratts Cock-Y-North,2023-06-09T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.8
531903,Barratts Cock-Y-North,2023-06-09T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.7
531903,Barratts Cock-Y-North,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
531903,Barratts Cock-Y-North,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
531903,Barratts Cock-Y-North,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
531903,Barratts Cock-Y-North,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.57
531903,Barratts Cock-Y-North,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.75
531903,Barratts Cock-Y-North,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.09
531903,Barratts Cock-Y-North,2023-06-09T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
531903,Barratts Cock-Y-North,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
531903,Barratts Cock-Y-North,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
531903,Barratts Cock-Y-North,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
531903,Barratts Cock-Y-North,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
531903,Barratts Cock-Y-North,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
531903,Barratts Cock-Y-North,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
531903,Barratts Cock-Y-North,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.62
531903,Barratts Cock-Y-North,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
531903,Barratts Cock-Y-North,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.11
531903,Barratts Cock-Y-North,2023-06-09T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
531903,Barratts Cock-Y-North,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
531903,Barratts Cock-Y-North,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
531903,Barratts Cock-Y-North,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
531903,Barratts Cock-Y-North,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
531903,Barratts Cock-Y-North,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.76
531903,Barratts Cock-Y-North,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.12
531903,Barratts Cock-Y-North,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.58
531903,Barratts Cock-Y-North,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.96
531903,Barratts Cock-Y-North,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.12
531903,Barratts Cock-Y-North,2023-06-09T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.3
531903,Barratts Cock-Y-North,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
531903,Barratts Cock-Y-North,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.4
531903,Barratts Cock-Y-North,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.2
531903,Barratts Cock-Y-North,2023-06-09T22:50:00.000+00:00,transformer,,Temperature,C,32.1
531903,Barratts Cock-Y-North,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
531903,Barratts Cock-Y-North,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
531903,Barratts Cock-Y-North,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
531903,Barratts Cock-Y-North,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
531903,Barratts Cock-Y-North,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
531903,Barratts Cock-Y-North,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
531903,Barratts Cock-Y-North,2023-06-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
531903,Barratts Cock-Y-North,2023-06-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
531903,Barratts Cock-Y-North,2023-06-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.12
531903,Barratts Cock-Y-North,2023-06-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,20.62
531903,Barratts Cock-Y-North,2023-06-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,28.65
531903,Barratts Cock-Y-North,2023-06-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,37.43
531903,Barratts Cock-Y-North,2023-06-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,106.8
531903,Barratts Cock-Y-North,2023-06-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
531903,Barratts Cock-Y-North,2023-06-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
531903,Barratts Cock-Y-North,2023-06-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
531903,Barratts Cock-Y-North,2023-06-09T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.27
531903,Barratts Cock-Y-North,2023-06-09T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.15
531903,Barratts Cock-Y-North,2023-06-09T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.97
531903,Barratts Cock-Y-North,2023-06-09T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.59
531903,Barratts Cock-Y-North,2023-06-09T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.79
531903,Barratts Cock-Y-North,2023-06-09T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.79
531903,Barratts Cock-Y-North,2023-06-09T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,36.3
531903,Barratts Cock-Y-North,2023-06-09T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.6
531903,Barratts Cock-Y-North,2023-06-09T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.7
531903,Barratts Cock-Y-North,2023-06-09T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.0
531903,Barratts Cock-Y-North,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
531903,Barratts Cock-Y-North,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
531903,Barratts Cock-Y-North,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
531903,Barratts Cock-Y-North,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.81
531903,Barratts Cock-Y-North,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.63
531903,Barratts Cock-Y-North,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.32
531903,Barratts Cock-Y-North,2023-06-09T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
531903,Barratts Cock-Y-North,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
531903,Barratts Cock-Y-North,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.0
531903,Barratts Cock-Y-North,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
531903,Barratts Cock-Y-North,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
531903,Barratts Cock-Y-North,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
531903,Barratts Cock-Y-North,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
531903,Barratts Cock-Y-North,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.94
531903,Barratts Cock-Y-North,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
531903,Barratts Cock-Y-North,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.09
531903,Barratts Cock-Y-North,2023-06-09T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
531903,Barratts Cock-Y-North,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
531903,Barratts Cock-Y-North,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
531903,Barratts Cock-Y-North,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.6
531903,Barratts Cock-Y-North,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
531903,Barratts Cock-Y-North,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.63
531903,Barratts Cock-Y-North,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.26
531903,Barratts Cock-Y-North,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.75
531903,Barratts Cock-Y-North,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.16
531903,Barratts Cock-Y-North,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.57
531903,Barratts Cock-Y-North,2023-06-09T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.1
531903,Barratts Cock-Y-North,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
531903,Barratts Cock-Y-North,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.6
531903,Barratts Cock-Y-North,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.0
531903,Barratts Cock-Y-North,2023-06-09T22:40:00.000+00:00,transformer,,Temperature,C,32.1
531903,Barratts Cock-Y-North,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
531903,Barratts Cock-Y-North,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
531903,Barratts Cock-Y-North,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531903,Barratts Cock-Y-North,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
531903,Barratts Cock-Y-North,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
531903,Barratts Cock-Y-North,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
531903,Barratts Cock-Y-North,2023-06-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
531903,Barratts Cock-Y-North,2023-06-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
531903,Barratts Cock-Y-North,2023-06-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.17
531903,Barratts Cock-Y-North,2023-06-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.09
531903,Barratts Cock-Y-North,2023-06-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,29.73
531903,Barratts Cock-Y-North,2023-06-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,38.77
531903,Barratts Cock-Y-North,2023-06-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,112.7
531903,Barratts Cock-Y-North,2023-06-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
531903,Barratts Cock-Y-North,2023-06-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
531903,Barratts Cock-Y-North,2023-06-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
531903,Barratts Cock-Y-North,2023-06-09T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.4
531903,Barratts Cock-Y-North,2023-06-09T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.95
531903,Barratts Cock-Y-North,2023-06-09T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.17
531903,Barratts Cock-Y-North,2023-06-09T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.97
531903,Barratts Cock-Y-North,2023-06-09T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.78
531903,Barratts Cock-Y-North,2023-06-09T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.43
531903,Barratts Cock-Y-North,2023-06-09T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.6
531903,Barratts Cock-Y-North,2023-06-09T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.2
531903,Barratts Cock-Y-North,2023-06-09T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.7
531903,Barratts Cock-Y-North,2023-06-09T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.9
531903,Barratts Cock-Y-North,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
531903,Barratts Cock-Y-North,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
531903,Barratts Cock-Y-North,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
531903,Barratts Cock-Y-North,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.87
531903,Barratts Cock-Y-North,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.81
531903,Barratts Cock-Y-North,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.13
531903,Barratts Cock-Y-North,2023-06-09T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
531903,Barratts Cock-Y-North,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
531903,Barratts Cock-Y-North,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.5
531903,Barratts Cock-Y-North,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
531903,Barratts Cock-Y-North,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
531903,Barratts Cock-Y-North,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
531903,Barratts Cock-Y-North,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
531903,Barratts Cock-Y-North,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.9
531903,Barratts Cock-Y-North,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
531903,Barratts Cock-Y-North,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.87
531903,Barratts Cock-Y-North,2023-06-09T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
531903,Barratts Cock-Y-North,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
531903,Barratts Cock-Y-North,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
531903,Barratts Cock-Y-North,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.3
531903,Barratts Cock-Y-North,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
531903,Barratts Cock-Y-North,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.18
531903,Barratts Cock-Y-North,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.89
531903,Barratts Cock-Y-North,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.15
531903,Barratts Cock-Y-North,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.68
531903,Barratts Cock-Y-North,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.54
531903,Barratts Cock-Y-North,2023-06-09T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.1
531903,Barratts Cock-Y-North,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
531903,Barratts Cock-Y-North,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.2
531903,Barratts Cock-Y-North,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.0
531903,Barratts Cock-Y-North,2023-06-09T22:30:00.000+00:00,transformer,,Temperature,C,32.2
531903,Barratts Cock-Y-North,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
531903,Barratts Cock-Y-North,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
531903,Barratts Cock-Y-North,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
531903,Barratts Cock-Y-North,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
531903,Barratts Cock-Y-North,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
531903,Barratts Cock-Y-North,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
531903,Barratts Cock-Y-North,2023-06-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
531903,Barratts Cock-Y-North,2023-06-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
531903,Barratts Cock-Y-North,2023-06-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.39
531903,Barratts Cock-Y-North,2023-06-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,20.89
531903,Barratts Cock-Y-North,2023-06-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,30.3
531903,Barratts Cock-Y-North,2023-06-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,36.98
531903,Barratts Cock-Y-North,2023-06-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,105.4
531903,Barratts Cock-Y-North,2023-06-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
531903,Barratts Cock-Y-North,2023-06-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
531903,Barratts Cock-Y-North,2023-06-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
531903,Barratts Cock-Y-North,2023-06-09T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.33
531903,Barratts Cock-Y-North,2023-06-09T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.06
531903,Barratts Cock-Y-North,2023-06-09T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.86
531903,Barratts Cock-Y-North,2023-06-09T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.14
531903,Barratts Cock-Y-North,2023-06-09T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.15
531903,Barratts Cock-Y-North,2023-06-09T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.45
531903,Barratts Cock-Y-North,2023-06-09T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,37.1
531903,Barratts Cock-Y-North,2023-06-09T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.8
531903,Barratts Cock-Y-North,2023-06-09T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.8
531903,Barratts Cock-Y-North,2023-06-09T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.6
531903,Barratts Cock-Y-North,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
531903,Barratts Cock-Y-North,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
531903,Barratts Cock-Y-North,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
531903,Barratts Cock-Y-North,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.67
531903,Barratts Cock-Y-North,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.84
531903,Barratts Cock-Y-North,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.63
531903,Barratts Cock-Y-North,2023-06-09T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
531903,Barratts Cock-Y-North,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
531903,Barratts Cock-Y-North,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
531903,Barratts Cock-Y-North,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
531903,Barratts Cock-Y-North,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
531903,Barratts Cock-Y-North,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
531903,Barratts Cock-Y-North,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
531903,Barratts Cock-Y-North,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.97
531903,Barratts Cock-Y-North,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
531903,Barratts Cock-Y-North,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.18
531903,Barratts Cock-Y-North,2023-06-09T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
531903,Barratts Cock-Y-North,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
531903,Barratts Cock-Y-North,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
531903,Barratts Cock-Y-North,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
531903,Barratts Cock-Y-North,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
531903,Barratts Cock-Y-North,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.52
531903,Barratts Cock-Y-North,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.83
531903,Barratts Cock-Y-North,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.99
531903,Barratts Cock-Y-North,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.09
531903,Barratts Cock-Y-North,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.52
531903,Barratts Cock-Y-North,2023-06-09T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.7
531903,Barratts Cock-Y-North,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
531903,Barratts Cock-Y-North,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.3
531903,Barratts Cock-Y-North,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.4
531903,Barratts Cock-Y-North,2023-06-09T22:20:00.000+00:00,transformer,,Temperature,C,32.3
531903,Barratts Cock-Y-North,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
531903,Barratts Cock-Y-North,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
531903,Barratts Cock-Y-North,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531903,Barratts Cock-Y-North,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
531903,Barratts Cock-Y-North,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
531903,Barratts Cock-Y-North,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
531903,Barratts Cock-Y-North,2023-06-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
531903,Barratts Cock-Y-North,2023-06-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.84
531903,Barratts Cock-Y-North,2023-06-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.2
531903,Barratts Cock-Y-North,2023-06-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.77
531903,Barratts Cock-Y-North,2023-06-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,30.51
531903,Barratts Cock-Y-North,2023-06-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,36.79
531903,Barratts Cock-Y-North,2023-06-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,103.2
531903,Barratts Cock-Y-North,2023-06-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
531903,Barratts Cock-Y-North,2023-06-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
531903,Barratts Cock-Y-North,2023-06-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
531903,Barratts Cock-Y-North,2023-06-09T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.25
531903,Barratts Cock-Y-North,2023-06-09T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.19
531903,Barratts Cock-Y-North,2023-06-09T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.87
531903,Barratts Cock-Y-North,2023-06-09T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.02
531903,Barratts Cock-Y-North,2023-06-09T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.31
531903,Barratts Cock-Y-North,2023-06-09T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.62
531903,Barratts Cock-Y-North,2023-06-09T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,41.8
531903,Barratts Cock-Y-North,2023-06-09T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.9
531903,Barratts Cock-Y-North,2023-06-09T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.3
531903,Barratts Cock-Y-North,2023-06-09T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.9
531903,Barratts Cock-Y-North,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
531903,Barratts Cock-Y-North,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
531903,Barratts Cock-Y-North,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
531903,Barratts Cock-Y-North,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.27
531903,Barratts Cock-Y-North,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.36
531903,Barratts Cock-Y-North,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.8
531903,Barratts Cock-Y-North,2023-06-09T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
531903,Barratts Cock-Y-North,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.9
531903,Barratts Cock-Y-North,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.2
531903,Barratts Cock-Y-North,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
531903,Barratts Cock-Y-North,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
531903,Barratts Cock-Y-North,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
531903,Barratts Cock-Y-North,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
531903,Barratts Cock-Y-North,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.35
531903,Barratts Cock-Y-North,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
531903,Barratts Cock-Y-North,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.8
531903,Barratts Cock-Y-North,2023-06-09T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
531903,Barratts Cock-Y-North,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
531903,Barratts Cock-Y-North,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
531903,Barratts Cock-Y-North,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
531903,Barratts Cock-Y-North,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
531903,Barratts Cock-Y-North,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.72
531903,Barratts Cock-Y-North,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.1
531903,Barratts Cock-Y-North,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.38
531903,Barratts Cock-Y-North,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.62
531903,Barratts Cock-Y-North,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.64
531903,Barratts Cock-Y-North,2023-06-09T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.2
531903,Barratts Cock-Y-North,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
531903,Barratts Cock-Y-North,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.8
531903,Barratts Cock-Y-North,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.8
531903,Barratts Cock-Y-North,2023-06-09T22:10:00.000+00:00,transformer,,Temperature,C,32.4
531903,Barratts Cock-Y-North,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
531903,Barratts Cock-Y-North,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
531903,Barratts Cock-Y-North,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531903,Barratts Cock-Y-North,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
531903,Barratts Cock-Y-North,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
531903,Barratts Cock-Y-North,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
531903,Barratts Cock-Y-North,2023-06-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
531903,Barratts Cock-Y-North,2023-06-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
531903,Barratts Cock-Y-North,2023-06-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.8
531903,Barratts Cock-Y-North,2023-06-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,28.03
531903,Barratts Cock-Y-North,2023-06-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,31.8
531903,Barratts Cock-Y-North,2023-06-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,39.86
531903,Barratts Cock-Y-North,2023-06-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,104.6
531903,Barratts Cock-Y-North,2023-06-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
531903,Barratts Cock-Y-North,2023-06-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
531903,Barratts Cock-Y-North,2023-06-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
531903,Barratts Cock-Y-North,2023-06-09T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.97
