Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-09T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.28
531903,Barratts Cock-Y-North,2023-06-09T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.04
531903,Barratts Cock-Y-North,2023-06-09T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.29
531903,Barratts Cock-Y-North,2023-06-09T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.49
531903,Barratts Cock-Y-North,2023-06-09T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.23
531903,Barratts Cock-Y-North,2023-06-09T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,49.0
531903,Barratts Cock-Y-North,2023-06-09T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.6
531903,Barratts Cock-Y-North,2023-06-09T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.0
531903,Barratts Cock-Y-North,2023-06-09T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.7
531903,Barratts Cock-Y-North,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
531903,Barratts Cock-Y-North,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
531903,Barratts Cock-Y-North,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
531903,Barratts Cock-Y-North,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.8
531903,Barratts Cock-Y-North,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.72
531903,Barratts Cock-Y-North,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.81
531903,Barratts Cock-Y-North,2023-06-09T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
531903,Barratts Cock-Y-North,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.8
531903,Barratts Cock-Y-North,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.5
531903,Barratts Cock-Y-North,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
531903,Barratts Cock-Y-North,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
531903,Barratts Cock-Y-North,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
531903,Barratts Cock-Y-North,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
531903,Barratts Cock-Y-North,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.75
531903,Barratts Cock-Y-North,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.69
531903,Barratts Cock-Y-North,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.28
531903,Barratts Cock-Y-North,2023-06-09T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
531903,Barratts Cock-Y-North,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
531903,Barratts Cock-Y-North,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
531903,Barratts Cock-Y-North,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.9
531903,Barratts Cock-Y-North,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
531903,Barratts Cock-Y-North,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.72
531903,Barratts Cock-Y-North,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.79
531903,Barratts Cock-Y-North,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.35
531903,Barratts Cock-Y-North,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.28
531903,Barratts Cock-Y-North,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.49
531903,Barratts Cock-Y-North,2023-06-09T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,52.7
531903,Barratts Cock-Y-North,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
531903,Barratts Cock-Y-North,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.3
531903,Barratts Cock-Y-North,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.7
531903,Barratts Cock-Y-North,2023-06-09T22:00:00.000+00:00,transformer,,Temperature,C,32.4
531903,Barratts Cock-Y-North,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
531903,Barratts Cock-Y-North,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
531903,Barratts Cock-Y-North,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531903,Barratts Cock-Y-North,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
531903,Barratts Cock-Y-North,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
531903,Barratts Cock-Y-North,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
531903,Barratts Cock-Y-North,2023-06-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
531903,Barratts Cock-Y-North,2023-06-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
531903,Barratts Cock-Y-North,2023-06-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.58
531903,Barratts Cock-Y-North,2023-06-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,27.18
531903,Barratts Cock-Y-North,2023-06-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,34.18
531903,Barratts Cock-Y-North,2023-06-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,44.81
531903,Barratts Cock-Y-North,2023-06-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,118.2
531903,Barratts Cock-Y-North,2023-06-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
531903,Barratts Cock-Y-North,2023-06-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
531903,Barratts Cock-Y-North,2023-06-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
531903,Barratts Cock-Y-North,2023-06-09T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.95
531903,Barratts Cock-Y-North,2023-06-09T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.22
531903,Barratts Cock-Y-North,2023-06-09T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.74
531903,Barratts Cock-Y-North,2023-06-09T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.01
531903,Barratts Cock-Y-North,2023-06-09T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.89
531903,Barratts Cock-Y-North,2023-06-09T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.54
531903,Barratts Cock-Y-North,2023-06-09T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,47.2
531903,Barratts Cock-Y-North,2023-06-09T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.7
531903,Barratts Cock-Y-North,2023-06-09T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.8
531903,Barratts Cock-Y-North,2023-06-09T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.4
531903,Barratts Cock-Y-North,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
531903,Barratts Cock-Y-North,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
531903,Barratts Cock-Y-North,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
531903,Barratts Cock-Y-North,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.43
531903,Barratts Cock-Y-North,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.17
531903,Barratts Cock-Y-North,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.08
531903,Barratts Cock-Y-North,2023-06-09T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
531903,Barratts Cock-Y-North,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.3
531903,Barratts Cock-Y-North,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.9
531903,Barratts Cock-Y-North,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
531903,Barratts Cock-Y-North,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
531903,Barratts Cock-Y-North,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
531903,Barratts Cock-Y-North,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
531903,Barratts Cock-Y-North,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.83
531903,Barratts Cock-Y-North,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.24
531903,Barratts Cock-Y-North,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.84
531903,Barratts Cock-Y-North,2023-06-09T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
531903,Barratts Cock-Y-North,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
531903,Barratts Cock-Y-North,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
531903,Barratts Cock-Y-North,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
531903,Barratts Cock-Y-North,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
531903,Barratts Cock-Y-North,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.51
531903,Barratts Cock-Y-North,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.61
531903,Barratts Cock-Y-North,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.2
531903,Barratts Cock-Y-North,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.34
531903,Barratts Cock-Y-North,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.1
531903,Barratts Cock-Y-North,2023-06-09T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,55.0
531903,Barratts Cock-Y-North,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
531903,Barratts Cock-Y-North,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.6
531903,Barratts Cock-Y-North,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.3
531903,Barratts Cock-Y-North,2023-06-09T21:50:00.000+00:00,transformer,,Temperature,C,32.5
531903,Barratts Cock-Y-North,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
531903,Barratts Cock-Y-North,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
531903,Barratts Cock-Y-North,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531903,Barratts Cock-Y-North,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
531903,Barratts Cock-Y-North,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
531903,Barratts Cock-Y-North,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
531903,Barratts Cock-Y-North,2023-06-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
531903,Barratts Cock-Y-North,2023-06-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.85
531903,Barratts Cock-Y-North,2023-06-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.3
531903,Barratts Cock-Y-North,2023-06-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,26.47
531903,Barratts Cock-Y-North,2023-06-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,36.63
531903,Barratts Cock-Y-North,2023-06-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,45.55
531903,Barratts Cock-Y-North,2023-06-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,121.4
531903,Barratts Cock-Y-North,2023-06-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
531903,Barratts Cock-Y-North,2023-06-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
531903,Barratts Cock-Y-North,2023-06-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.9
531903,Barratts Cock-Y-North,2023-06-09T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.18
531903,Barratts Cock-Y-North,2023-06-09T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.09
531903,Barratts Cock-Y-North,2023-06-09T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.93
531903,Barratts Cock-Y-North,2023-06-09T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.99
531903,Barratts Cock-Y-North,2023-06-09T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.48
531903,Barratts Cock-Y-North,2023-06-09T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.78
531903,Barratts Cock-Y-North,2023-06-09T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,59.4
531903,Barratts Cock-Y-North,2023-06-09T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.5
531903,Barratts Cock-Y-North,2023-06-09T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.1
531903,Barratts Cock-Y-North,2023-06-09T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,83.1
531903,Barratts Cock-Y-North,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
531903,Barratts Cock-Y-North,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
531903,Barratts Cock-Y-North,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
531903,Barratts Cock-Y-North,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.51
531903,Barratts Cock-Y-North,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.15
531903,Barratts Cock-Y-North,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.81
531903,Barratts Cock-Y-North,2023-06-09T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.5
531903,Barratts Cock-Y-North,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.0
531903,Barratts Cock-Y-North,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
531903,Barratts Cock-Y-North,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
531903,Barratts Cock-Y-North,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
531903,Barratts Cock-Y-North,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
531903,Barratts Cock-Y-North,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
531903,Barratts Cock-Y-North,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.23
531903,Barratts Cock-Y-North,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.71
531903,Barratts Cock-Y-North,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.29
531903,Barratts Cock-Y-North,2023-06-09T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
531903,Barratts Cock-Y-North,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
531903,Barratts Cock-Y-North,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
531903,Barratts Cock-Y-North,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
531903,Barratts Cock-Y-North,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
531903,Barratts Cock-Y-North,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.28
531903,Barratts Cock-Y-North,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.04
531903,Barratts Cock-Y-North,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.47
531903,Barratts Cock-Y-North,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.81
531903,Barratts Cock-Y-North,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.05
531903,Barratts Cock-Y-North,2023-06-09T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,57.2
531903,Barratts Cock-Y-North,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
531903,Barratts Cock-Y-North,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.9
531903,Barratts Cock-Y-North,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.5
531903,Barratts Cock-Y-North,2023-06-09T21:40:00.000+00:00,transformer,,Temperature,C,32.5
531903,Barratts Cock-Y-North,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
531903,Barratts Cock-Y-North,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
531903,Barratts Cock-Y-North,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
531903,Barratts Cock-Y-North,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
531903,Barratts Cock-Y-North,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
531903,Barratts Cock-Y-North,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
531903,Barratts Cock-Y-North,2023-06-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
531903,Barratts Cock-Y-North,2023-06-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.08
531903,Barratts Cock-Y-North,2023-06-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
531903,Barratts Cock-Y-North,2023-06-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,32.2
531903,Barratts Cock-Y-North,2023-06-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,37.16
531903,Barratts Cock-Y-North,2023-06-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,47.93
531903,Barratts Cock-Y-North,2023-06-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,122.6
531903,Barratts Cock-Y-North,2023-06-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
531903,Barratts Cock-Y-North,2023-06-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
531903,Barratts Cock-Y-North,2023-06-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.7
531903,Barratts Cock-Y-North,2023-06-09T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.38
531903,Barratts Cock-Y-North,2023-06-09T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.33
531903,Barratts Cock-Y-North,2023-06-09T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.81
531903,Barratts Cock-Y-North,2023-06-09T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.64
531903,Barratts Cock-Y-North,2023-06-09T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.85
531903,Barratts Cock-Y-North,2023-06-09T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.3
531903,Barratts Cock-Y-North,2023-06-09T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,41.8
531903,Barratts Cock-Y-North,2023-06-09T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.2
531903,Barratts Cock-Y-North,2023-06-09T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.0
531903,Barratts Cock-Y-North,2023-06-09T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.6
531903,Barratts Cock-Y-North,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
531903,Barratts Cock-Y-North,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
531903,Barratts Cock-Y-North,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
531903,Barratts Cock-Y-North,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.46
531903,Barratts Cock-Y-North,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.66
531903,Barratts Cock-Y-North,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.39
531903,Barratts Cock-Y-North,2023-06-09T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
531903,Barratts Cock-Y-North,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.3
531903,Barratts Cock-Y-North,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
531903,Barratts Cock-Y-North,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
531903,Barratts Cock-Y-North,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
531903,Barratts Cock-Y-North,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
531903,Barratts Cock-Y-North,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
531903,Barratts Cock-Y-North,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.12
531903,Barratts Cock-Y-North,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.08
531903,Barratts Cock-Y-North,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.62
531903,Barratts Cock-Y-North,2023-06-09T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
531903,Barratts Cock-Y-North,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
531903,Barratts Cock-Y-North,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
531903,Barratts Cock-Y-North,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.3
531903,Barratts Cock-Y-North,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
531903,Barratts Cock-Y-North,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.5
531903,Barratts Cock-Y-North,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.94
531903,Barratts Cock-Y-North,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.34
531903,Barratts Cock-Y-North,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.37
531903,Barratts Cock-Y-North,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.81
531903,Barratts Cock-Y-North,2023-06-09T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,52.6
531903,Barratts Cock-Y-North,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.9
531903,Barratts Cock-Y-North,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.3
531903,Barratts Cock-Y-North,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.0
531903,Barratts Cock-Y-North,2023-06-09T21:30:00.000+00:00,transformer,,Temperature,C,32.5
531903,Barratts Cock-Y-North,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
531903,Barratts Cock-Y-North,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
531903,Barratts Cock-Y-North,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
531903,Barratts Cock-Y-North,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
531903,Barratts Cock-Y-North,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
531903,Barratts Cock-Y-North,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
531903,Barratts Cock-Y-North,2023-06-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
531903,Barratts Cock-Y-North,2023-06-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.24
531903,Barratts Cock-Y-North,2023-06-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.77
531903,Barratts Cock-Y-North,2023-06-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,31.57
531903,Barratts Cock-Y-North,2023-06-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,33.95
531903,Barratts Cock-Y-North,2023-06-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,43.12
531903,Barratts Cock-Y-North,2023-06-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,119.4
531903,Barratts Cock-Y-North,2023-06-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
531903,Barratts Cock-Y-North,2023-06-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
531903,Barratts Cock-Y-North,2023-06-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
531903,Barratts Cock-Y-North,2023-06-09T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.27
531903,Barratts Cock-Y-North,2023-06-09T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.48
531903,Barratts Cock-Y-North,2023-06-09T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.26
531903,Barratts Cock-Y-North,2023-06-09T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.61
531903,Barratts Cock-Y-North,2023-06-09T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.12
531903,Barratts Cock-Y-North,2023-06-09T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.32
531903,Barratts Cock-Y-North,2023-06-09T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,50.3
531903,Barratts Cock-Y-North,2023-06-09T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.7
531903,Barratts Cock-Y-North,2023-06-09T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.4
531903,Barratts Cock-Y-North,2023-06-09T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.0
531903,Barratts Cock-Y-North,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
531903,Barratts Cock-Y-North,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
531903,Barratts Cock-Y-North,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
531903,Barratts Cock-Y-North,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.65
531903,Barratts Cock-Y-North,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.86
531903,Barratts Cock-Y-North,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.78
531903,Barratts Cock-Y-North,2023-06-09T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
531903,Barratts Cock-Y-North,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.8
531903,Barratts Cock-Y-North,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.0
531903,Barratts Cock-Y-North,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
531903,Barratts Cock-Y-North,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
531903,Barratts Cock-Y-North,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
531903,Barratts Cock-Y-North,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
531903,Barratts Cock-Y-North,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.26
531903,Barratts Cock-Y-North,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.85
531903,Barratts Cock-Y-North,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.41
531903,Barratts Cock-Y-North,2023-06-09T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
531903,Barratts Cock-Y-North,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
531903,Barratts Cock-Y-North,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
531903,Barratts Cock-Y-North,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.5
531903,Barratts Cock-Y-North,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
531903,Barratts Cock-Y-North,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.35
531903,Barratts Cock-Y-North,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.79
531903,Barratts Cock-Y-North,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.17
531903,Barratts Cock-Y-North,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.65
531903,Barratts Cock-Y-North,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.21
531903,Barratts Cock-Y-North,2023-06-09T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,54.2
531903,Barratts Cock-Y-North,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.5
531903,Barratts Cock-Y-North,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.3
531903,Barratts Cock-Y-North,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.1
531903,Barratts Cock-Y-North,2023-06-09T21:20:00.000+00:00,transformer,,Temperature,C,32.5
531903,Barratts Cock-Y-North,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
531903,Barratts Cock-Y-North,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
531903,Barratts Cock-Y-North,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
531903,Barratts Cock-Y-North,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
531903,Barratts Cock-Y-North,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
531903,Barratts Cock-Y-North,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
531903,Barratts Cock-Y-North,2023-06-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
531903,Barratts Cock-Y-North,2023-06-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.85
531903,Barratts Cock-Y-North,2023-06-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.15
531903,Barratts Cock-Y-North,2023-06-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,28.69
531903,Barratts Cock-Y-North,2023-06-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,38.48
531903,Barratts Cock-Y-North,2023-06-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,49.71
531903,Barratts Cock-Y-North,2023-06-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,134.3
531903,Barratts Cock-Y-North,2023-06-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
531903,Barratts Cock-Y-North,2023-06-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
531903,Barratts Cock-Y-North,2023-06-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.9
531903,Barratts Cock-Y-North,2023-06-09T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.16
531903,Barratts Cock-Y-North,2023-06-09T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.5
531903,Barratts Cock-Y-North,2023-06-09T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.87
531903,Barratts Cock-Y-North,2023-06-09T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.04
531903,Barratts Cock-Y-North,2023-06-09T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.29
531903,Barratts Cock-Y-North,2023-06-09T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.44
531903,Barratts Cock-Y-North,2023-06-09T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,42.0
531903,Barratts Cock-Y-North,2023-06-09T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.2
531903,Barratts Cock-Y-North,2023-06-09T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.8
531903,Barratts Cock-Y-North,2023-06-09T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.5
531903,Barratts Cock-Y-North,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
531903,Barratts Cock-Y-North,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
531903,Barratts Cock-Y-North,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
531903,Barratts Cock-Y-North,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.09
531903,Barratts Cock-Y-North,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.39
531903,Barratts Cock-Y-North,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.46
531903,Barratts Cock-Y-North,2023-06-09T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
531903,Barratts Cock-Y-North,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.9
531903,Barratts Cock-Y-North,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.7
531903,Barratts Cock-Y-North,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.9
531903,Barratts Cock-Y-North,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
531903,Barratts Cock-Y-North,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
531903,Barratts Cock-Y-North,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
531903,Barratts Cock-Y-North,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.14
531903,Barratts Cock-Y-North,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.71
531903,Barratts Cock-Y-North,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.67
531903,Barratts Cock-Y-North,2023-06-09T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
531903,Barratts Cock-Y-North,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
531903,Barratts Cock-Y-North,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
531903,Barratts Cock-Y-North,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.8
531903,Barratts Cock-Y-North,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
531903,Barratts Cock-Y-North,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.28
531903,Barratts Cock-Y-North,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.06
531903,Barratts Cock-Y-North,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.34
531903,Barratts Cock-Y-North,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.24
531903,Barratts Cock-Y-North,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.39
531903,Barratts Cock-Y-North,2023-06-09T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,59.6
531903,Barratts Cock-Y-North,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.1
531903,Barratts Cock-Y-North,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.5
531903,Barratts Cock-Y-North,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.5
531903,Barratts Cock-Y-North,2023-06-09T21:10:00.000+00:00,transformer,,Temperature,C,32.6
531903,Barratts Cock-Y-North,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
531903,Barratts Cock-Y-North,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
531903,Barratts Cock-Y-North,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
531903,Barratts Cock-Y-North,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
531903,Barratts Cock-Y-North,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
531903,Barratts Cock-Y-North,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
531903,Barratts Cock-Y-North,2023-06-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
531903,Barratts Cock-Y-North,2023-06-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.28
531903,Barratts Cock-Y-North,2023-06-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.79
531903,Barratts Cock-Y-North,2023-06-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.61
531903,Barratts Cock-Y-North,2023-06-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,37.62
531903,Barratts Cock-Y-North,2023-06-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,50.96
531903,Barratts Cock-Y-North,2023-06-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,138.3
531903,Barratts Cock-Y-North,2023-06-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
531903,Barratts Cock-Y-North,2023-06-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
531903,Barratts Cock-Y-North,2023-06-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.8
531903,Barratts Cock-Y-North,2023-06-09T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.91
531903,Barratts Cock-Y-North,2023-06-09T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.39
531903,Barratts Cock-Y-North,2023-06-09T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.91
531903,Barratts Cock-Y-North,2023-06-09T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.45
531903,Barratts Cock-Y-North,2023-06-09T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.45
531903,Barratts Cock-Y-North,2023-06-09T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.06
531903,Barratts Cock-Y-North,2023-06-09T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,39.8
531903,Barratts Cock-Y-North,2023-06-09T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.7
531903,Barratts Cock-Y-North,2023-06-09T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.9
531903,Barratts Cock-Y-North,2023-06-09T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.1
531903,Barratts Cock-Y-North,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
531903,Barratts Cock-Y-North,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
531903,Barratts Cock-Y-North,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
531903,Barratts Cock-Y-North,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.56
531903,Barratts Cock-Y-North,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.33
531903,Barratts Cock-Y-North,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.42
531903,Barratts Cock-Y-North,2023-06-09T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
531903,Barratts Cock-Y-North,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.6
531903,Barratts Cock-Y-North,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.8
531903,Barratts Cock-Y-North,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
531903,Barratts Cock-Y-North,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
531903,Barratts Cock-Y-North,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
531903,Barratts Cock-Y-North,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
531903,Barratts Cock-Y-North,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.74
531903,Barratts Cock-Y-North,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.98
531903,Barratts Cock-Y-North,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.3
531903,Barratts Cock-Y-North,2023-06-09T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
531903,Barratts Cock-Y-North,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
531903,Barratts Cock-Y-North,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
531903,Barratts Cock-Y-North,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.3
531903,Barratts Cock-Y-North,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
531903,Barratts Cock-Y-North,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.44
531903,Barratts Cock-Y-North,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.84
531903,Barratts Cock-Y-North,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.28
531903,Barratts Cock-Y-North,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.73
531903,Barratts Cock-Y-North,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.52
531903,Barratts Cock-Y-North,2023-06-09T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,65.0
531903,Barratts Cock-Y-North,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.8
531903,Barratts Cock-Y-North,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.0
531903,Barratts Cock-Y-North,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,91.0
531903,Barratts Cock-Y-North,2023-06-09T21:00:00.000+00:00,transformer,,Temperature,C,32.6
531903,Barratts Cock-Y-North,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
531903,Barratts Cock-Y-North,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
531903,Barratts Cock-Y-North,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
531903,Barratts Cock-Y-North,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
531903,Barratts Cock-Y-North,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
531903,Barratts Cock-Y-North,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
531903,Barratts Cock-Y-North,2023-06-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
531903,Barratts Cock-Y-North,2023-06-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.52
531903,Barratts Cock-Y-North,2023-06-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.57
531903,Barratts Cock-Y-North,2023-06-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,33.04
531903,Barratts Cock-Y-North,2023-06-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,35.5
531903,Barratts Cock-Y-North,2023-06-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,51.29
531903,Barratts Cock-Y-North,2023-06-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,137.1
531903,Barratts Cock-Y-North,2023-06-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
531903,Barratts Cock-Y-North,2023-06-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
531903,Barratts Cock-Y-North,2023-06-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.3
531903,Barratts Cock-Y-North,2023-06-09T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.9
531903,Barratts Cock-Y-North,2023-06-09T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.85
531903,Barratts Cock-Y-North,2023-06-09T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.79
531903,Barratts Cock-Y-North,2023-06-09T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.95
531903,Barratts Cock-Y-North,2023-06-09T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.26
531903,Barratts Cock-Y-North,2023-06-09T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.97
531903,Barratts Cock-Y-North,2023-06-09T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.9
531903,Barratts Cock-Y-North,2023-06-09T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.8
531903,Barratts Cock-Y-North,2023-06-09T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.1
531903,Barratts Cock-Y-North,2023-06-09T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.9
531903,Barratts Cock-Y-North,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
531903,Barratts Cock-Y-North,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
531903,Barratts Cock-Y-North,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
531903,Barratts Cock-Y-North,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.21
531903,Barratts Cock-Y-North,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.73
531903,Barratts Cock-Y-North,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.55
531903,Barratts Cock-Y-North,2023-06-09T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
531903,Barratts Cock-Y-North,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.4
531903,Barratts Cock-Y-North,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.5
531903,Barratts Cock-Y-North,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
531903,Barratts Cock-Y-North,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
531903,Barratts Cock-Y-North,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
531903,Barratts Cock-Y-North,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
531903,Barratts Cock-Y-North,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.29
531903,Barratts Cock-Y-North,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.77
531903,Barratts Cock-Y-North,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.85
531903,Barratts Cock-Y-North,2023-06-09T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
531903,Barratts Cock-Y-North,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
531903,Barratts Cock-Y-North,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
531903,Barratts Cock-Y-North,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.7
531903,Barratts Cock-Y-North,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
531903,Barratts Cock-Y-North,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.38
531903,Barratts Cock-Y-North,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.65
531903,Barratts Cock-Y-North,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.69
531903,Barratts Cock-Y-North,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.75
531903,Barratts Cock-Y-North,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.78
531903,Barratts Cock-Y-North,2023-06-09T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,59.0
531903,Barratts Cock-Y-North,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.2
531903,Barratts Cock-Y-North,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.6
531903,Barratts Cock-Y-North,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,91.9
531903,Barratts Cock-Y-North,2023-06-09T20:50:00.000+00:00,transformer,,Temperature,C,32.5
531903,Barratts Cock-Y-North,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
531903,Barratts Cock-Y-North,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
531903,Barratts Cock-Y-North,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531903,Barratts Cock-Y-North,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
531903,Barratts Cock-Y-North,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
531903,Barratts Cock-Y-North,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
531903,Barratts Cock-Y-North,2023-06-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
531903,Barratts Cock-Y-North,2023-06-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.41
531903,Barratts Cock-Y-North,2023-06-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.52
531903,Barratts Cock-Y-North,2023-06-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,43.14
531903,Barratts Cock-Y-North,2023-06-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,39.51
531903,Barratts Cock-Y-North,2023-06-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,51.16
531903,Barratts Cock-Y-North,2023-06-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,124.0
531903,Barratts Cock-Y-North,2023-06-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
531903,Barratts Cock-Y-North,2023-06-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
531903,Barratts Cock-Y-North,2023-06-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.0
531903,Barratts Cock-Y-North,2023-06-09T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.75
531903,Barratts Cock-Y-North,2023-06-09T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.99
531903,Barratts Cock-Y-North,2023-06-09T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.04
531903,Barratts Cock-Y-North,2023-06-09T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.91
531903,Barratts Cock-Y-North,2023-06-09T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.64
531903,Barratts Cock-Y-North,2023-06-09T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.23
531903,Barratts Cock-Y-North,2023-06-09T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,44.8
531903,Barratts Cock-Y-North,2023-06-09T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.4
531903,Barratts Cock-Y-North,2023-06-09T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.8
531903,Barratts Cock-Y-North,2023-06-09T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,79.3
531903,Barratts Cock-Y-North,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
531903,Barratts Cock-Y-North,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
531903,Barratts Cock-Y-North,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
531903,Barratts Cock-Y-North,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.09
531903,Barratts Cock-Y-North,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.83
531903,Barratts Cock-Y-North,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.48
531903,Barratts Cock-Y-North,2023-06-09T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
531903,Barratts Cock-Y-North,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.1
531903,Barratts Cock-Y-North,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.3
531903,Barratts Cock-Y-North,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.6
531903,Barratts Cock-Y-North,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
531903,Barratts Cock-Y-North,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
531903,Barratts Cock-Y-North,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
531903,Barratts Cock-Y-North,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.0
531903,Barratts Cock-Y-North,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
531903,Barratts Cock-Y-North,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.24
531903,Barratts Cock-Y-North,2023-06-09T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
531903,Barratts Cock-Y-North,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
531903,Barratts Cock-Y-North,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
531903,Barratts Cock-Y-North,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.9
531903,Barratts Cock-Y-North,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
531903,Barratts Cock-Y-North,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.53
531903,Barratts Cock-Y-North,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.54
531903,Barratts Cock-Y-North,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.56
531903,Barratts Cock-Y-North,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.84
531903,Barratts Cock-Y-North,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.9
531903,Barratts Cock-Y-North,2023-06-09T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,61.6
531903,Barratts Cock-Y-North,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.2
531903,Barratts Cock-Y-North,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.4
531903,Barratts Cock-Y-North,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,100.5
531903,Barratts Cock-Y-North,2023-06-09T20:40:00.000+00:00,transformer,,Temperature,C,32.5
531903,Barratts Cock-Y-North,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
531903,Barratts Cock-Y-North,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
