Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531903,Barratts Cock-Y-North,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
531903,Barratts Cock-Y-North,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
531903,Barratts Cock-Y-North,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
531903,Barratts Cock-Y-North,2023-06-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
531903,Barratts Cock-Y-North,2023-06-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.76
531903,Barratts Cock-Y-North,2023-06-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.93
531903,Barratts Cock-Y-North,2023-06-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,43.57
531903,Barratts Cock-Y-North,2023-06-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,40.05
531903,Barratts Cock-Y-North,2023-06-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,58.84
531903,Barratts Cock-Y-North,2023-06-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,143.5
531903,Barratts Cock-Y-North,2023-06-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
531903,Barratts Cock-Y-North,2023-06-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
531903,Barratts Cock-Y-North,2023-06-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,256.6
531903,Barratts Cock-Y-North,2023-06-09T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.08
531903,Barratts Cock-Y-North,2023-06-09T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.27
531903,Barratts Cock-Y-North,2023-06-09T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.96
531903,Barratts Cock-Y-North,2023-06-09T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.04
531903,Barratts Cock-Y-North,2023-06-09T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.66
531903,Barratts Cock-Y-North,2023-06-09T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.13
531903,Barratts Cock-Y-North,2023-06-09T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,45.5
531903,Barratts Cock-Y-North,2023-06-09T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.1
531903,Barratts Cock-Y-North,2023-06-09T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.8
531903,Barratts Cock-Y-North,2023-06-09T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.9
531903,Barratts Cock-Y-North,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
531903,Barratts Cock-Y-North,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
531903,Barratts Cock-Y-North,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
531903,Barratts Cock-Y-North,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.31
531903,Barratts Cock-Y-North,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.31
531903,Barratts Cock-Y-North,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.78
531903,Barratts Cock-Y-North,2023-06-09T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.1
531903,Barratts Cock-Y-North,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
531903,Barratts Cock-Y-North,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.0
531903,Barratts Cock-Y-North,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
531903,Barratts Cock-Y-North,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
531903,Barratts Cock-Y-North,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
531903,Barratts Cock-Y-North,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
531903,Barratts Cock-Y-North,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.24
531903,Barratts Cock-Y-North,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.07
531903,Barratts Cock-Y-North,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.01
531903,Barratts Cock-Y-North,2023-06-09T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
531903,Barratts Cock-Y-North,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
531903,Barratts Cock-Y-North,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
531903,Barratts Cock-Y-North,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.8
531903,Barratts Cock-Y-North,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
531903,Barratts Cock-Y-North,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.53
531903,Barratts Cock-Y-North,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.59
531903,Barratts Cock-Y-North,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.1
531903,Barratts Cock-Y-North,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.16
531903,Barratts Cock-Y-North,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.75
531903,Barratts Cock-Y-North,2023-06-09T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,61.7
531903,Barratts Cock-Y-North,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.4
531903,Barratts Cock-Y-North,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.4
531903,Barratts Cock-Y-North,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,100.2
531903,Barratts Cock-Y-North,2023-06-09T20:30:00.000+00:00,transformer,,Temperature,C,32.5
531903,Barratts Cock-Y-North,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
531903,Barratts Cock-Y-North,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
531903,Barratts Cock-Y-North,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
531903,Barratts Cock-Y-North,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
531903,Barratts Cock-Y-North,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
531903,Barratts Cock-Y-North,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
531903,Barratts Cock-Y-North,2023-06-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
531903,Barratts Cock-Y-North,2023-06-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.35
531903,Barratts Cock-Y-North,2023-06-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.89
531903,Barratts Cock-Y-North,2023-06-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,35.69
531903,Barratts Cock-Y-North,2023-06-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,45.2
531903,Barratts Cock-Y-North,2023-06-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,53.67
531903,Barratts Cock-Y-North,2023-06-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,130.2
531903,Barratts Cock-Y-North,2023-06-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
531903,Barratts Cock-Y-North,2023-06-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
531903,Barratts Cock-Y-North,2023-06-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.9
531903,Barratts Cock-Y-North,2023-06-09T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.04
531903,Barratts Cock-Y-North,2023-06-09T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.47
531903,Barratts Cock-Y-North,2023-06-09T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.91
531903,Barratts Cock-Y-North,2023-06-09T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.59
531903,Barratts Cock-Y-North,2023-06-09T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.95
531903,Barratts Cock-Y-North,2023-06-09T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.9
531903,Barratts Cock-Y-North,2023-06-09T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,59.5
531903,Barratts Cock-Y-North,2023-06-09T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.6
531903,Barratts Cock-Y-North,2023-06-09T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.6
531903,Barratts Cock-Y-North,2023-06-09T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,90.0
531903,Barratts Cock-Y-North,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
531903,Barratts Cock-Y-North,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
531903,Barratts Cock-Y-North,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
531903,Barratts Cock-Y-North,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.7
531903,Barratts Cock-Y-North,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.75
531903,Barratts Cock-Y-North,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.1
531903,Barratts Cock-Y-North,2023-06-09T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
531903,Barratts Cock-Y-North,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.5
531903,Barratts Cock-Y-North,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
531903,Barratts Cock-Y-North,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
531903,Barratts Cock-Y-North,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
531903,Barratts Cock-Y-North,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
531903,Barratts Cock-Y-North,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
531903,Barratts Cock-Y-North,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.58
531903,Barratts Cock-Y-North,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.11
531903,Barratts Cock-Y-North,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.88
531903,Barratts Cock-Y-North,2023-06-09T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
531903,Barratts Cock-Y-North,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
531903,Barratts Cock-Y-North,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
531903,Barratts Cock-Y-North,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.6
531903,Barratts Cock-Y-North,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
531903,Barratts Cock-Y-North,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.88
531903,Barratts Cock-Y-North,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.09
531903,Barratts Cock-Y-North,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.34
531903,Barratts Cock-Y-North,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.57
531903,Barratts Cock-Y-North,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.63
531903,Barratts Cock-Y-North,2023-06-09T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,59.2
531903,Barratts Cock-Y-North,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.9
531903,Barratts Cock-Y-North,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,95.4
531903,Barratts Cock-Y-North,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,106.9
531903,Barratts Cock-Y-North,2023-06-09T20:20:00.000+00:00,transformer,,Temperature,C,32.4
531903,Barratts Cock-Y-North,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
531903,Barratts Cock-Y-North,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
531903,Barratts Cock-Y-North,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
531903,Barratts Cock-Y-North,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
531903,Barratts Cock-Y-North,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
531903,Barratts Cock-Y-North,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
531903,Barratts Cock-Y-North,2023-06-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
531903,Barratts Cock-Y-North,2023-06-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.79
531903,Barratts Cock-Y-North,2023-06-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.67
531903,Barratts Cock-Y-North,2023-06-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,44.21
531903,Barratts Cock-Y-North,2023-06-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,40.38
531903,Barratts Cock-Y-North,2023-06-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,61.51
531903,Barratts Cock-Y-North,2023-06-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,149.7
531903,Barratts Cock-Y-North,2023-06-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
531903,Barratts Cock-Y-North,2023-06-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
531903,Barratts Cock-Y-North,2023-06-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,265.7
531903,Barratts Cock-Y-North,2023-06-09T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.04
531903,Barratts Cock-Y-North,2023-06-09T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.45
531903,Barratts Cock-Y-North,2023-06-09T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.85
531903,Barratts Cock-Y-North,2023-06-09T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.8
531903,Barratts Cock-Y-North,2023-06-09T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.98
531903,Barratts Cock-Y-North,2023-06-09T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.57
531903,Barratts Cock-Y-North,2023-06-09T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,52.0
531903,Barratts Cock-Y-North,2023-06-09T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.3
531903,Barratts Cock-Y-North,2023-06-09T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.5
531903,Barratts Cock-Y-North,2023-06-09T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,80.3
531903,Barratts Cock-Y-North,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
531903,Barratts Cock-Y-North,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
531903,Barratts Cock-Y-North,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
531903,Barratts Cock-Y-North,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.59
531903,Barratts Cock-Y-North,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.32
531903,Barratts Cock-Y-North,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.22
531903,Barratts Cock-Y-North,2023-06-09T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
531903,Barratts Cock-Y-North,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.9
531903,Barratts Cock-Y-North,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.5
531903,Barratts Cock-Y-North,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
531903,Barratts Cock-Y-North,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
531903,Barratts Cock-Y-North,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
531903,Barratts Cock-Y-North,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
531903,Barratts Cock-Y-North,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.29
531903,Barratts Cock-Y-North,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.52
531903,Barratts Cock-Y-North,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.64
531903,Barratts Cock-Y-North,2023-06-09T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
531903,Barratts Cock-Y-North,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
531903,Barratts Cock-Y-North,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
531903,Barratts Cock-Y-North,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
531903,Barratts Cock-Y-North,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
531903,Barratts Cock-Y-North,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.53
531903,Barratts Cock-Y-North,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.52
531903,Barratts Cock-Y-North,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.51
531903,Barratts Cock-Y-North,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.83
531903,Barratts Cock-Y-North,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.74
531903,Barratts Cock-Y-North,2023-06-09T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,53.8
531903,Barratts Cock-Y-North,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.5
531903,Barratts Cock-Y-North,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,108.0
531903,Barratts Cock-Y-North,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,99.5
531903,Barratts Cock-Y-North,2023-06-09T20:10:00.000+00:00,transformer,,Temperature,C,32.4
531903,Barratts Cock-Y-North,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
531903,Barratts Cock-Y-North,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
531903,Barratts Cock-Y-North,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
531903,Barratts Cock-Y-North,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
531903,Barratts Cock-Y-North,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
531903,Barratts Cock-Y-North,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
531903,Barratts Cock-Y-North,2023-06-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
531903,Barratts Cock-Y-North,2023-06-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.15
531903,Barratts Cock-Y-North,2023-06-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.25
531903,Barratts Cock-Y-North,2023-06-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,42.19
531903,Barratts Cock-Y-North,2023-06-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,46.66
531903,Barratts Cock-Y-North,2023-06-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,55.17
531903,Barratts Cock-Y-North,2023-06-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,123.4
531903,Barratts Cock-Y-North,2023-06-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
531903,Barratts Cock-Y-North,2023-06-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.7
531903,Barratts Cock-Y-North,2023-06-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.5
531903,Barratts Cock-Y-North,2023-06-09T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.83
531903,Barratts Cock-Y-North,2023-06-09T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.93
531903,Barratts Cock-Y-North,2023-06-09T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.47
531903,Barratts Cock-Y-North,2023-06-09T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.45
531903,Barratts Cock-Y-North,2023-06-09T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.7
531903,Barratts Cock-Y-North,2023-06-09T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.63
531903,Barratts Cock-Y-North,2023-06-09T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,55.2
531903,Barratts Cock-Y-North,2023-06-09T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.6
531903,Barratts Cock-Y-North,2023-06-09T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.8
531903,Barratts Cock-Y-North,2023-06-09T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,88.8
531903,Barratts Cock-Y-North,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
531903,Barratts Cock-Y-North,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
531903,Barratts Cock-Y-North,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
531903,Barratts Cock-Y-North,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.83
531903,Barratts Cock-Y-North,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.53
531903,Barratts Cock-Y-North,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.78
531903,Barratts Cock-Y-North,2023-06-09T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.9
531903,Barratts Cock-Y-North,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.0
531903,Barratts Cock-Y-North,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.8
531903,Barratts Cock-Y-North,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
531903,Barratts Cock-Y-North,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
531903,Barratts Cock-Y-North,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
531903,Barratts Cock-Y-North,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
531903,Barratts Cock-Y-North,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.62
531903,Barratts Cock-Y-North,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.46
531903,Barratts Cock-Y-North,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.53
531903,Barratts Cock-Y-North,2023-06-09T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
531903,Barratts Cock-Y-North,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
531903,Barratts Cock-Y-North,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
531903,Barratts Cock-Y-North,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
531903,Barratts Cock-Y-North,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
531903,Barratts Cock-Y-North,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.67
531903,Barratts Cock-Y-North,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.02
531903,Barratts Cock-Y-North,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.52
531903,Barratts Cock-Y-North,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.15
531903,Barratts Cock-Y-North,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.74
531903,Barratts Cock-Y-North,2023-06-09T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,69.0
531903,Barratts Cock-Y-North,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.5
531903,Barratts Cock-Y-North,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.0
531903,Barratts Cock-Y-North,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,105.5
531903,Barratts Cock-Y-North,2023-06-09T20:00:00.000+00:00,transformer,,Temperature,C,32.4
531903,Barratts Cock-Y-North,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
531903,Barratts Cock-Y-North,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
531903,Barratts Cock-Y-North,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
531903,Barratts Cock-Y-North,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
531903,Barratts Cock-Y-North,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
531903,Barratts Cock-Y-North,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
531903,Barratts Cock-Y-North,2023-06-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
531903,Barratts Cock-Y-North,2023-06-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
531903,Barratts Cock-Y-North,2023-06-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.4
531903,Barratts Cock-Y-North,2023-06-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,39.42
531903,Barratts Cock-Y-North,2023-06-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,43.85
531903,Barratts Cock-Y-North,2023-06-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,57.68
531903,Barratts Cock-Y-North,2023-06-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,135.8
531903,Barratts Cock-Y-North,2023-06-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
531903,Barratts Cock-Y-North,2023-06-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.4
531903,Barratts Cock-Y-North,2023-06-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.2
531903,Barratts Cock-Y-North,2023-06-09T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.75
531903,Barratts Cock-Y-North,2023-06-09T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.81
531903,Barratts Cock-Y-North,2023-06-09T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.81
531903,Barratts Cock-Y-North,2023-06-09T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.68
531903,Barratts Cock-Y-North,2023-06-09T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.15
531903,Barratts Cock-Y-North,2023-06-09T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.68
531903,Barratts Cock-Y-North,2023-06-09T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,51.6
531903,Barratts Cock-Y-North,2023-06-09T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.9
531903,Barratts Cock-Y-North,2023-06-09T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.4
531903,Barratts Cock-Y-North,2023-06-09T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,81.2
531903,Barratts Cock-Y-North,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
531903,Barratts Cock-Y-North,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
531903,Barratts Cock-Y-North,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
531903,Barratts Cock-Y-North,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.97
531903,Barratts Cock-Y-North,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.89
531903,Barratts Cock-Y-North,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.5
531903,Barratts Cock-Y-North,2023-06-09T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,50.0
531903,Barratts Cock-Y-North,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.1
531903,Barratts Cock-Y-North,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.9
531903,Barratts Cock-Y-North,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
531903,Barratts Cock-Y-North,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
531903,Barratts Cock-Y-North,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
531903,Barratts Cock-Y-North,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
531903,Barratts Cock-Y-North,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.29
531903,Barratts Cock-Y-North,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
531903,Barratts Cock-Y-North,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.76
531903,Barratts Cock-Y-North,2023-06-09T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
531903,Barratts Cock-Y-North,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
531903,Barratts Cock-Y-North,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
531903,Barratts Cock-Y-North,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.5
531903,Barratts Cock-Y-North,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
531903,Barratts Cock-Y-North,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.27
531903,Barratts Cock-Y-North,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.78
531903,Barratts Cock-Y-North,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.97
531903,Barratts Cock-Y-North,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.64
531903,Barratts Cock-Y-North,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.96
531903,Barratts Cock-Y-North,2023-06-09T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,82.8
531903,Barratts Cock-Y-North,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
531903,Barratts Cock-Y-North,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,96.0
531903,Barratts Cock-Y-North,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,114.6
531903,Barratts Cock-Y-North,2023-06-09T19:50:00.000+00:00,transformer,,Temperature,C,32.3
531903,Barratts Cock-Y-North,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
531903,Barratts Cock-Y-North,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
531903,Barratts Cock-Y-North,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
531903,Barratts Cock-Y-North,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
531903,Barratts Cock-Y-North,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
531903,Barratts Cock-Y-North,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
531903,Barratts Cock-Y-North,2023-06-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
531903,Barratts Cock-Y-North,2023-06-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.61
531903,Barratts Cock-Y-North,2023-06-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.94
531903,Barratts Cock-Y-North,2023-06-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,43.91
531903,Barratts Cock-Y-North,2023-06-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,45.27
531903,Barratts Cock-Y-North,2023-06-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,57.9
531903,Barratts Cock-Y-North,2023-06-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,129.7
531903,Barratts Cock-Y-North,2023-06-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
531903,Barratts Cock-Y-North,2023-06-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.7
531903,Barratts Cock-Y-North,2023-06-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.7
531903,Barratts Cock-Y-North,2023-06-09T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.02
531903,Barratts Cock-Y-North,2023-06-09T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.94
531903,Barratts Cock-Y-North,2023-06-09T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.53
531903,Barratts Cock-Y-North,2023-06-09T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.62
531903,Barratts Cock-Y-North,2023-06-09T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.38
531903,Barratts Cock-Y-North,2023-06-09T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,25.92
531903,Barratts Cock-Y-North,2023-06-09T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,72.4
531903,Barratts Cock-Y-North,2023-06-09T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.2
531903,Barratts Cock-Y-North,2023-06-09T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.4
531903,Barratts Cock-Y-North,2023-06-09T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,112.2
531903,Barratts Cock-Y-North,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
531903,Barratts Cock-Y-North,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
531903,Barratts Cock-Y-North,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
531903,Barratts Cock-Y-North,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.45
531903,Barratts Cock-Y-North,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.35
531903,Barratts Cock-Y-North,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.43
531903,Barratts Cock-Y-North,2023-06-09T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,49.0
531903,Barratts Cock-Y-North,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.5
531903,Barratts Cock-Y-North,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.8
531903,Barratts Cock-Y-North,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
531903,Barratts Cock-Y-North,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
531903,Barratts Cock-Y-North,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
531903,Barratts Cock-Y-North,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
531903,Barratts Cock-Y-North,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.32
531903,Barratts Cock-Y-North,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.95
531903,Barratts Cock-Y-North,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.4
531903,Barratts Cock-Y-North,2023-06-09T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
531903,Barratts Cock-Y-North,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
531903,Barratts Cock-Y-North,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
531903,Barratts Cock-Y-North,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
531903,Barratts Cock-Y-North,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
531903,Barratts Cock-Y-North,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.27
531903,Barratts Cock-Y-North,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.38
531903,Barratts Cock-Y-North,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.49
531903,Barratts Cock-Y-North,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.3
531903,Barratts Cock-Y-North,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.36
531903,Barratts Cock-Y-North,2023-06-09T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,75.7
531903,Barratts Cock-Y-North,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
531903,Barratts Cock-Y-North,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,98.2
531903,Barratts Cock-Y-North,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.9
531903,Barratts Cock-Y-North,2023-06-09T19:40:00.000+00:00,transformer,,Temperature,C,32.3
531903,Barratts Cock-Y-North,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
531903,Barratts Cock-Y-North,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
531903,Barratts Cock-Y-North,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531903,Barratts Cock-Y-North,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
531903,Barratts Cock-Y-North,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
531903,Barratts Cock-Y-North,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
531903,Barratts Cock-Y-North,2023-06-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
531903,Barratts Cock-Y-North,2023-06-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
531903,Barratts Cock-Y-North,2023-06-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.34
531903,Barratts Cock-Y-North,2023-06-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,36.89
531903,Barratts Cock-Y-North,2023-06-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,47.98
531903,Barratts Cock-Y-North,2023-06-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,59.1
531903,Barratts Cock-Y-North,2023-06-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,135.5
531903,Barratts Cock-Y-North,2023-06-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
531903,Barratts Cock-Y-North,2023-06-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.7
531903,Barratts Cock-Y-North,2023-06-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,256.1
531903,Barratts Cock-Y-North,2023-06-09T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.01
531903,Barratts Cock-Y-North,2023-06-09T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.99
531903,Barratts Cock-Y-North,2023-06-09T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.11
531903,Barratts Cock-Y-North,2023-06-09T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.56
531903,Barratts Cock-Y-North,2023-06-09T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.55
531903,Barratts Cock-Y-North,2023-06-09T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.15
531903,Barratts Cock-Y-North,2023-06-09T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,62.1
531903,Barratts Cock-Y-North,2023-06-09T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.7
531903,Barratts Cock-Y-North,2023-06-09T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.1
531903,Barratts Cock-Y-North,2023-06-09T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,96.2
531903,Barratts Cock-Y-North,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
531903,Barratts Cock-Y-North,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
531903,Barratts Cock-Y-North,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
531903,Barratts Cock-Y-North,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.37
531903,Barratts Cock-Y-North,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.03
531903,Barratts Cock-Y-North,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.21
531903,Barratts Cock-Y-North,2023-06-09T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,47.4
531903,Barratts Cock-Y-North,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
531903,Barratts Cock-Y-North,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.0
531903,Barratts Cock-Y-North,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.1
531903,Barratts Cock-Y-North,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
531903,Barratts Cock-Y-North,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
531903,Barratts Cock-Y-North,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
531903,Barratts Cock-Y-North,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.58
531903,Barratts Cock-Y-North,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
531903,Barratts Cock-Y-North,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.85
531903,Barratts Cock-Y-North,2023-06-09T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
531903,Barratts Cock-Y-North,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
531903,Barratts Cock-Y-North,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
531903,Barratts Cock-Y-North,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
531903,Barratts Cock-Y-North,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
531903,Barratts Cock-Y-North,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.15
531903,Barratts Cock-Y-North,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.96
531903,Barratts Cock-Y-North,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.05
531903,Barratts Cock-Y-North,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.4
531903,Barratts Cock-Y-North,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.49
531903,Barratts Cock-Y-North,2023-06-09T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,66.8
531903,Barratts Cock-Y-North,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
531903,Barratts Cock-Y-North,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.4
531903,Barratts Cock-Y-North,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.7
531903,Barratts Cock-Y-North,2023-06-09T19:30:00.000+00:00,transformer,,Temperature,C,32.2
531903,Barratts Cock-Y-North,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
531903,Barratts Cock-Y-North,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
531903,Barratts Cock-Y-North,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
531903,Barratts Cock-Y-North,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
531903,Barratts Cock-Y-North,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
531903,Barratts Cock-Y-North,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
531903,Barratts Cock-Y-North,2023-06-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
531903,Barratts Cock-Y-North,2023-06-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
531903,Barratts Cock-Y-North,2023-06-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.52
531903,Barratts Cock-Y-North,2023-06-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,31.56
531903,Barratts Cock-Y-North,2023-06-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,47.48
531903,Barratts Cock-Y-North,2023-06-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,56.69
531903,Barratts Cock-Y-North,2023-06-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,138.9
531903,Barratts Cock-Y-North,2023-06-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
531903,Barratts Cock-Y-North,2023-06-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.4
531903,Barratts Cock-Y-North,2023-06-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.2
531903,Barratts Cock-Y-North,2023-06-09T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.11
531903,Barratts Cock-Y-North,2023-06-09T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.25
531903,Barratts Cock-Y-North,2023-06-09T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.57
531903,Barratts Cock-Y-North,2023-06-09T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.08
531903,Barratts Cock-Y-North,2023-06-09T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.12
531903,Barratts Cock-Y-North,2023-06-09T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.49
531903,Barratts Cock-Y-North,2023-06-09T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,47.0
531903,Barratts Cock-Y-North,2023-06-09T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.2
531903,Barratts Cock-Y-North,2023-06-09T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.4
531903,Barratts Cock-Y-North,2023-06-09T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,75.5
531903,Barratts Cock-Y-North,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
531903,Barratts Cock-Y-North,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
531903,Barratts Cock-Y-North,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
531903,Barratts Cock-Y-North,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.82
531903,Barratts Cock-Y-North,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.44
531903,Barratts Cock-Y-North,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.17
531903,Barratts Cock-Y-North,2023-06-09T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.3
531903,Barratts Cock-Y-North,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.6
531903,Barratts Cock-Y-North,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.6
531903,Barratts Cock-Y-North,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
531903,Barratts Cock-Y-North,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
531903,Barratts Cock-Y-North,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
531903,Barratts Cock-Y-North,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
531903,Barratts Cock-Y-North,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.9
531903,Barratts Cock-Y-North,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.89
531903,Barratts Cock-Y-North,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.59
531903,Barratts Cock-Y-North,2023-06-09T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
531903,Barratts Cock-Y-North,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
531903,Barratts Cock-Y-North,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
531903,Barratts Cock-Y-North,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.3
531903,Barratts Cock-Y-North,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
531903,Barratts Cock-Y-North,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.21
531903,Barratts Cock-Y-North,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.17
531903,Barratts Cock-Y-North,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.03
531903,Barratts Cock-Y-North,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.22
531903,Barratts Cock-Y-North,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.29
531903,Barratts Cock-Y-North,2023-06-09T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,68.3
531903,Barratts Cock-Y-North,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.7
531903,Barratts Cock-Y-North,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.1
531903,Barratts Cock-Y-North,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,102.6
531903,Barratts Cock-Y-North,2023-06-09T19:20:00.000+00:00,transformer,,Temperature,C,32.1
531903,Barratts Cock-Y-North,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
531903,Barratts Cock-Y-North,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
531903,Barratts Cock-Y-North,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
531903,Barratts Cock-Y-North,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
531903,Barratts Cock-Y-North,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
531903,Barratts Cock-Y-North,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
531903,Barratts Cock-Y-North,2023-06-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
531903,Barratts Cock-Y-North,2023-06-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
531903,Barratts Cock-Y-North,2023-06-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.32
531903,Barratts Cock-Y-North,2023-06-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,38.83
531903,Barratts Cock-Y-North,2023-06-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,47.67
531903,Barratts Cock-Y-North,2023-06-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,54.54
531903,Barratts Cock-Y-North,2023-06-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,122.1
531903,Barratts Cock-Y-North,2023-06-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
531903,Barratts Cock-Y-North,2023-06-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.2
531903,Barratts Cock-Y-North,2023-06-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.3
531903,Barratts Cock-Y-North,2023-06-09T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.04
531903,Barratts Cock-Y-North,2023-06-09T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.78
531903,Barratts Cock-Y-North,2023-06-09T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.77
531903,Barratts Cock-Y-North,2023-06-09T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.26
531903,Barratts Cock-Y-North,2023-06-09T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.99
531903,Barratts Cock-Y-North,2023-06-09T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.16
531903,Barratts Cock-Y-North,2023-06-09T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,48.2
531903,Barratts Cock-Y-North,2023-06-09T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.6
531903,Barratts Cock-Y-North,2023-06-09T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.9
531903,Barratts Cock-Y-North,2023-06-09T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,78.7
531903,Barratts Cock-Y-North,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
531903,Barratts Cock-Y-North,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
531903,Barratts Cock-Y-North,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
531903,Barratts Cock-Y-North,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.36
531903,Barratts Cock-Y-North,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.02
531903,Barratts Cock-Y-North,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.56
531903,Barratts Cock-Y-North,2023-06-09T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
531903,Barratts Cock-Y-North,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
531903,Barratts Cock-Y-North,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.7
531903,Barratts Cock-Y-North,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
531903,Barratts Cock-Y-North,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
531903,Barratts Cock-Y-North,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531903,Barratts Cock-Y-North,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
531903,Barratts Cock-Y-North,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.63
531903,Barratts Cock-Y-North,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
531903,Barratts Cock-Y-North,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.11
531903,Barratts Cock-Y-North,2023-06-09T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
531903,Barratts Cock-Y-North,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
