Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
531903,Barratts Cock-Y-North,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.2
531903,Barratts Cock-Y-North,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
531903,Barratts Cock-Y-North,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.89
531903,Barratts Cock-Y-North,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.34
531903,Barratts Cock-Y-North,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.56
531903,Barratts Cock-Y-North,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.18
531903,Barratts Cock-Y-North,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.0
531903,Barratts Cock-Y-North,2023-06-09T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,54.0
531903,Barratts Cock-Y-North,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.0
531903,Barratts Cock-Y-North,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.3
531903,Barratts Cock-Y-North,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.3
531903,Barratts Cock-Y-North,2023-06-09T19:10:00.000+00:00,transformer,,Temperature,C,32.0
531903,Barratts Cock-Y-North,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
531903,Barratts Cock-Y-North,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
531903,Barratts Cock-Y-North,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531903,Barratts Cock-Y-North,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
531903,Barratts Cock-Y-North,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
531903,Barratts Cock-Y-North,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
531903,Barratts Cock-Y-North,2023-06-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
531903,Barratts Cock-Y-North,2023-06-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
531903,Barratts Cock-Y-North,2023-06-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.27
531903,Barratts Cock-Y-North,2023-06-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,36.81
531903,Barratts Cock-Y-North,2023-06-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,44.08
531903,Barratts Cock-Y-North,2023-06-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,52.83
531903,Barratts Cock-Y-North,2023-06-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,122.4
531903,Barratts Cock-Y-North,2023-06-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
531903,Barratts Cock-Y-North,2023-06-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.5
531903,Barratts Cock-Y-North,2023-06-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.1
531903,Barratts Cock-Y-North,2023-06-09T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.77
531903,Barratts Cock-Y-North,2023-06-09T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
531903,Barratts Cock-Y-North,2023-06-09T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.86
531903,Barratts Cock-Y-North,2023-06-09T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.69
531903,Barratts Cock-Y-North,2023-06-09T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.01
531903,Barratts Cock-Y-North,2023-06-09T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.79
531903,Barratts Cock-Y-North,2023-06-09T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,61.4
531903,Barratts Cock-Y-North,2023-06-09T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.5
531903,Barratts Cock-Y-North,2023-06-09T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.1
531903,Barratts Cock-Y-North,2023-06-09T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,93.4
531903,Barratts Cock-Y-North,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
531903,Barratts Cock-Y-North,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
531903,Barratts Cock-Y-North,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
531903,Barratts Cock-Y-North,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.82
531903,Barratts Cock-Y-North,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.83
531903,Barratts Cock-Y-North,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.89
531903,Barratts Cock-Y-North,2023-06-09T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
531903,Barratts Cock-Y-North,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.4
531903,Barratts Cock-Y-North,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.2
531903,Barratts Cock-Y-North,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.2
531903,Barratts Cock-Y-North,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
531903,Barratts Cock-Y-North,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
531903,Barratts Cock-Y-North,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
531903,Barratts Cock-Y-North,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.64
531903,Barratts Cock-Y-North,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
531903,Barratts Cock-Y-North,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.31
531903,Barratts Cock-Y-North,2023-06-09T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
531903,Barratts Cock-Y-North,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
531903,Barratts Cock-Y-North,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
531903,Barratts Cock-Y-North,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.6
531903,Barratts Cock-Y-North,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
531903,Barratts Cock-Y-North,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.03
531903,Barratts Cock-Y-North,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.36
531903,Barratts Cock-Y-North,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.78
531903,Barratts Cock-Y-North,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.18
531903,Barratts Cock-Y-North,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.55
531903,Barratts Cock-Y-North,2023-06-09T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,52.3
531903,Barratts Cock-Y-North,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.8
531903,Barratts Cock-Y-North,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.2
531903,Barratts Cock-Y-North,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.6
531903,Barratts Cock-Y-North,2023-06-09T19:00:00.000+00:00,transformer,,Temperature,C,31.9
531903,Barratts Cock-Y-North,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
531903,Barratts Cock-Y-North,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
531903,Barratts Cock-Y-North,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
531903,Barratts Cock-Y-North,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
531903,Barratts Cock-Y-North,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
531903,Barratts Cock-Y-North,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
531903,Barratts Cock-Y-North,2023-06-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
531903,Barratts Cock-Y-North,2023-06-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
531903,Barratts Cock-Y-North,2023-06-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.36
531903,Barratts Cock-Y-North,2023-06-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,34.93
531903,Barratts Cock-Y-North,2023-06-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,41.36
531903,Barratts Cock-Y-North,2023-06-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,58.54
531903,Barratts Cock-Y-North,2023-06-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,141.2
531903,Barratts Cock-Y-North,2023-06-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
531903,Barratts Cock-Y-North,2023-06-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
531903,Barratts Cock-Y-North,2023-06-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.1
531903,Barratts Cock-Y-North,2023-06-09T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.96
531903,Barratts Cock-Y-North,2023-06-09T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.4
531903,Barratts Cock-Y-North,2023-06-09T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.67
531903,Barratts Cock-Y-North,2023-06-09T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.9
531903,Barratts Cock-Y-North,2023-06-09T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.04
531903,Barratts Cock-Y-North,2023-06-09T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,23.54
531903,Barratts Cock-Y-North,2023-06-09T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,66.4
531903,Barratts Cock-Y-North,2023-06-09T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.5
531903,Barratts Cock-Y-North,2023-06-09T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.8
531903,Barratts Cock-Y-North,2023-06-09T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,100.7
531903,Barratts Cock-Y-North,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
531903,Barratts Cock-Y-North,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
531903,Barratts Cock-Y-North,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
531903,Barratts Cock-Y-North,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.26
531903,Barratts Cock-Y-North,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.52
531903,Barratts Cock-Y-North,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.74
531903,Barratts Cock-Y-North,2023-06-09T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,54.4
531903,Barratts Cock-Y-North,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.9
531903,Barratts Cock-Y-North,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
531903,Barratts Cock-Y-North,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
531903,Barratts Cock-Y-North,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
531903,Barratts Cock-Y-North,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
531903,Barratts Cock-Y-North,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
531903,Barratts Cock-Y-North,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.04
531903,Barratts Cock-Y-North,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.51
531903,Barratts Cock-Y-North,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.32
531903,Barratts Cock-Y-North,2023-06-09T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
531903,Barratts Cock-Y-North,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.0
531903,Barratts Cock-Y-North,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
531903,Barratts Cock-Y-North,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.4
531903,Barratts Cock-Y-North,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
531903,Barratts Cock-Y-North,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.61
531903,Barratts Cock-Y-North,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.8
531903,Barratts Cock-Y-North,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.74
531903,Barratts Cock-Y-North,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.93
531903,Barratts Cock-Y-North,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.89
531903,Barratts Cock-Y-North,2023-06-09T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,61.5
531903,Barratts Cock-Y-North,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.8
531903,Barratts Cock-Y-North,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.6
531903,Barratts Cock-Y-North,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,91.9
531903,Barratts Cock-Y-North,2023-06-09T18:50:00.000+00:00,transformer,,Temperature,C,31.8
531903,Barratts Cock-Y-North,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
531903,Barratts Cock-Y-North,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
531903,Barratts Cock-Y-North,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
531903,Barratts Cock-Y-North,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
531903,Barratts Cock-Y-North,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
531903,Barratts Cock-Y-North,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
531903,Barratts Cock-Y-North,2023-06-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
531903,Barratts Cock-Y-North,2023-06-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
531903,Barratts Cock-Y-North,2023-06-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.25
531903,Barratts Cock-Y-North,2023-06-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,51.94
531903,Barratts Cock-Y-North,2023-06-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,39.01
531903,Barratts Cock-Y-North,2023-06-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,58.49
531903,Barratts Cock-Y-North,2023-06-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,147.9
531903,Barratts Cock-Y-North,2023-06-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.7
531903,Barratts Cock-Y-North,2023-06-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
531903,Barratts Cock-Y-North,2023-06-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.9
531903,Barratts Cock-Y-North,2023-06-09T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.79
531903,Barratts Cock-Y-North,2023-06-09T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.4
531903,Barratts Cock-Y-North,2023-06-09T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.05
531903,Barratts Cock-Y-North,2023-06-09T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.45
531903,Barratts Cock-Y-North,2023-06-09T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.86
531903,Barratts Cock-Y-North,2023-06-09T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.19
531903,Barratts Cock-Y-North,2023-06-09T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,42.0
531903,Barratts Cock-Y-North,2023-06-09T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.1
531903,Barratts Cock-Y-North,2023-06-09T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.7
531903,Barratts Cock-Y-North,2023-06-09T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,79.3
531903,Barratts Cock-Y-North,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
531903,Barratts Cock-Y-North,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
531903,Barratts Cock-Y-North,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
531903,Barratts Cock-Y-North,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.72
531903,Barratts Cock-Y-North,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.91
531903,Barratts Cock-Y-North,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.68
531903,Barratts Cock-Y-North,2023-06-09T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.4
531903,Barratts Cock-Y-North,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.2
531903,Barratts Cock-Y-North,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.7
531903,Barratts Cock-Y-North,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
531903,Barratts Cock-Y-North,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
531903,Barratts Cock-Y-North,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
531903,Barratts Cock-Y-North,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
531903,Barratts Cock-Y-North,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.09
531903,Barratts Cock-Y-North,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
531903,Barratts Cock-Y-North,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.84
531903,Barratts Cock-Y-North,2023-06-09T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,50.8
531903,Barratts Cock-Y-North,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.1
531903,Barratts Cock-Y-North,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
531903,Barratts Cock-Y-North,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.6
531903,Barratts Cock-Y-North,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
531903,Barratts Cock-Y-North,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.87
531903,Barratts Cock-Y-North,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.82
531903,Barratts Cock-Y-North,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.48
531903,Barratts Cock-Y-North,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.33
531903,Barratts Cock-Y-North,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.51
531903,Barratts Cock-Y-North,2023-06-09T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,50.2
531903,Barratts Cock-Y-North,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.6
531903,Barratts Cock-Y-North,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.2
531903,Barratts Cock-Y-North,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.9
531903,Barratts Cock-Y-North,2023-06-09T18:40:00.000+00:00,transformer,,Temperature,C,31.8
531903,Barratts Cock-Y-North,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
531903,Barratts Cock-Y-North,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
531903,Barratts Cock-Y-North,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531903,Barratts Cock-Y-North,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
531903,Barratts Cock-Y-North,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
531903,Barratts Cock-Y-North,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
531903,Barratts Cock-Y-North,2023-06-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
531903,Barratts Cock-Y-North,2023-06-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
531903,Barratts Cock-Y-North,2023-06-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.46
531903,Barratts Cock-Y-North,2023-06-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,52.74
531903,Barratts Cock-Y-North,2023-06-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,38.47
531903,Barratts Cock-Y-North,2023-06-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,55.23
531903,Barratts Cock-Y-North,2023-06-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,133.0
531903,Barratts Cock-Y-North,2023-06-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.6
531903,Barratts Cock-Y-North,2023-06-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
531903,Barratts Cock-Y-North,2023-06-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.7
531903,Barratts Cock-Y-North,2023-06-09T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
531903,Barratts Cock-Y-North,2023-06-09T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.15
531903,Barratts Cock-Y-North,2023-06-09T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.78
531903,Barratts Cock-Y-North,2023-06-09T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.51
531903,Barratts Cock-Y-North,2023-06-09T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.13
531903,Barratts Cock-Y-North,2023-06-09T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.47
531903,Barratts Cock-Y-North,2023-06-09T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,64.8
531903,Barratts Cock-Y-North,2023-06-09T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,95.4
531903,Barratts Cock-Y-North,2023-06-09T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.3
531903,Barratts Cock-Y-North,2023-06-09T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.7
531903,Barratts Cock-Y-North,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
531903,Barratts Cock-Y-North,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
531903,Barratts Cock-Y-North,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
531903,Barratts Cock-Y-North,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.8
531903,Barratts Cock-Y-North,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.97
531903,Barratts Cock-Y-North,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.15
531903,Barratts Cock-Y-North,2023-06-09T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.5
531903,Barratts Cock-Y-North,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.0
531903,Barratts Cock-Y-North,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
531903,Barratts Cock-Y-North,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.5
531903,Barratts Cock-Y-North,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
531903,Barratts Cock-Y-North,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
531903,Barratts Cock-Y-North,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
531903,Barratts Cock-Y-North,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.45
531903,Barratts Cock-Y-North,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
531903,Barratts Cock-Y-North,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.99
531903,Barratts Cock-Y-North,2023-06-09T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
531903,Barratts Cock-Y-North,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
531903,Barratts Cock-Y-North,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
531903,Barratts Cock-Y-North,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.2
531903,Barratts Cock-Y-North,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
531903,Barratts Cock-Y-North,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.32
531903,Barratts Cock-Y-North,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.53
531903,Barratts Cock-Y-North,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.55
531903,Barratts Cock-Y-North,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.45
531903,Barratts Cock-Y-North,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.48
531903,Barratts Cock-Y-North,2023-06-09T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,56.4
531903,Barratts Cock-Y-North,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.9
531903,Barratts Cock-Y-North,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.6
531903,Barratts Cock-Y-North,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.9
531903,Barratts Cock-Y-North,2023-06-09T18:30:00.000+00:00,transformer,,Temperature,C,31.7
531903,Barratts Cock-Y-North,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
531903,Barratts Cock-Y-North,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
531903,Barratts Cock-Y-North,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531903,Barratts Cock-Y-North,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
531903,Barratts Cock-Y-North,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
531903,Barratts Cock-Y-North,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
531903,Barratts Cock-Y-North,2023-06-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
531903,Barratts Cock-Y-North,2023-06-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
531903,Barratts Cock-Y-North,2023-06-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.73
531903,Barratts Cock-Y-North,2023-06-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,60.3
531903,Barratts Cock-Y-North,2023-06-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,32.58
531903,Barratts Cock-Y-North,2023-06-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,50.09
531903,Barratts Cock-Y-North,2023-06-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,159.1
531903,Barratts Cock-Y-North,2023-06-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,255.5
531903,Barratts Cock-Y-North,2023-06-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
531903,Barratts Cock-Y-North,2023-06-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.0
531903,Barratts Cock-Y-North,2023-06-09T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.77
531903,Barratts Cock-Y-North,2023-06-09T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.16
531903,Barratts Cock-Y-North,2023-06-09T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.68
531903,Barratts Cock-Y-North,2023-06-09T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.35
531903,Barratts Cock-Y-North,2023-06-09T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.09
531903,Barratts Cock-Y-North,2023-06-09T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.83
531903,Barratts Cock-Y-North,2023-06-09T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,35.3
531903,Barratts Cock-Y-North,2023-06-09T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.7
531903,Barratts Cock-Y-North,2023-06-09T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.8
531903,Barratts Cock-Y-North,2023-06-09T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.8
531903,Barratts Cock-Y-North,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
531903,Barratts Cock-Y-North,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
531903,Barratts Cock-Y-North,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
531903,Barratts Cock-Y-North,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.67
531903,Barratts Cock-Y-North,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.73
531903,Barratts Cock-Y-North,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.84
531903,Barratts Cock-Y-North,2023-06-09T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,46.9
531903,Barratts Cock-Y-North,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.3
531903,Barratts Cock-Y-North,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
531903,Barratts Cock-Y-North,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
531903,Barratts Cock-Y-North,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
531903,Barratts Cock-Y-North,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
531903,Barratts Cock-Y-North,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
531903,Barratts Cock-Y-North,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.87
531903,Barratts Cock-Y-North,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.55
531903,Barratts Cock-Y-North,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.31
531903,Barratts Cock-Y-North,2023-06-09T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
531903,Barratts Cock-Y-North,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.3
531903,Barratts Cock-Y-North,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
531903,Barratts Cock-Y-North,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.5
531903,Barratts Cock-Y-North,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
531903,Barratts Cock-Y-North,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.0
531903,Barratts Cock-Y-North,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.89
531903,Barratts Cock-Y-North,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.68
531903,Barratts Cock-Y-North,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.38
531903,Barratts Cock-Y-North,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.39
531903,Barratts Cock-Y-North,2023-06-09T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,62.1
531903,Barratts Cock-Y-North,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.9
531903,Barratts Cock-Y-North,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.9
531903,Barratts Cock-Y-North,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.3
531903,Barratts Cock-Y-North,2023-06-09T18:20:00.000+00:00,transformer,,Temperature,C,31.5
531903,Barratts Cock-Y-North,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
531903,Barratts Cock-Y-North,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
531903,Barratts Cock-Y-North,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531903,Barratts Cock-Y-North,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
531903,Barratts Cock-Y-North,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
531903,Barratts Cock-Y-North,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
531903,Barratts Cock-Y-North,2023-06-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
531903,Barratts Cock-Y-North,2023-06-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
531903,Barratts Cock-Y-North,2023-06-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.03
531903,Barratts Cock-Y-North,2023-06-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,48.57
531903,Barratts Cock-Y-North,2023-06-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,31.75
531903,Barratts Cock-Y-North,2023-06-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,48.36
531903,Barratts Cock-Y-North,2023-06-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,139.0
531903,Barratts Cock-Y-North,2023-06-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.2
531903,Barratts Cock-Y-North,2023-06-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
531903,Barratts Cock-Y-North,2023-06-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.3
531903,Barratts Cock-Y-North,2023-06-09T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.19
531903,Barratts Cock-Y-North,2023-06-09T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.97
531903,Barratts Cock-Y-North,2023-06-09T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.55
531903,Barratts Cock-Y-North,2023-06-09T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.89
531903,Barratts Cock-Y-North,2023-06-09T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.11
531903,Barratts Cock-Y-North,2023-06-09T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.29
531903,Barratts Cock-Y-North,2023-06-09T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.5
531903,Barratts Cock-Y-North,2023-06-09T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.5
531903,Barratts Cock-Y-North,2023-06-09T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.9
531903,Barratts Cock-Y-North,2023-06-09T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.9
531903,Barratts Cock-Y-North,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
531903,Barratts Cock-Y-North,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
531903,Barratts Cock-Y-North,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
531903,Barratts Cock-Y-North,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.66
531903,Barratts Cock-Y-North,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.19
531903,Barratts Cock-Y-North,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.36
531903,Barratts Cock-Y-North,2023-06-09T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
531903,Barratts Cock-Y-North,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
531903,Barratts Cock-Y-North,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.1
531903,Barratts Cock-Y-North,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
531903,Barratts Cock-Y-North,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
531903,Barratts Cock-Y-North,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
531903,Barratts Cock-Y-North,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
531903,Barratts Cock-Y-North,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.19
531903,Barratts Cock-Y-North,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
531903,Barratts Cock-Y-North,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.85
531903,Barratts Cock-Y-North,2023-06-09T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,68.5
531903,Barratts Cock-Y-North,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.2
531903,Barratts Cock-Y-North,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
531903,Barratts Cock-Y-North,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.2
531903,Barratts Cock-Y-North,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
531903,Barratts Cock-Y-North,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.45
531903,Barratts Cock-Y-North,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.6
531903,Barratts Cock-Y-North,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.22
531903,Barratts Cock-Y-North,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.69
531903,Barratts Cock-Y-North,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.12
531903,Barratts Cock-Y-North,2023-06-09T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,61.4
531903,Barratts Cock-Y-North,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.6
531903,Barratts Cock-Y-North,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.5
531903,Barratts Cock-Y-North,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.0
531903,Barratts Cock-Y-North,2023-06-09T18:10:00.000+00:00,transformer,,Temperature,C,31.4
531903,Barratts Cock-Y-North,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
531903,Barratts Cock-Y-North,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
531903,Barratts Cock-Y-North,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531903,Barratts Cock-Y-North,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
531903,Barratts Cock-Y-North,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
531903,Barratts Cock-Y-North,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
531903,Barratts Cock-Y-North,2023-06-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
531903,Barratts Cock-Y-North,2023-06-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
531903,Barratts Cock-Y-North,2023-06-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.87
531903,Barratts Cock-Y-North,2023-06-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,48.96
531903,Barratts Cock-Y-North,2023-06-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,35.66
531903,Barratts Cock-Y-North,2023-06-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,51.61
531903,Barratts Cock-Y-North,2023-06-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,131.0
531903,Barratts Cock-Y-North,2023-06-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.6
531903,Barratts Cock-Y-North,2023-06-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
531903,Barratts Cock-Y-North,2023-06-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.5
531903,Barratts Cock-Y-North,2023-06-09T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.93
531903,Barratts Cock-Y-North,2023-06-09T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.97
531903,Barratts Cock-Y-North,2023-06-09T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.75
531903,Barratts Cock-Y-North,2023-06-09T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.37
531903,Barratts Cock-Y-North,2023-06-09T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.29
531903,Barratts Cock-Y-North,2023-06-09T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.95
531903,Barratts Cock-Y-North,2023-06-09T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,34.8
531903,Barratts Cock-Y-North,2023-06-09T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.1
531903,Barratts Cock-Y-North,2023-06-09T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.3
531903,Barratts Cock-Y-North,2023-06-09T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.2
531903,Barratts Cock-Y-North,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
531903,Barratts Cock-Y-North,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
531903,Barratts Cock-Y-North,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
531903,Barratts Cock-Y-North,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.72
531903,Barratts Cock-Y-North,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.6
531903,Barratts Cock-Y-North,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.68
531903,Barratts Cock-Y-North,2023-06-09T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
531903,Barratts Cock-Y-North,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.7
531903,Barratts Cock-Y-North,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.3
531903,Barratts Cock-Y-North,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.3
531903,Barratts Cock-Y-North,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
531903,Barratts Cock-Y-North,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
531903,Barratts Cock-Y-North,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
531903,Barratts Cock-Y-North,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.58
531903,Barratts Cock-Y-North,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
531903,Barratts Cock-Y-North,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.84
531903,Barratts Cock-Y-North,2023-06-09T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
531903,Barratts Cock-Y-North,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
531903,Barratts Cock-Y-North,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
531903,Barratts Cock-Y-North,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.1
531903,Barratts Cock-Y-North,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
531903,Barratts Cock-Y-North,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.24
531903,Barratts Cock-Y-North,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.37
531903,Barratts Cock-Y-North,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.86
531903,Barratts Cock-Y-North,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.82
531903,Barratts Cock-Y-North,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.95
531903,Barratts Cock-Y-North,2023-06-09T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,57.0
531903,Barratts Cock-Y-North,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.7
531903,Barratts Cock-Y-North,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.6
531903,Barratts Cock-Y-North,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.5
531903,Barratts Cock-Y-North,2023-06-09T18:00:00.000+00:00,transformer,,Temperature,C,31.3
531903,Barratts Cock-Y-North,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
531903,Barratts Cock-Y-North,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
531903,Barratts Cock-Y-North,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531903,Barratts Cock-Y-North,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
531903,Barratts Cock-Y-North,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
531903,Barratts Cock-Y-North,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
531903,Barratts Cock-Y-North,2023-06-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
531903,Barratts Cock-Y-North,2023-06-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
531903,Barratts Cock-Y-North,2023-06-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.74
531903,Barratts Cock-Y-North,2023-06-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,38.53
531903,Barratts Cock-Y-North,2023-06-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,40.87
531903,Barratts Cock-Y-North,2023-06-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,52.43
531903,Barratts Cock-Y-North,2023-06-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,118.8
531903,Barratts Cock-Y-North,2023-06-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
531903,Barratts Cock-Y-North,2023-06-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
531903,Barratts Cock-Y-North,2023-06-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.8
531903,Barratts Cock-Y-North,2023-06-09T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
531903,Barratts Cock-Y-North,2023-06-09T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.91
531903,Barratts Cock-Y-North,2023-06-09T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.66
531903,Barratts Cock-Y-North,2023-06-09T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.22
531903,Barratts Cock-Y-North,2023-06-09T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.81
531903,Barratts Cock-Y-North,2023-06-09T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.55
531903,Barratts Cock-Y-North,2023-06-09T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,40.4
531903,Barratts Cock-Y-North,2023-06-09T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.3
531903,Barratts Cock-Y-North,2023-06-09T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.1
531903,Barratts Cock-Y-North,2023-06-09T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.4
531903,Barratts Cock-Y-North,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
531903,Barratts Cock-Y-North,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
531903,Barratts Cock-Y-North,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
531903,Barratts Cock-Y-North,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.18
531903,Barratts Cock-Y-North,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.78
531903,Barratts Cock-Y-North,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.13
531903,Barratts Cock-Y-North,2023-06-09T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
531903,Barratts Cock-Y-North,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.4
531903,Barratts Cock-Y-North,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.9
531903,Barratts Cock-Y-North,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.4
531903,Barratts Cock-Y-North,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
531903,Barratts Cock-Y-North,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
531903,Barratts Cock-Y-North,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
531903,Barratts Cock-Y-North,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.83
531903,Barratts Cock-Y-North,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
531903,Barratts Cock-Y-North,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.82
531903,Barratts Cock-Y-North,2023-06-09T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
531903,Barratts Cock-Y-North,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
531903,Barratts Cock-Y-North,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
531903,Barratts Cock-Y-North,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
531903,Barratts Cock-Y-North,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
531903,Barratts Cock-Y-North,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.24
531903,Barratts Cock-Y-North,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.23
531903,Barratts Cock-Y-North,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.22
531903,Barratts Cock-Y-North,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.47
531903,Barratts Cock-Y-North,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.5
531903,Barratts Cock-Y-North,2023-06-09T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,59.6
531903,Barratts Cock-Y-North,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.1
531903,Barratts Cock-Y-North,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.0
531903,Barratts Cock-Y-North,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.4
531903,Barratts Cock-Y-North,2023-06-09T17:50:00.000+00:00,transformer,,Temperature,C,31.2
531903,Barratts Cock-Y-North,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
531903,Barratts Cock-Y-North,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
531903,Barratts Cock-Y-North,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
531903,Barratts Cock-Y-North,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
531903,Barratts Cock-Y-North,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
531903,Barratts Cock-Y-North,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
531903,Barratts Cock-Y-North,2023-06-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
531903,Barratts Cock-Y-North,2023-06-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
531903,Barratts Cock-Y-North,2023-06-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.14
531903,Barratts Cock-Y-North,2023-06-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,41.44
531903,Barratts Cock-Y-North,2023-06-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,39.68
531903,Barratts Cock-Y-North,2023-06-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,53.01
531903,Barratts Cock-Y-North,2023-06-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,117.0
531903,Barratts Cock-Y-North,2023-06-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
531903,Barratts Cock-Y-North,2023-06-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
531903,Barratts Cock-Y-North,2023-06-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.6
531903,Barratts Cock-Y-North,2023-06-09T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
531903,Barratts Cock-Y-North,2023-06-09T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.65
531903,Barratts Cock-Y-North,2023-06-09T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.96
531903,Barratts Cock-Y-North,2023-06-09T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.59
531903,Barratts Cock-Y-North,2023-06-09T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.71
531903,Barratts Cock-Y-North,2023-06-09T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.27
531903,Barratts Cock-Y-North,2023-06-09T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.9
531903,Barratts Cock-Y-North,2023-06-09T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.6
531903,Barratts Cock-Y-North,2023-06-09T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.6
531903,Barratts Cock-Y-North,2023-06-09T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.4
531903,Barratts Cock-Y-North,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
531903,Barratts Cock-Y-North,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
531903,Barratts Cock-Y-North,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
