Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.12
531903,Barratts Cock-Y-North,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.16
531903,Barratts Cock-Y-North,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.81
531903,Barratts Cock-Y-North,2023-06-09T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
531903,Barratts Cock-Y-North,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
531903,Barratts Cock-Y-North,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.3
531903,Barratts Cock-Y-North,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.1
531903,Barratts Cock-Y-North,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
531903,Barratts Cock-Y-North,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
531903,Barratts Cock-Y-North,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
531903,Barratts Cock-Y-North,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.01
531903,Barratts Cock-Y-North,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
531903,Barratts Cock-Y-North,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.13
531903,Barratts Cock-Y-North,2023-06-09T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
531903,Barratts Cock-Y-North,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
531903,Barratts Cock-Y-North,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
531903,Barratts Cock-Y-North,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.9
531903,Barratts Cock-Y-North,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
531903,Barratts Cock-Y-North,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.56
531903,Barratts Cock-Y-North,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.66
531903,Barratts Cock-Y-North,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.28
531903,Barratts Cock-Y-North,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.97
531903,Barratts Cock-Y-North,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.8
531903,Barratts Cock-Y-North,2023-06-09T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,55.6
531903,Barratts Cock-Y-North,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
531903,Barratts Cock-Y-North,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.9
531903,Barratts Cock-Y-North,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.2
531903,Barratts Cock-Y-North,2023-06-09T17:40:00.000+00:00,transformer,,Temperature,C,31.0
531903,Barratts Cock-Y-North,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
531903,Barratts Cock-Y-North,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
531903,Barratts Cock-Y-North,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531903,Barratts Cock-Y-North,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
531903,Barratts Cock-Y-North,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
531903,Barratts Cock-Y-North,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
531903,Barratts Cock-Y-North,2023-06-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
531903,Barratts Cock-Y-North,2023-06-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
531903,Barratts Cock-Y-North,2023-06-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.64
531903,Barratts Cock-Y-North,2023-06-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
531903,Barratts Cock-Y-North,2023-06-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,43.89
531903,Barratts Cock-Y-North,2023-06-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,51.02
531903,Barratts Cock-Y-North,2023-06-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,112.0
531903,Barratts Cock-Y-North,2023-06-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
531903,Barratts Cock-Y-North,2023-06-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.7
531903,Barratts Cock-Y-North,2023-06-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.9
531903,Barratts Cock-Y-North,2023-06-09T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
531903,Barratts Cock-Y-North,2023-06-09T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
531903,Barratts Cock-Y-North,2023-06-09T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.73
531903,Barratts Cock-Y-North,2023-06-09T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.3
531903,Barratts Cock-Y-North,2023-06-09T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.72
531903,Barratts Cock-Y-North,2023-06-09T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.9
531903,Barratts Cock-Y-North,2023-06-09T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.7
531903,Barratts Cock-Y-North,2023-06-09T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.0
531903,Barratts Cock-Y-North,2023-06-09T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.8
531903,Barratts Cock-Y-North,2023-06-09T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.1
531903,Barratts Cock-Y-North,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
531903,Barratts Cock-Y-North,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
531903,Barratts Cock-Y-North,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
531903,Barratts Cock-Y-North,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.76
531903,Barratts Cock-Y-North,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.82
531903,Barratts Cock-Y-North,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.73
531903,Barratts Cock-Y-North,2023-06-09T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
531903,Barratts Cock-Y-North,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.0
531903,Barratts Cock-Y-North,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.5
531903,Barratts Cock-Y-North,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
531903,Barratts Cock-Y-North,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
531903,Barratts Cock-Y-North,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
531903,Barratts Cock-Y-North,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
531903,Barratts Cock-Y-North,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.06
531903,Barratts Cock-Y-North,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
531903,Barratts Cock-Y-North,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.25
531903,Barratts Cock-Y-North,2023-06-09T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
531903,Barratts Cock-Y-North,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.2
531903,Barratts Cock-Y-North,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
531903,Barratts Cock-Y-North,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.2
531903,Barratts Cock-Y-North,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
531903,Barratts Cock-Y-North,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.18
531903,Barratts Cock-Y-North,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.39
531903,Barratts Cock-Y-North,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.87
531903,Barratts Cock-Y-North,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.96
531903,Barratts Cock-Y-North,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.92
531903,Barratts Cock-Y-North,2023-06-09T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,55.8
531903,Barratts Cock-Y-North,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.2
531903,Barratts Cock-Y-North,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,96.0
531903,Barratts Cock-Y-North,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.4
531903,Barratts Cock-Y-North,2023-06-09T17:30:00.000+00:00,transformer,,Temperature,C,30.9
531903,Barratts Cock-Y-North,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
531903,Barratts Cock-Y-North,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
531903,Barratts Cock-Y-North,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531903,Barratts Cock-Y-North,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
531903,Barratts Cock-Y-North,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
531903,Barratts Cock-Y-North,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
531903,Barratts Cock-Y-North,2023-06-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
531903,Barratts Cock-Y-North,2023-06-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
531903,Barratts Cock-Y-North,2023-06-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.95
531903,Barratts Cock-Y-North,2023-06-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,37.99
531903,Barratts Cock-Y-North,2023-06-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,45.04
531903,Barratts Cock-Y-North,2023-06-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,45.8
531903,Barratts Cock-Y-North,2023-06-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,97.0
531903,Barratts Cock-Y-North,2023-06-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
531903,Barratts Cock-Y-North,2023-06-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.9
531903,Barratts Cock-Y-North,2023-06-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.6
531903,Barratts Cock-Y-North,2023-06-09T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.67
531903,Barratts Cock-Y-North,2023-06-09T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
531903,Barratts Cock-Y-North,2023-06-09T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.52
531903,Barratts Cock-Y-North,2023-06-09T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.57
531903,Barratts Cock-Y-North,2023-06-09T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.55
531903,Barratts Cock-Y-North,2023-06-09T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.13
531903,Barratts Cock-Y-North,2023-06-09T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,38.3
531903,Barratts Cock-Y-North,2023-06-09T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.5
531903,Barratts Cock-Y-North,2023-06-09T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.1
531903,Barratts Cock-Y-North,2023-06-09T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.4
531903,Barratts Cock-Y-North,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
531903,Barratts Cock-Y-North,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
531903,Barratts Cock-Y-North,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
531903,Barratts Cock-Y-North,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.71
531903,Barratts Cock-Y-North,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.41
531903,Barratts Cock-Y-North,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.26
531903,Barratts Cock-Y-North,2023-06-09T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
531903,Barratts Cock-Y-North,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.4
531903,Barratts Cock-Y-North,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.4
531903,Barratts Cock-Y-North,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.7
531903,Barratts Cock-Y-North,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
531903,Barratts Cock-Y-North,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
531903,Barratts Cock-Y-North,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
531903,Barratts Cock-Y-North,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.27
531903,Barratts Cock-Y-North,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.89
531903,Barratts Cock-Y-North,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.12
531903,Barratts Cock-Y-North,2023-06-09T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
531903,Barratts Cock-Y-North,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
531903,Barratts Cock-Y-North,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
531903,Barratts Cock-Y-North,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.8
531903,Barratts Cock-Y-North,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
531903,Barratts Cock-Y-North,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.08
531903,Barratts Cock-Y-North,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.34
531903,Barratts Cock-Y-North,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.26
531903,Barratts Cock-Y-North,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,29.14
531903,Barratts Cock-Y-North,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.15
531903,Barratts Cock-Y-North,2023-06-09T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,70.9
531903,Barratts Cock-Y-North,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.5
531903,Barratts Cock-Y-North,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,124.5
531903,Barratts Cock-Y-North,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.0
531903,Barratts Cock-Y-North,2023-06-09T17:20:00.000+00:00,transformer,,Temperature,C,30.7
531903,Barratts Cock-Y-North,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
531903,Barratts Cock-Y-North,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
531903,Barratts Cock-Y-North,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531903,Barratts Cock-Y-North,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
531903,Barratts Cock-Y-North,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
531903,Barratts Cock-Y-North,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
531903,Barratts Cock-Y-North,2023-06-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
531903,Barratts Cock-Y-North,2023-06-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
531903,Barratts Cock-Y-North,2023-06-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.35
531903,Barratts Cock-Y-North,2023-06-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,38.81
531903,Barratts Cock-Y-North,2023-06-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,51.99
531903,Barratts Cock-Y-North,2023-06-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,50.67
531903,Barratts Cock-Y-North,2023-06-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,101.8
531903,Barratts Cock-Y-North,2023-06-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
531903,Barratts Cock-Y-North,2023-06-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.7
531903,Barratts Cock-Y-North,2023-06-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.8
531903,Barratts Cock-Y-North,2023-06-09T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.61
531903,Barratts Cock-Y-North,2023-06-09T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.55
531903,Barratts Cock-Y-North,2023-06-09T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.55
531903,Barratts Cock-Y-North,2023-06-09T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.23
531903,Barratts Cock-Y-North,2023-06-09T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.93
531903,Barratts Cock-Y-North,2023-06-09T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.69
531903,Barratts Cock-Y-North,2023-06-09T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.8
531903,Barratts Cock-Y-North,2023-06-09T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.0
531903,Barratts Cock-Y-North,2023-06-09T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.7
531903,Barratts Cock-Y-North,2023-06-09T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.0
531903,Barratts Cock-Y-North,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
531903,Barratts Cock-Y-North,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
531903,Barratts Cock-Y-North,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
531903,Barratts Cock-Y-North,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.78
531903,Barratts Cock-Y-North,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.06
531903,Barratts Cock-Y-North,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.6
531903,Barratts Cock-Y-North,2023-06-09T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,47.8
531903,Barratts Cock-Y-North,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
531903,Barratts Cock-Y-North,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.5
531903,Barratts Cock-Y-North,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
531903,Barratts Cock-Y-North,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
531903,Barratts Cock-Y-North,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
531903,Barratts Cock-Y-North,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
531903,Barratts Cock-Y-North,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.81
531903,Barratts Cock-Y-North,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.3
531903,Barratts Cock-Y-North,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.75
531903,Barratts Cock-Y-North,2023-06-09T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
531903,Barratts Cock-Y-North,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
531903,Barratts Cock-Y-North,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
531903,Barratts Cock-Y-North,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
531903,Barratts Cock-Y-North,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
531903,Barratts Cock-Y-North,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.67
531903,Barratts Cock-Y-North,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.94
531903,Barratts Cock-Y-North,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.84
531903,Barratts Cock-Y-North,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.97
531903,Barratts Cock-Y-North,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.7
531903,Barratts Cock-Y-North,2023-06-09T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,79.5
531903,Barratts Cock-Y-North,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.3
531903,Barratts Cock-Y-North,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,116.1
531903,Barratts Cock-Y-North,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,114.8
531903,Barratts Cock-Y-North,2023-06-09T17:10:00.000+00:00,transformer,,Temperature,C,30.6
531903,Barratts Cock-Y-North,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
531903,Barratts Cock-Y-North,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
531903,Barratts Cock-Y-North,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531903,Barratts Cock-Y-North,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
531903,Barratts Cock-Y-North,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
531903,Barratts Cock-Y-North,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
531903,Barratts Cock-Y-North,2023-06-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
531903,Barratts Cock-Y-North,2023-06-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
531903,Barratts Cock-Y-North,2023-06-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.97
531903,Barratts Cock-Y-North,2023-06-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,32.66
531903,Barratts Cock-Y-North,2023-06-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,52.26
531903,Barratts Cock-Y-North,2023-06-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,50.74
531903,Barratts Cock-Y-North,2023-06-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,114.4
531903,Barratts Cock-Y-North,2023-06-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
531903,Barratts Cock-Y-North,2023-06-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.4
531903,Barratts Cock-Y-North,2023-06-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.3
531903,Barratts Cock-Y-North,2023-06-09T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.83
531903,Barratts Cock-Y-North,2023-06-09T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.9
531903,Barratts Cock-Y-North,2023-06-09T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.78
531903,Barratts Cock-Y-North,2023-06-09T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.02
531903,Barratts Cock-Y-North,2023-06-09T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.37
531903,Barratts Cock-Y-North,2023-06-09T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.25
531903,Barratts Cock-Y-North,2023-06-09T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.2
531903,Barratts Cock-Y-North,2023-06-09T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.3
531903,Barratts Cock-Y-North,2023-06-09T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.6
531903,Barratts Cock-Y-North,2023-06-09T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.5
531903,Barratts Cock-Y-North,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
531903,Barratts Cock-Y-North,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
531903,Barratts Cock-Y-North,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
531903,Barratts Cock-Y-North,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.9
531903,Barratts Cock-Y-North,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.77
531903,Barratts Cock-Y-North,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.7
531903,Barratts Cock-Y-North,2023-06-09T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,47.1
531903,Barratts Cock-Y-North,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
531903,Barratts Cock-Y-North,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.7
531903,Barratts Cock-Y-North,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.4
531903,Barratts Cock-Y-North,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
531903,Barratts Cock-Y-North,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
531903,Barratts Cock-Y-North,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
531903,Barratts Cock-Y-North,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.65
531903,Barratts Cock-Y-North,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
531903,Barratts Cock-Y-North,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.5
531903,Barratts Cock-Y-North,2023-06-09T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
531903,Barratts Cock-Y-North,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
531903,Barratts Cock-Y-North,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
531903,Barratts Cock-Y-North,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
531903,Barratts Cock-Y-North,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
531903,Barratts Cock-Y-North,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.33
531903,Barratts Cock-Y-North,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.42
531903,Barratts Cock-Y-North,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.28
531903,Barratts Cock-Y-North,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.07
531903,Barratts Cock-Y-North,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,27.8
531903,Barratts Cock-Y-North,2023-06-09T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,76.6
531903,Barratts Cock-Y-North,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.0
531903,Barratts Cock-Y-North,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.0
531903,Barratts Cock-Y-North,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,119.1
531903,Barratts Cock-Y-North,2023-06-09T17:00:00.000+00:00,transformer,,Temperature,C,30.4
531903,Barratts Cock-Y-North,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
531903,Barratts Cock-Y-North,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
531903,Barratts Cock-Y-North,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531903,Barratts Cock-Y-North,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
531903,Barratts Cock-Y-North,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
531903,Barratts Cock-Y-North,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
531903,Barratts Cock-Y-North,2023-06-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
531903,Barratts Cock-Y-North,2023-06-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
531903,Barratts Cock-Y-North,2023-06-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.68
531903,Barratts Cock-Y-North,2023-06-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,33.84
531903,Barratts Cock-Y-North,2023-06-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,40.88
531903,Barratts Cock-Y-North,2023-06-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,57.25
531903,Barratts Cock-Y-North,2023-06-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,133.4
531903,Barratts Cock-Y-North,2023-06-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
531903,Barratts Cock-Y-North,2023-06-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
531903,Barratts Cock-Y-North,2023-06-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.7
531903,Barratts Cock-Y-North,2023-06-09T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.7
531903,Barratts Cock-Y-North,2023-06-09T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.2
531903,Barratts Cock-Y-North,2023-06-09T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.92
531903,Barratts Cock-Y-North,2023-06-09T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.33
531903,Barratts Cock-Y-North,2023-06-09T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.14
531903,Barratts Cock-Y-North,2023-06-09T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.73
531903,Barratts Cock-Y-North,2023-06-09T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.3
531903,Barratts Cock-Y-North,2023-06-09T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.6
531903,Barratts Cock-Y-North,2023-06-09T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.1
531903,Barratts Cock-Y-North,2023-06-09T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.5
531903,Barratts Cock-Y-North,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
531903,Barratts Cock-Y-North,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
531903,Barratts Cock-Y-North,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
531903,Barratts Cock-Y-North,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.31
531903,Barratts Cock-Y-North,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.64
531903,Barratts Cock-Y-North,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.61
531903,Barratts Cock-Y-North,2023-06-09T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,45.7
531903,Barratts Cock-Y-North,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
531903,Barratts Cock-Y-North,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.0
531903,Barratts Cock-Y-North,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.9
531903,Barratts Cock-Y-North,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
531903,Barratts Cock-Y-North,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
531903,Barratts Cock-Y-North,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
531903,Barratts Cock-Y-North,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.51
531903,Barratts Cock-Y-North,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
531903,Barratts Cock-Y-North,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.77
531903,Barratts Cock-Y-North,2023-06-09T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.5
531903,Barratts Cock-Y-North,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.2
531903,Barratts Cock-Y-North,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
531903,Barratts Cock-Y-North,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.3
531903,Barratts Cock-Y-North,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
531903,Barratts Cock-Y-North,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.93
531903,Barratts Cock-Y-North,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.7
531903,Barratts Cock-Y-North,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.39
531903,Barratts Cock-Y-North,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.23
531903,Barratts Cock-Y-North,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.08
531903,Barratts Cock-Y-North,2023-06-09T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,64.8
531903,Barratts Cock-Y-North,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.6
531903,Barratts Cock-Y-North,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.4
531903,Barratts Cock-Y-North,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,100.3
531903,Barratts Cock-Y-North,2023-06-09T16:50:00.000+00:00,transformer,,Temperature,C,30.3
531903,Barratts Cock-Y-North,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
531903,Barratts Cock-Y-North,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
531903,Barratts Cock-Y-North,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531903,Barratts Cock-Y-North,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
531903,Barratts Cock-Y-North,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
531903,Barratts Cock-Y-North,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
531903,Barratts Cock-Y-North,2023-06-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
531903,Barratts Cock-Y-North,2023-06-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
531903,Barratts Cock-Y-North,2023-06-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.94
531903,Barratts Cock-Y-North,2023-06-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,35.55
531903,Barratts Cock-Y-North,2023-06-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,45.23
531903,Barratts Cock-Y-North,2023-06-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,48.2
531903,Barratts Cock-Y-North,2023-06-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,111.0
531903,Barratts Cock-Y-North,2023-06-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
531903,Barratts Cock-Y-North,2023-06-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.8
531903,Barratts Cock-Y-North,2023-06-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.4
531903,Barratts Cock-Y-North,2023-06-09T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
531903,Barratts Cock-Y-North,2023-06-09T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.42
531903,Barratts Cock-Y-North,2023-06-09T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.73
531903,Barratts Cock-Y-North,2023-06-09T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.96
531903,Barratts Cock-Y-North,2023-06-09T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.06
531903,Barratts Cock-Y-North,2023-06-09T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.72
531903,Barratts Cock-Y-North,2023-06-09T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.1
531903,Barratts Cock-Y-North,2023-06-09T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.9
531903,Barratts Cock-Y-North,2023-06-09T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.7
531903,Barratts Cock-Y-North,2023-06-09T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.9
531903,Barratts Cock-Y-North,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
531903,Barratts Cock-Y-North,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
531903,Barratts Cock-Y-North,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
531903,Barratts Cock-Y-North,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.88
531903,Barratts Cock-Y-North,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.45
531903,Barratts Cock-Y-North,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.65
531903,Barratts Cock-Y-North,2023-06-09T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
531903,Barratts Cock-Y-North,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
531903,Barratts Cock-Y-North,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
531903,Barratts Cock-Y-North,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.8
531903,Barratts Cock-Y-North,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
531903,Barratts Cock-Y-North,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
531903,Barratts Cock-Y-North,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
531903,Barratts Cock-Y-North,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.94
531903,Barratts Cock-Y-North,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
531903,Barratts Cock-Y-North,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.41
531903,Barratts Cock-Y-North,2023-06-09T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
531903,Barratts Cock-Y-North,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
531903,Barratts Cock-Y-North,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
531903,Barratts Cock-Y-North,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.0
531903,Barratts Cock-Y-North,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
531903,Barratts Cock-Y-North,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.67
531903,Barratts Cock-Y-North,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.84
531903,Barratts Cock-Y-North,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.66
531903,Barratts Cock-Y-North,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.6
531903,Barratts Cock-Y-North,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.13
531903,Barratts Cock-Y-North,2023-06-09T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,61.2
531903,Barratts Cock-Y-North,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.6
531903,Barratts Cock-Y-North,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,93.5
531903,Barratts Cock-Y-North,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,108.0
531903,Barratts Cock-Y-North,2023-06-09T16:40:00.000+00:00,transformer,,Temperature,C,30.2
531903,Barratts Cock-Y-North,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
531903,Barratts Cock-Y-North,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
531903,Barratts Cock-Y-North,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531903,Barratts Cock-Y-North,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
531903,Barratts Cock-Y-North,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
531903,Barratts Cock-Y-North,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
531903,Barratts Cock-Y-North,2023-06-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
531903,Barratts Cock-Y-North,2023-06-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
531903,Barratts Cock-Y-North,2023-06-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.64
531903,Barratts Cock-Y-North,2023-06-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,35.45
531903,Barratts Cock-Y-North,2023-06-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,39.49
531903,Barratts Cock-Y-North,2023-06-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,53.91
531903,Barratts Cock-Y-North,2023-06-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,123.2
531903,Barratts Cock-Y-North,2023-06-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
531903,Barratts Cock-Y-North,2023-06-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
531903,Barratts Cock-Y-North,2023-06-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.6
531903,Barratts Cock-Y-North,2023-06-09T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
531903,Barratts Cock-Y-North,2023-06-09T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.22
531903,Barratts Cock-Y-North,2023-06-09T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.43
531903,Barratts Cock-Y-North,2023-06-09T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.78
531903,Barratts Cock-Y-North,2023-06-09T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.68
531903,Barratts Cock-Y-North,2023-06-09T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.29
531903,Barratts Cock-Y-North,2023-06-09T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.1
531903,Barratts Cock-Y-North,2023-06-09T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.7
531903,Barratts Cock-Y-North,2023-06-09T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.2
531903,Barratts Cock-Y-North,2023-06-09T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.0
531903,Barratts Cock-Y-North,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
531903,Barratts Cock-Y-North,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
531903,Barratts Cock-Y-North,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
531903,Barratts Cock-Y-North,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.94
531903,Barratts Cock-Y-North,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.79
531903,Barratts Cock-Y-North,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.53
531903,Barratts Cock-Y-North,2023-06-09T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.4
531903,Barratts Cock-Y-North,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.2
531903,Barratts Cock-Y-North,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.2
531903,Barratts Cock-Y-North,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
531903,Barratts Cock-Y-North,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
531903,Barratts Cock-Y-North,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
531903,Barratts Cock-Y-North,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
531903,Barratts Cock-Y-North,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.89
531903,Barratts Cock-Y-North,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
531903,Barratts Cock-Y-North,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.06
531903,Barratts Cock-Y-North,2023-06-09T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
531903,Barratts Cock-Y-North,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
531903,Barratts Cock-Y-North,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
531903,Barratts Cock-Y-North,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.6
531903,Barratts Cock-Y-North,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
531903,Barratts Cock-Y-North,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.27
531903,Barratts Cock-Y-North,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.44
531903,Barratts Cock-Y-North,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.99
531903,Barratts Cock-Y-North,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.12
531903,Barratts Cock-Y-North,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.4
531903,Barratts Cock-Y-North,2023-06-09T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,65.6
531903,Barratts Cock-Y-North,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
531903,Barratts Cock-Y-North,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.3
531903,Barratts Cock-Y-North,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.8
531903,Barratts Cock-Y-North,2023-06-09T16:30:00.000+00:00,transformer,,Temperature,C,30.1
531903,Barratts Cock-Y-North,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
531903,Barratts Cock-Y-North,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
531903,Barratts Cock-Y-North,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
531903,Barratts Cock-Y-North,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
531903,Barratts Cock-Y-North,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
531903,Barratts Cock-Y-North,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
531903,Barratts Cock-Y-North,2023-06-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
531903,Barratts Cock-Y-North,2023-06-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
531903,Barratts Cock-Y-North,2023-06-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
531903,Barratts Cock-Y-North,2023-06-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,31.6
531903,Barratts Cock-Y-North,2023-06-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,42.31
531903,Barratts Cock-Y-North,2023-06-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,45.28
531903,Barratts Cock-Y-North,2023-06-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,107.0
531903,Barratts Cock-Y-North,2023-06-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
531903,Barratts Cock-Y-North,2023-06-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.9
531903,Barratts Cock-Y-North,2023-06-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
531903,Barratts Cock-Y-North,2023-06-09T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
531903,Barratts Cock-Y-North,2023-06-09T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.27
531903,Barratts Cock-Y-North,2023-06-09T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.49
531903,Barratts Cock-Y-North,2023-06-09T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.79
531903,Barratts Cock-Y-North,2023-06-09T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.2
531903,Barratts Cock-Y-North,2023-06-09T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.59
531903,Barratts Cock-Y-North,2023-06-09T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.0
531903,Barratts Cock-Y-North,2023-06-09T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.0
531903,Barratts Cock-Y-North,2023-06-09T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.0
531903,Barratts Cock-Y-North,2023-06-09T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.4
531903,Barratts Cock-Y-North,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
531903,Barratts Cock-Y-North,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
531903,Barratts Cock-Y-North,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
531903,Barratts Cock-Y-North,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.59
531903,Barratts Cock-Y-North,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.52
531903,Barratts Cock-Y-North,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.59
531903,Barratts Cock-Y-North,2023-06-09T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
531903,Barratts Cock-Y-North,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.7
531903,Barratts Cock-Y-North,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.7
531903,Barratts Cock-Y-North,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.6
531903,Barratts Cock-Y-North,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
531903,Barratts Cock-Y-North,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
531903,Barratts Cock-Y-North,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
531903,Barratts Cock-Y-North,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.85
531903,Barratts Cock-Y-North,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
531903,Barratts Cock-Y-North,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.03
531903,Barratts Cock-Y-North,2023-06-09T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
531903,Barratts Cock-Y-North,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
531903,Barratts Cock-Y-North,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
531903,Barratts Cock-Y-North,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.5
531903,Barratts Cock-Y-North,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
531903,Barratts Cock-Y-North,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.99
531903,Barratts Cock-Y-North,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.87
531903,Barratts Cock-Y-North,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.21
531903,Barratts Cock-Y-North,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.31
531903,Barratts Cock-Y-North,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.37
531903,Barratts Cock-Y-North,2023-06-09T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,84.0
531903,Barratts Cock-Y-North,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
531903,Barratts Cock-Y-North,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,98.4
531903,Barratts Cock-Y-North,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.3
531903,Barratts Cock-Y-North,2023-06-09T16:20:00.000+00:00,transformer,,Temperature,C,29.9
531903,Barratts Cock-Y-North,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
531903,Barratts Cock-Y-North,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
531903,Barratts Cock-Y-North,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531903,Barratts Cock-Y-North,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
531903,Barratts Cock-Y-North,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
531903,Barratts Cock-Y-North,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
531903,Barratts Cock-Y-North,2023-06-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
531903,Barratts Cock-Y-North,2023-06-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
531903,Barratts Cock-Y-North,2023-06-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
531903,Barratts Cock-Y-North,2023-06-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,30.43
531903,Barratts Cock-Y-North,2023-06-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,45.4
531903,Barratts Cock-Y-North,2023-06-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,49.59
531903,Barratts Cock-Y-North,2023-06-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,122.5
531903,Barratts Cock-Y-North,2023-06-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
531903,Barratts Cock-Y-North,2023-06-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.0
