Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.9
531903,Barratts Cock-Y-North,2023-06-09T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
531903,Barratts Cock-Y-North,2023-06-09T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.13
531903,Barratts Cock-Y-North,2023-06-09T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.46
531903,Barratts Cock-Y-North,2023-06-09T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.8
531903,Barratts Cock-Y-North,2023-06-09T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.64
531903,Barratts Cock-Y-North,2023-06-09T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.04
531903,Barratts Cock-Y-North,2023-06-09T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,46.6
531903,Barratts Cock-Y-North,2023-06-09T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.0
531903,Barratts Cock-Y-North,2023-06-09T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.1
531903,Barratts Cock-Y-North,2023-06-09T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.3
531903,Barratts Cock-Y-North,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
531903,Barratts Cock-Y-North,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
531903,Barratts Cock-Y-North,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
531903,Barratts Cock-Y-North,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.42
531903,Barratts Cock-Y-North,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.82
531903,Barratts Cock-Y-North,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.26
531903,Barratts Cock-Y-North,2023-06-09T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
531903,Barratts Cock-Y-North,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
531903,Barratts Cock-Y-North,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.4
531903,Barratts Cock-Y-North,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
531903,Barratts Cock-Y-North,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.84
531903,Barratts Cock-Y-North,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
531903,Barratts Cock-Y-North,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
531903,Barratts Cock-Y-North,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.8
531903,Barratts Cock-Y-North,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
531903,Barratts Cock-Y-North,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.73
531903,Barratts Cock-Y-North,2023-06-09T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.0
531903,Barratts Cock-Y-North,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.2
531903,Barratts Cock-Y-North,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
531903,Barratts Cock-Y-North,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.0
531903,Barratts Cock-Y-North,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
531903,Barratts Cock-Y-North,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.34
531903,Barratts Cock-Y-North,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.34
531903,Barratts Cock-Y-North,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.24
531903,Barratts Cock-Y-North,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,32.62
531903,Barratts Cock-Y-North,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.93
531903,Barratts Cock-Y-North,2023-06-09T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,92.8
531903,Barratts Cock-Y-North,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
531903,Barratts Cock-Y-North,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,140.6
531903,Barratts Cock-Y-North,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.2
531903,Barratts Cock-Y-North,2023-06-09T16:10:00.000+00:00,transformer,,Temperature,C,29.7
531903,Barratts Cock-Y-North,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
531903,Barratts Cock-Y-North,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
531903,Barratts Cock-Y-North,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531903,Barratts Cock-Y-North,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
531903,Barratts Cock-Y-North,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
531903,Barratts Cock-Y-North,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
531903,Barratts Cock-Y-North,2023-06-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
531903,Barratts Cock-Y-North,2023-06-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
531903,Barratts Cock-Y-North,2023-06-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.08
531903,Barratts Cock-Y-North,2023-06-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,29.26
531903,Barratts Cock-Y-North,2023-06-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,54.69
531903,Barratts Cock-Y-North,2023-06-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,49.95
531903,Barratts Cock-Y-North,2023-06-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,124.0
531903,Barratts Cock-Y-North,2023-06-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
531903,Barratts Cock-Y-North,2023-06-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,234.7
531903,Barratts Cock-Y-North,2023-06-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.8
531903,Barratts Cock-Y-North,2023-06-09T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
531903,Barratts Cock-Y-North,2023-06-09T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.97
531903,Barratts Cock-Y-North,2023-06-09T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.21
531903,Barratts Cock-Y-North,2023-06-09T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.69
531903,Barratts Cock-Y-North,2023-06-09T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.27
531903,Barratts Cock-Y-North,2023-06-09T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.17
531903,Barratts Cock-Y-North,2023-06-09T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,53.0
531903,Barratts Cock-Y-North,2023-06-09T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.8
531903,Barratts Cock-Y-North,2023-06-09T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.3
531903,Barratts Cock-Y-North,2023-06-09T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,75.0
531903,Barratts Cock-Y-North,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
531903,Barratts Cock-Y-North,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
531903,Barratts Cock-Y-North,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
531903,Barratts Cock-Y-North,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.8
531903,Barratts Cock-Y-North,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.93
531903,Barratts Cock-Y-North,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
531903,Barratts Cock-Y-North,2023-06-09T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
531903,Barratts Cock-Y-North,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
531903,Barratts Cock-Y-North,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.6
531903,Barratts Cock-Y-North,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
531903,Barratts Cock-Y-North,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
531903,Barratts Cock-Y-North,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
531903,Barratts Cock-Y-North,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
531903,Barratts Cock-Y-North,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.57
531903,Barratts Cock-Y-North,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
531903,Barratts Cock-Y-North,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.98
531903,Barratts Cock-Y-North,2023-06-09T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.5
531903,Barratts Cock-Y-North,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
531903,Barratts Cock-Y-North,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
531903,Barratts Cock-Y-North,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.3
531903,Barratts Cock-Y-North,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
531903,Barratts Cock-Y-North,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.64
531903,Barratts Cock-Y-North,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.59
531903,Barratts Cock-Y-North,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
531903,Barratts Cock-Y-North,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,31.7
531903,Barratts Cock-Y-North,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.63
531903,Barratts Cock-Y-North,2023-06-09T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,98.3
531903,Barratts Cock-Y-North,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
531903,Barratts Cock-Y-North,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,136.0
531903,Barratts Cock-Y-North,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.6
531903,Barratts Cock-Y-North,2023-06-09T16:00:00.000+00:00,transformer,,Temperature,C,29.6
531903,Barratts Cock-Y-North,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
531903,Barratts Cock-Y-North,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
531903,Barratts Cock-Y-North,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531903,Barratts Cock-Y-North,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
531903,Barratts Cock-Y-North,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
531903,Barratts Cock-Y-North,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
531903,Barratts Cock-Y-North,2023-06-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
531903,Barratts Cock-Y-North,2023-06-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
531903,Barratts Cock-Y-North,2023-06-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.84
531903,Barratts Cock-Y-North,2023-06-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,28.1
531903,Barratts Cock-Y-North,2023-06-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,49.56
531903,Barratts Cock-Y-North,2023-06-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,46.57
531903,Barratts Cock-Y-North,2023-06-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,119.2
531903,Barratts Cock-Y-North,2023-06-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
531903,Barratts Cock-Y-North,2023-06-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.3
531903,Barratts Cock-Y-North,2023-06-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.0
531903,Barratts Cock-Y-North,2023-06-09T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
531903,Barratts Cock-Y-North,2023-06-09T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.71
531903,Barratts Cock-Y-North,2023-06-09T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.18
531903,Barratts Cock-Y-North,2023-06-09T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.99
531903,Barratts Cock-Y-North,2023-06-09T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.44
531903,Barratts Cock-Y-North,2023-06-09T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.46
531903,Barratts Cock-Y-North,2023-06-09T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,38.7
531903,Barratts Cock-Y-North,2023-06-09T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.3
531903,Barratts Cock-Y-North,2023-06-09T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.1
531903,Barratts Cock-Y-North,2023-06-09T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.0
531903,Barratts Cock-Y-North,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
531903,Barratts Cock-Y-North,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
531903,Barratts Cock-Y-North,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
531903,Barratts Cock-Y-North,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.68
531903,Barratts Cock-Y-North,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.12
531903,Barratts Cock-Y-North,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.84
531903,Barratts Cock-Y-North,2023-06-09T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
531903,Barratts Cock-Y-North,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.0
531903,Barratts Cock-Y-North,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.2
531903,Barratts Cock-Y-North,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
531903,Barratts Cock-Y-North,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
531903,Barratts Cock-Y-North,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
531903,Barratts Cock-Y-North,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
531903,Barratts Cock-Y-North,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.44
531903,Barratts Cock-Y-North,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
531903,Barratts Cock-Y-North,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.91
531903,Barratts Cock-Y-North,2023-06-09T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
531903,Barratts Cock-Y-North,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
531903,Barratts Cock-Y-North,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
531903,Barratts Cock-Y-North,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.9
531903,Barratts Cock-Y-North,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
531903,Barratts Cock-Y-North,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.67
531903,Barratts Cock-Y-North,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.68
531903,Barratts Cock-Y-North,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.74
531903,Barratts Cock-Y-North,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.89
531903,Barratts Cock-Y-North,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.94
531903,Barratts Cock-Y-North,2023-06-09T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,69.5
531903,Barratts Cock-Y-North,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
531903,Barratts Cock-Y-North,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.5
531903,Barratts Cock-Y-North,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.9
531903,Barratts Cock-Y-North,2023-06-09T15:50:00.000+00:00,transformer,,Temperature,C,29.5
531903,Barratts Cock-Y-North,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
531903,Barratts Cock-Y-North,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
531903,Barratts Cock-Y-North,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531903,Barratts Cock-Y-North,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
531903,Barratts Cock-Y-North,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
531903,Barratts Cock-Y-North,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
531903,Barratts Cock-Y-North,2023-06-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
531903,Barratts Cock-Y-North,2023-06-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
531903,Barratts Cock-Y-North,2023-06-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
531903,Barratts Cock-Y-North,2023-06-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,31.86
531903,Barratts Cock-Y-North,2023-06-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,38.79
531903,Barratts Cock-Y-North,2023-06-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,38.14
531903,Barratts Cock-Y-North,2023-06-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,107.1
531903,Barratts Cock-Y-North,2023-06-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
531903,Barratts Cock-Y-North,2023-06-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
531903,Barratts Cock-Y-North,2023-06-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
531903,Barratts Cock-Y-North,2023-06-09T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
531903,Barratts Cock-Y-North,2023-06-09T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.05
531903,Barratts Cock-Y-North,2023-06-09T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.51
531903,Barratts Cock-Y-North,2023-06-09T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.74
531903,Barratts Cock-Y-North,2023-06-09T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.17
531903,Barratts Cock-Y-North,2023-06-09T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.33
531903,Barratts Cock-Y-North,2023-06-09T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,38.1
531903,Barratts Cock-Y-North,2023-06-09T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.8
531903,Barratts Cock-Y-North,2023-06-09T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.4
531903,Barratts Cock-Y-North,2023-06-09T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.9
531903,Barratts Cock-Y-North,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
531903,Barratts Cock-Y-North,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
531903,Barratts Cock-Y-North,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
531903,Barratts Cock-Y-North,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.63
531903,Barratts Cock-Y-North,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.8
531903,Barratts Cock-Y-North,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.08
531903,Barratts Cock-Y-North,2023-06-09T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,52.0
531903,Barratts Cock-Y-North,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.2
531903,Barratts Cock-Y-North,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.0
531903,Barratts Cock-Y-North,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
531903,Barratts Cock-Y-North,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531903,Barratts Cock-Y-North,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
531903,Barratts Cock-Y-North,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
531903,Barratts Cock-Y-North,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.16
531903,Barratts Cock-Y-North,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.37
531903,Barratts Cock-Y-North,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.87
531903,Barratts Cock-Y-North,2023-06-09T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
531903,Barratts Cock-Y-North,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
531903,Barratts Cock-Y-North,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
531903,Barratts Cock-Y-North,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.9
531903,Barratts Cock-Y-North,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
531903,Barratts Cock-Y-North,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.28
531903,Barratts Cock-Y-North,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.05
531903,Barratts Cock-Y-North,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.36
531903,Barratts Cock-Y-North,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.44
531903,Barratts Cock-Y-North,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.01
531903,Barratts Cock-Y-North,2023-06-09T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,76.9
531903,Barratts Cock-Y-North,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
531903,Barratts Cock-Y-North,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.4
531903,Barratts Cock-Y-North,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.4
531903,Barratts Cock-Y-North,2023-06-09T15:40:00.000+00:00,transformer,,Temperature,C,29.4
531903,Barratts Cock-Y-North,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
531903,Barratts Cock-Y-North,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
531903,Barratts Cock-Y-North,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
531903,Barratts Cock-Y-North,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
531903,Barratts Cock-Y-North,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
531903,Barratts Cock-Y-North,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
531903,Barratts Cock-Y-North,2023-06-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
531903,Barratts Cock-Y-North,2023-06-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.65
531903,Barratts Cock-Y-North,2023-06-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.84
531903,Barratts Cock-Y-North,2023-06-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,38.89
531903,Barratts Cock-Y-North,2023-06-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,39.78
531903,Barratts Cock-Y-North,2023-06-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,40.29
531903,Barratts Cock-Y-North,2023-06-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,101.7
531903,Barratts Cock-Y-North,2023-06-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
531903,Barratts Cock-Y-North,2023-06-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
531903,Barratts Cock-Y-North,2023-06-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
531903,Barratts Cock-Y-North,2023-06-09T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
531903,Barratts Cock-Y-North,2023-06-09T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.27
531903,Barratts Cock-Y-North,2023-06-09T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.23
531903,Barratts Cock-Y-North,2023-06-09T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.34
531903,Barratts Cock-Y-North,2023-06-09T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.66
531903,Barratts Cock-Y-North,2023-06-09T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.62
531903,Barratts Cock-Y-North,2023-06-09T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,37.3
531903,Barratts Cock-Y-North,2023-06-09T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.4
531903,Barratts Cock-Y-North,2023-06-09T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
531903,Barratts Cock-Y-North,2023-06-09T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
531903,Barratts Cock-Y-North,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
531903,Barratts Cock-Y-North,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
531903,Barratts Cock-Y-North,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
531903,Barratts Cock-Y-North,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.39
531903,Barratts Cock-Y-North,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.96
531903,Barratts Cock-Y-North,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.37
531903,Barratts Cock-Y-North,2023-06-09T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.2
531903,Barratts Cock-Y-North,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.5
531903,Barratts Cock-Y-North,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.7
531903,Barratts Cock-Y-North,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.9
531903,Barratts Cock-Y-North,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
531903,Barratts Cock-Y-North,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
531903,Barratts Cock-Y-North,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
531903,Barratts Cock-Y-North,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.15
531903,Barratts Cock-Y-North,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
531903,Barratts Cock-Y-North,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.48
531903,Barratts Cock-Y-North,2023-06-09T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
531903,Barratts Cock-Y-North,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
531903,Barratts Cock-Y-North,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
531903,Barratts Cock-Y-North,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
531903,Barratts Cock-Y-North,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
531903,Barratts Cock-Y-North,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.57
531903,Barratts Cock-Y-North,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.15
531903,Barratts Cock-Y-North,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.41
531903,Barratts Cock-Y-North,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.75
531903,Barratts Cock-Y-North,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.5
531903,Barratts Cock-Y-North,2023-06-09T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,77.3
531903,Barratts Cock-Y-North,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
531903,Barratts Cock-Y-North,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.8
531903,Barratts Cock-Y-North,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.2
531903,Barratts Cock-Y-North,2023-06-09T15:30:00.000+00:00,transformer,,Temperature,C,29.2
531903,Barratts Cock-Y-North,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
531903,Barratts Cock-Y-North,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
531903,Barratts Cock-Y-North,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
531903,Barratts Cock-Y-North,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
531903,Barratts Cock-Y-North,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
531903,Barratts Cock-Y-North,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
531903,Barratts Cock-Y-North,2023-06-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
531903,Barratts Cock-Y-North,2023-06-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
531903,Barratts Cock-Y-North,2023-06-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
531903,Barratts Cock-Y-North,2023-06-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,28.28
531903,Barratts Cock-Y-North,2023-06-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,35.48
531903,Barratts Cock-Y-North,2023-06-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,31.98
531903,Barratts Cock-Y-North,2023-06-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,101.3
531903,Barratts Cock-Y-North,2023-06-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
531903,Barratts Cock-Y-North,2023-06-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
531903,Barratts Cock-Y-North,2023-06-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
531903,Barratts Cock-Y-North,2023-06-09T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
531903,Barratts Cock-Y-North,2023-06-09T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.47
531903,Barratts Cock-Y-North,2023-06-09T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.14
531903,Barratts Cock-Y-North,2023-06-09T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.74
531903,Barratts Cock-Y-North,2023-06-09T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.59
531903,Barratts Cock-Y-North,2023-06-09T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.33
531903,Barratts Cock-Y-North,2023-06-09T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.8
531903,Barratts Cock-Y-North,2023-06-09T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.8
531903,Barratts Cock-Y-North,2023-06-09T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.5
531903,Barratts Cock-Y-North,2023-06-09T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.0
531903,Barratts Cock-Y-North,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
531903,Barratts Cock-Y-North,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
531903,Barratts Cock-Y-North,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
531903,Barratts Cock-Y-North,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.27
531903,Barratts Cock-Y-North,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.36
531903,Barratts Cock-Y-North,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.11
531903,Barratts Cock-Y-North,2023-06-09T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
531903,Barratts Cock-Y-North,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.3
531903,Barratts Cock-Y-North,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.4
531903,Barratts Cock-Y-North,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.3
531903,Barratts Cock-Y-North,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
531903,Barratts Cock-Y-North,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
531903,Barratts Cock-Y-North,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
531903,Barratts Cock-Y-North,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.83
531903,Barratts Cock-Y-North,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
531903,Barratts Cock-Y-North,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.36
531903,Barratts Cock-Y-North,2023-06-09T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
531903,Barratts Cock-Y-North,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
531903,Barratts Cock-Y-North,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
531903,Barratts Cock-Y-North,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
531903,Barratts Cock-Y-North,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
531903,Barratts Cock-Y-North,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.41
531903,Barratts Cock-Y-North,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.63
531903,Barratts Cock-Y-North,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.42
531903,Barratts Cock-Y-North,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.61
531903,Barratts Cock-Y-North,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.56
531903,Barratts Cock-Y-North,2023-06-09T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,87.1
531903,Barratts Cock-Y-North,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
531903,Barratts Cock-Y-North,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.2
531903,Barratts Cock-Y-North,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.0
531903,Barratts Cock-Y-North,2023-06-09T15:20:00.000+00:00,transformer,,Temperature,C,29.1
531903,Barratts Cock-Y-North,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
531903,Barratts Cock-Y-North,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
531903,Barratts Cock-Y-North,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531903,Barratts Cock-Y-North,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
531903,Barratts Cock-Y-North,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
531903,Barratts Cock-Y-North,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
531903,Barratts Cock-Y-North,2023-06-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
531903,Barratts Cock-Y-North,2023-06-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
531903,Barratts Cock-Y-North,2023-06-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
531903,Barratts Cock-Y-North,2023-06-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.26
531903,Barratts Cock-Y-North,2023-06-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,26.34
531903,Barratts Cock-Y-North,2023-06-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,43.36
531903,Barratts Cock-Y-North,2023-06-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,136.7
531903,Barratts Cock-Y-North,2023-06-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
531903,Barratts Cock-Y-North,2023-06-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
531903,Barratts Cock-Y-North,2023-06-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
531903,Barratts Cock-Y-North,2023-06-09T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
531903,Barratts Cock-Y-North,2023-06-09T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.36
531903,Barratts Cock-Y-North,2023-06-09T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.41
531903,Barratts Cock-Y-North,2023-06-09T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.35
531903,Barratts Cock-Y-North,2023-06-09T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.74
531903,Barratts Cock-Y-North,2023-06-09T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.95
531903,Barratts Cock-Y-North,2023-06-09T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.5
531903,Barratts Cock-Y-North,2023-06-09T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.0
531903,Barratts Cock-Y-North,2023-06-09T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.0
531903,Barratts Cock-Y-North,2023-06-09T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.3
531903,Barratts Cock-Y-North,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
531903,Barratts Cock-Y-North,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
531903,Barratts Cock-Y-North,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
531903,Barratts Cock-Y-North,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.25
531903,Barratts Cock-Y-North,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.77
531903,Barratts Cock-Y-North,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.88
531903,Barratts Cock-Y-North,2023-06-09T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
531903,Barratts Cock-Y-North,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
531903,Barratts Cock-Y-North,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.1
531903,Barratts Cock-Y-North,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
531903,Barratts Cock-Y-North,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
531903,Barratts Cock-Y-North,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
531903,Barratts Cock-Y-North,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
531903,Barratts Cock-Y-North,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.99
531903,Barratts Cock-Y-North,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
531903,Barratts Cock-Y-North,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.13
531903,Barratts Cock-Y-North,2023-06-09T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
531903,Barratts Cock-Y-North,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
531903,Barratts Cock-Y-North,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
531903,Barratts Cock-Y-North,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
531903,Barratts Cock-Y-North,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
531903,Barratts Cock-Y-North,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.42
531903,Barratts Cock-Y-North,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.13
531903,Barratts Cock-Y-North,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
531903,Barratts Cock-Y-North,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.72
531903,Barratts Cock-Y-North,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.85
531903,Barratts Cock-Y-North,2023-06-09T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,71.2
531903,Barratts Cock-Y-North,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
531903,Barratts Cock-Y-North,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.3
531903,Barratts Cock-Y-North,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.8
531903,Barratts Cock-Y-North,2023-06-09T15:10:00.000+00:00,transformer,,Temperature,C,29.0
531903,Barratts Cock-Y-North,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
531903,Barratts Cock-Y-North,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
531903,Barratts Cock-Y-North,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531903,Barratts Cock-Y-North,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
531903,Barratts Cock-Y-North,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
531903,Barratts Cock-Y-North,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
531903,Barratts Cock-Y-North,2023-06-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
531903,Barratts Cock-Y-North,2023-06-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
531903,Barratts Cock-Y-North,2023-06-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.84
531903,Barratts Cock-Y-North,2023-06-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.71
531903,Barratts Cock-Y-North,2023-06-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,28.05
531903,Barratts Cock-Y-North,2023-06-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,34.81
531903,Barratts Cock-Y-North,2023-06-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,106.5
531903,Barratts Cock-Y-North,2023-06-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
531903,Barratts Cock-Y-North,2023-06-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
531903,Barratts Cock-Y-North,2023-06-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
531903,Barratts Cock-Y-North,2023-06-09T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
531903,Barratts Cock-Y-North,2023-06-09T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.35
531903,Barratts Cock-Y-North,2023-06-09T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.26
531903,Barratts Cock-Y-North,2023-06-09T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.21
531903,Barratts Cock-Y-North,2023-06-09T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.84
531903,Barratts Cock-Y-North,2023-06-09T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.64
531903,Barratts Cock-Y-North,2023-06-09T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.1
531903,Barratts Cock-Y-North,2023-06-09T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.0
531903,Barratts Cock-Y-North,2023-06-09T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.5
531903,Barratts Cock-Y-North,2023-06-09T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.6
531903,Barratts Cock-Y-North,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
531903,Barratts Cock-Y-North,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
531903,Barratts Cock-Y-North,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
531903,Barratts Cock-Y-North,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.0
531903,Barratts Cock-Y-North,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.93
531903,Barratts Cock-Y-North,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.97
531903,Barratts Cock-Y-North,2023-06-09T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.1
531903,Barratts Cock-Y-North,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
531903,Barratts Cock-Y-North,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.5
531903,Barratts Cock-Y-North,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.3
531903,Barratts Cock-Y-North,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531903,Barratts Cock-Y-North,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
531903,Barratts Cock-Y-North,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
531903,Barratts Cock-Y-North,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.39
531903,Barratts Cock-Y-North,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
531903,Barratts Cock-Y-North,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.28
531903,Barratts Cock-Y-North,2023-06-09T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
531903,Barratts Cock-Y-North,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
531903,Barratts Cock-Y-North,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
531903,Barratts Cock-Y-North,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
531903,Barratts Cock-Y-North,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
531903,Barratts Cock-Y-North,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.81
531903,Barratts Cock-Y-North,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.26
531903,Barratts Cock-Y-North,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
531903,Barratts Cock-Y-North,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.16
531903,Barratts Cock-Y-North,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.27
531903,Barratts Cock-Y-North,2023-06-09T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,63.0
531903,Barratts Cock-Y-North,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
531903,Barratts Cock-Y-North,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.6
531903,Barratts Cock-Y-North,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.1
531903,Barratts Cock-Y-North,2023-06-09T15:00:00.000+00:00,transformer,,Temperature,C,28.9
531903,Barratts Cock-Y-North,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
531903,Barratts Cock-Y-North,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
531903,Barratts Cock-Y-North,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531903,Barratts Cock-Y-North,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
531903,Barratts Cock-Y-North,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
531903,Barratts Cock-Y-North,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
531903,Barratts Cock-Y-North,2023-06-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
531903,Barratts Cock-Y-North,2023-06-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
531903,Barratts Cock-Y-North,2023-06-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
531903,Barratts Cock-Y-North,2023-06-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,23.07
531903,Barratts Cock-Y-North,2023-06-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,32.8
531903,Barratts Cock-Y-North,2023-06-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,39.16
531903,Barratts Cock-Y-North,2023-06-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,113.0
531903,Barratts Cock-Y-North,2023-06-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
531903,Barratts Cock-Y-North,2023-06-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
531903,Barratts Cock-Y-North,2023-06-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
531903,Barratts Cock-Y-North,2023-06-09T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.6
531903,Barratts Cock-Y-North,2023-06-09T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.41
531903,Barratts Cock-Y-North,2023-06-09T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.35
531903,Barratts Cock-Y-North,2023-06-09T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.38
531903,Barratts Cock-Y-North,2023-06-09T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.47
531903,Barratts Cock-Y-North,2023-06-09T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.01
531903,Barratts Cock-Y-North,2023-06-09T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.2
531903,Barratts Cock-Y-North,2023-06-09T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.3
531903,Barratts Cock-Y-North,2023-06-09T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.9
531903,Barratts Cock-Y-North,2023-06-09T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
531903,Barratts Cock-Y-North,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
531903,Barratts Cock-Y-North,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
531903,Barratts Cock-Y-North,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
531903,Barratts Cock-Y-North,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.99
531903,Barratts Cock-Y-North,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.16
531903,Barratts Cock-Y-North,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.08
531903,Barratts Cock-Y-North,2023-06-09T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
531903,Barratts Cock-Y-North,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
531903,Barratts Cock-Y-North,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
531903,Barratts Cock-Y-North,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
531903,Barratts Cock-Y-North,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
531903,Barratts Cock-Y-North,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
531903,Barratts Cock-Y-North,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
531903,Barratts Cock-Y-North,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.71
531903,Barratts Cock-Y-North,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
531903,Barratts Cock-Y-North,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.72
531903,Barratts Cock-Y-North,2023-06-09T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
531903,Barratts Cock-Y-North,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
531903,Barratts Cock-Y-North,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
531903,Barratts Cock-Y-North,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
531903,Barratts Cock-Y-North,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
531903,Barratts Cock-Y-North,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.33
531903,Barratts Cock-Y-North,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.19
531903,Barratts Cock-Y-North,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.87
531903,Barratts Cock-Y-North,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.24
531903,Barratts Cock-Y-North,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.27
531903,Barratts Cock-Y-North,2023-06-09T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,60.8
531903,Barratts Cock-Y-North,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
531903,Barratts Cock-Y-North,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.1
531903,Barratts Cock-Y-North,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.4
531903,Barratts Cock-Y-North,2023-06-09T14:50:00.000+00:00,transformer,,Temperature,C,28.8
