Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
531903,Barratts Cock-Y-North,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
531903,Barratts Cock-Y-North,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531903,Barratts Cock-Y-North,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
531903,Barratts Cock-Y-North,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
531903,Barratts Cock-Y-North,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
531903,Barratts Cock-Y-North,2023-06-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
531903,Barratts Cock-Y-North,2023-06-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
531903,Barratts Cock-Y-North,2023-06-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.09
531903,Barratts Cock-Y-North,2023-06-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,22.95
531903,Barratts Cock-Y-North,2023-06-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,31.46
531903,Barratts Cock-Y-North,2023-06-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,29.09
531903,Barratts Cock-Y-North,2023-06-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,91.4
531903,Barratts Cock-Y-North,2023-06-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
531903,Barratts Cock-Y-North,2023-06-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
531903,Barratts Cock-Y-North,2023-06-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
531903,Barratts Cock-Y-North,2023-06-09T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
531903,Barratts Cock-Y-North,2023-06-09T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.35
531903,Barratts Cock-Y-North,2023-06-09T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.11
531903,Barratts Cock-Y-North,2023-06-09T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.34
531903,Barratts Cock-Y-North,2023-06-09T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.01
531903,Barratts Cock-Y-North,2023-06-09T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.11
531903,Barratts Cock-Y-North,2023-06-09T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,44.0
531903,Barratts Cock-Y-North,2023-06-09T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.8
531903,Barratts Cock-Y-North,2023-06-09T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.8
531903,Barratts Cock-Y-North,2023-06-09T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.6
531903,Barratts Cock-Y-North,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
531903,Barratts Cock-Y-North,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
531903,Barratts Cock-Y-North,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
531903,Barratts Cock-Y-North,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.17
531903,Barratts Cock-Y-North,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.24
531903,Barratts Cock-Y-North,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.34
531903,Barratts Cock-Y-North,2023-06-09T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
531903,Barratts Cock-Y-North,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
531903,Barratts Cock-Y-North,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
531903,Barratts Cock-Y-North,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
531903,Barratts Cock-Y-North,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
531903,Barratts Cock-Y-North,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
531903,Barratts Cock-Y-North,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
531903,Barratts Cock-Y-North,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.1
531903,Barratts Cock-Y-North,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
531903,Barratts Cock-Y-North,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.19
531903,Barratts Cock-Y-North,2023-06-09T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
531903,Barratts Cock-Y-North,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
531903,Barratts Cock-Y-North,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
531903,Barratts Cock-Y-North,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
531903,Barratts Cock-Y-North,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
531903,Barratts Cock-Y-North,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.73
531903,Barratts Cock-Y-North,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.19
531903,Barratts Cock-Y-North,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.75
531903,Barratts Cock-Y-North,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.62
531903,Barratts Cock-Y-North,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.46
531903,Barratts Cock-Y-North,2023-06-09T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,55.8
531903,Barratts Cock-Y-North,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
531903,Barratts Cock-Y-North,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.4
531903,Barratts Cock-Y-North,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.2
531903,Barratts Cock-Y-North,2023-06-09T14:40:00.000+00:00,transformer,,Temperature,C,28.8
531903,Barratts Cock-Y-North,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
531903,Barratts Cock-Y-North,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
531903,Barratts Cock-Y-North,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531903,Barratts Cock-Y-North,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
531903,Barratts Cock-Y-North,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
531903,Barratts Cock-Y-North,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
531903,Barratts Cock-Y-North,2023-06-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
531903,Barratts Cock-Y-North,2023-06-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
531903,Barratts Cock-Y-North,2023-06-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.82
531903,Barratts Cock-Y-North,2023-06-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,33.37
531903,Barratts Cock-Y-North,2023-06-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,27.91
531903,Barratts Cock-Y-North,2023-06-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,32.1
531903,Barratts Cock-Y-North,2023-06-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,94.6
531903,Barratts Cock-Y-North,2023-06-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
531903,Barratts Cock-Y-North,2023-06-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
531903,Barratts Cock-Y-North,2023-06-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
531903,Barratts Cock-Y-North,2023-06-09T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
531903,Barratts Cock-Y-North,2023-06-09T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.61
531903,Barratts Cock-Y-North,2023-06-09T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.03
531903,Barratts Cock-Y-North,2023-06-09T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.18
531903,Barratts Cock-Y-North,2023-06-09T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.07
531903,Barratts Cock-Y-North,2023-06-09T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.1
531903,Barratts Cock-Y-North,2023-06-09T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.9
531903,Barratts Cock-Y-North,2023-06-09T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.5
531903,Barratts Cock-Y-North,2023-06-09T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.1
531903,Barratts Cock-Y-North,2023-06-09T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
531903,Barratts Cock-Y-North,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
531903,Barratts Cock-Y-North,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
531903,Barratts Cock-Y-North,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
531903,Barratts Cock-Y-North,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.49
531903,Barratts Cock-Y-North,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.71
531903,Barratts Cock-Y-North,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.8
531903,Barratts Cock-Y-North,2023-06-09T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
531903,Barratts Cock-Y-North,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
531903,Barratts Cock-Y-North,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.7
531903,Barratts Cock-Y-North,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
531903,Barratts Cock-Y-North,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
531903,Barratts Cock-Y-North,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
531903,Barratts Cock-Y-North,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
531903,Barratts Cock-Y-North,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.42
531903,Barratts Cock-Y-North,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
531903,Barratts Cock-Y-North,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.08
531903,Barratts Cock-Y-North,2023-06-09T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
531903,Barratts Cock-Y-North,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
531903,Barratts Cock-Y-North,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
531903,Barratts Cock-Y-North,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.5
531903,Barratts Cock-Y-North,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
531903,Barratts Cock-Y-North,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.45
531903,Barratts Cock-Y-North,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.58
531903,Barratts Cock-Y-North,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.76
531903,Barratts Cock-Y-North,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.84
531903,Barratts Cock-Y-North,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.82
531903,Barratts Cock-Y-North,2023-06-09T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,70.8
531903,Barratts Cock-Y-North,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
531903,Barratts Cock-Y-North,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.1
531903,Barratts Cock-Y-North,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.7
531903,Barratts Cock-Y-North,2023-06-09T14:30:00.000+00:00,transformer,,Temperature,C,28.6
531903,Barratts Cock-Y-North,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
531903,Barratts Cock-Y-North,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
531903,Barratts Cock-Y-North,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531903,Barratts Cock-Y-North,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
531903,Barratts Cock-Y-North,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
531903,Barratts Cock-Y-North,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
531903,Barratts Cock-Y-North,2023-06-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
531903,Barratts Cock-Y-North,2023-06-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.39
531903,Barratts Cock-Y-North,2023-06-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.76
531903,Barratts Cock-Y-North,2023-06-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,19.85
531903,Barratts Cock-Y-North,2023-06-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,23.86
531903,Barratts Cock-Y-North,2023-06-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,31.81
531903,Barratts Cock-Y-North,2023-06-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,101.8
531903,Barratts Cock-Y-North,2023-06-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
531903,Barratts Cock-Y-North,2023-06-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
531903,Barratts Cock-Y-North,2023-06-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
531903,Barratts Cock-Y-North,2023-06-09T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.81
531903,Barratts Cock-Y-North,2023-06-09T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.48
531903,Barratts Cock-Y-North,2023-06-09T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.46
531903,Barratts Cock-Y-North,2023-06-09T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.35
531903,Barratts Cock-Y-North,2023-06-09T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.51
531903,Barratts Cock-Y-North,2023-06-09T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.07
531903,Barratts Cock-Y-North,2023-06-09T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.1
531903,Barratts Cock-Y-North,2023-06-09T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.2
531903,Barratts Cock-Y-North,2023-06-09T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.8
531903,Barratts Cock-Y-North,2023-06-09T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
531903,Barratts Cock-Y-North,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
531903,Barratts Cock-Y-North,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
531903,Barratts Cock-Y-North,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
531903,Barratts Cock-Y-North,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.99
531903,Barratts Cock-Y-North,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.82
531903,Barratts Cock-Y-North,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.69
531903,Barratts Cock-Y-North,2023-06-09T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,57.1
531903,Barratts Cock-Y-North,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
531903,Barratts Cock-Y-North,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.6
531903,Barratts Cock-Y-North,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
531903,Barratts Cock-Y-North,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
531903,Barratts Cock-Y-North,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
531903,Barratts Cock-Y-North,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
531903,Barratts Cock-Y-North,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.43
531903,Barratts Cock-Y-North,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.95
531903,Barratts Cock-Y-North,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.95
531903,Barratts Cock-Y-North,2023-06-09T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
531903,Barratts Cock-Y-North,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
531903,Barratts Cock-Y-North,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
531903,Barratts Cock-Y-North,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
531903,Barratts Cock-Y-North,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
531903,Barratts Cock-Y-North,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.95
531903,Barratts Cock-Y-North,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.22
531903,Barratts Cock-Y-North,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.46
531903,Barratts Cock-Y-North,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.46
531903,Barratts Cock-Y-North,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.07
531903,Barratts Cock-Y-North,2023-06-09T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,66.3
531903,Barratts Cock-Y-North,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
531903,Barratts Cock-Y-North,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.7
531903,Barratts Cock-Y-North,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.5
531903,Barratts Cock-Y-North,2023-06-09T14:20:00.000+00:00,transformer,,Temperature,C,28.6
531903,Barratts Cock-Y-North,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531903,Barratts Cock-Y-North,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
531903,Barratts Cock-Y-North,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
531903,Barratts Cock-Y-North,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
531903,Barratts Cock-Y-North,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
531903,Barratts Cock-Y-North,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
531903,Barratts Cock-Y-North,2023-06-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
531903,Barratts Cock-Y-North,2023-06-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
531903,Barratts Cock-Y-North,2023-06-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.99
531903,Barratts Cock-Y-North,2023-06-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,17.23
531903,Barratts Cock-Y-North,2023-06-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,29.74
531903,Barratts Cock-Y-North,2023-06-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,23.63
531903,Barratts Cock-Y-North,2023-06-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,91.2
531903,Barratts Cock-Y-North,2023-06-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
531903,Barratts Cock-Y-North,2023-06-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
531903,Barratts Cock-Y-North,2023-06-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
531903,Barratts Cock-Y-North,2023-06-09T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
531903,Barratts Cock-Y-North,2023-06-09T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.29
531903,Barratts Cock-Y-North,2023-06-09T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.17
531903,Barratts Cock-Y-North,2023-06-09T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.51
531903,Barratts Cock-Y-North,2023-06-09T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.65
531903,Barratts Cock-Y-North,2023-06-09T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.07
531903,Barratts Cock-Y-North,2023-06-09T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.4
531903,Barratts Cock-Y-North,2023-06-09T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.9
531903,Barratts Cock-Y-North,2023-06-09T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.5
531903,Barratts Cock-Y-North,2023-06-09T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
531903,Barratts Cock-Y-North,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
531903,Barratts Cock-Y-North,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
531903,Barratts Cock-Y-North,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
531903,Barratts Cock-Y-North,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.83
531903,Barratts Cock-Y-North,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.13
531903,Barratts Cock-Y-North,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.8
531903,Barratts Cock-Y-North,2023-06-09T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.6
531903,Barratts Cock-Y-North,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
531903,Barratts Cock-Y-North,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.2
531903,Barratts Cock-Y-North,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
531903,Barratts Cock-Y-North,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
531903,Barratts Cock-Y-North,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
531903,Barratts Cock-Y-North,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
531903,Barratts Cock-Y-North,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.14
531903,Barratts Cock-Y-North,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
531903,Barratts Cock-Y-North,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.99
531903,Barratts Cock-Y-North,2023-06-09T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
531903,Barratts Cock-Y-North,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
531903,Barratts Cock-Y-North,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
531903,Barratts Cock-Y-North,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
531903,Barratts Cock-Y-North,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
531903,Barratts Cock-Y-North,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.79
531903,Barratts Cock-Y-North,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.19
531903,Barratts Cock-Y-North,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
531903,Barratts Cock-Y-North,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.0
531903,Barratts Cock-Y-North,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.54
531903,Barratts Cock-Y-North,2023-06-09T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,62.2
531903,Barratts Cock-Y-North,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
531903,Barratts Cock-Y-North,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.4
531903,Barratts Cock-Y-North,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.0
531903,Barratts Cock-Y-North,2023-06-09T14:10:00.000+00:00,transformer,,Temperature,C,28.5
531903,Barratts Cock-Y-North,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531903,Barratts Cock-Y-North,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
531903,Barratts Cock-Y-North,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531903,Barratts Cock-Y-North,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
531903,Barratts Cock-Y-North,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
531903,Barratts Cock-Y-North,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
531903,Barratts Cock-Y-North,2023-06-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
531903,Barratts Cock-Y-North,2023-06-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
531903,Barratts Cock-Y-North,2023-06-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
531903,Barratts Cock-Y-North,2023-06-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,17.8
531903,Barratts Cock-Y-North,2023-06-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,29.25
531903,Barratts Cock-Y-North,2023-06-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,20.41
531903,Barratts Cock-Y-North,2023-06-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,94.6
531903,Barratts Cock-Y-North,2023-06-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
531903,Barratts Cock-Y-North,2023-06-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
531903,Barratts Cock-Y-North,2023-06-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
531903,Barratts Cock-Y-North,2023-06-09T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
531903,Barratts Cock-Y-North,2023-06-09T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.35
531903,Barratts Cock-Y-North,2023-06-09T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.31
531903,Barratts Cock-Y-North,2023-06-09T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.69
531903,Barratts Cock-Y-North,2023-06-09T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.23
531903,Barratts Cock-Y-North,2023-06-09T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.7
531903,Barratts Cock-Y-North,2023-06-09T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.1
531903,Barratts Cock-Y-North,2023-06-09T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.6
531903,Barratts Cock-Y-North,2023-06-09T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.7
531903,Barratts Cock-Y-North,2023-06-09T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
531903,Barratts Cock-Y-North,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
531903,Barratts Cock-Y-North,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
531903,Barratts Cock-Y-North,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
531903,Barratts Cock-Y-North,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.94
531903,Barratts Cock-Y-North,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.66
531903,Barratts Cock-Y-North,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.59
531903,Barratts Cock-Y-North,2023-06-09T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
531903,Barratts Cock-Y-North,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
531903,Barratts Cock-Y-North,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.9
531903,Barratts Cock-Y-North,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
531903,Barratts Cock-Y-North,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
531903,Barratts Cock-Y-North,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
531903,Barratts Cock-Y-North,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
531903,Barratts Cock-Y-North,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.56
531903,Barratts Cock-Y-North,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.2
531903,Barratts Cock-Y-North,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.48
531903,Barratts Cock-Y-North,2023-06-09T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
531903,Barratts Cock-Y-North,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
531903,Barratts Cock-Y-North,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
531903,Barratts Cock-Y-North,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
531903,Barratts Cock-Y-North,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
531903,Barratts Cock-Y-North,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.37
531903,Barratts Cock-Y-North,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.0
531903,Barratts Cock-Y-North,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.85
531903,Barratts Cock-Y-North,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.46
531903,Barratts Cock-Y-North,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.89
531903,Barratts Cock-Y-North,2023-06-09T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,64.9
531903,Barratts Cock-Y-North,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
531903,Barratts Cock-Y-North,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
531903,Barratts Cock-Y-North,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.7
531903,Barratts Cock-Y-North,2023-06-09T14:00:00.000+00:00,transformer,,Temperature,C,28.4
531903,Barratts Cock-Y-North,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
531903,Barratts Cock-Y-North,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
531903,Barratts Cock-Y-North,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531903,Barratts Cock-Y-North,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
531903,Barratts Cock-Y-North,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
531903,Barratts Cock-Y-North,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
531903,Barratts Cock-Y-North,2023-06-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
531903,Barratts Cock-Y-North,2023-06-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.02
531903,Barratts Cock-Y-North,2023-06-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.94
531903,Barratts Cock-Y-North,2023-06-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,20.03
531903,Barratts Cock-Y-North,2023-06-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,21.55
531903,Barratts Cock-Y-North,2023-06-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,24.66
531903,Barratts Cock-Y-North,2023-06-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,91.6
531903,Barratts Cock-Y-North,2023-06-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
531903,Barratts Cock-Y-North,2023-06-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
531903,Barratts Cock-Y-North,2023-06-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
531903,Barratts Cock-Y-North,2023-06-09T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
531903,Barratts Cock-Y-North,2023-06-09T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.14
531903,Barratts Cock-Y-North,2023-06-09T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.69
531903,Barratts Cock-Y-North,2023-06-09T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.16
531903,Barratts Cock-Y-North,2023-06-09T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.78
531903,Barratts Cock-Y-North,2023-06-09T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.39
531903,Barratts Cock-Y-North,2023-06-09T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
531903,Barratts Cock-Y-North,2023-06-09T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.5
531903,Barratts Cock-Y-North,2023-06-09T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.2
531903,Barratts Cock-Y-North,2023-06-09T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
531903,Barratts Cock-Y-North,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
531903,Barratts Cock-Y-North,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
531903,Barratts Cock-Y-North,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
531903,Barratts Cock-Y-North,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.57
531903,Barratts Cock-Y-North,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.04
531903,Barratts Cock-Y-North,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.04
531903,Barratts Cock-Y-North,2023-06-09T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
531903,Barratts Cock-Y-North,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
531903,Barratts Cock-Y-North,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
531903,Barratts Cock-Y-North,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
531903,Barratts Cock-Y-North,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
531903,Barratts Cock-Y-North,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
531903,Barratts Cock-Y-North,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
531903,Barratts Cock-Y-North,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.57
531903,Barratts Cock-Y-North,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.73
531903,Barratts Cock-Y-North,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.15
531903,Barratts Cock-Y-North,2023-06-09T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
531903,Barratts Cock-Y-North,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
531903,Barratts Cock-Y-North,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
531903,Barratts Cock-Y-North,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
531903,Barratts Cock-Y-North,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
531903,Barratts Cock-Y-North,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.99
531903,Barratts Cock-Y-North,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.3
531903,Barratts Cock-Y-North,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.66
531903,Barratts Cock-Y-North,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.78
531903,Barratts Cock-Y-North,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.48
531903,Barratts Cock-Y-North,2023-06-09T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,63.8
531903,Barratts Cock-Y-North,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
531903,Barratts Cock-Y-North,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.7
531903,Barratts Cock-Y-North,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.6
531903,Barratts Cock-Y-North,2023-06-09T13:50:00.000+00:00,transformer,,Temperature,C,28.3
531903,Barratts Cock-Y-North,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
531903,Barratts Cock-Y-North,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
531903,Barratts Cock-Y-North,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
531903,Barratts Cock-Y-North,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
531903,Barratts Cock-Y-North,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
531903,Barratts Cock-Y-North,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
531903,Barratts Cock-Y-North,2023-06-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
531903,Barratts Cock-Y-North,2023-06-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
531903,Barratts Cock-Y-North,2023-06-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
531903,Barratts Cock-Y-North,2023-06-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.96
531903,Barratts Cock-Y-North,2023-06-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,27.34
531903,Barratts Cock-Y-North,2023-06-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,25.05
531903,Barratts Cock-Y-North,2023-06-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,90.2
531903,Barratts Cock-Y-North,2023-06-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
531903,Barratts Cock-Y-North,2023-06-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
531903,Barratts Cock-Y-North,2023-06-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
531903,Barratts Cock-Y-North,2023-06-09T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.64
531903,Barratts Cock-Y-North,2023-06-09T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.23
531903,Barratts Cock-Y-North,2023-06-09T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.81
531903,Barratts Cock-Y-North,2023-06-09T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.04
531903,Barratts Cock-Y-North,2023-06-09T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.84
531903,Barratts Cock-Y-North,2023-06-09T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.25
531903,Barratts Cock-Y-North,2023-06-09T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.4
531903,Barratts Cock-Y-North,2023-06-09T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.0
531903,Barratts Cock-Y-North,2023-06-09T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
531903,Barratts Cock-Y-North,2023-06-09T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
531903,Barratts Cock-Y-North,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
531903,Barratts Cock-Y-North,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
531903,Barratts Cock-Y-North,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
531903,Barratts Cock-Y-North,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.32
531903,Barratts Cock-Y-North,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.51
531903,Barratts Cock-Y-North,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.65
531903,Barratts Cock-Y-North,2023-06-09T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
531903,Barratts Cock-Y-North,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
531903,Barratts Cock-Y-North,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.0
531903,Barratts Cock-Y-North,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
531903,Barratts Cock-Y-North,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
531903,Barratts Cock-Y-North,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
531903,Barratts Cock-Y-North,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
531903,Barratts Cock-Y-North,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.98
531903,Barratts Cock-Y-North,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.68
531903,Barratts Cock-Y-North,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.04
531903,Barratts Cock-Y-North,2023-06-09T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
531903,Barratts Cock-Y-North,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
531903,Barratts Cock-Y-North,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
531903,Barratts Cock-Y-North,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
531903,Barratts Cock-Y-North,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
531903,Barratts Cock-Y-North,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.95
531903,Barratts Cock-Y-North,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.59
531903,Barratts Cock-Y-North,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.57
531903,Barratts Cock-Y-North,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.65
531903,Barratts Cock-Y-North,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.29
531903,Barratts Cock-Y-North,2023-06-09T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,54.6
531903,Barratts Cock-Y-North,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
531903,Barratts Cock-Y-North,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.5
531903,Barratts Cock-Y-North,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.7
531903,Barratts Cock-Y-North,2023-06-09T13:40:00.000+00:00,transformer,,Temperature,C,28.2
531903,Barratts Cock-Y-North,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
531903,Barratts Cock-Y-North,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
531903,Barratts Cock-Y-North,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
531903,Barratts Cock-Y-North,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
531903,Barratts Cock-Y-North,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
531903,Barratts Cock-Y-North,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
531903,Barratts Cock-Y-North,2023-06-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
531903,Barratts Cock-Y-North,2023-06-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
531903,Barratts Cock-Y-North,2023-06-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.87
531903,Barratts Cock-Y-North,2023-06-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,18.92
531903,Barratts Cock-Y-North,2023-06-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,26.69
531903,Barratts Cock-Y-North,2023-06-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,21.23
531903,Barratts Cock-Y-North,2023-06-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,84.4
531903,Barratts Cock-Y-North,2023-06-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
531903,Barratts Cock-Y-North,2023-06-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
531903,Barratts Cock-Y-North,2023-06-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
531903,Barratts Cock-Y-North,2023-06-09T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
531903,Barratts Cock-Y-North,2023-06-09T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.48
531903,Barratts Cock-Y-North,2023-06-09T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.73
531903,Barratts Cock-Y-North,2023-06-09T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.13
531903,Barratts Cock-Y-North,2023-06-09T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.94
531903,Barratts Cock-Y-North,2023-06-09T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.58
531903,Barratts Cock-Y-North,2023-06-09T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.8
531903,Barratts Cock-Y-North,2023-06-09T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.7
531903,Barratts Cock-Y-North,2023-06-09T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.9
531903,Barratts Cock-Y-North,2023-06-09T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
531903,Barratts Cock-Y-North,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
531903,Barratts Cock-Y-North,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
531903,Barratts Cock-Y-North,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
531903,Barratts Cock-Y-North,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.4
531903,Barratts Cock-Y-North,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.08
531903,Barratts Cock-Y-North,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.69
531903,Barratts Cock-Y-North,2023-06-09T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
531903,Barratts Cock-Y-North,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
531903,Barratts Cock-Y-North,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.6
531903,Barratts Cock-Y-North,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
531903,Barratts Cock-Y-North,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
531903,Barratts Cock-Y-North,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
531903,Barratts Cock-Y-North,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
531903,Barratts Cock-Y-North,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.74
531903,Barratts Cock-Y-North,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
531903,Barratts Cock-Y-North,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.4
531903,Barratts Cock-Y-North,2023-06-09T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
531903,Barratts Cock-Y-North,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
531903,Barratts Cock-Y-North,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
531903,Barratts Cock-Y-North,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
531903,Barratts Cock-Y-North,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
531903,Barratts Cock-Y-North,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.39
531903,Barratts Cock-Y-North,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.84
531903,Barratts Cock-Y-North,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.36
531903,Barratts Cock-Y-North,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.85
531903,Barratts Cock-Y-North,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.5
531903,Barratts Cock-Y-North,2023-06-09T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,63.1
531903,Barratts Cock-Y-North,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
531903,Barratts Cock-Y-North,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.2
531903,Barratts Cock-Y-North,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.9
531903,Barratts Cock-Y-North,2023-06-09T13:30:00.000+00:00,transformer,,Temperature,C,28.1
531903,Barratts Cock-Y-North,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
531903,Barratts Cock-Y-North,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
531903,Barratts Cock-Y-North,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531903,Barratts Cock-Y-North,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
531903,Barratts Cock-Y-North,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
531903,Barratts Cock-Y-North,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
531903,Barratts Cock-Y-North,2023-06-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
531903,Barratts Cock-Y-North,2023-06-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
531903,Barratts Cock-Y-North,2023-06-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.69
531903,Barratts Cock-Y-North,2023-06-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,20.64
531903,Barratts Cock-Y-North,2023-06-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,27.66
531903,Barratts Cock-Y-North,2023-06-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,26.17
531903,Barratts Cock-Y-North,2023-06-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,90.4
531903,Barratts Cock-Y-North,2023-06-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
531903,Barratts Cock-Y-North,2023-06-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
531903,Barratts Cock-Y-North,2023-06-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
531903,Barratts Cock-Y-North,2023-06-09T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
531903,Barratts Cock-Y-North,2023-06-09T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.24
531903,Barratts Cock-Y-North,2023-06-09T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.31
531903,Barratts Cock-Y-North,2023-06-09T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.42
531903,Barratts Cock-Y-North,2023-06-09T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.29
531903,Barratts Cock-Y-North,2023-06-09T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.24
531903,Barratts Cock-Y-North,2023-06-09T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,35.8
531903,Barratts Cock-Y-North,2023-06-09T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.0
531903,Barratts Cock-Y-North,2023-06-09T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
531903,Barratts Cock-Y-North,2023-06-09T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
531903,Barratts Cock-Y-North,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.75
531903,Barratts Cock-Y-North,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
531903,Barratts Cock-Y-North,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
531903,Barratts Cock-Y-North,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.15
531903,Barratts Cock-Y-North,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.53
531903,Barratts Cock-Y-North,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.18
531903,Barratts Cock-Y-North,2023-06-09T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
531903,Barratts Cock-Y-North,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.0
531903,Barratts Cock-Y-North,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.0
531903,Barratts Cock-Y-North,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
531903,Barratts Cock-Y-North,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
531903,Barratts Cock-Y-North,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
531903,Barratts Cock-Y-North,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
531903,Barratts Cock-Y-North,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.63
531903,Barratts Cock-Y-North,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.32
531903,Barratts Cock-Y-North,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.68
531903,Barratts Cock-Y-North,2023-06-09T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
