Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
531903,Barratts Cock-Y-North,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
531903,Barratts Cock-Y-North,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
531903,Barratts Cock-Y-North,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
531903,Barratts Cock-Y-North,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.76
531903,Barratts Cock-Y-North,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.41
531903,Barratts Cock-Y-North,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.26
531903,Barratts Cock-Y-North,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.18
531903,Barratts Cock-Y-North,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.14
531903,Barratts Cock-Y-North,2023-06-09T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,78.3
531903,Barratts Cock-Y-North,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
531903,Barratts Cock-Y-North,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.4
531903,Barratts Cock-Y-North,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.8
531903,Barratts Cock-Y-North,2023-06-09T13:20:00.000+00:00,transformer,,Temperature,C,28.0
531903,Barratts Cock-Y-North,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
531903,Barratts Cock-Y-North,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
531903,Barratts Cock-Y-North,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531903,Barratts Cock-Y-North,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
531903,Barratts Cock-Y-North,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
531903,Barratts Cock-Y-North,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
531903,Barratts Cock-Y-North,2023-06-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
531903,Barratts Cock-Y-North,2023-06-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
531903,Barratts Cock-Y-North,2023-06-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.27
531903,Barratts Cock-Y-North,2023-06-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,20.46
531903,Barratts Cock-Y-North,2023-06-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,30.32
531903,Barratts Cock-Y-North,2023-06-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,21.76
531903,Barratts Cock-Y-North,2023-06-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,86.5
531903,Barratts Cock-Y-North,2023-06-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
531903,Barratts Cock-Y-North,2023-06-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
531903,Barratts Cock-Y-North,2023-06-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
531903,Barratts Cock-Y-North,2023-06-09T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
531903,Barratts Cock-Y-North,2023-06-09T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.1
531903,Barratts Cock-Y-North,2023-06-09T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.7
531903,Barratts Cock-Y-North,2023-06-09T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.76
531903,Barratts Cock-Y-North,2023-06-09T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.65
531903,Barratts Cock-Y-North,2023-06-09T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.03
531903,Barratts Cock-Y-North,2023-06-09T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.1
531903,Barratts Cock-Y-North,2023-06-09T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.9
531903,Barratts Cock-Y-North,2023-06-09T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.1
531903,Barratts Cock-Y-North,2023-06-09T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
531903,Barratts Cock-Y-North,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
531903,Barratts Cock-Y-North,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
531903,Barratts Cock-Y-North,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
531903,Barratts Cock-Y-North,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.75
531903,Barratts Cock-Y-North,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.3
531903,Barratts Cock-Y-North,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.47
531903,Barratts Cock-Y-North,2023-06-09T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
531903,Barratts Cock-Y-North,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
531903,Barratts Cock-Y-North,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.4
531903,Barratts Cock-Y-North,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
531903,Barratts Cock-Y-North,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
531903,Barratts Cock-Y-North,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
531903,Barratts Cock-Y-North,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
531903,Barratts Cock-Y-North,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.86
531903,Barratts Cock-Y-North,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.4
531903,Barratts Cock-Y-North,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.87
531903,Barratts Cock-Y-North,2023-06-09T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
531903,Barratts Cock-Y-North,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
531903,Barratts Cock-Y-North,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
531903,Barratts Cock-Y-North,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
531903,Barratts Cock-Y-North,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
531903,Barratts Cock-Y-North,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.68
531903,Barratts Cock-Y-North,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.14
531903,Barratts Cock-Y-North,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
531903,Barratts Cock-Y-North,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.7
531903,Barratts Cock-Y-North,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.62
531903,Barratts Cock-Y-North,2023-06-09T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,65.6
531903,Barratts Cock-Y-North,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
531903,Barratts Cock-Y-North,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.5
531903,Barratts Cock-Y-North,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.2
531903,Barratts Cock-Y-North,2023-06-09T13:10:00.000+00:00,transformer,,Temperature,C,27.9
531903,Barratts Cock-Y-North,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
531903,Barratts Cock-Y-North,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
531903,Barratts Cock-Y-North,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531903,Barratts Cock-Y-North,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
531903,Barratts Cock-Y-North,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
531903,Barratts Cock-Y-North,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
531903,Barratts Cock-Y-North,2023-06-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
531903,Barratts Cock-Y-North,2023-06-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
531903,Barratts Cock-Y-North,2023-06-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.89
531903,Barratts Cock-Y-North,2023-06-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,20.32
531903,Barratts Cock-Y-North,2023-06-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,25.06
531903,Barratts Cock-Y-North,2023-06-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,21.92
531903,Barratts Cock-Y-North,2023-06-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,80.9
531903,Barratts Cock-Y-North,2023-06-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
531903,Barratts Cock-Y-North,2023-06-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
531903,Barratts Cock-Y-North,2023-06-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
531903,Barratts Cock-Y-North,2023-06-09T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.72
531903,Barratts Cock-Y-North,2023-06-09T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.62
531903,Barratts Cock-Y-North,2023-06-09T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.0
531903,Barratts Cock-Y-North,2023-06-09T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.85
531903,Barratts Cock-Y-North,2023-06-09T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.29
531903,Barratts Cock-Y-North,2023-06-09T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.64
531903,Barratts Cock-Y-North,2023-06-09T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
531903,Barratts Cock-Y-North,2023-06-09T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.0
531903,Barratts Cock-Y-North,2023-06-09T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
531903,Barratts Cock-Y-North,2023-06-09T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
531903,Barratts Cock-Y-North,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
531903,Barratts Cock-Y-North,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
531903,Barratts Cock-Y-North,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
531903,Barratts Cock-Y-North,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.03
531903,Barratts Cock-Y-North,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.01
531903,Barratts Cock-Y-North,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.53
531903,Barratts Cock-Y-North,2023-06-09T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
531903,Barratts Cock-Y-North,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.5
531903,Barratts Cock-Y-North,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.0
531903,Barratts Cock-Y-North,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
531903,Barratts Cock-Y-North,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
531903,Barratts Cock-Y-North,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
531903,Barratts Cock-Y-North,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
531903,Barratts Cock-Y-North,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.46
531903,Barratts Cock-Y-North,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.72
531903,Barratts Cock-Y-North,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.8
531903,Barratts Cock-Y-North,2023-06-09T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
531903,Barratts Cock-Y-North,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
531903,Barratts Cock-Y-North,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
531903,Barratts Cock-Y-North,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
531903,Barratts Cock-Y-North,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
531903,Barratts Cock-Y-North,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.04
531903,Barratts Cock-Y-North,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.27
531903,Barratts Cock-Y-North,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
531903,Barratts Cock-Y-North,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.29
531903,Barratts Cock-Y-North,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.37
531903,Barratts Cock-Y-North,2023-06-09T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,70.6
531903,Barratts Cock-Y-North,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
531903,Barratts Cock-Y-North,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.9
531903,Barratts Cock-Y-North,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.9
531903,Barratts Cock-Y-North,2023-06-09T13:00:00.000+00:00,transformer,,Temperature,C,27.8
531903,Barratts Cock-Y-North,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
531903,Barratts Cock-Y-North,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
531903,Barratts Cock-Y-North,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531903,Barratts Cock-Y-North,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
531903,Barratts Cock-Y-North,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
531903,Barratts Cock-Y-North,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
531903,Barratts Cock-Y-North,2023-06-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
531903,Barratts Cock-Y-North,2023-06-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
531903,Barratts Cock-Y-North,2023-06-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
531903,Barratts Cock-Y-North,2023-06-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,18.74
531903,Barratts Cock-Y-North,2023-06-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,24.32
531903,Barratts Cock-Y-North,2023-06-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,26.34
531903,Barratts Cock-Y-North,2023-06-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,86.9
531903,Barratts Cock-Y-North,2023-06-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
531903,Barratts Cock-Y-North,2023-06-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
531903,Barratts Cock-Y-North,2023-06-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
531903,Barratts Cock-Y-North,2023-06-09T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.01
531903,Barratts Cock-Y-North,2023-06-09T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.59
531903,Barratts Cock-Y-North,2023-06-09T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.14
531903,Barratts Cock-Y-North,2023-06-09T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.65
531903,Barratts Cock-Y-North,2023-06-09T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.34
531903,Barratts Cock-Y-North,2023-06-09T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.05
531903,Barratts Cock-Y-North,2023-06-09T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
531903,Barratts Cock-Y-North,2023-06-09T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.2
531903,Barratts Cock-Y-North,2023-06-09T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
531903,Barratts Cock-Y-North,2023-06-09T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
531903,Barratts Cock-Y-North,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.8
531903,Barratts Cock-Y-North,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
531903,Barratts Cock-Y-North,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
531903,Barratts Cock-Y-North,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.02
531903,Barratts Cock-Y-North,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.56
531903,Barratts Cock-Y-North,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.97
531903,Barratts Cock-Y-North,2023-06-09T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,42.2
531903,Barratts Cock-Y-North,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.8
531903,Barratts Cock-Y-North,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.6
531903,Barratts Cock-Y-North,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
531903,Barratts Cock-Y-North,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
531903,Barratts Cock-Y-North,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
531903,Barratts Cock-Y-North,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
531903,Barratts Cock-Y-North,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.71
531903,Barratts Cock-Y-North,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
531903,Barratts Cock-Y-North,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.03
531903,Barratts Cock-Y-North,2023-06-09T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
531903,Barratts Cock-Y-North,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
531903,Barratts Cock-Y-North,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
531903,Barratts Cock-Y-North,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
531903,Barratts Cock-Y-North,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
531903,Barratts Cock-Y-North,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.23
531903,Barratts Cock-Y-North,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.06
531903,Barratts Cock-Y-North,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.21
531903,Barratts Cock-Y-North,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.24
531903,Barratts Cock-Y-North,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.57
531903,Barratts Cock-Y-North,2023-06-09T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,69.4
531903,Barratts Cock-Y-North,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
531903,Barratts Cock-Y-North,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.6
531903,Barratts Cock-Y-North,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.7
531903,Barratts Cock-Y-North,2023-06-09T12:50:00.000+00:00,transformer,,Temperature,C,27.7
531903,Barratts Cock-Y-North,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
531903,Barratts Cock-Y-North,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
531903,Barratts Cock-Y-North,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531903,Barratts Cock-Y-North,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
531903,Barratts Cock-Y-North,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
531903,Barratts Cock-Y-North,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
531903,Barratts Cock-Y-North,2023-06-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
531903,Barratts Cock-Y-North,2023-06-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
531903,Barratts Cock-Y-North,2023-06-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
531903,Barratts Cock-Y-North,2023-06-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,16.59
531903,Barratts Cock-Y-North,2023-06-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,31.81
531903,Barratts Cock-Y-North,2023-06-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,21.63
531903,Barratts Cock-Y-North,2023-06-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,92.1
531903,Barratts Cock-Y-North,2023-06-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
531903,Barratts Cock-Y-North,2023-06-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
531903,Barratts Cock-Y-North,2023-06-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
531903,Barratts Cock-Y-North,2023-06-09T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.57
531903,Barratts Cock-Y-North,2023-06-09T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.33
531903,Barratts Cock-Y-North,2023-06-09T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.32
531903,Barratts Cock-Y-North,2023-06-09T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.79
531903,Barratts Cock-Y-North,2023-06-09T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.06
531903,Barratts Cock-Y-North,2023-06-09T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.28
531903,Barratts Cock-Y-North,2023-06-09T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.5
531903,Barratts Cock-Y-North,2023-06-09T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.7
531903,Barratts Cock-Y-North,2023-06-09T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.6
531903,Barratts Cock-Y-North,2023-06-09T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.2
531903,Barratts Cock-Y-North,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
531903,Barratts Cock-Y-North,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
531903,Barratts Cock-Y-North,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
531903,Barratts Cock-Y-North,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.96
531903,Barratts Cock-Y-North,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.43
531903,Barratts Cock-Y-North,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.07
531903,Barratts Cock-Y-North,2023-06-09T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
531903,Barratts Cock-Y-North,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
531903,Barratts Cock-Y-North,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.9
531903,Barratts Cock-Y-North,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
531903,Barratts Cock-Y-North,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
531903,Barratts Cock-Y-North,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
531903,Barratts Cock-Y-North,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
531903,Barratts Cock-Y-North,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.16
531903,Barratts Cock-Y-North,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.29
531903,Barratts Cock-Y-North,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.65
531903,Barratts Cock-Y-North,2023-06-09T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
531903,Barratts Cock-Y-North,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
531903,Barratts Cock-Y-North,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
531903,Barratts Cock-Y-North,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
531903,Barratts Cock-Y-North,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
531903,Barratts Cock-Y-North,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.43
531903,Barratts Cock-Y-North,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.78
531903,Barratts Cock-Y-North,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
531903,Barratts Cock-Y-North,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.67
531903,Barratts Cock-Y-North,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.01
531903,Barratts Cock-Y-North,2023-06-09T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,67.9
531903,Barratts Cock-Y-North,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
531903,Barratts Cock-Y-North,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.8
531903,Barratts Cock-Y-North,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.3
531903,Barratts Cock-Y-North,2023-06-09T12:40:00.000+00:00,transformer,,Temperature,C,27.6
531903,Barratts Cock-Y-North,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
531903,Barratts Cock-Y-North,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
531903,Barratts Cock-Y-North,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531903,Barratts Cock-Y-North,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
531903,Barratts Cock-Y-North,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
531903,Barratts Cock-Y-North,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
531903,Barratts Cock-Y-North,2023-06-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
531903,Barratts Cock-Y-North,2023-06-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
531903,Barratts Cock-Y-North,2023-06-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
531903,Barratts Cock-Y-North,2023-06-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,20.06
531903,Barratts Cock-Y-North,2023-06-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,38.44
531903,Barratts Cock-Y-North,2023-06-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,27.01
531903,Barratts Cock-Y-North,2023-06-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,96.0
531903,Barratts Cock-Y-North,2023-06-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
531903,Barratts Cock-Y-North,2023-06-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
531903,Barratts Cock-Y-North,2023-06-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
531903,Barratts Cock-Y-North,2023-06-09T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.74
531903,Barratts Cock-Y-North,2023-06-09T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
531903,Barratts Cock-Y-North,2023-06-09T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.51
531903,Barratts Cock-Y-North,2023-06-09T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.13
531903,Barratts Cock-Y-North,2023-06-09T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.38
531903,Barratts Cock-Y-North,2023-06-09T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.95
531903,Barratts Cock-Y-North,2023-06-09T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.5
531903,Barratts Cock-Y-North,2023-06-09T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
531903,Barratts Cock-Y-North,2023-06-09T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.4
531903,Barratts Cock-Y-North,2023-06-09T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
531903,Barratts Cock-Y-North,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
531903,Barratts Cock-Y-North,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
531903,Barratts Cock-Y-North,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
531903,Barratts Cock-Y-North,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.87
531903,Barratts Cock-Y-North,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.76
531903,Barratts Cock-Y-North,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.34
531903,Barratts Cock-Y-North,2023-06-09T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
531903,Barratts Cock-Y-North,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.4
531903,Barratts Cock-Y-North,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.3
531903,Barratts Cock-Y-North,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
531903,Barratts Cock-Y-North,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
531903,Barratts Cock-Y-North,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
531903,Barratts Cock-Y-North,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
531903,Barratts Cock-Y-North,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.02
531903,Barratts Cock-Y-North,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.13
531903,Barratts Cock-Y-North,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.6
531903,Barratts Cock-Y-North,2023-06-09T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
531903,Barratts Cock-Y-North,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
531903,Barratts Cock-Y-North,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
531903,Barratts Cock-Y-North,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
531903,Barratts Cock-Y-North,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
531903,Barratts Cock-Y-North,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.79
531903,Barratts Cock-Y-North,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.83
531903,Barratts Cock-Y-North,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
531903,Barratts Cock-Y-North,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.52
531903,Barratts Cock-Y-North,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.34
531903,Barratts Cock-Y-North,2023-06-09T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,65.6
531903,Barratts Cock-Y-North,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
531903,Barratts Cock-Y-North,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.3
531903,Barratts Cock-Y-North,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.2
531903,Barratts Cock-Y-North,2023-06-09T12:30:00.000+00:00,transformer,,Temperature,C,27.5
531903,Barratts Cock-Y-North,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
531903,Barratts Cock-Y-North,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
531903,Barratts Cock-Y-North,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531903,Barratts Cock-Y-North,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
531903,Barratts Cock-Y-North,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
531903,Barratts Cock-Y-North,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
531903,Barratts Cock-Y-North,2023-06-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
531903,Barratts Cock-Y-North,2023-06-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
531903,Barratts Cock-Y-North,2023-06-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
531903,Barratts Cock-Y-North,2023-06-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,18.07
531903,Barratts Cock-Y-North,2023-06-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,28.79
531903,Barratts Cock-Y-North,2023-06-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,22.33
531903,Barratts Cock-Y-North,2023-06-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,83.7
531903,Barratts Cock-Y-North,2023-06-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
531903,Barratts Cock-Y-North,2023-06-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
531903,Barratts Cock-Y-North,2023-06-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
531903,Barratts Cock-Y-North,2023-06-09T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.54
531903,Barratts Cock-Y-North,2023-06-09T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.78
531903,Barratts Cock-Y-North,2023-06-09T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.49
531903,Barratts Cock-Y-North,2023-06-09T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.77
531903,Barratts Cock-Y-North,2023-06-09T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.19
531903,Barratts Cock-Y-North,2023-06-09T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.77
531903,Barratts Cock-Y-North,2023-06-09T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.6
531903,Barratts Cock-Y-North,2023-06-09T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.8
531903,Barratts Cock-Y-North,2023-06-09T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
531903,Barratts Cock-Y-North,2023-06-09T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
531903,Barratts Cock-Y-North,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
531903,Barratts Cock-Y-North,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
531903,Barratts Cock-Y-North,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
531903,Barratts Cock-Y-North,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.36
531903,Barratts Cock-Y-North,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.79
531903,Barratts Cock-Y-North,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.33
531903,Barratts Cock-Y-North,2023-06-09T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
531903,Barratts Cock-Y-North,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
531903,Barratts Cock-Y-North,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
531903,Barratts Cock-Y-North,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.7
531903,Barratts Cock-Y-North,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
531903,Barratts Cock-Y-North,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
531903,Barratts Cock-Y-North,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
531903,Barratts Cock-Y-North,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.18
531903,Barratts Cock-Y-North,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.77
531903,Barratts Cock-Y-North,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.57
531903,Barratts Cock-Y-North,2023-06-09T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
531903,Barratts Cock-Y-North,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
531903,Barratts Cock-Y-North,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
531903,Barratts Cock-Y-North,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
531903,Barratts Cock-Y-North,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
531903,Barratts Cock-Y-North,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.14
531903,Barratts Cock-Y-North,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.25
531903,Barratts Cock-Y-North,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.55
531903,Barratts Cock-Y-North,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.9
531903,Barratts Cock-Y-North,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.74
531903,Barratts Cock-Y-North,2023-06-09T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,67.4
531903,Barratts Cock-Y-North,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
531903,Barratts Cock-Y-North,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.0
531903,Barratts Cock-Y-North,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.5
531903,Barratts Cock-Y-North,2023-06-09T12:20:00.000+00:00,transformer,,Temperature,C,27.4
531903,Barratts Cock-Y-North,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
531903,Barratts Cock-Y-North,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
531903,Barratts Cock-Y-North,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531903,Barratts Cock-Y-North,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
531903,Barratts Cock-Y-North,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
531903,Barratts Cock-Y-North,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
531903,Barratts Cock-Y-North,2023-06-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
531903,Barratts Cock-Y-North,2023-06-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
531903,Barratts Cock-Y-North,2023-06-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
531903,Barratts Cock-Y-North,2023-06-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,17.86
531903,Barratts Cock-Y-North,2023-06-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,23.65
531903,Barratts Cock-Y-North,2023-06-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,28.87
531903,Barratts Cock-Y-North,2023-06-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,96.4
531903,Barratts Cock-Y-North,2023-06-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
531903,Barratts Cock-Y-North,2023-06-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
531903,Barratts Cock-Y-North,2023-06-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
531903,Barratts Cock-Y-North,2023-06-09T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.91
531903,Barratts Cock-Y-North,2023-06-09T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.75
531903,Barratts Cock-Y-North,2023-06-09T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.68
531903,Barratts Cock-Y-North,2023-06-09T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.64
531903,Barratts Cock-Y-North,2023-06-09T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.57
531903,Barratts Cock-Y-North,2023-06-09T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.36
531903,Barratts Cock-Y-North,2023-06-09T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.1
531903,Barratts Cock-Y-North,2023-06-09T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.7
531903,Barratts Cock-Y-North,2023-06-09T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
531903,Barratts Cock-Y-North,2023-06-09T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.0
531903,Barratts Cock-Y-North,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
531903,Barratts Cock-Y-North,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
531903,Barratts Cock-Y-North,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
531903,Barratts Cock-Y-North,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.15
531903,Barratts Cock-Y-North,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.75
531903,Barratts Cock-Y-North,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.9
531903,Barratts Cock-Y-North,2023-06-09T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
531903,Barratts Cock-Y-North,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
531903,Barratts Cock-Y-North,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
531903,Barratts Cock-Y-North,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
531903,Barratts Cock-Y-North,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
531903,Barratts Cock-Y-North,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
531903,Barratts Cock-Y-North,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
531903,Barratts Cock-Y-North,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.09
531903,Barratts Cock-Y-North,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
531903,Barratts Cock-Y-North,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.26
531903,Barratts Cock-Y-North,2023-06-09T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
531903,Barratts Cock-Y-North,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
531903,Barratts Cock-Y-North,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
531903,Barratts Cock-Y-North,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.1
531903,Barratts Cock-Y-North,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
531903,Barratts Cock-Y-North,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.87
531903,Barratts Cock-Y-North,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.17
531903,Barratts Cock-Y-North,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
531903,Barratts Cock-Y-North,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.02
531903,Barratts Cock-Y-North,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.95
531903,Barratts Cock-Y-North,2023-06-09T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,76.5
531903,Barratts Cock-Y-North,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
531903,Barratts Cock-Y-North,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.0
531903,Barratts Cock-Y-North,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.0
531903,Barratts Cock-Y-North,2023-06-09T12:10:00.000+00:00,transformer,,Temperature,C,27.3
531903,Barratts Cock-Y-North,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
531903,Barratts Cock-Y-North,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
531903,Barratts Cock-Y-North,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
531903,Barratts Cock-Y-North,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
531903,Barratts Cock-Y-North,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
531903,Barratts Cock-Y-North,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
531903,Barratts Cock-Y-North,2023-06-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
531903,Barratts Cock-Y-North,2023-06-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
531903,Barratts Cock-Y-North,2023-06-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.6
531903,Barratts Cock-Y-North,2023-06-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.7
531903,Barratts Cock-Y-North,2023-06-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,22.12
531903,Barratts Cock-Y-North,2023-06-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,24.75
531903,Barratts Cock-Y-North,2023-06-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,90.8
531903,Barratts Cock-Y-North,2023-06-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
531903,Barratts Cock-Y-North,2023-06-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
531903,Barratts Cock-Y-North,2023-06-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
531903,Barratts Cock-Y-North,2023-06-09T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.74
531903,Barratts Cock-Y-North,2023-06-09T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.63
531903,Barratts Cock-Y-North,2023-06-09T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.51
531903,Barratts Cock-Y-North,2023-06-09T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.31
531903,Barratts Cock-Y-North,2023-06-09T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.93
531903,Barratts Cock-Y-North,2023-06-09T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.19
531903,Barratts Cock-Y-North,2023-06-09T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.9
531903,Barratts Cock-Y-North,2023-06-09T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.8
531903,Barratts Cock-Y-North,2023-06-09T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
531903,Barratts Cock-Y-North,2023-06-09T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.4
531903,Barratts Cock-Y-North,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
531903,Barratts Cock-Y-North,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
531903,Barratts Cock-Y-North,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
531903,Barratts Cock-Y-North,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.2
531903,Barratts Cock-Y-North,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.31
531903,Barratts Cock-Y-North,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.2
531903,Barratts Cock-Y-North,2023-06-09T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
531903,Barratts Cock-Y-North,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
531903,Barratts Cock-Y-North,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.4
531903,Barratts Cock-Y-North,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
531903,Barratts Cock-Y-North,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
531903,Barratts Cock-Y-North,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
531903,Barratts Cock-Y-North,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
531903,Barratts Cock-Y-North,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.13
531903,Barratts Cock-Y-North,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
531903,Barratts Cock-Y-North,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.77
531903,Barratts Cock-Y-North,2023-06-09T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
531903,Barratts Cock-Y-North,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
531903,Barratts Cock-Y-North,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
531903,Barratts Cock-Y-North,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
531903,Barratts Cock-Y-North,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
531903,Barratts Cock-Y-North,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.04
531903,Barratts Cock-Y-North,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.92
531903,Barratts Cock-Y-North,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.56
531903,Barratts Cock-Y-North,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.95
531903,Barratts Cock-Y-North,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.81
531903,Barratts Cock-Y-North,2023-06-09T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,74.0
531903,Barratts Cock-Y-North,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
531903,Barratts Cock-Y-North,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.3
531903,Barratts Cock-Y-North,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.8
531903,Barratts Cock-Y-North,2023-06-09T12:00:00.000+00:00,transformer,,Temperature,C,27.1
531903,Barratts Cock-Y-North,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
531903,Barratts Cock-Y-North,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
531903,Barratts Cock-Y-North,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
531903,Barratts Cock-Y-North,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
531903,Barratts Cock-Y-North,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
531903,Barratts Cock-Y-North,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
531903,Barratts Cock-Y-North,2023-06-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
531903,Barratts Cock-Y-North,2023-06-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
531903,Barratts Cock-Y-North,2023-06-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
531903,Barratts Cock-Y-North,2023-06-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,15.2
531903,Barratts Cock-Y-North,2023-06-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,24.75
531903,Barratts Cock-Y-North,2023-06-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,26.97
531903,Barratts Cock-Y-North,2023-06-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,95.4
531903,Barratts Cock-Y-North,2023-06-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
531903,Barratts Cock-Y-North,2023-06-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
531903,Barratts Cock-Y-North,2023-06-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
531903,Barratts Cock-Y-North,2023-06-09T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.72
531903,Barratts Cock-Y-North,2023-06-09T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
531903,Barratts Cock-Y-North,2023-06-09T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.12
531903,Barratts Cock-Y-North,2023-06-09T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.46
531903,Barratts Cock-Y-North,2023-06-09T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.96
531903,Barratts Cock-Y-North,2023-06-09T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.23
531903,Barratts Cock-Y-North,2023-06-09T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.0
531903,Barratts Cock-Y-North,2023-06-09T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.2
531903,Barratts Cock-Y-North,2023-06-09T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.9
531903,Barratts Cock-Y-North,2023-06-09T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
531903,Barratts Cock-Y-North,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
531903,Barratts Cock-Y-North,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
531903,Barratts Cock-Y-North,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
