Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.18
531903,Barratts Cock-Y-North,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.03
531903,Barratts Cock-Y-North,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.96
531903,Barratts Cock-Y-North,2023-06-09T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
531903,Barratts Cock-Y-North,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
531903,Barratts Cock-Y-North,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.9
531903,Barratts Cock-Y-North,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
531903,Barratts Cock-Y-North,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
531903,Barratts Cock-Y-North,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
531903,Barratts Cock-Y-North,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
531903,Barratts Cock-Y-North,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.62
531903,Barratts Cock-Y-North,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.13
531903,Barratts Cock-Y-North,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.53
531903,Barratts Cock-Y-North,2023-06-09T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
531903,Barratts Cock-Y-North,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
531903,Barratts Cock-Y-North,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
531903,Barratts Cock-Y-North,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
531903,Barratts Cock-Y-North,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
531903,Barratts Cock-Y-North,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.95
531903,Barratts Cock-Y-North,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.13
531903,Barratts Cock-Y-North,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.55
531903,Barratts Cock-Y-North,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.11
531903,Barratts Cock-Y-North,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.31
531903,Barratts Cock-Y-North,2023-06-09T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,64.6
531903,Barratts Cock-Y-North,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
531903,Barratts Cock-Y-North,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.4
531903,Barratts Cock-Y-North,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.1
531903,Barratts Cock-Y-North,2023-06-09T11:50:00.000+00:00,transformer,,Temperature,C,27.0
531903,Barratts Cock-Y-North,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
531903,Barratts Cock-Y-North,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
531903,Barratts Cock-Y-North,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531903,Barratts Cock-Y-North,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
531903,Barratts Cock-Y-North,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
531903,Barratts Cock-Y-North,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
531903,Barratts Cock-Y-North,2023-06-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
531903,Barratts Cock-Y-North,2023-06-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
531903,Barratts Cock-Y-North,2023-06-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
531903,Barratts Cock-Y-North,2023-06-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,18.82
531903,Barratts Cock-Y-North,2023-06-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,29.24
531903,Barratts Cock-Y-North,2023-06-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,25.57
531903,Barratts Cock-Y-North,2023-06-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,84.9
531903,Barratts Cock-Y-North,2023-06-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
531903,Barratts Cock-Y-North,2023-06-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
531903,Barratts Cock-Y-North,2023-06-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
531903,Barratts Cock-Y-North,2023-06-09T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
531903,Barratts Cock-Y-North,2023-06-09T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.84
531903,Barratts Cock-Y-North,2023-06-09T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.37
531903,Barratts Cock-Y-North,2023-06-09T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.7
531903,Barratts Cock-Y-North,2023-06-09T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.32
531903,Barratts Cock-Y-North,2023-06-09T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.31
531903,Barratts Cock-Y-North,2023-06-09T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.4
531903,Barratts Cock-Y-North,2023-06-09T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.7
531903,Barratts Cock-Y-North,2023-06-09T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.6
531903,Barratts Cock-Y-North,2023-06-09T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
531903,Barratts Cock-Y-North,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
531903,Barratts Cock-Y-North,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
531903,Barratts Cock-Y-North,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
531903,Barratts Cock-Y-North,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.17
531903,Barratts Cock-Y-North,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.82
531903,Barratts Cock-Y-North,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.3
531903,Barratts Cock-Y-North,2023-06-09T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
531903,Barratts Cock-Y-North,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
531903,Barratts Cock-Y-North,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.2
531903,Barratts Cock-Y-North,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
531903,Barratts Cock-Y-North,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
531903,Barratts Cock-Y-North,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
531903,Barratts Cock-Y-North,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
531903,Barratts Cock-Y-North,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.96
531903,Barratts Cock-Y-North,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.93
531903,Barratts Cock-Y-North,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
531903,Barratts Cock-Y-North,2023-06-09T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
531903,Barratts Cock-Y-North,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
531903,Barratts Cock-Y-North,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
531903,Barratts Cock-Y-North,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
531903,Barratts Cock-Y-North,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
531903,Barratts Cock-Y-North,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.91
531903,Barratts Cock-Y-North,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.95
531903,Barratts Cock-Y-North,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.92
531903,Barratts Cock-Y-North,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.6
531903,Barratts Cock-Y-North,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.72
531903,Barratts Cock-Y-North,2023-06-09T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,63.8
531903,Barratts Cock-Y-North,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
531903,Barratts Cock-Y-North,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.5
531903,Barratts Cock-Y-North,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.1
531903,Barratts Cock-Y-North,2023-06-09T11:40:00.000+00:00,transformer,,Temperature,C,26.8
531903,Barratts Cock-Y-North,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
531903,Barratts Cock-Y-North,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
531903,Barratts Cock-Y-North,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
531903,Barratts Cock-Y-North,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
531903,Barratts Cock-Y-North,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
531903,Barratts Cock-Y-North,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
531903,Barratts Cock-Y-North,2023-06-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
531903,Barratts Cock-Y-North,2023-06-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
531903,Barratts Cock-Y-North,2023-06-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.9
531903,Barratts Cock-Y-North,2023-06-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,16.74
531903,Barratts Cock-Y-North,2023-06-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,27.67
531903,Barratts Cock-Y-North,2023-06-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,24.71
531903,Barratts Cock-Y-North,2023-06-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,88.6
531903,Barratts Cock-Y-North,2023-06-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
531903,Barratts Cock-Y-North,2023-06-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
531903,Barratts Cock-Y-North,2023-06-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
531903,Barratts Cock-Y-North,2023-06-09T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
531903,Barratts Cock-Y-North,2023-06-09T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.88
531903,Barratts Cock-Y-North,2023-06-09T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.26
531903,Barratts Cock-Y-North,2023-06-09T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.43
531903,Barratts Cock-Y-North,2023-06-09T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.5
531903,Barratts Cock-Y-North,2023-06-09T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.45
531903,Barratts Cock-Y-North,2023-06-09T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.9
531903,Barratts Cock-Y-North,2023-06-09T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.0
531903,Barratts Cock-Y-North,2023-06-09T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.0
531903,Barratts Cock-Y-North,2023-06-09T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
531903,Barratts Cock-Y-North,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
531903,Barratts Cock-Y-North,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
531903,Barratts Cock-Y-North,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
531903,Barratts Cock-Y-North,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.59
531903,Barratts Cock-Y-North,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.31
531903,Barratts Cock-Y-North,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.77
531903,Barratts Cock-Y-North,2023-06-09T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
531903,Barratts Cock-Y-North,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.4
531903,Barratts Cock-Y-North,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.7
531903,Barratts Cock-Y-North,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
531903,Barratts Cock-Y-North,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
531903,Barratts Cock-Y-North,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
531903,Barratts Cock-Y-North,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
531903,Barratts Cock-Y-North,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.07
531903,Barratts Cock-Y-North,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
531903,Barratts Cock-Y-North,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.56
531903,Barratts Cock-Y-North,2023-06-09T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,47.9
531903,Barratts Cock-Y-North,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.1
531903,Barratts Cock-Y-North,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
531903,Barratts Cock-Y-North,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
531903,Barratts Cock-Y-North,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
531903,Barratts Cock-Y-North,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.34
531903,Barratts Cock-Y-North,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.44
531903,Barratts Cock-Y-North,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.61
531903,Barratts Cock-Y-North,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.91
531903,Barratts Cock-Y-North,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.57
531903,Barratts Cock-Y-North,2023-06-09T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,66.3
531903,Barratts Cock-Y-North,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
531903,Barratts Cock-Y-North,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.9
531903,Barratts Cock-Y-North,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.1
531903,Barratts Cock-Y-North,2023-06-09T11:30:00.000+00:00,transformer,,Temperature,C,26.7
531903,Barratts Cock-Y-North,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
531903,Barratts Cock-Y-North,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
531903,Barratts Cock-Y-North,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531903,Barratts Cock-Y-North,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
531903,Barratts Cock-Y-North,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
531903,Barratts Cock-Y-North,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
531903,Barratts Cock-Y-North,2023-06-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
531903,Barratts Cock-Y-North,2023-06-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
531903,Barratts Cock-Y-North,2023-06-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.01
531903,Barratts Cock-Y-North,2023-06-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,26.7
531903,Barratts Cock-Y-North,2023-06-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,30.47
531903,Barratts Cock-Y-North,2023-06-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,25.35
531903,Barratts Cock-Y-North,2023-06-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,84.1
531903,Barratts Cock-Y-North,2023-06-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
531903,Barratts Cock-Y-North,2023-06-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
531903,Barratts Cock-Y-North,2023-06-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
531903,Barratts Cock-Y-North,2023-06-09T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.58
531903,Barratts Cock-Y-North,2023-06-09T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.91
531903,Barratts Cock-Y-North,2023-06-09T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.89
531903,Barratts Cock-Y-North,2023-06-09T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.38
531903,Barratts Cock-Y-North,2023-06-09T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.49
531903,Barratts Cock-Y-North,2023-06-09T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.32
531903,Barratts Cock-Y-North,2023-06-09T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.5
531903,Barratts Cock-Y-North,2023-06-09T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.9
531903,Barratts Cock-Y-North,2023-06-09T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.1
531903,Barratts Cock-Y-North,2023-06-09T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.6
531903,Barratts Cock-Y-North,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
531903,Barratts Cock-Y-North,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
531903,Barratts Cock-Y-North,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
531903,Barratts Cock-Y-North,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.78
531903,Barratts Cock-Y-North,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.91
531903,Barratts Cock-Y-North,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.78
531903,Barratts Cock-Y-North,2023-06-09T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
531903,Barratts Cock-Y-North,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
531903,Barratts Cock-Y-North,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
531903,Barratts Cock-Y-North,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
531903,Barratts Cock-Y-North,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
531903,Barratts Cock-Y-North,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
531903,Barratts Cock-Y-North,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
531903,Barratts Cock-Y-North,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.01
531903,Barratts Cock-Y-North,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.26
531903,Barratts Cock-Y-North,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.07
531903,Barratts Cock-Y-North,2023-06-09T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
531903,Barratts Cock-Y-North,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
531903,Barratts Cock-Y-North,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
531903,Barratts Cock-Y-North,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
531903,Barratts Cock-Y-North,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
531903,Barratts Cock-Y-North,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.74
531903,Barratts Cock-Y-North,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.78
531903,Barratts Cock-Y-North,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.29
531903,Barratts Cock-Y-North,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.6
531903,Barratts Cock-Y-North,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.97
531903,Barratts Cock-Y-North,2023-06-09T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,74.4
531903,Barratts Cock-Y-North,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
531903,Barratts Cock-Y-North,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.2
531903,Barratts Cock-Y-North,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.6
531903,Barratts Cock-Y-North,2023-06-09T11:20:00.000+00:00,transformer,,Temperature,C,26.6
531903,Barratts Cock-Y-North,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
531903,Barratts Cock-Y-North,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
531903,Barratts Cock-Y-North,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531903,Barratts Cock-Y-North,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
531903,Barratts Cock-Y-North,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
531903,Barratts Cock-Y-North,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
531903,Barratts Cock-Y-North,2023-06-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
531903,Barratts Cock-Y-North,2023-06-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
531903,Barratts Cock-Y-North,2023-06-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
531903,Barratts Cock-Y-North,2023-06-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,21.47
531903,Barratts Cock-Y-North,2023-06-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,37.26
531903,Barratts Cock-Y-North,2023-06-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,34.14
531903,Barratts Cock-Y-North,2023-06-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,96.6
531903,Barratts Cock-Y-North,2023-06-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
531903,Barratts Cock-Y-North,2023-06-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
531903,Barratts Cock-Y-North,2023-06-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
531903,Barratts Cock-Y-North,2023-06-09T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.94
531903,Barratts Cock-Y-North,2023-06-09T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
531903,Barratts Cock-Y-North,2023-06-09T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.13
531903,Barratts Cock-Y-North,2023-06-09T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.31
531903,Barratts Cock-Y-North,2023-06-09T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.26
531903,Barratts Cock-Y-North,2023-06-09T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.7
531903,Barratts Cock-Y-North,2023-06-09T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.2
531903,Barratts Cock-Y-North,2023-06-09T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.2
531903,Barratts Cock-Y-North,2023-06-09T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.7
531903,Barratts Cock-Y-North,2023-06-09T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.7
531903,Barratts Cock-Y-North,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
531903,Barratts Cock-Y-North,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
531903,Barratts Cock-Y-North,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
531903,Barratts Cock-Y-North,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.91
531903,Barratts Cock-Y-North,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.21
531903,Barratts Cock-Y-North,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.57
531903,Barratts Cock-Y-North,2023-06-09T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
531903,Barratts Cock-Y-North,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.5
531903,Barratts Cock-Y-North,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
531903,Barratts Cock-Y-North,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
531903,Barratts Cock-Y-North,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
531903,Barratts Cock-Y-North,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
531903,Barratts Cock-Y-North,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
531903,Barratts Cock-Y-North,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.64
531903,Barratts Cock-Y-North,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
531903,Barratts Cock-Y-North,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.11
531903,Barratts Cock-Y-North,2023-06-09T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
531903,Barratts Cock-Y-North,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
531903,Barratts Cock-Y-North,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
531903,Barratts Cock-Y-North,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
531903,Barratts Cock-Y-North,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
531903,Barratts Cock-Y-North,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.68
531903,Barratts Cock-Y-North,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.79
531903,Barratts Cock-Y-North,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.77
531903,Barratts Cock-Y-North,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.76
531903,Barratts Cock-Y-North,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.44
531903,Barratts Cock-Y-North,2023-06-09T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,62.7
531903,Barratts Cock-Y-North,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
531903,Barratts Cock-Y-North,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.4
531903,Barratts Cock-Y-North,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.5
531903,Barratts Cock-Y-North,2023-06-09T11:10:00.000+00:00,transformer,,Temperature,C,26.6
531903,Barratts Cock-Y-North,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
531903,Barratts Cock-Y-North,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
531903,Barratts Cock-Y-North,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531903,Barratts Cock-Y-North,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
531903,Barratts Cock-Y-North,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
531903,Barratts Cock-Y-North,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
531903,Barratts Cock-Y-North,2023-06-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
531903,Barratts Cock-Y-North,2023-06-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
531903,Barratts Cock-Y-North,2023-06-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
531903,Barratts Cock-Y-North,2023-06-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,22.63
531903,Barratts Cock-Y-North,2023-06-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,37.5
531903,Barratts Cock-Y-North,2023-06-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,32.81
531903,Barratts Cock-Y-North,2023-06-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,96.2
531903,Barratts Cock-Y-North,2023-06-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
531903,Barratts Cock-Y-North,2023-06-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
531903,Barratts Cock-Y-North,2023-06-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
531903,Barratts Cock-Y-North,2023-06-09T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.78
531903,Barratts Cock-Y-North,2023-06-09T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
531903,Barratts Cock-Y-North,2023-06-09T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.25
531903,Barratts Cock-Y-North,2023-06-09T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.92
531903,Barratts Cock-Y-North,2023-06-09T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.13
531903,Barratts Cock-Y-North,2023-06-09T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.93
531903,Barratts Cock-Y-North,2023-06-09T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.9
531903,Barratts Cock-Y-North,2023-06-09T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.3
531903,Barratts Cock-Y-North,2023-06-09T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.7
531903,Barratts Cock-Y-North,2023-06-09T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.2
531903,Barratts Cock-Y-North,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
531903,Barratts Cock-Y-North,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
531903,Barratts Cock-Y-North,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
531903,Barratts Cock-Y-North,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.88
531903,Barratts Cock-Y-North,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.19
531903,Barratts Cock-Y-North,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.81
531903,Barratts Cock-Y-North,2023-06-09T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
531903,Barratts Cock-Y-North,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.0
531903,Barratts Cock-Y-North,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.6
531903,Barratts Cock-Y-North,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
531903,Barratts Cock-Y-North,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
531903,Barratts Cock-Y-North,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
531903,Barratts Cock-Y-North,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
531903,Barratts Cock-Y-North,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.85
531903,Barratts Cock-Y-North,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.57
531903,Barratts Cock-Y-North,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.14
531903,Barratts Cock-Y-North,2023-06-09T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
531903,Barratts Cock-Y-North,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
531903,Barratts Cock-Y-North,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
531903,Barratts Cock-Y-North,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
531903,Barratts Cock-Y-North,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
531903,Barratts Cock-Y-North,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.47
531903,Barratts Cock-Y-North,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.46
531903,Barratts Cock-Y-North,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.68
531903,Barratts Cock-Y-North,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.37
531903,Barratts Cock-Y-North,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.46
531903,Barratts Cock-Y-North,2023-06-09T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,55.1
531903,Barratts Cock-Y-North,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
531903,Barratts Cock-Y-North,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.8
531903,Barratts Cock-Y-North,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.7
531903,Barratts Cock-Y-North,2023-06-09T11:00:00.000+00:00,transformer,,Temperature,C,26.6
531903,Barratts Cock-Y-North,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
531903,Barratts Cock-Y-North,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
531903,Barratts Cock-Y-North,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
531903,Barratts Cock-Y-North,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
531903,Barratts Cock-Y-North,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
531903,Barratts Cock-Y-North,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
531903,Barratts Cock-Y-North,2023-06-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
531903,Barratts Cock-Y-North,2023-06-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
531903,Barratts Cock-Y-North,2023-06-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
531903,Barratts Cock-Y-North,2023-06-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,28.34
531903,Barratts Cock-Y-North,2023-06-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,45.27
531903,Barratts Cock-Y-North,2023-06-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,33.34
531903,Barratts Cock-Y-North,2023-06-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,98.6
531903,Barratts Cock-Y-North,2023-06-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
531903,Barratts Cock-Y-North,2023-06-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.1
531903,Barratts Cock-Y-North,2023-06-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
531903,Barratts Cock-Y-North,2023-06-09T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.91
531903,Barratts Cock-Y-North,2023-06-09T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
531903,Barratts Cock-Y-North,2023-06-09T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.36
531903,Barratts Cock-Y-North,2023-06-09T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.95
531903,Barratts Cock-Y-North,2023-06-09T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.74
531903,Barratts Cock-Y-North,2023-06-09T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.0
531903,Barratts Cock-Y-North,2023-06-09T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
531903,Barratts Cock-Y-North,2023-06-09T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.0
531903,Barratts Cock-Y-North,2023-06-09T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.3
531903,Barratts Cock-Y-North,2023-06-09T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.1
531903,Barratts Cock-Y-North,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
531903,Barratts Cock-Y-North,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
531903,Barratts Cock-Y-North,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
531903,Barratts Cock-Y-North,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.11
531903,Barratts Cock-Y-North,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.32
531903,Barratts Cock-Y-North,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.45
531903,Barratts Cock-Y-North,2023-06-09T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
531903,Barratts Cock-Y-North,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.6
531903,Barratts Cock-Y-North,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.4
531903,Barratts Cock-Y-North,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
531903,Barratts Cock-Y-North,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
531903,Barratts Cock-Y-North,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
531903,Barratts Cock-Y-North,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
531903,Barratts Cock-Y-North,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.13
531903,Barratts Cock-Y-North,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.46
531903,Barratts Cock-Y-North,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.47
531903,Barratts Cock-Y-North,2023-06-09T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
531903,Barratts Cock-Y-North,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
531903,Barratts Cock-Y-North,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
531903,Barratts Cock-Y-North,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
531903,Barratts Cock-Y-North,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
531903,Barratts Cock-Y-North,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.88
531903,Barratts Cock-Y-North,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.01
531903,Barratts Cock-Y-North,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.5
531903,Barratts Cock-Y-North,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.0
531903,Barratts Cock-Y-North,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.56
531903,Barratts Cock-Y-North,2023-06-09T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,82.9
531903,Barratts Cock-Y-North,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
531903,Barratts Cock-Y-North,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.7
531903,Barratts Cock-Y-North,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.6
531903,Barratts Cock-Y-North,2023-06-09T10:50:00.000+00:00,transformer,,Temperature,C,26.5
531903,Barratts Cock-Y-North,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531903,Barratts Cock-Y-North,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
531903,Barratts Cock-Y-North,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531903,Barratts Cock-Y-North,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
531903,Barratts Cock-Y-North,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
531903,Barratts Cock-Y-North,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
531903,Barratts Cock-Y-North,2023-06-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
531903,Barratts Cock-Y-North,2023-06-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
531903,Barratts Cock-Y-North,2023-06-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.67
531903,Barratts Cock-Y-North,2023-06-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,19.7
531903,Barratts Cock-Y-North,2023-06-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,41.53
531903,Barratts Cock-Y-North,2023-06-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,34.48
531903,Barratts Cock-Y-North,2023-06-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,108.6
531903,Barratts Cock-Y-North,2023-06-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
531903,Barratts Cock-Y-North,2023-06-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
531903,Barratts Cock-Y-North,2023-06-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
531903,Barratts Cock-Y-North,2023-06-09T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.1
531903,Barratts Cock-Y-North,2023-06-09T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
531903,Barratts Cock-Y-North,2023-06-09T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.26
531903,Barratts Cock-Y-North,2023-06-09T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.35
531903,Barratts Cock-Y-North,2023-06-09T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.17
531903,Barratts Cock-Y-North,2023-06-09T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.68
531903,Barratts Cock-Y-North,2023-06-09T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
531903,Barratts Cock-Y-North,2023-06-09T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.1
531903,Barratts Cock-Y-North,2023-06-09T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.1
531903,Barratts Cock-Y-North,2023-06-09T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.8
531903,Barratts Cock-Y-North,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
531903,Barratts Cock-Y-North,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
531903,Barratts Cock-Y-North,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
531903,Barratts Cock-Y-North,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.9
531903,Barratts Cock-Y-North,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.5
531903,Barratts Cock-Y-North,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.9
531903,Barratts Cock-Y-North,2023-06-09T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.5
531903,Barratts Cock-Y-North,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.6
531903,Barratts Cock-Y-North,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
531903,Barratts Cock-Y-North,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
531903,Barratts Cock-Y-North,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
531903,Barratts Cock-Y-North,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
531903,Barratts Cock-Y-North,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
531903,Barratts Cock-Y-North,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
531903,Barratts Cock-Y-North,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
531903,Barratts Cock-Y-North,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.09
531903,Barratts Cock-Y-North,2023-06-09T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
531903,Barratts Cock-Y-North,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
531903,Barratts Cock-Y-North,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
531903,Barratts Cock-Y-North,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
531903,Barratts Cock-Y-North,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
531903,Barratts Cock-Y-North,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.24
531903,Barratts Cock-Y-North,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.01
531903,Barratts Cock-Y-North,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.87
531903,Barratts Cock-Y-North,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.02
531903,Barratts Cock-Y-North,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.97
531903,Barratts Cock-Y-North,2023-06-09T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,77.3
531903,Barratts Cock-Y-North,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
531903,Barratts Cock-Y-North,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.9
531903,Barratts Cock-Y-North,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.0
531903,Barratts Cock-Y-North,2023-06-09T10:40:00.000+00:00,transformer,,Temperature,C,26.4
531903,Barratts Cock-Y-North,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
531903,Barratts Cock-Y-North,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
531903,Barratts Cock-Y-North,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
531903,Barratts Cock-Y-North,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
531903,Barratts Cock-Y-North,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
531903,Barratts Cock-Y-North,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
531903,Barratts Cock-Y-North,2023-06-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
531903,Barratts Cock-Y-North,2023-06-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
531903,Barratts Cock-Y-North,2023-06-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.76
531903,Barratts Cock-Y-North,2023-06-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,21.84
531903,Barratts Cock-Y-North,2023-06-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,25.78
531903,Barratts Cock-Y-North,2023-06-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,37.64
531903,Barratts Cock-Y-North,2023-06-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,108.9
531903,Barratts Cock-Y-North,2023-06-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
531903,Barratts Cock-Y-North,2023-06-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
531903,Barratts Cock-Y-North,2023-06-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
531903,Barratts Cock-Y-North,2023-06-09T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.78
531903,Barratts Cock-Y-North,2023-06-09T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.71
531903,Barratts Cock-Y-North,2023-06-09T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.6
531903,Barratts Cock-Y-North,2023-06-09T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.62
531903,Barratts Cock-Y-North,2023-06-09T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.49
531903,Barratts Cock-Y-North,2023-06-09T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.09
531903,Barratts Cock-Y-North,2023-06-09T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
531903,Barratts Cock-Y-North,2023-06-09T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.3
531903,Barratts Cock-Y-North,2023-06-09T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
531903,Barratts Cock-Y-North,2023-06-09T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.6
531903,Barratts Cock-Y-North,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
531903,Barratts Cock-Y-North,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
531903,Barratts Cock-Y-North,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
531903,Barratts Cock-Y-North,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.4
531903,Barratts Cock-Y-North,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.4
531903,Barratts Cock-Y-North,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.68
531903,Barratts Cock-Y-North,2023-06-09T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,48.8
531903,Barratts Cock-Y-North,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.5
531903,Barratts Cock-Y-North,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.5
531903,Barratts Cock-Y-North,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
531903,Barratts Cock-Y-North,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
531903,Barratts Cock-Y-North,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
531903,Barratts Cock-Y-North,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
531903,Barratts Cock-Y-North,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.63
531903,Barratts Cock-Y-North,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.55
531903,Barratts Cock-Y-North,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.78
531903,Barratts Cock-Y-North,2023-06-09T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
531903,Barratts Cock-Y-North,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
531903,Barratts Cock-Y-North,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
531903,Barratts Cock-Y-North,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.5
531903,Barratts Cock-Y-North,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
531903,Barratts Cock-Y-North,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.7
531903,Barratts Cock-Y-North,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.71
531903,Barratts Cock-Y-North,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.01
531903,Barratts Cock-Y-North,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.5
531903,Barratts Cock-Y-North,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.1
531903,Barratts Cock-Y-North,2023-06-09T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,63.7
531903,Barratts Cock-Y-North,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
531903,Barratts Cock-Y-North,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.8
531903,Barratts Cock-Y-North,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.8
531903,Barratts Cock-Y-North,2023-06-09T10:30:00.000+00:00,transformer,,Temperature,C,26.3
531903,Barratts Cock-Y-North,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
531903,Barratts Cock-Y-North,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
531903,Barratts Cock-Y-North,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
531903,Barratts Cock-Y-North,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
531903,Barratts Cock-Y-North,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
531903,Barratts Cock-Y-North,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
531903,Barratts Cock-Y-North,2023-06-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
531903,Barratts Cock-Y-North,2023-06-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
531903,Barratts Cock-Y-North,2023-06-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
531903,Barratts Cock-Y-North,2023-06-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,24.65
531903,Barratts Cock-Y-North,2023-06-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,29.94
531903,Barratts Cock-Y-North,2023-06-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,27.65
531903,Barratts Cock-Y-North,2023-06-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,78.8
531903,Barratts Cock-Y-North,2023-06-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
531903,Barratts Cock-Y-North,2023-06-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
