Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
531903,Barratts Cock-Y-North,2023-06-09T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
531903,Barratts Cock-Y-North,2023-06-09T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
531903,Barratts Cock-Y-North,2023-06-09T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.59
531903,Barratts Cock-Y-North,2023-06-09T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.13
531903,Barratts Cock-Y-North,2023-06-09T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.43
531903,Barratts Cock-Y-North,2023-06-09T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.14
531903,Barratts Cock-Y-North,2023-06-09T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,40.0
531903,Barratts Cock-Y-North,2023-06-09T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.5
531903,Barratts Cock-Y-North,2023-06-09T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.0
531903,Barratts Cock-Y-North,2023-06-09T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
531903,Barratts Cock-Y-North,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.64
531903,Barratts Cock-Y-North,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
531903,Barratts Cock-Y-North,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
531903,Barratts Cock-Y-North,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.73
531903,Barratts Cock-Y-North,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.76
531903,Barratts Cock-Y-North,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.48
531903,Barratts Cock-Y-North,2023-06-09T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.6
531903,Barratts Cock-Y-North,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.3
531903,Barratts Cock-Y-North,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.0
531903,Barratts Cock-Y-North,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
531903,Barratts Cock-Y-North,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
531903,Barratts Cock-Y-North,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
531903,Barratts Cock-Y-North,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
531903,Barratts Cock-Y-North,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.35
531903,Barratts Cock-Y-North,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.37
531903,Barratts Cock-Y-North,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.38
531903,Barratts Cock-Y-North,2023-06-09T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
531903,Barratts Cock-Y-North,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
531903,Barratts Cock-Y-North,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
531903,Barratts Cock-Y-North,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
531903,Barratts Cock-Y-North,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
531903,Barratts Cock-Y-North,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.59
531903,Barratts Cock-Y-North,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.8
531903,Barratts Cock-Y-North,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.34
531903,Barratts Cock-Y-North,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.75
531903,Barratts Cock-Y-North,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.51
531903,Barratts Cock-Y-North,2023-06-09T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,68.3
531903,Barratts Cock-Y-North,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
531903,Barratts Cock-Y-North,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.1
531903,Barratts Cock-Y-North,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.9
531903,Barratts Cock-Y-North,2023-06-09T10:20:00.000+00:00,transformer,,Temperature,C,26.1
531903,Barratts Cock-Y-North,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
531903,Barratts Cock-Y-North,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
531903,Barratts Cock-Y-North,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
531903,Barratts Cock-Y-North,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
531903,Barratts Cock-Y-North,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
531903,Barratts Cock-Y-North,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
531903,Barratts Cock-Y-North,2023-06-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
531903,Barratts Cock-Y-North,2023-06-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
531903,Barratts Cock-Y-North,2023-06-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
531903,Barratts Cock-Y-North,2023-06-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,20.54
531903,Barratts Cock-Y-North,2023-06-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,37.32
531903,Barratts Cock-Y-North,2023-06-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,23.23
531903,Barratts Cock-Y-North,2023-06-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,88.1
531903,Barratts Cock-Y-North,2023-06-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
531903,Barratts Cock-Y-North,2023-06-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
531903,Barratts Cock-Y-North,2023-06-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
531903,Barratts Cock-Y-North,2023-06-09T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
531903,Barratts Cock-Y-North,2023-06-09T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
531903,Barratts Cock-Y-North,2023-06-09T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.67
531903,Barratts Cock-Y-North,2023-06-09T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.49
531903,Barratts Cock-Y-North,2023-06-09T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.47
531903,Barratts Cock-Y-North,2023-06-09T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.91
531903,Barratts Cock-Y-North,2023-06-09T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,47.4
531903,Barratts Cock-Y-North,2023-06-09T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.9
531903,Barratts Cock-Y-North,2023-06-09T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.9
531903,Barratts Cock-Y-North,2023-06-09T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.5
531903,Barratts Cock-Y-North,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.94
531903,Barratts Cock-Y-North,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
531903,Barratts Cock-Y-North,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
531903,Barratts Cock-Y-North,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.08
531903,Barratts Cock-Y-North,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.25
531903,Barratts Cock-Y-North,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.02
531903,Barratts Cock-Y-North,2023-06-09T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,52.7
531903,Barratts Cock-Y-North,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.3
531903,Barratts Cock-Y-North,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.6
531903,Barratts Cock-Y-North,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
531903,Barratts Cock-Y-North,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
531903,Barratts Cock-Y-North,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
531903,Barratts Cock-Y-North,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
531903,Barratts Cock-Y-North,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.35
531903,Barratts Cock-Y-North,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
531903,Barratts Cock-Y-North,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.53
531903,Barratts Cock-Y-North,2023-06-09T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.0
531903,Barratts Cock-Y-North,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.0
531903,Barratts Cock-Y-North,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
531903,Barratts Cock-Y-North,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.0
531903,Barratts Cock-Y-North,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
531903,Barratts Cock-Y-North,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.34
531903,Barratts Cock-Y-North,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.03
531903,Barratts Cock-Y-North,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.38
531903,Barratts Cock-Y-North,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.83
531903,Barratts Cock-Y-North,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.82
531903,Barratts Cock-Y-North,2023-06-09T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,66.5
531903,Barratts Cock-Y-North,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
531903,Barratts Cock-Y-North,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.8
531903,Barratts Cock-Y-North,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.3
531903,Barratts Cock-Y-North,2023-06-09T10:10:00.000+00:00,transformer,,Temperature,C,26.0
531903,Barratts Cock-Y-North,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
531903,Barratts Cock-Y-North,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
531903,Barratts Cock-Y-North,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531903,Barratts Cock-Y-North,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
531903,Barratts Cock-Y-North,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
531903,Barratts Cock-Y-North,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
531903,Barratts Cock-Y-North,2023-06-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
531903,Barratts Cock-Y-North,2023-06-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
531903,Barratts Cock-Y-North,2023-06-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.56
531903,Barratts Cock-Y-North,2023-06-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,25.31
531903,Barratts Cock-Y-North,2023-06-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,38.45
531903,Barratts Cock-Y-North,2023-06-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,24.45
531903,Barratts Cock-Y-North,2023-06-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,89.4
531903,Barratts Cock-Y-North,2023-06-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
531903,Barratts Cock-Y-North,2023-06-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
531903,Barratts Cock-Y-North,2023-06-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
531903,Barratts Cock-Y-North,2023-06-09T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.66
531903,Barratts Cock-Y-North,2023-06-09T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.7
531903,Barratts Cock-Y-North,2023-06-09T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.47
531903,Barratts Cock-Y-North,2023-06-09T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.25
531903,Barratts Cock-Y-North,2023-06-09T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.9
531903,Barratts Cock-Y-North,2023-06-09T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
531903,Barratts Cock-Y-North,2023-06-09T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,39.7
531903,Barratts Cock-Y-North,2023-06-09T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.2
531903,Barratts Cock-Y-North,2023-06-09T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.1
531903,Barratts Cock-Y-North,2023-06-09T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
531903,Barratts Cock-Y-North,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
531903,Barratts Cock-Y-North,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
531903,Barratts Cock-Y-North,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
531903,Barratts Cock-Y-North,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.4
531903,Barratts Cock-Y-North,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.71
531903,Barratts Cock-Y-North,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.73
531903,Barratts Cock-Y-North,2023-06-09T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
531903,Barratts Cock-Y-North,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
531903,Barratts Cock-Y-North,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
531903,Barratts Cock-Y-North,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
531903,Barratts Cock-Y-North,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
531903,Barratts Cock-Y-North,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
531903,Barratts Cock-Y-North,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
531903,Barratts Cock-Y-North,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.88
531903,Barratts Cock-Y-North,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
531903,Barratts Cock-Y-North,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.73
531903,Barratts Cock-Y-North,2023-06-09T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
531903,Barratts Cock-Y-North,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
531903,Barratts Cock-Y-North,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
531903,Barratts Cock-Y-North,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.1
531903,Barratts Cock-Y-North,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
531903,Barratts Cock-Y-North,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.76
531903,Barratts Cock-Y-North,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.62
531903,Barratts Cock-Y-North,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.08
531903,Barratts Cock-Y-North,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.71
531903,Barratts Cock-Y-North,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.9
531903,Barratts Cock-Y-North,2023-06-09T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,79.0
531903,Barratts Cock-Y-North,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
531903,Barratts Cock-Y-North,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.0
531903,Barratts Cock-Y-North,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.4
531903,Barratts Cock-Y-North,2023-06-09T10:00:00.000+00:00,transformer,,Temperature,C,25.9
531903,Barratts Cock-Y-North,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
531903,Barratts Cock-Y-North,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
531903,Barratts Cock-Y-North,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531903,Barratts Cock-Y-North,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
531903,Barratts Cock-Y-North,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
531903,Barratts Cock-Y-North,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
531903,Barratts Cock-Y-North,2023-06-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
531903,Barratts Cock-Y-North,2023-06-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
531903,Barratts Cock-Y-North,2023-06-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
531903,Barratts Cock-Y-North,2023-06-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.61
531903,Barratts Cock-Y-North,2023-06-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,29.03
531903,Barratts Cock-Y-North,2023-06-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,29.48
531903,Barratts Cock-Y-North,2023-06-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,85.4
531903,Barratts Cock-Y-North,2023-06-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
531903,Barratts Cock-Y-North,2023-06-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
531903,Barratts Cock-Y-North,2023-06-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
531903,Barratts Cock-Y-North,2023-06-09T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
531903,Barratts Cock-Y-North,2023-06-09T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.13
531903,Barratts Cock-Y-North,2023-06-09T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.73
531903,Barratts Cock-Y-North,2023-06-09T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.31
531903,Barratts Cock-Y-North,2023-06-09T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.03
531903,Barratts Cock-Y-North,2023-06-09T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.95
531903,Barratts Cock-Y-North,2023-06-09T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.6
531903,Barratts Cock-Y-North,2023-06-09T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.6
531903,Barratts Cock-Y-North,2023-06-09T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.7
531903,Barratts Cock-Y-North,2023-06-09T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
531903,Barratts Cock-Y-North,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
531903,Barratts Cock-Y-North,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
531903,Barratts Cock-Y-North,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
531903,Barratts Cock-Y-North,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.01
531903,Barratts Cock-Y-North,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.87
531903,Barratts Cock-Y-North,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.89
531903,Barratts Cock-Y-North,2023-06-09T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
531903,Barratts Cock-Y-North,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.1
531903,Barratts Cock-Y-North,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
531903,Barratts Cock-Y-North,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.5
531903,Barratts Cock-Y-North,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
531903,Barratts Cock-Y-North,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
531903,Barratts Cock-Y-North,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
531903,Barratts Cock-Y-North,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.72
531903,Barratts Cock-Y-North,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.14
531903,Barratts Cock-Y-North,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.51
531903,Barratts Cock-Y-North,2023-06-09T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
531903,Barratts Cock-Y-North,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
531903,Barratts Cock-Y-North,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
531903,Barratts Cock-Y-North,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.9
531903,Barratts Cock-Y-North,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
531903,Barratts Cock-Y-North,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.28
531903,Barratts Cock-Y-North,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.87
531903,Barratts Cock-Y-North,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.42
531903,Barratts Cock-Y-North,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.17
531903,Barratts Cock-Y-North,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.81
531903,Barratts Cock-Y-North,2023-06-09T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,83.9
531903,Barratts Cock-Y-North,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
531903,Barratts Cock-Y-North,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.2
531903,Barratts Cock-Y-North,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.6
531903,Barratts Cock-Y-North,2023-06-09T09:50:00.000+00:00,transformer,,Temperature,C,25.8
531903,Barratts Cock-Y-North,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
531903,Barratts Cock-Y-North,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
531903,Barratts Cock-Y-North,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531903,Barratts Cock-Y-North,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
531903,Barratts Cock-Y-North,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
531903,Barratts Cock-Y-North,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
531903,Barratts Cock-Y-North,2023-06-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
531903,Barratts Cock-Y-North,2023-06-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
531903,Barratts Cock-Y-North,2023-06-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
531903,Barratts Cock-Y-North,2023-06-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,19.46
531903,Barratts Cock-Y-North,2023-06-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,29.21
531903,Barratts Cock-Y-North,2023-06-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,38.17
531903,Barratts Cock-Y-North,2023-06-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,108.3
531903,Barratts Cock-Y-North,2023-06-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
531903,Barratts Cock-Y-North,2023-06-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
531903,Barratts Cock-Y-North,2023-06-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
531903,Barratts Cock-Y-North,2023-06-09T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
531903,Barratts Cock-Y-North,2023-06-09T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.19
531903,Barratts Cock-Y-North,2023-06-09T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.25
531903,Barratts Cock-Y-North,2023-06-09T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.85
531903,Barratts Cock-Y-North,2023-06-09T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.44
531903,Barratts Cock-Y-North,2023-06-09T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.46
531903,Barratts Cock-Y-North,2023-06-09T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,37.0
531903,Barratts Cock-Y-North,2023-06-09T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.7
531903,Barratts Cock-Y-North,2023-06-09T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.0
531903,Barratts Cock-Y-North,2023-06-09T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
531903,Barratts Cock-Y-North,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
531903,Barratts Cock-Y-North,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
531903,Barratts Cock-Y-North,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
531903,Barratts Cock-Y-North,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.37
531903,Barratts Cock-Y-North,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.78
531903,Barratts Cock-Y-North,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.53
531903,Barratts Cock-Y-North,2023-06-09T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
531903,Barratts Cock-Y-North,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
531903,Barratts Cock-Y-North,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
531903,Barratts Cock-Y-North,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
531903,Barratts Cock-Y-North,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
531903,Barratts Cock-Y-North,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
531903,Barratts Cock-Y-North,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
531903,Barratts Cock-Y-North,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.76
531903,Barratts Cock-Y-North,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
531903,Barratts Cock-Y-North,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.88
531903,Barratts Cock-Y-North,2023-06-09T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,52.8
531903,Barratts Cock-Y-North,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
531903,Barratts Cock-Y-North,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
531903,Barratts Cock-Y-North,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.5
531903,Barratts Cock-Y-North,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
531903,Barratts Cock-Y-North,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.01
531903,Barratts Cock-Y-North,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.74
531903,Barratts Cock-Y-North,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
531903,Barratts Cock-Y-North,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.35
531903,Barratts Cock-Y-North,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.95
531903,Barratts Cock-Y-North,2023-06-09T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,65.8
531903,Barratts Cock-Y-North,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
531903,Barratts Cock-Y-North,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.3
531903,Barratts Cock-Y-North,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.3
531903,Barratts Cock-Y-North,2023-06-09T09:40:00.000+00:00,transformer,,Temperature,C,25.6
531903,Barratts Cock-Y-North,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
531903,Barratts Cock-Y-North,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
531903,Barratts Cock-Y-North,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531903,Barratts Cock-Y-North,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
531903,Barratts Cock-Y-North,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
531903,Barratts Cock-Y-North,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
531903,Barratts Cock-Y-North,2023-06-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
531903,Barratts Cock-Y-North,2023-06-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
531903,Barratts Cock-Y-North,2023-06-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
531903,Barratts Cock-Y-North,2023-06-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,23.89
531903,Barratts Cock-Y-North,2023-06-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,29.94
531903,Barratts Cock-Y-North,2023-06-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,32.82
531903,Barratts Cock-Y-North,2023-06-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,89.9
531903,Barratts Cock-Y-North,2023-06-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
531903,Barratts Cock-Y-North,2023-06-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
531903,Barratts Cock-Y-North,2023-06-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
531903,Barratts Cock-Y-North,2023-06-09T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
531903,Barratts Cock-Y-North,2023-06-09T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.93
531903,Barratts Cock-Y-North,2023-06-09T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.77
531903,Barratts Cock-Y-North,2023-06-09T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.22
531903,Barratts Cock-Y-North,2023-06-09T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.11
531903,Barratts Cock-Y-North,2023-06-09T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.4
531903,Barratts Cock-Y-North,2023-06-09T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,41.0
531903,Barratts Cock-Y-North,2023-06-09T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.9
531903,Barratts Cock-Y-North,2023-06-09T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.9
531903,Barratts Cock-Y-North,2023-06-09T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
531903,Barratts Cock-Y-North,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
531903,Barratts Cock-Y-North,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
531903,Barratts Cock-Y-North,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
531903,Barratts Cock-Y-North,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.0
531903,Barratts Cock-Y-North,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.75
531903,Barratts Cock-Y-North,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.36
531903,Barratts Cock-Y-North,2023-06-09T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.7
531903,Barratts Cock-Y-North,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.8
531903,Barratts Cock-Y-North,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
531903,Barratts Cock-Y-North,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
531903,Barratts Cock-Y-North,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
531903,Barratts Cock-Y-North,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
531903,Barratts Cock-Y-North,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
531903,Barratts Cock-Y-North,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.38
531903,Barratts Cock-Y-North,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.42
531903,Barratts Cock-Y-North,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.15
531903,Barratts Cock-Y-North,2023-06-09T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.7
531903,Barratts Cock-Y-North,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
531903,Barratts Cock-Y-North,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
531903,Barratts Cock-Y-North,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.3
531903,Barratts Cock-Y-North,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
531903,Barratts Cock-Y-North,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.76
531903,Barratts Cock-Y-North,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.17
531903,Barratts Cock-Y-North,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.07
531903,Barratts Cock-Y-North,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.53
531903,Barratts Cock-Y-North,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.25
531903,Barratts Cock-Y-North,2023-06-09T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,76.7
531903,Barratts Cock-Y-North,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
531903,Barratts Cock-Y-North,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.0
531903,Barratts Cock-Y-North,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.8
531903,Barratts Cock-Y-North,2023-06-09T09:30:00.000+00:00,transformer,,Temperature,C,25.5
531903,Barratts Cock-Y-North,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531903,Barratts Cock-Y-North,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
531903,Barratts Cock-Y-North,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
531903,Barratts Cock-Y-North,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
531903,Barratts Cock-Y-North,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
531903,Barratts Cock-Y-North,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
531903,Barratts Cock-Y-North,2023-06-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
531903,Barratts Cock-Y-North,2023-06-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
531903,Barratts Cock-Y-North,2023-06-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
531903,Barratts Cock-Y-North,2023-06-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,26.53
531903,Barratts Cock-Y-North,2023-06-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,28.81
531903,Barratts Cock-Y-North,2023-06-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,32.36
531903,Barratts Cock-Y-North,2023-06-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,86.4
531903,Barratts Cock-Y-North,2023-06-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
531903,Barratts Cock-Y-North,2023-06-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
531903,Barratts Cock-Y-North,2023-06-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
531903,Barratts Cock-Y-North,2023-06-09T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
531903,Barratts Cock-Y-North,2023-06-09T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.78
531903,Barratts Cock-Y-North,2023-06-09T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.01
531903,Barratts Cock-Y-North,2023-06-09T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.98
531903,Barratts Cock-Y-North,2023-06-09T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.89
531903,Barratts Cock-Y-North,2023-06-09T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.42
531903,Barratts Cock-Y-North,2023-06-09T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.6
531903,Barratts Cock-Y-North,2023-06-09T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.5
531903,Barratts Cock-Y-North,2023-06-09T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.7
531903,Barratts Cock-Y-North,2023-06-09T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
531903,Barratts Cock-Y-North,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
531903,Barratts Cock-Y-North,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
531903,Barratts Cock-Y-North,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
531903,Barratts Cock-Y-North,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.94
531903,Barratts Cock-Y-North,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.19
531903,Barratts Cock-Y-North,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.93
531903,Barratts Cock-Y-North,2023-06-09T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
531903,Barratts Cock-Y-North,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.9
531903,Barratts Cock-Y-North,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
531903,Barratts Cock-Y-North,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
531903,Barratts Cock-Y-North,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
531903,Barratts Cock-Y-North,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
531903,Barratts Cock-Y-North,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
531903,Barratts Cock-Y-North,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.91
531903,Barratts Cock-Y-North,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
531903,Barratts Cock-Y-North,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.44
531903,Barratts Cock-Y-North,2023-06-09T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
531903,Barratts Cock-Y-North,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
531903,Barratts Cock-Y-North,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
531903,Barratts Cock-Y-North,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
531903,Barratts Cock-Y-North,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
531903,Barratts Cock-Y-North,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.85
531903,Barratts Cock-Y-North,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.22
531903,Barratts Cock-Y-North,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.08
531903,Barratts Cock-Y-North,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.4
531903,Barratts Cock-Y-North,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.63
531903,Barratts Cock-Y-North,2023-06-09T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,77.7
531903,Barratts Cock-Y-North,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
531903,Barratts Cock-Y-North,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.7
531903,Barratts Cock-Y-North,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.2
531903,Barratts Cock-Y-North,2023-06-09T09:20:00.000+00:00,transformer,,Temperature,C,25.4
531903,Barratts Cock-Y-North,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
531903,Barratts Cock-Y-North,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
531903,Barratts Cock-Y-North,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
531903,Barratts Cock-Y-North,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
531903,Barratts Cock-Y-North,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
531903,Barratts Cock-Y-North,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
531903,Barratts Cock-Y-North,2023-06-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
531903,Barratts Cock-Y-North,2023-06-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
531903,Barratts Cock-Y-North,2023-06-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
531903,Barratts Cock-Y-North,2023-06-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,20.91
531903,Barratts Cock-Y-North,2023-06-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,33.21
531903,Barratts Cock-Y-North,2023-06-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,30.42
531903,Barratts Cock-Y-North,2023-06-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,84.8
531903,Barratts Cock-Y-North,2023-06-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
531903,Barratts Cock-Y-North,2023-06-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
531903,Barratts Cock-Y-North,2023-06-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
531903,Barratts Cock-Y-North,2023-06-09T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
531903,Barratts Cock-Y-North,2023-06-09T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.19
531903,Barratts Cock-Y-North,2023-06-09T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.83
531903,Barratts Cock-Y-North,2023-06-09T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.35
531903,Barratts Cock-Y-North,2023-06-09T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.16
531903,Barratts Cock-Y-North,2023-06-09T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.87
531903,Barratts Cock-Y-North,2023-06-09T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
531903,Barratts Cock-Y-North,2023-06-09T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.9
531903,Barratts Cock-Y-North,2023-06-09T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.9
531903,Barratts Cock-Y-North,2023-06-09T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
531903,Barratts Cock-Y-North,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
531903,Barratts Cock-Y-North,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
531903,Barratts Cock-Y-North,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
531903,Barratts Cock-Y-North,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.61
531903,Barratts Cock-Y-North,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.73
531903,Barratts Cock-Y-North,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.8
531903,Barratts Cock-Y-North,2023-06-09T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
531903,Barratts Cock-Y-North,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.2
531903,Barratts Cock-Y-North,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.5
531903,Barratts Cock-Y-North,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
531903,Barratts Cock-Y-North,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
531903,Barratts Cock-Y-North,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
531903,Barratts Cock-Y-North,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
531903,Barratts Cock-Y-North,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.81
531903,Barratts Cock-Y-North,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
531903,Barratts Cock-Y-North,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.62
531903,Barratts Cock-Y-North,2023-06-09T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
531903,Barratts Cock-Y-North,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
531903,Barratts Cock-Y-North,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
531903,Barratts Cock-Y-North,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
531903,Barratts Cock-Y-North,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
531903,Barratts Cock-Y-North,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.46
531903,Barratts Cock-Y-North,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.12
531903,Barratts Cock-Y-North,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.2
531903,Barratts Cock-Y-North,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.98
531903,Barratts Cock-Y-North,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.75
531903,Barratts Cock-Y-North,2023-06-09T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,82.9
531903,Barratts Cock-Y-North,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
531903,Barratts Cock-Y-North,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.2
531903,Barratts Cock-Y-North,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.4
531903,Barratts Cock-Y-North,2023-06-09T09:10:00.000+00:00,transformer,,Temperature,C,25.2
531903,Barratts Cock-Y-North,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531903,Barratts Cock-Y-North,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
531903,Barratts Cock-Y-North,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
531903,Barratts Cock-Y-North,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
531903,Barratts Cock-Y-North,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
531903,Barratts Cock-Y-North,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
531903,Barratts Cock-Y-North,2023-06-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
531903,Barratts Cock-Y-North,2023-06-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
531903,Barratts Cock-Y-North,2023-06-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
531903,Barratts Cock-Y-North,2023-06-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.97
531903,Barratts Cock-Y-North,2023-06-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,30.99
531903,Barratts Cock-Y-North,2023-06-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,33.04
531903,Barratts Cock-Y-North,2023-06-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,98.2
531903,Barratts Cock-Y-North,2023-06-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
531903,Barratts Cock-Y-North,2023-06-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
531903,Barratts Cock-Y-North,2023-06-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
531903,Barratts Cock-Y-North,2023-06-09T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
531903,Barratts Cock-Y-North,2023-06-09T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.9
531903,Barratts Cock-Y-North,2023-06-09T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.7
531903,Barratts Cock-Y-North,2023-06-09T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.56
531903,Barratts Cock-Y-North,2023-06-09T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.3
531903,Barratts Cock-Y-North,2023-06-09T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.69
531903,Barratts Cock-Y-North,2023-06-09T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.2
531903,Barratts Cock-Y-North,2023-06-09T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.8
531903,Barratts Cock-Y-North,2023-06-09T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
531903,Barratts Cock-Y-North,2023-06-09T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.0
531903,Barratts Cock-Y-North,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
531903,Barratts Cock-Y-North,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
531903,Barratts Cock-Y-North,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
531903,Barratts Cock-Y-North,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.84
531903,Barratts Cock-Y-North,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.26
531903,Barratts Cock-Y-North,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
531903,Barratts Cock-Y-North,2023-06-09T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.4
531903,Barratts Cock-Y-North,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.4
531903,Barratts Cock-Y-North,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.1
531903,Barratts Cock-Y-North,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
531903,Barratts Cock-Y-North,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
531903,Barratts Cock-Y-North,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
531903,Barratts Cock-Y-North,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
531903,Barratts Cock-Y-North,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.45
531903,Barratts Cock-Y-North,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.2
531903,Barratts Cock-Y-North,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.73
531903,Barratts Cock-Y-North,2023-06-09T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
531903,Barratts Cock-Y-North,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
531903,Barratts Cock-Y-North,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
531903,Barratts Cock-Y-North,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.7
531903,Barratts Cock-Y-North,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
531903,Barratts Cock-Y-North,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.72
531903,Barratts Cock-Y-North,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.63
531903,Barratts Cock-Y-North,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.11
531903,Barratts Cock-Y-North,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.1
531903,Barratts Cock-Y-North,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.72
531903,Barratts Cock-Y-North,2023-06-09T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,88.9
531903,Barratts Cock-Y-North,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
531903,Barratts Cock-Y-North,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.9
531903,Barratts Cock-Y-North,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,95.6
531903,Barratts Cock-Y-North,2023-06-09T09:00:00.000+00:00,transformer,,Temperature,C,25.1
531903,Barratts Cock-Y-North,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
