Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
531903,Barratts Cock-Y-North,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531903,Barratts Cock-Y-North,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
531903,Barratts Cock-Y-North,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
531903,Barratts Cock-Y-North,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
531903,Barratts Cock-Y-North,2023-06-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
531903,Barratts Cock-Y-North,2023-06-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
531903,Barratts Cock-Y-North,2023-06-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
531903,Barratts Cock-Y-North,2023-06-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,18.97
531903,Barratts Cock-Y-North,2023-06-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,34.86
531903,Barratts Cock-Y-North,2023-06-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,43.73
531903,Barratts Cock-Y-North,2023-06-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,126.9
531903,Barratts Cock-Y-North,2023-06-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
531903,Barratts Cock-Y-North,2023-06-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
531903,Barratts Cock-Y-North,2023-06-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.8
531903,Barratts Cock-Y-North,2023-06-09T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.78
531903,Barratts Cock-Y-North,2023-06-09T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.46
531903,Barratts Cock-Y-North,2023-06-09T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.09
531903,Barratts Cock-Y-North,2023-06-09T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.02
531903,Barratts Cock-Y-North,2023-06-09T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.74
531903,Barratts Cock-Y-North,2023-06-09T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.13
531903,Barratts Cock-Y-North,2023-06-09T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
531903,Barratts Cock-Y-North,2023-06-09T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.4
531903,Barratts Cock-Y-North,2023-06-09T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.1
531903,Barratts Cock-Y-North,2023-06-09T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.8
531903,Barratts Cock-Y-North,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
531903,Barratts Cock-Y-North,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
531903,Barratts Cock-Y-North,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
531903,Barratts Cock-Y-North,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.85
531903,Barratts Cock-Y-North,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.56
531903,Barratts Cock-Y-North,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.96
531903,Barratts Cock-Y-North,2023-06-09T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
531903,Barratts Cock-Y-North,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.7
531903,Barratts Cock-Y-North,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.7
531903,Barratts Cock-Y-North,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
531903,Barratts Cock-Y-North,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
531903,Barratts Cock-Y-North,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
531903,Barratts Cock-Y-North,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
531903,Barratts Cock-Y-North,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.29
531903,Barratts Cock-Y-North,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.62
531903,Barratts Cock-Y-North,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.02
531903,Barratts Cock-Y-North,2023-06-09T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
531903,Barratts Cock-Y-North,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
531903,Barratts Cock-Y-North,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
531903,Barratts Cock-Y-North,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.1
531903,Barratts Cock-Y-North,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
531903,Barratts Cock-Y-North,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.09
531903,Barratts Cock-Y-North,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.17
531903,Barratts Cock-Y-North,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.6
531903,Barratts Cock-Y-North,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.57
531903,Barratts Cock-Y-North,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.05
531903,Barratts Cock-Y-North,2023-06-09T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,94.8
531903,Barratts Cock-Y-North,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
531903,Barratts Cock-Y-North,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,99.2
531903,Barratts Cock-Y-North,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,97.8
531903,Barratts Cock-Y-North,2023-06-09T08:50:00.000+00:00,transformer,,Temperature,C,25.1
531903,Barratts Cock-Y-North,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
531903,Barratts Cock-Y-North,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
531903,Barratts Cock-Y-North,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531903,Barratts Cock-Y-North,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
531903,Barratts Cock-Y-North,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
531903,Barratts Cock-Y-North,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
531903,Barratts Cock-Y-North,2023-06-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
531903,Barratts Cock-Y-North,2023-06-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
531903,Barratts Cock-Y-North,2023-06-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
531903,Barratts Cock-Y-North,2023-06-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.76
531903,Barratts Cock-Y-North,2023-06-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,40.49
531903,Barratts Cock-Y-North,2023-06-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,39.17
531903,Barratts Cock-Y-North,2023-06-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,112.6
531903,Barratts Cock-Y-North,2023-06-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
531903,Barratts Cock-Y-North,2023-06-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
531903,Barratts Cock-Y-North,2023-06-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
531903,Barratts Cock-Y-North,2023-06-09T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.67
531903,Barratts Cock-Y-North,2023-06-09T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.54
531903,Barratts Cock-Y-North,2023-06-09T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.61
531903,Barratts Cock-Y-North,2023-06-09T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.97
531903,Barratts Cock-Y-North,2023-06-09T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.36
531903,Barratts Cock-Y-North,2023-06-09T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.96
531903,Barratts Cock-Y-North,2023-06-09T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
531903,Barratts Cock-Y-North,2023-06-09T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.9
531903,Barratts Cock-Y-North,2023-06-09T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.2
531903,Barratts Cock-Y-North,2023-06-09T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.2
531903,Barratts Cock-Y-North,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
531903,Barratts Cock-Y-North,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
531903,Barratts Cock-Y-North,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
531903,Barratts Cock-Y-North,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.51
531903,Barratts Cock-Y-North,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.21
531903,Barratts Cock-Y-North,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.39
531903,Barratts Cock-Y-North,2023-06-09T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
531903,Barratts Cock-Y-North,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
531903,Barratts Cock-Y-North,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
531903,Barratts Cock-Y-North,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
531903,Barratts Cock-Y-North,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
531903,Barratts Cock-Y-North,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
531903,Barratts Cock-Y-North,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
531903,Barratts Cock-Y-North,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.64
531903,Barratts Cock-Y-North,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
531903,Barratts Cock-Y-North,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.31
531903,Barratts Cock-Y-North,2023-06-09T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
531903,Barratts Cock-Y-North,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
531903,Barratts Cock-Y-North,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
531903,Barratts Cock-Y-North,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
531903,Barratts Cock-Y-North,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
531903,Barratts Cock-Y-North,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.14
531903,Barratts Cock-Y-North,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.4
531903,Barratts Cock-Y-North,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
531903,Barratts Cock-Y-North,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.07
531903,Barratts Cock-Y-North,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.78
531903,Barratts Cock-Y-North,2023-06-09T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,83.5
531903,Barratts Cock-Y-North,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
531903,Barratts Cock-Y-North,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.3
531903,Barratts Cock-Y-North,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,99.2
531903,Barratts Cock-Y-North,2023-06-09T08:40:00.000+00:00,transformer,,Temperature,C,25.0
531903,Barratts Cock-Y-North,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
531903,Barratts Cock-Y-North,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
531903,Barratts Cock-Y-North,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
531903,Barratts Cock-Y-North,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
531903,Barratts Cock-Y-North,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
531903,Barratts Cock-Y-North,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
531903,Barratts Cock-Y-North,2023-06-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
531903,Barratts Cock-Y-North,2023-06-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
531903,Barratts Cock-Y-North,2023-06-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
531903,Barratts Cock-Y-North,2023-06-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,23.24
531903,Barratts Cock-Y-North,2023-06-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,30.86
531903,Barratts Cock-Y-North,2023-06-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,38.44
531903,Barratts Cock-Y-North,2023-06-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,99.5
531903,Barratts Cock-Y-North,2023-06-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
531903,Barratts Cock-Y-North,2023-06-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
531903,Barratts Cock-Y-North,2023-06-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
531903,Barratts Cock-Y-North,2023-06-09T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
531903,Barratts Cock-Y-North,2023-06-09T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
531903,Barratts Cock-Y-North,2023-06-09T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.64
531903,Barratts Cock-Y-North,2023-06-09T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.2
531903,Barratts Cock-Y-North,2023-06-09T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.33
531903,Barratts Cock-Y-North,2023-06-09T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.62
531903,Barratts Cock-Y-North,2023-06-09T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.7
531903,Barratts Cock-Y-North,2023-06-09T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.8
531903,Barratts Cock-Y-North,2023-06-09T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.8
531903,Barratts Cock-Y-North,2023-06-09T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.2
531903,Barratts Cock-Y-North,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
531903,Barratts Cock-Y-North,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
531903,Barratts Cock-Y-North,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
531903,Barratts Cock-Y-North,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.25
531903,Barratts Cock-Y-North,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.68
531903,Barratts Cock-Y-North,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.76
531903,Barratts Cock-Y-North,2023-06-09T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
531903,Barratts Cock-Y-North,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
531903,Barratts Cock-Y-North,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
531903,Barratts Cock-Y-North,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
531903,Barratts Cock-Y-North,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
531903,Barratts Cock-Y-North,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
531903,Barratts Cock-Y-North,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
531903,Barratts Cock-Y-North,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.26
531903,Barratts Cock-Y-North,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
531903,Barratts Cock-Y-North,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.39
531903,Barratts Cock-Y-North,2023-06-09T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,46.7
531903,Barratts Cock-Y-North,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
531903,Barratts Cock-Y-North,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
531903,Barratts Cock-Y-North,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.6
531903,Barratts Cock-Y-North,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
531903,Barratts Cock-Y-North,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.72
531903,Barratts Cock-Y-North,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.27
531903,Barratts Cock-Y-North,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.8
531903,Barratts Cock-Y-North,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.32
531903,Barratts Cock-Y-North,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.66
531903,Barratts Cock-Y-North,2023-06-09T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,85.6
531903,Barratts Cock-Y-North,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
531903,Barratts Cock-Y-North,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.1
531903,Barratts Cock-Y-North,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,95.5
531903,Barratts Cock-Y-North,2023-06-09T08:30:00.000+00:00,transformer,,Temperature,C,24.9
531903,Barratts Cock-Y-North,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
531903,Barratts Cock-Y-North,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
531903,Barratts Cock-Y-North,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
531903,Barratts Cock-Y-North,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
531903,Barratts Cock-Y-North,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
531903,Barratts Cock-Y-North,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
531903,Barratts Cock-Y-North,2023-06-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
531903,Barratts Cock-Y-North,2023-06-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
531903,Barratts Cock-Y-North,2023-06-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.87
531903,Barratts Cock-Y-North,2023-06-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.51
531903,Barratts Cock-Y-North,2023-06-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,34.02
531903,Barratts Cock-Y-North,2023-06-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,41.43
531903,Barratts Cock-Y-North,2023-06-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,114.6
531903,Barratts Cock-Y-North,2023-06-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
531903,Barratts Cock-Y-North,2023-06-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
531903,Barratts Cock-Y-North,2023-06-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
531903,Barratts Cock-Y-North,2023-06-09T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
531903,Barratts Cock-Y-North,2023-06-09T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
531903,Barratts Cock-Y-North,2023-06-09T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.68
531903,Barratts Cock-Y-North,2023-06-09T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.53
531903,Barratts Cock-Y-North,2023-06-09T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.11
531903,Barratts Cock-Y-North,2023-06-09T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.05
531903,Barratts Cock-Y-North,2023-06-09T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.6
531903,Barratts Cock-Y-North,2023-06-09T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.3
531903,Barratts Cock-Y-North,2023-06-09T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.7
531903,Barratts Cock-Y-North,2023-06-09T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
531903,Barratts Cock-Y-North,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
531903,Barratts Cock-Y-North,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
531903,Barratts Cock-Y-North,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
531903,Barratts Cock-Y-North,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.32
531903,Barratts Cock-Y-North,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.51
531903,Barratts Cock-Y-North,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
531903,Barratts Cock-Y-North,2023-06-09T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
531903,Barratts Cock-Y-North,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
531903,Barratts Cock-Y-North,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
531903,Barratts Cock-Y-North,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
531903,Barratts Cock-Y-North,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
531903,Barratts Cock-Y-North,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
531903,Barratts Cock-Y-North,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
531903,Barratts Cock-Y-North,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.19
531903,Barratts Cock-Y-North,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
531903,Barratts Cock-Y-North,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.47
531903,Barratts Cock-Y-North,2023-06-09T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
531903,Barratts Cock-Y-North,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
531903,Barratts Cock-Y-North,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
531903,Barratts Cock-Y-North,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
531903,Barratts Cock-Y-North,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
531903,Barratts Cock-Y-North,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.57
531903,Barratts Cock-Y-North,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.79
531903,Barratts Cock-Y-North,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.42
531903,Barratts Cock-Y-North,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.37
531903,Barratts Cock-Y-North,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.31
531903,Barratts Cock-Y-North,2023-06-09T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,85.4
531903,Barratts Cock-Y-North,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
531903,Barratts Cock-Y-North,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.8
531903,Barratts Cock-Y-North,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.4
531903,Barratts Cock-Y-North,2023-06-09T08:20:00.000+00:00,transformer,,Temperature,C,24.7
531903,Barratts Cock-Y-North,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
531903,Barratts Cock-Y-North,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
531903,Barratts Cock-Y-North,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
531903,Barratts Cock-Y-North,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
531903,Barratts Cock-Y-North,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
531903,Barratts Cock-Y-North,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
531903,Barratts Cock-Y-North,2023-06-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
531903,Barratts Cock-Y-North,2023-06-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
531903,Barratts Cock-Y-North,2023-06-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.07
531903,Barratts Cock-Y-North,2023-06-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,22.46
531903,Barratts Cock-Y-North,2023-06-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,30.55
531903,Barratts Cock-Y-North,2023-06-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,35.42
531903,Barratts Cock-Y-North,2023-06-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,98.0
531903,Barratts Cock-Y-North,2023-06-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
531903,Barratts Cock-Y-North,2023-06-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
531903,Barratts Cock-Y-North,2023-06-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
531903,Barratts Cock-Y-North,2023-06-09T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
531903,Barratts Cock-Y-North,2023-06-09T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
531903,Barratts Cock-Y-North,2023-06-09T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.06
531903,Barratts Cock-Y-North,2023-06-09T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.69
531903,Barratts Cock-Y-North,2023-06-09T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.42
531903,Barratts Cock-Y-North,2023-06-09T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.14
531903,Barratts Cock-Y-North,2023-06-09T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.8
531903,Barratts Cock-Y-North,2023-06-09T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.5
531903,Barratts Cock-Y-North,2023-06-09T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.5
531903,Barratts Cock-Y-North,2023-06-09T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.8
531903,Barratts Cock-Y-North,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
531903,Barratts Cock-Y-North,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
531903,Barratts Cock-Y-North,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
531903,Barratts Cock-Y-North,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.67
531903,Barratts Cock-Y-North,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.93
531903,Barratts Cock-Y-North,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.04
531903,Barratts Cock-Y-North,2023-06-09T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
531903,Barratts Cock-Y-North,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
531903,Barratts Cock-Y-North,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
531903,Barratts Cock-Y-North,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
531903,Barratts Cock-Y-North,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
531903,Barratts Cock-Y-North,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
531903,Barratts Cock-Y-North,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
531903,Barratts Cock-Y-North,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.34
531903,Barratts Cock-Y-North,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.61
531903,Barratts Cock-Y-North,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.47
531903,Barratts Cock-Y-North,2023-06-09T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
531903,Barratts Cock-Y-North,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
531903,Barratts Cock-Y-North,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
531903,Barratts Cock-Y-North,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
531903,Barratts Cock-Y-North,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
531903,Barratts Cock-Y-North,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.97
531903,Barratts Cock-Y-North,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.97
531903,Barratts Cock-Y-North,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.96
531903,Barratts Cock-Y-North,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.4
531903,Barratts Cock-Y-North,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.47
531903,Barratts Cock-Y-North,2023-06-09T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,95.5
531903,Barratts Cock-Y-North,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
531903,Barratts Cock-Y-North,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.1
531903,Barratts Cock-Y-North,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,105.1
531903,Barratts Cock-Y-North,2023-06-09T08:10:00.000+00:00,transformer,,Temperature,C,24.6
531903,Barratts Cock-Y-North,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
531903,Barratts Cock-Y-North,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
531903,Barratts Cock-Y-North,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
531903,Barratts Cock-Y-North,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
531903,Barratts Cock-Y-North,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
531903,Barratts Cock-Y-North,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
531903,Barratts Cock-Y-North,2023-06-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
531903,Barratts Cock-Y-North,2023-06-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
531903,Barratts Cock-Y-North,2023-06-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.88
531903,Barratts Cock-Y-North,2023-06-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,25.67
531903,Barratts Cock-Y-North,2023-06-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,30.36
531903,Barratts Cock-Y-North,2023-06-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,44.13
531903,Barratts Cock-Y-North,2023-06-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,114.2
531903,Barratts Cock-Y-North,2023-06-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
531903,Barratts Cock-Y-North,2023-06-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
531903,Barratts Cock-Y-North,2023-06-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
531903,Barratts Cock-Y-North,2023-06-09T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
531903,Barratts Cock-Y-North,2023-06-09T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
531903,Barratts Cock-Y-North,2023-06-09T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.68
531903,Barratts Cock-Y-North,2023-06-09T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.83
531903,Barratts Cock-Y-North,2023-06-09T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.37
531903,Barratts Cock-Y-North,2023-06-09T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.15
531903,Barratts Cock-Y-North,2023-06-09T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.6
531903,Barratts Cock-Y-North,2023-06-09T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.8
531903,Barratts Cock-Y-North,2023-06-09T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.4
531903,Barratts Cock-Y-North,2023-06-09T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.9
531903,Barratts Cock-Y-North,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
531903,Barratts Cock-Y-North,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
531903,Barratts Cock-Y-North,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
531903,Barratts Cock-Y-North,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.52
531903,Barratts Cock-Y-North,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.63
531903,Barratts Cock-Y-North,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.02
531903,Barratts Cock-Y-North,2023-06-09T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
531903,Barratts Cock-Y-North,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
531903,Barratts Cock-Y-North,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
531903,Barratts Cock-Y-North,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
531903,Barratts Cock-Y-North,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
531903,Barratts Cock-Y-North,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
531903,Barratts Cock-Y-North,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
531903,Barratts Cock-Y-North,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.88
531903,Barratts Cock-Y-North,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
531903,Barratts Cock-Y-North,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.03
531903,Barratts Cock-Y-North,2023-06-09T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
531903,Barratts Cock-Y-North,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
531903,Barratts Cock-Y-North,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
531903,Barratts Cock-Y-North,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.8
531903,Barratts Cock-Y-North,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
531903,Barratts Cock-Y-North,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.46
531903,Barratts Cock-Y-North,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.92
531903,Barratts Cock-Y-North,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.7
531903,Barratts Cock-Y-North,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.3
531903,Barratts Cock-Y-North,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.48
531903,Barratts Cock-Y-North,2023-06-09T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,86.6
531903,Barratts Cock-Y-North,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
531903,Barratts Cock-Y-North,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.2
531903,Barratts Cock-Y-North,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,102.1
531903,Barratts Cock-Y-North,2023-06-09T08:00:00.000+00:00,transformer,,Temperature,C,24.6
531903,Barratts Cock-Y-North,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
531903,Barratts Cock-Y-North,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
531903,Barratts Cock-Y-North,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
531903,Barratts Cock-Y-North,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
531903,Barratts Cock-Y-North,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
531903,Barratts Cock-Y-North,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
531903,Barratts Cock-Y-North,2023-06-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
531903,Barratts Cock-Y-North,2023-06-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
531903,Barratts Cock-Y-North,2023-06-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
531903,Barratts Cock-Y-North,2023-06-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.93
531903,Barratts Cock-Y-North,2023-06-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,39.71
531903,Barratts Cock-Y-North,2023-06-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,45.68
531903,Barratts Cock-Y-North,2023-06-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,128.1
531903,Barratts Cock-Y-North,2023-06-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
531903,Barratts Cock-Y-North,2023-06-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
531903,Barratts Cock-Y-North,2023-06-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.3
531903,Barratts Cock-Y-North,2023-06-09T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
531903,Barratts Cock-Y-North,2023-06-09T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
531903,Barratts Cock-Y-North,2023-06-09T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.38
531903,Barratts Cock-Y-North,2023-06-09T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.74
531903,Barratts Cock-Y-North,2023-06-09T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.93
531903,Barratts Cock-Y-North,2023-06-09T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.71
531903,Barratts Cock-Y-North,2023-06-09T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.3
531903,Barratts Cock-Y-North,2023-06-09T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.3
531903,Barratts Cock-Y-North,2023-06-09T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.3
531903,Barratts Cock-Y-North,2023-06-09T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.0
531903,Barratts Cock-Y-North,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
531903,Barratts Cock-Y-North,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
531903,Barratts Cock-Y-North,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
531903,Barratts Cock-Y-North,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.56
531903,Barratts Cock-Y-North,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.22
531903,Barratts Cock-Y-North,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.99
531903,Barratts Cock-Y-North,2023-06-09T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
531903,Barratts Cock-Y-North,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
531903,Barratts Cock-Y-North,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
531903,Barratts Cock-Y-North,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
531903,Barratts Cock-Y-North,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
531903,Barratts Cock-Y-North,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
531903,Barratts Cock-Y-North,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
531903,Barratts Cock-Y-North,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.95
531903,Barratts Cock-Y-North,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
531903,Barratts Cock-Y-North,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.43
531903,Barratts Cock-Y-North,2023-06-09T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,47.5
531903,Barratts Cock-Y-North,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
531903,Barratts Cock-Y-North,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
531903,Barratts Cock-Y-North,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.5
531903,Barratts Cock-Y-North,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
531903,Barratts Cock-Y-North,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.47
531903,Barratts Cock-Y-North,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.8
531903,Barratts Cock-Y-North,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.65
531903,Barratts Cock-Y-North,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.78
531903,Barratts Cock-Y-North,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.17
531903,Barratts Cock-Y-North,2023-06-09T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,58.6
531903,Barratts Cock-Y-North,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.2
531903,Barratts Cock-Y-North,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.8
531903,Barratts Cock-Y-North,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.4
531903,Barratts Cock-Y-North,2023-06-09T07:50:00.000+00:00,transformer,,Temperature,C,24.6
531903,Barratts Cock-Y-North,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
531903,Barratts Cock-Y-North,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
531903,Barratts Cock-Y-North,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
531903,Barratts Cock-Y-North,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
531903,Barratts Cock-Y-North,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
531903,Barratts Cock-Y-North,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
531903,Barratts Cock-Y-North,2023-06-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
531903,Barratts Cock-Y-North,2023-06-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
531903,Barratts Cock-Y-North,2023-06-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
531903,Barratts Cock-Y-North,2023-06-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,27.9
531903,Barratts Cock-Y-North,2023-06-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,34.58
531903,Barratts Cock-Y-North,2023-06-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,38.29
531903,Barratts Cock-Y-North,2023-06-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,88.8
531903,Barratts Cock-Y-North,2023-06-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
531903,Barratts Cock-Y-North,2023-06-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
531903,Barratts Cock-Y-North,2023-06-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
531903,Barratts Cock-Y-North,2023-06-09T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
531903,Barratts Cock-Y-North,2023-06-09T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
531903,Barratts Cock-Y-North,2023-06-09T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.12
531903,Barratts Cock-Y-North,2023-06-09T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.99
531903,Barratts Cock-Y-North,2023-06-09T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.24
531903,Barratts Cock-Y-North,2023-06-09T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.55
531903,Barratts Cock-Y-North,2023-06-09T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
531903,Barratts Cock-Y-North,2023-06-09T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.6
531903,Barratts Cock-Y-North,2023-06-09T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.2
531903,Barratts Cock-Y-North,2023-06-09T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.5
531903,Barratts Cock-Y-North,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
531903,Barratts Cock-Y-North,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
531903,Barratts Cock-Y-North,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
531903,Barratts Cock-Y-North,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.21
531903,Barratts Cock-Y-North,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.5
531903,Barratts Cock-Y-North,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.64
531903,Barratts Cock-Y-North,2023-06-09T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
531903,Barratts Cock-Y-North,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.1
531903,Barratts Cock-Y-North,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
531903,Barratts Cock-Y-North,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
531903,Barratts Cock-Y-North,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
531903,Barratts Cock-Y-North,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
531903,Barratts Cock-Y-North,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
531903,Barratts Cock-Y-North,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.95
531903,Barratts Cock-Y-North,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.29
531903,Barratts Cock-Y-North,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.1
531903,Barratts Cock-Y-North,2023-06-09T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
531903,Barratts Cock-Y-North,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
531903,Barratts Cock-Y-North,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
531903,Barratts Cock-Y-North,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.6
531903,Barratts Cock-Y-North,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
531903,Barratts Cock-Y-North,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.68
531903,Barratts Cock-Y-North,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.88
531903,Barratts Cock-Y-North,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.95
531903,Barratts Cock-Y-North,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.77
531903,Barratts Cock-Y-North,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.61
531903,Barratts Cock-Y-North,2023-06-09T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,51.3
531903,Barratts Cock-Y-North,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.4
531903,Barratts Cock-Y-North,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.4
531903,Barratts Cock-Y-North,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.3
531903,Barratts Cock-Y-North,2023-06-09T07:40:00.000+00:00,transformer,,Temperature,C,24.6
531903,Barratts Cock-Y-North,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
531903,Barratts Cock-Y-North,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
531903,Barratts Cock-Y-North,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
531903,Barratts Cock-Y-North,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
531903,Barratts Cock-Y-North,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
531903,Barratts Cock-Y-North,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
531903,Barratts Cock-Y-North,2023-06-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
531903,Barratts Cock-Y-North,2023-06-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
531903,Barratts Cock-Y-North,2023-06-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
531903,Barratts Cock-Y-North,2023-06-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,31.1
531903,Barratts Cock-Y-North,2023-06-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,31.8
531903,Barratts Cock-Y-North,2023-06-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,38.91
531903,Barratts Cock-Y-North,2023-06-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,90.6
531903,Barratts Cock-Y-North,2023-06-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
531903,Barratts Cock-Y-North,2023-06-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
531903,Barratts Cock-Y-North,2023-06-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
531903,Barratts Cock-Y-North,2023-06-09T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
531903,Barratts Cock-Y-North,2023-06-09T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
531903,Barratts Cock-Y-North,2023-06-09T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.39
531903,Barratts Cock-Y-North,2023-06-09T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.3
531903,Barratts Cock-Y-North,2023-06-09T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.9
531903,Barratts Cock-Y-North,2023-06-09T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.19
531903,Barratts Cock-Y-North,2023-06-09T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.1
531903,Barratts Cock-Y-North,2023-06-09T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.9
531903,Barratts Cock-Y-North,2023-06-09T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.5
531903,Barratts Cock-Y-North,2023-06-09T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.3
531903,Barratts Cock-Y-North,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
531903,Barratts Cock-Y-North,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
531903,Barratts Cock-Y-North,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
531903,Barratts Cock-Y-North,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.51
531903,Barratts Cock-Y-North,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.36
531903,Barratts Cock-Y-North,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.79
531903,Barratts Cock-Y-North,2023-06-09T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
531903,Barratts Cock-Y-North,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.5
531903,Barratts Cock-Y-North,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
531903,Barratts Cock-Y-North,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
531903,Barratts Cock-Y-North,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
531903,Barratts Cock-Y-North,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
531903,Barratts Cock-Y-North,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
531903,Barratts Cock-Y-North,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.25
531903,Barratts Cock-Y-North,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.83
531903,Barratts Cock-Y-North,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.65
531903,Barratts Cock-Y-North,2023-06-09T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,67.4
531903,Barratts Cock-Y-North,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
