Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
531903,Barratts Cock-Y-North,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.3
531903,Barratts Cock-Y-North,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
531903,Barratts Cock-Y-North,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.22
531903,Barratts Cock-Y-North,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.6
531903,Barratts Cock-Y-North,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.99
531903,Barratts Cock-Y-North,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.51
531903,Barratts Cock-Y-North,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.5
531903,Barratts Cock-Y-North,2023-06-09T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,64.8
531903,Barratts Cock-Y-North,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.1
531903,Barratts Cock-Y-North,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.9
531903,Barratts Cock-Y-North,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,91.9
531903,Barratts Cock-Y-North,2023-06-09T07:30:00.000+00:00,transformer,,Temperature,C,24.6
531903,Barratts Cock-Y-North,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
531903,Barratts Cock-Y-North,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
531903,Barratts Cock-Y-North,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
531903,Barratts Cock-Y-North,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
531903,Barratts Cock-Y-North,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
531903,Barratts Cock-Y-North,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
531903,Barratts Cock-Y-North,2023-06-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
531903,Barratts Cock-Y-North,2023-06-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
531903,Barratts Cock-Y-North,2023-06-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
531903,Barratts Cock-Y-North,2023-06-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,34.05
531903,Barratts Cock-Y-North,2023-06-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,31.6
531903,Barratts Cock-Y-North,2023-06-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,49.13
531903,Barratts Cock-Y-North,2023-06-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,118.7
531903,Barratts Cock-Y-North,2023-06-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
531903,Barratts Cock-Y-North,2023-06-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
531903,Barratts Cock-Y-North,2023-06-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.6
531903,Barratts Cock-Y-North,2023-06-09T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.79
531903,Barratts Cock-Y-North,2023-06-09T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.61
531903,Barratts Cock-Y-North,2023-06-09T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.36
531903,Barratts Cock-Y-North,2023-06-09T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.07
531903,Barratts Cock-Y-North,2023-06-09T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.0
531903,Barratts Cock-Y-North,2023-06-09T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.67
531903,Barratts Cock-Y-North,2023-06-09T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.5
531903,Barratts Cock-Y-North,2023-06-09T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.6
531903,Barratts Cock-Y-North,2023-06-09T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.2
531903,Barratts Cock-Y-North,2023-06-09T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.5
531903,Barratts Cock-Y-North,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
531903,Barratts Cock-Y-North,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
531903,Barratts Cock-Y-North,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
531903,Barratts Cock-Y-North,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.09
531903,Barratts Cock-Y-North,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.36
531903,Barratts Cock-Y-North,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.66
531903,Barratts Cock-Y-North,2023-06-09T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
531903,Barratts Cock-Y-North,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
531903,Barratts Cock-Y-North,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
531903,Barratts Cock-Y-North,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
531903,Barratts Cock-Y-North,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
531903,Barratts Cock-Y-North,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
531903,Barratts Cock-Y-North,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
531903,Barratts Cock-Y-North,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.06
531903,Barratts Cock-Y-North,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
531903,Barratts Cock-Y-North,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.42
531903,Barratts Cock-Y-North,2023-06-09T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,62.4
531903,Barratts Cock-Y-North,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
531903,Barratts Cock-Y-North,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
531903,Barratts Cock-Y-North,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.3
531903,Barratts Cock-Y-North,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
531903,Barratts Cock-Y-North,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.62
531903,Barratts Cock-Y-North,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.51
531903,Barratts Cock-Y-North,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.43
531903,Barratts Cock-Y-North,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.44
531903,Barratts Cock-Y-North,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.57
531903,Barratts Cock-Y-North,2023-06-09T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,76.9
531903,Barratts Cock-Y-North,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.8
531903,Barratts Cock-Y-North,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.8
531903,Barratts Cock-Y-North,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,102.5
531903,Barratts Cock-Y-North,2023-06-09T07:20:00.000+00:00,transformer,,Temperature,C,24.7
531903,Barratts Cock-Y-North,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
531903,Barratts Cock-Y-North,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
531903,Barratts Cock-Y-North,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
531903,Barratts Cock-Y-North,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
531903,Barratts Cock-Y-North,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
531903,Barratts Cock-Y-North,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
531903,Barratts Cock-Y-North,2023-06-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
531903,Barratts Cock-Y-North,2023-06-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
531903,Barratts Cock-Y-North,2023-06-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
531903,Barratts Cock-Y-North,2023-06-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,27.65
531903,Barratts Cock-Y-North,2023-06-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,29.47
531903,Barratts Cock-Y-North,2023-06-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,52.33
531903,Barratts Cock-Y-North,2023-06-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,135.9
531903,Barratts Cock-Y-North,2023-06-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
531903,Barratts Cock-Y-North,2023-06-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
531903,Barratts Cock-Y-North,2023-06-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.7
531903,Barratts Cock-Y-North,2023-06-09T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.88
531903,Barratts Cock-Y-North,2023-06-09T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.99
531903,Barratts Cock-Y-North,2023-06-09T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.26
531903,Barratts Cock-Y-North,2023-06-09T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.28
531903,Barratts Cock-Y-North,2023-06-09T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.72
531903,Barratts Cock-Y-North,2023-06-09T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.38
531903,Barratts Cock-Y-North,2023-06-09T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.0
531903,Barratts Cock-Y-North,2023-06-09T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.7
531903,Barratts Cock-Y-North,2023-06-09T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.5
531903,Barratts Cock-Y-North,2023-06-09T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.1
531903,Barratts Cock-Y-North,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
531903,Barratts Cock-Y-North,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
531903,Barratts Cock-Y-North,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
531903,Barratts Cock-Y-North,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.29
531903,Barratts Cock-Y-North,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.98
531903,Barratts Cock-Y-North,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.8
531903,Barratts Cock-Y-North,2023-06-09T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
531903,Barratts Cock-Y-North,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
531903,Barratts Cock-Y-North,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
531903,Barratts Cock-Y-North,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
531903,Barratts Cock-Y-North,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
531903,Barratts Cock-Y-North,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
531903,Barratts Cock-Y-North,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
531903,Barratts Cock-Y-North,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.06
531903,Barratts Cock-Y-North,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
531903,Barratts Cock-Y-North,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.54
531903,Barratts Cock-Y-North,2023-06-09T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,55.9
531903,Barratts Cock-Y-North,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
531903,Barratts Cock-Y-North,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
531903,Barratts Cock-Y-North,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.5
531903,Barratts Cock-Y-North,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
531903,Barratts Cock-Y-North,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.77
531903,Barratts Cock-Y-North,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.6
531903,Barratts Cock-Y-North,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.83
531903,Barratts Cock-Y-North,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.6
531903,Barratts Cock-Y-North,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.35
531903,Barratts Cock-Y-North,2023-06-09T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,84.0
531903,Barratts Cock-Y-North,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
531903,Barratts Cock-Y-North,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.4
531903,Barratts Cock-Y-North,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,103.9
531903,Barratts Cock-Y-North,2023-06-09T07:10:00.000+00:00,transformer,,Temperature,C,24.7
531903,Barratts Cock-Y-North,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
531903,Barratts Cock-Y-North,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
531903,Barratts Cock-Y-North,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
531903,Barratts Cock-Y-North,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
531903,Barratts Cock-Y-North,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
531903,Barratts Cock-Y-North,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
531903,Barratts Cock-Y-North,2023-06-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
531903,Barratts Cock-Y-North,2023-06-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
531903,Barratts Cock-Y-North,2023-06-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.2
531903,Barratts Cock-Y-North,2023-06-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,24.45
531903,Barratts Cock-Y-North,2023-06-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,34.77
531903,Barratts Cock-Y-North,2023-06-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,50.06
531903,Barratts Cock-Y-North,2023-06-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,132.5
531903,Barratts Cock-Y-North,2023-06-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
531903,Barratts Cock-Y-North,2023-06-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
531903,Barratts Cock-Y-North,2023-06-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.4
531903,Barratts Cock-Y-North,2023-06-09T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.97
531903,Barratts Cock-Y-North,2023-06-09T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.2
531903,Barratts Cock-Y-North,2023-06-09T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.3
531903,Barratts Cock-Y-North,2023-06-09T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.23
531903,Barratts Cock-Y-North,2023-06-09T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.47
531903,Barratts Cock-Y-North,2023-06-09T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.43
531903,Barratts Cock-Y-North,2023-06-09T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.7
531903,Barratts Cock-Y-North,2023-06-09T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.5
531903,Barratts Cock-Y-North,2023-06-09T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.2
531903,Barratts Cock-Y-North,2023-06-09T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.0
531903,Barratts Cock-Y-North,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
531903,Barratts Cock-Y-North,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
531903,Barratts Cock-Y-North,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
531903,Barratts Cock-Y-North,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.23
531903,Barratts Cock-Y-North,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.66
531903,Barratts Cock-Y-North,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.39
531903,Barratts Cock-Y-North,2023-06-09T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
531903,Barratts Cock-Y-North,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
531903,Barratts Cock-Y-North,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
531903,Barratts Cock-Y-North,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
531903,Barratts Cock-Y-North,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
531903,Barratts Cock-Y-North,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
531903,Barratts Cock-Y-North,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
531903,Barratts Cock-Y-North,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.76
531903,Barratts Cock-Y-North,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
531903,Barratts Cock-Y-North,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.61
531903,Barratts Cock-Y-North,2023-06-09T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
531903,Barratts Cock-Y-North,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
531903,Barratts Cock-Y-North,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
531903,Barratts Cock-Y-North,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.2
531903,Barratts Cock-Y-North,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
531903,Barratts Cock-Y-North,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.62
531903,Barratts Cock-Y-North,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.84
531903,Barratts Cock-Y-North,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.86
531903,Barratts Cock-Y-North,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.96
531903,Barratts Cock-Y-North,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.71
531903,Barratts Cock-Y-North,2023-06-09T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,68.8
531903,Barratts Cock-Y-North,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
531903,Barratts Cock-Y-North,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.5
531903,Barratts Cock-Y-North,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.9
531903,Barratts Cock-Y-North,2023-06-09T07:00:00.000+00:00,transformer,,Temperature,C,24.7
531903,Barratts Cock-Y-North,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
531903,Barratts Cock-Y-North,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
531903,Barratts Cock-Y-North,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
531903,Barratts Cock-Y-North,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
531903,Barratts Cock-Y-North,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
531903,Barratts Cock-Y-North,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
531903,Barratts Cock-Y-North,2023-06-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
531903,Barratts Cock-Y-North,2023-06-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
531903,Barratts Cock-Y-North,2023-06-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.41
531903,Barratts Cock-Y-North,2023-06-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,22.09
531903,Barratts Cock-Y-North,2023-06-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,33.9
531903,Barratts Cock-Y-North,2023-06-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,38.14
531903,Barratts Cock-Y-North,2023-06-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,101.6
531903,Barratts Cock-Y-North,2023-06-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
531903,Barratts Cock-Y-North,2023-06-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
531903,Barratts Cock-Y-North,2023-06-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
531903,Barratts Cock-Y-North,2023-06-09T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.09
531903,Barratts Cock-Y-North,2023-06-09T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.01
531903,Barratts Cock-Y-North,2023-06-09T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.65
531903,Barratts Cock-Y-North,2023-06-09T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.31
531903,Barratts Cock-Y-North,2023-06-09T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.47
531903,Barratts Cock-Y-North,2023-06-09T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.5
531903,Barratts Cock-Y-North,2023-06-09T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.2
531903,Barratts Cock-Y-North,2023-06-09T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.7
531903,Barratts Cock-Y-North,2023-06-09T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.6
531903,Barratts Cock-Y-North,2023-06-09T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.7
531903,Barratts Cock-Y-North,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
531903,Barratts Cock-Y-North,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
531903,Barratts Cock-Y-North,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
531903,Barratts Cock-Y-North,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.79
531903,Barratts Cock-Y-North,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.58
531903,Barratts Cock-Y-North,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.1
531903,Barratts Cock-Y-North,2023-06-09T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
531903,Barratts Cock-Y-North,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.0
531903,Barratts Cock-Y-North,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.9
531903,Barratts Cock-Y-North,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
531903,Barratts Cock-Y-North,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
531903,Barratts Cock-Y-North,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
531903,Barratts Cock-Y-North,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
531903,Barratts Cock-Y-North,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.54
531903,Barratts Cock-Y-North,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
531903,Barratts Cock-Y-North,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.1
531903,Barratts Cock-Y-North,2023-06-09T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
531903,Barratts Cock-Y-North,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.5
531903,Barratts Cock-Y-North,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
531903,Barratts Cock-Y-North,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.7
531903,Barratts Cock-Y-North,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
531903,Barratts Cock-Y-North,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.01
531903,Barratts Cock-Y-North,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.29
531903,Barratts Cock-Y-North,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.31
531903,Barratts Cock-Y-North,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.27
531903,Barratts Cock-Y-North,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.56
531903,Barratts Cock-Y-North,2023-06-09T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,63.6
531903,Barratts Cock-Y-North,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
531903,Barratts Cock-Y-North,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.0
531903,Barratts Cock-Y-North,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.0
531903,Barratts Cock-Y-North,2023-06-09T06:50:00.000+00:00,transformer,,Temperature,C,24.7
531903,Barratts Cock-Y-North,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
531903,Barratts Cock-Y-North,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
531903,Barratts Cock-Y-North,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
531903,Barratts Cock-Y-North,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
531903,Barratts Cock-Y-North,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
531903,Barratts Cock-Y-North,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
531903,Barratts Cock-Y-North,2023-06-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
531903,Barratts Cock-Y-North,2023-06-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
531903,Barratts Cock-Y-North,2023-06-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.35
531903,Barratts Cock-Y-North,2023-06-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,31.96
531903,Barratts Cock-Y-North,2023-06-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,42.26
531903,Barratts Cock-Y-North,2023-06-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,33.27
531903,Barratts Cock-Y-North,2023-06-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,88.7
531903,Barratts Cock-Y-North,2023-06-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
531903,Barratts Cock-Y-North,2023-06-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.2
531903,Barratts Cock-Y-North,2023-06-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
531903,Barratts Cock-Y-North,2023-06-09T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
531903,Barratts Cock-Y-North,2023-06-09T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.94
531903,Barratts Cock-Y-North,2023-06-09T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.28
531903,Barratts Cock-Y-North,2023-06-09T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.19
531903,Barratts Cock-Y-North,2023-06-09T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.34
531903,Barratts Cock-Y-North,2023-06-09T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.99
531903,Barratts Cock-Y-North,2023-06-09T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.7
531903,Barratts Cock-Y-North,2023-06-09T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.3
531903,Barratts Cock-Y-North,2023-06-09T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.5
531903,Barratts Cock-Y-North,2023-06-09T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
531903,Barratts Cock-Y-North,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
531903,Barratts Cock-Y-North,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
531903,Barratts Cock-Y-North,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
531903,Barratts Cock-Y-North,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.73
531903,Barratts Cock-Y-North,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.45
531903,Barratts Cock-Y-North,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.64
531903,Barratts Cock-Y-North,2023-06-09T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.5
531903,Barratts Cock-Y-North,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
531903,Barratts Cock-Y-North,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
531903,Barratts Cock-Y-North,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.4
531903,Barratts Cock-Y-North,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
531903,Barratts Cock-Y-North,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
531903,Barratts Cock-Y-North,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
531903,Barratts Cock-Y-North,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.15
531903,Barratts Cock-Y-North,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.98
531903,Barratts Cock-Y-North,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.55
531903,Barratts Cock-Y-North,2023-06-09T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.6
531903,Barratts Cock-Y-North,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.4
531903,Barratts Cock-Y-North,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
531903,Barratts Cock-Y-North,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.2
531903,Barratts Cock-Y-North,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
531903,Barratts Cock-Y-North,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.72
531903,Barratts Cock-Y-North,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.76
531903,Barratts Cock-Y-North,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.11
531903,Barratts Cock-Y-North,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.09
531903,Barratts Cock-Y-North,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.34
531903,Barratts Cock-Y-North,2023-06-09T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,75.1
531903,Barratts Cock-Y-North,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
531903,Barratts Cock-Y-North,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.4
531903,Barratts Cock-Y-North,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,94.7
531903,Barratts Cock-Y-North,2023-06-09T06:40:00.000+00:00,transformer,,Temperature,C,24.7
531903,Barratts Cock-Y-North,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
531903,Barratts Cock-Y-North,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
531903,Barratts Cock-Y-North,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
531903,Barratts Cock-Y-North,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
531903,Barratts Cock-Y-North,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
531903,Barratts Cock-Y-North,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
531903,Barratts Cock-Y-North,2023-06-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
531903,Barratts Cock-Y-North,2023-06-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
531903,Barratts Cock-Y-North,2023-06-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.17
531903,Barratts Cock-Y-North,2023-06-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,33.18
531903,Barratts Cock-Y-North,2023-06-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,35.87
531903,Barratts Cock-Y-North,2023-06-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,47.52
531903,Barratts Cock-Y-North,2023-06-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,111.0
531903,Barratts Cock-Y-North,2023-06-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
531903,Barratts Cock-Y-North,2023-06-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
531903,Barratts Cock-Y-North,2023-06-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.9
531903,Barratts Cock-Y-North,2023-06-09T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
531903,Barratts Cock-Y-North,2023-06-09T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.45
531903,Barratts Cock-Y-North,2023-06-09T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.43
531903,Barratts Cock-Y-North,2023-06-09T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.42
531903,Barratts Cock-Y-North,2023-06-09T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.45
531903,Barratts Cock-Y-North,2023-06-09T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.97
531903,Barratts Cock-Y-North,2023-06-09T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.6
531903,Barratts Cock-Y-North,2023-06-09T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.6
531903,Barratts Cock-Y-North,2023-06-09T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.4
531903,Barratts Cock-Y-North,2023-06-09T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.2
531903,Barratts Cock-Y-North,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
531903,Barratts Cock-Y-North,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.69
531903,Barratts Cock-Y-North,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
531903,Barratts Cock-Y-North,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.97
531903,Barratts Cock-Y-North,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.23
531903,Barratts Cock-Y-North,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.4
531903,Barratts Cock-Y-North,2023-06-09T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.5
531903,Barratts Cock-Y-North,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
531903,Barratts Cock-Y-North,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
531903,Barratts Cock-Y-North,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.4
531903,Barratts Cock-Y-North,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
531903,Barratts Cock-Y-North,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
531903,Barratts Cock-Y-North,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
531903,Barratts Cock-Y-North,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.06
531903,Barratts Cock-Y-North,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
531903,Barratts Cock-Y-North,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.06
531903,Barratts Cock-Y-North,2023-06-09T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
531903,Barratts Cock-Y-North,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
531903,Barratts Cock-Y-North,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
531903,Barratts Cock-Y-North,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.2
531903,Barratts Cock-Y-North,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
531903,Barratts Cock-Y-North,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.94
531903,Barratts Cock-Y-North,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.42
531903,Barratts Cock-Y-North,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.42
531903,Barratts Cock-Y-North,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.38
531903,Barratts Cock-Y-North,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.67
531903,Barratts Cock-Y-North,2023-06-09T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,71.1
531903,Barratts Cock-Y-North,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.1
531903,Barratts Cock-Y-North,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.9
531903,Barratts Cock-Y-North,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.8
531903,Barratts Cock-Y-North,2023-06-09T06:30:00.000+00:00,transformer,,Temperature,C,24.6
531903,Barratts Cock-Y-North,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
531903,Barratts Cock-Y-North,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
531903,Barratts Cock-Y-North,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
531903,Barratts Cock-Y-North,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
531903,Barratts Cock-Y-North,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
531903,Barratts Cock-Y-North,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
531903,Barratts Cock-Y-North,2023-06-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
531903,Barratts Cock-Y-North,2023-06-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
531903,Barratts Cock-Y-North,2023-06-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.23
531903,Barratts Cock-Y-North,2023-06-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,25.87
531903,Barratts Cock-Y-North,2023-06-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,29.51
531903,Barratts Cock-Y-North,2023-06-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,50.1
531903,Barratts Cock-Y-North,2023-06-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,137.5
531903,Barratts Cock-Y-North,2023-06-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
531903,Barratts Cock-Y-North,2023-06-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
531903,Barratts Cock-Y-North,2023-06-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.2
531903,Barratts Cock-Y-North,2023-06-09T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
531903,Barratts Cock-Y-North,2023-06-09T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.52
531903,Barratts Cock-Y-North,2023-06-09T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.74
531903,Barratts Cock-Y-North,2023-06-09T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.57
531903,Barratts Cock-Y-North,2023-06-09T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.75
531903,Barratts Cock-Y-North,2023-06-09T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.98
531903,Barratts Cock-Y-North,2023-06-09T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.1
531903,Barratts Cock-Y-North,2023-06-09T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.1
531903,Barratts Cock-Y-North,2023-06-09T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.5
531903,Barratts Cock-Y-North,2023-06-09T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.6
531903,Barratts Cock-Y-North,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
531903,Barratts Cock-Y-North,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
531903,Barratts Cock-Y-North,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
531903,Barratts Cock-Y-North,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.6
531903,Barratts Cock-Y-North,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.49
531903,Barratts Cock-Y-North,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.91
531903,Barratts Cock-Y-North,2023-06-09T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,47.8
531903,Barratts Cock-Y-North,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
531903,Barratts Cock-Y-North,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.6
531903,Barratts Cock-Y-North,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.4
531903,Barratts Cock-Y-North,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
531903,Barratts Cock-Y-North,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
531903,Barratts Cock-Y-North,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
531903,Barratts Cock-Y-North,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.37
531903,Barratts Cock-Y-North,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
531903,Barratts Cock-Y-North,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.88
531903,Barratts Cock-Y-North,2023-06-09T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
531903,Barratts Cock-Y-North,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
531903,Barratts Cock-Y-North,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
531903,Barratts Cock-Y-North,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.6
531903,Barratts Cock-Y-North,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
531903,Barratts Cock-Y-North,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.13
531903,Barratts Cock-Y-North,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.95
531903,Barratts Cock-Y-North,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.92
531903,Barratts Cock-Y-North,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.25
531903,Barratts Cock-Y-North,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.08
531903,Barratts Cock-Y-North,2023-06-09T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,66.2
531903,Barratts Cock-Y-North,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.5
531903,Barratts Cock-Y-North,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.6
531903,Barratts Cock-Y-North,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.4
531903,Barratts Cock-Y-North,2023-06-09T06:20:00.000+00:00,transformer,,Temperature,C,24.7
531903,Barratts Cock-Y-North,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
531903,Barratts Cock-Y-North,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
531903,Barratts Cock-Y-North,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531903,Barratts Cock-Y-North,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
531903,Barratts Cock-Y-North,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
531903,Barratts Cock-Y-North,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
531903,Barratts Cock-Y-North,2023-06-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
531903,Barratts Cock-Y-North,2023-06-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
531903,Barratts Cock-Y-North,2023-06-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.39
531903,Barratts Cock-Y-North,2023-06-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,25.46
531903,Barratts Cock-Y-North,2023-06-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,29.45
531903,Barratts Cock-Y-North,2023-06-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,47.85
531903,Barratts Cock-Y-North,2023-06-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,131.2
531903,Barratts Cock-Y-North,2023-06-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
531903,Barratts Cock-Y-North,2023-06-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
531903,Barratts Cock-Y-North,2023-06-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.1
531903,Barratts Cock-Y-North,2023-06-09T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.69
531903,Barratts Cock-Y-North,2023-06-09T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
531903,Barratts Cock-Y-North,2023-06-09T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.88
531903,Barratts Cock-Y-North,2023-06-09T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.92
531903,Barratts Cock-Y-North,2023-06-09T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.32
531903,Barratts Cock-Y-North,2023-06-09T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.68
531903,Barratts Cock-Y-North,2023-06-09T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.3
531903,Barratts Cock-Y-North,2023-06-09T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.7
531903,Barratts Cock-Y-North,2023-06-09T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.4
531903,Barratts Cock-Y-North,2023-06-09T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.2
531903,Barratts Cock-Y-North,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
531903,Barratts Cock-Y-North,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.78
531903,Barratts Cock-Y-North,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
531903,Barratts Cock-Y-North,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.97
531903,Barratts Cock-Y-North,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.37
531903,Barratts Cock-Y-North,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.2
531903,Barratts Cock-Y-North,2023-06-09T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,42.5
531903,Barratts Cock-Y-North,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
531903,Barratts Cock-Y-North,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.6
531903,Barratts Cock-Y-North,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.7
531903,Barratts Cock-Y-North,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
531903,Barratts Cock-Y-North,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
531903,Barratts Cock-Y-North,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
531903,Barratts Cock-Y-North,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.47
531903,Barratts Cock-Y-North,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
531903,Barratts Cock-Y-North,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.91
531903,Barratts Cock-Y-North,2023-06-09T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
531903,Barratts Cock-Y-North,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
531903,Barratts Cock-Y-North,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
531903,Barratts Cock-Y-North,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
531903,Barratts Cock-Y-North,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
531903,Barratts Cock-Y-North,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.09
531903,Barratts Cock-Y-North,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.75
531903,Barratts Cock-Y-North,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.22
531903,Barratts Cock-Y-North,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.05
531903,Barratts Cock-Y-North,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.76
531903,Barratts Cock-Y-North,2023-06-09T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,68.3
531903,Barratts Cock-Y-North,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
531903,Barratts Cock-Y-North,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.5
531903,Barratts Cock-Y-North,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.3
531903,Barratts Cock-Y-North,2023-06-09T06:10:00.000+00:00,transformer,,Temperature,C,24.7
531903,Barratts Cock-Y-North,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
531903,Barratts Cock-Y-North,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
531903,Barratts Cock-Y-North,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
531903,Barratts Cock-Y-North,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
531903,Barratts Cock-Y-North,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
531903,Barratts Cock-Y-North,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
531903,Barratts Cock-Y-North,2023-06-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
531903,Barratts Cock-Y-North,2023-06-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
531903,Barratts Cock-Y-North,2023-06-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.9
531903,Barratts Cock-Y-North,2023-06-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.57
531903,Barratts Cock-Y-North,2023-06-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,32.47
531903,Barratts Cock-Y-North,2023-06-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,44.56
531903,Barratts Cock-Y-North,2023-06-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,112.1
531903,Barratts Cock-Y-North,2023-06-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
531903,Barratts Cock-Y-North,2023-06-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
531903,Barratts Cock-Y-North,2023-06-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
531903,Barratts Cock-Y-North,2023-06-09T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.1
531903,Barratts Cock-Y-North,2023-06-09T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.91
531903,Barratts Cock-Y-North,2023-06-09T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.53
531903,Barratts Cock-Y-North,2023-06-09T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.36
531903,Barratts Cock-Y-North,2023-06-09T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.05
531903,Barratts Cock-Y-North,2023-06-09T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.54
531903,Barratts Cock-Y-North,2023-06-09T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
531903,Barratts Cock-Y-North,2023-06-09T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.7
531903,Barratts Cock-Y-North,2023-06-09T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.4
531903,Barratts Cock-Y-North,2023-06-09T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.5
531903,Barratts Cock-Y-North,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
531903,Barratts Cock-Y-North,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.13
531903,Barratts Cock-Y-North,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
531903,Barratts Cock-Y-North,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.54
