Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.56
531903,Barratts Cock-Y-North,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.32
531903,Barratts Cock-Y-North,2023-06-09T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,44.7
531903,Barratts Cock-Y-North,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
531903,Barratts Cock-Y-North,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.4
531903,Barratts Cock-Y-North,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.8
531903,Barratts Cock-Y-North,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
531903,Barratts Cock-Y-North,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
531903,Barratts Cock-Y-North,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
531903,Barratts Cock-Y-North,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.65
531903,Barratts Cock-Y-North,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
531903,Barratts Cock-Y-North,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.28
531903,Barratts Cock-Y-North,2023-06-09T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
531903,Barratts Cock-Y-North,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
531903,Barratts Cock-Y-North,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
531903,Barratts Cock-Y-North,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.8
531903,Barratts Cock-Y-North,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
531903,Barratts Cock-Y-North,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.07
531903,Barratts Cock-Y-North,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.9
531903,Barratts Cock-Y-North,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.19
531903,Barratts Cock-Y-North,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.81
531903,Barratts Cock-Y-North,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.95
531903,Barratts Cock-Y-North,2023-06-09T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,53.3
531903,Barratts Cock-Y-North,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
531903,Barratts Cock-Y-North,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.5
531903,Barratts Cock-Y-North,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.5
531903,Barratts Cock-Y-North,2023-06-09T06:00:00.000+00:00,transformer,,Temperature,C,24.8
531903,Barratts Cock-Y-North,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
531903,Barratts Cock-Y-North,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
531903,Barratts Cock-Y-North,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531903,Barratts Cock-Y-North,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
531903,Barratts Cock-Y-North,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
531903,Barratts Cock-Y-North,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
531903,Barratts Cock-Y-North,2023-06-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
531903,Barratts Cock-Y-North,2023-06-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
531903,Barratts Cock-Y-North,2023-06-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.5
531903,Barratts Cock-Y-North,2023-06-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,22.73
531903,Barratts Cock-Y-North,2023-06-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,30.36
531903,Barratts Cock-Y-North,2023-06-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,47.08
531903,Barratts Cock-Y-North,2023-06-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,123.9
531903,Barratts Cock-Y-North,2023-06-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
531903,Barratts Cock-Y-North,2023-06-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
531903,Barratts Cock-Y-North,2023-06-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.8
531903,Barratts Cock-Y-North,2023-06-09T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.31
531903,Barratts Cock-Y-North,2023-06-09T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.43
531903,Barratts Cock-Y-North,2023-06-09T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.66
531903,Barratts Cock-Y-North,2023-06-09T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.0
531903,Barratts Cock-Y-North,2023-06-09T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.86
531903,Barratts Cock-Y-North,2023-06-09T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.91
531903,Barratts Cock-Y-North,2023-06-09T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
531903,Barratts Cock-Y-North,2023-06-09T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.4
531903,Barratts Cock-Y-North,2023-06-09T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
531903,Barratts Cock-Y-North,2023-06-09T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.7
531903,Barratts Cock-Y-North,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
531903,Barratts Cock-Y-North,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.93
531903,Barratts Cock-Y-North,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
531903,Barratts Cock-Y-North,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.92
531903,Barratts Cock-Y-North,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.77
531903,Barratts Cock-Y-North,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.45
531903,Barratts Cock-Y-North,2023-06-09T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,54.7
531903,Barratts Cock-Y-North,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
531903,Barratts Cock-Y-North,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.9
531903,Barratts Cock-Y-North,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.6
531903,Barratts Cock-Y-North,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
531903,Barratts Cock-Y-North,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
531903,Barratts Cock-Y-North,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
531903,Barratts Cock-Y-North,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.58
531903,Barratts Cock-Y-North,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
531903,Barratts Cock-Y-North,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.62
531903,Barratts Cock-Y-North,2023-06-09T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
531903,Barratts Cock-Y-North,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
531903,Barratts Cock-Y-North,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
531903,Barratts Cock-Y-North,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.1
531903,Barratts Cock-Y-North,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
531903,Barratts Cock-Y-North,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.56
531903,Barratts Cock-Y-North,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.43
531903,Barratts Cock-Y-North,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.22
531903,Barratts Cock-Y-North,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.51
531903,Barratts Cock-Y-North,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.62
531903,Barratts Cock-Y-North,2023-06-09T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,71.0
531903,Barratts Cock-Y-North,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
531903,Barratts Cock-Y-North,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.0
531903,Barratts Cock-Y-North,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.0
531903,Barratts Cock-Y-North,2023-06-09T05:50:00.000+00:00,transformer,,Temperature,C,24.8
531903,Barratts Cock-Y-North,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
531903,Barratts Cock-Y-North,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
531903,Barratts Cock-Y-North,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531903,Barratts Cock-Y-North,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
531903,Barratts Cock-Y-North,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
531903,Barratts Cock-Y-North,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
531903,Barratts Cock-Y-North,2023-06-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
531903,Barratts Cock-Y-North,2023-06-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
531903,Barratts Cock-Y-North,2023-06-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.18
531903,Barratts Cock-Y-North,2023-06-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.73
531903,Barratts Cock-Y-North,2023-06-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,44.47
531903,Barratts Cock-Y-North,2023-06-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,47.59
531903,Barratts Cock-Y-North,2023-06-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,131.5
531903,Barratts Cock-Y-North,2023-06-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
531903,Barratts Cock-Y-North,2023-06-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.7
531903,Barratts Cock-Y-North,2023-06-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.9
531903,Barratts Cock-Y-North,2023-06-09T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.09
531903,Barratts Cock-Y-North,2023-06-09T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.21
531903,Barratts Cock-Y-North,2023-06-09T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.88
531903,Barratts Cock-Y-North,2023-06-09T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.56
531903,Barratts Cock-Y-North,2023-06-09T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.18
531903,Barratts Cock-Y-North,2023-06-09T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.61
531903,Barratts Cock-Y-North,2023-06-09T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
531903,Barratts Cock-Y-North,2023-06-09T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.3
531903,Barratts Cock-Y-North,2023-06-09T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
531903,Barratts Cock-Y-North,2023-06-09T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.4
531903,Barratts Cock-Y-North,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
531903,Barratts Cock-Y-North,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
531903,Barratts Cock-Y-North,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
531903,Barratts Cock-Y-North,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.41
531903,Barratts Cock-Y-North,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.91
531903,Barratts Cock-Y-North,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.24
531903,Barratts Cock-Y-North,2023-06-09T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
531903,Barratts Cock-Y-North,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
531903,Barratts Cock-Y-North,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.0
531903,Barratts Cock-Y-North,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
531903,Barratts Cock-Y-North,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
531903,Barratts Cock-Y-North,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
531903,Barratts Cock-Y-North,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
531903,Barratts Cock-Y-North,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.35
531903,Barratts Cock-Y-North,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
531903,Barratts Cock-Y-North,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.78
531903,Barratts Cock-Y-North,2023-06-09T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
531903,Barratts Cock-Y-North,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
531903,Barratts Cock-Y-North,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
531903,Barratts Cock-Y-North,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.6
531903,Barratts Cock-Y-North,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
531903,Barratts Cock-Y-North,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.66
531903,Barratts Cock-Y-North,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.98
531903,Barratts Cock-Y-North,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.96
531903,Barratts Cock-Y-North,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.75
531903,Barratts Cock-Y-North,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.3
531903,Barratts Cock-Y-North,2023-06-09T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,70.5
531903,Barratts Cock-Y-North,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
531903,Barratts Cock-Y-North,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,95.0
531903,Barratts Cock-Y-North,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.2
531903,Barratts Cock-Y-North,2023-06-09T05:40:00.000+00:00,transformer,,Temperature,C,24.9
531903,Barratts Cock-Y-North,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
531903,Barratts Cock-Y-North,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
531903,Barratts Cock-Y-North,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531903,Barratts Cock-Y-North,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
531903,Barratts Cock-Y-North,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
531903,Barratts Cock-Y-North,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
531903,Barratts Cock-Y-North,2023-06-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
531903,Barratts Cock-Y-North,2023-06-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
531903,Barratts Cock-Y-North,2023-06-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.26
531903,Barratts Cock-Y-North,2023-06-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.28
531903,Barratts Cock-Y-North,2023-06-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,35.1
531903,Barratts Cock-Y-North,2023-06-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,38.93
531903,Barratts Cock-Y-North,2023-06-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,107.6
531903,Barratts Cock-Y-North,2023-06-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
531903,Barratts Cock-Y-North,2023-06-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
531903,Barratts Cock-Y-North,2023-06-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
531903,Barratts Cock-Y-North,2023-06-09T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.82
531903,Barratts Cock-Y-North,2023-06-09T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.22
531903,Barratts Cock-Y-North,2023-06-09T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.01
531903,Barratts Cock-Y-North,2023-06-09T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.29
531903,Barratts Cock-Y-North,2023-06-09T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.41
531903,Barratts Cock-Y-North,2023-06-09T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.08
531903,Barratts Cock-Y-North,2023-06-09T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.0
531903,Barratts Cock-Y-North,2023-06-09T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.7
531903,Barratts Cock-Y-North,2023-06-09T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.3
531903,Barratts Cock-Y-North,2023-06-09T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.5
531903,Barratts Cock-Y-North,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
531903,Barratts Cock-Y-North,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
531903,Barratts Cock-Y-North,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
531903,Barratts Cock-Y-North,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.4
531903,Barratts Cock-Y-North,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.13
531903,Barratts Cock-Y-North,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.36
531903,Barratts Cock-Y-North,2023-06-09T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,42.8
531903,Barratts Cock-Y-North,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
531903,Barratts Cock-Y-North,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.8
531903,Barratts Cock-Y-North,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
531903,Barratts Cock-Y-North,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
531903,Barratts Cock-Y-North,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
531903,Barratts Cock-Y-North,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
531903,Barratts Cock-Y-North,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.77
531903,Barratts Cock-Y-North,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
531903,Barratts Cock-Y-North,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.19
531903,Barratts Cock-Y-North,2023-06-09T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
531903,Barratts Cock-Y-North,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
531903,Barratts Cock-Y-North,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
531903,Barratts Cock-Y-North,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.3
531903,Barratts Cock-Y-North,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
531903,Barratts Cock-Y-North,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.03
531903,Barratts Cock-Y-North,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.71
531903,Barratts Cock-Y-North,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.88
531903,Barratts Cock-Y-North,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.69
531903,Barratts Cock-Y-North,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.85
531903,Barratts Cock-Y-North,2023-06-09T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,54.1
531903,Barratts Cock-Y-North,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
531903,Barratts Cock-Y-North,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.0
531903,Barratts Cock-Y-North,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.9
531903,Barratts Cock-Y-North,2023-06-09T05:30:00.000+00:00,transformer,,Temperature,C,24.9
531903,Barratts Cock-Y-North,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
531903,Barratts Cock-Y-North,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
531903,Barratts Cock-Y-North,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531903,Barratts Cock-Y-North,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
531903,Barratts Cock-Y-North,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
531903,Barratts Cock-Y-North,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
531903,Barratts Cock-Y-North,2023-06-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
531903,Barratts Cock-Y-North,2023-06-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
531903,Barratts Cock-Y-North,2023-06-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.24
531903,Barratts Cock-Y-North,2023-06-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,22.34
531903,Barratts Cock-Y-North,2023-06-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,33.05
531903,Barratts Cock-Y-North,2023-06-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,37.47
531903,Barratts Cock-Y-North,2023-06-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,95.7
531903,Barratts Cock-Y-North,2023-06-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
531903,Barratts Cock-Y-North,2023-06-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
531903,Barratts Cock-Y-North,2023-06-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
531903,Barratts Cock-Y-North,2023-06-09T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.72
531903,Barratts Cock-Y-North,2023-06-09T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.06
531903,Barratts Cock-Y-North,2023-06-09T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.11
531903,Barratts Cock-Y-North,2023-06-09T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.7
531903,Barratts Cock-Y-North,2023-06-09T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.29
531903,Barratts Cock-Y-North,2023-06-09T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.63
531903,Barratts Cock-Y-North,2023-06-09T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
531903,Barratts Cock-Y-North,2023-06-09T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.6
531903,Barratts Cock-Y-North,2023-06-09T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
531903,Barratts Cock-Y-North,2023-06-09T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.1
531903,Barratts Cock-Y-North,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
531903,Barratts Cock-Y-North,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
531903,Barratts Cock-Y-North,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
531903,Barratts Cock-Y-North,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.43
531903,Barratts Cock-Y-North,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.28
531903,Barratts Cock-Y-North,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
531903,Barratts Cock-Y-North,2023-06-09T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
531903,Barratts Cock-Y-North,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
531903,Barratts Cock-Y-North,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
531903,Barratts Cock-Y-North,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
531903,Barratts Cock-Y-North,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
531903,Barratts Cock-Y-North,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
531903,Barratts Cock-Y-North,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
531903,Barratts Cock-Y-North,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.07
531903,Barratts Cock-Y-North,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
531903,Barratts Cock-Y-North,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.27
531903,Barratts Cock-Y-North,2023-06-09T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
531903,Barratts Cock-Y-North,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
531903,Barratts Cock-Y-North,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
531903,Barratts Cock-Y-North,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.8
531903,Barratts Cock-Y-North,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
531903,Barratts Cock-Y-North,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.53
531903,Barratts Cock-Y-North,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.14
531903,Barratts Cock-Y-North,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
531903,Barratts Cock-Y-North,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.31
531903,Barratts Cock-Y-North,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.21
531903,Barratts Cock-Y-North,2023-06-09T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,66.7
531903,Barratts Cock-Y-North,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
531903,Barratts Cock-Y-North,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.4
531903,Barratts Cock-Y-North,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.4
531903,Barratts Cock-Y-North,2023-06-09T05:20:00.000+00:00,transformer,,Temperature,C,25.0
531903,Barratts Cock-Y-North,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
531903,Barratts Cock-Y-North,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
531903,Barratts Cock-Y-North,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531903,Barratts Cock-Y-North,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
531903,Barratts Cock-Y-North,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
531903,Barratts Cock-Y-North,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
531903,Barratts Cock-Y-North,2023-06-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
531903,Barratts Cock-Y-North,2023-06-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
531903,Barratts Cock-Y-North,2023-06-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.67
531903,Barratts Cock-Y-North,2023-06-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.48
531903,Barratts Cock-Y-North,2023-06-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,30.75
531903,Barratts Cock-Y-North,2023-06-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,29.51
531903,Barratts Cock-Y-North,2023-06-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,82.2
531903,Barratts Cock-Y-North,2023-06-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
531903,Barratts Cock-Y-North,2023-06-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
531903,Barratts Cock-Y-North,2023-06-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
531903,Barratts Cock-Y-North,2023-06-09T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.71
531903,Barratts Cock-Y-North,2023-06-09T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.93
531903,Barratts Cock-Y-North,2023-06-09T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.96
531903,Barratts Cock-Y-North,2023-06-09T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.73
531903,Barratts Cock-Y-North,2023-06-09T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.92
531903,Barratts Cock-Y-North,2023-06-09T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.8
531903,Barratts Cock-Y-North,2023-06-09T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
531903,Barratts Cock-Y-North,2023-06-09T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.2
531903,Barratts Cock-Y-North,2023-06-09T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.8
531903,Barratts Cock-Y-North,2023-06-09T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.4
531903,Barratts Cock-Y-North,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
531903,Barratts Cock-Y-North,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
531903,Barratts Cock-Y-North,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
531903,Barratts Cock-Y-North,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.13
531903,Barratts Cock-Y-North,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.11
531903,Barratts Cock-Y-North,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
531903,Barratts Cock-Y-North,2023-06-09T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
531903,Barratts Cock-Y-North,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
531903,Barratts Cock-Y-North,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
531903,Barratts Cock-Y-North,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
531903,Barratts Cock-Y-North,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
531903,Barratts Cock-Y-North,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
531903,Barratts Cock-Y-North,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
531903,Barratts Cock-Y-North,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.09
531903,Barratts Cock-Y-North,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
531903,Barratts Cock-Y-North,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.08
531903,Barratts Cock-Y-North,2023-06-09T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
531903,Barratts Cock-Y-North,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
531903,Barratts Cock-Y-North,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
531903,Barratts Cock-Y-North,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
531903,Barratts Cock-Y-North,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
531903,Barratts Cock-Y-North,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.63
531903,Barratts Cock-Y-North,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.5
531903,Barratts Cock-Y-North,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.43
531903,Barratts Cock-Y-North,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.49
531903,Barratts Cock-Y-North,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.42
531903,Barratts Cock-Y-North,2023-06-09T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,56.7
531903,Barratts Cock-Y-North,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.2
531903,Barratts Cock-Y-North,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.2
531903,Barratts Cock-Y-North,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.5
531903,Barratts Cock-Y-North,2023-06-09T05:10:00.000+00:00,transformer,,Temperature,C,25.1
531903,Barratts Cock-Y-North,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
531903,Barratts Cock-Y-North,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
531903,Barratts Cock-Y-North,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531903,Barratts Cock-Y-North,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
531903,Barratts Cock-Y-North,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
531903,Barratts Cock-Y-North,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
531903,Barratts Cock-Y-North,2023-06-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
531903,Barratts Cock-Y-North,2023-06-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
531903,Barratts Cock-Y-North,2023-06-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.75
531903,Barratts Cock-Y-North,2023-06-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,21.39
531903,Barratts Cock-Y-North,2023-06-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,22.88
531903,Barratts Cock-Y-North,2023-06-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,31.52
531903,Barratts Cock-Y-North,2023-06-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,88.9
531903,Barratts Cock-Y-North,2023-06-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
531903,Barratts Cock-Y-North,2023-06-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
531903,Barratts Cock-Y-North,2023-06-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
531903,Barratts Cock-Y-North,2023-06-09T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.74
531903,Barratts Cock-Y-North,2023-06-09T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.31
531903,Barratts Cock-Y-North,2023-06-09T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.1
531903,Barratts Cock-Y-North,2023-06-09T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.49
531903,Barratts Cock-Y-North,2023-06-09T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.46
531903,Barratts Cock-Y-North,2023-06-09T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.12
531903,Barratts Cock-Y-North,2023-06-09T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
531903,Barratts Cock-Y-North,2023-06-09T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
531903,Barratts Cock-Y-North,2023-06-09T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
531903,Barratts Cock-Y-North,2023-06-09T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.9
531903,Barratts Cock-Y-North,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
531903,Barratts Cock-Y-North,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
531903,Barratts Cock-Y-North,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
531903,Barratts Cock-Y-North,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
531903,Barratts Cock-Y-North,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.26
531903,Barratts Cock-Y-North,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.45
531903,Barratts Cock-Y-North,2023-06-09T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
531903,Barratts Cock-Y-North,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
531903,Barratts Cock-Y-North,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
531903,Barratts Cock-Y-North,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
531903,Barratts Cock-Y-North,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
531903,Barratts Cock-Y-North,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
531903,Barratts Cock-Y-North,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
531903,Barratts Cock-Y-North,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.4
531903,Barratts Cock-Y-North,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
531903,Barratts Cock-Y-North,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.61
531903,Barratts Cock-Y-North,2023-06-09T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
531903,Barratts Cock-Y-North,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
531903,Barratts Cock-Y-North,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
531903,Barratts Cock-Y-North,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
531903,Barratts Cock-Y-North,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
531903,Barratts Cock-Y-North,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.82
531903,Barratts Cock-Y-North,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.28
531903,Barratts Cock-Y-North,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.25
531903,Barratts Cock-Y-North,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.96
531903,Barratts Cock-Y-North,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.37
531903,Barratts Cock-Y-North,2023-06-09T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,76.7
531903,Barratts Cock-Y-North,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
531903,Barratts Cock-Y-North,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.6
531903,Barratts Cock-Y-North,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.6
531903,Barratts Cock-Y-North,2023-06-09T05:00:00.000+00:00,transformer,,Temperature,C,25.2
531903,Barratts Cock-Y-North,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
531903,Barratts Cock-Y-North,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
531903,Barratts Cock-Y-North,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
531903,Barratts Cock-Y-North,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
531903,Barratts Cock-Y-North,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
531903,Barratts Cock-Y-North,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
531903,Barratts Cock-Y-North,2023-06-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
531903,Barratts Cock-Y-North,2023-06-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.08
531903,Barratts Cock-Y-North,2023-06-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.7
531903,Barratts Cock-Y-North,2023-06-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
531903,Barratts Cock-Y-North,2023-06-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.52
531903,Barratts Cock-Y-North,2023-06-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,36.56
531903,Barratts Cock-Y-North,2023-06-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,114.7
531903,Barratts Cock-Y-North,2023-06-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
531903,Barratts Cock-Y-North,2023-06-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
531903,Barratts Cock-Y-North,2023-06-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
531903,Barratts Cock-Y-North,2023-06-09T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
531903,Barratts Cock-Y-North,2023-06-09T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.2
531903,Barratts Cock-Y-North,2023-06-09T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.58
531903,Barratts Cock-Y-North,2023-06-09T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.83
531903,Barratts Cock-Y-North,2023-06-09T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.51
531903,Barratts Cock-Y-North,2023-06-09T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.19
531903,Barratts Cock-Y-North,2023-06-09T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
531903,Barratts Cock-Y-North,2023-06-09T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
531903,Barratts Cock-Y-North,2023-06-09T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
531903,Barratts Cock-Y-North,2023-06-09T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.8
531903,Barratts Cock-Y-North,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
531903,Barratts Cock-Y-North,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
531903,Barratts Cock-Y-North,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
531903,Barratts Cock-Y-North,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
531903,Barratts Cock-Y-North,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.03
531903,Barratts Cock-Y-North,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.14
531903,Barratts Cock-Y-North,2023-06-09T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
531903,Barratts Cock-Y-North,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
531903,Barratts Cock-Y-North,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
531903,Barratts Cock-Y-North,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
531903,Barratts Cock-Y-North,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
531903,Barratts Cock-Y-North,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
531903,Barratts Cock-Y-North,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
531903,Barratts Cock-Y-North,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.4
531903,Barratts Cock-Y-North,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
531903,Barratts Cock-Y-North,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.14
531903,Barratts Cock-Y-North,2023-06-09T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
531903,Barratts Cock-Y-North,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
531903,Barratts Cock-Y-North,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
531903,Barratts Cock-Y-North,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
531903,Barratts Cock-Y-North,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
531903,Barratts Cock-Y-North,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.02
531903,Barratts Cock-Y-North,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.02
531903,Barratts Cock-Y-North,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
531903,Barratts Cock-Y-North,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.32
531903,Barratts Cock-Y-North,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.04
531903,Barratts Cock-Y-North,2023-06-09T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,81.4
531903,Barratts Cock-Y-North,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
531903,Barratts Cock-Y-North,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.3
531903,Barratts Cock-Y-North,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.2
531903,Barratts Cock-Y-North,2023-06-09T04:50:00.000+00:00,transformer,,Temperature,C,25.3
531903,Barratts Cock-Y-North,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
531903,Barratts Cock-Y-North,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
531903,Barratts Cock-Y-North,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531903,Barratts Cock-Y-North,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
531903,Barratts Cock-Y-North,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
531903,Barratts Cock-Y-North,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
531903,Barratts Cock-Y-North,2023-06-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
531903,Barratts Cock-Y-North,2023-06-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.27
531903,Barratts Cock-Y-North,2023-06-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.95
531903,Barratts Cock-Y-North,2023-06-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.58
531903,Barratts Cock-Y-North,2023-06-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.78
531903,Barratts Cock-Y-North,2023-06-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,35.51
531903,Barratts Cock-Y-North,2023-06-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,114.1
531903,Barratts Cock-Y-North,2023-06-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
531903,Barratts Cock-Y-North,2023-06-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
531903,Barratts Cock-Y-North,2023-06-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
531903,Barratts Cock-Y-North,2023-06-09T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.7
531903,Barratts Cock-Y-North,2023-06-09T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.03
531903,Barratts Cock-Y-North,2023-06-09T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.23
531903,Barratts Cock-Y-North,2023-06-09T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.42
531903,Barratts Cock-Y-North,2023-06-09T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.1
531903,Barratts Cock-Y-North,2023-06-09T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.92
531903,Barratts Cock-Y-North,2023-06-09T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
531903,Barratts Cock-Y-North,2023-06-09T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
531903,Barratts Cock-Y-North,2023-06-09T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
531903,Barratts Cock-Y-North,2023-06-09T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.2
531903,Barratts Cock-Y-North,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
531903,Barratts Cock-Y-North,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
531903,Barratts Cock-Y-North,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
531903,Barratts Cock-Y-North,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.08
531903,Barratts Cock-Y-North,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.07
531903,Barratts Cock-Y-North,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
531903,Barratts Cock-Y-North,2023-06-09T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
531903,Barratts Cock-Y-North,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
531903,Barratts Cock-Y-North,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
531903,Barratts Cock-Y-North,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
531903,Barratts Cock-Y-North,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
531903,Barratts Cock-Y-North,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
531903,Barratts Cock-Y-North,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
531903,Barratts Cock-Y-North,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.4
531903,Barratts Cock-Y-North,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
531903,Barratts Cock-Y-North,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.53
531903,Barratts Cock-Y-North,2023-06-09T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
531903,Barratts Cock-Y-North,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
531903,Barratts Cock-Y-North,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
531903,Barratts Cock-Y-North,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
531903,Barratts Cock-Y-North,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
531903,Barratts Cock-Y-North,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.49
531903,Barratts Cock-Y-North,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.08
531903,Barratts Cock-Y-North,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.32
531903,Barratts Cock-Y-North,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.76
531903,Barratts Cock-Y-North,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.32
531903,Barratts Cock-Y-North,2023-06-09T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,63.9
531903,Barratts Cock-Y-North,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
531903,Barratts Cock-Y-North,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.5
531903,Barratts Cock-Y-North,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.6
531903,Barratts Cock-Y-North,2023-06-09T04:40:00.000+00:00,transformer,,Temperature,C,25.5
531903,Barratts Cock-Y-North,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
531903,Barratts Cock-Y-North,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
531903,Barratts Cock-Y-North,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531903,Barratts Cock-Y-North,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
531903,Barratts Cock-Y-North,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
531903,Barratts Cock-Y-North,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
531903,Barratts Cock-Y-North,2023-06-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
531903,Barratts Cock-Y-North,2023-06-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.93
531903,Barratts Cock-Y-North,2023-06-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.77
531903,Barratts Cock-Y-North,2023-06-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.22
531903,Barratts Cock-Y-North,2023-06-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
531903,Barratts Cock-Y-North,2023-06-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,28.8
531903,Barratts Cock-Y-North,2023-06-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,86.4
531903,Barratts Cock-Y-North,2023-06-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
531903,Barratts Cock-Y-North,2023-06-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
531903,Barratts Cock-Y-North,2023-06-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
