Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-09T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.81
531903,Barratts Cock-Y-North,2023-06-09T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.65
531903,Barratts Cock-Y-North,2023-06-09T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.46
531903,Barratts Cock-Y-North,2023-06-09T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.75
531903,Barratts Cock-Y-North,2023-06-09T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.79
531903,Barratts Cock-Y-North,2023-06-09T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.15
531903,Barratts Cock-Y-North,2023-06-09T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
531903,Barratts Cock-Y-North,2023-06-09T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
531903,Barratts Cock-Y-North,2023-06-09T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
531903,Barratts Cock-Y-North,2023-06-09T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
531903,Barratts Cock-Y-North,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
531903,Barratts Cock-Y-North,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
531903,Barratts Cock-Y-North,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
531903,Barratts Cock-Y-North,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
531903,Barratts Cock-Y-North,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
531903,Barratts Cock-Y-North,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
531903,Barratts Cock-Y-North,2023-06-09T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
531903,Barratts Cock-Y-North,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
531903,Barratts Cock-Y-North,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
531903,Barratts Cock-Y-North,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
531903,Barratts Cock-Y-North,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
531903,Barratts Cock-Y-North,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
531903,Barratts Cock-Y-North,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
531903,Barratts Cock-Y-North,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.1
531903,Barratts Cock-Y-North,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
531903,Barratts Cock-Y-North,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.97
531903,Barratts Cock-Y-North,2023-06-09T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
531903,Barratts Cock-Y-North,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
531903,Barratts Cock-Y-North,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
531903,Barratts Cock-Y-North,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
531903,Barratts Cock-Y-North,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
531903,Barratts Cock-Y-North,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.11
531903,Barratts Cock-Y-North,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.91
531903,Barratts Cock-Y-North,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.71
531903,Barratts Cock-Y-North,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.29
531903,Barratts Cock-Y-North,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.77
531903,Barratts Cock-Y-North,2023-06-09T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,62.8
531903,Barratts Cock-Y-North,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
531903,Barratts Cock-Y-North,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.0
531903,Barratts Cock-Y-North,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.3
531903,Barratts Cock-Y-North,2023-06-09T04:30:00.000+00:00,transformer,,Temperature,C,25.6
531903,Barratts Cock-Y-North,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
531903,Barratts Cock-Y-North,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
531903,Barratts Cock-Y-North,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531903,Barratts Cock-Y-North,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
531903,Barratts Cock-Y-North,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
531903,Barratts Cock-Y-North,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
531903,Barratts Cock-Y-North,2023-06-09T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
531903,Barratts Cock-Y-North,2023-06-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
531903,Barratts Cock-Y-North,2023-06-09T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.87
531903,Barratts Cock-Y-North,2023-06-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.46
531903,Barratts Cock-Y-North,2023-06-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,22.79
531903,Barratts Cock-Y-North,2023-06-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,28.97
531903,Barratts Cock-Y-North,2023-06-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,85.7
531903,Barratts Cock-Y-North,2023-06-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
531903,Barratts Cock-Y-North,2023-06-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
531903,Barratts Cock-Y-North,2023-06-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
531903,Barratts Cock-Y-North,2023-06-09T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.97
531903,Barratts Cock-Y-North,2023-06-09T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.82
531903,Barratts Cock-Y-North,2023-06-09T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.56
531903,Barratts Cock-Y-North,2023-06-09T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.15
531903,Barratts Cock-Y-North,2023-06-09T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.45
531903,Barratts Cock-Y-North,2023-06-09T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.4
531903,Barratts Cock-Y-North,2023-06-09T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
531903,Barratts Cock-Y-North,2023-06-09T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
531903,Barratts Cock-Y-North,2023-06-09T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
531903,Barratts Cock-Y-North,2023-06-09T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.4
531903,Barratts Cock-Y-North,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
531903,Barratts Cock-Y-North,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
531903,Barratts Cock-Y-North,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
531903,Barratts Cock-Y-North,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.93
531903,Barratts Cock-Y-North,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
531903,Barratts Cock-Y-North,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
531903,Barratts Cock-Y-North,2023-06-09T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
531903,Barratts Cock-Y-North,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
531903,Barratts Cock-Y-North,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
531903,Barratts Cock-Y-North,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
531903,Barratts Cock-Y-North,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
531903,Barratts Cock-Y-North,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
531903,Barratts Cock-Y-North,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
531903,Barratts Cock-Y-North,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.11
531903,Barratts Cock-Y-North,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
531903,Barratts Cock-Y-North,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.81
531903,Barratts Cock-Y-North,2023-06-09T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
531903,Barratts Cock-Y-North,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
531903,Barratts Cock-Y-North,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
531903,Barratts Cock-Y-North,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
531903,Barratts Cock-Y-North,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
531903,Barratts Cock-Y-North,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.67
531903,Barratts Cock-Y-North,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.35
531903,Barratts Cock-Y-North,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.29
531903,Barratts Cock-Y-North,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.39
531903,Barratts Cock-Y-North,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.79
531903,Barratts Cock-Y-North,2023-06-09T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,58.8
531903,Barratts Cock-Y-North,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
531903,Barratts Cock-Y-North,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.2
531903,Barratts Cock-Y-North,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.9
531903,Barratts Cock-Y-North,2023-06-09T04:20:00.000+00:00,transformer,,Temperature,C,25.8
531903,Barratts Cock-Y-North,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
531903,Barratts Cock-Y-North,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
531903,Barratts Cock-Y-North,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531903,Barratts Cock-Y-North,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
531903,Barratts Cock-Y-North,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
531903,Barratts Cock-Y-North,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
531903,Barratts Cock-Y-North,2023-06-09T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
531903,Barratts Cock-Y-North,2023-06-09T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
531903,Barratts Cock-Y-North,2023-06-09T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.44
531903,Barratts Cock-Y-North,2023-06-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.49
531903,Barratts Cock-Y-North,2023-06-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,25.12
531903,Barratts Cock-Y-North,2023-06-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,28.1
531903,Barratts Cock-Y-North,2023-06-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,79.1
531903,Barratts Cock-Y-North,2023-06-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
531903,Barratts Cock-Y-North,2023-06-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
531903,Barratts Cock-Y-North,2023-06-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
531903,Barratts Cock-Y-North,2023-06-09T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.76
531903,Barratts Cock-Y-North,2023-06-09T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.31
531903,Barratts Cock-Y-North,2023-06-09T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.33
531903,Barratts Cock-Y-North,2023-06-09T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.9
531903,Barratts Cock-Y-North,2023-06-09T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.87
531903,Barratts Cock-Y-North,2023-06-09T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.69
531903,Barratts Cock-Y-North,2023-06-09T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
531903,Barratts Cock-Y-North,2023-06-09T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
531903,Barratts Cock-Y-North,2023-06-09T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
531903,Barratts Cock-Y-North,2023-06-09T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.7
531903,Barratts Cock-Y-North,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
531903,Barratts Cock-Y-North,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
531903,Barratts Cock-Y-North,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
531903,Barratts Cock-Y-North,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.4
531903,Barratts Cock-Y-North,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
531903,Barratts Cock-Y-North,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.15
531903,Barratts Cock-Y-North,2023-06-09T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
531903,Barratts Cock-Y-North,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
531903,Barratts Cock-Y-North,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
531903,Barratts Cock-Y-North,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
531903,Barratts Cock-Y-North,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
531903,Barratts Cock-Y-North,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
531903,Barratts Cock-Y-North,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
531903,Barratts Cock-Y-North,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.02
531903,Barratts Cock-Y-North,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
531903,Barratts Cock-Y-North,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.69
531903,Barratts Cock-Y-North,2023-06-09T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
531903,Barratts Cock-Y-North,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
531903,Barratts Cock-Y-North,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
531903,Barratts Cock-Y-North,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
531903,Barratts Cock-Y-North,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
531903,Barratts Cock-Y-North,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.92
531903,Barratts Cock-Y-North,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.49
531903,Barratts Cock-Y-North,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.88
531903,Barratts Cock-Y-North,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.0
531903,Barratts Cock-Y-North,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.53
531903,Barratts Cock-Y-North,2023-06-09T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,60.4
531903,Barratts Cock-Y-North,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
531903,Barratts Cock-Y-North,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.5
531903,Barratts Cock-Y-North,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.7
531903,Barratts Cock-Y-North,2023-06-09T04:10:00.000+00:00,transformer,,Temperature,C,26.0
531903,Barratts Cock-Y-North,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
531903,Barratts Cock-Y-North,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
531903,Barratts Cock-Y-North,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531903,Barratts Cock-Y-North,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
531903,Barratts Cock-Y-North,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
531903,Barratts Cock-Y-North,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
531903,Barratts Cock-Y-North,2023-06-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
531903,Barratts Cock-Y-North,2023-06-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.55
531903,Barratts Cock-Y-North,2023-06-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.4
531903,Barratts Cock-Y-North,2023-06-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.2
531903,Barratts Cock-Y-North,2023-06-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.22
531903,Barratts Cock-Y-North,2023-06-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,26.06
531903,Barratts Cock-Y-North,2023-06-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,80.4
531903,Barratts Cock-Y-North,2023-06-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
531903,Barratts Cock-Y-North,2023-06-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
531903,Barratts Cock-Y-North,2023-06-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
531903,Barratts Cock-Y-North,2023-06-09T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.97
531903,Barratts Cock-Y-North,2023-06-09T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.35
531903,Barratts Cock-Y-North,2023-06-09T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.34
531903,Barratts Cock-Y-North,2023-06-09T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.99
531903,Barratts Cock-Y-North,2023-06-09T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.17
531903,Barratts Cock-Y-North,2023-06-09T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.31
531903,Barratts Cock-Y-North,2023-06-09T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
531903,Barratts Cock-Y-North,2023-06-09T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
531903,Barratts Cock-Y-North,2023-06-09T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
531903,Barratts Cock-Y-North,2023-06-09T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.0
531903,Barratts Cock-Y-North,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
531903,Barratts Cock-Y-North,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
531903,Barratts Cock-Y-North,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
531903,Barratts Cock-Y-North,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.21
531903,Barratts Cock-Y-North,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
531903,Barratts Cock-Y-North,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
531903,Barratts Cock-Y-North,2023-06-09T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
531903,Barratts Cock-Y-North,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
531903,Barratts Cock-Y-North,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
531903,Barratts Cock-Y-North,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
531903,Barratts Cock-Y-North,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
531903,Barratts Cock-Y-North,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
531903,Barratts Cock-Y-North,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
531903,Barratts Cock-Y-North,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.3
531903,Barratts Cock-Y-North,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
531903,Barratts Cock-Y-North,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.57
531903,Barratts Cock-Y-North,2023-06-09T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
531903,Barratts Cock-Y-North,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
531903,Barratts Cock-Y-North,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
531903,Barratts Cock-Y-North,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
531903,Barratts Cock-Y-North,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
531903,Barratts Cock-Y-North,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.12
531903,Barratts Cock-Y-North,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.82
531903,Barratts Cock-Y-North,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.65
531903,Barratts Cock-Y-North,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.71
531903,Barratts Cock-Y-North,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.12
531903,Barratts Cock-Y-North,2023-06-09T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,63.9
531903,Barratts Cock-Y-North,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
531903,Barratts Cock-Y-North,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.3
531903,Barratts Cock-Y-North,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.6
531903,Barratts Cock-Y-North,2023-06-09T04:00:00.000+00:00,transformer,,Temperature,C,26.1
531903,Barratts Cock-Y-North,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
531903,Barratts Cock-Y-North,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
531903,Barratts Cock-Y-North,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531903,Barratts Cock-Y-North,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
531903,Barratts Cock-Y-North,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
531903,Barratts Cock-Y-North,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
531903,Barratts Cock-Y-North,2023-06-09T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
531903,Barratts Cock-Y-North,2023-06-09T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.75
531903,Barratts Cock-Y-North,2023-06-09T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.25
531903,Barratts Cock-Y-North,2023-06-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.14
531903,Barratts Cock-Y-North,2023-06-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.39
531903,Barratts Cock-Y-North,2023-06-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,27.04
531903,Barratts Cock-Y-North,2023-06-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,83.7
531903,Barratts Cock-Y-North,2023-06-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
531903,Barratts Cock-Y-North,2023-06-09T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
531903,Barratts Cock-Y-North,2023-06-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
531903,Barratts Cock-Y-North,2023-06-09T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.89
531903,Barratts Cock-Y-North,2023-06-09T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.27
531903,Barratts Cock-Y-North,2023-06-09T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.54
531903,Barratts Cock-Y-North,2023-06-09T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.87
531903,Barratts Cock-Y-North,2023-06-09T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.14
531903,Barratts Cock-Y-North,2023-06-09T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.22
531903,Barratts Cock-Y-North,2023-06-09T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
531903,Barratts Cock-Y-North,2023-06-09T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
531903,Barratts Cock-Y-North,2023-06-09T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
531903,Barratts Cock-Y-North,2023-06-09T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.7
531903,Barratts Cock-Y-North,2023-06-09T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
531903,Barratts Cock-Y-North,2023-06-09T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
531903,Barratts Cock-Y-North,2023-06-09T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
531903,Barratts Cock-Y-North,2023-06-09T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.35
531903,Barratts Cock-Y-North,2023-06-09T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.04
531903,Barratts Cock-Y-North,2023-06-09T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
531903,Barratts Cock-Y-North,2023-06-09T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
531903,Barratts Cock-Y-North,2023-06-09T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
531903,Barratts Cock-Y-North,2023-06-09T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
531903,Barratts Cock-Y-North,2023-06-09T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
531903,Barratts Cock-Y-North,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
531903,Barratts Cock-Y-North,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
531903,Barratts Cock-Y-North,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
531903,Barratts Cock-Y-North,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.18
531903,Barratts Cock-Y-North,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
531903,Barratts Cock-Y-North,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.77
531903,Barratts Cock-Y-North,2023-06-09T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
531903,Barratts Cock-Y-North,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
531903,Barratts Cock-Y-North,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
531903,Barratts Cock-Y-North,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
531903,Barratts Cock-Y-North,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
531903,Barratts Cock-Y-North,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.77
531903,Barratts Cock-Y-North,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.48
531903,Barratts Cock-Y-North,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.57
531903,Barratts Cock-Y-North,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.06
531903,Barratts Cock-Y-North,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.49
531903,Barratts Cock-Y-North,2023-06-09T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,69.6
531903,Barratts Cock-Y-North,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
531903,Barratts Cock-Y-North,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
531903,Barratts Cock-Y-North,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.6
531903,Barratts Cock-Y-North,2023-06-09T03:50:00.000+00:00,transformer,,Temperature,C,26.3
531903,Barratts Cock-Y-North,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
531903,Barratts Cock-Y-North,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
531903,Barratts Cock-Y-North,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
531903,Barratts Cock-Y-North,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
531903,Barratts Cock-Y-North,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
531903,Barratts Cock-Y-North,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
531903,Barratts Cock-Y-North,2023-06-09T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
531903,Barratts Cock-Y-North,2023-06-09T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.42
531903,Barratts Cock-Y-North,2023-06-09T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.95
531903,Barratts Cock-Y-North,2023-06-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.98
531903,Barratts Cock-Y-North,2023-06-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.17
531903,Barratts Cock-Y-North,2023-06-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,27.5
531903,Barratts Cock-Y-North,2023-06-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,85.6
531903,Barratts Cock-Y-North,2023-06-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
531903,Barratts Cock-Y-North,2023-06-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
531903,Barratts Cock-Y-North,2023-06-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
531903,Barratts Cock-Y-North,2023-06-09T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.97
531903,Barratts Cock-Y-North,2023-06-09T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.21
531903,Barratts Cock-Y-North,2023-06-09T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.36
531903,Barratts Cock-Y-North,2023-06-09T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.68
531903,Barratts Cock-Y-North,2023-06-09T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.99
531903,Barratts Cock-Y-North,2023-06-09T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.6
531903,Barratts Cock-Y-North,2023-06-09T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
531903,Barratts Cock-Y-North,2023-06-09T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
531903,Barratts Cock-Y-North,2023-06-09T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
531903,Barratts Cock-Y-North,2023-06-09T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
531903,Barratts Cock-Y-North,2023-06-09T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
531903,Barratts Cock-Y-North,2023-06-09T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
531903,Barratts Cock-Y-North,2023-06-09T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
531903,Barratts Cock-Y-North,2023-06-09T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.27
531903,Barratts Cock-Y-North,2023-06-09T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.41
531903,Barratts Cock-Y-North,2023-06-09T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.35
531903,Barratts Cock-Y-North,2023-06-09T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
531903,Barratts Cock-Y-North,2023-06-09T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
531903,Barratts Cock-Y-North,2023-06-09T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
531903,Barratts Cock-Y-North,2023-06-09T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
531903,Barratts Cock-Y-North,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
531903,Barratts Cock-Y-North,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
531903,Barratts Cock-Y-North,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
531903,Barratts Cock-Y-North,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.17
531903,Barratts Cock-Y-North,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
531903,Barratts Cock-Y-North,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.96
531903,Barratts Cock-Y-North,2023-06-09T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
531903,Barratts Cock-Y-North,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
531903,Barratts Cock-Y-North,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
531903,Barratts Cock-Y-North,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
531903,Barratts Cock-Y-North,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
531903,Barratts Cock-Y-North,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.52
531903,Barratts Cock-Y-North,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.03
531903,Barratts Cock-Y-North,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
531903,Barratts Cock-Y-North,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.57
531903,Barratts Cock-Y-North,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.29
531903,Barratts Cock-Y-North,2023-06-09T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,64.0
531903,Barratts Cock-Y-North,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
531903,Barratts Cock-Y-North,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
531903,Barratts Cock-Y-North,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.8
531903,Barratts Cock-Y-North,2023-06-09T03:40:00.000+00:00,transformer,,Temperature,C,26.5
531903,Barratts Cock-Y-North,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
531903,Barratts Cock-Y-North,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
531903,Barratts Cock-Y-North,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531903,Barratts Cock-Y-North,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
531903,Barratts Cock-Y-North,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
531903,Barratts Cock-Y-North,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
531903,Barratts Cock-Y-North,2023-06-09T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
531903,Barratts Cock-Y-North,2023-06-09T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.89
531903,Barratts Cock-Y-North,2023-06-09T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.97
531903,Barratts Cock-Y-North,2023-06-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.03
531903,Barratts Cock-Y-North,2023-06-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.8
531903,Barratts Cock-Y-North,2023-06-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,27.21
531903,Barratts Cock-Y-North,2023-06-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,84.2
531903,Barratts Cock-Y-North,2023-06-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
531903,Barratts Cock-Y-North,2023-06-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
531903,Barratts Cock-Y-North,2023-06-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
531903,Barratts Cock-Y-North,2023-06-09T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.84
531903,Barratts Cock-Y-North,2023-06-09T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.0
531903,Barratts Cock-Y-North,2023-06-09T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.42
531903,Barratts Cock-Y-North,2023-06-09T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.81
531903,Barratts Cock-Y-North,2023-06-09T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.87
531903,Barratts Cock-Y-North,2023-06-09T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.13
531903,Barratts Cock-Y-North,2023-06-09T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
531903,Barratts Cock-Y-North,2023-06-09T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
531903,Barratts Cock-Y-North,2023-06-09T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
531903,Barratts Cock-Y-North,2023-06-09T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.5
531903,Barratts Cock-Y-North,2023-06-09T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
531903,Barratts Cock-Y-North,2023-06-09T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
531903,Barratts Cock-Y-North,2023-06-09T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
531903,Barratts Cock-Y-North,2023-06-09T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.58
531903,Barratts Cock-Y-North,2023-06-09T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.43
531903,Barratts Cock-Y-North,2023-06-09T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.14
531903,Barratts Cock-Y-North,2023-06-09T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
531903,Barratts Cock-Y-North,2023-06-09T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
531903,Barratts Cock-Y-North,2023-06-09T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
531903,Barratts Cock-Y-North,2023-06-09T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
531903,Barratts Cock-Y-North,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
531903,Barratts Cock-Y-North,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
531903,Barratts Cock-Y-North,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
531903,Barratts Cock-Y-North,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.92
531903,Barratts Cock-Y-North,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
531903,Barratts Cock-Y-North,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.51
531903,Barratts Cock-Y-North,2023-06-09T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
531903,Barratts Cock-Y-North,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
531903,Barratts Cock-Y-North,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
531903,Barratts Cock-Y-North,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
531903,Barratts Cock-Y-North,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
531903,Barratts Cock-Y-North,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.7
531903,Barratts Cock-Y-North,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.85
531903,Barratts Cock-Y-North,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
531903,Barratts Cock-Y-North,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.49
531903,Barratts Cock-Y-North,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.61
531903,Barratts Cock-Y-North,2023-06-09T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,64.7
531903,Barratts Cock-Y-North,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
531903,Barratts Cock-Y-North,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.8
531903,Barratts Cock-Y-North,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.8
531903,Barratts Cock-Y-North,2023-06-09T03:30:00.000+00:00,transformer,,Temperature,C,26.6
531903,Barratts Cock-Y-North,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
531903,Barratts Cock-Y-North,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
531903,Barratts Cock-Y-North,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
531903,Barratts Cock-Y-North,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
531903,Barratts Cock-Y-North,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
531903,Barratts Cock-Y-North,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
531903,Barratts Cock-Y-North,2023-06-09T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
531903,Barratts Cock-Y-North,2023-06-09T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.96
531903,Barratts Cock-Y-North,2023-06-09T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.18
531903,Barratts Cock-Y-North,2023-06-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.03
531903,Barratts Cock-Y-North,2023-06-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.47
531903,Barratts Cock-Y-North,2023-06-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,27.39
531903,Barratts Cock-Y-North,2023-06-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,84.1
531903,Barratts Cock-Y-North,2023-06-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
531903,Barratts Cock-Y-North,2023-06-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
531903,Barratts Cock-Y-North,2023-06-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
531903,Barratts Cock-Y-North,2023-06-09T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.76
531903,Barratts Cock-Y-North,2023-06-09T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.41
531903,Barratts Cock-Y-North,2023-06-09T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.47
531903,Barratts Cock-Y-North,2023-06-09T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.36
531903,Barratts Cock-Y-North,2023-06-09T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.01
531903,Barratts Cock-Y-North,2023-06-09T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.21
531903,Barratts Cock-Y-North,2023-06-09T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,35.8
531903,Barratts Cock-Y-North,2023-06-09T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.9
531903,Barratts Cock-Y-North,2023-06-09T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
531903,Barratts Cock-Y-North,2023-06-09T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.9
531903,Barratts Cock-Y-North,2023-06-09T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
531903,Barratts Cock-Y-North,2023-06-09T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
531903,Barratts Cock-Y-North,2023-06-09T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
531903,Barratts Cock-Y-North,2023-06-09T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
531903,Barratts Cock-Y-North,2023-06-09T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.13
531903,Barratts Cock-Y-North,2023-06-09T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.15
531903,Barratts Cock-Y-North,2023-06-09T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
531903,Barratts Cock-Y-North,2023-06-09T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
531903,Barratts Cock-Y-North,2023-06-09T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
531903,Barratts Cock-Y-North,2023-06-09T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
531903,Barratts Cock-Y-North,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
531903,Barratts Cock-Y-North,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
531903,Barratts Cock-Y-North,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
531903,Barratts Cock-Y-North,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.28
531903,Barratts Cock-Y-North,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
531903,Barratts Cock-Y-North,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
531903,Barratts Cock-Y-North,2023-06-09T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
531903,Barratts Cock-Y-North,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
531903,Barratts Cock-Y-North,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
531903,Barratts Cock-Y-North,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
531903,Barratts Cock-Y-North,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
531903,Barratts Cock-Y-North,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.95
531903,Barratts Cock-Y-North,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.42
531903,Barratts Cock-Y-North,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.71
531903,Barratts Cock-Y-North,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.16
531903,Barratts Cock-Y-North,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.86
531903,Barratts Cock-Y-North,2023-06-09T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,67.9
531903,Barratts Cock-Y-North,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
531903,Barratts Cock-Y-North,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.9
531903,Barratts Cock-Y-North,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.6
531903,Barratts Cock-Y-North,2023-06-09T03:20:00.000+00:00,transformer,,Temperature,C,26.8
531903,Barratts Cock-Y-North,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
531903,Barratts Cock-Y-North,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
531903,Barratts Cock-Y-North,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
531903,Barratts Cock-Y-North,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
531903,Barratts Cock-Y-North,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
531903,Barratts Cock-Y-North,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
531903,Barratts Cock-Y-North,2023-06-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
531903,Barratts Cock-Y-North,2023-06-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.39
531903,Barratts Cock-Y-North,2023-06-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.49
531903,Barratts Cock-Y-North,2023-06-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,21.23
531903,Barratts Cock-Y-North,2023-06-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.31
531903,Barratts Cock-Y-North,2023-06-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,28.63
531903,Barratts Cock-Y-North,2023-06-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,82.8
531903,Barratts Cock-Y-North,2023-06-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
531903,Barratts Cock-Y-North,2023-06-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
531903,Barratts Cock-Y-North,2023-06-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
531903,Barratts Cock-Y-North,2023-06-09T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.93
531903,Barratts Cock-Y-North,2023-06-09T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.41
531903,Barratts Cock-Y-North,2023-06-09T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.73
531903,Barratts Cock-Y-North,2023-06-09T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.37
531903,Barratts Cock-Y-North,2023-06-09T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.15
531903,Barratts Cock-Y-North,2023-06-09T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.83
531903,Barratts Cock-Y-North,2023-06-09T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
531903,Barratts Cock-Y-North,2023-06-09T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
531903,Barratts Cock-Y-North,2023-06-09T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
531903,Barratts Cock-Y-North,2023-06-09T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.1
531903,Barratts Cock-Y-North,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
531903,Barratts Cock-Y-North,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
531903,Barratts Cock-Y-North,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
531903,Barratts Cock-Y-North,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
531903,Barratts Cock-Y-North,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.96
531903,Barratts Cock-Y-North,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.08
531903,Barratts Cock-Y-North,2023-06-09T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
531903,Barratts Cock-Y-North,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
531903,Barratts Cock-Y-North,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
531903,Barratts Cock-Y-North,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
531903,Barratts Cock-Y-North,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
531903,Barratts Cock-Y-North,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
531903,Barratts Cock-Y-North,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
531903,Barratts Cock-Y-North,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.01
531903,Barratts Cock-Y-North,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
531903,Barratts Cock-Y-North,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.17
531903,Barratts Cock-Y-North,2023-06-09T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
531903,Barratts Cock-Y-North,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
531903,Barratts Cock-Y-North,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
531903,Barratts Cock-Y-North,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
531903,Barratts Cock-Y-North,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
531903,Barratts Cock-Y-North,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.7
531903,Barratts Cock-Y-North,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.59
531903,Barratts Cock-Y-North,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.27
531903,Barratts Cock-Y-North,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.76
531903,Barratts Cock-Y-North,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.49
531903,Barratts Cock-Y-North,2023-06-09T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,64.4
531903,Barratts Cock-Y-North,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
531903,Barratts Cock-Y-North,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
531903,Barratts Cock-Y-North,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.2
531903,Barratts Cock-Y-North,2023-06-09T03:10:00.000+00:00,transformer,,Temperature,C,27.0
531903,Barratts Cock-Y-North,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531903,Barratts Cock-Y-North,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
