Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
531903,Barratts Cock-Y-North,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
531903,Barratts Cock-Y-North,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
531903,Barratts Cock-Y-North,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
531903,Barratts Cock-Y-North,2023-06-09T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
531903,Barratts Cock-Y-North,2023-06-09T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.3
531903,Barratts Cock-Y-North,2023-06-09T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.09
531903,Barratts Cock-Y-North,2023-06-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.54
531903,Barratts Cock-Y-North,2023-06-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,17.54
531903,Barratts Cock-Y-North,2023-06-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,27.57
531903,Barratts Cock-Y-North,2023-06-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,83.0
531903,Barratts Cock-Y-North,2023-06-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
531903,Barratts Cock-Y-North,2023-06-09T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
531903,Barratts Cock-Y-North,2023-06-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
531903,Barratts Cock-Y-North,2023-06-09T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.22
531903,Barratts Cock-Y-North,2023-06-09T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.07
531903,Barratts Cock-Y-North,2023-06-09T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.51
531903,Barratts Cock-Y-North,2023-06-09T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.16
531903,Barratts Cock-Y-North,2023-06-09T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.48
531903,Barratts Cock-Y-North,2023-06-09T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.96
531903,Barratts Cock-Y-North,2023-06-09T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
531903,Barratts Cock-Y-North,2023-06-09T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
531903,Barratts Cock-Y-North,2023-06-09T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
531903,Barratts Cock-Y-North,2023-06-09T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.7
531903,Barratts Cock-Y-North,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
531903,Barratts Cock-Y-North,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
531903,Barratts Cock-Y-North,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
531903,Barratts Cock-Y-North,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
531903,Barratts Cock-Y-North,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
531903,Barratts Cock-Y-North,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.19
531903,Barratts Cock-Y-North,2023-06-09T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
531903,Barratts Cock-Y-North,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
531903,Barratts Cock-Y-North,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
531903,Barratts Cock-Y-North,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
531903,Barratts Cock-Y-North,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
531903,Barratts Cock-Y-North,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
531903,Barratts Cock-Y-North,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
531903,Barratts Cock-Y-North,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.3
531903,Barratts Cock-Y-North,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
531903,Barratts Cock-Y-North,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.2
531903,Barratts Cock-Y-North,2023-06-09T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
531903,Barratts Cock-Y-North,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
531903,Barratts Cock-Y-North,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
531903,Barratts Cock-Y-North,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
531903,Barratts Cock-Y-North,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
531903,Barratts Cock-Y-North,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.78
531903,Barratts Cock-Y-North,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.34
531903,Barratts Cock-Y-North,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
531903,Barratts Cock-Y-North,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.93
531903,Barratts Cock-Y-North,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.81
531903,Barratts Cock-Y-North,2023-06-09T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,66.2
531903,Barratts Cock-Y-North,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
531903,Barratts Cock-Y-North,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.9
531903,Barratts Cock-Y-North,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.6
531903,Barratts Cock-Y-North,2023-06-09T03:00:00.000+00:00,transformer,,Temperature,C,27.2
531903,Barratts Cock-Y-North,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531903,Barratts Cock-Y-North,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
531903,Barratts Cock-Y-North,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
531903,Barratts Cock-Y-North,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
531903,Barratts Cock-Y-North,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
531903,Barratts Cock-Y-North,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
531903,Barratts Cock-Y-North,2023-06-09T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
531903,Barratts Cock-Y-North,2023-06-09T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.23
531903,Barratts Cock-Y-North,2023-06-09T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.62
531903,Barratts Cock-Y-North,2023-06-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.52
531903,Barratts Cock-Y-North,2023-06-09T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.93
531903,Barratts Cock-Y-North,2023-06-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,28.16
531903,Barratts Cock-Y-North,2023-06-09T03:00:00.000+00:00,busbar,,N Current (RMS),A,85.0
531903,Barratts Cock-Y-North,2023-06-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
531903,Barratts Cock-Y-North,2023-06-09T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
531903,Barratts Cock-Y-North,2023-06-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
531903,Barratts Cock-Y-North,2023-06-09T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.15
531903,Barratts Cock-Y-North,2023-06-09T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.94
531903,Barratts Cock-Y-North,2023-06-09T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.33
531903,Barratts Cock-Y-North,2023-06-09T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.0
531903,Barratts Cock-Y-North,2023-06-09T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.55
531903,Barratts Cock-Y-North,2023-06-09T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.95
531903,Barratts Cock-Y-North,2023-06-09T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
531903,Barratts Cock-Y-North,2023-06-09T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
531903,Barratts Cock-Y-North,2023-06-09T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.1
531903,Barratts Cock-Y-North,2023-06-09T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
531903,Barratts Cock-Y-North,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
531903,Barratts Cock-Y-North,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
531903,Barratts Cock-Y-North,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
531903,Barratts Cock-Y-North,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.8
531903,Barratts Cock-Y-North,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.62
531903,Barratts Cock-Y-North,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.14
531903,Barratts Cock-Y-North,2023-06-09T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
531903,Barratts Cock-Y-North,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
531903,Barratts Cock-Y-North,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
531903,Barratts Cock-Y-North,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
531903,Barratts Cock-Y-North,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
531903,Barratts Cock-Y-North,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
531903,Barratts Cock-Y-North,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
531903,Barratts Cock-Y-North,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.07
531903,Barratts Cock-Y-North,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
531903,Barratts Cock-Y-North,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.68
531903,Barratts Cock-Y-North,2023-06-09T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
531903,Barratts Cock-Y-North,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
531903,Barratts Cock-Y-North,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
531903,Barratts Cock-Y-North,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
531903,Barratts Cock-Y-North,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
531903,Barratts Cock-Y-North,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.92
531903,Barratts Cock-Y-North,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.79
531903,Barratts Cock-Y-North,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.21
531903,Barratts Cock-Y-North,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.75
531903,Barratts Cock-Y-North,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.79
531903,Barratts Cock-Y-North,2023-06-09T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,70.5
531903,Barratts Cock-Y-North,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
531903,Barratts Cock-Y-North,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.5
531903,Barratts Cock-Y-North,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.2
531903,Barratts Cock-Y-North,2023-06-09T02:50:00.000+00:00,transformer,,Temperature,C,27.3
531903,Barratts Cock-Y-North,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531903,Barratts Cock-Y-North,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
531903,Barratts Cock-Y-North,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
531903,Barratts Cock-Y-North,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
531903,Barratts Cock-Y-North,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
531903,Barratts Cock-Y-North,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
531903,Barratts Cock-Y-North,2023-06-09T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
531903,Barratts Cock-Y-North,2023-06-09T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.9
531903,Barratts Cock-Y-North,2023-06-09T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.63
531903,Barratts Cock-Y-North,2023-06-09T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.08
531903,Barratts Cock-Y-North,2023-06-09T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.33
531903,Barratts Cock-Y-North,2023-06-09T02:50:00.000+00:00,busbar,,L1 Active Power,kW,30.57
531903,Barratts Cock-Y-North,2023-06-09T02:50:00.000+00:00,busbar,,N Current (RMS),A,92.6
531903,Barratts Cock-Y-North,2023-06-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
531903,Barratts Cock-Y-North,2023-06-09T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
531903,Barratts Cock-Y-North,2023-06-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
531903,Barratts Cock-Y-North,2023-06-09T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.87
531903,Barratts Cock-Y-North,2023-06-09T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.06
531903,Barratts Cock-Y-North,2023-06-09T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.63
531903,Barratts Cock-Y-North,2023-06-09T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.42
531903,Barratts Cock-Y-North,2023-06-09T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.65
531903,Barratts Cock-Y-North,2023-06-09T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.04
531903,Barratts Cock-Y-North,2023-06-09T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
531903,Barratts Cock-Y-North,2023-06-09T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
531903,Barratts Cock-Y-North,2023-06-09T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
531903,Barratts Cock-Y-North,2023-06-09T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
531903,Barratts Cock-Y-North,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
531903,Barratts Cock-Y-North,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
531903,Barratts Cock-Y-North,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
531903,Barratts Cock-Y-North,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
531903,Barratts Cock-Y-North,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
531903,Barratts Cock-Y-North,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.19
531903,Barratts Cock-Y-North,2023-06-09T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
531903,Barratts Cock-Y-North,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
531903,Barratts Cock-Y-North,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
531903,Barratts Cock-Y-North,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
531903,Barratts Cock-Y-North,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
531903,Barratts Cock-Y-North,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
531903,Barratts Cock-Y-North,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
531903,Barratts Cock-Y-North,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.89
531903,Barratts Cock-Y-North,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.13
531903,Barratts Cock-Y-North,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
531903,Barratts Cock-Y-North,2023-06-09T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
531903,Barratts Cock-Y-North,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
531903,Barratts Cock-Y-North,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
531903,Barratts Cock-Y-North,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
531903,Barratts Cock-Y-North,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
531903,Barratts Cock-Y-North,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.72
531903,Barratts Cock-Y-North,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.45
531903,Barratts Cock-Y-North,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.61
531903,Barratts Cock-Y-North,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.91
531903,Barratts Cock-Y-North,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.34
531903,Barratts Cock-Y-North,2023-06-09T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,95.9
531903,Barratts Cock-Y-North,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
531903,Barratts Cock-Y-North,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.4
531903,Barratts Cock-Y-North,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,104.5
531903,Barratts Cock-Y-North,2023-06-09T02:40:00.000+00:00,transformer,,Temperature,C,27.5
531903,Barratts Cock-Y-North,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
531903,Barratts Cock-Y-North,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
531903,Barratts Cock-Y-North,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531903,Barratts Cock-Y-North,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
531903,Barratts Cock-Y-North,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
531903,Barratts Cock-Y-North,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
531903,Barratts Cock-Y-North,2023-06-09T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
531903,Barratts Cock-Y-North,2023-06-09T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.02
531903,Barratts Cock-Y-North,2023-06-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.64
531903,Barratts Cock-Y-North,2023-06-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.67
531903,Barratts Cock-Y-North,2023-06-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,17.75
531903,Barratts Cock-Y-North,2023-06-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,36.2
531903,Barratts Cock-Y-North,2023-06-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,113.5
531903,Barratts Cock-Y-North,2023-06-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
531903,Barratts Cock-Y-North,2023-06-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
531903,Barratts Cock-Y-North,2023-06-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
531903,Barratts Cock-Y-North,2023-06-09T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.72
531903,Barratts Cock-Y-North,2023-06-09T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.89
531903,Barratts Cock-Y-North,2023-06-09T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.62
531903,Barratts Cock-Y-North,2023-06-09T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.59
531903,Barratts Cock-Y-North,2023-06-09T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.21
531903,Barratts Cock-Y-North,2023-06-09T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.67
531903,Barratts Cock-Y-North,2023-06-09T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
531903,Barratts Cock-Y-North,2023-06-09T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
531903,Barratts Cock-Y-North,2023-06-09T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
531903,Barratts Cock-Y-North,2023-06-09T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
531903,Barratts Cock-Y-North,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
531903,Barratts Cock-Y-North,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
531903,Barratts Cock-Y-North,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
531903,Barratts Cock-Y-North,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
531903,Barratts Cock-Y-North,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.15
531903,Barratts Cock-Y-North,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.62
531903,Barratts Cock-Y-North,2023-06-09T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
531903,Barratts Cock-Y-North,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
531903,Barratts Cock-Y-North,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
531903,Barratts Cock-Y-North,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
531903,Barratts Cock-Y-North,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
531903,Barratts Cock-Y-North,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
531903,Barratts Cock-Y-North,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
531903,Barratts Cock-Y-North,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
531903,Barratts Cock-Y-North,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
531903,Barratts Cock-Y-North,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.99
531903,Barratts Cock-Y-North,2023-06-09T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
531903,Barratts Cock-Y-North,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
531903,Barratts Cock-Y-North,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
531903,Barratts Cock-Y-North,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
531903,Barratts Cock-Y-North,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
531903,Barratts Cock-Y-North,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.68
531903,Barratts Cock-Y-North,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.53
531903,Barratts Cock-Y-North,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.63
531903,Barratts Cock-Y-North,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.84
531903,Barratts Cock-Y-North,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.41
531903,Barratts Cock-Y-North,2023-06-09T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,96.4
531903,Barratts Cock-Y-North,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
531903,Barratts Cock-Y-North,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.3
531903,Barratts Cock-Y-North,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,105.3
531903,Barratts Cock-Y-North,2023-06-09T02:30:00.000+00:00,transformer,,Temperature,C,27.7
531903,Barratts Cock-Y-North,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531903,Barratts Cock-Y-North,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
531903,Barratts Cock-Y-North,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
531903,Barratts Cock-Y-North,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
531903,Barratts Cock-Y-North,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
531903,Barratts Cock-Y-North,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
531903,Barratts Cock-Y-North,2023-06-09T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
531903,Barratts Cock-Y-North,2023-06-09T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
531903,Barratts Cock-Y-North,2023-06-09T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.31
531903,Barratts Cock-Y-North,2023-06-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.08
531903,Barratts Cock-Y-North,2023-06-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,18.33
531903,Barratts Cock-Y-North,2023-06-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,36.68
531903,Barratts Cock-Y-North,2023-06-09T02:30:00.000+00:00,busbar,,N Current (RMS),A,114.1
531903,Barratts Cock-Y-North,2023-06-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
531903,Barratts Cock-Y-North,2023-06-09T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
531903,Barratts Cock-Y-North,2023-06-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
531903,Barratts Cock-Y-North,2023-06-09T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
531903,Barratts Cock-Y-North,2023-06-09T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.02
531903,Barratts Cock-Y-North,2023-06-09T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.72
531903,Barratts Cock-Y-North,2023-06-09T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.48
531903,Barratts Cock-Y-North,2023-06-09T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.28
531903,Barratts Cock-Y-North,2023-06-09T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.55
531903,Barratts Cock-Y-North,2023-06-09T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
531903,Barratts Cock-Y-North,2023-06-09T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
531903,Barratts Cock-Y-North,2023-06-09T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.3
531903,Barratts Cock-Y-North,2023-06-09T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
531903,Barratts Cock-Y-North,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
531903,Barratts Cock-Y-North,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
531903,Barratts Cock-Y-North,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
531903,Barratts Cock-Y-North,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
531903,Barratts Cock-Y-North,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.02
531903,Barratts Cock-Y-North,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.6
531903,Barratts Cock-Y-North,2023-06-09T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
531903,Barratts Cock-Y-North,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
531903,Barratts Cock-Y-North,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
531903,Barratts Cock-Y-North,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
531903,Barratts Cock-Y-North,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
531903,Barratts Cock-Y-North,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
531903,Barratts Cock-Y-North,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
531903,Barratts Cock-Y-North,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.11
531903,Barratts Cock-Y-North,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
531903,Barratts Cock-Y-North,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
531903,Barratts Cock-Y-North,2023-06-09T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
531903,Barratts Cock-Y-North,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
531903,Barratts Cock-Y-North,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
531903,Barratts Cock-Y-North,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
531903,Barratts Cock-Y-North,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
531903,Barratts Cock-Y-North,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.4
531903,Barratts Cock-Y-North,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.79
531903,Barratts Cock-Y-North,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
531903,Barratts Cock-Y-North,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.08
531903,Barratts Cock-Y-North,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.61
531903,Barratts Cock-Y-North,2023-06-09T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,92.4
531903,Barratts Cock-Y-North,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
531903,Barratts Cock-Y-North,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.4
531903,Barratts Cock-Y-North,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,101.8
531903,Barratts Cock-Y-North,2023-06-09T02:20:00.000+00:00,transformer,,Temperature,C,27.9
531903,Barratts Cock-Y-North,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
531903,Barratts Cock-Y-North,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
531903,Barratts Cock-Y-North,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
531903,Barratts Cock-Y-North,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
531903,Barratts Cock-Y-North,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
531903,Barratts Cock-Y-North,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
531903,Barratts Cock-Y-North,2023-06-09T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
531903,Barratts Cock-Y-North,2023-06-09T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
531903,Barratts Cock-Y-North,2023-06-09T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.59
531903,Barratts Cock-Y-North,2023-06-09T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.06
531903,Barratts Cock-Y-North,2023-06-09T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.8
531903,Barratts Cock-Y-North,2023-06-09T02:20:00.000+00:00,busbar,,L1 Active Power,kW,35.45
531903,Barratts Cock-Y-North,2023-06-09T02:20:00.000+00:00,busbar,,N Current (RMS),A,109.2
531903,Barratts Cock-Y-North,2023-06-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
531903,Barratts Cock-Y-North,2023-06-09T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
531903,Barratts Cock-Y-North,2023-06-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
531903,Barratts Cock-Y-North,2023-06-09T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.9
531903,Barratts Cock-Y-North,2023-06-09T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.83
531903,Barratts Cock-Y-North,2023-06-09T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.65
531903,Barratts Cock-Y-North,2023-06-09T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.51
531903,Barratts Cock-Y-North,2023-06-09T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.53
531903,Barratts Cock-Y-North,2023-06-09T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.81
531903,Barratts Cock-Y-North,2023-06-09T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
531903,Barratts Cock-Y-North,2023-06-09T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
531903,Barratts Cock-Y-North,2023-06-09T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
531903,Barratts Cock-Y-North,2023-06-09T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.9
531903,Barratts Cock-Y-North,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
531903,Barratts Cock-Y-North,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
531903,Barratts Cock-Y-North,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
531903,Barratts Cock-Y-North,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
531903,Barratts Cock-Y-North,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.99
531903,Barratts Cock-Y-North,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.47
531903,Barratts Cock-Y-North,2023-06-09T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
531903,Barratts Cock-Y-North,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
531903,Barratts Cock-Y-North,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
531903,Barratts Cock-Y-North,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
531903,Barratts Cock-Y-North,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
531903,Barratts Cock-Y-North,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
531903,Barratts Cock-Y-North,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
531903,Barratts Cock-Y-North,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.63
531903,Barratts Cock-Y-North,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
531903,Barratts Cock-Y-North,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.68
531903,Barratts Cock-Y-North,2023-06-09T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
531903,Barratts Cock-Y-North,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
531903,Barratts Cock-Y-North,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
531903,Barratts Cock-Y-North,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
531903,Barratts Cock-Y-North,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
531903,Barratts Cock-Y-North,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.44
531903,Barratts Cock-Y-North,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.44
531903,Barratts Cock-Y-North,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.58
531903,Barratts Cock-Y-North,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.54
531903,Barratts Cock-Y-North,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.82
531903,Barratts Cock-Y-North,2023-06-09T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,95.9
531903,Barratts Cock-Y-North,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
531903,Barratts Cock-Y-North,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.3
531903,Barratts Cock-Y-North,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,107.1
531903,Barratts Cock-Y-North,2023-06-09T02:10:00.000+00:00,transformer,,Temperature,C,28.1
531903,Barratts Cock-Y-North,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
531903,Barratts Cock-Y-North,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
531903,Barratts Cock-Y-North,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
531903,Barratts Cock-Y-North,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
531903,Barratts Cock-Y-North,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
531903,Barratts Cock-Y-North,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
531903,Barratts Cock-Y-North,2023-06-09T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
531903,Barratts Cock-Y-North,2023-06-09T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
531903,Barratts Cock-Y-North,2023-06-09T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.47
531903,Barratts Cock-Y-North,2023-06-09T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.46
531903,Barratts Cock-Y-North,2023-06-09T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.65
531903,Barratts Cock-Y-North,2023-06-09T02:10:00.000+00:00,busbar,,L1 Active Power,kW,35.79
531903,Barratts Cock-Y-North,2023-06-09T02:10:00.000+00:00,busbar,,N Current (RMS),A,108.6
531903,Barratts Cock-Y-North,2023-06-09T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
531903,Barratts Cock-Y-North,2023-06-09T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
531903,Barratts Cock-Y-North,2023-06-09T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
531903,Barratts Cock-Y-North,2023-06-09T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.74
531903,Barratts Cock-Y-North,2023-06-09T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.09
531903,Barratts Cock-Y-North,2023-06-09T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.72
531903,Barratts Cock-Y-North,2023-06-09T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.69
531903,Barratts Cock-Y-North,2023-06-09T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.55
531903,Barratts Cock-Y-North,2023-06-09T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.83
531903,Barratts Cock-Y-North,2023-06-09T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
531903,Barratts Cock-Y-North,2023-06-09T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.9
531903,Barratts Cock-Y-North,2023-06-09T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
531903,Barratts Cock-Y-North,2023-06-09T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.0
531903,Barratts Cock-Y-North,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
531903,Barratts Cock-Y-North,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
531903,Barratts Cock-Y-North,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
531903,Barratts Cock-Y-North,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
531903,Barratts Cock-Y-North,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.41
531903,Barratts Cock-Y-North,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
531903,Barratts Cock-Y-North,2023-06-09T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
531903,Barratts Cock-Y-North,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
531903,Barratts Cock-Y-North,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
531903,Barratts Cock-Y-North,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
531903,Barratts Cock-Y-North,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
531903,Barratts Cock-Y-North,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
531903,Barratts Cock-Y-North,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
531903,Barratts Cock-Y-North,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.58
531903,Barratts Cock-Y-North,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
531903,Barratts Cock-Y-North,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.6
531903,Barratts Cock-Y-North,2023-06-09T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
531903,Barratts Cock-Y-North,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
531903,Barratts Cock-Y-North,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
531903,Barratts Cock-Y-North,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
531903,Barratts Cock-Y-North,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
531903,Barratts Cock-Y-North,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.68
531903,Barratts Cock-Y-North,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.39
531903,Barratts Cock-Y-North,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.68
531903,Barratts Cock-Y-North,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.45
531903,Barratts Cock-Y-North,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.16
531903,Barratts Cock-Y-North,2023-06-09T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,99.8
531903,Barratts Cock-Y-North,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
531903,Barratts Cock-Y-North,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.1
531903,Barratts Cock-Y-North,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,108.2
531903,Barratts Cock-Y-North,2023-06-09T02:00:00.000+00:00,transformer,,Temperature,C,28.3
531903,Barratts Cock-Y-North,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
531903,Barratts Cock-Y-North,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
531903,Barratts Cock-Y-North,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
531903,Barratts Cock-Y-North,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
531903,Barratts Cock-Y-North,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
531903,Barratts Cock-Y-North,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
531903,Barratts Cock-Y-North,2023-06-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
531903,Barratts Cock-Y-North,2023-06-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
531903,Barratts Cock-Y-North,2023-06-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.62
531903,Barratts Cock-Y-North,2023-06-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.72
531903,Barratts Cock-Y-North,2023-06-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.69
531903,Barratts Cock-Y-North,2023-06-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,34.67
531903,Barratts Cock-Y-North,2023-06-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,108.2
531903,Barratts Cock-Y-North,2023-06-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
531903,Barratts Cock-Y-North,2023-06-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
531903,Barratts Cock-Y-North,2023-06-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
531903,Barratts Cock-Y-North,2023-06-09T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.94
531903,Barratts Cock-Y-North,2023-06-09T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.01
531903,Barratts Cock-Y-North,2023-06-09T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.63
531903,Barratts Cock-Y-North,2023-06-09T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.49
531903,Barratts Cock-Y-North,2023-06-09T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.6
531903,Barratts Cock-Y-North,2023-06-09T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.59
531903,Barratts Cock-Y-North,2023-06-09T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
531903,Barratts Cock-Y-North,2023-06-09T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
531903,Barratts Cock-Y-North,2023-06-09T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.3
531903,Barratts Cock-Y-North,2023-06-09T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
531903,Barratts Cock-Y-North,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
531903,Barratts Cock-Y-North,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
531903,Barratts Cock-Y-North,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
531903,Barratts Cock-Y-North,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
531903,Barratts Cock-Y-North,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.33
531903,Barratts Cock-Y-North,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.39
531903,Barratts Cock-Y-North,2023-06-09T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
531903,Barratts Cock-Y-North,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
531903,Barratts Cock-Y-North,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
531903,Barratts Cock-Y-North,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
531903,Barratts Cock-Y-North,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
531903,Barratts Cock-Y-North,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
531903,Barratts Cock-Y-North,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
531903,Barratts Cock-Y-North,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.37
531903,Barratts Cock-Y-North,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
531903,Barratts Cock-Y-North,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.55
531903,Barratts Cock-Y-North,2023-06-09T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
531903,Barratts Cock-Y-North,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
531903,Barratts Cock-Y-North,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
531903,Barratts Cock-Y-North,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
531903,Barratts Cock-Y-North,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
531903,Barratts Cock-Y-North,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.63
531903,Barratts Cock-Y-North,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.43
531903,Barratts Cock-Y-North,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.93
531903,Barratts Cock-Y-North,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.76
531903,Barratts Cock-Y-North,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,28.37
531903,Barratts Cock-Y-North,2023-06-09T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,108.1
531903,Barratts Cock-Y-North,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
531903,Barratts Cock-Y-North,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.6
531903,Barratts Cock-Y-North,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,120.3
531903,Barratts Cock-Y-North,2023-06-09T01:50:00.000+00:00,transformer,,Temperature,C,28.5
531903,Barratts Cock-Y-North,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
531903,Barratts Cock-Y-North,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
531903,Barratts Cock-Y-North,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531903,Barratts Cock-Y-North,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
531903,Barratts Cock-Y-North,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
531903,Barratts Cock-Y-North,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
531903,Barratts Cock-Y-North,2023-06-09T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
531903,Barratts Cock-Y-North,2023-06-09T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
531903,Barratts Cock-Y-North,2023-06-09T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.55
531903,Barratts Cock-Y-North,2023-06-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.52
531903,Barratts Cock-Y-North,2023-06-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,19.88
531903,Barratts Cock-Y-North,2023-06-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,38.9
531903,Barratts Cock-Y-North,2023-06-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,117.6
531903,Barratts Cock-Y-North,2023-06-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
531903,Barratts Cock-Y-North,2023-06-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
531903,Barratts Cock-Y-North,2023-06-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
531903,Barratts Cock-Y-North,2023-06-09T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.81
531903,Barratts Cock-Y-North,2023-06-09T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.9
531903,Barratts Cock-Y-North,2023-06-09T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.48
531903,Barratts Cock-Y-North,2023-06-09T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.49
531903,Barratts Cock-Y-North,2023-06-09T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.57
531903,Barratts Cock-Y-North,2023-06-09T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.28
531903,Barratts Cock-Y-North,2023-06-09T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
531903,Barratts Cock-Y-North,2023-06-09T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
531903,Barratts Cock-Y-North,2023-06-09T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.3
531903,Barratts Cock-Y-North,2023-06-09T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
531903,Barratts Cock-Y-North,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
531903,Barratts Cock-Y-North,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
531903,Barratts Cock-Y-North,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
531903,Barratts Cock-Y-North,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
531903,Barratts Cock-Y-North,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.71
531903,Barratts Cock-Y-North,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.52
531903,Barratts Cock-Y-North,2023-06-09T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
531903,Barratts Cock-Y-North,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
531903,Barratts Cock-Y-North,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
531903,Barratts Cock-Y-North,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
531903,Barratts Cock-Y-North,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
531903,Barratts Cock-Y-North,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
531903,Barratts Cock-Y-North,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
531903,Barratts Cock-Y-North,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.47
531903,Barratts Cock-Y-North,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
531903,Barratts Cock-Y-North,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.7
531903,Barratts Cock-Y-North,2023-06-09T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
531903,Barratts Cock-Y-North,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
531903,Barratts Cock-Y-North,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
