Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
531903,Barratts Cock-Y-North,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
531903,Barratts Cock-Y-North,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.31
531903,Barratts Cock-Y-North,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.27
531903,Barratts Cock-Y-North,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
531903,Barratts Cock-Y-North,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.37
531903,Barratts Cock-Y-North,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.74
531903,Barratts Cock-Y-North,2023-06-09T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,93.1
531903,Barratts Cock-Y-North,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
531903,Barratts Cock-Y-North,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.5
531903,Barratts Cock-Y-North,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,110.1
531903,Barratts Cock-Y-North,2023-06-09T01:40:00.000+00:00,transformer,,Temperature,C,28.6
531903,Barratts Cock-Y-North,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
531903,Barratts Cock-Y-North,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
531903,Barratts Cock-Y-North,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
531903,Barratts Cock-Y-North,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
531903,Barratts Cock-Y-North,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
531903,Barratts Cock-Y-North,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
531903,Barratts Cock-Y-North,2023-06-09T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
531903,Barratts Cock-Y-North,2023-06-09T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
531903,Barratts Cock-Y-North,2023-06-09T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.39
531903,Barratts Cock-Y-North,2023-06-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.75
531903,Barratts Cock-Y-North,2023-06-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,24.31
531903,Barratts Cock-Y-North,2023-06-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,37.24
531903,Barratts Cock-Y-North,2023-06-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,107.7
531903,Barratts Cock-Y-North,2023-06-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
531903,Barratts Cock-Y-North,2023-06-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
531903,Barratts Cock-Y-North,2023-06-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
531903,Barratts Cock-Y-North,2023-06-09T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.87
531903,Barratts Cock-Y-North,2023-06-09T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.15
531903,Barratts Cock-Y-North,2023-06-09T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.38
531903,Barratts Cock-Y-North,2023-06-09T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.5
531903,Barratts Cock-Y-North,2023-06-09T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.38
531903,Barratts Cock-Y-North,2023-06-09T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.67
531903,Barratts Cock-Y-North,2023-06-09T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
531903,Barratts Cock-Y-North,2023-06-09T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
531903,Barratts Cock-Y-North,2023-06-09T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
531903,Barratts Cock-Y-North,2023-06-09T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
531903,Barratts Cock-Y-North,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
531903,Barratts Cock-Y-North,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
531903,Barratts Cock-Y-North,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
531903,Barratts Cock-Y-North,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.13
531903,Barratts Cock-Y-North,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.34
531903,Barratts Cock-Y-North,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.58
531903,Barratts Cock-Y-North,2023-06-09T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
531903,Barratts Cock-Y-North,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
531903,Barratts Cock-Y-North,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
531903,Barratts Cock-Y-North,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
531903,Barratts Cock-Y-North,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
531903,Barratts Cock-Y-North,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
531903,Barratts Cock-Y-North,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
531903,Barratts Cock-Y-North,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.41
531903,Barratts Cock-Y-North,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
531903,Barratts Cock-Y-North,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.33
531903,Barratts Cock-Y-North,2023-06-09T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
531903,Barratts Cock-Y-North,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
531903,Barratts Cock-Y-North,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
531903,Barratts Cock-Y-North,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
531903,Barratts Cock-Y-North,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
531903,Barratts Cock-Y-North,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.39
531903,Barratts Cock-Y-North,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.6
531903,Barratts Cock-Y-North,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.86
531903,Barratts Cock-Y-North,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.59
531903,Barratts Cock-Y-North,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.17
531903,Barratts Cock-Y-North,2023-06-09T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,92.6
531903,Barratts Cock-Y-North,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
531903,Barratts Cock-Y-North,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.9
531903,Barratts Cock-Y-North,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,109.3
531903,Barratts Cock-Y-North,2023-06-09T01:30:00.000+00:00,transformer,,Temperature,C,28.8
531903,Barratts Cock-Y-North,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531903,Barratts Cock-Y-North,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
531903,Barratts Cock-Y-North,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
531903,Barratts Cock-Y-North,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
531903,Barratts Cock-Y-North,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
531903,Barratts Cock-Y-North,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
531903,Barratts Cock-Y-North,2023-06-09T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
531903,Barratts Cock-Y-North,2023-06-09T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
531903,Barratts Cock-Y-North,2023-06-09T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.92
531903,Barratts Cock-Y-North,2023-06-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.9
531903,Barratts Cock-Y-North,2023-06-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,23.94
531903,Barratts Cock-Y-North,2023-06-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,37.76
531903,Barratts Cock-Y-North,2023-06-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,114.5
531903,Barratts Cock-Y-North,2023-06-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
531903,Barratts Cock-Y-North,2023-06-09T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
531903,Barratts Cock-Y-North,2023-06-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
531903,Barratts Cock-Y-North,2023-06-09T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.86
531903,Barratts Cock-Y-North,2023-06-09T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.17
531903,Barratts Cock-Y-North,2023-06-09T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.55
531903,Barratts Cock-Y-North,2023-06-09T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.65
531903,Barratts Cock-Y-North,2023-06-09T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.6
531903,Barratts Cock-Y-North,2023-06-09T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.6
531903,Barratts Cock-Y-North,2023-06-09T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
531903,Barratts Cock-Y-North,2023-06-09T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
531903,Barratts Cock-Y-North,2023-06-09T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
531903,Barratts Cock-Y-North,2023-06-09T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
531903,Barratts Cock-Y-North,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
531903,Barratts Cock-Y-North,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
531903,Barratts Cock-Y-North,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
531903,Barratts Cock-Y-North,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.26
531903,Barratts Cock-Y-North,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.36
531903,Barratts Cock-Y-North,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.3
531903,Barratts Cock-Y-North,2023-06-09T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
531903,Barratts Cock-Y-North,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
531903,Barratts Cock-Y-North,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
531903,Barratts Cock-Y-North,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
531903,Barratts Cock-Y-North,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
531903,Barratts Cock-Y-North,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
531903,Barratts Cock-Y-North,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
531903,Barratts Cock-Y-North,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.59
531903,Barratts Cock-Y-North,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
531903,Barratts Cock-Y-North,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.1
531903,Barratts Cock-Y-North,2023-06-09T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
531903,Barratts Cock-Y-North,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
531903,Barratts Cock-Y-North,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
531903,Barratts Cock-Y-North,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.9
531903,Barratts Cock-Y-North,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
531903,Barratts Cock-Y-North,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.9
531903,Barratts Cock-Y-North,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.98
531903,Barratts Cock-Y-North,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.95
531903,Barratts Cock-Y-North,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.03
531903,Barratts Cock-Y-North,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.32
531903,Barratts Cock-Y-North,2023-06-09T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,100.4
531903,Barratts Cock-Y-North,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
531903,Barratts Cock-Y-North,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.4
531903,Barratts Cock-Y-North,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,109.7
531903,Barratts Cock-Y-North,2023-06-09T01:20:00.000+00:00,transformer,,Temperature,C,29.0
531903,Barratts Cock-Y-North,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
531903,Barratts Cock-Y-North,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
531903,Barratts Cock-Y-North,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
531903,Barratts Cock-Y-North,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
531903,Barratts Cock-Y-North,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
531903,Barratts Cock-Y-North,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
531903,Barratts Cock-Y-North,2023-06-09T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
531903,Barratts Cock-Y-North,2023-06-09T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
531903,Barratts Cock-Y-North,2023-06-09T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.47
531903,Barratts Cock-Y-North,2023-06-09T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.45
531903,Barratts Cock-Y-North,2023-06-09T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.91
531903,Barratts Cock-Y-North,2023-06-09T01:20:00.000+00:00,busbar,,L1 Active Power,kW,43.33
531903,Barratts Cock-Y-North,2023-06-09T01:20:00.000+00:00,busbar,,N Current (RMS),A,141.3
531903,Barratts Cock-Y-North,2023-06-09T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
531903,Barratts Cock-Y-North,2023-06-09T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
531903,Barratts Cock-Y-North,2023-06-09T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
531903,Barratts Cock-Y-North,2023-06-09T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.08
531903,Barratts Cock-Y-North,2023-06-09T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.54
531903,Barratts Cock-Y-North,2023-06-09T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.54
531903,Barratts Cock-Y-North,2023-06-09T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.64
531903,Barratts Cock-Y-North,2023-06-09T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.46
531903,Barratts Cock-Y-North,2023-06-09T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.42
531903,Barratts Cock-Y-North,2023-06-09T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
531903,Barratts Cock-Y-North,2023-06-09T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
531903,Barratts Cock-Y-North,2023-06-09T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.3
531903,Barratts Cock-Y-North,2023-06-09T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.8
531903,Barratts Cock-Y-North,2023-06-09T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
531903,Barratts Cock-Y-North,2023-06-09T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
531903,Barratts Cock-Y-North,2023-06-09T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
531903,Barratts Cock-Y-North,2023-06-09T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.18
531903,Barratts Cock-Y-North,2023-06-09T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.39
531903,Barratts Cock-Y-North,2023-06-09T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
531903,Barratts Cock-Y-North,2023-06-09T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
531903,Barratts Cock-Y-North,2023-06-09T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
531903,Barratts Cock-Y-North,2023-06-09T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
531903,Barratts Cock-Y-North,2023-06-09T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
531903,Barratts Cock-Y-North,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
531903,Barratts Cock-Y-North,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
531903,Barratts Cock-Y-North,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
531903,Barratts Cock-Y-North,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.83
531903,Barratts Cock-Y-North,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
531903,Barratts Cock-Y-North,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.92
531903,Barratts Cock-Y-North,2023-06-09T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
531903,Barratts Cock-Y-North,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
531903,Barratts Cock-Y-North,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
531903,Barratts Cock-Y-North,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
531903,Barratts Cock-Y-North,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
531903,Barratts Cock-Y-North,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.7
531903,Barratts Cock-Y-North,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.53
531903,Barratts Cock-Y-North,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
531903,Barratts Cock-Y-North,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.2
531903,Barratts Cock-Y-North,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.13
531903,Barratts Cock-Y-North,2023-06-09T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,103.6
531903,Barratts Cock-Y-North,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
531903,Barratts Cock-Y-North,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.1
531903,Barratts Cock-Y-North,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,112.0
531903,Barratts Cock-Y-North,2023-06-09T01:10:00.000+00:00,transformer,,Temperature,C,29.2
531903,Barratts Cock-Y-North,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531903,Barratts Cock-Y-North,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
531903,Barratts Cock-Y-North,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
531903,Barratts Cock-Y-North,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
531903,Barratts Cock-Y-North,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
531903,Barratts Cock-Y-North,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
531903,Barratts Cock-Y-North,2023-06-09T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
531903,Barratts Cock-Y-North,2023-06-09T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.19
531903,Barratts Cock-Y-North,2023-06-09T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.06
531903,Barratts Cock-Y-North,2023-06-09T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.74
531903,Barratts Cock-Y-North,2023-06-09T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.87
531903,Barratts Cock-Y-North,2023-06-09T01:10:00.000+00:00,busbar,,L1 Active Power,kW,37.86
531903,Barratts Cock-Y-North,2023-06-09T01:10:00.000+00:00,busbar,,N Current (RMS),A,120.5
531903,Barratts Cock-Y-North,2023-06-09T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
531903,Barratts Cock-Y-North,2023-06-09T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
531903,Barratts Cock-Y-North,2023-06-09T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
531903,Barratts Cock-Y-North,2023-06-09T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.9
531903,Barratts Cock-Y-North,2023-06-09T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.38
531903,Barratts Cock-Y-North,2023-06-09T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.65
531903,Barratts Cock-Y-North,2023-06-09T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.58
531903,Barratts Cock-Y-North,2023-06-09T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.71
531903,Barratts Cock-Y-North,2023-06-09T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.5
531903,Barratts Cock-Y-North,2023-06-09T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
531903,Barratts Cock-Y-North,2023-06-09T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
531903,Barratts Cock-Y-North,2023-06-09T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.7
531903,Barratts Cock-Y-North,2023-06-09T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.3
531903,Barratts Cock-Y-North,2023-06-09T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
531903,Barratts Cock-Y-North,2023-06-09T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
531903,Barratts Cock-Y-North,2023-06-09T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
531903,Barratts Cock-Y-North,2023-06-09T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
531903,Barratts Cock-Y-North,2023-06-09T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.35
531903,Barratts Cock-Y-North,2023-06-09T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
531903,Barratts Cock-Y-North,2023-06-09T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
531903,Barratts Cock-Y-North,2023-06-09T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
531903,Barratts Cock-Y-North,2023-06-09T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
531903,Barratts Cock-Y-North,2023-06-09T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
531903,Barratts Cock-Y-North,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
531903,Barratts Cock-Y-North,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
531903,Barratts Cock-Y-North,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
531903,Barratts Cock-Y-North,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.75
531903,Barratts Cock-Y-North,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
531903,Barratts Cock-Y-North,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.12
531903,Barratts Cock-Y-North,2023-06-09T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
531903,Barratts Cock-Y-North,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
531903,Barratts Cock-Y-North,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
531903,Barratts Cock-Y-North,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
531903,Barratts Cock-Y-North,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
531903,Barratts Cock-Y-North,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.62
531903,Barratts Cock-Y-North,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.22
531903,Barratts Cock-Y-North,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.45
531903,Barratts Cock-Y-North,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.17
531903,Barratts Cock-Y-North,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.6
531903,Barratts Cock-Y-North,2023-06-09T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,101.5
531903,Barratts Cock-Y-North,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
531903,Barratts Cock-Y-North,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.1
531903,Barratts Cock-Y-North,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,109.6
531903,Barratts Cock-Y-North,2023-06-09T01:00:00.000+00:00,transformer,,Temperature,C,29.4
531903,Barratts Cock-Y-North,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
531903,Barratts Cock-Y-North,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
531903,Barratts Cock-Y-North,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
531903,Barratts Cock-Y-North,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
531903,Barratts Cock-Y-North,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
531903,Barratts Cock-Y-North,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
531903,Barratts Cock-Y-North,2023-06-09T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
531903,Barratts Cock-Y-North,2023-06-09T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
531903,Barratts Cock-Y-North,2023-06-09T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.88
531903,Barratts Cock-Y-North,2023-06-09T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.9
531903,Barratts Cock-Y-North,2023-06-09T01:00:00.000+00:00,busbar,,L2 Active Power,kW,20.05
531903,Barratts Cock-Y-North,2023-06-09T01:00:00.000+00:00,busbar,,L1 Active Power,kW,36.73
531903,Barratts Cock-Y-North,2023-06-09T01:00:00.000+00:00,busbar,,N Current (RMS),A,113.7
531903,Barratts Cock-Y-North,2023-06-09T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
531903,Barratts Cock-Y-North,2023-06-09T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
531903,Barratts Cock-Y-North,2023-06-09T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
531903,Barratts Cock-Y-North,2023-06-09T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.82
531903,Barratts Cock-Y-North,2023-06-09T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.87
531903,Barratts Cock-Y-North,2023-06-09T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.57
531903,Barratts Cock-Y-North,2023-06-09T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.78
531903,Barratts Cock-Y-North,2023-06-09T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.36
531903,Barratts Cock-Y-North,2023-06-09T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.1
531903,Barratts Cock-Y-North,2023-06-09T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
531903,Barratts Cock-Y-North,2023-06-09T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.5
531903,Barratts Cock-Y-North,2023-06-09T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
531903,Barratts Cock-Y-North,2023-06-09T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.1
531903,Barratts Cock-Y-North,2023-06-09T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
531903,Barratts Cock-Y-North,2023-06-09T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
531903,Barratts Cock-Y-North,2023-06-09T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
531903,Barratts Cock-Y-North,2023-06-09T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
531903,Barratts Cock-Y-North,2023-06-09T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.17
531903,Barratts Cock-Y-North,2023-06-09T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
531903,Barratts Cock-Y-North,2023-06-09T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
531903,Barratts Cock-Y-North,2023-06-09T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
531903,Barratts Cock-Y-North,2023-06-09T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
531903,Barratts Cock-Y-North,2023-06-09T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
531903,Barratts Cock-Y-North,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
531903,Barratts Cock-Y-North,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
531903,Barratts Cock-Y-North,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
531903,Barratts Cock-Y-North,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.79
531903,Barratts Cock-Y-North,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
531903,Barratts Cock-Y-North,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.08
531903,Barratts Cock-Y-North,2023-06-09T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
531903,Barratts Cock-Y-North,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
531903,Barratts Cock-Y-North,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
531903,Barratts Cock-Y-North,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
531903,Barratts Cock-Y-North,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
531903,Barratts Cock-Y-North,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.06
531903,Barratts Cock-Y-North,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.21
531903,Barratts Cock-Y-North,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.64
531903,Barratts Cock-Y-North,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.77
531903,Barratts Cock-Y-North,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.8
531903,Barratts Cock-Y-North,2023-06-09T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,104.1
531903,Barratts Cock-Y-North,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
531903,Barratts Cock-Y-North,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
531903,Barratts Cock-Y-North,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,109.7
531903,Barratts Cock-Y-North,2023-06-09T00:50:00.000+00:00,transformer,,Temperature,C,29.6
531903,Barratts Cock-Y-North,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531903,Barratts Cock-Y-North,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
531903,Barratts Cock-Y-North,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
531903,Barratts Cock-Y-North,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
531903,Barratts Cock-Y-North,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
531903,Barratts Cock-Y-North,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
531903,Barratts Cock-Y-North,2023-06-09T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
531903,Barratts Cock-Y-North,2023-06-09T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.42
531903,Barratts Cock-Y-North,2023-06-09T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.2
531903,Barratts Cock-Y-North,2023-06-09T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.32
531903,Barratts Cock-Y-North,2023-06-09T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.98
531903,Barratts Cock-Y-North,2023-06-09T00:50:00.000+00:00,busbar,,L1 Active Power,kW,37.31
531903,Barratts Cock-Y-North,2023-06-09T00:50:00.000+00:00,busbar,,N Current (RMS),A,118.1
531903,Barratts Cock-Y-North,2023-06-09T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
531903,Barratts Cock-Y-North,2023-06-09T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
531903,Barratts Cock-Y-North,2023-06-09T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
531903,Barratts Cock-Y-North,2023-06-09T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.73
531903,Barratts Cock-Y-North,2023-06-09T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.25
531903,Barratts Cock-Y-North,2023-06-09T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.53
531903,Barratts Cock-Y-North,2023-06-09T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.9
531903,Barratts Cock-Y-North,2023-06-09T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.99
531903,Barratts Cock-Y-North,2023-06-09T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.54
531903,Barratts Cock-Y-North,2023-06-09T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
531903,Barratts Cock-Y-North,2023-06-09T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.0
531903,Barratts Cock-Y-North,2023-06-09T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
531903,Barratts Cock-Y-North,2023-06-09T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
531903,Barratts Cock-Y-North,2023-06-09T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
531903,Barratts Cock-Y-North,2023-06-09T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
531903,Barratts Cock-Y-North,2023-06-09T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
531903,Barratts Cock-Y-North,2023-06-09T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
531903,Barratts Cock-Y-North,2023-06-09T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.36
531903,Barratts Cock-Y-North,2023-06-09T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
531903,Barratts Cock-Y-North,2023-06-09T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
531903,Barratts Cock-Y-North,2023-06-09T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
531903,Barratts Cock-Y-North,2023-06-09T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
531903,Barratts Cock-Y-North,2023-06-09T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
531903,Barratts Cock-Y-North,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
531903,Barratts Cock-Y-North,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
531903,Barratts Cock-Y-North,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
531903,Barratts Cock-Y-North,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.01
531903,Barratts Cock-Y-North,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
531903,Barratts Cock-Y-North,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.95
531903,Barratts Cock-Y-North,2023-06-09T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
531903,Barratts Cock-Y-North,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
531903,Barratts Cock-Y-North,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
531903,Barratts Cock-Y-North,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
531903,Barratts Cock-Y-North,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
531903,Barratts Cock-Y-North,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.9
531903,Barratts Cock-Y-North,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.35
531903,Barratts Cock-Y-North,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.62
531903,Barratts Cock-Y-North,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.9
531903,Barratts Cock-Y-North,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.23
531903,Barratts Cock-Y-North,2023-06-09T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,104.5
531903,Barratts Cock-Y-North,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
531903,Barratts Cock-Y-North,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.7
531903,Barratts Cock-Y-North,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,112.3
531903,Barratts Cock-Y-North,2023-06-09T00:40:00.000+00:00,transformer,,Temperature,C,29.8
531903,Barratts Cock-Y-North,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531903,Barratts Cock-Y-North,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
531903,Barratts Cock-Y-North,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
531903,Barratts Cock-Y-North,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
531903,Barratts Cock-Y-North,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
531903,Barratts Cock-Y-North,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
531903,Barratts Cock-Y-North,2023-06-09T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
531903,Barratts Cock-Y-North,2023-06-09T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.67
531903,Barratts Cock-Y-North,2023-06-09T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.55
531903,Barratts Cock-Y-North,2023-06-09T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.57
531903,Barratts Cock-Y-North,2023-06-09T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.09
531903,Barratts Cock-Y-North,2023-06-09T00:40:00.000+00:00,busbar,,L1 Active Power,kW,37.04
531903,Barratts Cock-Y-North,2023-06-09T00:40:00.000+00:00,busbar,,N Current (RMS),A,119.2
531903,Barratts Cock-Y-North,2023-06-09T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
531903,Barratts Cock-Y-North,2023-06-09T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
531903,Barratts Cock-Y-North,2023-06-09T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
531903,Barratts Cock-Y-North,2023-06-09T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.86
531903,Barratts Cock-Y-North,2023-06-09T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.36
531903,Barratts Cock-Y-North,2023-06-09T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.68
531903,Barratts Cock-Y-North,2023-06-09T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.01
531903,Barratts Cock-Y-North,2023-06-09T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.84
531903,Barratts Cock-Y-North,2023-06-09T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.2
531903,Barratts Cock-Y-North,2023-06-09T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
531903,Barratts Cock-Y-North,2023-06-09T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.7
531903,Barratts Cock-Y-North,2023-06-09T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
531903,Barratts Cock-Y-North,2023-06-09T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.6
531903,Barratts Cock-Y-North,2023-06-09T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
531903,Barratts Cock-Y-North,2023-06-09T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
531903,Barratts Cock-Y-North,2023-06-09T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
531903,Barratts Cock-Y-North,2023-06-09T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.43
531903,Barratts Cock-Y-North,2023-06-09T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.7
531903,Barratts Cock-Y-North,2023-06-09T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.95
531903,Barratts Cock-Y-North,2023-06-09T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
531903,Barratts Cock-Y-North,2023-06-09T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.7
531903,Barratts Cock-Y-North,2023-06-09T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
531903,Barratts Cock-Y-North,2023-06-09T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
531903,Barratts Cock-Y-North,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
531903,Barratts Cock-Y-North,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
531903,Barratts Cock-Y-North,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
531903,Barratts Cock-Y-North,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.05
531903,Barratts Cock-Y-North,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
531903,Barratts Cock-Y-North,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.71
531903,Barratts Cock-Y-North,2023-06-09T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
531903,Barratts Cock-Y-North,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
531903,Barratts Cock-Y-North,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
531903,Barratts Cock-Y-North,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
531903,Barratts Cock-Y-North,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
531903,Barratts Cock-Y-North,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.71
531903,Barratts Cock-Y-North,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.89
531903,Barratts Cock-Y-North,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.3
531903,Barratts Cock-Y-North,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.34
531903,Barratts Cock-Y-North,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.21
531903,Barratts Cock-Y-North,2023-06-09T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,103.4
531903,Barratts Cock-Y-North,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
531903,Barratts Cock-Y-North,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.8
531903,Barratts Cock-Y-North,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,112.8
531903,Barratts Cock-Y-North,2023-06-09T00:30:00.000+00:00,transformer,,Temperature,C,30.0
531903,Barratts Cock-Y-North,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531903,Barratts Cock-Y-North,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
531903,Barratts Cock-Y-North,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
531903,Barratts Cock-Y-North,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
531903,Barratts Cock-Y-North,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
531903,Barratts Cock-Y-North,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
531903,Barratts Cock-Y-North,2023-06-09T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
531903,Barratts Cock-Y-North,2023-06-09T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.57
531903,Barratts Cock-Y-North,2023-06-09T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.29
531903,Barratts Cock-Y-North,2023-06-09T00:30:00.000+00:00,busbar,,L3 Active Power,kW,18.8
531903,Barratts Cock-Y-North,2023-06-09T00:30:00.000+00:00,busbar,,L2 Active Power,kW,19.44
531903,Barratts Cock-Y-North,2023-06-09T00:30:00.000+00:00,busbar,,L1 Active Power,kW,37.07
531903,Barratts Cock-Y-North,2023-06-09T00:30:00.000+00:00,busbar,,N Current (RMS),A,113.9
531903,Barratts Cock-Y-North,2023-06-09T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
531903,Barratts Cock-Y-North,2023-06-09T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
531903,Barratts Cock-Y-North,2023-06-09T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
531903,Barratts Cock-Y-North,2023-06-09T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.94
531903,Barratts Cock-Y-North,2023-06-09T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.46
531903,Barratts Cock-Y-North,2023-06-09T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.67
531903,Barratts Cock-Y-North,2023-06-09T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.11
531903,Barratts Cock-Y-North,2023-06-09T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.7
531903,Barratts Cock-Y-North,2023-06-09T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.59
531903,Barratts Cock-Y-North,2023-06-09T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
531903,Barratts Cock-Y-North,2023-06-09T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
531903,Barratts Cock-Y-North,2023-06-09T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
531903,Barratts Cock-Y-North,2023-06-09T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.9
531903,Barratts Cock-Y-North,2023-06-09T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
531903,Barratts Cock-Y-North,2023-06-09T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
531903,Barratts Cock-Y-North,2023-06-09T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
531903,Barratts Cock-Y-North,2023-06-09T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.23
531903,Barratts Cock-Y-North,2023-06-09T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.9
531903,Barratts Cock-Y-North,2023-06-09T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.69
531903,Barratts Cock-Y-North,2023-06-09T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
531903,Barratts Cock-Y-North,2023-06-09T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.5
531903,Barratts Cock-Y-North,2023-06-09T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
531903,Barratts Cock-Y-North,2023-06-09T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
531903,Barratts Cock-Y-North,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
531903,Barratts Cock-Y-North,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
531903,Barratts Cock-Y-North,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
531903,Barratts Cock-Y-North,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.43
531903,Barratts Cock-Y-North,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
531903,Barratts Cock-Y-North,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.77
531903,Barratts Cock-Y-North,2023-06-09T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
531903,Barratts Cock-Y-North,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
531903,Barratts Cock-Y-North,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
531903,Barratts Cock-Y-North,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
531903,Barratts Cock-Y-North,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
531903,Barratts Cock-Y-North,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.3
531903,Barratts Cock-Y-North,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.32
531903,Barratts Cock-Y-North,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
531903,Barratts Cock-Y-North,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.79
531903,Barratts Cock-Y-North,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.44
531903,Barratts Cock-Y-North,2023-06-09T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,107.6
531903,Barratts Cock-Y-North,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
531903,Barratts Cock-Y-North,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.6
531903,Barratts Cock-Y-North,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,113.3
531903,Barratts Cock-Y-North,2023-06-09T00:20:00.000+00:00,transformer,,Temperature,C,30.2
531903,Barratts Cock-Y-North,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531903,Barratts Cock-Y-North,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
531903,Barratts Cock-Y-North,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
531903,Barratts Cock-Y-North,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
531903,Barratts Cock-Y-North,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
531903,Barratts Cock-Y-North,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
531903,Barratts Cock-Y-North,2023-06-09T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
531903,Barratts Cock-Y-North,2023-06-09T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.34
531903,Barratts Cock-Y-North,2023-06-09T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.66
531903,Barratts Cock-Y-North,2023-06-09T00:20:00.000+00:00,busbar,,L3 Active Power,kW,21.89
531903,Barratts Cock-Y-North,2023-06-09T00:20:00.000+00:00,busbar,,L2 Active Power,kW,19.01
531903,Barratts Cock-Y-North,2023-06-09T00:20:00.000+00:00,busbar,,L1 Active Power,kW,37.49
531903,Barratts Cock-Y-North,2023-06-09T00:20:00.000+00:00,busbar,,N Current (RMS),A,116.9
531903,Barratts Cock-Y-North,2023-06-09T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
531903,Barratts Cock-Y-North,2023-06-09T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
531903,Barratts Cock-Y-North,2023-06-09T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
531903,Barratts Cock-Y-North,2023-06-09T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.95
531903,Barratts Cock-Y-North,2023-06-09T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.17
531903,Barratts Cock-Y-North,2023-06-09T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.79
531903,Barratts Cock-Y-North,2023-06-09T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.19
531903,Barratts Cock-Y-North,2023-06-09T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.19
531903,Barratts Cock-Y-North,2023-06-09T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.67
531903,Barratts Cock-Y-North,2023-06-09T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
531903,Barratts Cock-Y-North,2023-06-09T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.4
531903,Barratts Cock-Y-North,2023-06-09T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
531903,Barratts Cock-Y-North,2023-06-09T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.2
531903,Barratts Cock-Y-North,2023-06-09T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
531903,Barratts Cock-Y-North,2023-06-09T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
531903,Barratts Cock-Y-North,2023-06-09T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
531903,Barratts Cock-Y-North,2023-06-09T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
531903,Barratts Cock-Y-North,2023-06-09T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.15
