Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-09T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.43
531903,Barratts Cock-Y-North,2023-06-09T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
531903,Barratts Cock-Y-North,2023-06-09T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
531903,Barratts Cock-Y-North,2023-06-09T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
531903,Barratts Cock-Y-North,2023-06-09T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
531903,Barratts Cock-Y-North,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
531903,Barratts Cock-Y-North,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
531903,Barratts Cock-Y-North,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
531903,Barratts Cock-Y-North,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.76
531903,Barratts Cock-Y-North,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
531903,Barratts Cock-Y-North,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.61
531903,Barratts Cock-Y-North,2023-06-09T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
531903,Barratts Cock-Y-North,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
531903,Barratts Cock-Y-North,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
531903,Barratts Cock-Y-North,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
531903,Barratts Cock-Y-North,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
531903,Barratts Cock-Y-North,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.31
531903,Barratts Cock-Y-North,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.5
531903,Barratts Cock-Y-North,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
531903,Barratts Cock-Y-North,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.15
531903,Barratts Cock-Y-North,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.59
531903,Barratts Cock-Y-North,2023-06-09T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,107.7
531903,Barratts Cock-Y-North,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
531903,Barratts Cock-Y-North,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.5
531903,Barratts Cock-Y-North,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,114.0
531903,Barratts Cock-Y-North,2023-06-09T00:10:00.000+00:00,transformer,,Temperature,C,30.4
531903,Barratts Cock-Y-North,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
531903,Barratts Cock-Y-North,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
531903,Barratts Cock-Y-North,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
531903,Barratts Cock-Y-North,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
531903,Barratts Cock-Y-North,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
531903,Barratts Cock-Y-North,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
531903,Barratts Cock-Y-North,2023-06-09T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
531903,Barratts Cock-Y-North,2023-06-09T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.55
531903,Barratts Cock-Y-North,2023-06-09T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.09
531903,Barratts Cock-Y-North,2023-06-09T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.02
531903,Barratts Cock-Y-North,2023-06-09T00:10:00.000+00:00,busbar,,L2 Active Power,kW,20.43
531903,Barratts Cock-Y-North,2023-06-09T00:10:00.000+00:00,busbar,,L1 Active Power,kW,41.3
531903,Barratts Cock-Y-North,2023-06-09T00:10:00.000+00:00,busbar,,N Current (RMS),A,133.3
531903,Barratts Cock-Y-North,2023-06-09T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
531903,Barratts Cock-Y-North,2023-06-09T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
531903,Barratts Cock-Y-North,2023-06-09T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
531903,Barratts Cock-Y-North,2023-06-09T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.09
531903,Barratts Cock-Y-North,2023-06-09T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.12
531903,Barratts Cock-Y-North,2023-06-09T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.58
531903,Barratts Cock-Y-North,2023-06-09T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.09
531903,Barratts Cock-Y-North,2023-06-09T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.24
531903,Barratts Cock-Y-North,2023-06-09T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.91
531903,Barratts Cock-Y-North,2023-06-09T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
531903,Barratts Cock-Y-North,2023-06-09T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.0
531903,Barratts Cock-Y-North,2023-06-09T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
531903,Barratts Cock-Y-North,2023-06-09T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.5
531903,Barratts Cock-Y-North,2023-06-09T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
531903,Barratts Cock-Y-North,2023-06-09T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
531903,Barratts Cock-Y-North,2023-06-09T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
531903,Barratts Cock-Y-North,2023-06-09T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.18
531903,Barratts Cock-Y-North,2023-06-09T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.36
531903,Barratts Cock-Y-North,2023-06-09T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.61
531903,Barratts Cock-Y-North,2023-06-09T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
531903,Barratts Cock-Y-North,2023-06-09T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
531903,Barratts Cock-Y-North,2023-06-09T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
531903,Barratts Cock-Y-North,2023-06-09T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
531903,Barratts Cock-Y-North,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
531903,Barratts Cock-Y-North,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
531903,Barratts Cock-Y-North,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
531903,Barratts Cock-Y-North,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.82
531903,Barratts Cock-Y-North,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
531903,Barratts Cock-Y-North,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.37
531903,Barratts Cock-Y-North,2023-06-09T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
531903,Barratts Cock-Y-North,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
531903,Barratts Cock-Y-North,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
531903,Barratts Cock-Y-North,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
531903,Barratts Cock-Y-North,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
531903,Barratts Cock-Y-North,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.96
531903,Barratts Cock-Y-North,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.3
531903,Barratts Cock-Y-North,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.11
531903,Barratts Cock-Y-North,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.83
531903,Barratts Cock-Y-North,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.83
531903,Barratts Cock-Y-North,2023-06-09T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,105.7
531903,Barratts Cock-Y-North,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
531903,Barratts Cock-Y-North,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.3
531903,Barratts Cock-Y-North,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,113.8
531903,Barratts Cock-Y-North,2023-06-09T00:00:00.000+00:00,transformer,,Temperature,C,30.6
531903,Barratts Cock-Y-North,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531903,Barratts Cock-Y-North,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
531903,Barratts Cock-Y-North,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
531903,Barratts Cock-Y-North,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
531903,Barratts Cock-Y-North,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
531903,Barratts Cock-Y-North,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
531903,Barratts Cock-Y-North,2023-06-09T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
531903,Barratts Cock-Y-North,2023-06-09T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.32
531903,Barratts Cock-Y-North,2023-06-09T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.37
531903,Barratts Cock-Y-North,2023-06-09T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.2
531903,Barratts Cock-Y-North,2023-06-09T00:00:00.000+00:00,busbar,,L2 Active Power,kW,21.25
531903,Barratts Cock-Y-North,2023-06-09T00:00:00.000+00:00,busbar,,L1 Active Power,kW,41.71
531903,Barratts Cock-Y-North,2023-06-09T00:00:00.000+00:00,busbar,,N Current (RMS),A,131.4
531903,Barratts Cock-Y-North,2023-06-09T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
531903,Barratts Cock-Y-North,2023-06-09T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
531903,Barratts Cock-Y-North,2023-06-09T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
531903,Barratts Cock-Y-North,2023-06-12T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.07
531903,Barratts Cock-Y-North,2023-06-12T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.29
531903,Barratts Cock-Y-North,2023-06-12T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.61
531903,Barratts Cock-Y-North,2023-06-12T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.02
531903,Barratts Cock-Y-North,2023-06-12T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.61
531903,Barratts Cock-Y-North,2023-06-12T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.58
531903,Barratts Cock-Y-North,2023-06-12T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
531903,Barratts Cock-Y-North,2023-06-12T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
531903,Barratts Cock-Y-North,2023-06-12T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
531903,Barratts Cock-Y-North,2023-06-12T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.2
531903,Barratts Cock-Y-North,2023-06-12T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
531903,Barratts Cock-Y-North,2023-06-12T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
531903,Barratts Cock-Y-North,2023-06-12T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
531903,Barratts Cock-Y-North,2023-06-12T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.52
531903,Barratts Cock-Y-North,2023-06-12T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.56
531903,Barratts Cock-Y-North,2023-06-12T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.22
531903,Barratts Cock-Y-North,2023-06-12T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
531903,Barratts Cock-Y-North,2023-06-12T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
531903,Barratts Cock-Y-North,2023-06-12T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
531903,Barratts Cock-Y-North,2023-06-12T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
531903,Barratts Cock-Y-North,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
531903,Barratts Cock-Y-North,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
531903,Barratts Cock-Y-North,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
531903,Barratts Cock-Y-North,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.4
531903,Barratts Cock-Y-North,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
531903,Barratts Cock-Y-North,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.3
531903,Barratts Cock-Y-North,2023-06-12T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
531903,Barratts Cock-Y-North,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
531903,Barratts Cock-Y-North,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
531903,Barratts Cock-Y-North,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
531903,Barratts Cock-Y-North,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
531903,Barratts Cock-Y-North,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.01
531903,Barratts Cock-Y-North,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.49
531903,Barratts Cock-Y-North,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.28
531903,Barratts Cock-Y-North,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.03
531903,Barratts Cock-Y-North,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.85
531903,Barratts Cock-Y-North,2023-06-12T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.0
531903,Barratts Cock-Y-North,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
531903,Barratts Cock-Y-North,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.3
531903,Barratts Cock-Y-North,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.1
531903,Barratts Cock-Y-North,2023-06-12T23:50:00.000+00:00,transformer,,Temperature,C,35.5
531903,Barratts Cock-Y-North,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
531903,Barratts Cock-Y-North,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
531903,Barratts Cock-Y-North,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
531903,Barratts Cock-Y-North,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
531903,Barratts Cock-Y-North,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
531903,Barratts Cock-Y-North,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
531903,Barratts Cock-Y-North,2023-06-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
531903,Barratts Cock-Y-North,2023-06-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
531903,Barratts Cock-Y-North,2023-06-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.88
531903,Barratts Cock-Y-North,2023-06-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.23
531903,Barratts Cock-Y-North,2023-06-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,24.51
531903,Barratts Cock-Y-North,2023-06-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,28.95
531903,Barratts Cock-Y-North,2023-06-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,86.9
531903,Barratts Cock-Y-North,2023-06-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
531903,Barratts Cock-Y-North,2023-06-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
531903,Barratts Cock-Y-North,2023-06-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
531903,Barratts Cock-Y-North,2023-06-12T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.71
531903,Barratts Cock-Y-North,2023-06-12T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.15
531903,Barratts Cock-Y-North,2023-06-12T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.65
531903,Barratts Cock-Y-North,2023-06-12T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.99
531903,Barratts Cock-Y-North,2023-06-12T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.61
531903,Barratts Cock-Y-North,2023-06-12T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.66
531903,Barratts Cock-Y-North,2023-06-12T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
531903,Barratts Cock-Y-North,2023-06-12T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.4
531903,Barratts Cock-Y-North,2023-06-12T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.8
531903,Barratts Cock-Y-North,2023-06-12T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.1
531903,Barratts Cock-Y-North,2023-06-12T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
531903,Barratts Cock-Y-North,2023-06-12T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
531903,Barratts Cock-Y-North,2023-06-12T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
531903,Barratts Cock-Y-North,2023-06-12T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.48
531903,Barratts Cock-Y-North,2023-06-12T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.41
531903,Barratts Cock-Y-North,2023-06-12T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.73
531903,Barratts Cock-Y-North,2023-06-12T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
531903,Barratts Cock-Y-North,2023-06-12T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
531903,Barratts Cock-Y-North,2023-06-12T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
531903,Barratts Cock-Y-North,2023-06-12T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
531903,Barratts Cock-Y-North,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
531903,Barratts Cock-Y-North,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
531903,Barratts Cock-Y-North,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
531903,Barratts Cock-Y-North,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.85
531903,Barratts Cock-Y-North,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.08
531903,Barratts Cock-Y-North,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.46
531903,Barratts Cock-Y-North,2023-06-12T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
531903,Barratts Cock-Y-North,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
531903,Barratts Cock-Y-North,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
531903,Barratts Cock-Y-North,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
531903,Barratts Cock-Y-North,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
531903,Barratts Cock-Y-North,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.03
531903,Barratts Cock-Y-North,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.56
531903,Barratts Cock-Y-North,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.2
531903,Barratts Cock-Y-North,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.06
531903,Barratts Cock-Y-North,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.21
531903,Barratts Cock-Y-North,2023-06-12T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.3
531903,Barratts Cock-Y-North,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
531903,Barratts Cock-Y-North,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.0
531903,Barratts Cock-Y-North,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.8
531903,Barratts Cock-Y-North,2023-06-12T23:40:00.000+00:00,transformer,,Temperature,C,35.7
531903,Barratts Cock-Y-North,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
531903,Barratts Cock-Y-North,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
531903,Barratts Cock-Y-North,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
531903,Barratts Cock-Y-North,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
531903,Barratts Cock-Y-North,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
531903,Barratts Cock-Y-North,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
531903,Barratts Cock-Y-North,2023-06-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
531903,Barratts Cock-Y-North,2023-06-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
531903,Barratts Cock-Y-North,2023-06-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.35
531903,Barratts Cock-Y-North,2023-06-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.53
531903,Barratts Cock-Y-North,2023-06-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,24.15
531903,Barratts Cock-Y-North,2023-06-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,28.07
531903,Barratts Cock-Y-North,2023-06-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,85.7
531903,Barratts Cock-Y-North,2023-06-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
531903,Barratts Cock-Y-North,2023-06-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
531903,Barratts Cock-Y-North,2023-06-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
531903,Barratts Cock-Y-North,2023-06-12T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
531903,Barratts Cock-Y-North,2023-06-12T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.06
531903,Barratts Cock-Y-North,2023-06-12T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.06
531903,Barratts Cock-Y-North,2023-06-12T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.32
531903,Barratts Cock-Y-North,2023-06-12T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.19
531903,Barratts Cock-Y-North,2023-06-12T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.68
531903,Barratts Cock-Y-North,2023-06-12T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
531903,Barratts Cock-Y-North,2023-06-12T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.8
531903,Barratts Cock-Y-North,2023-06-12T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.5
531903,Barratts Cock-Y-North,2023-06-12T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.0
531903,Barratts Cock-Y-North,2023-06-12T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
531903,Barratts Cock-Y-North,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
531903,Barratts Cock-Y-North,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
531903,Barratts Cock-Y-North,2023-06-12T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.62
531903,Barratts Cock-Y-North,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.84
531903,Barratts Cock-Y-North,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.54
531903,Barratts Cock-Y-North,2023-06-12T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
531903,Barratts Cock-Y-North,2023-06-12T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
531903,Barratts Cock-Y-North,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
531903,Barratts Cock-Y-North,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
531903,Barratts Cock-Y-North,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
531903,Barratts Cock-Y-North,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
531903,Barratts Cock-Y-North,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
531903,Barratts Cock-Y-North,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.87
531903,Barratts Cock-Y-North,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.02
531903,Barratts Cock-Y-North,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.68
531903,Barratts Cock-Y-North,2023-06-12T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
531903,Barratts Cock-Y-North,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
531903,Barratts Cock-Y-North,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
531903,Barratts Cock-Y-North,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
531903,Barratts Cock-Y-North,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
531903,Barratts Cock-Y-North,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.01
531903,Barratts Cock-Y-North,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.84
531903,Barratts Cock-Y-North,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.18
531903,Barratts Cock-Y-North,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.47
531903,Barratts Cock-Y-North,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.45
531903,Barratts Cock-Y-North,2023-06-12T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.2
531903,Barratts Cock-Y-North,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
531903,Barratts Cock-Y-North,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.6
531903,Barratts Cock-Y-North,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.1
531903,Barratts Cock-Y-North,2023-06-12T23:30:00.000+00:00,transformer,,Temperature,C,35.8
531903,Barratts Cock-Y-North,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
531903,Barratts Cock-Y-North,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
531903,Barratts Cock-Y-North,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531903,Barratts Cock-Y-North,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
531903,Barratts Cock-Y-North,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
531903,Barratts Cock-Y-North,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
531903,Barratts Cock-Y-North,2023-06-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
531903,Barratts Cock-Y-North,2023-06-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
531903,Barratts Cock-Y-North,2023-06-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.48
531903,Barratts Cock-Y-North,2023-06-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
531903,Barratts Cock-Y-North,2023-06-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,23.52
531903,Barratts Cock-Y-North,2023-06-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,24.35
531903,Barratts Cock-Y-North,2023-06-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,79.0
531903,Barratts Cock-Y-North,2023-06-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
531903,Barratts Cock-Y-North,2023-06-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
531903,Barratts Cock-Y-North,2023-06-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
531903,Barratts Cock-Y-North,2023-06-12T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
531903,Barratts Cock-Y-North,2023-06-12T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.91
531903,Barratts Cock-Y-North,2023-06-12T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.81
531903,Barratts Cock-Y-North,2023-06-12T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.06
531903,Barratts Cock-Y-North,2023-06-12T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.01
531903,Barratts Cock-Y-North,2023-06-12T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.34
531903,Barratts Cock-Y-North,2023-06-12T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
531903,Barratts Cock-Y-North,2023-06-12T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.6
531903,Barratts Cock-Y-North,2023-06-12T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.8
531903,Barratts Cock-Y-North,2023-06-12T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.1
531903,Barratts Cock-Y-North,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
531903,Barratts Cock-Y-North,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
531903,Barratts Cock-Y-North,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
531903,Barratts Cock-Y-North,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.95
531903,Barratts Cock-Y-North,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.85
531903,Barratts Cock-Y-North,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.69
531903,Barratts Cock-Y-North,2023-06-12T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
531903,Barratts Cock-Y-North,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
531903,Barratts Cock-Y-North,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
531903,Barratts Cock-Y-North,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
531903,Barratts Cock-Y-North,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
531903,Barratts Cock-Y-North,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
531903,Barratts Cock-Y-North,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
531903,Barratts Cock-Y-North,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.67
531903,Barratts Cock-Y-North,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
531903,Barratts Cock-Y-North,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.87
531903,Barratts Cock-Y-North,2023-06-12T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
531903,Barratts Cock-Y-North,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
531903,Barratts Cock-Y-North,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
531903,Barratts Cock-Y-North,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
531903,Barratts Cock-Y-North,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
531903,Barratts Cock-Y-North,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.02
531903,Barratts Cock-Y-North,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.59
531903,Barratts Cock-Y-North,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.09
531903,Barratts Cock-Y-North,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.71
531903,Barratts Cock-Y-North,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.69
531903,Barratts Cock-Y-North,2023-06-12T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.7
531903,Barratts Cock-Y-North,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
531903,Barratts Cock-Y-North,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.0
531903,Barratts Cock-Y-North,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.8
531903,Barratts Cock-Y-North,2023-06-12T23:20:00.000+00:00,transformer,,Temperature,C,36.0
531903,Barratts Cock-Y-North,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
531903,Barratts Cock-Y-North,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
531903,Barratts Cock-Y-North,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
531903,Barratts Cock-Y-North,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
531903,Barratts Cock-Y-North,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
531903,Barratts Cock-Y-North,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
531903,Barratts Cock-Y-North,2023-06-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
531903,Barratts Cock-Y-North,2023-06-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
531903,Barratts Cock-Y-North,2023-06-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.83
531903,Barratts Cock-Y-North,2023-06-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.77
531903,Barratts Cock-Y-North,2023-06-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,25.06
531903,Barratts Cock-Y-North,2023-06-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,25.59
531903,Barratts Cock-Y-North,2023-06-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,80.8
531903,Barratts Cock-Y-North,2023-06-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
531903,Barratts Cock-Y-North,2023-06-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
531903,Barratts Cock-Y-North,2023-06-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
531903,Barratts Cock-Y-North,2023-06-12T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.64
531903,Barratts Cock-Y-North,2023-06-12T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.66
531903,Barratts Cock-Y-North,2023-06-12T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.54
531903,Barratts Cock-Y-North,2023-06-12T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.65
531903,Barratts Cock-Y-North,2023-06-12T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.72
531903,Barratts Cock-Y-North,2023-06-12T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.22
531903,Barratts Cock-Y-North,2023-06-12T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
531903,Barratts Cock-Y-North,2023-06-12T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.6
531903,Barratts Cock-Y-North,2023-06-12T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.1
531903,Barratts Cock-Y-North,2023-06-12T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.1
531903,Barratts Cock-Y-North,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
531903,Barratts Cock-Y-North,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
531903,Barratts Cock-Y-North,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
531903,Barratts Cock-Y-North,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.68
531903,Barratts Cock-Y-North,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.39
531903,Barratts Cock-Y-North,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.97
531903,Barratts Cock-Y-North,2023-06-12T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
531903,Barratts Cock-Y-North,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
531903,Barratts Cock-Y-North,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
531903,Barratts Cock-Y-North,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
531903,Barratts Cock-Y-North,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
531903,Barratts Cock-Y-North,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
531903,Barratts Cock-Y-North,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
531903,Barratts Cock-Y-North,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.69
531903,Barratts Cock-Y-North,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
531903,Barratts Cock-Y-North,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.45
531903,Barratts Cock-Y-North,2023-06-12T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
531903,Barratts Cock-Y-North,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
531903,Barratts Cock-Y-North,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
531903,Barratts Cock-Y-North,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
531903,Barratts Cock-Y-North,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
531903,Barratts Cock-Y-North,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.03
531903,Barratts Cock-Y-North,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.9
531903,Barratts Cock-Y-North,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.65
531903,Barratts Cock-Y-North,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.6
531903,Barratts Cock-Y-North,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.39
531903,Barratts Cock-Y-North,2023-06-12T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.4
531903,Barratts Cock-Y-North,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
531903,Barratts Cock-Y-North,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.8
531903,Barratts Cock-Y-North,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.0
531903,Barratts Cock-Y-North,2023-06-12T23:10:00.000+00:00,transformer,,Temperature,C,36.2
531903,Barratts Cock-Y-North,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
531903,Barratts Cock-Y-North,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
531903,Barratts Cock-Y-North,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
531903,Barratts Cock-Y-North,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
531903,Barratts Cock-Y-North,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
531903,Barratts Cock-Y-North,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
531903,Barratts Cock-Y-North,2023-06-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
531903,Barratts Cock-Y-North,2023-06-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
531903,Barratts Cock-Y-North,2023-06-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.48
531903,Barratts Cock-Y-North,2023-06-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.67
531903,Barratts Cock-Y-North,2023-06-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,27.86
531903,Barratts Cock-Y-North,2023-06-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,28.03
531903,Barratts Cock-Y-North,2023-06-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,84.8
531903,Barratts Cock-Y-North,2023-06-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
531903,Barratts Cock-Y-North,2023-06-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
531903,Barratts Cock-Y-North,2023-06-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
531903,Barratts Cock-Y-North,2023-06-12T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.9
531903,Barratts Cock-Y-North,2023-06-12T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.0
531903,Barratts Cock-Y-North,2023-06-12T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.65
531903,Barratts Cock-Y-North,2023-06-12T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.6
531903,Barratts Cock-Y-North,2023-06-12T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.49
531903,Barratts Cock-Y-North,2023-06-12T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.77
531903,Barratts Cock-Y-North,2023-06-12T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
531903,Barratts Cock-Y-North,2023-06-12T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.9
531903,Barratts Cock-Y-North,2023-06-12T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.8
531903,Barratts Cock-Y-North,2023-06-12T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.4
531903,Barratts Cock-Y-North,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
531903,Barratts Cock-Y-North,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
531903,Barratts Cock-Y-North,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
531903,Barratts Cock-Y-North,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.17
531903,Barratts Cock-Y-North,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.69
531903,Barratts Cock-Y-North,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.03
531903,Barratts Cock-Y-North,2023-06-12T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
531903,Barratts Cock-Y-North,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
531903,Barratts Cock-Y-North,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
531903,Barratts Cock-Y-North,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
531903,Barratts Cock-Y-North,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
531903,Barratts Cock-Y-North,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
531903,Barratts Cock-Y-North,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
531903,Barratts Cock-Y-North,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.66
531903,Barratts Cock-Y-North,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.83
531903,Barratts Cock-Y-North,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.34
531903,Barratts Cock-Y-North,2023-06-12T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
531903,Barratts Cock-Y-North,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
531903,Barratts Cock-Y-North,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
531903,Barratts Cock-Y-North,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
531903,Barratts Cock-Y-North,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
531903,Barratts Cock-Y-North,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.2
531903,Barratts Cock-Y-North,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.24
531903,Barratts Cock-Y-North,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.58
531903,Barratts Cock-Y-North,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.18
531903,Barratts Cock-Y-North,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.74
531903,Barratts Cock-Y-North,2023-06-12T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,48.6
531903,Barratts Cock-Y-North,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
531903,Barratts Cock-Y-North,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.9
531903,Barratts Cock-Y-North,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.1
531903,Barratts Cock-Y-North,2023-06-12T23:00:00.000+00:00,transformer,,Temperature,C,36.3
531903,Barratts Cock-Y-North,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531903,Barratts Cock-Y-North,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
531903,Barratts Cock-Y-North,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
531903,Barratts Cock-Y-North,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
531903,Barratts Cock-Y-North,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
531903,Barratts Cock-Y-North,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
531903,Barratts Cock-Y-North,2023-06-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
531903,Barratts Cock-Y-North,2023-06-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
531903,Barratts Cock-Y-North,2023-06-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.16
531903,Barratts Cock-Y-North,2023-06-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.01
531903,Barratts Cock-Y-North,2023-06-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,31.18
531903,Barratts Cock-Y-North,2023-06-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,27.87
531903,Barratts Cock-Y-North,2023-06-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,88.1
531903,Barratts Cock-Y-North,2023-06-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
531903,Barratts Cock-Y-North,2023-06-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
531903,Barratts Cock-Y-North,2023-06-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
531903,Barratts Cock-Y-North,2023-06-12T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.99
531903,Barratts Cock-Y-North,2023-06-12T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.26
531903,Barratts Cock-Y-North,2023-06-12T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.66
531903,Barratts Cock-Y-North,2023-06-12T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.68
531903,Barratts Cock-Y-North,2023-06-12T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.52
531903,Barratts Cock-Y-North,2023-06-12T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.51
531903,Barratts Cock-Y-North,2023-06-12T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
531903,Barratts Cock-Y-North,2023-06-12T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.6
531903,Barratts Cock-Y-North,2023-06-12T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.3
531903,Barratts Cock-Y-North,2023-06-12T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.3
531903,Barratts Cock-Y-North,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
531903,Barratts Cock-Y-North,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
531903,Barratts Cock-Y-North,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
531903,Barratts Cock-Y-North,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.44
531903,Barratts Cock-Y-North,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.81
531903,Barratts Cock-Y-North,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.92
531903,Barratts Cock-Y-North,2023-06-12T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
531903,Barratts Cock-Y-North,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
531903,Barratts Cock-Y-North,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
531903,Barratts Cock-Y-North,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
531903,Barratts Cock-Y-North,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
531903,Barratts Cock-Y-North,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
531903,Barratts Cock-Y-North,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
531903,Barratts Cock-Y-North,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.76
531903,Barratts Cock-Y-North,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.14
531903,Barratts Cock-Y-North,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.47
531903,Barratts Cock-Y-North,2023-06-12T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
531903,Barratts Cock-Y-North,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
531903,Barratts Cock-Y-North,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
531903,Barratts Cock-Y-North,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
531903,Barratts Cock-Y-North,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
531903,Barratts Cock-Y-North,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.16
531903,Barratts Cock-Y-North,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.8
531903,Barratts Cock-Y-North,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.22
531903,Barratts Cock-Y-North,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.94
531903,Barratts Cock-Y-North,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.03
531903,Barratts Cock-Y-North,2023-06-12T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,55.0
531903,Barratts Cock-Y-North,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
531903,Barratts Cock-Y-North,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.2
531903,Barratts Cock-Y-North,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.7
531903,Barratts Cock-Y-North,2023-06-12T22:50:00.000+00:00,transformer,,Temperature,C,36.4
531903,Barratts Cock-Y-North,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
531903,Barratts Cock-Y-North,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
531903,Barratts Cock-Y-North,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
531903,Barratts Cock-Y-North,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
531903,Barratts Cock-Y-North,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
531903,Barratts Cock-Y-North,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
531903,Barratts Cock-Y-North,2023-06-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
531903,Barratts Cock-Y-North,2023-06-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
531903,Barratts Cock-Y-North,2023-06-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.02
531903,Barratts Cock-Y-North,2023-06-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.11
531903,Barratts Cock-Y-North,2023-06-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,34.4
531903,Barratts Cock-Y-North,2023-06-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,31.92
531903,Barratts Cock-Y-North,2023-06-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,95.5
531903,Barratts Cock-Y-North,2023-06-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
531903,Barratts Cock-Y-North,2023-06-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
531903,Barratts Cock-Y-North,2023-06-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
531903,Barratts Cock-Y-North,2023-06-12T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.05
