Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-12T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.92
531903,Barratts Cock-Y-North,2023-06-12T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.83
531903,Barratts Cock-Y-North,2023-06-12T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.78
531903,Barratts Cock-Y-North,2023-06-12T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.46
531903,Barratts Cock-Y-North,2023-06-12T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.35
531903,Barratts Cock-Y-North,2023-06-12T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
531903,Barratts Cock-Y-North,2023-06-12T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.1
531903,Barratts Cock-Y-North,2023-06-12T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.5
531903,Barratts Cock-Y-North,2023-06-12T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.3
531903,Barratts Cock-Y-North,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
531903,Barratts Cock-Y-North,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
531903,Barratts Cock-Y-North,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
531903,Barratts Cock-Y-North,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.28
531903,Barratts Cock-Y-North,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.28
531903,Barratts Cock-Y-North,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.83
531903,Barratts Cock-Y-North,2023-06-12T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
531903,Barratts Cock-Y-North,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
531903,Barratts Cock-Y-North,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
531903,Barratts Cock-Y-North,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
531903,Barratts Cock-Y-North,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
531903,Barratts Cock-Y-North,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
531903,Barratts Cock-Y-North,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
531903,Barratts Cock-Y-North,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.1
531903,Barratts Cock-Y-North,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
531903,Barratts Cock-Y-North,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.35
531903,Barratts Cock-Y-North,2023-06-12T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
531903,Barratts Cock-Y-North,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
531903,Barratts Cock-Y-North,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
531903,Barratts Cock-Y-North,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
531903,Barratts Cock-Y-North,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
531903,Barratts Cock-Y-North,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.55
531903,Barratts Cock-Y-North,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.07
531903,Barratts Cock-Y-North,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.74
531903,Barratts Cock-Y-North,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.4
531903,Barratts Cock-Y-North,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.3
531903,Barratts Cock-Y-North,2023-06-12T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,51.8
531903,Barratts Cock-Y-North,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
531903,Barratts Cock-Y-North,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.1
531903,Barratts Cock-Y-North,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.2
531903,Barratts Cock-Y-North,2023-06-12T22:40:00.000+00:00,transformer,,Temperature,C,36.6
531903,Barratts Cock-Y-North,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
531903,Barratts Cock-Y-North,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
531903,Barratts Cock-Y-North,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
531903,Barratts Cock-Y-North,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
531903,Barratts Cock-Y-North,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
531903,Barratts Cock-Y-North,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
531903,Barratts Cock-Y-North,2023-06-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
531903,Barratts Cock-Y-North,2023-06-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
531903,Barratts Cock-Y-North,2023-06-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.46
531903,Barratts Cock-Y-North,2023-06-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.91
531903,Barratts Cock-Y-North,2023-06-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,31.43
531903,Barratts Cock-Y-North,2023-06-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,30.84
531903,Barratts Cock-Y-North,2023-06-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,91.8
531903,Barratts Cock-Y-North,2023-06-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
531903,Barratts Cock-Y-North,2023-06-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
531903,Barratts Cock-Y-North,2023-06-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
531903,Barratts Cock-Y-North,2023-06-12T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.01
531903,Barratts Cock-Y-North,2023-06-12T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.85
531903,Barratts Cock-Y-North,2023-06-12T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.75
531903,Barratts Cock-Y-North,2023-06-12T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.26
531903,Barratts Cock-Y-North,2023-06-12T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.8
531903,Barratts Cock-Y-North,2023-06-12T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.95
531903,Barratts Cock-Y-North,2023-06-12T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.9
531903,Barratts Cock-Y-North,2023-06-12T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.6
531903,Barratts Cock-Y-North,2023-06-12T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.8
531903,Barratts Cock-Y-North,2023-06-12T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.2
531903,Barratts Cock-Y-North,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
531903,Barratts Cock-Y-North,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
531903,Barratts Cock-Y-North,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
531903,Barratts Cock-Y-North,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.99
531903,Barratts Cock-Y-North,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.85
531903,Barratts Cock-Y-North,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.21
531903,Barratts Cock-Y-North,2023-06-12T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
531903,Barratts Cock-Y-North,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
531903,Barratts Cock-Y-North,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
531903,Barratts Cock-Y-North,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
531903,Barratts Cock-Y-North,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
531903,Barratts Cock-Y-North,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
531903,Barratts Cock-Y-North,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
531903,Barratts Cock-Y-North,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.02
531903,Barratts Cock-Y-North,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
531903,Barratts Cock-Y-North,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.77
531903,Barratts Cock-Y-North,2023-06-12T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
531903,Barratts Cock-Y-North,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
531903,Barratts Cock-Y-North,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
531903,Barratts Cock-Y-North,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
531903,Barratts Cock-Y-North,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
531903,Barratts Cock-Y-North,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.34
531903,Barratts Cock-Y-North,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.75
531903,Barratts Cock-Y-North,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.38
531903,Barratts Cock-Y-North,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.44
531903,Barratts Cock-Y-North,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.06
531903,Barratts Cock-Y-North,2023-06-12T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,54.1
531903,Barratts Cock-Y-North,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
531903,Barratts Cock-Y-North,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.1
531903,Barratts Cock-Y-North,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.3
531903,Barratts Cock-Y-North,2023-06-12T22:30:00.000+00:00,transformer,,Temperature,C,36.7
531903,Barratts Cock-Y-North,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
531903,Barratts Cock-Y-North,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
531903,Barratts Cock-Y-North,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
531903,Barratts Cock-Y-North,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
531903,Barratts Cock-Y-North,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
531903,Barratts Cock-Y-North,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
531903,Barratts Cock-Y-North,2023-06-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
531903,Barratts Cock-Y-North,2023-06-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
531903,Barratts Cock-Y-North,2023-06-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.28
531903,Barratts Cock-Y-North,2023-06-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.65
531903,Barratts Cock-Y-North,2023-06-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,30.13
531903,Barratts Cock-Y-North,2023-06-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
531903,Barratts Cock-Y-North,2023-06-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,92.2
531903,Barratts Cock-Y-North,2023-06-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
531903,Barratts Cock-Y-North,2023-06-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
531903,Barratts Cock-Y-North,2023-06-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
531903,Barratts Cock-Y-North,2023-06-12T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.82
531903,Barratts Cock-Y-North,2023-06-12T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.86
531903,Barratts Cock-Y-North,2023-06-12T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.63
531903,Barratts Cock-Y-North,2023-06-12T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.29
531903,Barratts Cock-Y-North,2023-06-12T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.39
531903,Barratts Cock-Y-North,2023-06-12T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.15
531903,Barratts Cock-Y-North,2023-06-12T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.7
531903,Barratts Cock-Y-North,2023-06-12T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.3
531903,Barratts Cock-Y-North,2023-06-12T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.1
531903,Barratts Cock-Y-North,2023-06-12T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.8
531903,Barratts Cock-Y-North,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
531903,Barratts Cock-Y-North,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
531903,Barratts Cock-Y-North,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
531903,Barratts Cock-Y-North,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.13
531903,Barratts Cock-Y-North,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.44
531903,Barratts Cock-Y-North,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.61
531903,Barratts Cock-Y-North,2023-06-12T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
531903,Barratts Cock-Y-North,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
531903,Barratts Cock-Y-North,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
531903,Barratts Cock-Y-North,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
531903,Barratts Cock-Y-North,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
531903,Barratts Cock-Y-North,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
531903,Barratts Cock-Y-North,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
531903,Barratts Cock-Y-North,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.01
531903,Barratts Cock-Y-North,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
531903,Barratts Cock-Y-North,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.42
531903,Barratts Cock-Y-North,2023-06-12T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
531903,Barratts Cock-Y-North,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
531903,Barratts Cock-Y-North,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
531903,Barratts Cock-Y-North,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
531903,Barratts Cock-Y-North,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
531903,Barratts Cock-Y-North,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.52
531903,Barratts Cock-Y-North,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.56
531903,Barratts Cock-Y-North,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.76
531903,Barratts Cock-Y-North,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.66
531903,Barratts Cock-Y-North,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.64
531903,Barratts Cock-Y-North,2023-06-12T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,61.7
531903,Barratts Cock-Y-North,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
531903,Barratts Cock-Y-North,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.2
531903,Barratts Cock-Y-North,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.7
531903,Barratts Cock-Y-North,2023-06-12T22:20:00.000+00:00,transformer,,Temperature,C,36.9
531903,Barratts Cock-Y-North,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
531903,Barratts Cock-Y-North,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
531903,Barratts Cock-Y-North,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
531903,Barratts Cock-Y-North,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
531903,Barratts Cock-Y-North,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
531903,Barratts Cock-Y-North,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
531903,Barratts Cock-Y-North,2023-06-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
531903,Barratts Cock-Y-North,2023-06-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
531903,Barratts Cock-Y-North,2023-06-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.94
531903,Barratts Cock-Y-North,2023-06-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.19
531903,Barratts Cock-Y-North,2023-06-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,30.72
531903,Barratts Cock-Y-North,2023-06-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,36.83
531903,Barratts Cock-Y-North,2023-06-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,103.2
531903,Barratts Cock-Y-North,2023-06-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
531903,Barratts Cock-Y-North,2023-06-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
531903,Barratts Cock-Y-North,2023-06-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
531903,Barratts Cock-Y-North,2023-06-12T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.83
531903,Barratts Cock-Y-North,2023-06-12T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.28
531903,Barratts Cock-Y-North,2023-06-12T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.99
531903,Barratts Cock-Y-North,2023-06-12T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.75
531903,Barratts Cock-Y-North,2023-06-12T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.82
531903,Barratts Cock-Y-North,2023-06-12T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.28
531903,Barratts Cock-Y-North,2023-06-12T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
531903,Barratts Cock-Y-North,2023-06-12T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.2
531903,Barratts Cock-Y-North,2023-06-12T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.3
531903,Barratts Cock-Y-North,2023-06-12T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.1
531903,Barratts Cock-Y-North,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
531903,Barratts Cock-Y-North,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
531903,Barratts Cock-Y-North,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
531903,Barratts Cock-Y-North,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.13
531903,Barratts Cock-Y-North,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.25
531903,Barratts Cock-Y-North,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
531903,Barratts Cock-Y-North,2023-06-12T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
531903,Barratts Cock-Y-North,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
531903,Barratts Cock-Y-North,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
531903,Barratts Cock-Y-North,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
531903,Barratts Cock-Y-North,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
531903,Barratts Cock-Y-North,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
531903,Barratts Cock-Y-North,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
531903,Barratts Cock-Y-North,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.09
531903,Barratts Cock-Y-North,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.2
531903,Barratts Cock-Y-North,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.41
531903,Barratts Cock-Y-North,2023-06-12T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
531903,Barratts Cock-Y-North,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
531903,Barratts Cock-Y-North,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
531903,Barratts Cock-Y-North,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
531903,Barratts Cock-Y-North,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
531903,Barratts Cock-Y-North,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.03
531903,Barratts Cock-Y-North,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.47
531903,Barratts Cock-Y-North,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.59
531903,Barratts Cock-Y-North,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.47
531903,Barratts Cock-Y-North,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.3
531903,Barratts Cock-Y-North,2023-06-12T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,79.1
531903,Barratts Cock-Y-North,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
531903,Barratts Cock-Y-North,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.8
531903,Barratts Cock-Y-North,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,101.1
531903,Barratts Cock-Y-North,2023-06-12T22:10:00.000+00:00,transformer,,Temperature,C,37.0
531903,Barratts Cock-Y-North,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531903,Barratts Cock-Y-North,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
531903,Barratts Cock-Y-North,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
531903,Barratts Cock-Y-North,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
531903,Barratts Cock-Y-North,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
531903,Barratts Cock-Y-North,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
531903,Barratts Cock-Y-North,2023-06-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
531903,Barratts Cock-Y-North,2023-06-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
531903,Barratts Cock-Y-North,2023-06-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.05
531903,Barratts Cock-Y-North,2023-06-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,24.56
531903,Barratts Cock-Y-North,2023-06-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,29.74
531903,Barratts Cock-Y-North,2023-06-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,41.77
531903,Barratts Cock-Y-North,2023-06-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,114.1
531903,Barratts Cock-Y-North,2023-06-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
531903,Barratts Cock-Y-North,2023-06-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
531903,Barratts Cock-Y-North,2023-06-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
531903,Barratts Cock-Y-North,2023-06-12T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.86
531903,Barratts Cock-Y-North,2023-06-12T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.32
531903,Barratts Cock-Y-North,2023-06-12T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.1
531903,Barratts Cock-Y-North,2023-06-12T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.04
531903,Barratts Cock-Y-North,2023-06-12T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.08
531903,Barratts Cock-Y-North,2023-06-12T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.98
531903,Barratts Cock-Y-North,2023-06-12T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.3
531903,Barratts Cock-Y-North,2023-06-12T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.1
531903,Barratts Cock-Y-North,2023-06-12T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.3
531903,Barratts Cock-Y-North,2023-06-12T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.0
531903,Barratts Cock-Y-North,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
531903,Barratts Cock-Y-North,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
531903,Barratts Cock-Y-North,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
531903,Barratts Cock-Y-North,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.39
531903,Barratts Cock-Y-North,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.36
531903,Barratts Cock-Y-North,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.09
531903,Barratts Cock-Y-North,2023-06-12T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
531903,Barratts Cock-Y-North,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
531903,Barratts Cock-Y-North,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
531903,Barratts Cock-Y-North,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
531903,Barratts Cock-Y-North,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
531903,Barratts Cock-Y-North,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
531903,Barratts Cock-Y-North,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
531903,Barratts Cock-Y-North,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.5
531903,Barratts Cock-Y-North,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
531903,Barratts Cock-Y-North,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.98
531903,Barratts Cock-Y-North,2023-06-12T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.0
531903,Barratts Cock-Y-North,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
531903,Barratts Cock-Y-North,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
531903,Barratts Cock-Y-North,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.0
531903,Barratts Cock-Y-North,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
531903,Barratts Cock-Y-North,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.62
531903,Barratts Cock-Y-North,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.62
531903,Barratts Cock-Y-North,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.78
531903,Barratts Cock-Y-North,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.15
531903,Barratts Cock-Y-North,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.01
531903,Barratts Cock-Y-North,2023-06-12T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,73.0
531903,Barratts Cock-Y-North,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
531903,Barratts Cock-Y-North,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.2
531903,Barratts Cock-Y-North,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.8
531903,Barratts Cock-Y-North,2023-06-12T22:00:00.000+00:00,transformer,,Temperature,C,37.1
531903,Barratts Cock-Y-North,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531903,Barratts Cock-Y-North,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
531903,Barratts Cock-Y-North,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
531903,Barratts Cock-Y-North,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
531903,Barratts Cock-Y-North,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
531903,Barratts Cock-Y-North,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
531903,Barratts Cock-Y-North,2023-06-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
531903,Barratts Cock-Y-North,2023-06-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
531903,Barratts Cock-Y-North,2023-06-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.17
531903,Barratts Cock-Y-North,2023-06-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,23.7
531903,Barratts Cock-Y-North,2023-06-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,30.03
531903,Barratts Cock-Y-North,2023-06-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,44.06
531903,Barratts Cock-Y-North,2023-06-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,122.9
531903,Barratts Cock-Y-North,2023-06-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
531903,Barratts Cock-Y-North,2023-06-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
531903,Barratts Cock-Y-North,2023-06-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
531903,Barratts Cock-Y-North,2023-06-12T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.86
531903,Barratts Cock-Y-North,2023-06-12T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.07
531903,Barratts Cock-Y-North,2023-06-12T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.94
531903,Barratts Cock-Y-North,2023-06-12T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.73
531903,Barratts Cock-Y-North,2023-06-12T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.54
531903,Barratts Cock-Y-North,2023-06-12T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.91
531903,Barratts Cock-Y-North,2023-06-12T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.7
531903,Barratts Cock-Y-North,2023-06-12T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.2
531903,Barratts Cock-Y-North,2023-06-12T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.0
531903,Barratts Cock-Y-North,2023-06-12T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.0
531903,Barratts Cock-Y-North,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
531903,Barratts Cock-Y-North,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
531903,Barratts Cock-Y-North,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
531903,Barratts Cock-Y-North,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.87
531903,Barratts Cock-Y-North,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.73
531903,Barratts Cock-Y-North,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.91
531903,Barratts Cock-Y-North,2023-06-12T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
531903,Barratts Cock-Y-North,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
531903,Barratts Cock-Y-North,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
531903,Barratts Cock-Y-North,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
531903,Barratts Cock-Y-North,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
531903,Barratts Cock-Y-North,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
531903,Barratts Cock-Y-North,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
531903,Barratts Cock-Y-North,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.94
531903,Barratts Cock-Y-North,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
531903,Barratts Cock-Y-North,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.77
531903,Barratts Cock-Y-North,2023-06-12T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,57.6
531903,Barratts Cock-Y-North,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
531903,Barratts Cock-Y-North,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
531903,Barratts Cock-Y-North,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.0
531903,Barratts Cock-Y-North,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
531903,Barratts Cock-Y-North,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.55
531903,Barratts Cock-Y-North,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.91
531903,Barratts Cock-Y-North,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.11
531903,Barratts Cock-Y-North,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.6
531903,Barratts Cock-Y-North,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.18
531903,Barratts Cock-Y-North,2023-06-12T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,51.8
531903,Barratts Cock-Y-North,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.6
531903,Barratts Cock-Y-North,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.7
531903,Barratts Cock-Y-North,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.5
531903,Barratts Cock-Y-North,2023-06-12T21:50:00.000+00:00,transformer,,Temperature,C,37.2
531903,Barratts Cock-Y-North,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531903,Barratts Cock-Y-North,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
531903,Barratts Cock-Y-North,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
531903,Barratts Cock-Y-North,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
531903,Barratts Cock-Y-North,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
531903,Barratts Cock-Y-North,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
531903,Barratts Cock-Y-North,2023-06-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
531903,Barratts Cock-Y-North,2023-06-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
531903,Barratts Cock-Y-North,2023-06-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.99
531903,Barratts Cock-Y-North,2023-06-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,26.65
531903,Barratts Cock-Y-North,2023-06-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,33.84
531903,Barratts Cock-Y-North,2023-06-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,49.77
531903,Barratts Cock-Y-North,2023-06-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,132.0
531903,Barratts Cock-Y-North,2023-06-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
531903,Barratts Cock-Y-North,2023-06-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
531903,Barratts Cock-Y-North,2023-06-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.5
531903,Barratts Cock-Y-North,2023-06-12T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.85
531903,Barratts Cock-Y-North,2023-06-12T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.25
531903,Barratts Cock-Y-North,2023-06-12T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.75
531903,Barratts Cock-Y-North,2023-06-12T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.32
531903,Barratts Cock-Y-North,2023-06-12T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.66
531903,Barratts Cock-Y-North,2023-06-12T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.76
531903,Barratts Cock-Y-North,2023-06-12T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.4
531903,Barratts Cock-Y-North,2023-06-12T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.5
531903,Barratts Cock-Y-North,2023-06-12T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.8
531903,Barratts Cock-Y-North,2023-06-12T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.7
531903,Barratts Cock-Y-North,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
531903,Barratts Cock-Y-North,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
531903,Barratts Cock-Y-North,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
531903,Barratts Cock-Y-North,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.75
531903,Barratts Cock-Y-North,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.45
531903,Barratts Cock-Y-North,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.58
531903,Barratts Cock-Y-North,2023-06-12T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
531903,Barratts Cock-Y-North,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
531903,Barratts Cock-Y-North,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
531903,Barratts Cock-Y-North,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.9
531903,Barratts Cock-Y-North,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
531903,Barratts Cock-Y-North,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
531903,Barratts Cock-Y-North,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
531903,Barratts Cock-Y-North,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.3
531903,Barratts Cock-Y-North,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.26
531903,Barratts Cock-Y-North,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.52
531903,Barratts Cock-Y-North,2023-06-12T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,57.8
531903,Barratts Cock-Y-North,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
531903,Barratts Cock-Y-North,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
531903,Barratts Cock-Y-North,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.6
531903,Barratts Cock-Y-North,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
531903,Barratts Cock-Y-North,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.19
531903,Barratts Cock-Y-North,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.89
531903,Barratts Cock-Y-North,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.8
531903,Barratts Cock-Y-North,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.7
531903,Barratts Cock-Y-North,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.24
531903,Barratts Cock-Y-North,2023-06-12T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.0
531903,Barratts Cock-Y-North,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.1
531903,Barratts Cock-Y-North,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.5
531903,Barratts Cock-Y-North,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.4
531903,Barratts Cock-Y-North,2023-06-12T21:40:00.000+00:00,transformer,,Temperature,C,37.3
531903,Barratts Cock-Y-North,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531903,Barratts Cock-Y-North,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
531903,Barratts Cock-Y-North,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
531903,Barratts Cock-Y-North,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
531903,Barratts Cock-Y-North,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
531903,Barratts Cock-Y-North,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
531903,Barratts Cock-Y-North,2023-06-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
531903,Barratts Cock-Y-North,2023-06-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
531903,Barratts Cock-Y-North,2023-06-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.89
531903,Barratts Cock-Y-North,2023-06-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,31.17
531903,Barratts Cock-Y-North,2023-06-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,40.07
531903,Barratts Cock-Y-North,2023-06-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,52.1
531903,Barratts Cock-Y-North,2023-06-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,128.6
531903,Barratts Cock-Y-North,2023-06-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
531903,Barratts Cock-Y-North,2023-06-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
531903,Barratts Cock-Y-North,2023-06-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.0
531903,Barratts Cock-Y-North,2023-06-12T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.92
531903,Barratts Cock-Y-North,2023-06-12T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.88
531903,Barratts Cock-Y-North,2023-06-12T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.58
531903,Barratts Cock-Y-North,2023-06-12T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.56
531903,Barratts Cock-Y-North,2023-06-12T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.16
531903,Barratts Cock-Y-North,2023-06-12T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.07
531903,Barratts Cock-Y-North,2023-06-12T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.3
531903,Barratts Cock-Y-North,2023-06-12T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.6
531903,Barratts Cock-Y-North,2023-06-12T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.1
531903,Barratts Cock-Y-North,2023-06-12T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.3
531903,Barratts Cock-Y-North,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
531903,Barratts Cock-Y-North,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
531903,Barratts Cock-Y-North,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
531903,Barratts Cock-Y-North,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.46
531903,Barratts Cock-Y-North,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.87
531903,Barratts Cock-Y-North,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.39
531903,Barratts Cock-Y-North,2023-06-12T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
531903,Barratts Cock-Y-North,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
531903,Barratts Cock-Y-North,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
531903,Barratts Cock-Y-North,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
531903,Barratts Cock-Y-North,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
531903,Barratts Cock-Y-North,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
531903,Barratts Cock-Y-North,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
531903,Barratts Cock-Y-North,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.72
531903,Barratts Cock-Y-North,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.99
531903,Barratts Cock-Y-North,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.6
531903,Barratts Cock-Y-North,2023-06-12T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,57.6
531903,Barratts Cock-Y-North,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
531903,Barratts Cock-Y-North,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
531903,Barratts Cock-Y-North,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.2
531903,Barratts Cock-Y-North,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
531903,Barratts Cock-Y-North,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.63
531903,Barratts Cock-Y-North,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.88
531903,Barratts Cock-Y-North,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.12
531903,Barratts Cock-Y-North,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.63
531903,Barratts Cock-Y-North,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.99
531903,Barratts Cock-Y-North,2023-06-12T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,58.1
531903,Barratts Cock-Y-North,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
531903,Barratts Cock-Y-North,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.9
531903,Barratts Cock-Y-North,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.6
531903,Barratts Cock-Y-North,2023-06-12T21:30:00.000+00:00,transformer,,Temperature,C,37.4
531903,Barratts Cock-Y-North,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531903,Barratts Cock-Y-North,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
531903,Barratts Cock-Y-North,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
531903,Barratts Cock-Y-North,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
531903,Barratts Cock-Y-North,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
531903,Barratts Cock-Y-North,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
531903,Barratts Cock-Y-North,2023-06-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
531903,Barratts Cock-Y-North,2023-06-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
531903,Barratts Cock-Y-North,2023-06-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.78
531903,Barratts Cock-Y-North,2023-06-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,24.86
531903,Barratts Cock-Y-North,2023-06-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,37.65
531903,Barratts Cock-Y-North,2023-06-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,47.06
531903,Barratts Cock-Y-North,2023-06-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,126.3
531903,Barratts Cock-Y-North,2023-06-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
531903,Barratts Cock-Y-North,2023-06-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
531903,Barratts Cock-Y-North,2023-06-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
531903,Barratts Cock-Y-North,2023-06-12T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.94
531903,Barratts Cock-Y-North,2023-06-12T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.34
531903,Barratts Cock-Y-North,2023-06-12T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.67
531903,Barratts Cock-Y-North,2023-06-12T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.79
531903,Barratts Cock-Y-North,2023-06-12T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.4
531903,Barratts Cock-Y-North,2023-06-12T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.94
531903,Barratts Cock-Y-North,2023-06-12T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.4
531903,Barratts Cock-Y-North,2023-06-12T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.8
531903,Barratts Cock-Y-North,2023-06-12T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.6
531903,Barratts Cock-Y-North,2023-06-12T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.6
531903,Barratts Cock-Y-North,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
531903,Barratts Cock-Y-North,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
531903,Barratts Cock-Y-North,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
531903,Barratts Cock-Y-North,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.97
531903,Barratts Cock-Y-North,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.46
531903,Barratts Cock-Y-North,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.66
531903,Barratts Cock-Y-North,2023-06-12T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
531903,Barratts Cock-Y-North,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
531903,Barratts Cock-Y-North,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.1
531903,Barratts Cock-Y-North,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
531903,Barratts Cock-Y-North,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
531903,Barratts Cock-Y-North,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531903,Barratts Cock-Y-North,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
531903,Barratts Cock-Y-North,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.94
531903,Barratts Cock-Y-North,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.99
531903,Barratts Cock-Y-North,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.98
531903,Barratts Cock-Y-North,2023-06-12T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,54.0
531903,Barratts Cock-Y-North,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
531903,Barratts Cock-Y-North,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
531903,Barratts Cock-Y-North,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.6
531903,Barratts Cock-Y-North,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
531903,Barratts Cock-Y-North,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.63
531903,Barratts Cock-Y-North,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.73
531903,Barratts Cock-Y-North,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
531903,Barratts Cock-Y-North,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.76
531903,Barratts Cock-Y-North,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.21
531903,Barratts Cock-Y-North,2023-06-12T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,52.7
531903,Barratts Cock-Y-North,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.0
531903,Barratts Cock-Y-North,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.7
531903,Barratts Cock-Y-North,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.0
531903,Barratts Cock-Y-North,2023-06-12T21:20:00.000+00:00,transformer,,Temperature,C,37.4
531903,Barratts Cock-Y-North,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
531903,Barratts Cock-Y-North,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
531903,Barratts Cock-Y-North,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
