Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
531903,Barratts Cock-Y-North,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
531903,Barratts Cock-Y-North,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
531903,Barratts Cock-Y-North,2023-06-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
531903,Barratts Cock-Y-North,2023-06-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
531903,Barratts Cock-Y-North,2023-06-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.75
531903,Barratts Cock-Y-North,2023-06-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,31.69
531903,Barratts Cock-Y-North,2023-06-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,39.61
531903,Barratts Cock-Y-North,2023-06-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,47.79
531903,Barratts Cock-Y-North,2023-06-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,116.9
531903,Barratts Cock-Y-North,2023-06-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
531903,Barratts Cock-Y-North,2023-06-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
531903,Barratts Cock-Y-North,2023-06-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
531903,Barratts Cock-Y-North,2023-06-12T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
531903,Barratts Cock-Y-North,2023-06-12T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.37
531903,Barratts Cock-Y-North,2023-06-12T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.87
531903,Barratts Cock-Y-North,2023-06-12T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.45
531903,Barratts Cock-Y-North,2023-06-12T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.34
531903,Barratts Cock-Y-North,2023-06-12T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.97
531903,Barratts Cock-Y-North,2023-06-12T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.9
531903,Barratts Cock-Y-North,2023-06-12T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.0
531903,Barratts Cock-Y-North,2023-06-12T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.0
531903,Barratts Cock-Y-North,2023-06-12T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.6
531903,Barratts Cock-Y-North,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
531903,Barratts Cock-Y-North,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.98
531903,Barratts Cock-Y-North,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
531903,Barratts Cock-Y-North,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.1
531903,Barratts Cock-Y-North,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.24
531903,Barratts Cock-Y-North,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.38
531903,Barratts Cock-Y-North,2023-06-12T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
531903,Barratts Cock-Y-North,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
531903,Barratts Cock-Y-North,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.6
531903,Barratts Cock-Y-North,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
531903,Barratts Cock-Y-North,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
531903,Barratts Cock-Y-North,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531903,Barratts Cock-Y-North,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
531903,Barratts Cock-Y-North,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.66
531903,Barratts Cock-Y-North,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.32
531903,Barratts Cock-Y-North,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.27
531903,Barratts Cock-Y-North,2023-06-12T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,55.6
531903,Barratts Cock-Y-North,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
531903,Barratts Cock-Y-North,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
531903,Barratts Cock-Y-North,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.2
531903,Barratts Cock-Y-North,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
531903,Barratts Cock-Y-North,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.73
531903,Barratts Cock-Y-North,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.87
531903,Barratts Cock-Y-North,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.68
531903,Barratts Cock-Y-North,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.61
531903,Barratts Cock-Y-North,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.28
531903,Barratts Cock-Y-North,2023-06-12T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,65.6
531903,Barratts Cock-Y-North,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.0
531903,Barratts Cock-Y-North,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.9
531903,Barratts Cock-Y-North,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,94.1
531903,Barratts Cock-Y-North,2023-06-12T21:10:00.000+00:00,transformer,,Temperature,C,37.5
531903,Barratts Cock-Y-North,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
531903,Barratts Cock-Y-North,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
531903,Barratts Cock-Y-North,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
531903,Barratts Cock-Y-North,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
531903,Barratts Cock-Y-North,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
531903,Barratts Cock-Y-North,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
531903,Barratts Cock-Y-North,2023-06-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
531903,Barratts Cock-Y-North,2023-06-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
531903,Barratts Cock-Y-North,2023-06-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.9
531903,Barratts Cock-Y-North,2023-06-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,35.89
531903,Barratts Cock-Y-North,2023-06-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,40.52
531903,Barratts Cock-Y-North,2023-06-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,57.9
531903,Barratts Cock-Y-North,2023-06-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,137.6
531903,Barratts Cock-Y-North,2023-06-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
531903,Barratts Cock-Y-North,2023-06-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
531903,Barratts Cock-Y-North,2023-06-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.7
531903,Barratts Cock-Y-North,2023-06-12T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
531903,Barratts Cock-Y-North,2023-06-12T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.94
531903,Barratts Cock-Y-North,2023-06-12T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.74
531903,Barratts Cock-Y-North,2023-06-12T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.36
531903,Barratts Cock-Y-North,2023-06-12T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.45
531903,Barratts Cock-Y-North,2023-06-12T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.85
531903,Barratts Cock-Y-North,2023-06-12T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,38.7
531903,Barratts Cock-Y-North,2023-06-12T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.6
531903,Barratts Cock-Y-North,2023-06-12T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.3
531903,Barratts Cock-Y-North,2023-06-12T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.6
531903,Barratts Cock-Y-North,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
531903,Barratts Cock-Y-North,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.75
531903,Barratts Cock-Y-North,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
531903,Barratts Cock-Y-North,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.48
531903,Barratts Cock-Y-North,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.55
531903,Barratts Cock-Y-North,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.34
531903,Barratts Cock-Y-North,2023-06-12T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
531903,Barratts Cock-Y-North,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
531903,Barratts Cock-Y-North,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.8
531903,Barratts Cock-Y-North,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
531903,Barratts Cock-Y-North,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
531903,Barratts Cock-Y-North,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
531903,Barratts Cock-Y-North,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
531903,Barratts Cock-Y-North,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.14
531903,Barratts Cock-Y-North,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.83
531903,Barratts Cock-Y-North,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.22
531903,Barratts Cock-Y-North,2023-06-12T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,68.7
531903,Barratts Cock-Y-North,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
531903,Barratts Cock-Y-North,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
531903,Barratts Cock-Y-North,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.4
531903,Barratts Cock-Y-North,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
531903,Barratts Cock-Y-North,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.67
531903,Barratts Cock-Y-North,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.48
531903,Barratts Cock-Y-North,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.74
531903,Barratts Cock-Y-North,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.01
531903,Barratts Cock-Y-North,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.76
531903,Barratts Cock-Y-North,2023-06-12T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,61.6
531903,Barratts Cock-Y-North,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.3
531903,Barratts Cock-Y-North,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.7
531903,Barratts Cock-Y-North,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.4
531903,Barratts Cock-Y-North,2023-06-12T21:00:00.000+00:00,transformer,,Temperature,C,37.5
531903,Barratts Cock-Y-North,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
531903,Barratts Cock-Y-North,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
531903,Barratts Cock-Y-North,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
531903,Barratts Cock-Y-North,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
531903,Barratts Cock-Y-North,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
531903,Barratts Cock-Y-North,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
531903,Barratts Cock-Y-North,2023-06-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
531903,Barratts Cock-Y-North,2023-06-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
531903,Barratts Cock-Y-North,2023-06-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
531903,Barratts Cock-Y-North,2023-06-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,32.72
531903,Barratts Cock-Y-North,2023-06-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,44.85
531903,Barratts Cock-Y-North,2023-06-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,63.18
531903,Barratts Cock-Y-North,2023-06-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,157.3
531903,Barratts Cock-Y-North,2023-06-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
531903,Barratts Cock-Y-North,2023-06-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.9
531903,Barratts Cock-Y-North,2023-06-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,272.6
531903,Barratts Cock-Y-North,2023-06-12T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
531903,Barratts Cock-Y-North,2023-06-12T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.14
531903,Barratts Cock-Y-North,2023-06-12T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.98
531903,Barratts Cock-Y-North,2023-06-12T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.49
531903,Barratts Cock-Y-North,2023-06-12T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.46
531903,Barratts Cock-Y-North,2023-06-12T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.78
531903,Barratts Cock-Y-North,2023-06-12T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,44.9
531903,Barratts Cock-Y-North,2023-06-12T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.3
531903,Barratts Cock-Y-North,2023-06-12T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.2
531903,Barratts Cock-Y-North,2023-06-12T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.7
531903,Barratts Cock-Y-North,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
531903,Barratts Cock-Y-North,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
531903,Barratts Cock-Y-North,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
531903,Barratts Cock-Y-North,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.19
531903,Barratts Cock-Y-North,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.71
531903,Barratts Cock-Y-North,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.0
531903,Barratts Cock-Y-North,2023-06-12T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,45.2
531903,Barratts Cock-Y-North,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.8
531903,Barratts Cock-Y-North,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.6
531903,Barratts Cock-Y-North,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
531903,Barratts Cock-Y-North,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
531903,Barratts Cock-Y-North,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
531903,Barratts Cock-Y-North,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
531903,Barratts Cock-Y-North,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.42
531903,Barratts Cock-Y-North,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.08
531903,Barratts Cock-Y-North,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.9
531903,Barratts Cock-Y-North,2023-06-12T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,66.9
531903,Barratts Cock-Y-North,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
531903,Barratts Cock-Y-North,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
531903,Barratts Cock-Y-North,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.7
531903,Barratts Cock-Y-North,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
531903,Barratts Cock-Y-North,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.53
531903,Barratts Cock-Y-North,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.7
531903,Barratts Cock-Y-North,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.63
531903,Barratts Cock-Y-North,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.3
531903,Barratts Cock-Y-North,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.86
531903,Barratts Cock-Y-North,2023-06-12T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,65.2
531903,Barratts Cock-Y-North,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.2
531903,Barratts Cock-Y-North,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.6
531903,Barratts Cock-Y-North,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,97.0
531903,Barratts Cock-Y-North,2023-06-12T20:50:00.000+00:00,transformer,,Temperature,C,37.5
531903,Barratts Cock-Y-North,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531903,Barratts Cock-Y-North,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
531903,Barratts Cock-Y-North,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
531903,Barratts Cock-Y-North,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
531903,Barratts Cock-Y-North,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
531903,Barratts Cock-Y-North,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
531903,Barratts Cock-Y-North,2023-06-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
531903,Barratts Cock-Y-North,2023-06-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
531903,Barratts Cock-Y-North,2023-06-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.15
531903,Barratts Cock-Y-North,2023-06-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,40.74
531903,Barratts Cock-Y-North,2023-06-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,41.55
531903,Barratts Cock-Y-North,2023-06-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,63.55
531903,Barratts Cock-Y-North,2023-06-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,153.5
531903,Barratts Cock-Y-North,2023-06-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
531903,Barratts Cock-Y-North,2023-06-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
531903,Barratts Cock-Y-North,2023-06-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,274.5
531903,Barratts Cock-Y-North,2023-06-12T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
531903,Barratts Cock-Y-North,2023-06-12T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.62
531903,Barratts Cock-Y-North,2023-06-12T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.19
531903,Barratts Cock-Y-North,2023-06-12T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.6
531903,Barratts Cock-Y-North,2023-06-12T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.42
531903,Barratts Cock-Y-North,2023-06-12T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.54
531903,Barratts Cock-Y-North,2023-06-12T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,35.8
531903,Barratts Cock-Y-North,2023-06-12T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.6
531903,Barratts Cock-Y-North,2023-06-12T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.8
531903,Barratts Cock-Y-North,2023-06-12T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.8
531903,Barratts Cock-Y-North,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
531903,Barratts Cock-Y-North,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
531903,Barratts Cock-Y-North,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
531903,Barratts Cock-Y-North,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.27
531903,Barratts Cock-Y-North,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.34
531903,Barratts Cock-Y-North,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.28
531903,Barratts Cock-Y-North,2023-06-12T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.7
531903,Barratts Cock-Y-North,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.9
531903,Barratts Cock-Y-North,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.7
531903,Barratts Cock-Y-North,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
531903,Barratts Cock-Y-North,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
531903,Barratts Cock-Y-North,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
531903,Barratts Cock-Y-North,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
531903,Barratts Cock-Y-North,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.14
531903,Barratts Cock-Y-North,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
531903,Barratts Cock-Y-North,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.29
531903,Barratts Cock-Y-North,2023-06-12T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,56.1
531903,Barratts Cock-Y-North,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
531903,Barratts Cock-Y-North,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
531903,Barratts Cock-Y-North,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.6
531903,Barratts Cock-Y-North,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
531903,Barratts Cock-Y-North,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.7
531903,Barratts Cock-Y-North,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.8
531903,Barratts Cock-Y-North,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.11
531903,Barratts Cock-Y-North,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.39
531903,Barratts Cock-Y-North,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.95
531903,Barratts Cock-Y-North,2023-06-12T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,68.2
531903,Barratts Cock-Y-North,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.3
531903,Barratts Cock-Y-North,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.4
531903,Barratts Cock-Y-North,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,97.2
531903,Barratts Cock-Y-North,2023-06-12T20:40:00.000+00:00,transformer,,Temperature,C,37.6
531903,Barratts Cock-Y-North,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
531903,Barratts Cock-Y-North,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
531903,Barratts Cock-Y-North,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
531903,Barratts Cock-Y-North,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
531903,Barratts Cock-Y-North,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
531903,Barratts Cock-Y-North,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
531903,Barratts Cock-Y-North,2023-06-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
531903,Barratts Cock-Y-North,2023-06-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
531903,Barratts Cock-Y-North,2023-06-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.52
531903,Barratts Cock-Y-North,2023-06-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,32.13
531903,Barratts Cock-Y-North,2023-06-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,43.86
531903,Barratts Cock-Y-North,2023-06-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,59.06
531903,Barratts Cock-Y-North,2023-06-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,146.6
531903,Barratts Cock-Y-North,2023-06-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
531903,Barratts Cock-Y-North,2023-06-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.6
531903,Barratts Cock-Y-North,2023-06-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,256.0
531903,Barratts Cock-Y-North,2023-06-12T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.71
531903,Barratts Cock-Y-North,2023-06-12T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.9
531903,Barratts Cock-Y-North,2023-06-12T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.01
531903,Barratts Cock-Y-North,2023-06-12T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.88
531903,Barratts Cock-Y-North,2023-06-12T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.48
531903,Barratts Cock-Y-North,2023-06-12T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.5
531903,Barratts Cock-Y-North,2023-06-12T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.2
531903,Barratts Cock-Y-North,2023-06-12T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.2
531903,Barratts Cock-Y-North,2023-06-12T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.1
531903,Barratts Cock-Y-North,2023-06-12T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.7
531903,Barratts Cock-Y-North,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
531903,Barratts Cock-Y-North,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
531903,Barratts Cock-Y-North,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
531903,Barratts Cock-Y-North,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.71
531903,Barratts Cock-Y-North,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.88
531903,Barratts Cock-Y-North,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.92
531903,Barratts Cock-Y-North,2023-06-12T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,52.6
531903,Barratts Cock-Y-North,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.1
531903,Barratts Cock-Y-North,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.3
531903,Barratts Cock-Y-North,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
531903,Barratts Cock-Y-North,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
531903,Barratts Cock-Y-North,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
531903,Barratts Cock-Y-North,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
531903,Barratts Cock-Y-North,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.56
531903,Barratts Cock-Y-North,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
531903,Barratts Cock-Y-North,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.71
531903,Barratts Cock-Y-North,2023-06-12T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,57.5
531903,Barratts Cock-Y-North,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
531903,Barratts Cock-Y-North,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
531903,Barratts Cock-Y-North,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.1
531903,Barratts Cock-Y-North,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
531903,Barratts Cock-Y-North,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.23
531903,Barratts Cock-Y-North,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.6
531903,Barratts Cock-Y-North,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.51
531903,Barratts Cock-Y-North,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.29
531903,Barratts Cock-Y-North,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.55
531903,Barratts Cock-Y-North,2023-06-12T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,78.1
531903,Barratts Cock-Y-North,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.5
531903,Barratts Cock-Y-North,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.4
531903,Barratts Cock-Y-North,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,116.0
531903,Barratts Cock-Y-North,2023-06-12T20:30:00.000+00:00,transformer,,Temperature,C,37.6
531903,Barratts Cock-Y-North,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531903,Barratts Cock-Y-North,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
531903,Barratts Cock-Y-North,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
531903,Barratts Cock-Y-North,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
531903,Barratts Cock-Y-North,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
531903,Barratts Cock-Y-North,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
531903,Barratts Cock-Y-North,2023-06-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
531903,Barratts Cock-Y-North,2023-06-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
531903,Barratts Cock-Y-North,2023-06-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.05
531903,Barratts Cock-Y-North,2023-06-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,37.66
531903,Barratts Cock-Y-North,2023-06-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,49.88
531903,Barratts Cock-Y-North,2023-06-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,62.68
531903,Barratts Cock-Y-North,2023-06-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,140.2
531903,Barratts Cock-Y-North,2023-06-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
531903,Barratts Cock-Y-North,2023-06-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.6
531903,Barratts Cock-Y-North,2023-06-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,271.1
531903,Barratts Cock-Y-North,2023-06-12T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.97
531903,Barratts Cock-Y-North,2023-06-12T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.17
531903,Barratts Cock-Y-North,2023-06-12T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.18
531903,Barratts Cock-Y-North,2023-06-12T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.49
531903,Barratts Cock-Y-North,2023-06-12T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.43
531903,Barratts Cock-Y-North,2023-06-12T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.29
531903,Barratts Cock-Y-North,2023-06-12T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,38.6
531903,Barratts Cock-Y-North,2023-06-12T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.1
531903,Barratts Cock-Y-North,2023-06-12T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.2
531903,Barratts Cock-Y-North,2023-06-12T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.5
531903,Barratts Cock-Y-North,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
531903,Barratts Cock-Y-North,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
531903,Barratts Cock-Y-North,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
531903,Barratts Cock-Y-North,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.03
531903,Barratts Cock-Y-North,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.56
531903,Barratts Cock-Y-North,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.04
531903,Barratts Cock-Y-North,2023-06-12T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
531903,Barratts Cock-Y-North,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.4
531903,Barratts Cock-Y-North,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.6
531903,Barratts Cock-Y-North,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.3
531903,Barratts Cock-Y-North,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
531903,Barratts Cock-Y-North,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531903,Barratts Cock-Y-North,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
531903,Barratts Cock-Y-North,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.14
531903,Barratts Cock-Y-North,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.52
531903,Barratts Cock-Y-North,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.99
531903,Barratts Cock-Y-North,2023-06-12T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,84.7
531903,Barratts Cock-Y-North,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.4
531903,Barratts Cock-Y-North,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
531903,Barratts Cock-Y-North,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,107.3
531903,Barratts Cock-Y-North,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
531903,Barratts Cock-Y-North,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.68
531903,Barratts Cock-Y-North,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.57
531903,Barratts Cock-Y-North,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.31
531903,Barratts Cock-Y-North,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.19
531903,Barratts Cock-Y-North,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,28.03
531903,Barratts Cock-Y-North,2023-06-12T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,85.2
531903,Barratts Cock-Y-North,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.5
531903,Barratts Cock-Y-North,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.0
531903,Barratts Cock-Y-North,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,122.9
531903,Barratts Cock-Y-North,2023-06-12T20:20:00.000+00:00,transformer,,Temperature,C,37.6
531903,Barratts Cock-Y-North,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531903,Barratts Cock-Y-North,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
531903,Barratts Cock-Y-North,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
531903,Barratts Cock-Y-North,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
531903,Barratts Cock-Y-North,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
531903,Barratts Cock-Y-North,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
531903,Barratts Cock-Y-North,2023-06-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
531903,Barratts Cock-Y-North,2023-06-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
531903,Barratts Cock-Y-North,2023-06-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
531903,Barratts Cock-Y-North,2023-06-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,43.96
531903,Barratts Cock-Y-North,2023-06-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,47.7
531903,Barratts Cock-Y-North,2023-06-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,77.36
531903,Barratts Cock-Y-North,2023-06-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,181.2
531903,Barratts Cock-Y-North,2023-06-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.4
531903,Barratts Cock-Y-North,2023-06-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.8
531903,Barratts Cock-Y-North,2023-06-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,332.8
531903,Barratts Cock-Y-North,2023-06-12T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.83
531903,Barratts Cock-Y-North,2023-06-12T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.15
531903,Barratts Cock-Y-North,2023-06-12T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.66
531903,Barratts Cock-Y-North,2023-06-12T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.92
531903,Barratts Cock-Y-North,2023-06-12T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.49
531903,Barratts Cock-Y-North,2023-06-12T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.3
531903,Barratts Cock-Y-North,2023-06-12T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,36.6
531903,Barratts Cock-Y-North,2023-06-12T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.6
531903,Barratts Cock-Y-North,2023-06-12T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.2
531903,Barratts Cock-Y-North,2023-06-12T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.2
531903,Barratts Cock-Y-North,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
531903,Barratts Cock-Y-North,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.0
531903,Barratts Cock-Y-North,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
531903,Barratts Cock-Y-North,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.78
531903,Barratts Cock-Y-North,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.71
531903,Barratts Cock-Y-North,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.23
531903,Barratts Cock-Y-North,2023-06-12T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
531903,Barratts Cock-Y-North,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.7
531903,Barratts Cock-Y-North,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.2
531903,Barratts Cock-Y-North,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.3
531903,Barratts Cock-Y-North,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
531903,Barratts Cock-Y-North,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
531903,Barratts Cock-Y-North,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531903,Barratts Cock-Y-North,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.42
531903,Barratts Cock-Y-North,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
531903,Barratts Cock-Y-North,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.82
531903,Barratts Cock-Y-North,2023-06-12T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,68.4
531903,Barratts Cock-Y-North,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
531903,Barratts Cock-Y-North,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
531903,Barratts Cock-Y-North,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,92.0
531903,Barratts Cock-Y-North,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
531903,Barratts Cock-Y-North,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.3
531903,Barratts Cock-Y-North,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.12
531903,Barratts Cock-Y-North,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.78
531903,Barratts Cock-Y-North,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.74
531903,Barratts Cock-Y-North,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.24
531903,Barratts Cock-Y-North,2023-06-12T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,58.4
531903,Barratts Cock-Y-North,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.9
531903,Barratts Cock-Y-North,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,108.3
531903,Barratts Cock-Y-North,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,103.3
531903,Barratts Cock-Y-North,2023-06-12T20:10:00.000+00:00,transformer,,Temperature,C,37.6
531903,Barratts Cock-Y-North,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
531903,Barratts Cock-Y-North,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
531903,Barratts Cock-Y-North,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
531903,Barratts Cock-Y-North,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
531903,Barratts Cock-Y-North,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
531903,Barratts Cock-Y-North,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
531903,Barratts Cock-Y-North,2023-06-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
531903,Barratts Cock-Y-North,2023-06-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
531903,Barratts Cock-Y-North,2023-06-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.72
531903,Barratts Cock-Y-North,2023-06-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,45.9
531903,Barratts Cock-Y-North,2023-06-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,50.8
531903,Barratts Cock-Y-North,2023-06-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,76.6
531903,Barratts Cock-Y-North,2023-06-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,170.1
531903,Barratts Cock-Y-North,2023-06-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.1
531903,Barratts Cock-Y-North,2023-06-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.7
531903,Barratts Cock-Y-North,2023-06-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,327.6
531903,Barratts Cock-Y-North,2023-06-12T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.79
531903,Barratts Cock-Y-North,2023-06-12T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.19
531903,Barratts Cock-Y-North,2023-06-12T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.49
531903,Barratts Cock-Y-North,2023-06-12T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.6
531903,Barratts Cock-Y-North,2023-06-12T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.93
531903,Barratts Cock-Y-North,2023-06-12T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.47
531903,Barratts Cock-Y-North,2023-06-12T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.2
531903,Barratts Cock-Y-North,2023-06-12T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.2
531903,Barratts Cock-Y-North,2023-06-12T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.1
531903,Barratts Cock-Y-North,2023-06-12T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.2
531903,Barratts Cock-Y-North,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
531903,Barratts Cock-Y-North,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.92
531903,Barratts Cock-Y-North,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
531903,Barratts Cock-Y-North,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.8
531903,Barratts Cock-Y-North,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.07
531903,Barratts Cock-Y-North,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.19
531903,Barratts Cock-Y-North,2023-06-12T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
531903,Barratts Cock-Y-North,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
531903,Barratts Cock-Y-North,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
531903,Barratts Cock-Y-North,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.1
531903,Barratts Cock-Y-North,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
531903,Barratts Cock-Y-North,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
531903,Barratts Cock-Y-North,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
531903,Barratts Cock-Y-North,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.89
531903,Barratts Cock-Y-North,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.7
531903,Barratts Cock-Y-North,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.06
531903,Barratts Cock-Y-North,2023-06-12T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,61.4
531903,Barratts Cock-Y-North,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
531903,Barratts Cock-Y-North,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
531903,Barratts Cock-Y-North,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.1
531903,Barratts Cock-Y-North,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
531903,Barratts Cock-Y-North,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.85
531903,Barratts Cock-Y-North,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.92
531903,Barratts Cock-Y-North,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.36
531903,Barratts Cock-Y-North,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.09
531903,Barratts Cock-Y-North,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.14
531903,Barratts Cock-Y-North,2023-06-12T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,70.9
531903,Barratts Cock-Y-North,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.7
531903,Barratts Cock-Y-North,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.8
531903,Barratts Cock-Y-North,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,105.8
531903,Barratts Cock-Y-North,2023-06-12T20:00:00.000+00:00,transformer,,Temperature,C,37.6
531903,Barratts Cock-Y-North,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531903,Barratts Cock-Y-North,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
531903,Barratts Cock-Y-North,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
531903,Barratts Cock-Y-North,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
531903,Barratts Cock-Y-North,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
531903,Barratts Cock-Y-North,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
531903,Barratts Cock-Y-North,2023-06-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
531903,Barratts Cock-Y-North,2023-06-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
531903,Barratts Cock-Y-North,2023-06-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.14
531903,Barratts Cock-Y-North,2023-06-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,37.65
531903,Barratts Cock-Y-North,2023-06-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,44.79
531903,Barratts Cock-Y-North,2023-06-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,67.86
531903,Barratts Cock-Y-North,2023-06-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,166.6
531903,Barratts Cock-Y-North,2023-06-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
531903,Barratts Cock-Y-North,2023-06-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.2
531903,Barratts Cock-Y-North,2023-06-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,290.6
531903,Barratts Cock-Y-North,2023-06-12T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.84
531903,Barratts Cock-Y-North,2023-06-12T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.12
531903,Barratts Cock-Y-North,2023-06-12T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.74
531903,Barratts Cock-Y-North,2023-06-12T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.66
531903,Barratts Cock-Y-North,2023-06-12T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.93
531903,Barratts Cock-Y-North,2023-06-12T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.49
531903,Barratts Cock-Y-North,2023-06-12T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,38.7
531903,Barratts Cock-Y-North,2023-06-12T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.8
531903,Barratts Cock-Y-North,2023-06-12T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.2
531903,Barratts Cock-Y-North,2023-06-12T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.7
531903,Barratts Cock-Y-North,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
531903,Barratts Cock-Y-North,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.81
531903,Barratts Cock-Y-North,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
531903,Barratts Cock-Y-North,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.18
531903,Barratts Cock-Y-North,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.18
531903,Barratts Cock-Y-North,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.56
531903,Barratts Cock-Y-North,2023-06-12T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
531903,Barratts Cock-Y-North,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.6
531903,Barratts Cock-Y-North,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.3
531903,Barratts Cock-Y-North,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
531903,Barratts Cock-Y-North,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
531903,Barratts Cock-Y-North,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531903,Barratts Cock-Y-North,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
531903,Barratts Cock-Y-North,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.68
531903,Barratts Cock-Y-North,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
531903,Barratts Cock-Y-North,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.57
531903,Barratts Cock-Y-North,2023-06-12T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,67.0
531903,Barratts Cock-Y-North,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
531903,Barratts Cock-Y-North,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
