Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.8
531903,Barratts Cock-Y-North,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
531903,Barratts Cock-Y-North,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.46
531903,Barratts Cock-Y-North,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.81
531903,Barratts Cock-Y-North,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.13
531903,Barratts Cock-Y-North,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.9
531903,Barratts Cock-Y-North,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.84
531903,Barratts Cock-Y-North,2023-06-12T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,66.7
531903,Barratts Cock-Y-North,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.3
531903,Barratts Cock-Y-North,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.4
531903,Barratts Cock-Y-North,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,101.5
531903,Barratts Cock-Y-North,2023-06-12T19:50:00.000+00:00,transformer,,Temperature,C,37.6
531903,Barratts Cock-Y-North,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531903,Barratts Cock-Y-North,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
531903,Barratts Cock-Y-North,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
531903,Barratts Cock-Y-North,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
531903,Barratts Cock-Y-North,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
531903,Barratts Cock-Y-North,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
531903,Barratts Cock-Y-North,2023-06-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
531903,Barratts Cock-Y-North,2023-06-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
531903,Barratts Cock-Y-North,2023-06-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.5
531903,Barratts Cock-Y-North,2023-06-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,35.66
531903,Barratts Cock-Y-North,2023-06-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,46.45
531903,Barratts Cock-Y-North,2023-06-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,63.46
531903,Barratts Cock-Y-North,2023-06-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,154.8
531903,Barratts Cock-Y-North,2023-06-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
531903,Barratts Cock-Y-North,2023-06-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.9
531903,Barratts Cock-Y-North,2023-06-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,274.7
531903,Barratts Cock-Y-North,2023-06-12T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.02
531903,Barratts Cock-Y-North,2023-06-12T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.24
531903,Barratts Cock-Y-North,2023-06-12T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.24
531903,Barratts Cock-Y-North,2023-06-12T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.74
531903,Barratts Cock-Y-North,2023-06-12T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.06
531903,Barratts Cock-Y-North,2023-06-12T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,24.08
531903,Barratts Cock-Y-North,2023-06-12T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,61.7
531903,Barratts Cock-Y-North,2023-06-12T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.6
531903,Barratts Cock-Y-North,2023-06-12T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.7
531903,Barratts Cock-Y-North,2023-06-12T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,102.1
531903,Barratts Cock-Y-North,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
531903,Barratts Cock-Y-North,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.94
531903,Barratts Cock-Y-North,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
531903,Barratts Cock-Y-North,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.84
531903,Barratts Cock-Y-North,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.66
531903,Barratts Cock-Y-North,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.61
531903,Barratts Cock-Y-North,2023-06-12T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
531903,Barratts Cock-Y-North,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.4
531903,Barratts Cock-Y-North,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.8
531903,Barratts Cock-Y-North,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
531903,Barratts Cock-Y-North,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
531903,Barratts Cock-Y-North,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531903,Barratts Cock-Y-North,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
531903,Barratts Cock-Y-North,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.38
531903,Barratts Cock-Y-North,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.78
531903,Barratts Cock-Y-North,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.86
531903,Barratts Cock-Y-North,2023-06-12T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,58.5
531903,Barratts Cock-Y-North,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
531903,Barratts Cock-Y-North,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
531903,Barratts Cock-Y-North,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.7
531903,Barratts Cock-Y-North,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
531903,Barratts Cock-Y-North,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.2
531903,Barratts Cock-Y-North,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.12
531903,Barratts Cock-Y-North,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.62
531903,Barratts Cock-Y-North,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.33
531903,Barratts Cock-Y-North,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.55
531903,Barratts Cock-Y-North,2023-06-12T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,67.0
531903,Barratts Cock-Y-North,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.4
531903,Barratts Cock-Y-North,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,98.4
531903,Barratts Cock-Y-North,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,95.7
531903,Barratts Cock-Y-North,2023-06-12T19:40:00.000+00:00,transformer,,Temperature,C,37.6
531903,Barratts Cock-Y-North,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
531903,Barratts Cock-Y-North,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
531903,Barratts Cock-Y-North,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
531903,Barratts Cock-Y-North,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
531903,Barratts Cock-Y-North,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
531903,Barratts Cock-Y-North,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
531903,Barratts Cock-Y-North,2023-06-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
531903,Barratts Cock-Y-North,2023-06-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
531903,Barratts Cock-Y-North,2023-06-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
531903,Barratts Cock-Y-North,2023-06-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,38.59
531903,Barratts Cock-Y-North,2023-06-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,52.83
531903,Barratts Cock-Y-North,2023-06-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,70.09
531903,Barratts Cock-Y-North,2023-06-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,161.0
531903,Barratts Cock-Y-North,2023-06-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
531903,Barratts Cock-Y-North,2023-06-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.6
531903,Barratts Cock-Y-North,2023-06-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,300.2
531903,Barratts Cock-Y-North,2023-06-12T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.09
531903,Barratts Cock-Y-North,2023-06-12T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.08
531903,Barratts Cock-Y-North,2023-06-12T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.26
531903,Barratts Cock-Y-North,2023-06-12T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.9
531903,Barratts Cock-Y-North,2023-06-12T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.1
531903,Barratts Cock-Y-North,2023-06-12T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.63
531903,Barratts Cock-Y-North,2023-06-12T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,57.8
531903,Barratts Cock-Y-North,2023-06-12T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.3
531903,Barratts Cock-Y-North,2023-06-12T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.8
531903,Barratts Cock-Y-North,2023-06-12T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,96.5
531903,Barratts Cock-Y-North,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
531903,Barratts Cock-Y-North,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.72
531903,Barratts Cock-Y-North,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
531903,Barratts Cock-Y-North,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.97
531903,Barratts Cock-Y-North,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.78
531903,Barratts Cock-Y-North,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.36
531903,Barratts Cock-Y-North,2023-06-12T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.1
531903,Barratts Cock-Y-North,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.4
531903,Barratts Cock-Y-North,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.5
531903,Barratts Cock-Y-North,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.9
531903,Barratts Cock-Y-North,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
531903,Barratts Cock-Y-North,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531903,Barratts Cock-Y-North,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
531903,Barratts Cock-Y-North,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.69
531903,Barratts Cock-Y-North,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.68
531903,Barratts Cock-Y-North,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.59
531903,Barratts Cock-Y-North,2023-06-12T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,61.6
531903,Barratts Cock-Y-North,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
531903,Barratts Cock-Y-North,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
531903,Barratts Cock-Y-North,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.5
531903,Barratts Cock-Y-North,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
531903,Barratts Cock-Y-North,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.94
531903,Barratts Cock-Y-North,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.78
531903,Barratts Cock-Y-North,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.51
531903,Barratts Cock-Y-North,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.76
531903,Barratts Cock-Y-North,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.75
531903,Barratts Cock-Y-North,2023-06-12T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,68.1
531903,Barratts Cock-Y-North,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.1
531903,Barratts Cock-Y-North,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,96.3
531903,Barratts Cock-Y-North,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,91.5
531903,Barratts Cock-Y-North,2023-06-12T19:30:00.000+00:00,transformer,,Temperature,C,37.6
531903,Barratts Cock-Y-North,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
531903,Barratts Cock-Y-North,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
531903,Barratts Cock-Y-North,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
531903,Barratts Cock-Y-North,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
531903,Barratts Cock-Y-North,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
531903,Barratts Cock-Y-North,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
531903,Barratts Cock-Y-North,2023-06-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
531903,Barratts Cock-Y-North,2023-06-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
531903,Barratts Cock-Y-North,2023-06-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
531903,Barratts Cock-Y-North,2023-06-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,36.07
531903,Barratts Cock-Y-North,2023-06-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,53.32
531903,Barratts Cock-Y-North,2023-06-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,69.33
531903,Barratts Cock-Y-North,2023-06-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,164.4
531903,Barratts Cock-Y-North,2023-06-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
531903,Barratts Cock-Y-North,2023-06-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.3
531903,Barratts Cock-Y-North,2023-06-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,296.1
531903,Barratts Cock-Y-North,2023-06-12T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.98
531903,Barratts Cock-Y-North,2023-06-12T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.19
531903,Barratts Cock-Y-North,2023-06-12T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.06
531903,Barratts Cock-Y-North,2023-06-12T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.74
531903,Barratts Cock-Y-North,2023-06-12T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.68
531903,Barratts Cock-Y-North,2023-06-12T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.77
531903,Barratts Cock-Y-North,2023-06-12T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,45.7
531903,Barratts Cock-Y-North,2023-06-12T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.5
531903,Barratts Cock-Y-North,2023-06-12T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.0
531903,Barratts Cock-Y-North,2023-06-12T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.5
531903,Barratts Cock-Y-North,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
531903,Barratts Cock-Y-North,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
531903,Barratts Cock-Y-North,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
531903,Barratts Cock-Y-North,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.42
531903,Barratts Cock-Y-North,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.0
531903,Barratts Cock-Y-North,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.51
531903,Barratts Cock-Y-North,2023-06-12T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
531903,Barratts Cock-Y-North,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.7
531903,Barratts Cock-Y-North,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.0
531903,Barratts Cock-Y-North,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
531903,Barratts Cock-Y-North,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
531903,Barratts Cock-Y-North,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
531903,Barratts Cock-Y-North,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
531903,Barratts Cock-Y-North,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.96
531903,Barratts Cock-Y-North,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.99
531903,Barratts Cock-Y-North,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.81
531903,Barratts Cock-Y-North,2023-06-12T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,62.6
531903,Barratts Cock-Y-North,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
531903,Barratts Cock-Y-North,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
531903,Barratts Cock-Y-North,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.5
531903,Barratts Cock-Y-North,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
531903,Barratts Cock-Y-North,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.25
531903,Barratts Cock-Y-North,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.22
531903,Barratts Cock-Y-North,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.07
531903,Barratts Cock-Y-North,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.48
531903,Barratts Cock-Y-North,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.67
531903,Barratts Cock-Y-North,2023-06-12T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,75.9
531903,Barratts Cock-Y-North,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.8
531903,Barratts Cock-Y-North,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,119.9
531903,Barratts Cock-Y-North,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.2
531903,Barratts Cock-Y-North,2023-06-12T19:20:00.000+00:00,transformer,,Temperature,C,37.6
531903,Barratts Cock-Y-North,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
531903,Barratts Cock-Y-North,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
531903,Barratts Cock-Y-North,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
531903,Barratts Cock-Y-North,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
531903,Barratts Cock-Y-North,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
531903,Barratts Cock-Y-North,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
531903,Barratts Cock-Y-North,2023-06-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
531903,Barratts Cock-Y-North,2023-06-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
531903,Barratts Cock-Y-North,2023-06-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
531903,Barratts Cock-Y-North,2023-06-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,33.19
531903,Barratts Cock-Y-North,2023-06-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,53.15
531903,Barratts Cock-Y-North,2023-06-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,61.76
531903,Barratts Cock-Y-North,2023-06-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,151.0
531903,Barratts Cock-Y-North,2023-06-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
531903,Barratts Cock-Y-North,2023-06-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.5
531903,Barratts Cock-Y-North,2023-06-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,267.5
531903,Barratts Cock-Y-North,2023-06-12T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
531903,Barratts Cock-Y-North,2023-06-12T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.13
531903,Barratts Cock-Y-North,2023-06-12T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.63
531903,Barratts Cock-Y-North,2023-06-12T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.46
531903,Barratts Cock-Y-North,2023-06-12T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.07
531903,Barratts Cock-Y-North,2023-06-12T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.72
531903,Barratts Cock-Y-North,2023-06-12T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.2
531903,Barratts Cock-Y-North,2023-06-12T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.2
531903,Barratts Cock-Y-North,2023-06-12T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.9
531903,Barratts Cock-Y-North,2023-06-12T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.7
531903,Barratts Cock-Y-North,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
531903,Barratts Cock-Y-North,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
531903,Barratts Cock-Y-North,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
531903,Barratts Cock-Y-North,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.53
531903,Barratts Cock-Y-North,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.39
531903,Barratts Cock-Y-North,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.01
531903,Barratts Cock-Y-North,2023-06-12T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.5
531903,Barratts Cock-Y-North,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
531903,Barratts Cock-Y-North,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.8
531903,Barratts Cock-Y-North,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
531903,Barratts Cock-Y-North,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
531903,Barratts Cock-Y-North,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
531903,Barratts Cock-Y-North,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
531903,Barratts Cock-Y-North,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.44
531903,Barratts Cock-Y-North,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
531903,Barratts Cock-Y-North,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.3
531903,Barratts Cock-Y-North,2023-06-12T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,56.5
531903,Barratts Cock-Y-North,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
531903,Barratts Cock-Y-North,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
531903,Barratts Cock-Y-North,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.8
531903,Barratts Cock-Y-North,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
531903,Barratts Cock-Y-North,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.72
531903,Barratts Cock-Y-North,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.66
531903,Barratts Cock-Y-North,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.79
531903,Barratts Cock-Y-North,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,30.12
531903,Barratts Cock-Y-North,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.85
531903,Barratts Cock-Y-North,2023-06-12T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,74.3
531903,Barratts Cock-Y-North,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.6
531903,Barratts Cock-Y-North,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,129.7
531903,Barratts Cock-Y-North,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,101.7
531903,Barratts Cock-Y-North,2023-06-12T19:10:00.000+00:00,transformer,,Temperature,C,37.6
531903,Barratts Cock-Y-North,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
531903,Barratts Cock-Y-North,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
531903,Barratts Cock-Y-North,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
531903,Barratts Cock-Y-North,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
531903,Barratts Cock-Y-North,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
531903,Barratts Cock-Y-North,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
531903,Barratts Cock-Y-North,2023-06-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
531903,Barratts Cock-Y-North,2023-06-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
531903,Barratts Cock-Y-North,2023-06-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
531903,Barratts Cock-Y-North,2023-06-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,36.22
531903,Barratts Cock-Y-North,2023-06-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,56.5
531903,Barratts Cock-Y-North,2023-06-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,58.88
531903,Barratts Cock-Y-North,2023-06-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,135.6
531903,Barratts Cock-Y-North,2023-06-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
531903,Barratts Cock-Y-North,2023-06-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.5
531903,Barratts Cock-Y-North,2023-06-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,256.2
531903,Barratts Cock-Y-North,2023-06-12T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
531903,Barratts Cock-Y-North,2023-06-12T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.09
531903,Barratts Cock-Y-North,2023-06-12T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.73
531903,Barratts Cock-Y-North,2023-06-12T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.04
531903,Barratts Cock-Y-North,2023-06-12T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.44
531903,Barratts Cock-Y-North,2023-06-12T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.87
531903,Barratts Cock-Y-North,2023-06-12T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,36.3
531903,Barratts Cock-Y-North,2023-06-12T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.6
531903,Barratts Cock-Y-North,2023-06-12T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.0
531903,Barratts Cock-Y-North,2023-06-12T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.5
531903,Barratts Cock-Y-North,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
531903,Barratts Cock-Y-North,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
531903,Barratts Cock-Y-North,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
531903,Barratts Cock-Y-North,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.51
531903,Barratts Cock-Y-North,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.46
531903,Barratts Cock-Y-North,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.75
531903,Barratts Cock-Y-North,2023-06-12T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
531903,Barratts Cock-Y-North,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
531903,Barratts Cock-Y-North,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.6
531903,Barratts Cock-Y-North,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
531903,Barratts Cock-Y-North,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
531903,Barratts Cock-Y-North,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
531903,Barratts Cock-Y-North,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
531903,Barratts Cock-Y-North,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.58
531903,Barratts Cock-Y-North,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.52
531903,Barratts Cock-Y-North,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.82
531903,Barratts Cock-Y-North,2023-06-12T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,66.8
531903,Barratts Cock-Y-North,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
531903,Barratts Cock-Y-North,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
531903,Barratts Cock-Y-North,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,92.8
531903,Barratts Cock-Y-North,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
531903,Barratts Cock-Y-North,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.82
531903,Barratts Cock-Y-North,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.44
531903,Barratts Cock-Y-North,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.07
531903,Barratts Cock-Y-North,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.65
531903,Barratts Cock-Y-North,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,33.39
531903,Barratts Cock-Y-North,2023-06-12T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,94.8
531903,Barratts Cock-Y-North,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.2
531903,Barratts Cock-Y-North,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,114.9
531903,Barratts Cock-Y-North,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,143.4
531903,Barratts Cock-Y-North,2023-06-12T19:00:00.000+00:00,transformer,,Temperature,C,37.5
531903,Barratts Cock-Y-North,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
531903,Barratts Cock-Y-North,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
531903,Barratts Cock-Y-North,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
531903,Barratts Cock-Y-North,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
531903,Barratts Cock-Y-North,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
531903,Barratts Cock-Y-North,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
531903,Barratts Cock-Y-North,2023-06-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
531903,Barratts Cock-Y-North,2023-06-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
531903,Barratts Cock-Y-North,2023-06-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
531903,Barratts Cock-Y-North,2023-06-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,42.21
531903,Barratts Cock-Y-North,2023-06-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,53.07
531903,Barratts Cock-Y-North,2023-06-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,73.82
531903,Barratts Cock-Y-North,2023-06-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,164.0
531903,Barratts Cock-Y-North,2023-06-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
531903,Barratts Cock-Y-North,2023-06-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.2
531903,Barratts Cock-Y-North,2023-06-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,316.3
531903,Barratts Cock-Y-North,2023-06-12T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.79
531903,Barratts Cock-Y-North,2023-06-12T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.23
531903,Barratts Cock-Y-North,2023-06-12T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.33
531903,Barratts Cock-Y-North,2023-06-12T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.59
531903,Barratts Cock-Y-North,2023-06-12T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.87
531903,Barratts Cock-Y-North,2023-06-12T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.94
531903,Barratts Cock-Y-North,2023-06-12T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.8
531903,Barratts Cock-Y-North,2023-06-12T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.0
531903,Barratts Cock-Y-North,2023-06-12T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.9
531903,Barratts Cock-Y-North,2023-06-12T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.8
531903,Barratts Cock-Y-North,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
531903,Barratts Cock-Y-North,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
531903,Barratts Cock-Y-North,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
531903,Barratts Cock-Y-North,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.38
531903,Barratts Cock-Y-North,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.21
531903,Barratts Cock-Y-North,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.81
531903,Barratts Cock-Y-North,2023-06-12T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,55.8
531903,Barratts Cock-Y-North,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.1
531903,Barratts Cock-Y-North,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.8
531903,Barratts Cock-Y-North,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
531903,Barratts Cock-Y-North,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531903,Barratts Cock-Y-North,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
531903,Barratts Cock-Y-North,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
531903,Barratts Cock-Y-North,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.08
531903,Barratts Cock-Y-North,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.45
531903,Barratts Cock-Y-North,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.65
531903,Barratts Cock-Y-North,2023-06-12T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,57.7
531903,Barratts Cock-Y-North,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
531903,Barratts Cock-Y-North,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
531903,Barratts Cock-Y-North,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.9
531903,Barratts Cock-Y-North,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
531903,Barratts Cock-Y-North,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.09
531903,Barratts Cock-Y-North,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.91
531903,Barratts Cock-Y-North,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.05
531903,Barratts Cock-Y-North,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.64
531903,Barratts Cock-Y-North,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,29.57
531903,Barratts Cock-Y-North,2023-06-12T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,94.8
531903,Barratts Cock-Y-North,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.1
531903,Barratts Cock-Y-North,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,106.9
531903,Barratts Cock-Y-North,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,127.1
531903,Barratts Cock-Y-North,2023-06-12T18:50:00.000+00:00,transformer,,Temperature,C,37.5
531903,Barratts Cock-Y-North,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
531903,Barratts Cock-Y-North,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
531903,Barratts Cock-Y-North,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531903,Barratts Cock-Y-North,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
531903,Barratts Cock-Y-North,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
531903,Barratts Cock-Y-North,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
531903,Barratts Cock-Y-North,2023-06-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
531903,Barratts Cock-Y-North,2023-06-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
531903,Barratts Cock-Y-North,2023-06-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
531903,Barratts Cock-Y-North,2023-06-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,33.11
531903,Barratts Cock-Y-North,2023-06-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,56.17
531903,Barratts Cock-Y-North,2023-06-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,64.97
531903,Barratts Cock-Y-North,2023-06-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,162.0
531903,Barratts Cock-Y-North,2023-06-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
531903,Barratts Cock-Y-North,2023-06-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,239.8
531903,Barratts Cock-Y-North,2023-06-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,278.8
531903,Barratts Cock-Y-North,2023-06-12T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.79
531903,Barratts Cock-Y-North,2023-06-12T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.88
531903,Barratts Cock-Y-North,2023-06-12T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.55
531903,Barratts Cock-Y-North,2023-06-12T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.59
531903,Barratts Cock-Y-North,2023-06-12T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.34
531903,Barratts Cock-Y-North,2023-06-12T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.35
531903,Barratts Cock-Y-North,2023-06-12T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.9
531903,Barratts Cock-Y-North,2023-06-12T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.8
531903,Barratts Cock-Y-North,2023-06-12T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.4
531903,Barratts Cock-Y-North,2023-06-12T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.7
531903,Barratts Cock-Y-North,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
531903,Barratts Cock-Y-North,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
531903,Barratts Cock-Y-North,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
531903,Barratts Cock-Y-North,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.18
531903,Barratts Cock-Y-North,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.49
531903,Barratts Cock-Y-North,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.85
531903,Barratts Cock-Y-North,2023-06-12T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.7
531903,Barratts Cock-Y-North,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.4
531903,Barratts Cock-Y-North,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.0
531903,Barratts Cock-Y-North,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.8
531903,Barratts Cock-Y-North,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
531903,Barratts Cock-Y-North,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
531903,Barratts Cock-Y-North,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
531903,Barratts Cock-Y-North,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.06
531903,Barratts Cock-Y-North,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.94
531903,Barratts Cock-Y-North,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.75
531903,Barratts Cock-Y-North,2023-06-12T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,58.8
531903,Barratts Cock-Y-North,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.7
531903,Barratts Cock-Y-North,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
531903,Barratts Cock-Y-North,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.5
531903,Barratts Cock-Y-North,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
531903,Barratts Cock-Y-North,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.11
531903,Barratts Cock-Y-North,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.0
531903,Barratts Cock-Y-North,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.26
531903,Barratts Cock-Y-North,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.14
531903,Barratts Cock-Y-North,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,29.56
531903,Barratts Cock-Y-North,2023-06-12T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,98.1
531903,Barratts Cock-Y-North,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
531903,Barratts Cock-Y-North,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,97.6
531903,Barratts Cock-Y-North,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,127.7
531903,Barratts Cock-Y-North,2023-06-12T18:40:00.000+00:00,transformer,,Temperature,C,37.4
531903,Barratts Cock-Y-North,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
531903,Barratts Cock-Y-North,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
531903,Barratts Cock-Y-North,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
531903,Barratts Cock-Y-North,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
531903,Barratts Cock-Y-North,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
531903,Barratts Cock-Y-North,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
531903,Barratts Cock-Y-North,2023-06-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
531903,Barratts Cock-Y-North,2023-06-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
531903,Barratts Cock-Y-North,2023-06-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
531903,Barratts Cock-Y-North,2023-06-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,38.09
531903,Barratts Cock-Y-North,2023-06-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,46.9
531903,Barratts Cock-Y-North,2023-06-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,68.5
531903,Barratts Cock-Y-North,2023-06-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,166.1
531903,Barratts Cock-Y-North,2023-06-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
531903,Barratts Cock-Y-North,2023-06-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.8
531903,Barratts Cock-Y-North,2023-06-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,294.5
531903,Barratts Cock-Y-North,2023-06-12T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
531903,Barratts Cock-Y-North,2023-06-12T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.42
531903,Barratts Cock-Y-North,2023-06-12T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.75
531903,Barratts Cock-Y-North,2023-06-12T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.68
531903,Barratts Cock-Y-North,2023-06-12T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.65
531903,Barratts Cock-Y-North,2023-06-12T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.34
531903,Barratts Cock-Y-North,2023-06-12T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.5
531903,Barratts Cock-Y-North,2023-06-12T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.6
531903,Barratts Cock-Y-North,2023-06-12T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.9
531903,Barratts Cock-Y-North,2023-06-12T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.2
531903,Barratts Cock-Y-North,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
531903,Barratts Cock-Y-North,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
531903,Barratts Cock-Y-North,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
531903,Barratts Cock-Y-North,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.4
531903,Barratts Cock-Y-North,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.25
531903,Barratts Cock-Y-North,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.54
531903,Barratts Cock-Y-North,2023-06-12T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,45.2
531903,Barratts Cock-Y-North,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.4
531903,Barratts Cock-Y-North,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.4
531903,Barratts Cock-Y-North,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.7
531903,Barratts Cock-Y-North,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
531903,Barratts Cock-Y-North,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
531903,Barratts Cock-Y-North,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
531903,Barratts Cock-Y-North,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.34
531903,Barratts Cock-Y-North,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.81
531903,Barratts Cock-Y-North,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.29
531903,Barratts Cock-Y-North,2023-06-12T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,61.0
531903,Barratts Cock-Y-North,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
531903,Barratts Cock-Y-North,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
531903,Barratts Cock-Y-North,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.2
531903,Barratts Cock-Y-North,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
531903,Barratts Cock-Y-North,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.7
531903,Barratts Cock-Y-North,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.66
531903,Barratts Cock-Y-North,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.36
531903,Barratts Cock-Y-North,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.56
531903,Barratts Cock-Y-North,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,32.68
531903,Barratts Cock-Y-North,2023-06-12T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,96.9
531903,Barratts Cock-Y-North,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.1
531903,Barratts Cock-Y-North,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,99.5
531903,Barratts Cock-Y-North,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,140.5
531903,Barratts Cock-Y-North,2023-06-12T18:30:00.000+00:00,transformer,,Temperature,C,37.3
531903,Barratts Cock-Y-North,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
531903,Barratts Cock-Y-North,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
531903,Barratts Cock-Y-North,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531903,Barratts Cock-Y-North,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
531903,Barratts Cock-Y-North,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
531903,Barratts Cock-Y-North,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
531903,Barratts Cock-Y-North,2023-06-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
531903,Barratts Cock-Y-North,2023-06-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
531903,Barratts Cock-Y-North,2023-06-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
531903,Barratts Cock-Y-North,2023-06-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,48.79
531903,Barratts Cock-Y-North,2023-06-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,49.27
531903,Barratts Cock-Y-North,2023-06-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,71.85
531903,Barratts Cock-Y-North,2023-06-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,155.4
531903,Barratts Cock-Y-North,2023-06-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.8
531903,Barratts Cock-Y-North,2023-06-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.8
531903,Barratts Cock-Y-North,2023-06-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,308.9
531903,Barratts Cock-Y-North,2023-06-12T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.6
531903,Barratts Cock-Y-North,2023-06-12T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.84
531903,Barratts Cock-Y-North,2023-06-12T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.4
531903,Barratts Cock-Y-North,2023-06-12T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.02
531903,Barratts Cock-Y-North,2023-06-12T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.63
531903,Barratts Cock-Y-North,2023-06-12T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.49
531903,Barratts Cock-Y-North,2023-06-12T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,40.6
531903,Barratts Cock-Y-North,2023-06-12T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.3
531903,Barratts Cock-Y-North,2023-06-12T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.9
531903,Barratts Cock-Y-North,2023-06-12T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.5
531903,Barratts Cock-Y-North,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.73
531903,Barratts Cock-Y-North,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
531903,Barratts Cock-Y-North,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
531903,Barratts Cock-Y-North,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.49
