Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.99
531903,Barratts Cock-Y-North,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.33
531903,Barratts Cock-Y-North,2023-06-12T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,69.8
531903,Barratts Cock-Y-North,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.0
531903,Barratts Cock-Y-North,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,86.6
531903,Barratts Cock-Y-North,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
531903,Barratts Cock-Y-North,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531903,Barratts Cock-Y-North,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
531903,Barratts Cock-Y-North,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
531903,Barratts Cock-Y-North,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.45
531903,Barratts Cock-Y-North,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
531903,Barratts Cock-Y-North,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.63
531903,Barratts Cock-Y-North,2023-06-12T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.9
531903,Barratts Cock-Y-North,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.1
531903,Barratts Cock-Y-North,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
531903,Barratts Cock-Y-North,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.8
531903,Barratts Cock-Y-North,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
531903,Barratts Cock-Y-North,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.32
531903,Barratts Cock-Y-North,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.03
531903,Barratts Cock-Y-North,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.04
531903,Barratts Cock-Y-North,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.86
531903,Barratts Cock-Y-North,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,35.75
531903,Barratts Cock-Y-North,2023-06-12T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,93.8
531903,Barratts Cock-Y-North,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.0
531903,Barratts Cock-Y-North,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,116.3
531903,Barratts Cock-Y-North,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,153.3
531903,Barratts Cock-Y-North,2023-06-12T18:20:00.000+00:00,transformer,,Temperature,C,37.2
531903,Barratts Cock-Y-North,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
531903,Barratts Cock-Y-North,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
531903,Barratts Cock-Y-North,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531903,Barratts Cock-Y-North,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
531903,Barratts Cock-Y-North,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
531903,Barratts Cock-Y-North,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
531903,Barratts Cock-Y-North,2023-06-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
531903,Barratts Cock-Y-North,2023-06-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
531903,Barratts Cock-Y-North,2023-06-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
531903,Barratts Cock-Y-North,2023-06-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,48.0
531903,Barratts Cock-Y-North,2023-06-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,63.2
531903,Barratts Cock-Y-North,2023-06-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,69.2
531903,Barratts Cock-Y-North,2023-06-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,139.1
531903,Barratts Cock-Y-North,2023-06-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.5
531903,Barratts Cock-Y-North,2023-06-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,270.0
531903,Barratts Cock-Y-North,2023-06-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,297.0
531903,Barratts Cock-Y-North,2023-06-12T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.75
531903,Barratts Cock-Y-North,2023-06-12T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.08
531903,Barratts Cock-Y-North,2023-06-12T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.49
531903,Barratts Cock-Y-North,2023-06-12T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.62
531903,Barratts Cock-Y-North,2023-06-12T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.44
531903,Barratts Cock-Y-North,2023-06-12T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.77
531903,Barratts Cock-Y-North,2023-06-12T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,58.2
531903,Barratts Cock-Y-North,2023-06-12T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.5
531903,Barratts Cock-Y-North,2023-06-12T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.6
531903,Barratts Cock-Y-North,2023-06-12T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,96.6
531903,Barratts Cock-Y-North,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
531903,Barratts Cock-Y-North,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
531903,Barratts Cock-Y-North,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
531903,Barratts Cock-Y-North,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.95
531903,Barratts Cock-Y-North,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.4
531903,Barratts Cock-Y-North,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.21
531903,Barratts Cock-Y-North,2023-06-12T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,44.2
531903,Barratts Cock-Y-North,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
531903,Barratts Cock-Y-North,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.8
531903,Barratts Cock-Y-North,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
531903,Barratts Cock-Y-North,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
531903,Barratts Cock-Y-North,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
531903,Barratts Cock-Y-North,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
531903,Barratts Cock-Y-North,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.52
531903,Barratts Cock-Y-North,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.36
531903,Barratts Cock-Y-North,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.36
531903,Barratts Cock-Y-North,2023-06-12T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
531903,Barratts Cock-Y-North,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
531903,Barratts Cock-Y-North,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
531903,Barratts Cock-Y-North,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.2
531903,Barratts Cock-Y-North,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
531903,Barratts Cock-Y-North,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.8
531903,Barratts Cock-Y-North,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.32
531903,Barratts Cock-Y-North,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.48
531903,Barratts Cock-Y-North,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,29.54
531903,Barratts Cock-Y-North,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,33.71
531903,Barratts Cock-Y-North,2023-06-12T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,98.7
531903,Barratts Cock-Y-North,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.5
531903,Barratts Cock-Y-North,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,126.7
531903,Barratts Cock-Y-North,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,144.0
531903,Barratts Cock-Y-North,2023-06-12T18:10:00.000+00:00,transformer,,Temperature,C,37.0
531903,Barratts Cock-Y-North,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
531903,Barratts Cock-Y-North,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
531903,Barratts Cock-Y-North,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531903,Barratts Cock-Y-North,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
531903,Barratts Cock-Y-North,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
531903,Barratts Cock-Y-North,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
531903,Barratts Cock-Y-North,2023-06-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
531903,Barratts Cock-Y-North,2023-06-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
531903,Barratts Cock-Y-North,2023-06-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
531903,Barratts Cock-Y-North,2023-06-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,37.57
531903,Barratts Cock-Y-North,2023-06-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,59.74
531903,Barratts Cock-Y-North,2023-06-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,74.06
531903,Barratts Cock-Y-North,2023-06-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,168.5
531903,Barratts Cock-Y-North,2023-06-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
531903,Barratts Cock-Y-North,2023-06-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,255.1
531903,Barratts Cock-Y-North,2023-06-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,317.3
531903,Barratts Cock-Y-North,2023-06-12T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
531903,Barratts Cock-Y-North,2023-06-12T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.15
531903,Barratts Cock-Y-North,2023-06-12T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.81
531903,Barratts Cock-Y-North,2023-06-12T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.76
531903,Barratts Cock-Y-North,2023-06-12T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.19
531903,Barratts Cock-Y-North,2023-06-12T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.31
531903,Barratts Cock-Y-North,2023-06-12T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.7
531903,Barratts Cock-Y-North,2023-06-12T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.7
531903,Barratts Cock-Y-North,2023-06-12T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.4
531903,Barratts Cock-Y-North,2023-06-12T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.9
531903,Barratts Cock-Y-North,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
531903,Barratts Cock-Y-North,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
531903,Barratts Cock-Y-North,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
531903,Barratts Cock-Y-North,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.68
531903,Barratts Cock-Y-North,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.81
531903,Barratts Cock-Y-North,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.7
531903,Barratts Cock-Y-North,2023-06-12T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
531903,Barratts Cock-Y-North,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.3
531903,Barratts Cock-Y-North,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.9
531903,Barratts Cock-Y-North,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
531903,Barratts Cock-Y-North,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
531903,Barratts Cock-Y-North,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531903,Barratts Cock-Y-North,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
531903,Barratts Cock-Y-North,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.19
531903,Barratts Cock-Y-North,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.54
531903,Barratts Cock-Y-North,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.76
531903,Barratts Cock-Y-North,2023-06-12T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.0
531903,Barratts Cock-Y-North,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
531903,Barratts Cock-Y-North,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
531903,Barratts Cock-Y-North,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.7
531903,Barratts Cock-Y-North,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
531903,Barratts Cock-Y-North,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.79
531903,Barratts Cock-Y-North,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.08
531903,Barratts Cock-Y-North,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.05
531903,Barratts Cock-Y-North,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.56
531903,Barratts Cock-Y-North,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,34.17
531903,Barratts Cock-Y-North,2023-06-12T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,92.6
531903,Barratts Cock-Y-North,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.6
531903,Barratts Cock-Y-North,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,110.1
531903,Barratts Cock-Y-North,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,146.5
531903,Barratts Cock-Y-North,2023-06-12T18:00:00.000+00:00,transformer,,Temperature,C,36.9
531903,Barratts Cock-Y-North,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
531903,Barratts Cock-Y-North,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
531903,Barratts Cock-Y-North,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531903,Barratts Cock-Y-North,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
531903,Barratts Cock-Y-North,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
531903,Barratts Cock-Y-North,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
531903,Barratts Cock-Y-North,2023-06-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
531903,Barratts Cock-Y-North,2023-06-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
531903,Barratts Cock-Y-North,2023-06-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
531903,Barratts Cock-Y-North,2023-06-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,40.69
531903,Barratts Cock-Y-North,2023-06-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,58.1
531903,Barratts Cock-Y-North,2023-06-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,66.94
531903,Barratts Cock-Y-North,2023-06-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,142.3
531903,Barratts Cock-Y-North,2023-06-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
531903,Barratts Cock-Y-North,2023-06-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,248.1
531903,Barratts Cock-Y-North,2023-06-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,288.2
531903,Barratts Cock-Y-North,2023-06-12T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
531903,Barratts Cock-Y-North,2023-06-12T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.92
531903,Barratts Cock-Y-North,2023-06-12T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.5
531903,Barratts Cock-Y-North,2023-06-12T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.3
531903,Barratts Cock-Y-North,2023-06-12T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.46
531903,Barratts Cock-Y-North,2023-06-12T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.78
531903,Barratts Cock-Y-North,2023-06-12T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.4
531903,Barratts Cock-Y-North,2023-06-12T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.2
531903,Barratts Cock-Y-North,2023-06-12T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.1
531903,Barratts Cock-Y-North,2023-06-12T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.1
531903,Barratts Cock-Y-North,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
531903,Barratts Cock-Y-North,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
531903,Barratts Cock-Y-North,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
531903,Barratts Cock-Y-North,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.64
531903,Barratts Cock-Y-North,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.74
531903,Barratts Cock-Y-North,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.86
531903,Barratts Cock-Y-North,2023-06-12T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
531903,Barratts Cock-Y-North,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.6
531903,Barratts Cock-Y-North,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.8
531903,Barratts Cock-Y-North,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
531903,Barratts Cock-Y-North,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
531903,Barratts Cock-Y-North,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
531903,Barratts Cock-Y-North,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
531903,Barratts Cock-Y-North,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.65
531903,Barratts Cock-Y-North,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.48
531903,Barratts Cock-Y-North,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.37
531903,Barratts Cock-Y-North,2023-06-12T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,63.7
531903,Barratts Cock-Y-North,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
531903,Barratts Cock-Y-North,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
531903,Barratts Cock-Y-North,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,90.6
531903,Barratts Cock-Y-North,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
531903,Barratts Cock-Y-North,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.86
531903,Barratts Cock-Y-North,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.89
531903,Barratts Cock-Y-North,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.06
531903,Barratts Cock-Y-North,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,31.26
531903,Barratts Cock-Y-North,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,40.51
531903,Barratts Cock-Y-North,2023-06-12T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,129.5
531903,Barratts Cock-Y-North,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
531903,Barratts Cock-Y-North,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,134.7
531903,Barratts Cock-Y-North,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,173.8
531903,Barratts Cock-Y-North,2023-06-12T17:50:00.000+00:00,transformer,,Temperature,C,36.7
531903,Barratts Cock-Y-North,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
531903,Barratts Cock-Y-North,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
531903,Barratts Cock-Y-North,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531903,Barratts Cock-Y-North,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
531903,Barratts Cock-Y-North,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
531903,Barratts Cock-Y-North,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
531903,Barratts Cock-Y-North,2023-06-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
531903,Barratts Cock-Y-North,2023-06-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
531903,Barratts Cock-Y-North,2023-06-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
531903,Barratts Cock-Y-North,2023-06-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,39.65
531903,Barratts Cock-Y-North,2023-06-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,64.95
531903,Barratts Cock-Y-North,2023-06-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,84.52
531903,Barratts Cock-Y-North,2023-06-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,193.9
531903,Barratts Cock-Y-North,2023-06-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
531903,Barratts Cock-Y-North,2023-06-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,276.2
531903,Barratts Cock-Y-North,2023-06-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,359.3
531903,Barratts Cock-Y-North,2023-06-12T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
531903,Barratts Cock-Y-North,2023-06-12T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.68
531903,Barratts Cock-Y-North,2023-06-12T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.46
531903,Barratts Cock-Y-North,2023-06-12T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.18
531903,Barratts Cock-Y-North,2023-06-12T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.81
531903,Barratts Cock-Y-North,2023-06-12T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.97
531903,Barratts Cock-Y-North,2023-06-12T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,50.8
531903,Barratts Cock-Y-North,2023-06-12T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,93.7
531903,Barratts Cock-Y-North,2023-06-12T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.5
531903,Barratts Cock-Y-North,2023-06-12T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.2
531903,Barratts Cock-Y-North,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
531903,Barratts Cock-Y-North,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
531903,Barratts Cock-Y-North,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
531903,Barratts Cock-Y-North,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.29
531903,Barratts Cock-Y-North,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.59
531903,Barratts Cock-Y-North,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.89
531903,Barratts Cock-Y-North,2023-06-12T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
531903,Barratts Cock-Y-North,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.6
531903,Barratts Cock-Y-North,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.2
531903,Barratts Cock-Y-North,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
531903,Barratts Cock-Y-North,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
531903,Barratts Cock-Y-North,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
531903,Barratts Cock-Y-North,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
531903,Barratts Cock-Y-North,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.78
531903,Barratts Cock-Y-North,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.82
531903,Barratts Cock-Y-North,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.18
531903,Barratts Cock-Y-North,2023-06-12T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,60.5
531903,Barratts Cock-Y-North,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
531903,Barratts Cock-Y-North,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
531903,Barratts Cock-Y-North,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.4
531903,Barratts Cock-Y-North,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
531903,Barratts Cock-Y-North,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.99
531903,Barratts Cock-Y-North,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.46
531903,Barratts Cock-Y-North,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.59
531903,Barratts Cock-Y-North,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,36.46
531903,Barratts Cock-Y-North,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,30.93
531903,Barratts Cock-Y-North,2023-06-12T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,114.0
531903,Barratts Cock-Y-North,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
531903,Barratts Cock-Y-North,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,155.4
531903,Barratts Cock-Y-North,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,133.2
531903,Barratts Cock-Y-North,2023-06-12T17:40:00.000+00:00,transformer,,Temperature,C,36.6
531903,Barratts Cock-Y-North,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
531903,Barratts Cock-Y-North,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
531903,Barratts Cock-Y-North,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531903,Barratts Cock-Y-North,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
531903,Barratts Cock-Y-North,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
531903,Barratts Cock-Y-North,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
531903,Barratts Cock-Y-North,2023-06-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
531903,Barratts Cock-Y-North,2023-06-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
531903,Barratts Cock-Y-North,2023-06-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
531903,Barratts Cock-Y-North,2023-06-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,47.84
531903,Barratts Cock-Y-North,2023-06-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,65.68
531903,Barratts Cock-Y-North,2023-06-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,70.98
531903,Barratts Cock-Y-North,2023-06-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,130.4
531903,Barratts Cock-Y-North,2023-06-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.7
531903,Barratts Cock-Y-North,2023-06-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,279.4
531903,Barratts Cock-Y-North,2023-06-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,303.5
531903,Barratts Cock-Y-North,2023-06-12T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
531903,Barratts Cock-Y-North,2023-06-12T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.91
531903,Barratts Cock-Y-North,2023-06-12T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.84
531903,Barratts Cock-Y-North,2023-06-12T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.91
531903,Barratts Cock-Y-North,2023-06-12T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.3
531903,Barratts Cock-Y-North,2023-06-12T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.62
531903,Barratts Cock-Y-North,2023-06-12T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.4
531903,Barratts Cock-Y-North,2023-06-12T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.1
531903,Barratts Cock-Y-North,2023-06-12T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.6
531903,Barratts Cock-Y-North,2023-06-12T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.3
531903,Barratts Cock-Y-North,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
531903,Barratts Cock-Y-North,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
531903,Barratts Cock-Y-North,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
531903,Barratts Cock-Y-North,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.94
531903,Barratts Cock-Y-North,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.85
531903,Barratts Cock-Y-North,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.52
531903,Barratts Cock-Y-North,2023-06-12T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
531903,Barratts Cock-Y-North,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.1
531903,Barratts Cock-Y-North,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.9
531903,Barratts Cock-Y-North,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
531903,Barratts Cock-Y-North,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
531903,Barratts Cock-Y-North,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
531903,Barratts Cock-Y-North,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
531903,Barratts Cock-Y-North,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.02
531903,Barratts Cock-Y-North,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.32
531903,Barratts Cock-Y-North,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.33
531903,Barratts Cock-Y-North,2023-06-12T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,73.2
531903,Barratts Cock-Y-North,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
531903,Barratts Cock-Y-North,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
531903,Barratts Cock-Y-North,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,90.5
531903,Barratts Cock-Y-North,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
531903,Barratts Cock-Y-North,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.37
531903,Barratts Cock-Y-North,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.59
531903,Barratts Cock-Y-North,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.62
531903,Barratts Cock-Y-North,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,35.68
531903,Barratts Cock-Y-North,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,31.91
531903,Barratts Cock-Y-North,2023-06-12T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,112.9
531903,Barratts Cock-Y-North,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
531903,Barratts Cock-Y-North,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,153.7
531903,Barratts Cock-Y-North,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,137.6
531903,Barratts Cock-Y-North,2023-06-12T17:30:00.000+00:00,transformer,,Temperature,C,36.4
531903,Barratts Cock-Y-North,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
531903,Barratts Cock-Y-North,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
531903,Barratts Cock-Y-North,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
531903,Barratts Cock-Y-North,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
531903,Barratts Cock-Y-North,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
531903,Barratts Cock-Y-North,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
531903,Barratts Cock-Y-North,2023-06-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
531903,Barratts Cock-Y-North,2023-06-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
531903,Barratts Cock-Y-North,2023-06-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
531903,Barratts Cock-Y-North,2023-06-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,33.5
531903,Barratts Cock-Y-North,2023-06-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,67.16
531903,Barratts Cock-Y-North,2023-06-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,74.38
531903,Barratts Cock-Y-North,2023-06-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,186.0
531903,Barratts Cock-Y-North,2023-06-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
531903,Barratts Cock-Y-North,2023-06-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,286.8
531903,Barratts Cock-Y-North,2023-06-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,319.1
531903,Barratts Cock-Y-North,2023-06-12T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
531903,Barratts Cock-Y-North,2023-06-12T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.13
531903,Barratts Cock-Y-North,2023-06-12T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.71
531903,Barratts Cock-Y-North,2023-06-12T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.69
531903,Barratts Cock-Y-North,2023-06-12T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.81
531903,Barratts Cock-Y-North,2023-06-12T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.96
531903,Barratts Cock-Y-North,2023-06-12T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.4
531903,Barratts Cock-Y-North,2023-06-12T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.4
531903,Barratts Cock-Y-North,2023-06-12T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.5
531903,Barratts Cock-Y-North,2023-06-12T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.2
531903,Barratts Cock-Y-North,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
531903,Barratts Cock-Y-North,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
531903,Barratts Cock-Y-North,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
531903,Barratts Cock-Y-North,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.27
531903,Barratts Cock-Y-North,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.19
531903,Barratts Cock-Y-North,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.33
531903,Barratts Cock-Y-North,2023-06-12T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,52.5
531903,Barratts Cock-Y-North,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.5
531903,Barratts Cock-Y-North,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.5
531903,Barratts Cock-Y-North,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.7
531903,Barratts Cock-Y-North,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
531903,Barratts Cock-Y-North,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
531903,Barratts Cock-Y-North,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
531903,Barratts Cock-Y-North,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.96
531903,Barratts Cock-Y-North,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
531903,Barratts Cock-Y-North,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.1
531903,Barratts Cock-Y-North,2023-06-12T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,72.2
531903,Barratts Cock-Y-North,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
531903,Barratts Cock-Y-North,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
531903,Barratts Cock-Y-North,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,93.1
531903,Barratts Cock-Y-North,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
531903,Barratts Cock-Y-North,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.29
531903,Barratts Cock-Y-North,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.91
531903,Barratts Cock-Y-North,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.06
531903,Barratts Cock-Y-North,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,37.0
531903,Barratts Cock-Y-North,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,33.46
531903,Barratts Cock-Y-North,2023-06-12T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,116.7
531903,Barratts Cock-Y-North,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.3
531903,Barratts Cock-Y-North,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,158.9
531903,Barratts Cock-Y-North,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,142.8
531903,Barratts Cock-Y-North,2023-06-12T17:20:00.000+00:00,transformer,,Temperature,C,36.2
531903,Barratts Cock-Y-North,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
531903,Barratts Cock-Y-North,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
531903,Barratts Cock-Y-North,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531903,Barratts Cock-Y-North,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
531903,Barratts Cock-Y-North,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
531903,Barratts Cock-Y-North,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
531903,Barratts Cock-Y-North,2023-06-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
531903,Barratts Cock-Y-North,2023-06-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
531903,Barratts Cock-Y-North,2023-06-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
531903,Barratts Cock-Y-North,2023-06-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,33.97
531903,Barratts Cock-Y-North,2023-06-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,72.88
531903,Barratts Cock-Y-North,2023-06-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,74.84
531903,Barratts Cock-Y-North,2023-06-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,196.8
531903,Barratts Cock-Y-North,2023-06-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
531903,Barratts Cock-Y-North,2023-06-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,310.5
531903,Barratts Cock-Y-North,2023-06-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,318.3
531903,Barratts Cock-Y-North,2023-06-12T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
531903,Barratts Cock-Y-North,2023-06-12T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.57
531903,Barratts Cock-Y-North,2023-06-12T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.69
531903,Barratts Cock-Y-North,2023-06-12T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.41
531903,Barratts Cock-Y-North,2023-06-12T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.01
531903,Barratts Cock-Y-North,2023-06-12T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.89
531903,Barratts Cock-Y-North,2023-06-12T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,35.4
531903,Barratts Cock-Y-North,2023-06-12T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.8
531903,Barratts Cock-Y-North,2023-06-12T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.6
531903,Barratts Cock-Y-North,2023-06-12T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.7
531903,Barratts Cock-Y-North,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
531903,Barratts Cock-Y-North,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.79
531903,Barratts Cock-Y-North,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
531903,Barratts Cock-Y-North,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.49
531903,Barratts Cock-Y-North,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.11
531903,Barratts Cock-Y-North,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.6
531903,Barratts Cock-Y-North,2023-06-12T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,42.1
531903,Barratts Cock-Y-North,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.0
531903,Barratts Cock-Y-North,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.2
531903,Barratts Cock-Y-North,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.9
531903,Barratts Cock-Y-North,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
531903,Barratts Cock-Y-North,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
531903,Barratts Cock-Y-North,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
531903,Barratts Cock-Y-North,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.91
531903,Barratts Cock-Y-North,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
531903,Barratts Cock-Y-North,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.49
531903,Barratts Cock-Y-North,2023-06-12T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,80.1
531903,Barratts Cock-Y-North,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
531903,Barratts Cock-Y-North,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
531903,Barratts Cock-Y-North,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,95.4
531903,Barratts Cock-Y-North,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
531903,Barratts Cock-Y-North,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.55
531903,Barratts Cock-Y-North,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.34
531903,Barratts Cock-Y-North,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.1
531903,Barratts Cock-Y-North,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,28.46
531903,Barratts Cock-Y-North,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,33.65
531903,Barratts Cock-Y-North,2023-06-12T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,108.1
531903,Barratts Cock-Y-North,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.3
531903,Barratts Cock-Y-North,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,123.2
531903,Barratts Cock-Y-North,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,143.8
531903,Barratts Cock-Y-North,2023-06-12T17:10:00.000+00:00,transformer,,Temperature,C,36.0
531903,Barratts Cock-Y-North,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
531903,Barratts Cock-Y-North,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
531903,Barratts Cock-Y-North,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
531903,Barratts Cock-Y-North,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
531903,Barratts Cock-Y-North,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
531903,Barratts Cock-Y-North,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
531903,Barratts Cock-Y-North,2023-06-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
531903,Barratts Cock-Y-North,2023-06-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
531903,Barratts Cock-Y-North,2023-06-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
531903,Barratts Cock-Y-North,2023-06-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,32.91
531903,Barratts Cock-Y-North,2023-06-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,62.06
531903,Barratts Cock-Y-North,2023-06-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,78.62
531903,Barratts Cock-Y-North,2023-06-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,203.6
531903,Barratts Cock-Y-North,2023-06-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
531903,Barratts Cock-Y-North,2023-06-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,264.7
531903,Barratts Cock-Y-North,2023-06-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,336.2
531903,Barratts Cock-Y-North,2023-06-12T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
531903,Barratts Cock-Y-North,2023-06-12T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.55
531903,Barratts Cock-Y-North,2023-06-12T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.68
531903,Barratts Cock-Y-North,2023-06-12T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.89
531903,Barratts Cock-Y-North,2023-06-12T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.12
531903,Barratts Cock-Y-North,2023-06-12T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.24
531903,Barratts Cock-Y-North,2023-06-12T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.4
531903,Barratts Cock-Y-North,2023-06-12T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.3
531903,Barratts Cock-Y-North,2023-06-12T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,77.3
531903,Barratts Cock-Y-North,2023-06-12T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.6
531903,Barratts Cock-Y-North,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
531903,Barratts Cock-Y-North,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.65
531903,Barratts Cock-Y-North,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
531903,Barratts Cock-Y-North,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.62
531903,Barratts Cock-Y-North,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.11
531903,Barratts Cock-Y-North,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.6
531903,Barratts Cock-Y-North,2023-06-12T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
531903,Barratts Cock-Y-North,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.3
531903,Barratts Cock-Y-North,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.6
531903,Barratts Cock-Y-North,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.1
531903,Barratts Cock-Y-North,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
531903,Barratts Cock-Y-North,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531903,Barratts Cock-Y-North,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
531903,Barratts Cock-Y-North,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.47
531903,Barratts Cock-Y-North,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
531903,Barratts Cock-Y-North,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,26.97
531903,Barratts Cock-Y-North,2023-06-12T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,102.2
531903,Barratts Cock-Y-North,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
531903,Barratts Cock-Y-North,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
531903,Barratts Cock-Y-North,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,114.0
531903,Barratts Cock-Y-North,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
531903,Barratts Cock-Y-North,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.81
531903,Barratts Cock-Y-North,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.42
531903,Barratts Cock-Y-North,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.54
531903,Barratts Cock-Y-North,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,31.19
531903,Barratts Cock-Y-North,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,31.82
531903,Barratts Cock-Y-North,2023-06-12T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,108.8
531903,Barratts Cock-Y-North,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
531903,Barratts Cock-Y-North,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,134.1
531903,Barratts Cock-Y-North,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,136.6
531903,Barratts Cock-Y-North,2023-06-12T17:00:00.000+00:00,transformer,,Temperature,C,35.8
531903,Barratts Cock-Y-North,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531903,Barratts Cock-Y-North,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
531903,Barratts Cock-Y-North,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531903,Barratts Cock-Y-North,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
531903,Barratts Cock-Y-North,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
531903,Barratts Cock-Y-North,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
531903,Barratts Cock-Y-North,2023-06-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
531903,Barratts Cock-Y-North,2023-06-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
531903,Barratts Cock-Y-North,2023-06-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
531903,Barratts Cock-Y-North,2023-06-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,38.52
531903,Barratts Cock-Y-North,2023-06-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,61.56
531903,Barratts Cock-Y-North,2023-06-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,87.63
531903,Barratts Cock-Y-North,2023-06-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,211.9
531903,Barratts Cock-Y-North,2023-06-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
531903,Barratts Cock-Y-North,2023-06-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,262.3
