Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,372.2
531903,Barratts Cock-Y-North,2023-06-12T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.64
531903,Barratts Cock-Y-North,2023-06-12T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
531903,Barratts Cock-Y-North,2023-06-12T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.09
531903,Barratts Cock-Y-North,2023-06-12T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.79
531903,Barratts Cock-Y-North,2023-06-12T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.61
531903,Barratts Cock-Y-North,2023-06-12T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.46
531903,Barratts Cock-Y-North,2023-06-12T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,47.6
531903,Barratts Cock-Y-North,2023-06-12T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.7
531903,Barratts Cock-Y-North,2023-06-12T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,100.9
531903,Barratts Cock-Y-North,2023-06-12T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.9
531903,Barratts Cock-Y-North,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
531903,Barratts Cock-Y-North,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.55
531903,Barratts Cock-Y-North,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
531903,Barratts Cock-Y-North,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.45
531903,Barratts Cock-Y-North,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.45
531903,Barratts Cock-Y-North,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.27
531903,Barratts Cock-Y-North,2023-06-12T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,59.6
531903,Barratts Cock-Y-North,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.4
531903,Barratts Cock-Y-North,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.2
531903,Barratts Cock-Y-North,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,99.0
531903,Barratts Cock-Y-North,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
531903,Barratts Cock-Y-North,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
531903,Barratts Cock-Y-North,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
531903,Barratts Cock-Y-North,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.09
531903,Barratts Cock-Y-North,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
531903,Barratts Cock-Y-North,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.25
531903,Barratts Cock-Y-North,2023-06-12T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,57.3
531903,Barratts Cock-Y-North,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
531903,Barratts Cock-Y-North,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
531903,Barratts Cock-Y-North,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.9
531903,Barratts Cock-Y-North,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
531903,Barratts Cock-Y-North,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.89
531903,Barratts Cock-Y-North,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.66
531903,Barratts Cock-Y-North,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.76
531903,Barratts Cock-Y-North,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,31.48
531903,Barratts Cock-Y-North,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,33.32
531903,Barratts Cock-Y-North,2023-06-12T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,103.0
531903,Barratts Cock-Y-North,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.1
531903,Barratts Cock-Y-North,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,136.2
531903,Barratts Cock-Y-North,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,143.1
531903,Barratts Cock-Y-North,2023-06-12T16:50:00.000+00:00,transformer,,Temperature,C,35.6
531903,Barratts Cock-Y-North,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
531903,Barratts Cock-Y-North,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
531903,Barratts Cock-Y-North,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531903,Barratts Cock-Y-North,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
531903,Barratts Cock-Y-North,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
531903,Barratts Cock-Y-North,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
531903,Barratts Cock-Y-North,2023-06-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
531903,Barratts Cock-Y-North,2023-06-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
531903,Barratts Cock-Y-North,2023-06-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
531903,Barratts Cock-Y-North,2023-06-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,39.08
531903,Barratts Cock-Y-North,2023-06-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,73.2
531903,Barratts Cock-Y-North,2023-06-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,86.31
531903,Barratts Cock-Y-North,2023-06-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,205.1
531903,Barratts Cock-Y-North,2023-06-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
531903,Barratts Cock-Y-North,2023-06-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,310.9
531903,Barratts Cock-Y-North,2023-06-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,367.9
531903,Barratts Cock-Y-North,2023-06-12T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.72
531903,Barratts Cock-Y-North,2023-06-12T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.52
531903,Barratts Cock-Y-North,2023-06-12T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.03
531903,Barratts Cock-Y-North,2023-06-12T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.07
531903,Barratts Cock-Y-North,2023-06-12T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.78
531903,Barratts Cock-Y-North,2023-06-12T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.29
531903,Barratts Cock-Y-North,2023-06-12T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,49.5
531903,Barratts Cock-Y-North,2023-06-12T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.9
531903,Barratts Cock-Y-North,2023-06-12T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,92.7
531903,Barratts Cock-Y-North,2023-06-12T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.7
531903,Barratts Cock-Y-North,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
531903,Barratts Cock-Y-North,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.72
531903,Barratts Cock-Y-North,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
531903,Barratts Cock-Y-North,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.88
531903,Barratts Cock-Y-North,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.61
531903,Barratts Cock-Y-North,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.77
531903,Barratts Cock-Y-North,2023-06-12T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
531903,Barratts Cock-Y-North,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.1
531903,Barratts Cock-Y-North,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.4
531903,Barratts Cock-Y-North,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.1
531903,Barratts Cock-Y-North,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
531903,Barratts Cock-Y-North,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
531903,Barratts Cock-Y-North,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
531903,Barratts Cock-Y-North,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.63
531903,Barratts Cock-Y-North,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
531903,Barratts Cock-Y-North,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.04
531903,Barratts Cock-Y-North,2023-06-12T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.6
531903,Barratts Cock-Y-North,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.4
531903,Barratts Cock-Y-North,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
531903,Barratts Cock-Y-North,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.5
531903,Barratts Cock-Y-North,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
531903,Barratts Cock-Y-North,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.34
531903,Barratts Cock-Y-North,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.84
531903,Barratts Cock-Y-North,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.48
531903,Barratts Cock-Y-North,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,32.62
531903,Barratts Cock-Y-North,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,39.99
531903,Barratts Cock-Y-North,2023-06-12T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,133.9
531903,Barratts Cock-Y-North,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
531903,Barratts Cock-Y-North,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,141.2
531903,Barratts Cock-Y-North,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,170.8
531903,Barratts Cock-Y-North,2023-06-12T16:40:00.000+00:00,transformer,,Temperature,C,35.4
531903,Barratts Cock-Y-North,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531903,Barratts Cock-Y-North,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
531903,Barratts Cock-Y-North,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
531903,Barratts Cock-Y-North,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
531903,Barratts Cock-Y-North,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
531903,Barratts Cock-Y-North,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
531903,Barratts Cock-Y-North,2023-06-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
531903,Barratts Cock-Y-North,2023-06-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
531903,Barratts Cock-Y-North,2023-06-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
531903,Barratts Cock-Y-North,2023-06-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,38.06
531903,Barratts Cock-Y-North,2023-06-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,69.55
531903,Barratts Cock-Y-North,2023-06-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,76.09
531903,Barratts Cock-Y-North,2023-06-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,174.7
531903,Barratts Cock-Y-North,2023-06-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
531903,Barratts Cock-Y-North,2023-06-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,296.5
531903,Barratts Cock-Y-North,2023-06-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,325.5
531903,Barratts Cock-Y-North,2023-06-12T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
531903,Barratts Cock-Y-North,2023-06-12T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.92
531903,Barratts Cock-Y-North,2023-06-12T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.82
531903,Barratts Cock-Y-North,2023-06-12T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.81
531903,Barratts Cock-Y-North,2023-06-12T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.58
531903,Barratts Cock-Y-North,2023-06-12T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.64
531903,Barratts Cock-Y-North,2023-06-12T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,38.1
531903,Barratts Cock-Y-North,2023-06-12T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.8
531903,Barratts Cock-Y-North,2023-06-12T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,83.3
531903,Barratts Cock-Y-North,2023-06-12T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.1
531903,Barratts Cock-Y-North,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
531903,Barratts Cock-Y-North,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
531903,Barratts Cock-Y-North,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
531903,Barratts Cock-Y-North,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.43
531903,Barratts Cock-Y-North,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.28
531903,Barratts Cock-Y-North,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.36
531903,Barratts Cock-Y-North,2023-06-12T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
531903,Barratts Cock-Y-North,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.3
531903,Barratts Cock-Y-North,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.2
531903,Barratts Cock-Y-North,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.0
531903,Barratts Cock-Y-North,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
531903,Barratts Cock-Y-North,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
531903,Barratts Cock-Y-North,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
531903,Barratts Cock-Y-North,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.84
531903,Barratts Cock-Y-North,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
531903,Barratts Cock-Y-North,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.79
531903,Barratts Cock-Y-North,2023-06-12T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.4
531903,Barratts Cock-Y-North,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
531903,Barratts Cock-Y-North,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
531903,Barratts Cock-Y-North,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.6
531903,Barratts Cock-Y-North,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
531903,Barratts Cock-Y-North,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.44
531903,Barratts Cock-Y-North,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.73
531903,Barratts Cock-Y-North,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.73
531903,Barratts Cock-Y-North,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,29.03
531903,Barratts Cock-Y-North,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,37.28
531903,Barratts Cock-Y-North,2023-06-12T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,126.2
531903,Barratts Cock-Y-North,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
531903,Barratts Cock-Y-North,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,126.2
531903,Barratts Cock-Y-North,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,160.0
531903,Barratts Cock-Y-North,2023-06-12T16:30:00.000+00:00,transformer,,Temperature,C,35.2
531903,Barratts Cock-Y-North,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
531903,Barratts Cock-Y-North,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
531903,Barratts Cock-Y-North,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
531903,Barratts Cock-Y-North,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
531903,Barratts Cock-Y-North,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
531903,Barratts Cock-Y-North,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
531903,Barratts Cock-Y-North,2023-06-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
531903,Barratts Cock-Y-North,2023-06-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
531903,Barratts Cock-Y-North,2023-06-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
531903,Barratts Cock-Y-North,2023-06-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,39.82
531903,Barratts Cock-Y-North,2023-06-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,63.41
531903,Barratts Cock-Y-North,2023-06-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,70.07
531903,Barratts Cock-Y-North,2023-06-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,152.8
531903,Barratts Cock-Y-North,2023-06-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
531903,Barratts Cock-Y-North,2023-06-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,270.3
531903,Barratts Cock-Y-North,2023-06-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,299.8
531903,Barratts Cock-Y-North,2023-06-12T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
531903,Barratts Cock-Y-North,2023-06-12T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.07
531903,Barratts Cock-Y-North,2023-06-12T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.55
531903,Barratts Cock-Y-North,2023-06-12T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.1
531903,Barratts Cock-Y-North,2023-06-12T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.33
531903,Barratts Cock-Y-North,2023-06-12T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.33
531903,Barratts Cock-Y-North,2023-06-12T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,39.5
531903,Barratts Cock-Y-North,2023-06-12T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.7
531903,Barratts Cock-Y-North,2023-06-12T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,78.2
531903,Barratts Cock-Y-North,2023-06-12T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.9
531903,Barratts Cock-Y-North,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
531903,Barratts Cock-Y-North,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
531903,Barratts Cock-Y-North,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
531903,Barratts Cock-Y-North,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.65
531903,Barratts Cock-Y-North,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.16
531903,Barratts Cock-Y-North,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.77
531903,Barratts Cock-Y-North,2023-06-12T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
531903,Barratts Cock-Y-North,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.4
531903,Barratts Cock-Y-North,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.8
531903,Barratts Cock-Y-North,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
531903,Barratts Cock-Y-North,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
531903,Barratts Cock-Y-North,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
531903,Barratts Cock-Y-North,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
531903,Barratts Cock-Y-North,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.81
531903,Barratts Cock-Y-North,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
531903,Barratts Cock-Y-North,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.27
531903,Barratts Cock-Y-North,2023-06-12T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.7
531903,Barratts Cock-Y-North,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
531903,Barratts Cock-Y-North,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
531903,Barratts Cock-Y-North,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.8
531903,Barratts Cock-Y-North,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
531903,Barratts Cock-Y-North,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.45
531903,Barratts Cock-Y-North,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.97
531903,Barratts Cock-Y-North,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.56
531903,Barratts Cock-Y-North,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,31.84
531903,Barratts Cock-Y-North,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,28.82
531903,Barratts Cock-Y-North,2023-06-12T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,100.2
531903,Barratts Cock-Y-North,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
531903,Barratts Cock-Y-North,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,137.3
531903,Barratts Cock-Y-North,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,124.5
531903,Barratts Cock-Y-North,2023-06-12T16:20:00.000+00:00,transformer,,Temperature,C,35.1
531903,Barratts Cock-Y-North,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
531903,Barratts Cock-Y-North,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
531903,Barratts Cock-Y-North,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531903,Barratts Cock-Y-North,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
531903,Barratts Cock-Y-North,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
531903,Barratts Cock-Y-North,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
531903,Barratts Cock-Y-North,2023-06-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
531903,Barratts Cock-Y-North,2023-06-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
531903,Barratts Cock-Y-North,2023-06-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
531903,Barratts Cock-Y-North,2023-06-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,36.13
531903,Barratts Cock-Y-North,2023-06-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,66.22
531903,Barratts Cock-Y-North,2023-06-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,56.19
531903,Barratts Cock-Y-North,2023-06-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,140.9
531903,Barratts Cock-Y-North,2023-06-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
531903,Barratts Cock-Y-North,2023-06-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,281.7
531903,Barratts Cock-Y-North,2023-06-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.6
531903,Barratts Cock-Y-North,2023-06-12T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
531903,Barratts Cock-Y-North,2023-06-12T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.03
531903,Barratts Cock-Y-North,2023-06-12T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.02
531903,Barratts Cock-Y-North,2023-06-12T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.04
531903,Barratts Cock-Y-North,2023-06-12T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.32
531903,Barratts Cock-Y-North,2023-06-12T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.73
531903,Barratts Cock-Y-North,2023-06-12T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,48.9
531903,Barratts Cock-Y-North,2023-06-12T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.3
531903,Barratts Cock-Y-North,2023-06-12T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,82.6
531903,Barratts Cock-Y-North,2023-06-12T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.5
531903,Barratts Cock-Y-North,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
531903,Barratts Cock-Y-North,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
531903,Barratts Cock-Y-North,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
531903,Barratts Cock-Y-North,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.53
531903,Barratts Cock-Y-North,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.53
531903,Barratts Cock-Y-North,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.79
531903,Barratts Cock-Y-North,2023-06-12T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.9
531903,Barratts Cock-Y-North,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.8
531903,Barratts Cock-Y-North,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.6
531903,Barratts Cock-Y-North,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
531903,Barratts Cock-Y-North,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
531903,Barratts Cock-Y-North,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531903,Barratts Cock-Y-North,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
531903,Barratts Cock-Y-North,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.99
531903,Barratts Cock-Y-North,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.89
531903,Barratts Cock-Y-North,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.78
531903,Barratts Cock-Y-North,2023-06-12T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
531903,Barratts Cock-Y-North,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
531903,Barratts Cock-Y-North,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
531903,Barratts Cock-Y-North,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.9
531903,Barratts Cock-Y-North,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
531903,Barratts Cock-Y-North,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.87
531903,Barratts Cock-Y-North,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.72
531903,Barratts Cock-Y-North,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.15
531903,Barratts Cock-Y-North,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.64
531903,Barratts Cock-Y-North,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,28.9
531903,Barratts Cock-Y-North,2023-06-12T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,91.5
531903,Barratts Cock-Y-North,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
531903,Barratts Cock-Y-North,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,107.2
531903,Barratts Cock-Y-North,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,125.2
531903,Barratts Cock-Y-North,2023-06-12T16:10:00.000+00:00,transformer,,Temperature,C,35.0
531903,Barratts Cock-Y-North,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
531903,Barratts Cock-Y-North,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
531903,Barratts Cock-Y-North,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531903,Barratts Cock-Y-North,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
531903,Barratts Cock-Y-North,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
531903,Barratts Cock-Y-North,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
531903,Barratts Cock-Y-North,2023-06-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
531903,Barratts Cock-Y-North,2023-06-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
531903,Barratts Cock-Y-North,2023-06-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
531903,Barratts Cock-Y-North,2023-06-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,32.72
531903,Barratts Cock-Y-North,2023-06-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,62.38
531903,Barratts Cock-Y-North,2023-06-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,53.21
531903,Barratts Cock-Y-North,2023-06-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,141.2
531903,Barratts Cock-Y-North,2023-06-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
531903,Barratts Cock-Y-North,2023-06-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,266.3
531903,Barratts Cock-Y-North,2023-06-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.1
531903,Barratts Cock-Y-North,2023-06-12T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
531903,Barratts Cock-Y-North,2023-06-12T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.13
531903,Barratts Cock-Y-North,2023-06-12T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
531903,Barratts Cock-Y-North,2023-06-12T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.23
531903,Barratts Cock-Y-North,2023-06-12T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.45
531903,Barratts Cock-Y-North,2023-06-12T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.79
531903,Barratts Cock-Y-North,2023-06-12T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,36.3
531903,Barratts Cock-Y-North,2023-06-12T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.4
531903,Barratts Cock-Y-North,2023-06-12T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.9
531903,Barratts Cock-Y-North,2023-06-12T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.6
531903,Barratts Cock-Y-North,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
531903,Barratts Cock-Y-North,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.77
531903,Barratts Cock-Y-North,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
531903,Barratts Cock-Y-North,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.71
531903,Barratts Cock-Y-North,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.08
531903,Barratts Cock-Y-North,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.83
531903,Barratts Cock-Y-North,2023-06-12T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.4
531903,Barratts Cock-Y-North,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
531903,Barratts Cock-Y-North,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.6
531903,Barratts Cock-Y-North,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
531903,Barratts Cock-Y-North,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
531903,Barratts Cock-Y-North,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
531903,Barratts Cock-Y-North,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
531903,Barratts Cock-Y-North,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.16
531903,Barratts Cock-Y-North,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
531903,Barratts Cock-Y-North,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.63
531903,Barratts Cock-Y-North,2023-06-12T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
531903,Barratts Cock-Y-North,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
531903,Barratts Cock-Y-North,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
531903,Barratts Cock-Y-North,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.9
531903,Barratts Cock-Y-North,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
531903,Barratts Cock-Y-North,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.98
531903,Barratts Cock-Y-North,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.37
531903,Barratts Cock-Y-North,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.74
531903,Barratts Cock-Y-North,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.56
531903,Barratts Cock-Y-North,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.68
531903,Barratts Cock-Y-North,2023-06-12T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,92.7
531903,Barratts Cock-Y-North,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
531903,Barratts Cock-Y-North,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,106.7
531903,Barratts Cock-Y-North,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,111.1
531903,Barratts Cock-Y-North,2023-06-12T16:00:00.000+00:00,transformer,,Temperature,C,34.9
531903,Barratts Cock-Y-North,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
531903,Barratts Cock-Y-North,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
531903,Barratts Cock-Y-North,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531903,Barratts Cock-Y-North,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
531903,Barratts Cock-Y-North,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
531903,Barratts Cock-Y-North,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
531903,Barratts Cock-Y-North,2023-06-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
531903,Barratts Cock-Y-North,2023-06-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
531903,Barratts Cock-Y-North,2023-06-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
531903,Barratts Cock-Y-North,2023-06-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,26.83
531903,Barratts Cock-Y-North,2023-06-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,57.14
531903,Barratts Cock-Y-North,2023-06-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,53.94
531903,Barratts Cock-Y-North,2023-06-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,151.4
531903,Barratts Cock-Y-North,2023-06-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
531903,Barratts Cock-Y-North,2023-06-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,243.5
531903,Barratts Cock-Y-North,2023-06-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.5
531903,Barratts Cock-Y-North,2023-06-12T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
531903,Barratts Cock-Y-North,2023-06-12T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.93
531903,Barratts Cock-Y-North,2023-06-12T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.13
531903,Barratts Cock-Y-North,2023-06-12T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.49
531903,Barratts Cock-Y-North,2023-06-12T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.15
531903,Barratts Cock-Y-North,2023-06-12T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.41
531903,Barratts Cock-Y-North,2023-06-12T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,37.1
531903,Barratts Cock-Y-North,2023-06-12T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.8
531903,Barratts Cock-Y-North,2023-06-12T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.0
531903,Barratts Cock-Y-North,2023-06-12T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.0
531903,Barratts Cock-Y-North,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
531903,Barratts Cock-Y-North,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
531903,Barratts Cock-Y-North,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
531903,Barratts Cock-Y-North,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.03
531903,Barratts Cock-Y-North,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.7
531903,Barratts Cock-Y-North,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.43
531903,Barratts Cock-Y-North,2023-06-12T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,50.4
531903,Barratts Cock-Y-North,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
531903,Barratts Cock-Y-North,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.7
531903,Barratts Cock-Y-North,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
531903,Barratts Cock-Y-North,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
531903,Barratts Cock-Y-North,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
531903,Barratts Cock-Y-North,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
531903,Barratts Cock-Y-North,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.68
531903,Barratts Cock-Y-North,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.79
531903,Barratts Cock-Y-North,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.26
531903,Barratts Cock-Y-North,2023-06-12T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
531903,Barratts Cock-Y-North,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
531903,Barratts Cock-Y-North,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
531903,Barratts Cock-Y-North,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.9
531903,Barratts Cock-Y-North,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
531903,Barratts Cock-Y-North,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.06
531903,Barratts Cock-Y-North,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.55
531903,Barratts Cock-Y-North,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.42
531903,Barratts Cock-Y-North,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.9
531903,Barratts Cock-Y-North,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.61
531903,Barratts Cock-Y-North,2023-06-12T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,86.9
531903,Barratts Cock-Y-North,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
531903,Barratts Cock-Y-North,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,113.4
531903,Barratts Cock-Y-North,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,102.3
531903,Barratts Cock-Y-North,2023-06-12T15:50:00.000+00:00,transformer,,Temperature,C,34.8
531903,Barratts Cock-Y-North,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
531903,Barratts Cock-Y-North,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
531903,Barratts Cock-Y-North,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531903,Barratts Cock-Y-North,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
531903,Barratts Cock-Y-North,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
531903,Barratts Cock-Y-North,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
531903,Barratts Cock-Y-North,2023-06-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
531903,Barratts Cock-Y-North,2023-06-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
531903,Barratts Cock-Y-North,2023-06-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
531903,Barratts Cock-Y-North,2023-06-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,32.62
531903,Barratts Cock-Y-North,2023-06-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,61.55
531903,Barratts Cock-Y-North,2023-06-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,44.71
531903,Barratts Cock-Y-North,2023-06-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,136.2
531903,Barratts Cock-Y-North,2023-06-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
531903,Barratts Cock-Y-North,2023-06-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,262.7
531903,Barratts Cock-Y-North,2023-06-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.2
531903,Barratts Cock-Y-North,2023-06-12T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
531903,Barratts Cock-Y-North,2023-06-12T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.61
531903,Barratts Cock-Y-North,2023-06-12T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.0
531903,Barratts Cock-Y-North,2023-06-12T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.27
531903,Barratts Cock-Y-North,2023-06-12T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.37
531903,Barratts Cock-Y-North,2023-06-12T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.6
531903,Barratts Cock-Y-North,2023-06-12T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,48.2
531903,Barratts Cock-Y-North,2023-06-12T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.2
531903,Barratts Cock-Y-North,2023-06-12T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.7
531903,Barratts Cock-Y-North,2023-06-12T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.9
531903,Barratts Cock-Y-North,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
531903,Barratts Cock-Y-North,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
531903,Barratts Cock-Y-North,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
531903,Barratts Cock-Y-North,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.79
531903,Barratts Cock-Y-North,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.25
531903,Barratts Cock-Y-North,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.24
531903,Barratts Cock-Y-North,2023-06-12T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.7
531903,Barratts Cock-Y-North,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.7
531903,Barratts Cock-Y-North,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.2
531903,Barratts Cock-Y-North,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
531903,Barratts Cock-Y-North,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
531903,Barratts Cock-Y-North,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
531903,Barratts Cock-Y-North,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
531903,Barratts Cock-Y-North,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.53
531903,Barratts Cock-Y-North,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.11
531903,Barratts Cock-Y-North,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.07
531903,Barratts Cock-Y-North,2023-06-12T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
531903,Barratts Cock-Y-North,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.5
531903,Barratts Cock-Y-North,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
531903,Barratts Cock-Y-North,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.9
531903,Barratts Cock-Y-North,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
531903,Barratts Cock-Y-North,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.39
531903,Barratts Cock-Y-North,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.4
531903,Barratts Cock-Y-North,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.24
531903,Barratts Cock-Y-North,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.89
531903,Barratts Cock-Y-North,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.04
531903,Barratts Cock-Y-North,2023-06-12T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,92.1
531903,Barratts Cock-Y-North,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
531903,Barratts Cock-Y-North,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,117.8
531903,Barratts Cock-Y-North,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,96.2
531903,Barratts Cock-Y-North,2023-06-12T15:40:00.000+00:00,transformer,,Temperature,C,34.7
531903,Barratts Cock-Y-North,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
531903,Barratts Cock-Y-North,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
531903,Barratts Cock-Y-North,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531903,Barratts Cock-Y-North,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
531903,Barratts Cock-Y-North,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
531903,Barratts Cock-Y-North,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
531903,Barratts Cock-Y-North,2023-06-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
531903,Barratts Cock-Y-North,2023-06-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
531903,Barratts Cock-Y-North,2023-06-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
531903,Barratts Cock-Y-North,2023-06-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,34.84
531903,Barratts Cock-Y-North,2023-06-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,61.62
531903,Barratts Cock-Y-North,2023-06-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,39.96
531903,Barratts Cock-Y-North,2023-06-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,132.0
531903,Barratts Cock-Y-North,2023-06-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
531903,Barratts Cock-Y-North,2023-06-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,262.9
531903,Barratts Cock-Y-North,2023-06-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
531903,Barratts Cock-Y-North,2023-06-12T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
531903,Barratts Cock-Y-North,2023-06-12T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.59
531903,Barratts Cock-Y-North,2023-06-12T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.72
531903,Barratts Cock-Y-North,2023-06-12T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.39
531903,Barratts Cock-Y-North,2023-06-12T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.31
531903,Barratts Cock-Y-North,2023-06-12T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.77
531903,Barratts Cock-Y-North,2023-06-12T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,39.7
531903,Barratts Cock-Y-North,2023-06-12T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.2
531903,Barratts Cock-Y-North,2023-06-12T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.0
531903,Barratts Cock-Y-North,2023-06-12T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.0
531903,Barratts Cock-Y-North,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
531903,Barratts Cock-Y-North,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
531903,Barratts Cock-Y-North,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
531903,Barratts Cock-Y-North,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.72
531903,Barratts Cock-Y-North,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.07
531903,Barratts Cock-Y-North,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.83
531903,Barratts Cock-Y-North,2023-06-12T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.6
531903,Barratts Cock-Y-North,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
531903,Barratts Cock-Y-North,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.0
531903,Barratts Cock-Y-North,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
531903,Barratts Cock-Y-North,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
531903,Barratts Cock-Y-North,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
531903,Barratts Cock-Y-North,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
531903,Barratts Cock-Y-North,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.11
531903,Barratts Cock-Y-North,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.11
531903,Barratts Cock-Y-North,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.74
531903,Barratts Cock-Y-North,2023-06-12T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
531903,Barratts Cock-Y-North,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
531903,Barratts Cock-Y-North,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
531903,Barratts Cock-Y-North,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.4
531903,Barratts Cock-Y-North,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
531903,Barratts Cock-Y-North,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.75
531903,Barratts Cock-Y-North,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.84
531903,Barratts Cock-Y-North,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.81
531903,Barratts Cock-Y-North,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.76
531903,Barratts Cock-Y-North,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.19
531903,Barratts Cock-Y-North,2023-06-12T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,89.1
531903,Barratts Cock-Y-North,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
531903,Barratts Cock-Y-North,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,111.5
531903,Barratts Cock-Y-North,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.4
531903,Barratts Cock-Y-North,2023-06-12T15:30:00.000+00:00,transformer,,Temperature,C,34.6
