Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
531903,Barratts Cock-Y-North,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
531903,Barratts Cock-Y-North,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
531903,Barratts Cock-Y-North,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
531903,Barratts Cock-Y-North,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
531903,Barratts Cock-Y-North,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
531903,Barratts Cock-Y-North,2023-06-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
531903,Barratts Cock-Y-North,2023-06-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
531903,Barratts Cock-Y-North,2023-06-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
531903,Barratts Cock-Y-North,2023-06-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,28.04
531903,Barratts Cock-Y-North,2023-06-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,61.26
531903,Barratts Cock-Y-North,2023-06-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,43.53
531903,Barratts Cock-Y-North,2023-06-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,147.1
531903,Barratts Cock-Y-North,2023-06-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
531903,Barratts Cock-Y-North,2023-06-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,259.3
531903,Barratts Cock-Y-North,2023-06-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
531903,Barratts Cock-Y-North,2023-06-12T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
531903,Barratts Cock-Y-North,2023-06-12T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.87
531903,Barratts Cock-Y-North,2023-06-12T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.59
531903,Barratts Cock-Y-North,2023-06-12T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.59
531903,Barratts Cock-Y-North,2023-06-12T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.61
531903,Barratts Cock-Y-North,2023-06-12T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.72
531903,Barratts Cock-Y-North,2023-06-12T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.6
531903,Barratts Cock-Y-North,2023-06-12T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.1
531903,Barratts Cock-Y-North,2023-06-12T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.4
531903,Barratts Cock-Y-North,2023-06-12T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.0
531903,Barratts Cock-Y-North,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
531903,Barratts Cock-Y-North,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
531903,Barratts Cock-Y-North,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
531903,Barratts Cock-Y-North,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.72
531903,Barratts Cock-Y-North,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.07
531903,Barratts Cock-Y-North,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.35
531903,Barratts Cock-Y-North,2023-06-12T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.7
531903,Barratts Cock-Y-North,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.3
531903,Barratts Cock-Y-North,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.4
531903,Barratts Cock-Y-North,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.1
531903,Barratts Cock-Y-North,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
531903,Barratts Cock-Y-North,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
531903,Barratts Cock-Y-North,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
531903,Barratts Cock-Y-North,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.43
531903,Barratts Cock-Y-North,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.91
531903,Barratts Cock-Y-North,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.64
531903,Barratts Cock-Y-North,2023-06-12T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
531903,Barratts Cock-Y-North,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
531903,Barratts Cock-Y-North,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
531903,Barratts Cock-Y-North,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.8
531903,Barratts Cock-Y-North,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
531903,Barratts Cock-Y-North,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.63
531903,Barratts Cock-Y-North,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.64
531903,Barratts Cock-Y-North,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
531903,Barratts Cock-Y-North,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.12
531903,Barratts Cock-Y-North,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.4
531903,Barratts Cock-Y-North,2023-06-12T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,102.3
531903,Barratts Cock-Y-North,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
531903,Barratts Cock-Y-North,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,117.3
531903,Barratts Cock-Y-North,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.7
531903,Barratts Cock-Y-North,2023-06-12T15:20:00.000+00:00,transformer,,Temperature,C,34.5
531903,Barratts Cock-Y-North,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
531903,Barratts Cock-Y-North,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
531903,Barratts Cock-Y-North,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
531903,Barratts Cock-Y-North,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
531903,Barratts Cock-Y-North,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
531903,Barratts Cock-Y-North,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
531903,Barratts Cock-Y-North,2023-06-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
531903,Barratts Cock-Y-North,2023-06-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
531903,Barratts Cock-Y-North,2023-06-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
531903,Barratts Cock-Y-North,2023-06-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,25.46
531903,Barratts Cock-Y-North,2023-06-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,58.72
531903,Barratts Cock-Y-North,2023-06-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,45.1
531903,Barratts Cock-Y-North,2023-06-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,151.8
531903,Barratts Cock-Y-North,2023-06-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
531903,Barratts Cock-Y-North,2023-06-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,250.4
531903,Barratts Cock-Y-North,2023-06-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.6
531903,Barratts Cock-Y-North,2023-06-12T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
531903,Barratts Cock-Y-North,2023-06-12T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.44
531903,Barratts Cock-Y-North,2023-06-12T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.69
531903,Barratts Cock-Y-North,2023-06-12T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.35
531903,Barratts Cock-Y-North,2023-06-12T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.97
531903,Barratts Cock-Y-North,2023-06-12T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.06
531903,Barratts Cock-Y-North,2023-06-12T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
531903,Barratts Cock-Y-North,2023-06-12T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.3
531903,Barratts Cock-Y-North,2023-06-12T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.5
531903,Barratts Cock-Y-North,2023-06-12T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
531903,Barratts Cock-Y-North,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
531903,Barratts Cock-Y-North,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
531903,Barratts Cock-Y-North,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
531903,Barratts Cock-Y-North,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.43
531903,Barratts Cock-Y-North,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.67
531903,Barratts Cock-Y-North,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.23
531903,Barratts Cock-Y-North,2023-06-12T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.1
531903,Barratts Cock-Y-North,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.5
531903,Barratts Cock-Y-North,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.5
531903,Barratts Cock-Y-North,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.2
531903,Barratts Cock-Y-North,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
531903,Barratts Cock-Y-North,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
531903,Barratts Cock-Y-North,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
531903,Barratts Cock-Y-North,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.22
531903,Barratts Cock-Y-North,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
531903,Barratts Cock-Y-North,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.68
531903,Barratts Cock-Y-North,2023-06-12T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
531903,Barratts Cock-Y-North,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
531903,Barratts Cock-Y-North,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
531903,Barratts Cock-Y-North,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
531903,Barratts Cock-Y-North,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
531903,Barratts Cock-Y-North,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.4
531903,Barratts Cock-Y-North,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.55
531903,Barratts Cock-Y-North,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.4
531903,Barratts Cock-Y-North,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.92
531903,Barratts Cock-Y-North,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.8
531903,Barratts Cock-Y-North,2023-06-12T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,91.1
531903,Barratts Cock-Y-North,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
531903,Barratts Cock-Y-North,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,108.1
531903,Barratts Cock-Y-North,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,99.0
531903,Barratts Cock-Y-North,2023-06-12T15:10:00.000+00:00,transformer,,Temperature,C,34.4
531903,Barratts Cock-Y-North,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
531903,Barratts Cock-Y-North,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
531903,Barratts Cock-Y-North,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531903,Barratts Cock-Y-North,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
531903,Barratts Cock-Y-North,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
531903,Barratts Cock-Y-North,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
531903,Barratts Cock-Y-North,2023-06-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
531903,Barratts Cock-Y-North,2023-06-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
531903,Barratts Cock-Y-North,2023-06-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
531903,Barratts Cock-Y-North,2023-06-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,26.41
531903,Barratts Cock-Y-North,2023-06-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,49.19
531903,Barratts Cock-Y-North,2023-06-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,44.77
531903,Barratts Cock-Y-North,2023-06-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,125.2
531903,Barratts Cock-Y-North,2023-06-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
531903,Barratts Cock-Y-North,2023-06-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.9
531903,Barratts Cock-Y-North,2023-06-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
531903,Barratts Cock-Y-North,2023-06-12T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
531903,Barratts Cock-Y-North,2023-06-12T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.45
531903,Barratts Cock-Y-North,2023-06-12T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.09
531903,Barratts Cock-Y-North,2023-06-12T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.9
531903,Barratts Cock-Y-North,2023-06-12T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.37
531903,Barratts Cock-Y-North,2023-06-12T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.25
531903,Barratts Cock-Y-North,2023-06-12T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.7
531903,Barratts Cock-Y-North,2023-06-12T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.5
531903,Barratts Cock-Y-North,2023-06-12T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.4
531903,Barratts Cock-Y-North,2023-06-12T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.6
531903,Barratts Cock-Y-North,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
531903,Barratts Cock-Y-North,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
531903,Barratts Cock-Y-North,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
531903,Barratts Cock-Y-North,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.15
531903,Barratts Cock-Y-North,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.81
531903,Barratts Cock-Y-North,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.01
531903,Barratts Cock-Y-North,2023-06-12T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.4
531903,Barratts Cock-Y-North,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.9
531903,Barratts Cock-Y-North,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.4
531903,Barratts Cock-Y-North,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
531903,Barratts Cock-Y-North,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
531903,Barratts Cock-Y-North,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
531903,Barratts Cock-Y-North,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
531903,Barratts Cock-Y-North,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.19
531903,Barratts Cock-Y-North,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.58
531903,Barratts Cock-Y-North,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.85
531903,Barratts Cock-Y-North,2023-06-12T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
531903,Barratts Cock-Y-North,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
531903,Barratts Cock-Y-North,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
531903,Barratts Cock-Y-North,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.0
531903,Barratts Cock-Y-North,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
531903,Barratts Cock-Y-North,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.51
531903,Barratts Cock-Y-North,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.05
531903,Barratts Cock-Y-North,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
531903,Barratts Cock-Y-North,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.44
531903,Barratts Cock-Y-North,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.09
531903,Barratts Cock-Y-North,2023-06-12T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,105.7
531903,Barratts Cock-Y-North,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
531903,Barratts Cock-Y-North,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.1
531903,Barratts Cock-Y-North,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,105.3
531903,Barratts Cock-Y-North,2023-06-12T15:00:00.000+00:00,transformer,,Temperature,C,34.4
531903,Barratts Cock-Y-North,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531903,Barratts Cock-Y-North,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
531903,Barratts Cock-Y-North,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531903,Barratts Cock-Y-North,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
531903,Barratts Cock-Y-North,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
531903,Barratts Cock-Y-North,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
531903,Barratts Cock-Y-North,2023-06-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
531903,Barratts Cock-Y-North,2023-06-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
531903,Barratts Cock-Y-North,2023-06-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
531903,Barratts Cock-Y-North,2023-06-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,22.03
531903,Barratts Cock-Y-North,2023-06-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,42.2
531903,Barratts Cock-Y-North,2023-06-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,43.21
531903,Barratts Cock-Y-North,2023-06-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,124.0
531903,Barratts Cock-Y-North,2023-06-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
531903,Barratts Cock-Y-North,2023-06-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
531903,Barratts Cock-Y-North,2023-06-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
531903,Barratts Cock-Y-North,2023-06-12T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
531903,Barratts Cock-Y-North,2023-06-12T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.82
531903,Barratts Cock-Y-North,2023-06-12T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.46
531903,Barratts Cock-Y-North,2023-06-12T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.87
531903,Barratts Cock-Y-North,2023-06-12T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.38
531903,Barratts Cock-Y-North,2023-06-12T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.75
531903,Barratts Cock-Y-North,2023-06-12T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,37.1
531903,Barratts Cock-Y-North,2023-06-12T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.0
531903,Barratts Cock-Y-North,2023-06-12T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.0
531903,Barratts Cock-Y-North,2023-06-12T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.6
531903,Barratts Cock-Y-North,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
531903,Barratts Cock-Y-North,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
531903,Barratts Cock-Y-North,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
531903,Barratts Cock-Y-North,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.87
531903,Barratts Cock-Y-North,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.75
531903,Barratts Cock-Y-North,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.46
531903,Barratts Cock-Y-North,2023-06-12T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,45.6
531903,Barratts Cock-Y-North,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
531903,Barratts Cock-Y-North,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.4
531903,Barratts Cock-Y-North,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
531903,Barratts Cock-Y-North,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
531903,Barratts Cock-Y-North,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
531903,Barratts Cock-Y-North,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
531903,Barratts Cock-Y-North,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.61
531903,Barratts Cock-Y-North,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
531903,Barratts Cock-Y-North,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.18
531903,Barratts Cock-Y-North,2023-06-12T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
531903,Barratts Cock-Y-North,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
531903,Barratts Cock-Y-North,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
531903,Barratts Cock-Y-North,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.0
531903,Barratts Cock-Y-North,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
531903,Barratts Cock-Y-North,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.75
531903,Barratts Cock-Y-North,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.3
531903,Barratts Cock-Y-North,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.4
531903,Barratts Cock-Y-North,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.54
531903,Barratts Cock-Y-North,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.07
531903,Barratts Cock-Y-North,2023-06-12T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,89.9
531903,Barratts Cock-Y-North,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
531903,Barratts Cock-Y-North,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.1
531903,Barratts Cock-Y-North,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.5
531903,Barratts Cock-Y-North,2023-06-12T14:50:00.000+00:00,transformer,,Temperature,C,34.3
531903,Barratts Cock-Y-North,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
531903,Barratts Cock-Y-North,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
531903,Barratts Cock-Y-North,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531903,Barratts Cock-Y-North,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
531903,Barratts Cock-Y-North,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
531903,Barratts Cock-Y-North,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
531903,Barratts Cock-Y-North,2023-06-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
531903,Barratts Cock-Y-North,2023-06-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
531903,Barratts Cock-Y-North,2023-06-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
531903,Barratts Cock-Y-North,2023-06-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,20.75
531903,Barratts Cock-Y-North,2023-06-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,41.32
531903,Barratts Cock-Y-North,2023-06-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,35.46
531903,Barratts Cock-Y-North,2023-06-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,114.6
531903,Barratts Cock-Y-North,2023-06-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
531903,Barratts Cock-Y-North,2023-06-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
531903,Barratts Cock-Y-North,2023-06-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
531903,Barratts Cock-Y-North,2023-06-12T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
531903,Barratts Cock-Y-North,2023-06-12T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.85
531903,Barratts Cock-Y-North,2023-06-12T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.47
531903,Barratts Cock-Y-North,2023-06-12T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.16
531903,Barratts Cock-Y-North,2023-06-12T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.75
531903,Barratts Cock-Y-North,2023-06-12T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.67
531903,Barratts Cock-Y-North,2023-06-12T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.8
531903,Barratts Cock-Y-North,2023-06-12T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.4
531903,Barratts Cock-Y-North,2023-06-12T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.7
531903,Barratts Cock-Y-North,2023-06-12T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.5
531903,Barratts Cock-Y-North,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
531903,Barratts Cock-Y-North,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
531903,Barratts Cock-Y-North,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
531903,Barratts Cock-Y-North,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.84
531903,Barratts Cock-Y-North,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.71
531903,Barratts Cock-Y-North,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.34
531903,Barratts Cock-Y-North,2023-06-12T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,44.0
531903,Barratts Cock-Y-North,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
531903,Barratts Cock-Y-North,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.5
531903,Barratts Cock-Y-North,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
531903,Barratts Cock-Y-North,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
531903,Barratts Cock-Y-North,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
531903,Barratts Cock-Y-North,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
531903,Barratts Cock-Y-North,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.7
531903,Barratts Cock-Y-North,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
531903,Barratts Cock-Y-North,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.16
531903,Barratts Cock-Y-North,2023-06-12T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
531903,Barratts Cock-Y-North,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
531903,Barratts Cock-Y-North,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
531903,Barratts Cock-Y-North,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.6
531903,Barratts Cock-Y-North,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
531903,Barratts Cock-Y-North,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.24
531903,Barratts Cock-Y-North,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.87
531903,Barratts Cock-Y-North,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.05
531903,Barratts Cock-Y-North,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.03
531903,Barratts Cock-Y-North,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.25
531903,Barratts Cock-Y-North,2023-06-12T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,83.9
531903,Barratts Cock-Y-North,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
531903,Barratts Cock-Y-North,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.7
531903,Barratts Cock-Y-North,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.8
531903,Barratts Cock-Y-North,2023-06-12T14:40:00.000+00:00,transformer,,Temperature,C,34.3
531903,Barratts Cock-Y-North,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
531903,Barratts Cock-Y-North,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
531903,Barratts Cock-Y-North,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531903,Barratts Cock-Y-North,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
531903,Barratts Cock-Y-North,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
531903,Barratts Cock-Y-North,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
531903,Barratts Cock-Y-North,2023-06-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
531903,Barratts Cock-Y-North,2023-06-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
531903,Barratts Cock-Y-North,2023-06-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
531903,Barratts Cock-Y-North,2023-06-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,23.76
531903,Barratts Cock-Y-North,2023-06-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,39.39
531903,Barratts Cock-Y-North,2023-06-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,38.42
531903,Barratts Cock-Y-North,2023-06-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,100.5
531903,Barratts Cock-Y-North,2023-06-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
531903,Barratts Cock-Y-North,2023-06-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
531903,Barratts Cock-Y-North,2023-06-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
531903,Barratts Cock-Y-North,2023-06-12T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
531903,Barratts Cock-Y-North,2023-06-12T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.45
531903,Barratts Cock-Y-North,2023-06-12T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.27
531903,Barratts Cock-Y-North,2023-06-12T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.19
531903,Barratts Cock-Y-North,2023-06-12T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.99
531903,Barratts Cock-Y-North,2023-06-12T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.06
531903,Barratts Cock-Y-North,2023-06-12T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
531903,Barratts Cock-Y-North,2023-06-12T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.5
531903,Barratts Cock-Y-North,2023-06-12T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
531903,Barratts Cock-Y-North,2023-06-12T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.2
531903,Barratts Cock-Y-North,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
531903,Barratts Cock-Y-North,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
531903,Barratts Cock-Y-North,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
531903,Barratts Cock-Y-North,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.67
531903,Barratts Cock-Y-North,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.44
531903,Barratts Cock-Y-North,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.85
531903,Barratts Cock-Y-North,2023-06-12T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
531903,Barratts Cock-Y-North,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.9
531903,Barratts Cock-Y-North,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.4
531903,Barratts Cock-Y-North,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
531903,Barratts Cock-Y-North,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
531903,Barratts Cock-Y-North,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531903,Barratts Cock-Y-North,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
531903,Barratts Cock-Y-North,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.36
531903,Barratts Cock-Y-North,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.17
531903,Barratts Cock-Y-North,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.37
531903,Barratts Cock-Y-North,2023-06-12T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
531903,Barratts Cock-Y-North,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
531903,Barratts Cock-Y-North,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
531903,Barratts Cock-Y-North,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
531903,Barratts Cock-Y-North,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
531903,Barratts Cock-Y-North,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.12
531903,Barratts Cock-Y-North,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.01
531903,Barratts Cock-Y-North,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.61
531903,Barratts Cock-Y-North,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.74
531903,Barratts Cock-Y-North,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.09
531903,Barratts Cock-Y-North,2023-06-12T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,69.3
531903,Barratts Cock-Y-North,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
531903,Barratts Cock-Y-North,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.5
531903,Barratts Cock-Y-North,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.9
531903,Barratts Cock-Y-North,2023-06-12T14:30:00.000+00:00,transformer,,Temperature,C,34.3
531903,Barratts Cock-Y-North,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
531903,Barratts Cock-Y-North,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
531903,Barratts Cock-Y-North,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531903,Barratts Cock-Y-North,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
531903,Barratts Cock-Y-North,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
531903,Barratts Cock-Y-North,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
531903,Barratts Cock-Y-North,2023-06-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
531903,Barratts Cock-Y-North,2023-06-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
531903,Barratts Cock-Y-North,2023-06-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.56
531903,Barratts Cock-Y-North,2023-06-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,20.83
531903,Barratts Cock-Y-North,2023-06-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,35.33
531903,Barratts Cock-Y-North,2023-06-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,31.37
531903,Barratts Cock-Y-North,2023-06-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,94.8
531903,Barratts Cock-Y-North,2023-06-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
531903,Barratts Cock-Y-North,2023-06-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
531903,Barratts Cock-Y-North,2023-06-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
531903,Barratts Cock-Y-North,2023-06-12T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
531903,Barratts Cock-Y-North,2023-06-12T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.54
531903,Barratts Cock-Y-North,2023-06-12T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.57
531903,Barratts Cock-Y-North,2023-06-12T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.24
531903,Barratts Cock-Y-North,2023-06-12T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.49
531903,Barratts Cock-Y-North,2023-06-12T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.29
531903,Barratts Cock-Y-North,2023-06-12T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.4
531903,Barratts Cock-Y-North,2023-06-12T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.0
531903,Barratts Cock-Y-North,2023-06-12T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.4
531903,Barratts Cock-Y-North,2023-06-12T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.9
531903,Barratts Cock-Y-North,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
531903,Barratts Cock-Y-North,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
531903,Barratts Cock-Y-North,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
531903,Barratts Cock-Y-North,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.89
531903,Barratts Cock-Y-North,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.62
531903,Barratts Cock-Y-North,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.33
531903,Barratts Cock-Y-North,2023-06-12T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
531903,Barratts Cock-Y-North,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.0
531903,Barratts Cock-Y-North,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.6
531903,Barratts Cock-Y-North,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
531903,Barratts Cock-Y-North,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
531903,Barratts Cock-Y-North,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
531903,Barratts Cock-Y-North,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
531903,Barratts Cock-Y-North,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.78
531903,Barratts Cock-Y-North,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.3
531903,Barratts Cock-Y-North,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.21
531903,Barratts Cock-Y-North,2023-06-12T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
531903,Barratts Cock-Y-North,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
531903,Barratts Cock-Y-North,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
531903,Barratts Cock-Y-North,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
531903,Barratts Cock-Y-North,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
531903,Barratts Cock-Y-North,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.34
531903,Barratts Cock-Y-North,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.22
531903,Barratts Cock-Y-North,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.01
531903,Barratts Cock-Y-North,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.96
531903,Barratts Cock-Y-North,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.94
531903,Barratts Cock-Y-North,2023-06-12T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,77.2
531903,Barratts Cock-Y-North,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
531903,Barratts Cock-Y-North,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.2
531903,Barratts Cock-Y-North,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.6
531903,Barratts Cock-Y-North,2023-06-12T14:20:00.000+00:00,transformer,,Temperature,C,34.2
531903,Barratts Cock-Y-North,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
531903,Barratts Cock-Y-North,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
531903,Barratts Cock-Y-North,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531903,Barratts Cock-Y-North,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
531903,Barratts Cock-Y-North,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
531903,Barratts Cock-Y-North,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
531903,Barratts Cock-Y-North,2023-06-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
531903,Barratts Cock-Y-North,2023-06-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
531903,Barratts Cock-Y-North,2023-06-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
531903,Barratts Cock-Y-North,2023-06-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,20.92
531903,Barratts Cock-Y-North,2023-06-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,36.37
531903,Barratts Cock-Y-North,2023-06-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,29.77
531903,Barratts Cock-Y-North,2023-06-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,98.1
531903,Barratts Cock-Y-North,2023-06-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
531903,Barratts Cock-Y-North,2023-06-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
531903,Barratts Cock-Y-North,2023-06-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
531903,Barratts Cock-Y-North,2023-06-12T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
531903,Barratts Cock-Y-North,2023-06-12T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.64
531903,Barratts Cock-Y-North,2023-06-12T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.74
531903,Barratts Cock-Y-North,2023-06-12T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.24
531903,Barratts Cock-Y-North,2023-06-12T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.81
531903,Barratts Cock-Y-North,2023-06-12T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.06
531903,Barratts Cock-Y-North,2023-06-12T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,35.0
531903,Barratts Cock-Y-North,2023-06-12T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.4
531903,Barratts Cock-Y-North,2023-06-12T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.6
531903,Barratts Cock-Y-North,2023-06-12T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.3
531903,Barratts Cock-Y-North,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
531903,Barratts Cock-Y-North,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
531903,Barratts Cock-Y-North,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
531903,Barratts Cock-Y-North,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.92
531903,Barratts Cock-Y-North,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.59
531903,Barratts Cock-Y-North,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.11
531903,Barratts Cock-Y-North,2023-06-12T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
531903,Barratts Cock-Y-North,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
531903,Barratts Cock-Y-North,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.3
531903,Barratts Cock-Y-North,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.4
531903,Barratts Cock-Y-North,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
531903,Barratts Cock-Y-North,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
531903,Barratts Cock-Y-North,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
531903,Barratts Cock-Y-North,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.55
531903,Barratts Cock-Y-North,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
531903,Barratts Cock-Y-North,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.51
531903,Barratts Cock-Y-North,2023-06-12T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
531903,Barratts Cock-Y-North,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
531903,Barratts Cock-Y-North,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
531903,Barratts Cock-Y-North,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
531903,Barratts Cock-Y-North,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
531903,Barratts Cock-Y-North,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.1
531903,Barratts Cock-Y-North,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.47
531903,Barratts Cock-Y-North,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.89
531903,Barratts Cock-Y-North,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.04
531903,Barratts Cock-Y-North,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.94
531903,Barratts Cock-Y-North,2023-06-12T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,73.1
531903,Barratts Cock-Y-North,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
531903,Barratts Cock-Y-North,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.4
531903,Barratts Cock-Y-North,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.8
531903,Barratts Cock-Y-North,2023-06-12T14:10:00.000+00:00,transformer,,Temperature,C,34.2
531903,Barratts Cock-Y-North,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
531903,Barratts Cock-Y-North,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
531903,Barratts Cock-Y-North,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531903,Barratts Cock-Y-North,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
531903,Barratts Cock-Y-North,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
531903,Barratts Cock-Y-North,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
531903,Barratts Cock-Y-North,2023-06-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
531903,Barratts Cock-Y-North,2023-06-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
531903,Barratts Cock-Y-North,2023-06-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
531903,Barratts Cock-Y-North,2023-06-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,18.6
531903,Barratts Cock-Y-North,2023-06-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,33.04
531903,Barratts Cock-Y-North,2023-06-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,31.51
531903,Barratts Cock-Y-North,2023-06-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,103.8
531903,Barratts Cock-Y-North,2023-06-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
531903,Barratts Cock-Y-North,2023-06-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
531903,Barratts Cock-Y-North,2023-06-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
531903,Barratts Cock-Y-North,2023-06-12T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
531903,Barratts Cock-Y-North,2023-06-12T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.93
531903,Barratts Cock-Y-North,2023-06-12T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.62
531903,Barratts Cock-Y-North,2023-06-12T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.12
531903,Barratts Cock-Y-North,2023-06-12T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.48
531903,Barratts Cock-Y-North,2023-06-12T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.52
531903,Barratts Cock-Y-North,2023-06-12T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.9
531903,Barratts Cock-Y-North,2023-06-12T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.1
531903,Barratts Cock-Y-North,2023-06-12T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.1
531903,Barratts Cock-Y-North,2023-06-12T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.4
531903,Barratts Cock-Y-North,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
531903,Barratts Cock-Y-North,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
531903,Barratts Cock-Y-North,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
531903,Barratts Cock-Y-North,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.11
531903,Barratts Cock-Y-North,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.89
531903,Barratts Cock-Y-North,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.96
531903,Barratts Cock-Y-North,2023-06-12T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
531903,Barratts Cock-Y-North,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
531903,Barratts Cock-Y-North,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
531903,Barratts Cock-Y-North,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
531903,Barratts Cock-Y-North,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
531903,Barratts Cock-Y-North,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
531903,Barratts Cock-Y-North,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
531903,Barratts Cock-Y-North,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.96
531903,Barratts Cock-Y-North,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.3
531903,Barratts Cock-Y-North,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.58
531903,Barratts Cock-Y-North,2023-06-12T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
