Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
531903,Barratts Cock-Y-North,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
531903,Barratts Cock-Y-North,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
531903,Barratts Cock-Y-North,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
531903,Barratts Cock-Y-North,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.4
531903,Barratts Cock-Y-North,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.55
531903,Barratts Cock-Y-North,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
531903,Barratts Cock-Y-North,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.94
531903,Barratts Cock-Y-North,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.97
531903,Barratts Cock-Y-North,2023-06-12T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,75.4
531903,Barratts Cock-Y-North,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
531903,Barratts Cock-Y-North,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.8
531903,Barratts Cock-Y-North,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.4
531903,Barratts Cock-Y-North,2023-06-12T14:00:00.000+00:00,transformer,,Temperature,C,34.1
531903,Barratts Cock-Y-North,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
531903,Barratts Cock-Y-North,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
531903,Barratts Cock-Y-North,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531903,Barratts Cock-Y-North,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
531903,Barratts Cock-Y-North,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
531903,Barratts Cock-Y-North,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
531903,Barratts Cock-Y-North,2023-06-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
531903,Barratts Cock-Y-North,2023-06-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
531903,Barratts Cock-Y-North,2023-06-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
531903,Barratts Cock-Y-North,2023-06-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,16.51
531903,Barratts Cock-Y-North,2023-06-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,31.61
531903,Barratts Cock-Y-North,2023-06-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,25.03
531903,Barratts Cock-Y-North,2023-06-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,97.3
531903,Barratts Cock-Y-North,2023-06-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
531903,Barratts Cock-Y-North,2023-06-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
531903,Barratts Cock-Y-North,2023-06-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
531903,Barratts Cock-Y-North,2023-06-12T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
531903,Barratts Cock-Y-North,2023-06-12T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.4
531903,Barratts Cock-Y-North,2023-06-12T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.61
531903,Barratts Cock-Y-North,2023-06-12T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.28
531903,Barratts Cock-Y-North,2023-06-12T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.24
531903,Barratts Cock-Y-North,2023-06-12T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.12
531903,Barratts Cock-Y-North,2023-06-12T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
531903,Barratts Cock-Y-North,2023-06-12T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.7
531903,Barratts Cock-Y-North,2023-06-12T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.0
531903,Barratts Cock-Y-North,2023-06-12T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
531903,Barratts Cock-Y-North,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
531903,Barratts Cock-Y-North,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
531903,Barratts Cock-Y-North,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
531903,Barratts Cock-Y-North,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.91
531903,Barratts Cock-Y-North,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.47
531903,Barratts Cock-Y-North,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.06
531903,Barratts Cock-Y-North,2023-06-12T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
531903,Barratts Cock-Y-North,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
531903,Barratts Cock-Y-North,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
531903,Barratts Cock-Y-North,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.0
531903,Barratts Cock-Y-North,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
531903,Barratts Cock-Y-North,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
531903,Barratts Cock-Y-North,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
531903,Barratts Cock-Y-North,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.0
531903,Barratts Cock-Y-North,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
531903,Barratts Cock-Y-North,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.9
531903,Barratts Cock-Y-North,2023-06-12T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,68.3
531903,Barratts Cock-Y-North,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.5
531903,Barratts Cock-Y-North,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
531903,Barratts Cock-Y-North,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
531903,Barratts Cock-Y-North,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
531903,Barratts Cock-Y-North,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.51
531903,Barratts Cock-Y-North,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.84
531903,Barratts Cock-Y-North,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.46
531903,Barratts Cock-Y-North,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.68
531903,Barratts Cock-Y-North,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.15
531903,Barratts Cock-Y-North,2023-06-12T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,74.5
531903,Barratts Cock-Y-North,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
531903,Barratts Cock-Y-North,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.6
531903,Barratts Cock-Y-North,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.3
531903,Barratts Cock-Y-North,2023-06-12T13:50:00.000+00:00,transformer,,Temperature,C,34.1
531903,Barratts Cock-Y-North,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
531903,Barratts Cock-Y-North,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
531903,Barratts Cock-Y-North,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531903,Barratts Cock-Y-North,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
531903,Barratts Cock-Y-North,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
531903,Barratts Cock-Y-North,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
531903,Barratts Cock-Y-North,2023-06-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
531903,Barratts Cock-Y-North,2023-06-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
531903,Barratts Cock-Y-North,2023-06-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
531903,Barratts Cock-Y-North,2023-06-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,30.65
531903,Barratts Cock-Y-North,2023-06-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,30.5
531903,Barratts Cock-Y-North,2023-06-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,35.24
531903,Barratts Cock-Y-North,2023-06-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,93.0
531903,Barratts Cock-Y-North,2023-06-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
531903,Barratts Cock-Y-North,2023-06-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
531903,Barratts Cock-Y-North,2023-06-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
531903,Barratts Cock-Y-North,2023-06-12T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
531903,Barratts Cock-Y-North,2023-06-12T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.53
531903,Barratts Cock-Y-North,2023-06-12T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.84
531903,Barratts Cock-Y-North,2023-06-12T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.84
531903,Barratts Cock-Y-North,2023-06-12T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.11
531903,Barratts Cock-Y-North,2023-06-12T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.2
531903,Barratts Cock-Y-North,2023-06-12T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.8
531903,Barratts Cock-Y-North,2023-06-12T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.6
531903,Barratts Cock-Y-North,2023-06-12T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.7
531903,Barratts Cock-Y-North,2023-06-12T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
531903,Barratts Cock-Y-North,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
531903,Barratts Cock-Y-North,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
531903,Barratts Cock-Y-North,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
531903,Barratts Cock-Y-North,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.8
531903,Barratts Cock-Y-North,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.24
531903,Barratts Cock-Y-North,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.13
531903,Barratts Cock-Y-North,2023-06-12T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
531903,Barratts Cock-Y-North,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
531903,Barratts Cock-Y-North,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
531903,Barratts Cock-Y-North,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
531903,Barratts Cock-Y-North,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
531903,Barratts Cock-Y-North,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
531903,Barratts Cock-Y-North,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
531903,Barratts Cock-Y-North,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.75
531903,Barratts Cock-Y-North,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
531903,Barratts Cock-Y-North,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.78
531903,Barratts Cock-Y-North,2023-06-12T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,48.5
531903,Barratts Cock-Y-North,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.5
531903,Barratts Cock-Y-North,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
531903,Barratts Cock-Y-North,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
531903,Barratts Cock-Y-North,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
531903,Barratts Cock-Y-North,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.67
531903,Barratts Cock-Y-North,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.41
531903,Barratts Cock-Y-North,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.7
531903,Barratts Cock-Y-North,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.89
531903,Barratts Cock-Y-North,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.01
531903,Barratts Cock-Y-North,2023-06-12T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,82.5
531903,Barratts Cock-Y-North,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
531903,Barratts Cock-Y-North,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.1
531903,Barratts Cock-Y-North,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.2
531903,Barratts Cock-Y-North,2023-06-12T13:40:00.000+00:00,transformer,,Temperature,C,34.0
531903,Barratts Cock-Y-North,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
531903,Barratts Cock-Y-North,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
531903,Barratts Cock-Y-North,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531903,Barratts Cock-Y-North,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
531903,Barratts Cock-Y-North,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
531903,Barratts Cock-Y-North,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
531903,Barratts Cock-Y-North,2023-06-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
531903,Barratts Cock-Y-North,2023-06-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
531903,Barratts Cock-Y-North,2023-06-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
531903,Barratts Cock-Y-North,2023-06-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,23.09
531903,Barratts Cock-Y-North,2023-06-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,26.57
531903,Barratts Cock-Y-North,2023-06-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,30.12
531903,Barratts Cock-Y-North,2023-06-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,93.0
531903,Barratts Cock-Y-North,2023-06-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
531903,Barratts Cock-Y-North,2023-06-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
531903,Barratts Cock-Y-North,2023-06-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
531903,Barratts Cock-Y-North,2023-06-12T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
531903,Barratts Cock-Y-North,2023-06-12T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
531903,Barratts Cock-Y-North,2023-06-12T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.18
531903,Barratts Cock-Y-North,2023-06-12T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.37
531903,Barratts Cock-Y-North,2023-06-12T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.34
531903,Barratts Cock-Y-North,2023-06-12T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.13
531903,Barratts Cock-Y-North,2023-06-12T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
531903,Barratts Cock-Y-North,2023-06-12T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.1
531903,Barratts Cock-Y-North,2023-06-12T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.1
531903,Barratts Cock-Y-North,2023-06-12T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
531903,Barratts Cock-Y-North,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
531903,Barratts Cock-Y-North,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
531903,Barratts Cock-Y-North,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
531903,Barratts Cock-Y-North,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.15
531903,Barratts Cock-Y-North,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.48
531903,Barratts Cock-Y-North,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.39
531903,Barratts Cock-Y-North,2023-06-12T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
531903,Barratts Cock-Y-North,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
531903,Barratts Cock-Y-North,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
531903,Barratts Cock-Y-North,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
531903,Barratts Cock-Y-North,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
531903,Barratts Cock-Y-North,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
531903,Barratts Cock-Y-North,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
531903,Barratts Cock-Y-North,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.3
531903,Barratts Cock-Y-North,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
531903,Barratts Cock-Y-North,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.13
531903,Barratts Cock-Y-North,2023-06-12T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
531903,Barratts Cock-Y-North,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
531903,Barratts Cock-Y-North,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
531903,Barratts Cock-Y-North,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.7
531903,Barratts Cock-Y-North,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
531903,Barratts Cock-Y-North,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.55
531903,Barratts Cock-Y-North,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.71
531903,Barratts Cock-Y-North,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.36
531903,Barratts Cock-Y-North,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.7
531903,Barratts Cock-Y-North,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.74
531903,Barratts Cock-Y-North,2023-06-12T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,83.9
531903,Barratts Cock-Y-North,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
531903,Barratts Cock-Y-North,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.4
531903,Barratts Cock-Y-North,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.0
531903,Barratts Cock-Y-North,2023-06-12T13:30:00.000+00:00,transformer,,Temperature,C,34.0
531903,Barratts Cock-Y-North,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
531903,Barratts Cock-Y-North,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
531903,Barratts Cock-Y-North,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
531903,Barratts Cock-Y-North,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
531903,Barratts Cock-Y-North,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
531903,Barratts Cock-Y-North,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
531903,Barratts Cock-Y-North,2023-06-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
531903,Barratts Cock-Y-North,2023-06-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
531903,Barratts Cock-Y-North,2023-06-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
531903,Barratts Cock-Y-North,2023-06-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,21.18
531903,Barratts Cock-Y-North,2023-06-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,30.92
531903,Barratts Cock-Y-North,2023-06-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,34.4
531903,Barratts Cock-Y-North,2023-06-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,101.1
531903,Barratts Cock-Y-North,2023-06-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
531903,Barratts Cock-Y-North,2023-06-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
531903,Barratts Cock-Y-North,2023-06-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
531903,Barratts Cock-Y-North,2023-06-12T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
531903,Barratts Cock-Y-North,2023-06-12T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
531903,Barratts Cock-Y-North,2023-06-12T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.0
531903,Barratts Cock-Y-North,2023-06-12T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.61
531903,Barratts Cock-Y-North,2023-06-12T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.74
531903,Barratts Cock-Y-North,2023-06-12T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.65
531903,Barratts Cock-Y-North,2023-06-12T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,35.6
531903,Barratts Cock-Y-North,2023-06-12T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.8
531903,Barratts Cock-Y-North,2023-06-12T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.0
531903,Barratts Cock-Y-North,2023-06-12T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
531903,Barratts Cock-Y-North,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
531903,Barratts Cock-Y-North,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
531903,Barratts Cock-Y-North,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
531903,Barratts Cock-Y-North,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.97
531903,Barratts Cock-Y-North,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.1
531903,Barratts Cock-Y-North,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.54
531903,Barratts Cock-Y-North,2023-06-12T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
531903,Barratts Cock-Y-North,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.8
531903,Barratts Cock-Y-North,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
531903,Barratts Cock-Y-North,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
531903,Barratts Cock-Y-North,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
531903,Barratts Cock-Y-North,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
531903,Barratts Cock-Y-North,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
531903,Barratts Cock-Y-North,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.16
531903,Barratts Cock-Y-North,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
531903,Barratts Cock-Y-North,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.52
531903,Barratts Cock-Y-North,2023-06-12T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
531903,Barratts Cock-Y-North,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
531903,Barratts Cock-Y-North,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
531903,Barratts Cock-Y-North,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
531903,Barratts Cock-Y-North,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
531903,Barratts Cock-Y-North,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.05
531903,Barratts Cock-Y-North,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.58
531903,Barratts Cock-Y-North,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.28
531903,Barratts Cock-Y-North,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.52
531903,Barratts Cock-Y-North,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.45
531903,Barratts Cock-Y-North,2023-06-12T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,84.1
531903,Barratts Cock-Y-North,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
531903,Barratts Cock-Y-North,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.1
531903,Barratts Cock-Y-North,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.2
531903,Barratts Cock-Y-North,2023-06-12T13:20:00.000+00:00,transformer,,Temperature,C,33.9
531903,Barratts Cock-Y-North,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
531903,Barratts Cock-Y-North,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
531903,Barratts Cock-Y-North,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531903,Barratts Cock-Y-North,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
531903,Barratts Cock-Y-North,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
531903,Barratts Cock-Y-North,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
531903,Barratts Cock-Y-North,2023-06-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
531903,Barratts Cock-Y-North,2023-06-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
531903,Barratts Cock-Y-North,2023-06-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
531903,Barratts Cock-Y-North,2023-06-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,19.46
531903,Barratts Cock-Y-North,2023-06-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,27.21
531903,Barratts Cock-Y-North,2023-06-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,27.87
531903,Barratts Cock-Y-North,2023-06-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,92.6
531903,Barratts Cock-Y-North,2023-06-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
531903,Barratts Cock-Y-North,2023-06-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
531903,Barratts Cock-Y-North,2023-06-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
531903,Barratts Cock-Y-North,2023-06-12T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
531903,Barratts Cock-Y-North,2023-06-12T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.7
531903,Barratts Cock-Y-North,2023-06-12T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.71
531903,Barratts Cock-Y-North,2023-06-12T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.24
531903,Barratts Cock-Y-North,2023-06-12T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.51
531903,Barratts Cock-Y-North,2023-06-12T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.15
531903,Barratts Cock-Y-North,2023-06-12T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.3
531903,Barratts Cock-Y-North,2023-06-12T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.1
531903,Barratts Cock-Y-North,2023-06-12T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.7
531903,Barratts Cock-Y-North,2023-06-12T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
531903,Barratts Cock-Y-North,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
531903,Barratts Cock-Y-North,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
531903,Barratts Cock-Y-North,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
531903,Barratts Cock-Y-North,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.96
531903,Barratts Cock-Y-North,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.52
531903,Barratts Cock-Y-North,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.45
531903,Barratts Cock-Y-North,2023-06-12T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
531903,Barratts Cock-Y-North,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.6
531903,Barratts Cock-Y-North,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
531903,Barratts Cock-Y-North,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
531903,Barratts Cock-Y-North,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
531903,Barratts Cock-Y-North,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
531903,Barratts Cock-Y-North,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
531903,Barratts Cock-Y-North,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.81
531903,Barratts Cock-Y-North,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
531903,Barratts Cock-Y-North,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.79
531903,Barratts Cock-Y-North,2023-06-12T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
531903,Barratts Cock-Y-North,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
531903,Barratts Cock-Y-North,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
531903,Barratts Cock-Y-North,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.5
531903,Barratts Cock-Y-North,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
531903,Barratts Cock-Y-North,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.92
531903,Barratts Cock-Y-North,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.0
531903,Barratts Cock-Y-North,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.38
531903,Barratts Cock-Y-North,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.12
531903,Barratts Cock-Y-North,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.23
531903,Barratts Cock-Y-North,2023-06-12T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,84.2
531903,Barratts Cock-Y-North,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
531903,Barratts Cock-Y-North,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.0
531903,Barratts Cock-Y-North,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.0
531903,Barratts Cock-Y-North,2023-06-12T13:10:00.000+00:00,transformer,,Temperature,C,33.9
531903,Barratts Cock-Y-North,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
531903,Barratts Cock-Y-North,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
531903,Barratts Cock-Y-North,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531903,Barratts Cock-Y-North,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
531903,Barratts Cock-Y-North,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
531903,Barratts Cock-Y-North,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
531903,Barratts Cock-Y-North,2023-06-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
531903,Barratts Cock-Y-North,2023-06-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
531903,Barratts Cock-Y-North,2023-06-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
531903,Barratts Cock-Y-North,2023-06-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,17.39
531903,Barratts Cock-Y-North,2023-06-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,28.54
531903,Barratts Cock-Y-North,2023-06-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,29.62
531903,Barratts Cock-Y-North,2023-06-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,100.7
531903,Barratts Cock-Y-North,2023-06-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
531903,Barratts Cock-Y-North,2023-06-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
531903,Barratts Cock-Y-North,2023-06-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
531903,Barratts Cock-Y-North,2023-06-12T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
531903,Barratts Cock-Y-North,2023-06-12T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
531903,Barratts Cock-Y-North,2023-06-12T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.64
531903,Barratts Cock-Y-North,2023-06-12T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.06
531903,Barratts Cock-Y-North,2023-06-12T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.78
531903,Barratts Cock-Y-North,2023-06-12T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.39
531903,Barratts Cock-Y-North,2023-06-12T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,40.4
531903,Barratts Cock-Y-North,2023-06-12T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.2
531903,Barratts Cock-Y-North,2023-06-12T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.6
531903,Barratts Cock-Y-North,2023-06-12T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
531903,Barratts Cock-Y-North,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
531903,Barratts Cock-Y-North,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
531903,Barratts Cock-Y-North,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
531903,Barratts Cock-Y-North,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
531903,Barratts Cock-Y-North,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.73
531903,Barratts Cock-Y-North,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.88
531903,Barratts Cock-Y-North,2023-06-12T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
531903,Barratts Cock-Y-North,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
531903,Barratts Cock-Y-North,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
531903,Barratts Cock-Y-North,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
531903,Barratts Cock-Y-North,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
531903,Barratts Cock-Y-North,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
531903,Barratts Cock-Y-North,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
531903,Barratts Cock-Y-North,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.1
531903,Barratts Cock-Y-North,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
531903,Barratts Cock-Y-North,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.35
531903,Barratts Cock-Y-North,2023-06-12T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
531903,Barratts Cock-Y-North,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
531903,Barratts Cock-Y-North,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
531903,Barratts Cock-Y-North,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
531903,Barratts Cock-Y-North,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
531903,Barratts Cock-Y-North,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.08
531903,Barratts Cock-Y-North,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.5
531903,Barratts Cock-Y-North,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
531903,Barratts Cock-Y-North,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.68
531903,Barratts Cock-Y-North,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.97
531903,Barratts Cock-Y-North,2023-06-12T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,92.1
531903,Barratts Cock-Y-North,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
531903,Barratts Cock-Y-North,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.6
531903,Barratts Cock-Y-North,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.6
531903,Barratts Cock-Y-North,2023-06-12T13:00:00.000+00:00,transformer,,Temperature,C,33.9
531903,Barratts Cock-Y-North,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
531903,Barratts Cock-Y-North,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
531903,Barratts Cock-Y-North,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531903,Barratts Cock-Y-North,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
531903,Barratts Cock-Y-North,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
531903,Barratts Cock-Y-North,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
531903,Barratts Cock-Y-North,2023-06-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
531903,Barratts Cock-Y-North,2023-06-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
531903,Barratts Cock-Y-North,2023-06-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
531903,Barratts Cock-Y-North,2023-06-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.33
531903,Barratts Cock-Y-North,2023-06-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,26.66
531903,Barratts Cock-Y-North,2023-06-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,29.82
531903,Barratts Cock-Y-North,2023-06-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,108.3
531903,Barratts Cock-Y-North,2023-06-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
531903,Barratts Cock-Y-North,2023-06-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
531903,Barratts Cock-Y-North,2023-06-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
531903,Barratts Cock-Y-North,2023-06-12T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.79
531903,Barratts Cock-Y-North,2023-06-12T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
531903,Barratts Cock-Y-North,2023-06-12T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
531903,Barratts Cock-Y-North,2023-06-12T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.33
531903,Barratts Cock-Y-North,2023-06-12T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.37
531903,Barratts Cock-Y-North,2023-06-12T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.28
531903,Barratts Cock-Y-North,2023-06-12T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,39.4
531903,Barratts Cock-Y-North,2023-06-12T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.6
531903,Barratts Cock-Y-North,2023-06-12T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.0
531903,Barratts Cock-Y-North,2023-06-12T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
531903,Barratts Cock-Y-North,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
531903,Barratts Cock-Y-North,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
531903,Barratts Cock-Y-North,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
531903,Barratts Cock-Y-North,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
531903,Barratts Cock-Y-North,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.69
531903,Barratts Cock-Y-North,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.29
531903,Barratts Cock-Y-North,2023-06-12T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
531903,Barratts Cock-Y-North,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
531903,Barratts Cock-Y-North,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
531903,Barratts Cock-Y-North,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.5
531903,Barratts Cock-Y-North,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
531903,Barratts Cock-Y-North,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
531903,Barratts Cock-Y-North,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
531903,Barratts Cock-Y-North,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.32
531903,Barratts Cock-Y-North,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
531903,Barratts Cock-Y-North,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.01
531903,Barratts Cock-Y-North,2023-06-12T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
531903,Barratts Cock-Y-North,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
531903,Barratts Cock-Y-North,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
531903,Barratts Cock-Y-North,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.1
531903,Barratts Cock-Y-North,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
531903,Barratts Cock-Y-North,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.73
531903,Barratts Cock-Y-North,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.41
531903,Barratts Cock-Y-North,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.44
531903,Barratts Cock-Y-North,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.24
531903,Barratts Cock-Y-North,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.14
531903,Barratts Cock-Y-North,2023-06-12T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,71.0
531903,Barratts Cock-Y-North,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
531903,Barratts Cock-Y-North,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.0
531903,Barratts Cock-Y-North,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.1
531903,Barratts Cock-Y-North,2023-06-12T12:50:00.000+00:00,transformer,,Temperature,C,33.8
531903,Barratts Cock-Y-North,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
531903,Barratts Cock-Y-North,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
531903,Barratts Cock-Y-North,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531903,Barratts Cock-Y-North,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
531903,Barratts Cock-Y-North,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
531903,Barratts Cock-Y-North,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
531903,Barratts Cock-Y-North,2023-06-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
531903,Barratts Cock-Y-North,2023-06-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
531903,Barratts Cock-Y-North,2023-06-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
531903,Barratts Cock-Y-North,2023-06-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,14.12
531903,Barratts Cock-Y-North,2023-06-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,32.67
531903,Barratts Cock-Y-North,2023-06-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,29.72
531903,Barratts Cock-Y-North,2023-06-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,102.1
531903,Barratts Cock-Y-North,2023-06-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
531903,Barratts Cock-Y-North,2023-06-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
531903,Barratts Cock-Y-North,2023-06-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
531903,Barratts Cock-Y-North,2023-06-12T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
531903,Barratts Cock-Y-North,2023-06-12T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.48
531903,Barratts Cock-Y-North,2023-06-12T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
531903,Barratts Cock-Y-North,2023-06-12T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.13
531903,Barratts Cock-Y-North,2023-06-12T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.44
531903,Barratts Cock-Y-North,2023-06-12T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.45
531903,Barratts Cock-Y-North,2023-06-12T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,46.5
531903,Barratts Cock-Y-North,2023-06-12T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.2
531903,Barratts Cock-Y-North,2023-06-12T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.3
531903,Barratts Cock-Y-North,2023-06-12T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
531903,Barratts Cock-Y-North,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
531903,Barratts Cock-Y-North,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.82
531903,Barratts Cock-Y-North,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
531903,Barratts Cock-Y-North,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.3
531903,Barratts Cock-Y-North,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.87
531903,Barratts Cock-Y-North,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.86
531903,Barratts Cock-Y-North,2023-06-12T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,46.3
531903,Barratts Cock-Y-North,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
531903,Barratts Cock-Y-North,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
531903,Barratts Cock-Y-North,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.6
531903,Barratts Cock-Y-North,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
531903,Barratts Cock-Y-North,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
531903,Barratts Cock-Y-North,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
531903,Barratts Cock-Y-North,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.54
531903,Barratts Cock-Y-North,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
531903,Barratts Cock-Y-North,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.13
531903,Barratts Cock-Y-North,2023-06-12T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
531903,Barratts Cock-Y-North,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
531903,Barratts Cock-Y-North,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
531903,Barratts Cock-Y-North,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.8
531903,Barratts Cock-Y-North,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
531903,Barratts Cock-Y-North,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.65
531903,Barratts Cock-Y-North,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.37
531903,Barratts Cock-Y-North,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.68
531903,Barratts Cock-Y-North,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.38
531903,Barratts Cock-Y-North,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.27
531903,Barratts Cock-Y-North,2023-06-12T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,80.5
531903,Barratts Cock-Y-North,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
531903,Barratts Cock-Y-North,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.9
531903,Barratts Cock-Y-North,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.4
531903,Barratts Cock-Y-North,2023-06-12T12:40:00.000+00:00,transformer,,Temperature,C,33.8
531903,Barratts Cock-Y-North,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
531903,Barratts Cock-Y-North,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
531903,Barratts Cock-Y-North,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531903,Barratts Cock-Y-North,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
531903,Barratts Cock-Y-North,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
531903,Barratts Cock-Y-North,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
531903,Barratts Cock-Y-North,2023-06-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
531903,Barratts Cock-Y-North,2023-06-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
531903,Barratts Cock-Y-North,2023-06-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
531903,Barratts Cock-Y-North,2023-06-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,18.29
531903,Barratts Cock-Y-North,2023-06-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,30.92
531903,Barratts Cock-Y-North,2023-06-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,38.81
531903,Barratts Cock-Y-North,2023-06-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,117.2
531903,Barratts Cock-Y-North,2023-06-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
531903,Barratts Cock-Y-North,2023-06-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
531903,Barratts Cock-Y-North,2023-06-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
531903,Barratts Cock-Y-North,2023-06-12T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
531903,Barratts Cock-Y-North,2023-06-12T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.87
531903,Barratts Cock-Y-North,2023-06-12T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
531903,Barratts Cock-Y-North,2023-06-12T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.48
531903,Barratts Cock-Y-North,2023-06-12T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.56
531903,Barratts Cock-Y-North,2023-06-12T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.65
531903,Barratts Cock-Y-North,2023-06-12T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,39.0
531903,Barratts Cock-Y-North,2023-06-12T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.0
531903,Barratts Cock-Y-North,2023-06-12T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.3
531903,Barratts Cock-Y-North,2023-06-12T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
531903,Barratts Cock-Y-North,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
531903,Barratts Cock-Y-North,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
531903,Barratts Cock-Y-North,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
