Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.96
531903,Barratts Cock-Y-North,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.96
531903,Barratts Cock-Y-North,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.48
531903,Barratts Cock-Y-North,2023-06-12T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.1
531903,Barratts Cock-Y-North,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
531903,Barratts Cock-Y-North,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.3
531903,Barratts Cock-Y-North,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.1
531903,Barratts Cock-Y-North,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
531903,Barratts Cock-Y-North,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
531903,Barratts Cock-Y-North,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
531903,Barratts Cock-Y-North,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.23
531903,Barratts Cock-Y-North,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
531903,Barratts Cock-Y-North,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.14
531903,Barratts Cock-Y-North,2023-06-12T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
531903,Barratts Cock-Y-North,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
531903,Barratts Cock-Y-North,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
531903,Barratts Cock-Y-North,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.0
531903,Barratts Cock-Y-North,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
531903,Barratts Cock-Y-North,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.79
531903,Barratts Cock-Y-North,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.13
531903,Barratts Cock-Y-North,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.82
531903,Barratts Cock-Y-North,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.88
531903,Barratts Cock-Y-North,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.36
531903,Barratts Cock-Y-North,2023-06-12T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,89.4
531903,Barratts Cock-Y-North,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
531903,Barratts Cock-Y-North,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.4
531903,Barratts Cock-Y-North,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.2
531903,Barratts Cock-Y-North,2023-06-12T12:30:00.000+00:00,transformer,,Temperature,C,33.7
531903,Barratts Cock-Y-North,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
531903,Barratts Cock-Y-North,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
531903,Barratts Cock-Y-North,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531903,Barratts Cock-Y-North,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
531903,Barratts Cock-Y-North,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
531903,Barratts Cock-Y-North,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
531903,Barratts Cock-Y-North,2023-06-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
531903,Barratts Cock-Y-North,2023-06-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
531903,Barratts Cock-Y-North,2023-06-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
531903,Barratts Cock-Y-North,2023-06-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,16.85
531903,Barratts Cock-Y-North,2023-06-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,25.64
531903,Barratts Cock-Y-North,2023-06-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,43.34
531903,Barratts Cock-Y-North,2023-06-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,135.6
531903,Barratts Cock-Y-North,2023-06-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
531903,Barratts Cock-Y-North,2023-06-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
531903,Barratts Cock-Y-North,2023-06-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
531903,Barratts Cock-Y-North,2023-06-12T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
531903,Barratts Cock-Y-North,2023-06-12T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.8
531903,Barratts Cock-Y-North,2023-06-12T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.64
531903,Barratts Cock-Y-North,2023-06-12T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.19
531903,Barratts Cock-Y-North,2023-06-12T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.62
531903,Barratts Cock-Y-North,2023-06-12T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.18
531903,Barratts Cock-Y-North,2023-06-12T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.4
531903,Barratts Cock-Y-North,2023-06-12T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.2
531903,Barratts Cock-Y-North,2023-06-12T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.2
531903,Barratts Cock-Y-North,2023-06-12T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
531903,Barratts Cock-Y-North,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
531903,Barratts Cock-Y-North,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
531903,Barratts Cock-Y-North,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
531903,Barratts Cock-Y-North,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.86
531903,Barratts Cock-Y-North,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.26
531903,Barratts Cock-Y-North,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.32
531903,Barratts Cock-Y-North,2023-06-12T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
531903,Barratts Cock-Y-North,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
531903,Barratts Cock-Y-North,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
531903,Barratts Cock-Y-North,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
531903,Barratts Cock-Y-North,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
531903,Barratts Cock-Y-North,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
531903,Barratts Cock-Y-North,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
531903,Barratts Cock-Y-North,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.79
531903,Barratts Cock-Y-North,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
531903,Barratts Cock-Y-North,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.7
531903,Barratts Cock-Y-North,2023-06-12T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
531903,Barratts Cock-Y-North,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
531903,Barratts Cock-Y-North,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
531903,Barratts Cock-Y-North,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.8
531903,Barratts Cock-Y-North,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
531903,Barratts Cock-Y-North,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.8
531903,Barratts Cock-Y-North,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.75
531903,Barratts Cock-Y-North,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
531903,Barratts Cock-Y-North,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.99
531903,Barratts Cock-Y-North,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.51
531903,Barratts Cock-Y-North,2023-06-12T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,84.0
531903,Barratts Cock-Y-North,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
531903,Barratts Cock-Y-North,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.6
531903,Barratts Cock-Y-North,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.0
531903,Barratts Cock-Y-North,2023-06-12T12:20:00.000+00:00,transformer,,Temperature,C,33.6
531903,Barratts Cock-Y-North,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
531903,Barratts Cock-Y-North,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
531903,Barratts Cock-Y-North,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531903,Barratts Cock-Y-North,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
531903,Barratts Cock-Y-North,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
531903,Barratts Cock-Y-North,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
531903,Barratts Cock-Y-North,2023-06-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
531903,Barratts Cock-Y-North,2023-06-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
531903,Barratts Cock-Y-North,2023-06-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
531903,Barratts Cock-Y-North,2023-06-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.43
531903,Barratts Cock-Y-North,2023-06-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,26.43
531903,Barratts Cock-Y-North,2023-06-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,30.36
531903,Barratts Cock-Y-North,2023-06-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,107.9
531903,Barratts Cock-Y-North,2023-06-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
531903,Barratts Cock-Y-North,2023-06-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
531903,Barratts Cock-Y-North,2023-06-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
531903,Barratts Cock-Y-North,2023-06-12T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
531903,Barratts Cock-Y-North,2023-06-12T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.77
531903,Barratts Cock-Y-North,2023-06-12T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.9
531903,Barratts Cock-Y-North,2023-06-12T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.12
531903,Barratts Cock-Y-North,2023-06-12T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.93
531903,Barratts Cock-Y-North,2023-06-12T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.41
531903,Barratts Cock-Y-North,2023-06-12T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.7
531903,Barratts Cock-Y-North,2023-06-12T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.4
531903,Barratts Cock-Y-North,2023-06-12T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.6
531903,Barratts Cock-Y-North,2023-06-12T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
531903,Barratts Cock-Y-North,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
531903,Barratts Cock-Y-North,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
531903,Barratts Cock-Y-North,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
531903,Barratts Cock-Y-North,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.58
531903,Barratts Cock-Y-North,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.89
531903,Barratts Cock-Y-North,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.5
531903,Barratts Cock-Y-North,2023-06-12T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
531903,Barratts Cock-Y-North,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
531903,Barratts Cock-Y-North,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
531903,Barratts Cock-Y-North,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
531903,Barratts Cock-Y-North,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
531903,Barratts Cock-Y-North,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
531903,Barratts Cock-Y-North,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
531903,Barratts Cock-Y-North,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.6
531903,Barratts Cock-Y-North,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
531903,Barratts Cock-Y-North,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.21
531903,Barratts Cock-Y-North,2023-06-12T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
531903,Barratts Cock-Y-North,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
531903,Barratts Cock-Y-North,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
531903,Barratts Cock-Y-North,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.9
531903,Barratts Cock-Y-North,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
531903,Barratts Cock-Y-North,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.09
531903,Barratts Cock-Y-North,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.51
531903,Barratts Cock-Y-North,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
531903,Barratts Cock-Y-North,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.1
531903,Barratts Cock-Y-North,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.87
531903,Barratts Cock-Y-North,2023-06-12T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,99.4
531903,Barratts Cock-Y-North,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
531903,Barratts Cock-Y-North,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.1
531903,Barratts Cock-Y-North,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,103.7
531903,Barratts Cock-Y-North,2023-06-12T12:10:00.000+00:00,transformer,,Temperature,C,33.5
531903,Barratts Cock-Y-North,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
531903,Barratts Cock-Y-North,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
531903,Barratts Cock-Y-North,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531903,Barratts Cock-Y-North,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
531903,Barratts Cock-Y-North,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
531903,Barratts Cock-Y-North,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
531903,Barratts Cock-Y-North,2023-06-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
531903,Barratts Cock-Y-North,2023-06-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
531903,Barratts Cock-Y-North,2023-06-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
531903,Barratts Cock-Y-North,2023-06-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.13
531903,Barratts Cock-Y-North,2023-06-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,31.33
531903,Barratts Cock-Y-North,2023-06-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,38.99
531903,Barratts Cock-Y-North,2023-06-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,128.4
531903,Barratts Cock-Y-North,2023-06-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
531903,Barratts Cock-Y-North,2023-06-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
531903,Barratts Cock-Y-North,2023-06-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
531903,Barratts Cock-Y-North,2023-06-12T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
531903,Barratts Cock-Y-North,2023-06-12T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.71
531903,Barratts Cock-Y-North,2023-06-12T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.91
531903,Barratts Cock-Y-North,2023-06-12T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.98
531903,Barratts Cock-Y-North,2023-06-12T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.07
531903,Barratts Cock-Y-North,2023-06-12T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.31
531903,Barratts Cock-Y-North,2023-06-12T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
531903,Barratts Cock-Y-North,2023-06-12T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.2
531903,Barratts Cock-Y-North,2023-06-12T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.7
531903,Barratts Cock-Y-North,2023-06-12T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.1
531903,Barratts Cock-Y-North,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
531903,Barratts Cock-Y-North,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
531903,Barratts Cock-Y-North,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
531903,Barratts Cock-Y-North,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.56
531903,Barratts Cock-Y-North,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.49
531903,Barratts Cock-Y-North,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.61
531903,Barratts Cock-Y-North,2023-06-12T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
531903,Barratts Cock-Y-North,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
531903,Barratts Cock-Y-North,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
531903,Barratts Cock-Y-North,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
531903,Barratts Cock-Y-North,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
531903,Barratts Cock-Y-North,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
531903,Barratts Cock-Y-North,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
531903,Barratts Cock-Y-North,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.72
531903,Barratts Cock-Y-North,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.26
531903,Barratts Cock-Y-North,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.53
531903,Barratts Cock-Y-North,2023-06-12T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
531903,Barratts Cock-Y-North,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
531903,Barratts Cock-Y-North,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
531903,Barratts Cock-Y-North,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.1
531903,Barratts Cock-Y-North,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
531903,Barratts Cock-Y-North,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.54
531903,Barratts Cock-Y-North,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.78
531903,Barratts Cock-Y-North,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
531903,Barratts Cock-Y-North,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.23
531903,Barratts Cock-Y-North,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.21
531903,Barratts Cock-Y-North,2023-06-12T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,97.2
531903,Barratts Cock-Y-North,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
531903,Barratts Cock-Y-North,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.2
531903,Barratts Cock-Y-North,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,109.2
531903,Barratts Cock-Y-North,2023-06-12T12:00:00.000+00:00,transformer,,Temperature,C,33.5
531903,Barratts Cock-Y-North,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
531903,Barratts Cock-Y-North,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
531903,Barratts Cock-Y-North,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531903,Barratts Cock-Y-North,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
531903,Barratts Cock-Y-North,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
531903,Barratts Cock-Y-North,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
531903,Barratts Cock-Y-North,2023-06-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
531903,Barratts Cock-Y-North,2023-06-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
531903,Barratts Cock-Y-North,2023-06-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
531903,Barratts Cock-Y-North,2023-06-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
531903,Barratts Cock-Y-North,2023-06-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,29.04
531903,Barratts Cock-Y-North,2023-06-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,42.68
531903,Barratts Cock-Y-North,2023-06-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,129.0
531903,Barratts Cock-Y-North,2023-06-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
531903,Barratts Cock-Y-North,2023-06-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
531903,Barratts Cock-Y-North,2023-06-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
531903,Barratts Cock-Y-North,2023-06-12T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.58
531903,Barratts Cock-Y-North,2023-06-12T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.82
531903,Barratts Cock-Y-North,2023-06-12T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.78
531903,Barratts Cock-Y-North,2023-06-12T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.13
531903,Barratts Cock-Y-North,2023-06-12T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.24
531903,Barratts Cock-Y-North,2023-06-12T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.27
531903,Barratts Cock-Y-North,2023-06-12T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.5
531903,Barratts Cock-Y-North,2023-06-12T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.8
531903,Barratts Cock-Y-North,2023-06-12T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.6
531903,Barratts Cock-Y-North,2023-06-12T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.0
531903,Barratts Cock-Y-North,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
531903,Barratts Cock-Y-North,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
531903,Barratts Cock-Y-North,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
531903,Barratts Cock-Y-North,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
531903,Barratts Cock-Y-North,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.9
531903,Barratts Cock-Y-North,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.5
531903,Barratts Cock-Y-North,2023-06-12T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
531903,Barratts Cock-Y-North,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
531903,Barratts Cock-Y-North,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
531903,Barratts Cock-Y-North,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
531903,Barratts Cock-Y-North,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
531903,Barratts Cock-Y-North,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
531903,Barratts Cock-Y-North,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
531903,Barratts Cock-Y-North,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.31
531903,Barratts Cock-Y-North,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
531903,Barratts Cock-Y-North,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.48
531903,Barratts Cock-Y-North,2023-06-12T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
531903,Barratts Cock-Y-North,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
531903,Barratts Cock-Y-North,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
531903,Barratts Cock-Y-North,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.2
531903,Barratts Cock-Y-North,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
531903,Barratts Cock-Y-North,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.36
531903,Barratts Cock-Y-North,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.81
531903,Barratts Cock-Y-North,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.82
531903,Barratts Cock-Y-North,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.69
531903,Barratts Cock-Y-North,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.31
531903,Barratts Cock-Y-North,2023-06-12T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,89.9
531903,Barratts Cock-Y-North,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
531903,Barratts Cock-Y-North,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.4
531903,Barratts Cock-Y-North,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,97.4
531903,Barratts Cock-Y-North,2023-06-12T11:50:00.000+00:00,transformer,,Temperature,C,33.4
531903,Barratts Cock-Y-North,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
531903,Barratts Cock-Y-North,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
531903,Barratts Cock-Y-North,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
531903,Barratts Cock-Y-North,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
531903,Barratts Cock-Y-North,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
531903,Barratts Cock-Y-North,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
531903,Barratts Cock-Y-North,2023-06-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
531903,Barratts Cock-Y-North,2023-06-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
531903,Barratts Cock-Y-North,2023-06-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
531903,Barratts Cock-Y-North,2023-06-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,17.15
531903,Barratts Cock-Y-North,2023-06-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,29.49
531903,Barratts Cock-Y-North,2023-06-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,38.55
531903,Barratts Cock-Y-North,2023-06-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,116.9
531903,Barratts Cock-Y-North,2023-06-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
531903,Barratts Cock-Y-North,2023-06-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
531903,Barratts Cock-Y-North,2023-06-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
531903,Barratts Cock-Y-North,2023-06-12T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.68
531903,Barratts Cock-Y-North,2023-06-12T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.87
531903,Barratts Cock-Y-North,2023-06-12T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.61
531903,Barratts Cock-Y-North,2023-06-12T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.82
531903,Barratts Cock-Y-North,2023-06-12T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.0
531903,Barratts Cock-Y-North,2023-06-12T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.5
531903,Barratts Cock-Y-North,2023-06-12T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.5
531903,Barratts Cock-Y-North,2023-06-12T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.8
531903,Barratts Cock-Y-North,2023-06-12T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.8
531903,Barratts Cock-Y-North,2023-06-12T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.6
531903,Barratts Cock-Y-North,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
531903,Barratts Cock-Y-North,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
531903,Barratts Cock-Y-North,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
531903,Barratts Cock-Y-North,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.13
531903,Barratts Cock-Y-North,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.45
531903,Barratts Cock-Y-North,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.71
531903,Barratts Cock-Y-North,2023-06-12T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.8
531903,Barratts Cock-Y-North,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
531903,Barratts Cock-Y-North,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.0
531903,Barratts Cock-Y-North,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
531903,Barratts Cock-Y-North,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
531903,Barratts Cock-Y-North,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
531903,Barratts Cock-Y-North,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
531903,Barratts Cock-Y-North,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.64
531903,Barratts Cock-Y-North,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.85
531903,Barratts Cock-Y-North,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.39
531903,Barratts Cock-Y-North,2023-06-12T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
531903,Barratts Cock-Y-North,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
531903,Barratts Cock-Y-North,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
531903,Barratts Cock-Y-North,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
531903,Barratts Cock-Y-North,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
531903,Barratts Cock-Y-North,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.99
531903,Barratts Cock-Y-North,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.53
531903,Barratts Cock-Y-North,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
531903,Barratts Cock-Y-North,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.4
531903,Barratts Cock-Y-North,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.64
531903,Barratts Cock-Y-North,2023-06-12T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,89.3
531903,Barratts Cock-Y-North,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
531903,Barratts Cock-Y-North,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.5
531903,Barratts Cock-Y-North,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,98.0
531903,Barratts Cock-Y-North,2023-06-12T11:40:00.000+00:00,transformer,,Temperature,C,33.3
531903,Barratts Cock-Y-North,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
531903,Barratts Cock-Y-North,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
531903,Barratts Cock-Y-North,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
531903,Barratts Cock-Y-North,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
531903,Barratts Cock-Y-North,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
531903,Barratts Cock-Y-North,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
531903,Barratts Cock-Y-North,2023-06-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
531903,Barratts Cock-Y-North,2023-06-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
531903,Barratts Cock-Y-North,2023-06-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
531903,Barratts Cock-Y-North,2023-06-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,20.12
531903,Barratts Cock-Y-North,2023-06-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,39.71
531903,Barratts Cock-Y-North,2023-06-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,41.23
531903,Barratts Cock-Y-North,2023-06-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,121.4
531903,Barratts Cock-Y-North,2023-06-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
531903,Barratts Cock-Y-North,2023-06-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
531903,Barratts Cock-Y-North,2023-06-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
531903,Barratts Cock-Y-North,2023-06-12T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
531903,Barratts Cock-Y-North,2023-06-12T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.05
531903,Barratts Cock-Y-North,2023-06-12T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
531903,Barratts Cock-Y-North,2023-06-12T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.2
531903,Barratts Cock-Y-North,2023-06-12T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.31
531903,Barratts Cock-Y-North,2023-06-12T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.06
531903,Barratts Cock-Y-North,2023-06-12T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.8
531903,Barratts Cock-Y-North,2023-06-12T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.3
531903,Barratts Cock-Y-North,2023-06-12T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.5
531903,Barratts Cock-Y-North,2023-06-12T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.0
531903,Barratts Cock-Y-North,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
531903,Barratts Cock-Y-North,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
531903,Barratts Cock-Y-North,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
531903,Barratts Cock-Y-North,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.77
531903,Barratts Cock-Y-North,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.5
531903,Barratts Cock-Y-North,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.47
531903,Barratts Cock-Y-North,2023-06-12T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
531903,Barratts Cock-Y-North,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
531903,Barratts Cock-Y-North,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
531903,Barratts Cock-Y-North,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
531903,Barratts Cock-Y-North,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
531903,Barratts Cock-Y-North,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
531903,Barratts Cock-Y-North,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
531903,Barratts Cock-Y-North,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.03
531903,Barratts Cock-Y-North,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.56
531903,Barratts Cock-Y-North,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.97
531903,Barratts Cock-Y-North,2023-06-12T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
531903,Barratts Cock-Y-North,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
531903,Barratts Cock-Y-North,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
531903,Barratts Cock-Y-North,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.7
531903,Barratts Cock-Y-North,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
531903,Barratts Cock-Y-North,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.7
531903,Barratts Cock-Y-North,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.16
531903,Barratts Cock-Y-North,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
531903,Barratts Cock-Y-North,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.3
531903,Barratts Cock-Y-North,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.76
531903,Barratts Cock-Y-North,2023-06-12T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,93.6
531903,Barratts Cock-Y-North,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
531903,Barratts Cock-Y-North,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.1
531903,Barratts Cock-Y-North,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,108.1
531903,Barratts Cock-Y-North,2023-06-12T11:30:00.000+00:00,transformer,,Temperature,C,33.3
531903,Barratts Cock-Y-North,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
531903,Barratts Cock-Y-North,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
531903,Barratts Cock-Y-North,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
531903,Barratts Cock-Y-North,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
531903,Barratts Cock-Y-North,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
531903,Barratts Cock-Y-North,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
531903,Barratts Cock-Y-North,2023-06-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
531903,Barratts Cock-Y-North,2023-06-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
531903,Barratts Cock-Y-North,2023-06-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
531903,Barratts Cock-Y-North,2023-06-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,21.25
531903,Barratts Cock-Y-North,2023-06-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,32.66
531903,Barratts Cock-Y-North,2023-06-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,46.26
531903,Barratts Cock-Y-North,2023-06-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,128.2
531903,Barratts Cock-Y-North,2023-06-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
531903,Barratts Cock-Y-North,2023-06-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
531903,Barratts Cock-Y-North,2023-06-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.3
531903,Barratts Cock-Y-North,2023-06-12T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
531903,Barratts Cock-Y-North,2023-06-12T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.67
531903,Barratts Cock-Y-North,2023-06-12T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
531903,Barratts Cock-Y-North,2023-06-12T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.58
531903,Barratts Cock-Y-North,2023-06-12T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.68
531903,Barratts Cock-Y-North,2023-06-12T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.17
531903,Barratts Cock-Y-North,2023-06-12T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
531903,Barratts Cock-Y-North,2023-06-12T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.6
531903,Barratts Cock-Y-North,2023-06-12T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.3
531903,Barratts Cock-Y-North,2023-06-12T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.3
531903,Barratts Cock-Y-North,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
531903,Barratts Cock-Y-North,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
531903,Barratts Cock-Y-North,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
531903,Barratts Cock-Y-North,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.76
531903,Barratts Cock-Y-North,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.06
531903,Barratts Cock-Y-North,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.84
531903,Barratts Cock-Y-North,2023-06-12T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
531903,Barratts Cock-Y-North,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
531903,Barratts Cock-Y-North,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
531903,Barratts Cock-Y-North,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
531903,Barratts Cock-Y-North,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
531903,Barratts Cock-Y-North,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
531903,Barratts Cock-Y-North,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
531903,Barratts Cock-Y-North,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.41
531903,Barratts Cock-Y-North,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.41
531903,Barratts Cock-Y-North,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.59
531903,Barratts Cock-Y-North,2023-06-12T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
531903,Barratts Cock-Y-North,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
531903,Barratts Cock-Y-North,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
531903,Barratts Cock-Y-North,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.4
531903,Barratts Cock-Y-North,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
531903,Barratts Cock-Y-North,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.3
531903,Barratts Cock-Y-North,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.45
531903,Barratts Cock-Y-North,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.04
531903,Barratts Cock-Y-North,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.48
531903,Barratts Cock-Y-North,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,27.43
531903,Barratts Cock-Y-North,2023-06-12T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,106.4
531903,Barratts Cock-Y-North,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
531903,Barratts Cock-Y-North,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.4
531903,Barratts Cock-Y-North,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,119.0
531903,Barratts Cock-Y-North,2023-06-12T11:20:00.000+00:00,transformer,,Temperature,C,33.2
531903,Barratts Cock-Y-North,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
531903,Barratts Cock-Y-North,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
531903,Barratts Cock-Y-North,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
531903,Barratts Cock-Y-North,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
531903,Barratts Cock-Y-North,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
531903,Barratts Cock-Y-North,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
531903,Barratts Cock-Y-North,2023-06-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
531903,Barratts Cock-Y-North,2023-06-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
531903,Barratts Cock-Y-North,2023-06-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
531903,Barratts Cock-Y-North,2023-06-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,19.8
531903,Barratts Cock-Y-North,2023-06-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,28.64
531903,Barratts Cock-Y-North,2023-06-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,49.03
531903,Barratts Cock-Y-North,2023-06-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,144.6
531903,Barratts Cock-Y-North,2023-06-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
531903,Barratts Cock-Y-North,2023-06-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
531903,Barratts Cock-Y-North,2023-06-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.9
531903,Barratts Cock-Y-North,2023-06-12T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
531903,Barratts Cock-Y-North,2023-06-12T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.65
531903,Barratts Cock-Y-North,2023-06-12T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.87
531903,Barratts Cock-Y-North,2023-06-12T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.05
531903,Barratts Cock-Y-North,2023-06-12T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.17
531903,Barratts Cock-Y-North,2023-06-12T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.08
531903,Barratts Cock-Y-North,2023-06-12T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.6
531903,Barratts Cock-Y-North,2023-06-12T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.8
531903,Barratts Cock-Y-North,2023-06-12T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
531903,Barratts Cock-Y-North,2023-06-12T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.9
531903,Barratts Cock-Y-North,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
531903,Barratts Cock-Y-North,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
531903,Barratts Cock-Y-North,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
531903,Barratts Cock-Y-North,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.74
531903,Barratts Cock-Y-North,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.25
531903,Barratts Cock-Y-North,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.9
531903,Barratts Cock-Y-North,2023-06-12T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
531903,Barratts Cock-Y-North,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
531903,Barratts Cock-Y-North,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
531903,Barratts Cock-Y-North,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
531903,Barratts Cock-Y-North,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
531903,Barratts Cock-Y-North,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531903,Barratts Cock-Y-North,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
531903,Barratts Cock-Y-North,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.18
531903,Barratts Cock-Y-North,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
531903,Barratts Cock-Y-North,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.07
531903,Barratts Cock-Y-North,2023-06-12T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,61.0
531903,Barratts Cock-Y-North,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
531903,Barratts Cock-Y-North,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
531903,Barratts Cock-Y-North,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.2
531903,Barratts Cock-Y-North,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
531903,Barratts Cock-Y-North,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.69
531903,Barratts Cock-Y-North,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.53
531903,Barratts Cock-Y-North,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.38
531903,Barratts Cock-Y-North,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.48
531903,Barratts Cock-Y-North,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.07
531903,Barratts Cock-Y-North,2023-06-12T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,87.9
531903,Barratts Cock-Y-North,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
531903,Barratts Cock-Y-North,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.6
531903,Barratts Cock-Y-North,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.8
531903,Barratts Cock-Y-North,2023-06-12T11:10:00.000+00:00,transformer,,Temperature,C,33.1
531903,Barratts Cock-Y-North,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
531903,Barratts Cock-Y-North,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
531903,Barratts Cock-Y-North,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
531903,Barratts Cock-Y-North,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
531903,Barratts Cock-Y-North,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
531903,Barratts Cock-Y-North,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
531903,Barratts Cock-Y-North,2023-06-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
531903,Barratts Cock-Y-North,2023-06-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
531903,Barratts Cock-Y-North,2023-06-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
531903,Barratts Cock-Y-North,2023-06-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.35
531903,Barratts Cock-Y-North,2023-06-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,23.66
531903,Barratts Cock-Y-North,2023-06-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,47.12
531903,Barratts Cock-Y-North,2023-06-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,152.0
531903,Barratts Cock-Y-North,2023-06-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
531903,Barratts Cock-Y-North,2023-06-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
