Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.2
531903,Barratts Cock-Y-North,2023-06-12T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.54
531903,Barratts Cock-Y-North,2023-06-12T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.69
531903,Barratts Cock-Y-North,2023-06-12T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.43
531903,Barratts Cock-Y-North,2023-06-12T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.66
531903,Barratts Cock-Y-North,2023-06-12T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.98
531903,Barratts Cock-Y-North,2023-06-12T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.63
531903,Barratts Cock-Y-North,2023-06-12T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
531903,Barratts Cock-Y-North,2023-06-12T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.4
531903,Barratts Cock-Y-North,2023-06-12T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.7
531903,Barratts Cock-Y-North,2023-06-12T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
531903,Barratts Cock-Y-North,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
531903,Barratts Cock-Y-North,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
531903,Barratts Cock-Y-North,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
531903,Barratts Cock-Y-North,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.64
531903,Barratts Cock-Y-North,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.92
531903,Barratts Cock-Y-North,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.55
531903,Barratts Cock-Y-North,2023-06-12T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
531903,Barratts Cock-Y-North,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
531903,Barratts Cock-Y-North,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
531903,Barratts Cock-Y-North,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
531903,Barratts Cock-Y-North,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
531903,Barratts Cock-Y-North,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
531903,Barratts Cock-Y-North,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
531903,Barratts Cock-Y-North,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.22
531903,Barratts Cock-Y-North,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.97
531903,Barratts Cock-Y-North,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.16
531903,Barratts Cock-Y-North,2023-06-12T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,59.8
531903,Barratts Cock-Y-North,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
531903,Barratts Cock-Y-North,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
531903,Barratts Cock-Y-North,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.2
531903,Barratts Cock-Y-North,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
531903,Barratts Cock-Y-North,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.63
531903,Barratts Cock-Y-North,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.73
531903,Barratts Cock-Y-North,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.45
531903,Barratts Cock-Y-North,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.57
531903,Barratts Cock-Y-North,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.83
531903,Barratts Cock-Y-North,2023-06-12T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,84.7
531903,Barratts Cock-Y-North,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
531903,Barratts Cock-Y-North,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.3
531903,Barratts Cock-Y-North,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.3
531903,Barratts Cock-Y-North,2023-06-12T11:00:00.000+00:00,transformer,,Temperature,C,33.0
531903,Barratts Cock-Y-North,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
531903,Barratts Cock-Y-North,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
531903,Barratts Cock-Y-North,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
531903,Barratts Cock-Y-North,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
531903,Barratts Cock-Y-North,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
531903,Barratts Cock-Y-North,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
531903,Barratts Cock-Y-North,2023-06-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
531903,Barratts Cock-Y-North,2023-06-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
531903,Barratts Cock-Y-North,2023-06-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
531903,Barratts Cock-Y-North,2023-06-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.97
531903,Barratts Cock-Y-North,2023-06-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,25.44
531903,Barratts Cock-Y-North,2023-06-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,42.16
531903,Barratts Cock-Y-North,2023-06-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,135.6
531903,Barratts Cock-Y-North,2023-06-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
531903,Barratts Cock-Y-North,2023-06-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
531903,Barratts Cock-Y-North,2023-06-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.8
531903,Barratts Cock-Y-North,2023-06-12T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.57
531903,Barratts Cock-Y-North,2023-06-12T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.57
531903,Barratts Cock-Y-North,2023-06-12T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.41
531903,Barratts Cock-Y-North,2023-06-12T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.13
531903,Barratts Cock-Y-North,2023-06-12T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.32
531903,Barratts Cock-Y-North,2023-06-12T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.73
531903,Barratts Cock-Y-North,2023-06-12T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.4
531903,Barratts Cock-Y-North,2023-06-12T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.7
531903,Barratts Cock-Y-North,2023-06-12T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
531903,Barratts Cock-Y-North,2023-06-12T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
531903,Barratts Cock-Y-North,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
531903,Barratts Cock-Y-North,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
531903,Barratts Cock-Y-North,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
531903,Barratts Cock-Y-North,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.99
531903,Barratts Cock-Y-North,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.14
531903,Barratts Cock-Y-North,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.75
531903,Barratts Cock-Y-North,2023-06-12T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
531903,Barratts Cock-Y-North,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
531903,Barratts Cock-Y-North,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
531903,Barratts Cock-Y-North,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
531903,Barratts Cock-Y-North,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
531903,Barratts Cock-Y-North,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
531903,Barratts Cock-Y-North,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
531903,Barratts Cock-Y-North,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.15
531903,Barratts Cock-Y-North,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
531903,Barratts Cock-Y-North,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.6
531903,Barratts Cock-Y-North,2023-06-12T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,60.1
531903,Barratts Cock-Y-North,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
531903,Barratts Cock-Y-North,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
531903,Barratts Cock-Y-North,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.9
531903,Barratts Cock-Y-North,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
531903,Barratts Cock-Y-North,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.35
531903,Barratts Cock-Y-North,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.3
531903,Barratts Cock-Y-North,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.58
531903,Barratts Cock-Y-North,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.2
531903,Barratts Cock-Y-North,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.12
531903,Barratts Cock-Y-North,2023-06-12T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,68.5
531903,Barratts Cock-Y-North,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
531903,Barratts Cock-Y-North,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.1
531903,Barratts Cock-Y-North,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.4
531903,Barratts Cock-Y-North,2023-06-12T10:50:00.000+00:00,transformer,,Temperature,C,32.8
531903,Barratts Cock-Y-North,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
531903,Barratts Cock-Y-North,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
531903,Barratts Cock-Y-North,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
531903,Barratts Cock-Y-North,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
531903,Barratts Cock-Y-North,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
531903,Barratts Cock-Y-North,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
531903,Barratts Cock-Y-North,2023-06-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
531903,Barratts Cock-Y-North,2023-06-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
531903,Barratts Cock-Y-North,2023-06-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.64
531903,Barratts Cock-Y-North,2023-06-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,21.86
531903,Barratts Cock-Y-North,2023-06-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,26.51
531903,Barratts Cock-Y-North,2023-06-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,39.2
531903,Barratts Cock-Y-North,2023-06-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,113.9
531903,Barratts Cock-Y-North,2023-06-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
531903,Barratts Cock-Y-North,2023-06-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
531903,Barratts Cock-Y-North,2023-06-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
531903,Barratts Cock-Y-North,2023-06-12T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.64
531903,Barratts Cock-Y-North,2023-06-12T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.68
531903,Barratts Cock-Y-North,2023-06-12T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.27
531903,Barratts Cock-Y-North,2023-06-12T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.01
531903,Barratts Cock-Y-North,2023-06-12T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.58
531903,Barratts Cock-Y-North,2023-06-12T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
531903,Barratts Cock-Y-North,2023-06-12T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.4
531903,Barratts Cock-Y-North,2023-06-12T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.2
531903,Barratts Cock-Y-North,2023-06-12T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
531903,Barratts Cock-Y-North,2023-06-12T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
531903,Barratts Cock-Y-North,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
531903,Barratts Cock-Y-North,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
531903,Barratts Cock-Y-North,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
531903,Barratts Cock-Y-North,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.47
531903,Barratts Cock-Y-North,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.95
531903,Barratts Cock-Y-North,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.07
531903,Barratts Cock-Y-North,2023-06-12T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
531903,Barratts Cock-Y-North,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.9
531903,Barratts Cock-Y-North,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
531903,Barratts Cock-Y-North,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.4
531903,Barratts Cock-Y-North,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
531903,Barratts Cock-Y-North,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
531903,Barratts Cock-Y-North,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
531903,Barratts Cock-Y-North,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.06
531903,Barratts Cock-Y-North,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
531903,Barratts Cock-Y-North,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.9
531903,Barratts Cock-Y-North,2023-06-12T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.0
531903,Barratts Cock-Y-North,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.9
531903,Barratts Cock-Y-North,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
531903,Barratts Cock-Y-North,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.6
531903,Barratts Cock-Y-North,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
531903,Barratts Cock-Y-North,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.8
531903,Barratts Cock-Y-North,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.95
531903,Barratts Cock-Y-North,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.7
531903,Barratts Cock-Y-North,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.53
531903,Barratts Cock-Y-North,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.39
531903,Barratts Cock-Y-North,2023-06-12T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,72.2
531903,Barratts Cock-Y-North,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
531903,Barratts Cock-Y-North,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.9
531903,Barratts Cock-Y-North,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.7
531903,Barratts Cock-Y-North,2023-06-12T10:40:00.000+00:00,transformer,,Temperature,C,32.7
531903,Barratts Cock-Y-North,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
531903,Barratts Cock-Y-North,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
531903,Barratts Cock-Y-North,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
531903,Barratts Cock-Y-North,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
531903,Barratts Cock-Y-North,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
531903,Barratts Cock-Y-North,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
531903,Barratts Cock-Y-North,2023-06-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
531903,Barratts Cock-Y-North,2023-06-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
531903,Barratts Cock-Y-North,2023-06-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
531903,Barratts Cock-Y-North,2023-06-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,27.24
531903,Barratts Cock-Y-North,2023-06-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,26.57
531903,Barratts Cock-Y-North,2023-06-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,39.49
531903,Barratts Cock-Y-North,2023-06-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,110.4
531903,Barratts Cock-Y-North,2023-06-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
531903,Barratts Cock-Y-North,2023-06-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
531903,Barratts Cock-Y-North,2023-06-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
531903,Barratts Cock-Y-North,2023-06-12T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
531903,Barratts Cock-Y-North,2023-06-12T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
531903,Barratts Cock-Y-North,2023-06-12T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.32
531903,Barratts Cock-Y-North,2023-06-12T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.37
531903,Barratts Cock-Y-North,2023-06-12T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.54
531903,Barratts Cock-Y-North,2023-06-12T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.72
531903,Barratts Cock-Y-North,2023-06-12T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.1
531903,Barratts Cock-Y-North,2023-06-12T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.2
531903,Barratts Cock-Y-North,2023-06-12T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.9
531903,Barratts Cock-Y-North,2023-06-12T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.9
531903,Barratts Cock-Y-North,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
531903,Barratts Cock-Y-North,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
531903,Barratts Cock-Y-North,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
531903,Barratts Cock-Y-North,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.22
531903,Barratts Cock-Y-North,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.32
531903,Barratts Cock-Y-North,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.94
531903,Barratts Cock-Y-North,2023-06-12T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
531903,Barratts Cock-Y-North,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.6
531903,Barratts Cock-Y-North,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
531903,Barratts Cock-Y-North,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
531903,Barratts Cock-Y-North,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
531903,Barratts Cock-Y-North,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
531903,Barratts Cock-Y-North,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
531903,Barratts Cock-Y-North,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.32
531903,Barratts Cock-Y-North,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
531903,Barratts Cock-Y-North,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.07
531903,Barratts Cock-Y-North,2023-06-12T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
531903,Barratts Cock-Y-North,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
531903,Barratts Cock-Y-North,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
531903,Barratts Cock-Y-North,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
531903,Barratts Cock-Y-North,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
531903,Barratts Cock-Y-North,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.4
531903,Barratts Cock-Y-North,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.77
531903,Barratts Cock-Y-North,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
531903,Barratts Cock-Y-North,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.77
531903,Barratts Cock-Y-North,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.02
531903,Barratts Cock-Y-North,2023-06-12T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,73.3
531903,Barratts Cock-Y-North,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
531903,Barratts Cock-Y-North,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.0
531903,Barratts Cock-Y-North,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.2
531903,Barratts Cock-Y-North,2023-06-12T10:30:00.000+00:00,transformer,,Temperature,C,32.5
531903,Barratts Cock-Y-North,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
531903,Barratts Cock-Y-North,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
531903,Barratts Cock-Y-North,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531903,Barratts Cock-Y-North,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
531903,Barratts Cock-Y-North,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
531903,Barratts Cock-Y-North,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
531903,Barratts Cock-Y-North,2023-06-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
531903,Barratts Cock-Y-North,2023-06-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
531903,Barratts Cock-Y-North,2023-06-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
531903,Barratts Cock-Y-North,2023-06-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,22.92
531903,Barratts Cock-Y-North,2023-06-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,30.08
531903,Barratts Cock-Y-North,2023-06-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,31.75
531903,Barratts Cock-Y-North,2023-06-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,92.9
531903,Barratts Cock-Y-North,2023-06-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
531903,Barratts Cock-Y-North,2023-06-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
531903,Barratts Cock-Y-North,2023-06-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
531903,Barratts Cock-Y-North,2023-06-12T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
531903,Barratts Cock-Y-North,2023-06-12T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.87
531903,Barratts Cock-Y-North,2023-06-12T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.98
531903,Barratts Cock-Y-North,2023-06-12T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.49
531903,Barratts Cock-Y-North,2023-06-12T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.79
531903,Barratts Cock-Y-North,2023-06-12T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.04
531903,Barratts Cock-Y-North,2023-06-12T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.4
531903,Barratts Cock-Y-North,2023-06-12T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.4
531903,Barratts Cock-Y-North,2023-06-12T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.8
531903,Barratts Cock-Y-North,2023-06-12T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.8
531903,Barratts Cock-Y-North,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
531903,Barratts Cock-Y-North,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
531903,Barratts Cock-Y-North,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
531903,Barratts Cock-Y-North,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.76
531903,Barratts Cock-Y-North,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.75
531903,Barratts Cock-Y-North,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.16
531903,Barratts Cock-Y-North,2023-06-12T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
531903,Barratts Cock-Y-North,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.7
531903,Barratts Cock-Y-North,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.3
531903,Barratts Cock-Y-North,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
531903,Barratts Cock-Y-North,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
531903,Barratts Cock-Y-North,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
531903,Barratts Cock-Y-North,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
531903,Barratts Cock-Y-North,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.12
531903,Barratts Cock-Y-North,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
531903,Barratts Cock-Y-North,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.11
531903,Barratts Cock-Y-North,2023-06-12T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
531903,Barratts Cock-Y-North,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
531903,Barratts Cock-Y-North,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
531903,Barratts Cock-Y-North,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
531903,Barratts Cock-Y-North,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
531903,Barratts Cock-Y-North,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.1
531903,Barratts Cock-Y-North,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.05
531903,Barratts Cock-Y-North,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
531903,Barratts Cock-Y-North,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.2
531903,Barratts Cock-Y-North,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.62
531903,Barratts Cock-Y-North,2023-06-12T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,72.7
531903,Barratts Cock-Y-North,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
531903,Barratts Cock-Y-North,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.4
531903,Barratts Cock-Y-North,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.1
531903,Barratts Cock-Y-North,2023-06-12T10:20:00.000+00:00,transformer,,Temperature,C,32.4
531903,Barratts Cock-Y-North,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
531903,Barratts Cock-Y-North,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
531903,Barratts Cock-Y-North,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
531903,Barratts Cock-Y-North,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
531903,Barratts Cock-Y-North,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
531903,Barratts Cock-Y-North,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
531903,Barratts Cock-Y-North,2023-06-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
531903,Barratts Cock-Y-North,2023-06-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
531903,Barratts Cock-Y-North,2023-06-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
531903,Barratts Cock-Y-North,2023-06-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,24.33
531903,Barratts Cock-Y-North,2023-06-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
531903,Barratts Cock-Y-North,2023-06-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,31.94
531903,Barratts Cock-Y-North,2023-06-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,91.9
531903,Barratts Cock-Y-North,2023-06-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
531903,Barratts Cock-Y-North,2023-06-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
531903,Barratts Cock-Y-North,2023-06-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
531903,Barratts Cock-Y-North,2023-06-12T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
531903,Barratts Cock-Y-North,2023-06-12T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.61
531903,Barratts Cock-Y-North,2023-06-12T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.31
531903,Barratts Cock-Y-North,2023-06-12T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.87
531903,Barratts Cock-Y-North,2023-06-12T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.29
531903,Barratts Cock-Y-North,2023-06-12T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.17
531903,Barratts Cock-Y-North,2023-06-12T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
531903,Barratts Cock-Y-North,2023-06-12T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.4
531903,Barratts Cock-Y-North,2023-06-12T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.2
531903,Barratts Cock-Y-North,2023-06-12T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.3
531903,Barratts Cock-Y-North,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
531903,Barratts Cock-Y-North,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
531903,Barratts Cock-Y-North,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
531903,Barratts Cock-Y-North,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.03
531903,Barratts Cock-Y-North,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.14
531903,Barratts Cock-Y-North,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.16
531903,Barratts Cock-Y-North,2023-06-12T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,72.2
531903,Barratts Cock-Y-North,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
531903,Barratts Cock-Y-North,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,89.3
531903,Barratts Cock-Y-North,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
531903,Barratts Cock-Y-North,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
531903,Barratts Cock-Y-North,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
531903,Barratts Cock-Y-North,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
531903,Barratts Cock-Y-North,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.24
531903,Barratts Cock-Y-North,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
531903,Barratts Cock-Y-North,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.51
531903,Barratts Cock-Y-North,2023-06-12T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
531903,Barratts Cock-Y-North,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
531903,Barratts Cock-Y-North,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
531903,Barratts Cock-Y-North,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.9
531903,Barratts Cock-Y-North,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
531903,Barratts Cock-Y-North,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.29
531903,Barratts Cock-Y-North,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.12
531903,Barratts Cock-Y-North,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.64
531903,Barratts Cock-Y-North,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.28
531903,Barratts Cock-Y-North,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.46
531903,Barratts Cock-Y-North,2023-06-12T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,93.7
531903,Barratts Cock-Y-North,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
531903,Barratts Cock-Y-North,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,98.0
531903,Barratts Cock-Y-North,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,95.6
531903,Barratts Cock-Y-North,2023-06-12T10:10:00.000+00:00,transformer,,Temperature,C,32.2
531903,Barratts Cock-Y-North,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
531903,Barratts Cock-Y-North,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
531903,Barratts Cock-Y-North,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
531903,Barratts Cock-Y-North,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
531903,Barratts Cock-Y-North,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
531903,Barratts Cock-Y-North,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
531903,Barratts Cock-Y-North,2023-06-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
531903,Barratts Cock-Y-North,2023-06-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
531903,Barratts Cock-Y-North,2023-06-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
531903,Barratts Cock-Y-North,2023-06-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,21.77
531903,Barratts Cock-Y-North,2023-06-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,49.23
531903,Barratts Cock-Y-North,2023-06-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,41.31
531903,Barratts Cock-Y-North,2023-06-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,133.0
531903,Barratts Cock-Y-North,2023-06-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
531903,Barratts Cock-Y-North,2023-06-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.5
531903,Barratts Cock-Y-North,2023-06-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
531903,Barratts Cock-Y-North,2023-06-12T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
531903,Barratts Cock-Y-North,2023-06-12T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.62
531903,Barratts Cock-Y-North,2023-06-12T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.1
531903,Barratts Cock-Y-North,2023-06-12T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.53
531903,Barratts Cock-Y-North,2023-06-12T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.31
531903,Barratts Cock-Y-North,2023-06-12T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.39
531903,Barratts Cock-Y-North,2023-06-12T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.8
531903,Barratts Cock-Y-North,2023-06-12T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.8
531903,Barratts Cock-Y-North,2023-06-12T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.0
531903,Barratts Cock-Y-North,2023-06-12T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.5
531903,Barratts Cock-Y-North,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
531903,Barratts Cock-Y-North,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
531903,Barratts Cock-Y-North,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
531903,Barratts Cock-Y-North,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.23
531903,Barratts Cock-Y-North,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.86
531903,Barratts Cock-Y-North,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.42
531903,Barratts Cock-Y-North,2023-06-12T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
531903,Barratts Cock-Y-North,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.0
531903,Barratts Cock-Y-North,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.9
531903,Barratts Cock-Y-North,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
531903,Barratts Cock-Y-North,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
531903,Barratts Cock-Y-North,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
531903,Barratts Cock-Y-North,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
531903,Barratts Cock-Y-North,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.83
531903,Barratts Cock-Y-North,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.73
531903,Barratts Cock-Y-North,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.9
531903,Barratts Cock-Y-North,2023-06-12T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
531903,Barratts Cock-Y-North,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
531903,Barratts Cock-Y-North,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
531903,Barratts Cock-Y-North,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.9
531903,Barratts Cock-Y-North,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
531903,Barratts Cock-Y-North,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.81
531903,Barratts Cock-Y-North,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.06
531903,Barratts Cock-Y-North,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.56
531903,Barratts Cock-Y-North,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.25
531903,Barratts Cock-Y-North,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.64
531903,Barratts Cock-Y-North,2023-06-12T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,92.2
531903,Barratts Cock-Y-North,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
531903,Barratts Cock-Y-North,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.9
531903,Barratts Cock-Y-North,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.7
531903,Barratts Cock-Y-North,2023-06-12T10:00:00.000+00:00,transformer,,Temperature,C,32.0
531903,Barratts Cock-Y-North,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
531903,Barratts Cock-Y-North,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
531903,Barratts Cock-Y-North,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
531903,Barratts Cock-Y-North,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
531903,Barratts Cock-Y-North,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
531903,Barratts Cock-Y-North,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
531903,Barratts Cock-Y-North,2023-06-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
531903,Barratts Cock-Y-North,2023-06-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
531903,Barratts Cock-Y-North,2023-06-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
531903,Barratts Cock-Y-North,2023-06-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,27.15
531903,Barratts Cock-Y-North,2023-06-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,33.17
531903,Barratts Cock-Y-North,2023-06-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,39.35
531903,Barratts Cock-Y-North,2023-06-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,111.6
531903,Barratts Cock-Y-North,2023-06-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
531903,Barratts Cock-Y-North,2023-06-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
531903,Barratts Cock-Y-North,2023-06-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
531903,Barratts Cock-Y-North,2023-06-12T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
531903,Barratts Cock-Y-North,2023-06-12T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.77
531903,Barratts Cock-Y-North,2023-06-12T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.09
531903,Barratts Cock-Y-North,2023-06-12T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.81
531903,Barratts Cock-Y-North,2023-06-12T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.12
531903,Barratts Cock-Y-North,2023-06-12T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.14
531903,Barratts Cock-Y-North,2023-06-12T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,61.0
531903,Barratts Cock-Y-North,2023-06-12T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.0
531903,Barratts Cock-Y-North,2023-06-12T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
531903,Barratts Cock-Y-North,2023-06-12T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.8
531903,Barratts Cock-Y-North,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
531903,Barratts Cock-Y-North,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
531903,Barratts Cock-Y-North,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
531903,Barratts Cock-Y-North,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.11
531903,Barratts Cock-Y-North,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.59
531903,Barratts Cock-Y-North,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.86
531903,Barratts Cock-Y-North,2023-06-12T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
531903,Barratts Cock-Y-North,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
531903,Barratts Cock-Y-North,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.9
531903,Barratts Cock-Y-North,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
531903,Barratts Cock-Y-North,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
531903,Barratts Cock-Y-North,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
531903,Barratts Cock-Y-North,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
531903,Barratts Cock-Y-North,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.99
531903,Barratts Cock-Y-North,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
531903,Barratts Cock-Y-North,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.65
531903,Barratts Cock-Y-North,2023-06-12T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
531903,Barratts Cock-Y-North,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
531903,Barratts Cock-Y-North,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
531903,Barratts Cock-Y-North,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
531903,Barratts Cock-Y-North,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
531903,Barratts Cock-Y-North,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.48
531903,Barratts Cock-Y-North,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.12
531903,Barratts Cock-Y-North,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.51
531903,Barratts Cock-Y-North,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.75
531903,Barratts Cock-Y-North,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.45
531903,Barratts Cock-Y-North,2023-06-12T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,94.9
531903,Barratts Cock-Y-North,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
531903,Barratts Cock-Y-North,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.5
531903,Barratts Cock-Y-North,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,95.0
531903,Barratts Cock-Y-North,2023-06-12T09:50:00.000+00:00,transformer,,Temperature,C,31.9
531903,Barratts Cock-Y-North,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
531903,Barratts Cock-Y-North,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
531903,Barratts Cock-Y-North,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
531903,Barratts Cock-Y-North,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
531903,Barratts Cock-Y-North,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
531903,Barratts Cock-Y-North,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
531903,Barratts Cock-Y-North,2023-06-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
531903,Barratts Cock-Y-North,2023-06-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
531903,Barratts Cock-Y-North,2023-06-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
531903,Barratts Cock-Y-North,2023-06-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,28.42
531903,Barratts Cock-Y-North,2023-06-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,24.3
531903,Barratts Cock-Y-North,2023-06-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,40.1
531903,Barratts Cock-Y-North,2023-06-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,119.6
531903,Barratts Cock-Y-North,2023-06-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
531903,Barratts Cock-Y-North,2023-06-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
531903,Barratts Cock-Y-North,2023-06-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
531903,Barratts Cock-Y-North,2023-06-12T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
531903,Barratts Cock-Y-North,2023-06-12T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.86
531903,Barratts Cock-Y-North,2023-06-12T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.34
531903,Barratts Cock-Y-North,2023-06-12T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.9
531903,Barratts Cock-Y-North,2023-06-12T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.3
531903,Barratts Cock-Y-North,2023-06-12T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.07
531903,Barratts Cock-Y-North,2023-06-12T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
531903,Barratts Cock-Y-North,2023-06-12T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.6
531903,Barratts Cock-Y-North,2023-06-12T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
531903,Barratts Cock-Y-North,2023-06-12T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.6
531903,Barratts Cock-Y-North,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
531903,Barratts Cock-Y-North,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
531903,Barratts Cock-Y-North,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
531903,Barratts Cock-Y-North,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.13
531903,Barratts Cock-Y-North,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.83
531903,Barratts Cock-Y-North,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.07
531903,Barratts Cock-Y-North,2023-06-12T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
531903,Barratts Cock-Y-North,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
531903,Barratts Cock-Y-North,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
531903,Barratts Cock-Y-North,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
531903,Barratts Cock-Y-North,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
531903,Barratts Cock-Y-North,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
531903,Barratts Cock-Y-North,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
531903,Barratts Cock-Y-North,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.01
531903,Barratts Cock-Y-North,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.05
531903,Barratts Cock-Y-North,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.82
531903,Barratts Cock-Y-North,2023-06-12T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
531903,Barratts Cock-Y-North,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
531903,Barratts Cock-Y-North,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
531903,Barratts Cock-Y-North,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.9
531903,Barratts Cock-Y-North,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
531903,Barratts Cock-Y-North,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.36
531903,Barratts Cock-Y-North,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.36
531903,Barratts Cock-Y-North,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.2
531903,Barratts Cock-Y-North,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.19
531903,Barratts Cock-Y-North,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.46
531903,Barratts Cock-Y-North,2023-06-12T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,78.6
531903,Barratts Cock-Y-North,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
531903,Barratts Cock-Y-North,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.5
531903,Barratts Cock-Y-North,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.9
531903,Barratts Cock-Y-North,2023-06-12T09:40:00.000+00:00,transformer,,Temperature,C,31.8
531903,Barratts Cock-Y-North,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
