Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
531903,Barratts Cock-Y-North,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531903,Barratts Cock-Y-North,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
531903,Barratts Cock-Y-North,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
531903,Barratts Cock-Y-North,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
531903,Barratts Cock-Y-North,2023-06-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
531903,Barratts Cock-Y-North,2023-06-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
531903,Barratts Cock-Y-North,2023-06-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
531903,Barratts Cock-Y-North,2023-06-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,19.25
531903,Barratts Cock-Y-North,2023-06-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,23.37
531903,Barratts Cock-Y-North,2023-06-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,35.43
531903,Barratts Cock-Y-North,2023-06-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,116.5
531903,Barratts Cock-Y-North,2023-06-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
531903,Barratts Cock-Y-North,2023-06-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
531903,Barratts Cock-Y-North,2023-06-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
531903,Barratts Cock-Y-North,2023-06-12T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
531903,Barratts Cock-Y-North,2023-06-12T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.84
531903,Barratts Cock-Y-North,2023-06-12T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.91
531903,Barratts Cock-Y-North,2023-06-12T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.78
531903,Barratts Cock-Y-North,2023-06-12T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.3
531903,Barratts Cock-Y-North,2023-06-12T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.84
531903,Barratts Cock-Y-North,2023-06-12T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
531903,Barratts Cock-Y-North,2023-06-12T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.8
531903,Barratts Cock-Y-North,2023-06-12T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
531903,Barratts Cock-Y-North,2023-06-12T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.1
531903,Barratts Cock-Y-North,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
531903,Barratts Cock-Y-North,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
531903,Barratts Cock-Y-North,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
531903,Barratts Cock-Y-North,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.94
531903,Barratts Cock-Y-North,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.72
531903,Barratts Cock-Y-North,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.25
531903,Barratts Cock-Y-North,2023-06-12T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
531903,Barratts Cock-Y-North,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.6
531903,Barratts Cock-Y-North,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.4
531903,Barratts Cock-Y-North,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
531903,Barratts Cock-Y-North,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
531903,Barratts Cock-Y-North,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
531903,Barratts Cock-Y-North,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
531903,Barratts Cock-Y-North,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.06
531903,Barratts Cock-Y-North,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
531903,Barratts Cock-Y-North,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.34
531903,Barratts Cock-Y-North,2023-06-12T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.7
531903,Barratts Cock-Y-North,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
531903,Barratts Cock-Y-North,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
531903,Barratts Cock-Y-North,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.5
531903,Barratts Cock-Y-North,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
531903,Barratts Cock-Y-North,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.41
531903,Barratts Cock-Y-North,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.57
531903,Barratts Cock-Y-North,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.66
531903,Barratts Cock-Y-North,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.56
531903,Barratts Cock-Y-North,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.64
531903,Barratts Cock-Y-North,2023-06-12T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,69.2
531903,Barratts Cock-Y-North,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
531903,Barratts Cock-Y-North,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.7
531903,Barratts Cock-Y-North,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.0
531903,Barratts Cock-Y-North,2023-06-12T09:30:00.000+00:00,transformer,,Temperature,C,31.7
531903,Barratts Cock-Y-North,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
531903,Barratts Cock-Y-North,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
531903,Barratts Cock-Y-North,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531903,Barratts Cock-Y-North,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
531903,Barratts Cock-Y-North,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
531903,Barratts Cock-Y-North,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
531903,Barratts Cock-Y-North,2023-06-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
531903,Barratts Cock-Y-North,2023-06-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
531903,Barratts Cock-Y-North,2023-06-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
531903,Barratts Cock-Y-North,2023-06-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,24.44
531903,Barratts Cock-Y-North,2023-06-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,32.62
531903,Barratts Cock-Y-North,2023-06-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,41.08
531903,Barratts Cock-Y-North,2023-06-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,107.8
531903,Barratts Cock-Y-North,2023-06-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
531903,Barratts Cock-Y-North,2023-06-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
531903,Barratts Cock-Y-North,2023-06-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
531903,Barratts Cock-Y-North,2023-06-12T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.54
531903,Barratts Cock-Y-North,2023-06-12T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.69
531903,Barratts Cock-Y-North,2023-06-12T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
531903,Barratts Cock-Y-North,2023-06-12T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.86
531903,Barratts Cock-Y-North,2023-06-12T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.32
531903,Barratts Cock-Y-North,2023-06-12T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.34
531903,Barratts Cock-Y-North,2023-06-12T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
531903,Barratts Cock-Y-North,2023-06-12T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.9
531903,Barratts Cock-Y-North,2023-06-12T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.7
531903,Barratts Cock-Y-North,2023-06-12T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.0
531903,Barratts Cock-Y-North,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
531903,Barratts Cock-Y-North,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
531903,Barratts Cock-Y-North,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
531903,Barratts Cock-Y-North,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.96
531903,Barratts Cock-Y-North,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.96
531903,Barratts Cock-Y-North,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.93
531903,Barratts Cock-Y-North,2023-06-12T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
531903,Barratts Cock-Y-North,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
531903,Barratts Cock-Y-North,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.3
531903,Barratts Cock-Y-North,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.2
531903,Barratts Cock-Y-North,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
531903,Barratts Cock-Y-North,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
531903,Barratts Cock-Y-North,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
531903,Barratts Cock-Y-North,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.98
531903,Barratts Cock-Y-North,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.81
531903,Barratts Cock-Y-North,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.87
531903,Barratts Cock-Y-North,2023-06-12T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
531903,Barratts Cock-Y-North,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
531903,Barratts Cock-Y-North,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
531903,Barratts Cock-Y-North,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.7
531903,Barratts Cock-Y-North,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
531903,Barratts Cock-Y-North,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.2
531903,Barratts Cock-Y-North,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.28
531903,Barratts Cock-Y-North,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.36
531903,Barratts Cock-Y-North,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.08
531903,Barratts Cock-Y-North,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.73
531903,Barratts Cock-Y-North,2023-06-12T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,64.0
531903,Barratts Cock-Y-North,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.1
531903,Barratts Cock-Y-North,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.4
531903,Barratts Cock-Y-North,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.3
531903,Barratts Cock-Y-North,2023-06-12T09:20:00.000+00:00,transformer,,Temperature,C,31.6
531903,Barratts Cock-Y-North,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
531903,Barratts Cock-Y-North,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
531903,Barratts Cock-Y-North,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531903,Barratts Cock-Y-North,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
531903,Barratts Cock-Y-North,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
531903,Barratts Cock-Y-North,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
531903,Barratts Cock-Y-North,2023-06-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
531903,Barratts Cock-Y-North,2023-06-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
531903,Barratts Cock-Y-North,2023-06-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
531903,Barratts Cock-Y-North,2023-06-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,28.16
531903,Barratts Cock-Y-North,2023-06-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,36.18
531903,Barratts Cock-Y-North,2023-06-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,47.88
531903,Barratts Cock-Y-North,2023-06-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,117.1
531903,Barratts Cock-Y-North,2023-06-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
531903,Barratts Cock-Y-North,2023-06-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
531903,Barratts Cock-Y-North,2023-06-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.3
531903,Barratts Cock-Y-North,2023-06-12T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.61
531903,Barratts Cock-Y-North,2023-06-12T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.69
531903,Barratts Cock-Y-North,2023-06-12T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
531903,Barratts Cock-Y-North,2023-06-12T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.93
531903,Barratts Cock-Y-North,2023-06-12T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.69
531903,Barratts Cock-Y-North,2023-06-12T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.78
531903,Barratts Cock-Y-North,2023-06-12T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.8
531903,Barratts Cock-Y-North,2023-06-12T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.1
531903,Barratts Cock-Y-North,2023-06-12T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.0
531903,Barratts Cock-Y-North,2023-06-12T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.6
531903,Barratts Cock-Y-North,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
531903,Barratts Cock-Y-North,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
531903,Barratts Cock-Y-North,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
531903,Barratts Cock-Y-North,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.99
531903,Barratts Cock-Y-North,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.65
531903,Barratts Cock-Y-North,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.99
531903,Barratts Cock-Y-North,2023-06-12T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
531903,Barratts Cock-Y-North,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
531903,Barratts Cock-Y-North,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
531903,Barratts Cock-Y-North,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.0
531903,Barratts Cock-Y-North,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
531903,Barratts Cock-Y-North,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
531903,Barratts Cock-Y-North,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
531903,Barratts Cock-Y-North,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.4
531903,Barratts Cock-Y-North,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
531903,Barratts Cock-Y-North,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.06
531903,Barratts Cock-Y-North,2023-06-12T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
531903,Barratts Cock-Y-North,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
531903,Barratts Cock-Y-North,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
531903,Barratts Cock-Y-North,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
531903,Barratts Cock-Y-North,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
531903,Barratts Cock-Y-North,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.94
531903,Barratts Cock-Y-North,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.94
531903,Barratts Cock-Y-North,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.91
531903,Barratts Cock-Y-North,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.69
531903,Barratts Cock-Y-North,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.89
531903,Barratts Cock-Y-North,2023-06-12T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,89.2
531903,Barratts Cock-Y-North,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.5
531903,Barratts Cock-Y-North,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.0
531903,Barratts Cock-Y-North,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,113.7
531903,Barratts Cock-Y-North,2023-06-12T09:10:00.000+00:00,transformer,,Temperature,C,31.6
531903,Barratts Cock-Y-North,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
531903,Barratts Cock-Y-North,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
531903,Barratts Cock-Y-North,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531903,Barratts Cock-Y-North,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
531903,Barratts Cock-Y-North,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
531903,Barratts Cock-Y-North,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
531903,Barratts Cock-Y-North,2023-06-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
531903,Barratts Cock-Y-North,2023-06-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
531903,Barratts Cock-Y-North,2023-06-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
531903,Barratts Cock-Y-North,2023-06-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,26.23
531903,Barratts Cock-Y-North,2023-06-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,33.78
531903,Barratts Cock-Y-North,2023-06-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,49.72
531903,Barratts Cock-Y-North,2023-06-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,133.1
531903,Barratts Cock-Y-North,2023-06-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
531903,Barratts Cock-Y-North,2023-06-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
531903,Barratts Cock-Y-North,2023-06-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.6
531903,Barratts Cock-Y-North,2023-06-12T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
531903,Barratts Cock-Y-North,2023-06-12T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.31
531903,Barratts Cock-Y-North,2023-06-12T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.83
531903,Barratts Cock-Y-North,2023-06-12T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.07
531903,Barratts Cock-Y-North,2023-06-12T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.41
531903,Barratts Cock-Y-North,2023-06-12T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.47
531903,Barratts Cock-Y-North,2023-06-12T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,36.0
531903,Barratts Cock-Y-North,2023-06-12T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.8
531903,Barratts Cock-Y-North,2023-06-12T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.3
531903,Barratts Cock-Y-North,2023-06-12T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.9
531903,Barratts Cock-Y-North,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
531903,Barratts Cock-Y-North,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
531903,Barratts Cock-Y-North,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
531903,Barratts Cock-Y-North,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.17
531903,Barratts Cock-Y-North,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.13
531903,Barratts Cock-Y-North,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.71
531903,Barratts Cock-Y-North,2023-06-12T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
531903,Barratts Cock-Y-North,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
531903,Barratts Cock-Y-North,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
531903,Barratts Cock-Y-North,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.5
531903,Barratts Cock-Y-North,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
531903,Barratts Cock-Y-North,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
531903,Barratts Cock-Y-North,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
531903,Barratts Cock-Y-North,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.69
531903,Barratts Cock-Y-North,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
531903,Barratts Cock-Y-North,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.83
531903,Barratts Cock-Y-North,2023-06-12T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
531903,Barratts Cock-Y-North,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
531903,Barratts Cock-Y-North,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
531903,Barratts Cock-Y-North,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
531903,Barratts Cock-Y-North,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
531903,Barratts Cock-Y-North,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.2
531903,Barratts Cock-Y-North,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.36
531903,Barratts Cock-Y-North,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.26
531903,Barratts Cock-Y-North,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.03
531903,Barratts Cock-Y-North,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.16
531903,Barratts Cock-Y-North,2023-06-12T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,73.5
531903,Barratts Cock-Y-North,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
531903,Barratts Cock-Y-North,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.8
531903,Barratts Cock-Y-North,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,97.2
531903,Barratts Cock-Y-North,2023-06-12T09:00:00.000+00:00,transformer,,Temperature,C,31.5
531903,Barratts Cock-Y-North,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
531903,Barratts Cock-Y-North,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
531903,Barratts Cock-Y-North,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531903,Barratts Cock-Y-North,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
531903,Barratts Cock-Y-North,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
531903,Barratts Cock-Y-North,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
531903,Barratts Cock-Y-North,2023-06-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
531903,Barratts Cock-Y-North,2023-06-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
531903,Barratts Cock-Y-North,2023-06-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
531903,Barratts Cock-Y-North,2023-06-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,30.19
531903,Barratts Cock-Y-North,2023-06-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,27.08
531903,Barratts Cock-Y-North,2023-06-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,42.18
531903,Barratts Cock-Y-North,2023-06-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,114.3
531903,Barratts Cock-Y-North,2023-06-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
531903,Barratts Cock-Y-North,2023-06-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
531903,Barratts Cock-Y-North,2023-06-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
531903,Barratts Cock-Y-North,2023-06-12T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
531903,Barratts Cock-Y-North,2023-06-12T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.03
531903,Barratts Cock-Y-North,2023-06-12T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.77
531903,Barratts Cock-Y-North,2023-06-12T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.28
531903,Barratts Cock-Y-North,2023-06-12T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.35
531903,Barratts Cock-Y-North,2023-06-12T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.6
531903,Barratts Cock-Y-North,2023-06-12T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.3
531903,Barratts Cock-Y-North,2023-06-12T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.2
531903,Barratts Cock-Y-North,2023-06-12T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.9
531903,Barratts Cock-Y-North,2023-06-12T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
531903,Barratts Cock-Y-North,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
531903,Barratts Cock-Y-North,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
531903,Barratts Cock-Y-North,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
531903,Barratts Cock-Y-North,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.59
531903,Barratts Cock-Y-North,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.88
531903,Barratts Cock-Y-North,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.79
531903,Barratts Cock-Y-North,2023-06-12T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
531903,Barratts Cock-Y-North,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
531903,Barratts Cock-Y-North,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
531903,Barratts Cock-Y-North,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
531903,Barratts Cock-Y-North,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
531903,Barratts Cock-Y-North,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
531903,Barratts Cock-Y-North,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
531903,Barratts Cock-Y-North,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.26
531903,Barratts Cock-Y-North,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
531903,Barratts Cock-Y-North,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.31
531903,Barratts Cock-Y-North,2023-06-12T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,50.2
531903,Barratts Cock-Y-North,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
531903,Barratts Cock-Y-North,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
531903,Barratts Cock-Y-North,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.5
531903,Barratts Cock-Y-North,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
531903,Barratts Cock-Y-North,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.58
531903,Barratts Cock-Y-North,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.1
531903,Barratts Cock-Y-North,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.42
531903,Barratts Cock-Y-North,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.58
531903,Barratts Cock-Y-North,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.98
531903,Barratts Cock-Y-North,2023-06-12T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,77.3
531903,Barratts Cock-Y-North,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
531903,Barratts Cock-Y-North,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.0
531903,Barratts Cock-Y-North,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.4
531903,Barratts Cock-Y-North,2023-06-12T08:50:00.000+00:00,transformer,,Temperature,C,31.5
531903,Barratts Cock-Y-North,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
531903,Barratts Cock-Y-North,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
531903,Barratts Cock-Y-North,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531903,Barratts Cock-Y-North,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
531903,Barratts Cock-Y-North,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
531903,Barratts Cock-Y-North,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
531903,Barratts Cock-Y-North,2023-06-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
531903,Barratts Cock-Y-North,2023-06-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
531903,Barratts Cock-Y-North,2023-06-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
531903,Barratts Cock-Y-North,2023-06-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,30.55
531903,Barratts Cock-Y-North,2023-06-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,30.97
531903,Barratts Cock-Y-North,2023-06-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,42.68
531903,Barratts Cock-Y-North,2023-06-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,112.3
531903,Barratts Cock-Y-North,2023-06-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
531903,Barratts Cock-Y-North,2023-06-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
531903,Barratts Cock-Y-North,2023-06-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
531903,Barratts Cock-Y-North,2023-06-12T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
531903,Barratts Cock-Y-North,2023-06-12T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.9
531903,Barratts Cock-Y-North,2023-06-12T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
531903,Barratts Cock-Y-North,2023-06-12T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.74
531903,Barratts Cock-Y-North,2023-06-12T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.54
531903,Barratts Cock-Y-North,2023-06-12T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.88
531903,Barratts Cock-Y-North,2023-06-12T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
531903,Barratts Cock-Y-North,2023-06-12T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.6
531903,Barratts Cock-Y-North,2023-06-12T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
531903,Barratts Cock-Y-North,2023-06-12T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.6
531903,Barratts Cock-Y-North,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
531903,Barratts Cock-Y-North,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
531903,Barratts Cock-Y-North,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
531903,Barratts Cock-Y-North,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.31
531903,Barratts Cock-Y-North,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.63
531903,Barratts Cock-Y-North,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.27
531903,Barratts Cock-Y-North,2023-06-12T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
531903,Barratts Cock-Y-North,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.8
531903,Barratts Cock-Y-North,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
531903,Barratts Cock-Y-North,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.9
531903,Barratts Cock-Y-North,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
531903,Barratts Cock-Y-North,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
531903,Barratts Cock-Y-North,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
531903,Barratts Cock-Y-North,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.08
531903,Barratts Cock-Y-North,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
531903,Barratts Cock-Y-North,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.46
531903,Barratts Cock-Y-North,2023-06-12T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
531903,Barratts Cock-Y-North,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
531903,Barratts Cock-Y-North,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
531903,Barratts Cock-Y-North,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
531903,Barratts Cock-Y-North,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
531903,Barratts Cock-Y-North,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.92
531903,Barratts Cock-Y-North,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.56
531903,Barratts Cock-Y-North,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.11
531903,Barratts Cock-Y-North,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.34
531903,Barratts Cock-Y-North,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.5
531903,Barratts Cock-Y-North,2023-06-12T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,69.6
531903,Barratts Cock-Y-North,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
531903,Barratts Cock-Y-North,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.8
531903,Barratts Cock-Y-North,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.5
531903,Barratts Cock-Y-North,2023-06-12T08:40:00.000+00:00,transformer,,Temperature,C,31.3
531903,Barratts Cock-Y-North,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
531903,Barratts Cock-Y-North,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
531903,Barratts Cock-Y-North,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
531903,Barratts Cock-Y-North,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
531903,Barratts Cock-Y-North,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
531903,Barratts Cock-Y-North,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
531903,Barratts Cock-Y-North,2023-06-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
531903,Barratts Cock-Y-North,2023-06-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
531903,Barratts Cock-Y-North,2023-06-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
531903,Barratts Cock-Y-North,2023-06-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,28.23
531903,Barratts Cock-Y-North,2023-06-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,28.7
531903,Barratts Cock-Y-North,2023-06-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,43.11
531903,Barratts Cock-Y-North,2023-06-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,111.2
531903,Barratts Cock-Y-North,2023-06-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
531903,Barratts Cock-Y-North,2023-06-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
531903,Barratts Cock-Y-North,2023-06-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
531903,Barratts Cock-Y-North,2023-06-12T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.76
531903,Barratts Cock-Y-North,2023-06-12T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.75
531903,Barratts Cock-Y-North,2023-06-12T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
531903,Barratts Cock-Y-North,2023-06-12T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.89
531903,Barratts Cock-Y-North,2023-06-12T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.75
531903,Barratts Cock-Y-North,2023-06-12T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.73
531903,Barratts Cock-Y-North,2023-06-12T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.7
531903,Barratts Cock-Y-North,2023-06-12T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.8
531903,Barratts Cock-Y-North,2023-06-12T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.1
531903,Barratts Cock-Y-North,2023-06-12T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.1
531903,Barratts Cock-Y-North,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
531903,Barratts Cock-Y-North,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
531903,Barratts Cock-Y-North,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
531903,Barratts Cock-Y-North,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.23
531903,Barratts Cock-Y-North,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.83
531903,Barratts Cock-Y-North,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.94
531903,Barratts Cock-Y-North,2023-06-12T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
531903,Barratts Cock-Y-North,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
531903,Barratts Cock-Y-North,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
531903,Barratts Cock-Y-North,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
531903,Barratts Cock-Y-North,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
531903,Barratts Cock-Y-North,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
531903,Barratts Cock-Y-North,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
531903,Barratts Cock-Y-North,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.88
531903,Barratts Cock-Y-North,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.33
531903,Barratts Cock-Y-North,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.26
531903,Barratts Cock-Y-North,2023-06-12T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
531903,Barratts Cock-Y-North,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
531903,Barratts Cock-Y-North,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
531903,Barratts Cock-Y-North,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.5
531903,Barratts Cock-Y-North,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
531903,Barratts Cock-Y-North,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.65
531903,Barratts Cock-Y-North,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.03
531903,Barratts Cock-Y-North,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.93
531903,Barratts Cock-Y-North,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.54
531903,Barratts Cock-Y-North,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.25
531903,Barratts Cock-Y-North,2023-06-12T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,64.3
531903,Barratts Cock-Y-North,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
531903,Barratts Cock-Y-North,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.9
531903,Barratts Cock-Y-North,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.5
531903,Barratts Cock-Y-North,2023-06-12T08:30:00.000+00:00,transformer,,Temperature,C,31.2
531903,Barratts Cock-Y-North,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
531903,Barratts Cock-Y-North,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
531903,Barratts Cock-Y-North,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531903,Barratts Cock-Y-North,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
531903,Barratts Cock-Y-North,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
531903,Barratts Cock-Y-North,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
531903,Barratts Cock-Y-North,2023-06-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
531903,Barratts Cock-Y-North,2023-06-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
531903,Barratts Cock-Y-North,2023-06-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
531903,Barratts Cock-Y-North,2023-06-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,21.93
531903,Barratts Cock-Y-North,2023-06-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,32.46
531903,Barratts Cock-Y-North,2023-06-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,38.19
531903,Barratts Cock-Y-North,2023-06-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,104.9
531903,Barratts Cock-Y-North,2023-06-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
531903,Barratts Cock-Y-North,2023-06-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
531903,Barratts Cock-Y-North,2023-06-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
531903,Barratts Cock-Y-North,2023-06-12T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.67
531903,Barratts Cock-Y-North,2023-06-12T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.69
531903,Barratts Cock-Y-North,2023-06-12T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
531903,Barratts Cock-Y-North,2023-06-12T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.95
531903,Barratts Cock-Y-North,2023-06-12T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.82
531903,Barratts Cock-Y-North,2023-06-12T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.3
531903,Barratts Cock-Y-North,2023-06-12T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.0
531903,Barratts Cock-Y-North,2023-06-12T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.5
531903,Barratts Cock-Y-North,2023-06-12T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.3
531903,Barratts Cock-Y-North,2023-06-12T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.9
531903,Barratts Cock-Y-North,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
531903,Barratts Cock-Y-North,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
531903,Barratts Cock-Y-North,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
531903,Barratts Cock-Y-North,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.94
531903,Barratts Cock-Y-North,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.53
531903,Barratts Cock-Y-North,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.82
531903,Barratts Cock-Y-North,2023-06-12T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
531903,Barratts Cock-Y-North,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
531903,Barratts Cock-Y-North,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
531903,Barratts Cock-Y-North,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
531903,Barratts Cock-Y-North,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
531903,Barratts Cock-Y-North,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
531903,Barratts Cock-Y-North,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
531903,Barratts Cock-Y-North,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.03
531903,Barratts Cock-Y-North,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
531903,Barratts Cock-Y-North,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.12
531903,Barratts Cock-Y-North,2023-06-12T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
531903,Barratts Cock-Y-North,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
531903,Barratts Cock-Y-North,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
531903,Barratts Cock-Y-North,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.7
531903,Barratts Cock-Y-North,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
531903,Barratts Cock-Y-North,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.14
531903,Barratts Cock-Y-North,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.11
531903,Barratts Cock-Y-North,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.28
531903,Barratts Cock-Y-North,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.78
531903,Barratts Cock-Y-North,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.77
531903,Barratts Cock-Y-North,2023-06-12T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,74.7
531903,Barratts Cock-Y-North,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
531903,Barratts Cock-Y-North,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.3
531903,Barratts Cock-Y-North,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,98.6
531903,Barratts Cock-Y-North,2023-06-12T08:20:00.000+00:00,transformer,,Temperature,C,31.1
531903,Barratts Cock-Y-North,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
531903,Barratts Cock-Y-North,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
531903,Barratts Cock-Y-North,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531903,Barratts Cock-Y-North,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
531903,Barratts Cock-Y-North,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
531903,Barratts Cock-Y-North,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
531903,Barratts Cock-Y-North,2023-06-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
531903,Barratts Cock-Y-North,2023-06-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
531903,Barratts Cock-Y-North,2023-06-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
531903,Barratts Cock-Y-North,2023-06-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,22.2
531903,Barratts Cock-Y-North,2023-06-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,31.8
531903,Barratts Cock-Y-North,2023-06-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,48.01
531903,Barratts Cock-Y-North,2023-06-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,127.9
531903,Barratts Cock-Y-North,2023-06-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
531903,Barratts Cock-Y-North,2023-06-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
531903,Barratts Cock-Y-North,2023-06-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.4
531903,Barratts Cock-Y-North,2023-06-12T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.54
531903,Barratts Cock-Y-North,2023-06-12T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.46
531903,Barratts Cock-Y-North,2023-06-12T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
531903,Barratts Cock-Y-North,2023-06-12T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.74
531903,Barratts Cock-Y-North,2023-06-12T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.76
531903,Barratts Cock-Y-North,2023-06-12T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.81
531903,Barratts Cock-Y-North,2023-06-12T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
531903,Barratts Cock-Y-North,2023-06-12T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.6
531903,Barratts Cock-Y-North,2023-06-12T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.3
531903,Barratts Cock-Y-North,2023-06-12T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.8
531903,Barratts Cock-Y-North,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
531903,Barratts Cock-Y-North,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
531903,Barratts Cock-Y-North,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
531903,Barratts Cock-Y-North,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.05
531903,Barratts Cock-Y-North,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.71
531903,Barratts Cock-Y-North,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.74
531903,Barratts Cock-Y-North,2023-06-12T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
531903,Barratts Cock-Y-North,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.8
531903,Barratts Cock-Y-North,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.7
531903,Barratts Cock-Y-North,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
531903,Barratts Cock-Y-North,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
531903,Barratts Cock-Y-North,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
531903,Barratts Cock-Y-North,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
531903,Barratts Cock-Y-North,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.89
531903,Barratts Cock-Y-North,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.79
531903,Barratts Cock-Y-North,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.54
531903,Barratts Cock-Y-North,2023-06-12T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
531903,Barratts Cock-Y-North,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
