Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
531903,Barratts Cock-Y-North,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.1
531903,Barratts Cock-Y-North,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
531903,Barratts Cock-Y-North,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.5
531903,Barratts Cock-Y-North,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.94
531903,Barratts Cock-Y-North,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.33
531903,Barratts Cock-Y-North,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.05
531903,Barratts Cock-Y-North,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.21
531903,Barratts Cock-Y-North,2023-06-12T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,79.2
531903,Barratts Cock-Y-North,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
531903,Barratts Cock-Y-North,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.9
531903,Barratts Cock-Y-North,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,101.1
531903,Barratts Cock-Y-North,2023-06-12T08:10:00.000+00:00,transformer,,Temperature,C,31.0
531903,Barratts Cock-Y-North,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
531903,Barratts Cock-Y-North,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
531903,Barratts Cock-Y-North,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531903,Barratts Cock-Y-North,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
531903,Barratts Cock-Y-North,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
531903,Barratts Cock-Y-North,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
531903,Barratts Cock-Y-North,2023-06-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
531903,Barratts Cock-Y-North,2023-06-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
531903,Barratts Cock-Y-North,2023-06-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
531903,Barratts Cock-Y-North,2023-06-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,25.02
531903,Barratts Cock-Y-North,2023-06-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,33.31
531903,Barratts Cock-Y-North,2023-06-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,43.29
531903,Barratts Cock-Y-North,2023-06-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,110.9
531903,Barratts Cock-Y-North,2023-06-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
531903,Barratts Cock-Y-North,2023-06-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
531903,Barratts Cock-Y-North,2023-06-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
531903,Barratts Cock-Y-North,2023-06-12T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
531903,Barratts Cock-Y-North,2023-06-12T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
531903,Barratts Cock-Y-North,2023-06-12T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.43
531903,Barratts Cock-Y-North,2023-06-12T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.43
531903,Barratts Cock-Y-North,2023-06-12T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.62
531903,Barratts Cock-Y-North,2023-06-12T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.31
531903,Barratts Cock-Y-North,2023-06-12T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
531903,Barratts Cock-Y-North,2023-06-12T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.2
531903,Barratts Cock-Y-North,2023-06-12T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.0
531903,Barratts Cock-Y-North,2023-06-12T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.1
531903,Barratts Cock-Y-North,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
531903,Barratts Cock-Y-North,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
531903,Barratts Cock-Y-North,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
531903,Barratts Cock-Y-North,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.91
531903,Barratts Cock-Y-North,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.08
531903,Barratts Cock-Y-North,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.06
531903,Barratts Cock-Y-North,2023-06-12T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
531903,Barratts Cock-Y-North,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
531903,Barratts Cock-Y-North,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
531903,Barratts Cock-Y-North,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
531903,Barratts Cock-Y-North,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
531903,Barratts Cock-Y-North,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
531903,Barratts Cock-Y-North,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
531903,Barratts Cock-Y-North,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.29
531903,Barratts Cock-Y-North,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
531903,Barratts Cock-Y-North,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.78
531903,Barratts Cock-Y-North,2023-06-12T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
531903,Barratts Cock-Y-North,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
531903,Barratts Cock-Y-North,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
531903,Barratts Cock-Y-North,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
531903,Barratts Cock-Y-North,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
531903,Barratts Cock-Y-North,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.76
531903,Barratts Cock-Y-North,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.21
531903,Barratts Cock-Y-North,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.5
531903,Barratts Cock-Y-North,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.38
531903,Barratts Cock-Y-North,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.7
531903,Barratts Cock-Y-North,2023-06-12T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,82.4
531903,Barratts Cock-Y-North,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.8
531903,Barratts Cock-Y-North,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.9
531903,Barratts Cock-Y-North,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,114.6
531903,Barratts Cock-Y-North,2023-06-12T08:00:00.000+00:00,transformer,,Temperature,C,30.9
531903,Barratts Cock-Y-North,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531903,Barratts Cock-Y-North,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
531903,Barratts Cock-Y-North,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531903,Barratts Cock-Y-North,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
531903,Barratts Cock-Y-North,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
531903,Barratts Cock-Y-North,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
531903,Barratts Cock-Y-North,2023-06-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
531903,Barratts Cock-Y-North,2023-06-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
531903,Barratts Cock-Y-North,2023-06-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
531903,Barratts Cock-Y-North,2023-06-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,26.13
531903,Barratts Cock-Y-North,2023-06-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,32.64
531903,Barratts Cock-Y-North,2023-06-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,43.86
531903,Barratts Cock-Y-North,2023-06-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,109.2
531903,Barratts Cock-Y-North,2023-06-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
531903,Barratts Cock-Y-North,2023-06-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
531903,Barratts Cock-Y-North,2023-06-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.1
531903,Barratts Cock-Y-North,2023-06-12T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
531903,Barratts Cock-Y-North,2023-06-12T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
531903,Barratts Cock-Y-North,2023-06-12T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.24
531903,Barratts Cock-Y-North,2023-06-12T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.06
531903,Barratts Cock-Y-North,2023-06-12T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.75
531903,Barratts Cock-Y-North,2023-06-12T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.09
531903,Barratts Cock-Y-North,2023-06-12T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
531903,Barratts Cock-Y-North,2023-06-12T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.5
531903,Barratts Cock-Y-North,2023-06-12T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.0
531903,Barratts Cock-Y-North,2023-06-12T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.6
531903,Barratts Cock-Y-North,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
531903,Barratts Cock-Y-North,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
531903,Barratts Cock-Y-North,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
531903,Barratts Cock-Y-North,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.97
531903,Barratts Cock-Y-North,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.66
531903,Barratts Cock-Y-North,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.75
531903,Barratts Cock-Y-North,2023-06-12T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
531903,Barratts Cock-Y-North,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
531903,Barratts Cock-Y-North,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
531903,Barratts Cock-Y-North,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
531903,Barratts Cock-Y-North,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
531903,Barratts Cock-Y-North,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
531903,Barratts Cock-Y-North,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
531903,Barratts Cock-Y-North,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.1
531903,Barratts Cock-Y-North,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
531903,Barratts Cock-Y-North,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.95
531903,Barratts Cock-Y-North,2023-06-12T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
531903,Barratts Cock-Y-North,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
531903,Barratts Cock-Y-North,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
531903,Barratts Cock-Y-North,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.7
531903,Barratts Cock-Y-North,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
531903,Barratts Cock-Y-North,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.6
531903,Barratts Cock-Y-North,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.36
531903,Barratts Cock-Y-North,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.78
531903,Barratts Cock-Y-North,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.78
531903,Barratts Cock-Y-North,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.27
531903,Barratts Cock-Y-North,2023-06-12T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.0
531903,Barratts Cock-Y-North,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.9
531903,Barratts Cock-Y-North,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.9
531903,Barratts Cock-Y-North,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.8
531903,Barratts Cock-Y-North,2023-06-12T07:50:00.000+00:00,transformer,,Temperature,C,30.8
531903,Barratts Cock-Y-North,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
531903,Barratts Cock-Y-North,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
531903,Barratts Cock-Y-North,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531903,Barratts Cock-Y-North,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
531903,Barratts Cock-Y-North,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
531903,Barratts Cock-Y-North,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
531903,Barratts Cock-Y-North,2023-06-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
531903,Barratts Cock-Y-North,2023-06-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
531903,Barratts Cock-Y-North,2023-06-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
531903,Barratts Cock-Y-North,2023-06-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,30.91
531903,Barratts Cock-Y-North,2023-06-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,28.81
531903,Barratts Cock-Y-North,2023-06-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,36.07
531903,Barratts Cock-Y-North,2023-06-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,85.4
531903,Barratts Cock-Y-North,2023-06-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
531903,Barratts Cock-Y-North,2023-06-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
531903,Barratts Cock-Y-North,2023-06-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
531903,Barratts Cock-Y-North,2023-06-12T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
531903,Barratts Cock-Y-North,2023-06-12T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.5
531903,Barratts Cock-Y-North,2023-06-12T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.87
531903,Barratts Cock-Y-North,2023-06-12T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.42
531903,Barratts Cock-Y-North,2023-06-12T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.88
531903,Barratts Cock-Y-North,2023-06-12T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.34
531903,Barratts Cock-Y-North,2023-06-12T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,36.3
531903,Barratts Cock-Y-North,2023-06-12T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.9
531903,Barratts Cock-Y-North,2023-06-12T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.8
531903,Barratts Cock-Y-North,2023-06-12T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.8
531903,Barratts Cock-Y-North,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
531903,Barratts Cock-Y-North,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
531903,Barratts Cock-Y-North,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
531903,Barratts Cock-Y-North,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.98
531903,Barratts Cock-Y-North,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.25
531903,Barratts Cock-Y-North,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.6
531903,Barratts Cock-Y-North,2023-06-12T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
531903,Barratts Cock-Y-North,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
531903,Barratts Cock-Y-North,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.3
531903,Barratts Cock-Y-North,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
531903,Barratts Cock-Y-North,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
531903,Barratts Cock-Y-North,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
531903,Barratts Cock-Y-North,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
531903,Barratts Cock-Y-North,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.02
531903,Barratts Cock-Y-North,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.62
531903,Barratts Cock-Y-North,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.57
531903,Barratts Cock-Y-North,2023-06-12T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
531903,Barratts Cock-Y-North,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
531903,Barratts Cock-Y-North,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
531903,Barratts Cock-Y-North,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.7
531903,Barratts Cock-Y-North,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
531903,Barratts Cock-Y-North,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.19
531903,Barratts Cock-Y-North,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
531903,Barratts Cock-Y-North,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.14
531903,Barratts Cock-Y-North,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.86
531903,Barratts Cock-Y-North,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.56
531903,Barratts Cock-Y-North,2023-06-12T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,69.6
531903,Barratts Cock-Y-North,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
531903,Barratts Cock-Y-North,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.0
531903,Barratts Cock-Y-North,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.4
531903,Barratts Cock-Y-North,2023-06-12T07:40:00.000+00:00,transformer,,Temperature,C,30.7
531903,Barratts Cock-Y-North,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
531903,Barratts Cock-Y-North,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
531903,Barratts Cock-Y-North,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531903,Barratts Cock-Y-North,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
531903,Barratts Cock-Y-North,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
531903,Barratts Cock-Y-North,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
531903,Barratts Cock-Y-North,2023-06-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
531903,Barratts Cock-Y-North,2023-06-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
531903,Barratts Cock-Y-North,2023-06-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
531903,Barratts Cock-Y-North,2023-06-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,28.56
531903,Barratts Cock-Y-North,2023-06-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,37.6
531903,Barratts Cock-Y-North,2023-06-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,37.07
531903,Barratts Cock-Y-North,2023-06-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,91.0
531903,Barratts Cock-Y-North,2023-06-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
531903,Barratts Cock-Y-North,2023-06-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
531903,Barratts Cock-Y-North,2023-06-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
531903,Barratts Cock-Y-North,2023-06-12T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
531903,Barratts Cock-Y-North,2023-06-12T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
531903,Barratts Cock-Y-North,2023-06-12T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.75
531903,Barratts Cock-Y-North,2023-06-12T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.2
531903,Barratts Cock-Y-North,2023-06-12T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.84
531903,Barratts Cock-Y-North,2023-06-12T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.68
531903,Barratts Cock-Y-North,2023-06-12T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.2
531903,Barratts Cock-Y-North,2023-06-12T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.5
531903,Barratts Cock-Y-North,2023-06-12T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.4
531903,Barratts Cock-Y-North,2023-06-12T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.0
531903,Barratts Cock-Y-North,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
531903,Barratts Cock-Y-North,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
531903,Barratts Cock-Y-North,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
531903,Barratts Cock-Y-North,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.01
531903,Barratts Cock-Y-North,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.19
531903,Barratts Cock-Y-North,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.51
531903,Barratts Cock-Y-North,2023-06-12T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
531903,Barratts Cock-Y-North,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
531903,Barratts Cock-Y-North,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.4
531903,Barratts Cock-Y-North,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
531903,Barratts Cock-Y-North,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
531903,Barratts Cock-Y-North,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
531903,Barratts Cock-Y-North,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
531903,Barratts Cock-Y-North,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.97
531903,Barratts Cock-Y-North,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
531903,Barratts Cock-Y-North,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.53
531903,Barratts Cock-Y-North,2023-06-12T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
531903,Barratts Cock-Y-North,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
531903,Barratts Cock-Y-North,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
531903,Barratts Cock-Y-North,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
531903,Barratts Cock-Y-North,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
531903,Barratts Cock-Y-North,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.85
531903,Barratts Cock-Y-North,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.3
531903,Barratts Cock-Y-North,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.64
531903,Barratts Cock-Y-North,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.79
531903,Barratts Cock-Y-North,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.22
531903,Barratts Cock-Y-North,2023-06-12T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,70.9
531903,Barratts Cock-Y-North,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
531903,Barratts Cock-Y-North,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.0
531903,Barratts Cock-Y-North,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.0
531903,Barratts Cock-Y-North,2023-06-12T07:30:00.000+00:00,transformer,,Temperature,C,30.7
531903,Barratts Cock-Y-North,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531903,Barratts Cock-Y-North,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
531903,Barratts Cock-Y-North,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531903,Barratts Cock-Y-North,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
531903,Barratts Cock-Y-North,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
531903,Barratts Cock-Y-North,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
531903,Barratts Cock-Y-North,2023-06-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
531903,Barratts Cock-Y-North,2023-06-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
531903,Barratts Cock-Y-North,2023-06-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
531903,Barratts Cock-Y-North,2023-06-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,24.82
531903,Barratts Cock-Y-North,2023-06-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,36.85
531903,Barratts Cock-Y-North,2023-06-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,35.94
531903,Barratts Cock-Y-North,2023-06-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,92.0
531903,Barratts Cock-Y-North,2023-06-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
531903,Barratts Cock-Y-North,2023-06-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
531903,Barratts Cock-Y-North,2023-06-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
531903,Barratts Cock-Y-North,2023-06-12T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
531903,Barratts Cock-Y-North,2023-06-12T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.56
531903,Barratts Cock-Y-North,2023-06-12T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.79
531903,Barratts Cock-Y-North,2023-06-12T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.27
531903,Barratts Cock-Y-North,2023-06-12T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.69
531903,Barratts Cock-Y-North,2023-06-12T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.3
531903,Barratts Cock-Y-North,2023-06-12T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,39.2
531903,Barratts Cock-Y-North,2023-06-12T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.4
531903,Barratts Cock-Y-North,2023-06-12T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.3
531903,Barratts Cock-Y-North,2023-06-12T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.6
531903,Barratts Cock-Y-North,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
531903,Barratts Cock-Y-North,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
531903,Barratts Cock-Y-North,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
531903,Barratts Cock-Y-North,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.51
531903,Barratts Cock-Y-North,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.29
531903,Barratts Cock-Y-North,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.7
531903,Barratts Cock-Y-North,2023-06-12T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.7
531903,Barratts Cock-Y-North,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
531903,Barratts Cock-Y-North,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.2
531903,Barratts Cock-Y-North,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
531903,Barratts Cock-Y-North,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
531903,Barratts Cock-Y-North,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
531903,Barratts Cock-Y-North,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
531903,Barratts Cock-Y-North,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.11
531903,Barratts Cock-Y-North,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
531903,Barratts Cock-Y-North,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.26
531903,Barratts Cock-Y-North,2023-06-12T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
531903,Barratts Cock-Y-North,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
531903,Barratts Cock-Y-North,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
531903,Barratts Cock-Y-North,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
531903,Barratts Cock-Y-North,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
531903,Barratts Cock-Y-North,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.13
531903,Barratts Cock-Y-North,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.57
531903,Barratts Cock-Y-North,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.06
531903,Barratts Cock-Y-North,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.52
531903,Barratts Cock-Y-North,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.6
531903,Barratts Cock-Y-North,2023-06-12T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,68.9
531903,Barratts Cock-Y-North,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.3
531903,Barratts Cock-Y-North,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.8
531903,Barratts Cock-Y-North,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,94.3
531903,Barratts Cock-Y-North,2023-06-12T07:20:00.000+00:00,transformer,,Temperature,C,30.6
531903,Barratts Cock-Y-North,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
531903,Barratts Cock-Y-North,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
531903,Barratts Cock-Y-North,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531903,Barratts Cock-Y-North,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
531903,Barratts Cock-Y-North,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
531903,Barratts Cock-Y-North,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
531903,Barratts Cock-Y-North,2023-06-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
531903,Barratts Cock-Y-North,2023-06-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
531903,Barratts Cock-Y-North,2023-06-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
531903,Barratts Cock-Y-North,2023-06-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,27.96
531903,Barratts Cock-Y-North,2023-06-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,41.5
531903,Barratts Cock-Y-North,2023-06-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,37.86
531903,Barratts Cock-Y-North,2023-06-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,95.0
531903,Barratts Cock-Y-North,2023-06-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
531903,Barratts Cock-Y-North,2023-06-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
531903,Barratts Cock-Y-North,2023-06-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
531903,Barratts Cock-Y-North,2023-06-12T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.55
531903,Barratts Cock-Y-North,2023-06-12T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.89
531903,Barratts Cock-Y-North,2023-06-12T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.09
531903,Barratts Cock-Y-North,2023-06-12T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.71
531903,Barratts Cock-Y-North,2023-06-12T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.53
531903,Barratts Cock-Y-North,2023-06-12T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.01
531903,Barratts Cock-Y-North,2023-06-12T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.7
531903,Barratts Cock-Y-North,2023-06-12T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.1
531903,Barratts Cock-Y-North,2023-06-12T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.0
531903,Barratts Cock-Y-North,2023-06-12T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.2
531903,Barratts Cock-Y-North,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
531903,Barratts Cock-Y-North,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
531903,Barratts Cock-Y-North,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
531903,Barratts Cock-Y-North,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.99
531903,Barratts Cock-Y-North,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.33
531903,Barratts Cock-Y-North,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.63
531903,Barratts Cock-Y-North,2023-06-12T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
531903,Barratts Cock-Y-North,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
531903,Barratts Cock-Y-North,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
531903,Barratts Cock-Y-North,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
531903,Barratts Cock-Y-North,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
531903,Barratts Cock-Y-North,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
531903,Barratts Cock-Y-North,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
531903,Barratts Cock-Y-North,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.67
531903,Barratts Cock-Y-North,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
531903,Barratts Cock-Y-North,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.07
531903,Barratts Cock-Y-North,2023-06-12T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
531903,Barratts Cock-Y-North,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
531903,Barratts Cock-Y-North,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
531903,Barratts Cock-Y-North,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
531903,Barratts Cock-Y-North,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
531903,Barratts Cock-Y-North,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.99
531903,Barratts Cock-Y-North,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.5
531903,Barratts Cock-Y-North,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.47
531903,Barratts Cock-Y-North,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.35
531903,Barratts Cock-Y-North,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.61
531903,Barratts Cock-Y-North,2023-06-12T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,73.0
531903,Barratts Cock-Y-North,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
531903,Barratts Cock-Y-North,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.7
531903,Barratts Cock-Y-North,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.4
531903,Barratts Cock-Y-North,2023-06-12T07:10:00.000+00:00,transformer,,Temperature,C,30.5
531903,Barratts Cock-Y-North,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
531903,Barratts Cock-Y-North,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
531903,Barratts Cock-Y-North,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
531903,Barratts Cock-Y-North,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
531903,Barratts Cock-Y-North,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
531903,Barratts Cock-Y-North,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
531903,Barratts Cock-Y-North,2023-06-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
531903,Barratts Cock-Y-North,2023-06-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
531903,Barratts Cock-Y-North,2023-06-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
531903,Barratts Cock-Y-North,2023-06-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,28.84
531903,Barratts Cock-Y-North,2023-06-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,34.31
531903,Barratts Cock-Y-North,2023-06-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,38.33
531903,Barratts Cock-Y-North,2023-06-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,96.8
531903,Barratts Cock-Y-North,2023-06-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
531903,Barratts Cock-Y-North,2023-06-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
531903,Barratts Cock-Y-North,2023-06-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
531903,Barratts Cock-Y-North,2023-06-12T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
531903,Barratts Cock-Y-North,2023-06-12T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.13
531903,Barratts Cock-Y-North,2023-06-12T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.42
531903,Barratts Cock-Y-North,2023-06-12T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.78
531903,Barratts Cock-Y-North,2023-06-12T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.46
531903,Barratts Cock-Y-North,2023-06-12T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.89
531903,Barratts Cock-Y-North,2023-06-12T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.4
531903,Barratts Cock-Y-North,2023-06-12T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.1
531903,Barratts Cock-Y-North,2023-06-12T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.4
531903,Barratts Cock-Y-North,2023-06-12T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.6
531903,Barratts Cock-Y-North,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
531903,Barratts Cock-Y-North,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
531903,Barratts Cock-Y-North,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
531903,Barratts Cock-Y-North,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.12
531903,Barratts Cock-Y-North,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.6
531903,Barratts Cock-Y-North,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.14
531903,Barratts Cock-Y-North,2023-06-12T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
531903,Barratts Cock-Y-North,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
531903,Barratts Cock-Y-North,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
531903,Barratts Cock-Y-North,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.9
531903,Barratts Cock-Y-North,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
531903,Barratts Cock-Y-North,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
531903,Barratts Cock-Y-North,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
531903,Barratts Cock-Y-North,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.83
531903,Barratts Cock-Y-North,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.29
531903,Barratts Cock-Y-North,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.81
531903,Barratts Cock-Y-North,2023-06-12T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.4
531903,Barratts Cock-Y-North,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
531903,Barratts Cock-Y-North,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
531903,Barratts Cock-Y-North,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.3
531903,Barratts Cock-Y-North,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
531903,Barratts Cock-Y-North,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.81
531903,Barratts Cock-Y-North,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.64
531903,Barratts Cock-Y-North,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.37
531903,Barratts Cock-Y-North,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.96
531903,Barratts Cock-Y-North,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.45
531903,Barratts Cock-Y-North,2023-06-12T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,78.7
531903,Barratts Cock-Y-North,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.0
531903,Barratts Cock-Y-North,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.0
531903,Barratts Cock-Y-North,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,107.6
531903,Barratts Cock-Y-North,2023-06-12T07:00:00.000+00:00,transformer,,Temperature,C,30.4
531903,Barratts Cock-Y-North,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
531903,Barratts Cock-Y-North,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
531903,Barratts Cock-Y-North,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531903,Barratts Cock-Y-North,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
531903,Barratts Cock-Y-North,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
531903,Barratts Cock-Y-North,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
531903,Barratts Cock-Y-North,2023-06-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
531903,Barratts Cock-Y-North,2023-06-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
531903,Barratts Cock-Y-North,2023-06-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
531903,Barratts Cock-Y-North,2023-06-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,34.1
531903,Barratts Cock-Y-North,2023-06-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,33.32
531903,Barratts Cock-Y-North,2023-06-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,50.28
531903,Barratts Cock-Y-North,2023-06-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,121.6
531903,Barratts Cock-Y-North,2023-06-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
531903,Barratts Cock-Y-North,2023-06-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
531903,Barratts Cock-Y-North,2023-06-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.9
531903,Barratts Cock-Y-North,2023-06-12T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
531903,Barratts Cock-Y-North,2023-06-12T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.06
531903,Barratts Cock-Y-North,2023-06-12T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.32
531903,Barratts Cock-Y-North,2023-06-12T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.94
531903,Barratts Cock-Y-North,2023-06-12T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.34
531903,Barratts Cock-Y-North,2023-06-12T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.84
531903,Barratts Cock-Y-North,2023-06-12T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.0
531903,Barratts Cock-Y-North,2023-06-12T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.5
531903,Barratts Cock-Y-North,2023-06-12T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.5
531903,Barratts Cock-Y-North,2023-06-12T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.8
531903,Barratts Cock-Y-North,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
531903,Barratts Cock-Y-North,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
531903,Barratts Cock-Y-North,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
531903,Barratts Cock-Y-North,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.95
531903,Barratts Cock-Y-North,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.46
531903,Barratts Cock-Y-North,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.06
531903,Barratts Cock-Y-North,2023-06-12T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
531903,Barratts Cock-Y-North,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
531903,Barratts Cock-Y-North,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
531903,Barratts Cock-Y-North,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
531903,Barratts Cock-Y-North,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
531903,Barratts Cock-Y-North,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
531903,Barratts Cock-Y-North,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
531903,Barratts Cock-Y-North,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.86
531903,Barratts Cock-Y-North,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.95
531903,Barratts Cock-Y-North,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.5
531903,Barratts Cock-Y-North,2023-06-12T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,58.6
531903,Barratts Cock-Y-North,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
531903,Barratts Cock-Y-North,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
531903,Barratts Cock-Y-North,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.7
531903,Barratts Cock-Y-North,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
531903,Barratts Cock-Y-North,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.96
531903,Barratts Cock-Y-North,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.21
531903,Barratts Cock-Y-North,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.67
531903,Barratts Cock-Y-North,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.17
531903,Barratts Cock-Y-North,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.96
531903,Barratts Cock-Y-North,2023-06-12T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,78.2
531903,Barratts Cock-Y-North,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
531903,Barratts Cock-Y-North,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.3
531903,Barratts Cock-Y-North,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,108.4
531903,Barratts Cock-Y-North,2023-06-12T06:50:00.000+00:00,transformer,,Temperature,C,30.4
531903,Barratts Cock-Y-North,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
531903,Barratts Cock-Y-North,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
531903,Barratts Cock-Y-North,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531903,Barratts Cock-Y-North,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
531903,Barratts Cock-Y-North,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
531903,Barratts Cock-Y-North,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
531903,Barratts Cock-Y-North,2023-06-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
531903,Barratts Cock-Y-North,2023-06-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
531903,Barratts Cock-Y-North,2023-06-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
531903,Barratts Cock-Y-North,2023-06-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,31.43
531903,Barratts Cock-Y-North,2023-06-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,36.92
531903,Barratts Cock-Y-North,2023-06-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,53.36
531903,Barratts Cock-Y-North,2023-06-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,129.4
531903,Barratts Cock-Y-North,2023-06-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
531903,Barratts Cock-Y-North,2023-06-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
531903,Barratts Cock-Y-North,2023-06-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.4
531903,Barratts Cock-Y-North,2023-06-12T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.68
531903,Barratts Cock-Y-North,2023-06-12T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.58
531903,Barratts Cock-Y-North,2023-06-12T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.39
531903,Barratts Cock-Y-North,2023-06-12T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.36
531903,Barratts Cock-Y-North,2023-06-12T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.21
531903,Barratts Cock-Y-North,2023-06-12T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.82
531903,Barratts Cock-Y-North,2023-06-12T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
531903,Barratts Cock-Y-North,2023-06-12T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.9
531903,Barratts Cock-Y-North,2023-06-12T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.2
531903,Barratts Cock-Y-North,2023-06-12T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.1
531903,Barratts Cock-Y-North,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
531903,Barratts Cock-Y-North,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
531903,Barratts Cock-Y-North,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
531903,Barratts Cock-Y-North,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.51
