Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.84
531903,Barratts Cock-Y-North,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.32
531903,Barratts Cock-Y-North,2023-06-12T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
531903,Barratts Cock-Y-North,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
531903,Barratts Cock-Y-North,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
531903,Barratts Cock-Y-North,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
531903,Barratts Cock-Y-North,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
531903,Barratts Cock-Y-North,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
531903,Barratts Cock-Y-North,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
531903,Barratts Cock-Y-North,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.4
531903,Barratts Cock-Y-North,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
531903,Barratts Cock-Y-North,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.9
531903,Barratts Cock-Y-North,2023-06-12T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
531903,Barratts Cock-Y-North,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
531903,Barratts Cock-Y-North,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
531903,Barratts Cock-Y-North,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
531903,Barratts Cock-Y-North,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
531903,Barratts Cock-Y-North,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.68
531903,Barratts Cock-Y-North,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.87
531903,Barratts Cock-Y-North,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.5
531903,Barratts Cock-Y-North,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.5
531903,Barratts Cock-Y-North,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.91
531903,Barratts Cock-Y-North,2023-06-12T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,54.1
531903,Barratts Cock-Y-North,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
531903,Barratts Cock-Y-North,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.7
531903,Barratts Cock-Y-North,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.2
531903,Barratts Cock-Y-North,2023-06-12T06:40:00.000+00:00,transformer,,Temperature,C,30.4
531903,Barratts Cock-Y-North,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
531903,Barratts Cock-Y-North,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
531903,Barratts Cock-Y-North,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531903,Barratts Cock-Y-North,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
531903,Barratts Cock-Y-North,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
531903,Barratts Cock-Y-North,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
531903,Barratts Cock-Y-North,2023-06-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
531903,Barratts Cock-Y-North,2023-06-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
531903,Barratts Cock-Y-North,2023-06-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.69
531903,Barratts Cock-Y-North,2023-06-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,25.77
531903,Barratts Cock-Y-North,2023-06-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,29.65
531903,Barratts Cock-Y-North,2023-06-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,35.95
531903,Barratts Cock-Y-North,2023-06-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,93.6
531903,Barratts Cock-Y-North,2023-06-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
531903,Barratts Cock-Y-North,2023-06-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
531903,Barratts Cock-Y-North,2023-06-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
531903,Barratts Cock-Y-North,2023-06-12T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.61
531903,Barratts Cock-Y-North,2023-06-12T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.63
531903,Barratts Cock-Y-North,2023-06-12T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.23
531903,Barratts Cock-Y-North,2023-06-12T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.57
531903,Barratts Cock-Y-North,2023-06-12T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.32
531903,Barratts Cock-Y-North,2023-06-12T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.84
531903,Barratts Cock-Y-North,2023-06-12T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.9
531903,Barratts Cock-Y-North,2023-06-12T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.2
531903,Barratts Cock-Y-North,2023-06-12T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.1
531903,Barratts Cock-Y-North,2023-06-12T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.4
531903,Barratts Cock-Y-North,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
531903,Barratts Cock-Y-North,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
531903,Barratts Cock-Y-North,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
531903,Barratts Cock-Y-North,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.74
531903,Barratts Cock-Y-North,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.33
531903,Barratts Cock-Y-North,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.73
531903,Barratts Cock-Y-North,2023-06-12T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
531903,Barratts Cock-Y-North,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
531903,Barratts Cock-Y-North,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.3
531903,Barratts Cock-Y-North,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.6
531903,Barratts Cock-Y-North,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
531903,Barratts Cock-Y-North,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
531903,Barratts Cock-Y-North,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
531903,Barratts Cock-Y-North,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.75
531903,Barratts Cock-Y-North,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
531903,Barratts Cock-Y-North,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.3
531903,Barratts Cock-Y-North,2023-06-12T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
531903,Barratts Cock-Y-North,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
531903,Barratts Cock-Y-North,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
531903,Barratts Cock-Y-North,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
531903,Barratts Cock-Y-North,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
531903,Barratts Cock-Y-North,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.66
531903,Barratts Cock-Y-North,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.42
531903,Barratts Cock-Y-North,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.27
531903,Barratts Cock-Y-North,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.03
531903,Barratts Cock-Y-North,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.03
531903,Barratts Cock-Y-North,2023-06-12T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,58.4
531903,Barratts Cock-Y-North,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
531903,Barratts Cock-Y-North,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.1
531903,Barratts Cock-Y-North,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.2
531903,Barratts Cock-Y-North,2023-06-12T06:30:00.000+00:00,transformer,,Temperature,C,30.4
531903,Barratts Cock-Y-North,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
531903,Barratts Cock-Y-North,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
531903,Barratts Cock-Y-North,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531903,Barratts Cock-Y-North,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
531903,Barratts Cock-Y-North,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
531903,Barratts Cock-Y-North,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
531903,Barratts Cock-Y-North,2023-06-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
531903,Barratts Cock-Y-North,2023-06-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
531903,Barratts Cock-Y-North,2023-06-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.21
531903,Barratts Cock-Y-North,2023-06-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,22.33
531903,Barratts Cock-Y-North,2023-06-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,36.1
531903,Barratts Cock-Y-North,2023-06-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,38.89
531903,Barratts Cock-Y-North,2023-06-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,100.3
531903,Barratts Cock-Y-North,2023-06-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
531903,Barratts Cock-Y-North,2023-06-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
531903,Barratts Cock-Y-North,2023-06-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
531903,Barratts Cock-Y-North,2023-06-12T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
531903,Barratts Cock-Y-North,2023-06-12T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.96
531903,Barratts Cock-Y-North,2023-06-12T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.34
531903,Barratts Cock-Y-North,2023-06-12T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.62
531903,Barratts Cock-Y-North,2023-06-12T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.25
531903,Barratts Cock-Y-North,2023-06-12T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.45
531903,Barratts Cock-Y-North,2023-06-12T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
531903,Barratts Cock-Y-North,2023-06-12T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.5
531903,Barratts Cock-Y-North,2023-06-12T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.1
531903,Barratts Cock-Y-North,2023-06-12T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.5
531903,Barratts Cock-Y-North,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
531903,Barratts Cock-Y-North,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
531903,Barratts Cock-Y-North,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
531903,Barratts Cock-Y-North,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.07
531903,Barratts Cock-Y-North,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.54
531903,Barratts Cock-Y-North,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.54
531903,Barratts Cock-Y-North,2023-06-12T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,61.5
531903,Barratts Cock-Y-North,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
531903,Barratts Cock-Y-North,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.5
531903,Barratts Cock-Y-North,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
531903,Barratts Cock-Y-North,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
531903,Barratts Cock-Y-North,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
531903,Barratts Cock-Y-North,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
531903,Barratts Cock-Y-North,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.01
531903,Barratts Cock-Y-North,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
531903,Barratts Cock-Y-North,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.95
531903,Barratts Cock-Y-North,2023-06-12T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
531903,Barratts Cock-Y-North,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
531903,Barratts Cock-Y-North,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
531903,Barratts Cock-Y-North,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
531903,Barratts Cock-Y-North,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
531903,Barratts Cock-Y-North,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.91
531903,Barratts Cock-Y-North,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.51
531903,Barratts Cock-Y-North,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.81
531903,Barratts Cock-Y-North,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.05
531903,Barratts Cock-Y-North,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.1
531903,Barratts Cock-Y-North,2023-06-12T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,60.2
531903,Barratts Cock-Y-North,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.4
531903,Barratts Cock-Y-North,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.2
531903,Barratts Cock-Y-North,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.1
531903,Barratts Cock-Y-North,2023-06-12T06:20:00.000+00:00,transformer,,Temperature,C,30.4
531903,Barratts Cock-Y-North,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
531903,Barratts Cock-Y-North,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
531903,Barratts Cock-Y-North,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
531903,Barratts Cock-Y-North,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
531903,Barratts Cock-Y-North,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
531903,Barratts Cock-Y-North,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
531903,Barratts Cock-Y-North,2023-06-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
531903,Barratts Cock-Y-North,2023-06-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
531903,Barratts Cock-Y-North,2023-06-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.59
531903,Barratts Cock-Y-North,2023-06-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,28.51
531903,Barratts Cock-Y-North,2023-06-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,39.46
531903,Barratts Cock-Y-North,2023-06-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,39.05
531903,Barratts Cock-Y-North,2023-06-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,97.7
531903,Barratts Cock-Y-North,2023-06-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
531903,Barratts Cock-Y-North,2023-06-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
531903,Barratts Cock-Y-North,2023-06-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
531903,Barratts Cock-Y-North,2023-06-12T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
531903,Barratts Cock-Y-North,2023-06-12T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.72
531903,Barratts Cock-Y-North,2023-06-12T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.39
531903,Barratts Cock-Y-North,2023-06-12T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.94
531903,Barratts Cock-Y-North,2023-06-12T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.54
531903,Barratts Cock-Y-North,2023-06-12T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.49
531903,Barratts Cock-Y-North,2023-06-12T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.5
531903,Barratts Cock-Y-North,2023-06-12T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.1
531903,Barratts Cock-Y-North,2023-06-12T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.9
531903,Barratts Cock-Y-North,2023-06-12T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.7
531903,Barratts Cock-Y-North,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
531903,Barratts Cock-Y-North,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
531903,Barratts Cock-Y-North,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
531903,Barratts Cock-Y-North,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.14
531903,Barratts Cock-Y-North,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.04
531903,Barratts Cock-Y-North,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.02
531903,Barratts Cock-Y-North,2023-06-12T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,99.4
531903,Barratts Cock-Y-North,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
531903,Barratts Cock-Y-North,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,110.2
531903,Barratts Cock-Y-North,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
531903,Barratts Cock-Y-North,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
531903,Barratts Cock-Y-North,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
531903,Barratts Cock-Y-North,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
531903,Barratts Cock-Y-North,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.35
531903,Barratts Cock-Y-North,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
531903,Barratts Cock-Y-North,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.7
531903,Barratts Cock-Y-North,2023-06-12T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
531903,Barratts Cock-Y-North,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
531903,Barratts Cock-Y-North,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
531903,Barratts Cock-Y-North,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.8
531903,Barratts Cock-Y-North,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
531903,Barratts Cock-Y-North,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.63
531903,Barratts Cock-Y-North,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.44
531903,Barratts Cock-Y-North,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.11
531903,Barratts Cock-Y-North,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.67
531903,Barratts Cock-Y-North,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.6
531903,Barratts Cock-Y-North,2023-06-12T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,50.0
531903,Barratts Cock-Y-North,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
531903,Barratts Cock-Y-North,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.0
531903,Barratts Cock-Y-North,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.1
531903,Barratts Cock-Y-North,2023-06-12T06:10:00.000+00:00,transformer,,Temperature,C,30.4
531903,Barratts Cock-Y-North,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
531903,Barratts Cock-Y-North,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
531903,Barratts Cock-Y-North,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
531903,Barratts Cock-Y-North,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
531903,Barratts Cock-Y-North,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
531903,Barratts Cock-Y-North,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
531903,Barratts Cock-Y-North,2023-06-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
531903,Barratts Cock-Y-North,2023-06-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
531903,Barratts Cock-Y-North,2023-06-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.87
531903,Barratts Cock-Y-North,2023-06-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,25.55
531903,Barratts Cock-Y-North,2023-06-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,49.52
531903,Barratts Cock-Y-North,2023-06-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,33.81
531903,Barratts Cock-Y-North,2023-06-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,107.8
531903,Barratts Cock-Y-North,2023-06-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
531903,Barratts Cock-Y-North,2023-06-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.1
531903,Barratts Cock-Y-North,2023-06-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
531903,Barratts Cock-Y-North,2023-06-12T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
531903,Barratts Cock-Y-North,2023-06-12T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.66
531903,Barratts Cock-Y-North,2023-06-12T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.39
531903,Barratts Cock-Y-North,2023-06-12T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.3
531903,Barratts Cock-Y-North,2023-06-12T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.17
531903,Barratts Cock-Y-North,2023-06-12T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.06
531903,Barratts Cock-Y-North,2023-06-12T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.4
531903,Barratts Cock-Y-North,2023-06-12T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.0
531903,Barratts Cock-Y-North,2023-06-12T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.9
531903,Barratts Cock-Y-North,2023-06-12T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
531903,Barratts Cock-Y-North,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
531903,Barratts Cock-Y-North,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
531903,Barratts Cock-Y-North,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
531903,Barratts Cock-Y-North,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.97
531903,Barratts Cock-Y-North,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.13
531903,Barratts Cock-Y-North,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.07
531903,Barratts Cock-Y-North,2023-06-12T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.9
531903,Barratts Cock-Y-North,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
531903,Barratts Cock-Y-North,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.4
531903,Barratts Cock-Y-North,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.2
531903,Barratts Cock-Y-North,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
531903,Barratts Cock-Y-North,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
531903,Barratts Cock-Y-North,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
531903,Barratts Cock-Y-North,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.75
531903,Barratts Cock-Y-North,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
531903,Barratts Cock-Y-North,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.2
531903,Barratts Cock-Y-North,2023-06-12T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
531903,Barratts Cock-Y-North,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
531903,Barratts Cock-Y-North,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
531903,Barratts Cock-Y-North,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.7
531903,Barratts Cock-Y-North,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
531903,Barratts Cock-Y-North,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.41
531903,Barratts Cock-Y-North,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.4
531903,Barratts Cock-Y-North,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.82
531903,Barratts Cock-Y-North,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.39
531903,Barratts Cock-Y-North,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.43
531903,Barratts Cock-Y-North,2023-06-12T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,62.2
531903,Barratts Cock-Y-North,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
531903,Barratts Cock-Y-North,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.4
531903,Barratts Cock-Y-North,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.0
531903,Barratts Cock-Y-North,2023-06-12T06:00:00.000+00:00,transformer,,Temperature,C,30.4
531903,Barratts Cock-Y-North,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
531903,Barratts Cock-Y-North,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
531903,Barratts Cock-Y-North,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531903,Barratts Cock-Y-North,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
531903,Barratts Cock-Y-North,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
531903,Barratts Cock-Y-North,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
531903,Barratts Cock-Y-North,2023-06-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
531903,Barratts Cock-Y-North,2023-06-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
531903,Barratts Cock-Y-North,2023-06-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.59
531903,Barratts Cock-Y-North,2023-06-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,26.84
531903,Barratts Cock-Y-North,2023-06-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,30.81
531903,Barratts Cock-Y-North,2023-06-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,40.75
531903,Barratts Cock-Y-North,2023-06-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,98.9
531903,Barratts Cock-Y-North,2023-06-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
531903,Barratts Cock-Y-North,2023-06-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
531903,Barratts Cock-Y-North,2023-06-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
531903,Barratts Cock-Y-North,2023-06-12T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.67
531903,Barratts Cock-Y-North,2023-06-12T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.67
531903,Barratts Cock-Y-North,2023-06-12T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.42
531903,Barratts Cock-Y-North,2023-06-12T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.51
531903,Barratts Cock-Y-North,2023-06-12T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.45
531903,Barratts Cock-Y-North,2023-06-12T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.42
531903,Barratts Cock-Y-North,2023-06-12T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.1
531903,Barratts Cock-Y-North,2023-06-12T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.6
531903,Barratts Cock-Y-North,2023-06-12T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.4
531903,Barratts Cock-Y-North,2023-06-12T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.3
531903,Barratts Cock-Y-North,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
531903,Barratts Cock-Y-North,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
531903,Barratts Cock-Y-North,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
531903,Barratts Cock-Y-North,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.93
531903,Barratts Cock-Y-North,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.25
531903,Barratts Cock-Y-North,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.68
531903,Barratts Cock-Y-North,2023-06-12T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,42.5
531903,Barratts Cock-Y-North,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
531903,Barratts Cock-Y-North,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.5
531903,Barratts Cock-Y-North,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
531903,Barratts Cock-Y-North,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
531903,Barratts Cock-Y-North,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
531903,Barratts Cock-Y-North,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
531903,Barratts Cock-Y-North,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.66
531903,Barratts Cock-Y-North,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.57
531903,Barratts Cock-Y-North,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.1
531903,Barratts Cock-Y-North,2023-06-12T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.2
531903,Barratts Cock-Y-North,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.5
531903,Barratts Cock-Y-North,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
531903,Barratts Cock-Y-North,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.1
531903,Barratts Cock-Y-North,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
531903,Barratts Cock-Y-North,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.06
531903,Barratts Cock-Y-North,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.52
531903,Barratts Cock-Y-North,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.06
531903,Barratts Cock-Y-North,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.21
531903,Barratts Cock-Y-North,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.06
531903,Barratts Cock-Y-North,2023-06-12T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,66.0
531903,Barratts Cock-Y-North,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
531903,Barratts Cock-Y-North,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.5
531903,Barratts Cock-Y-North,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.7
531903,Barratts Cock-Y-North,2023-06-12T05:50:00.000+00:00,transformer,,Temperature,C,30.4
531903,Barratts Cock-Y-North,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
531903,Barratts Cock-Y-North,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
531903,Barratts Cock-Y-North,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
531903,Barratts Cock-Y-North,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
531903,Barratts Cock-Y-North,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
531903,Barratts Cock-Y-North,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
531903,Barratts Cock-Y-North,2023-06-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
531903,Barratts Cock-Y-North,2023-06-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
531903,Barratts Cock-Y-North,2023-06-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.21
531903,Barratts Cock-Y-North,2023-06-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,28.16
531903,Barratts Cock-Y-North,2023-06-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,37.47
531903,Barratts Cock-Y-North,2023-06-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,37.28
531903,Barratts Cock-Y-North,2023-06-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,93.4
531903,Barratts Cock-Y-North,2023-06-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
531903,Barratts Cock-Y-North,2023-06-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
531903,Barratts Cock-Y-North,2023-06-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
531903,Barratts Cock-Y-North,2023-06-12T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.6
531903,Barratts Cock-Y-North,2023-06-12T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.69
531903,Barratts Cock-Y-North,2023-06-12T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.22
531903,Barratts Cock-Y-North,2023-06-12T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.22
531903,Barratts Cock-Y-North,2023-06-12T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.04
531903,Barratts Cock-Y-North,2023-06-12T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.59
531903,Barratts Cock-Y-North,2023-06-12T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
531903,Barratts Cock-Y-North,2023-06-12T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.7
531903,Barratts Cock-Y-North,2023-06-12T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.9
531903,Barratts Cock-Y-North,2023-06-12T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.1
531903,Barratts Cock-Y-North,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
531903,Barratts Cock-Y-North,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
531903,Barratts Cock-Y-North,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
531903,Barratts Cock-Y-North,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.75
531903,Barratts Cock-Y-North,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.73
531903,Barratts Cock-Y-North,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.57
531903,Barratts Cock-Y-North,2023-06-12T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,56.6
531903,Barratts Cock-Y-North,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
531903,Barratts Cock-Y-North,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.2
531903,Barratts Cock-Y-North,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
531903,Barratts Cock-Y-North,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
531903,Barratts Cock-Y-North,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
531903,Barratts Cock-Y-North,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
531903,Barratts Cock-Y-North,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.42
531903,Barratts Cock-Y-North,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
531903,Barratts Cock-Y-North,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.5
531903,Barratts Cock-Y-North,2023-06-12T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
531903,Barratts Cock-Y-North,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
531903,Barratts Cock-Y-North,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
531903,Barratts Cock-Y-North,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
531903,Barratts Cock-Y-North,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
531903,Barratts Cock-Y-North,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.72
531903,Barratts Cock-Y-North,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.25
531903,Barratts Cock-Y-North,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.6
531903,Barratts Cock-Y-North,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.62
531903,Barratts Cock-Y-North,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.08
531903,Barratts Cock-Y-North,2023-06-12T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,60.7
531903,Barratts Cock-Y-North,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
531903,Barratts Cock-Y-North,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.8
531903,Barratts Cock-Y-North,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.5
531903,Barratts Cock-Y-North,2023-06-12T05:40:00.000+00:00,transformer,,Temperature,C,30.5
531903,Barratts Cock-Y-North,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
531903,Barratts Cock-Y-North,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
531903,Barratts Cock-Y-North,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
531903,Barratts Cock-Y-North,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
531903,Barratts Cock-Y-North,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
531903,Barratts Cock-Y-North,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
531903,Barratts Cock-Y-North,2023-06-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
531903,Barratts Cock-Y-North,2023-06-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
531903,Barratts Cock-Y-North,2023-06-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.98
531903,Barratts Cock-Y-North,2023-06-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,21.99
531903,Barratts Cock-Y-North,2023-06-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,36.27
531903,Barratts Cock-Y-North,2023-06-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,32.75
531903,Barratts Cock-Y-North,2023-06-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,87.9
531903,Barratts Cock-Y-North,2023-06-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
531903,Barratts Cock-Y-North,2023-06-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
531903,Barratts Cock-Y-North,2023-06-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
531903,Barratts Cock-Y-North,2023-06-12T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
531903,Barratts Cock-Y-North,2023-06-12T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.03
531903,Barratts Cock-Y-North,2023-06-12T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.31
531903,Barratts Cock-Y-North,2023-06-12T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.49
531903,Barratts Cock-Y-North,2023-06-12T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.73
531903,Barratts Cock-Y-North,2023-06-12T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.4
531903,Barratts Cock-Y-North,2023-06-12T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.4
531903,Barratts Cock-Y-North,2023-06-12T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.6
531903,Barratts Cock-Y-North,2023-06-12T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.7
531903,Barratts Cock-Y-North,2023-06-12T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
531903,Barratts Cock-Y-North,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
531903,Barratts Cock-Y-North,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
531903,Barratts Cock-Y-North,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
531903,Barratts Cock-Y-North,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.4
531903,Barratts Cock-Y-North,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.24
531903,Barratts Cock-Y-North,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.92
531903,Barratts Cock-Y-North,2023-06-12T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
531903,Barratts Cock-Y-North,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
531903,Barratts Cock-Y-North,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
531903,Barratts Cock-Y-North,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
531903,Barratts Cock-Y-North,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
531903,Barratts Cock-Y-North,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
531903,Barratts Cock-Y-North,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
531903,Barratts Cock-Y-North,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.36
531903,Barratts Cock-Y-North,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
531903,Barratts Cock-Y-North,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.09
531903,Barratts Cock-Y-North,2023-06-12T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
531903,Barratts Cock-Y-North,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
531903,Barratts Cock-Y-North,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
531903,Barratts Cock-Y-North,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
531903,Barratts Cock-Y-North,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
531903,Barratts Cock-Y-North,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.48
531903,Barratts Cock-Y-North,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.21
531903,Barratts Cock-Y-North,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.71
531903,Barratts Cock-Y-North,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.09
531903,Barratts Cock-Y-North,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.56
531903,Barratts Cock-Y-North,2023-06-12T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,52.3
531903,Barratts Cock-Y-North,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
531903,Barratts Cock-Y-North,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.4
531903,Barratts Cock-Y-North,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.4
531903,Barratts Cock-Y-North,2023-06-12T05:30:00.000+00:00,transformer,,Temperature,C,30.5
531903,Barratts Cock-Y-North,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
531903,Barratts Cock-Y-North,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
531903,Barratts Cock-Y-North,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
531903,Barratts Cock-Y-North,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
531903,Barratts Cock-Y-North,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
531903,Barratts Cock-Y-North,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
531903,Barratts Cock-Y-North,2023-06-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
531903,Barratts Cock-Y-North,2023-06-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
531903,Barratts Cock-Y-North,2023-06-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.82
531903,Barratts Cock-Y-North,2023-06-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,24.95
531903,Barratts Cock-Y-North,2023-06-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,28.93
531903,Barratts Cock-Y-North,2023-06-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,31.97
531903,Barratts Cock-Y-North,2023-06-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,78.0
531903,Barratts Cock-Y-North,2023-06-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
531903,Barratts Cock-Y-North,2023-06-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
531903,Barratts Cock-Y-North,2023-06-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
531903,Barratts Cock-Y-North,2023-06-12T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
531903,Barratts Cock-Y-North,2023-06-12T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.76
531903,Barratts Cock-Y-North,2023-06-12T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.24
531903,Barratts Cock-Y-North,2023-06-12T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.27
531903,Barratts Cock-Y-North,2023-06-12T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.21
531903,Barratts Cock-Y-North,2023-06-12T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.98
531903,Barratts Cock-Y-North,2023-06-12T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.7
531903,Barratts Cock-Y-North,2023-06-12T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.6
531903,Barratts Cock-Y-North,2023-06-12T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.5
531903,Barratts Cock-Y-North,2023-06-12T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.8
531903,Barratts Cock-Y-North,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
531903,Barratts Cock-Y-North,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
531903,Barratts Cock-Y-North,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
531903,Barratts Cock-Y-North,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.43
531903,Barratts Cock-Y-North,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.68
531903,Barratts Cock-Y-North,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.39
531903,Barratts Cock-Y-North,2023-06-12T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
531903,Barratts Cock-Y-North,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
531903,Barratts Cock-Y-North,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
531903,Barratts Cock-Y-North,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
531903,Barratts Cock-Y-North,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
531903,Barratts Cock-Y-North,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
531903,Barratts Cock-Y-North,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
531903,Barratts Cock-Y-North,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.26
531903,Barratts Cock-Y-North,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
531903,Barratts Cock-Y-North,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.14
531903,Barratts Cock-Y-North,2023-06-12T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
531903,Barratts Cock-Y-North,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
531903,Barratts Cock-Y-North,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
531903,Barratts Cock-Y-North,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.1
531903,Barratts Cock-Y-North,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
531903,Barratts Cock-Y-North,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.47
531903,Barratts Cock-Y-North,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.86
531903,Barratts Cock-Y-North,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.73
531903,Barratts Cock-Y-North,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.18
531903,Barratts Cock-Y-North,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.96
531903,Barratts Cock-Y-North,2023-06-12T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,59.6
531903,Barratts Cock-Y-North,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
531903,Barratts Cock-Y-North,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.4
531903,Barratts Cock-Y-North,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.8
531903,Barratts Cock-Y-North,2023-06-12T05:20:00.000+00:00,transformer,,Temperature,C,30.6
531903,Barratts Cock-Y-North,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
531903,Barratts Cock-Y-North,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
531903,Barratts Cock-Y-North,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
531903,Barratts Cock-Y-North,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
531903,Barratts Cock-Y-North,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
531903,Barratts Cock-Y-North,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
531903,Barratts Cock-Y-North,2023-06-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
531903,Barratts Cock-Y-North,2023-06-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
531903,Barratts Cock-Y-North,2023-06-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.21
531903,Barratts Cock-Y-North,2023-06-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.7
531903,Barratts Cock-Y-North,2023-06-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,25.23
531903,Barratts Cock-Y-North,2023-06-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,35.48
531903,Barratts Cock-Y-North,2023-06-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,97.9
531903,Barratts Cock-Y-North,2023-06-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
531903,Barratts Cock-Y-North,2023-06-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
531903,Barratts Cock-Y-North,2023-06-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
