Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-12T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
531903,Barratts Cock-Y-North,2023-06-12T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.86
531903,Barratts Cock-Y-North,2023-06-12T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.2
531903,Barratts Cock-Y-North,2023-06-12T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.94
531903,Barratts Cock-Y-North,2023-06-12T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.41
531903,Barratts Cock-Y-North,2023-06-12T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.89
531903,Barratts Cock-Y-North,2023-06-12T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
531903,Barratts Cock-Y-North,2023-06-12T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.8
531903,Barratts Cock-Y-North,2023-06-12T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.4
531903,Barratts Cock-Y-North,2023-06-12T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.2
531903,Barratts Cock-Y-North,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
531903,Barratts Cock-Y-North,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
531903,Barratts Cock-Y-North,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
531903,Barratts Cock-Y-North,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.37
531903,Barratts Cock-Y-North,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.59
531903,Barratts Cock-Y-North,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.78
531903,Barratts Cock-Y-North,2023-06-12T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
531903,Barratts Cock-Y-North,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
531903,Barratts Cock-Y-North,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
531903,Barratts Cock-Y-North,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
531903,Barratts Cock-Y-North,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
531903,Barratts Cock-Y-North,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
531903,Barratts Cock-Y-North,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
531903,Barratts Cock-Y-North,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.23
531903,Barratts Cock-Y-North,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
531903,Barratts Cock-Y-North,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.29
531903,Barratts Cock-Y-North,2023-06-12T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
531903,Barratts Cock-Y-North,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
531903,Barratts Cock-Y-North,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
531903,Barratts Cock-Y-North,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.9
531903,Barratts Cock-Y-North,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
531903,Barratts Cock-Y-North,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.7
531903,Barratts Cock-Y-North,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.68
531903,Barratts Cock-Y-North,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.47
531903,Barratts Cock-Y-North,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.15
531903,Barratts Cock-Y-North,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.72
531903,Barratts Cock-Y-North,2023-06-12T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,60.8
531903,Barratts Cock-Y-North,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.7
531903,Barratts Cock-Y-North,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.2
531903,Barratts Cock-Y-North,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.0
531903,Barratts Cock-Y-North,2023-06-12T05:10:00.000+00:00,transformer,,Temperature,C,30.7
531903,Barratts Cock-Y-North,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
531903,Barratts Cock-Y-North,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
531903,Barratts Cock-Y-North,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
531903,Barratts Cock-Y-North,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
531903,Barratts Cock-Y-North,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
531903,Barratts Cock-Y-North,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
531903,Barratts Cock-Y-North,2023-06-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
531903,Barratts Cock-Y-North,2023-06-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
531903,Barratts Cock-Y-North,2023-06-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.9
531903,Barratts Cock-Y-North,2023-06-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,21.01
531903,Barratts Cock-Y-North,2023-06-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,23.28
531903,Barratts Cock-Y-North,2023-06-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,36.68
531903,Barratts Cock-Y-North,2023-06-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,102.4
531903,Barratts Cock-Y-North,2023-06-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
531903,Barratts Cock-Y-North,2023-06-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
531903,Barratts Cock-Y-North,2023-06-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
531903,Barratts Cock-Y-North,2023-06-12T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
531903,Barratts Cock-Y-North,2023-06-12T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.24
531903,Barratts Cock-Y-North,2023-06-12T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.69
531903,Barratts Cock-Y-North,2023-06-12T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.03
531903,Barratts Cock-Y-North,2023-06-12T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.96
531903,Barratts Cock-Y-North,2023-06-12T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.94
531903,Barratts Cock-Y-North,2023-06-12T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
531903,Barratts Cock-Y-North,2023-06-12T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.4
531903,Barratts Cock-Y-North,2023-06-12T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.6
531903,Barratts Cock-Y-North,2023-06-12T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
531903,Barratts Cock-Y-North,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
531903,Barratts Cock-Y-North,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
531903,Barratts Cock-Y-North,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
531903,Barratts Cock-Y-North,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.11
531903,Barratts Cock-Y-North,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.66
531903,Barratts Cock-Y-North,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.75
531903,Barratts Cock-Y-North,2023-06-12T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
531903,Barratts Cock-Y-North,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
531903,Barratts Cock-Y-North,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
531903,Barratts Cock-Y-North,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
531903,Barratts Cock-Y-North,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
531903,Barratts Cock-Y-North,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
531903,Barratts Cock-Y-North,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
531903,Barratts Cock-Y-North,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.83
531903,Barratts Cock-Y-North,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
531903,Barratts Cock-Y-North,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.16
531903,Barratts Cock-Y-North,2023-06-12T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
531903,Barratts Cock-Y-North,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
531903,Barratts Cock-Y-North,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
531903,Barratts Cock-Y-North,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.8
531903,Barratts Cock-Y-North,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
531903,Barratts Cock-Y-North,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.62
531903,Barratts Cock-Y-North,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.12
531903,Barratts Cock-Y-North,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.76
531903,Barratts Cock-Y-North,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.69
531903,Barratts Cock-Y-North,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.72
531903,Barratts Cock-Y-North,2023-06-12T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,57.6
531903,Barratts Cock-Y-North,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
531903,Barratts Cock-Y-North,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.8
531903,Barratts Cock-Y-North,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.1
531903,Barratts Cock-Y-North,2023-06-12T05:00:00.000+00:00,transformer,,Temperature,C,30.8
531903,Barratts Cock-Y-North,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
531903,Barratts Cock-Y-North,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
531903,Barratts Cock-Y-North,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531903,Barratts Cock-Y-North,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
531903,Barratts Cock-Y-North,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
531903,Barratts Cock-Y-North,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
531903,Barratts Cock-Y-North,2023-06-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
531903,Barratts Cock-Y-North,2023-06-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.82
531903,Barratts Cock-Y-North,2023-06-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
531903,Barratts Cock-Y-North,2023-06-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.74
531903,Barratts Cock-Y-North,2023-06-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,23.58
531903,Barratts Cock-Y-North,2023-06-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,30.57
531903,Barratts Cock-Y-North,2023-06-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,90.5
531903,Barratts Cock-Y-North,2023-06-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
531903,Barratts Cock-Y-North,2023-06-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
531903,Barratts Cock-Y-North,2023-06-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
531903,Barratts Cock-Y-North,2023-06-12T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
531903,Barratts Cock-Y-North,2023-06-12T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.44
531903,Barratts Cock-Y-North,2023-06-12T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.71
531903,Barratts Cock-Y-North,2023-06-12T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.59
531903,Barratts Cock-Y-North,2023-06-12T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.88
531903,Barratts Cock-Y-North,2023-06-12T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.01
531903,Barratts Cock-Y-North,2023-06-12T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
531903,Barratts Cock-Y-North,2023-06-12T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
531903,Barratts Cock-Y-North,2023-06-12T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.5
531903,Barratts Cock-Y-North,2023-06-12T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
531903,Barratts Cock-Y-North,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
531903,Barratts Cock-Y-North,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
531903,Barratts Cock-Y-North,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
531903,Barratts Cock-Y-North,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
531903,Barratts Cock-Y-North,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.68
531903,Barratts Cock-Y-North,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.84
531903,Barratts Cock-Y-North,2023-06-12T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
531903,Barratts Cock-Y-North,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
531903,Barratts Cock-Y-North,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
531903,Barratts Cock-Y-North,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
531903,Barratts Cock-Y-North,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
531903,Barratts Cock-Y-North,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
531903,Barratts Cock-Y-North,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
531903,Barratts Cock-Y-North,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.58
531903,Barratts Cock-Y-North,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
531903,Barratts Cock-Y-North,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.21
531903,Barratts Cock-Y-North,2023-06-12T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
531903,Barratts Cock-Y-North,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
531903,Barratts Cock-Y-North,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
531903,Barratts Cock-Y-North,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
531903,Barratts Cock-Y-North,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
531903,Barratts Cock-Y-North,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.71
531903,Barratts Cock-Y-North,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.77
531903,Barratts Cock-Y-North,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.35
531903,Barratts Cock-Y-North,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.61
531903,Barratts Cock-Y-North,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.5
531903,Barratts Cock-Y-North,2023-06-12T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,49.6
531903,Barratts Cock-Y-North,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
531903,Barratts Cock-Y-North,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.1
531903,Barratts Cock-Y-North,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.9
531903,Barratts Cock-Y-North,2023-06-12T04:50:00.000+00:00,transformer,,Temperature,C,30.9
531903,Barratts Cock-Y-North,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
531903,Barratts Cock-Y-North,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
531903,Barratts Cock-Y-North,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
531903,Barratts Cock-Y-North,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
531903,Barratts Cock-Y-North,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
531903,Barratts Cock-Y-North,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
531903,Barratts Cock-Y-North,2023-06-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
531903,Barratts Cock-Y-North,2023-06-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.06
531903,Barratts Cock-Y-North,2023-06-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.64
531903,Barratts Cock-Y-North,2023-06-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.43
531903,Barratts Cock-Y-North,2023-06-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,26.53
531903,Barratts Cock-Y-North,2023-06-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,25.57
531903,Barratts Cock-Y-North,2023-06-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,82.9
531903,Barratts Cock-Y-North,2023-06-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
531903,Barratts Cock-Y-North,2023-06-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
531903,Barratts Cock-Y-North,2023-06-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
531903,Barratts Cock-Y-North,2023-06-12T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.6
531903,Barratts Cock-Y-North,2023-06-12T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.0
531903,Barratts Cock-Y-North,2023-06-12T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.47
531903,Barratts Cock-Y-North,2023-06-12T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.12
531903,Barratts Cock-Y-North,2023-06-12T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.77
531903,Barratts Cock-Y-North,2023-06-12T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.25
531903,Barratts Cock-Y-North,2023-06-12T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
531903,Barratts Cock-Y-North,2023-06-12T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
531903,Barratts Cock-Y-North,2023-06-12T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
531903,Barratts Cock-Y-North,2023-06-12T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.1
531903,Barratts Cock-Y-North,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
531903,Barratts Cock-Y-North,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
531903,Barratts Cock-Y-North,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
531903,Barratts Cock-Y-North,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.21
531903,Barratts Cock-Y-North,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.22
531903,Barratts Cock-Y-North,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.61
531903,Barratts Cock-Y-North,2023-06-12T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
531903,Barratts Cock-Y-North,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
531903,Barratts Cock-Y-North,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
531903,Barratts Cock-Y-North,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
531903,Barratts Cock-Y-North,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
531903,Barratts Cock-Y-North,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
531903,Barratts Cock-Y-North,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
531903,Barratts Cock-Y-North,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.33
531903,Barratts Cock-Y-North,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
531903,Barratts Cock-Y-North,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.89
531903,Barratts Cock-Y-North,2023-06-12T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
531903,Barratts Cock-Y-North,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
531903,Barratts Cock-Y-North,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
531903,Barratts Cock-Y-North,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
531903,Barratts Cock-Y-North,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
531903,Barratts Cock-Y-North,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.83
531903,Barratts Cock-Y-North,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.76
531903,Barratts Cock-Y-North,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.01
531903,Barratts Cock-Y-North,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.61
531903,Barratts Cock-Y-North,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.8
531903,Barratts Cock-Y-North,2023-06-12T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.9
531903,Barratts Cock-Y-North,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
531903,Barratts Cock-Y-North,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.9
531903,Barratts Cock-Y-North,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.6
531903,Barratts Cock-Y-North,2023-06-12T04:40:00.000+00:00,transformer,,Temperature,C,30.9
531903,Barratts Cock-Y-North,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
531903,Barratts Cock-Y-North,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
531903,Barratts Cock-Y-North,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
531903,Barratts Cock-Y-North,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
531903,Barratts Cock-Y-North,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
531903,Barratts Cock-Y-North,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
531903,Barratts Cock-Y-North,2023-06-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
531903,Barratts Cock-Y-North,2023-06-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
531903,Barratts Cock-Y-North,2023-06-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.44
531903,Barratts Cock-Y-North,2023-06-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.67
531903,Barratts Cock-Y-North,2023-06-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,20.87
531903,Barratts Cock-Y-North,2023-06-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,24.57
531903,Barratts Cock-Y-North,2023-06-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,74.7
531903,Barratts Cock-Y-North,2023-06-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
531903,Barratts Cock-Y-North,2023-06-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
531903,Barratts Cock-Y-North,2023-06-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
531903,Barratts Cock-Y-North,2023-06-12T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.86
531903,Barratts Cock-Y-North,2023-06-12T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.76
531903,Barratts Cock-Y-North,2023-06-12T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.43
531903,Barratts Cock-Y-North,2023-06-12T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.22
531903,Barratts Cock-Y-North,2023-06-12T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.08
531903,Barratts Cock-Y-North,2023-06-12T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.2
531903,Barratts Cock-Y-North,2023-06-12T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
531903,Barratts Cock-Y-North,2023-06-12T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
531903,Barratts Cock-Y-North,2023-06-12T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
531903,Barratts Cock-Y-North,2023-06-12T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.9
531903,Barratts Cock-Y-North,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
531903,Barratts Cock-Y-North,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
531903,Barratts Cock-Y-North,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
531903,Barratts Cock-Y-North,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.18
531903,Barratts Cock-Y-North,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.67
531903,Barratts Cock-Y-North,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.86
531903,Barratts Cock-Y-North,2023-06-12T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
531903,Barratts Cock-Y-North,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
531903,Barratts Cock-Y-North,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
531903,Barratts Cock-Y-North,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
531903,Barratts Cock-Y-North,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
531903,Barratts Cock-Y-North,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
531903,Barratts Cock-Y-North,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
531903,Barratts Cock-Y-North,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.07
531903,Barratts Cock-Y-North,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
531903,Barratts Cock-Y-North,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.76
531903,Barratts Cock-Y-North,2023-06-12T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
531903,Barratts Cock-Y-North,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
531903,Barratts Cock-Y-North,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
531903,Barratts Cock-Y-North,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
531903,Barratts Cock-Y-North,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
531903,Barratts Cock-Y-North,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.39
531903,Barratts Cock-Y-North,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.6
531903,Barratts Cock-Y-North,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
531903,Barratts Cock-Y-North,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.52
531903,Barratts Cock-Y-North,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.08
531903,Barratts Cock-Y-North,2023-06-12T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.6
531903,Barratts Cock-Y-North,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
531903,Barratts Cock-Y-North,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.9
531903,Barratts Cock-Y-North,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.2
531903,Barratts Cock-Y-North,2023-06-12T04:30:00.000+00:00,transformer,,Temperature,C,31.0
531903,Barratts Cock-Y-North,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
531903,Barratts Cock-Y-North,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
531903,Barratts Cock-Y-North,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
531903,Barratts Cock-Y-North,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
531903,Barratts Cock-Y-North,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
531903,Barratts Cock-Y-North,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
531903,Barratts Cock-Y-North,2023-06-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
531903,Barratts Cock-Y-North,2023-06-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
531903,Barratts Cock-Y-North,2023-06-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.25
531903,Barratts Cock-Y-North,2023-06-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.14
531903,Barratts Cock-Y-North,2023-06-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.07
531903,Barratts Cock-Y-North,2023-06-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,21.9
531903,Barratts Cock-Y-North,2023-06-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
531903,Barratts Cock-Y-North,2023-06-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
531903,Barratts Cock-Y-North,2023-06-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
531903,Barratts Cock-Y-North,2023-06-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
531903,Barratts Cock-Y-North,2023-06-12T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.94
531903,Barratts Cock-Y-North,2023-06-12T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.11
531903,Barratts Cock-Y-North,2023-06-12T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.18
531903,Barratts Cock-Y-North,2023-06-12T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.9
531903,Barratts Cock-Y-North,2023-06-12T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.86
531903,Barratts Cock-Y-North,2023-06-12T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.62
531903,Barratts Cock-Y-North,2023-06-12T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
531903,Barratts Cock-Y-North,2023-06-12T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
531903,Barratts Cock-Y-North,2023-06-12T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.5
531903,Barratts Cock-Y-North,2023-06-12T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
531903,Barratts Cock-Y-North,2023-06-12T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
531903,Barratts Cock-Y-North,2023-06-12T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
531903,Barratts Cock-Y-North,2023-06-12T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
531903,Barratts Cock-Y-North,2023-06-12T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.24
531903,Barratts Cock-Y-North,2023-06-12T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
531903,Barratts Cock-Y-North,2023-06-12T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.71
531903,Barratts Cock-Y-North,2023-06-12T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
531903,Barratts Cock-Y-North,2023-06-12T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
531903,Barratts Cock-Y-North,2023-06-12T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
531903,Barratts Cock-Y-North,2023-06-12T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
531903,Barratts Cock-Y-North,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
531903,Barratts Cock-Y-North,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
531903,Barratts Cock-Y-North,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
531903,Barratts Cock-Y-North,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.97
531903,Barratts Cock-Y-North,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
531903,Barratts Cock-Y-North,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.96
531903,Barratts Cock-Y-North,2023-06-12T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
531903,Barratts Cock-Y-North,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
531903,Barratts Cock-Y-North,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
531903,Barratts Cock-Y-North,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
531903,Barratts Cock-Y-North,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
531903,Barratts Cock-Y-North,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.43
531903,Barratts Cock-Y-North,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.85
531903,Barratts Cock-Y-North,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.07
531903,Barratts Cock-Y-North,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.93
531903,Barratts Cock-Y-North,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.02
531903,Barratts Cock-Y-North,2023-06-12T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.6
531903,Barratts Cock-Y-North,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
531903,Barratts Cock-Y-North,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.2
531903,Barratts Cock-Y-North,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.3
531903,Barratts Cock-Y-North,2023-06-12T04:20:00.000+00:00,transformer,,Temperature,C,31.1
531903,Barratts Cock-Y-North,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
531903,Barratts Cock-Y-North,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
531903,Barratts Cock-Y-North,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
531903,Barratts Cock-Y-North,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
531903,Barratts Cock-Y-North,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
531903,Barratts Cock-Y-North,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
531903,Barratts Cock-Y-North,2023-06-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
531903,Barratts Cock-Y-North,2023-06-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.94
531903,Barratts Cock-Y-North,2023-06-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.06
531903,Barratts Cock-Y-North,2023-06-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.19
531903,Barratts Cock-Y-North,2023-06-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.07
531903,Barratts Cock-Y-North,2023-06-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,23.31
531903,Barratts Cock-Y-North,2023-06-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,72.9
531903,Barratts Cock-Y-North,2023-06-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
531903,Barratts Cock-Y-North,2023-06-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
531903,Barratts Cock-Y-North,2023-06-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
531903,Barratts Cock-Y-North,2023-06-12T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.84
531903,Barratts Cock-Y-North,2023-06-12T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.91
531903,Barratts Cock-Y-North,2023-06-12T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.11
531903,Barratts Cock-Y-North,2023-06-12T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.36
531903,Barratts Cock-Y-North,2023-06-12T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.94
531903,Barratts Cock-Y-North,2023-06-12T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.5
531903,Barratts Cock-Y-North,2023-06-12T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
531903,Barratts Cock-Y-North,2023-06-12T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
531903,Barratts Cock-Y-North,2023-06-12T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
531903,Barratts Cock-Y-North,2023-06-12T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
531903,Barratts Cock-Y-North,2023-06-12T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
531903,Barratts Cock-Y-North,2023-06-12T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
531903,Barratts Cock-Y-North,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
531903,Barratts Cock-Y-North,2023-06-12T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
531903,Barratts Cock-Y-North,2023-06-12T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
531903,Barratts Cock-Y-North,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
531903,Barratts Cock-Y-North,2023-06-12T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
531903,Barratts Cock-Y-North,2023-06-12T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
531903,Barratts Cock-Y-North,2023-06-12T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
531903,Barratts Cock-Y-North,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
531903,Barratts Cock-Y-North,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
531903,Barratts Cock-Y-North,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
531903,Barratts Cock-Y-North,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
531903,Barratts Cock-Y-North,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
531903,Barratts Cock-Y-North,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
531903,Barratts Cock-Y-North,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.65
531903,Barratts Cock-Y-North,2023-06-12T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
531903,Barratts Cock-Y-North,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
531903,Barratts Cock-Y-North,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
531903,Barratts Cock-Y-North,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
531903,Barratts Cock-Y-North,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
531903,Barratts Cock-Y-North,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.53
531903,Barratts Cock-Y-North,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.0
531903,Barratts Cock-Y-North,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
531903,Barratts Cock-Y-North,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.22
531903,Barratts Cock-Y-North,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.94
531903,Barratts Cock-Y-North,2023-06-12T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.1
531903,Barratts Cock-Y-North,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
531903,Barratts Cock-Y-North,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.0
531903,Barratts Cock-Y-North,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.6
531903,Barratts Cock-Y-North,2023-06-12T04:10:00.000+00:00,transformer,,Temperature,C,31.3
531903,Barratts Cock-Y-North,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
531903,Barratts Cock-Y-North,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
531903,Barratts Cock-Y-North,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531903,Barratts Cock-Y-North,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
531903,Barratts Cock-Y-North,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
531903,Barratts Cock-Y-North,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
531903,Barratts Cock-Y-North,2023-06-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
531903,Barratts Cock-Y-North,2023-06-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
531903,Barratts Cock-Y-North,2023-06-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.07
531903,Barratts Cock-Y-North,2023-06-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.71
531903,Barratts Cock-Y-North,2023-06-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.26
531903,Barratts Cock-Y-North,2023-06-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,23.69
531903,Barratts Cock-Y-North,2023-06-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,74.7
531903,Barratts Cock-Y-North,2023-06-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
531903,Barratts Cock-Y-North,2023-06-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
531903,Barratts Cock-Y-North,2023-06-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
531903,Barratts Cock-Y-North,2023-06-12T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
531903,Barratts Cock-Y-North,2023-06-12T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.86
531903,Barratts Cock-Y-North,2023-06-12T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.09
531903,Barratts Cock-Y-North,2023-06-12T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.55
531903,Barratts Cock-Y-North,2023-06-12T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.11
531903,Barratts Cock-Y-North,2023-06-12T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.66
531903,Barratts Cock-Y-North,2023-06-12T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
531903,Barratts Cock-Y-North,2023-06-12T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
531903,Barratts Cock-Y-North,2023-06-12T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
531903,Barratts Cock-Y-North,2023-06-12T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.8
531903,Barratts Cock-Y-North,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
531903,Barratts Cock-Y-North,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
531903,Barratts Cock-Y-North,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
531903,Barratts Cock-Y-North,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.79
531903,Barratts Cock-Y-North,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
531903,Barratts Cock-Y-North,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.81
531903,Barratts Cock-Y-North,2023-06-12T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
531903,Barratts Cock-Y-North,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
531903,Barratts Cock-Y-North,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
531903,Barratts Cock-Y-North,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
531903,Barratts Cock-Y-North,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
531903,Barratts Cock-Y-North,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
531903,Barratts Cock-Y-North,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
531903,Barratts Cock-Y-North,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.97
531903,Barratts Cock-Y-North,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
531903,Barratts Cock-Y-North,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.74
531903,Barratts Cock-Y-North,2023-06-12T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
531903,Barratts Cock-Y-North,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
531903,Barratts Cock-Y-North,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
531903,Barratts Cock-Y-North,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
531903,Barratts Cock-Y-North,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
531903,Barratts Cock-Y-North,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.41
531903,Barratts Cock-Y-North,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.95
531903,Barratts Cock-Y-North,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
531903,Barratts Cock-Y-North,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.09
531903,Barratts Cock-Y-North,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.92
531903,Barratts Cock-Y-North,2023-06-12T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
531903,Barratts Cock-Y-North,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
531903,Barratts Cock-Y-North,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.3
531903,Barratts Cock-Y-North,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.5
531903,Barratts Cock-Y-North,2023-06-12T04:00:00.000+00:00,transformer,,Temperature,C,31.4
531903,Barratts Cock-Y-North,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
531903,Barratts Cock-Y-North,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
531903,Barratts Cock-Y-North,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531903,Barratts Cock-Y-North,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
531903,Barratts Cock-Y-North,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
531903,Barratts Cock-Y-North,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
531903,Barratts Cock-Y-North,2023-06-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
531903,Barratts Cock-Y-North,2023-06-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
531903,Barratts Cock-Y-North,2023-06-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.9
531903,Barratts Cock-Y-North,2023-06-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.55
531903,Barratts Cock-Y-North,2023-06-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.43
531903,Barratts Cock-Y-North,2023-06-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,23.12
531903,Barratts Cock-Y-North,2023-06-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
531903,Barratts Cock-Y-North,2023-06-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
531903,Barratts Cock-Y-North,2023-06-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
531903,Barratts Cock-Y-North,2023-06-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
531903,Barratts Cock-Y-North,2023-06-12T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.7
531903,Barratts Cock-Y-North,2023-06-12T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.88
531903,Barratts Cock-Y-North,2023-06-12T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.27
531903,Barratts Cock-Y-North,2023-06-12T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.05
531903,Barratts Cock-Y-North,2023-06-12T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.96
531903,Barratts Cock-Y-North,2023-06-12T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.28
531903,Barratts Cock-Y-North,2023-06-12T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
531903,Barratts Cock-Y-North,2023-06-12T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
531903,Barratts Cock-Y-North,2023-06-12T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
531903,Barratts Cock-Y-North,2023-06-12T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.7
531903,Barratts Cock-Y-North,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
531903,Barratts Cock-Y-North,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
531903,Barratts Cock-Y-North,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
531903,Barratts Cock-Y-North,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.3
531903,Barratts Cock-Y-North,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
531903,Barratts Cock-Y-North,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.77
531903,Barratts Cock-Y-North,2023-06-12T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
531903,Barratts Cock-Y-North,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
531903,Barratts Cock-Y-North,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
531903,Barratts Cock-Y-North,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
531903,Barratts Cock-Y-North,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
531903,Barratts Cock-Y-North,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
531903,Barratts Cock-Y-North,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
531903,Barratts Cock-Y-North,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.28
531903,Barratts Cock-Y-North,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
531903,Barratts Cock-Y-North,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.9
531903,Barratts Cock-Y-North,2023-06-12T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
531903,Barratts Cock-Y-North,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
531903,Barratts Cock-Y-North,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
531903,Barratts Cock-Y-North,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
531903,Barratts Cock-Y-North,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
531903,Barratts Cock-Y-North,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.37
531903,Barratts Cock-Y-North,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.81
531903,Barratts Cock-Y-North,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.02
531903,Barratts Cock-Y-North,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.52
531903,Barratts Cock-Y-North,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.46
531903,Barratts Cock-Y-North,2023-06-12T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.5
531903,Barratts Cock-Y-North,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
531903,Barratts Cock-Y-North,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.7
531903,Barratts Cock-Y-North,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.3
531903,Barratts Cock-Y-North,2023-06-12T03:50:00.000+00:00,transformer,,Temperature,C,31.5
531903,Barratts Cock-Y-North,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
531903,Barratts Cock-Y-North,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
